Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/04/2020 00:00,17.96792,-3.07394,18.2289675,1.11792,0.32606,1.1645,16.85,-3.4,17.18960442,17.95792,-3.12394,18.22761344,1.11792,0.32606,1.1645,16.84,-3.45,17.1897673
19/04/2020 00:30,17.22648,-3.09686,17.5026328,1.17648,0.34314,1.2255,16.05,-3.44,16.41450883,17.21648,-3.13686,17.49991641,1.17648,0.34314,1.2255,16.04,-3.48,16.41316545
19/04/2020 01:00,16.52808,-3.16556,16.82849365,1.31808,0.38444,1.373,15.21,-3.55,15.61878997,16.52808,-3.20556,16.83606377,1.31808,0.38444,1.373,15.21,-3.59,15.62793013
19/04/2020 01:30,16.71704,-3.16878,17.01471695,1.06704,0.31122,1.1115,15.65,-3.48,16.03224563,16.70704,-3.20878,17.01239121,1.06704,0.31122,1.1115,15.64,-3.52,16.03121954
19/04/2020 02:00,17.10872,-3.14454,17.39529913,0.97872,0.28546,1.0195,16.13,-3.43,16.49065796,17.10872,-3.18454,17.40257438,0.97872,0.28546,1.0195,16.13,-3.47,16.49902421
19/04/2020 02:30,17.24984,-3.10338,17.52677801,1.11984,0.32662,1.1665,16.13,-3.43,16.49065796,17.24984,-3.14338,17.53390481,1.11984,0.32662,1.1665,16.13,-3.47,16.49902421
19/04/2020 03:00,17.01432,-3.10874,17.29599229,1.20432,0.35126,1.2545,15.81,-3.46,16.18418055,17.00432,-3.15874,17.29521717,1.20432,0.35126,1.2545,15.8,-3.51,16.18518149
19/04/2020 03:30,16.62296,-3.16372,16.9213452,1.15296,0.33628,1.201,15.47,-3.5,15.86098673,16.61296,-3.21372,16.92094667,1.15296,0.33628,1.201,15.46,-3.55,15.8623485
19/04/2020 04:00,16.28648,-3.13936,16.58628988,1.23648,0.36064,1.288,15.05,-3.5,15.45161804,16.28648,-3.18936,16.59582622,1.23648,0.36064,1.288,15.05,-3.55,15.4630204
19/04/2020 04:30,15.9996,-3.1122,16.29947818,1.3296,0.3878,1.385,14.67,-3.5,15.08174062,15.9996,-3.1622,16.30909896,1.3296,0.3878,1.385,14.67,-3.55,15.09342241
19/04/2020 05:00,15.90848,-3.17086,16.22140836,1.12848,0.32914,1.1755,14.78,-3.5,15.188759,15.89848,-3.22086,16.2214551,1.12848,0.32914,1.1755,14.77,-3.55,15.19063527
19/04/2020 05:30,15.83744,-3.19158,16.15582522,1.05744,0.30842,1.1015,14.78,-3.5,15.188759,15.82744,-3.24158,16.15598025,1.05744,0.30842,1.1015,14.77,-3.55,15.19063527
19/04/2020 06:00,16.04696,-3.10422,16.34445187,1.35696,0.39578,1.4135,14.69,-3.5,15.10119532,16.03696,-3.15422,16.34420967,1.35696,0.39578,1.4135,14.68,-3.55,15.10314206
19/04/2020 06:30,16.23288,-2.93166,16.49548494,1.26288,0.36834,1.3155,14.97,-3.3,15.3294129,16.23288,-2.97166,16.50264089,1.26288,0.36834,1.3155,14.97,-3.34,15.33807354
19/04/2020 07:00,16.798,-2.456,16.97659389,2.448,0.714,2.55,14.35,-3.17,14.69596543,16.788,-2.496,16.97253546,2.448,0.714,2.55,14.34,-3.21,14.69488687
19/04/2020 07:30,17.60832,-1.85174,17.70541935,4.10832,1.19826,4.2795,13.5,-3.05,13.84024928,17.60832,-1.89174,17.70964747,4.10832,1.19826,4.2795,13.5,-3.09,13.84911911
19/04/2020 08:00,18.81968,-1.55676,18.88395766,4.39968,1.28324,4.583,14.42,-2.84,14.6970065,18.81968,-0.55676,18.82791377,4.39968,1.28324,4.583,14.42,-1.84,14.53691852
19/04/2020 08:30,19.82288,-1.11416,19.85416641,5.40288,1.57584,5.628,14.42,-2.69,14.66875932,19.82288,-1.19416,19.85881642,5.40288,1.57584,5.628,14.42,-2.77,14.68364056
19/04/2020 09:00,21.24616,0.09138,21.24635651,8.81616,2.57138,9.1835,12.43,-2.48,12.67498718,21.24616,-0.07862,21.24630546,8.81616,2.57138,9.1835,12.43,-2.65,12.70934302
19/04/2020 09:30,22.27624,0.89182,22.29408467,10.56624,3.08182,11.0065,11.71,-2.19,11.91302648,22.27624,0.85182,22.2925204,10.56624,3.08182,11.0065,11.71,-2.23,11.92044462
19/04/2020 10:00,24.2776,3.1268,24.47812779,16.3776,4.7768,17.06,7.9,-1.65,8.070470866,24.2876,3.0768,24.48171179,16.3776,4.7768,17.06,7.91,-1.7,8.090618023
19/04/2020 10:30,24.30048,4.38764,24.69341436,18.78048,5.47764,19.563,5.52,-1.09,5.626588665,24.32048,4.35764,24.70778772,18.78048,5.47764,19.563,5.54,-1.12,5.652079263
19/04/2020 11:00,24.85832,4.64076,25.28779798,19.16832,5.59076,19.967,5.69,-0.95,5.768760699,24.87832,4.60076,25.30015412,19.16832,5.59076,19.967,5.71,-0.99,5.795187659
19/04/2020 11:30,26.34304,5.73172,26.95938372,21.02304,6.13172,21.899,5.32,-0.4,5.335016401,26.35304,5.10172,26.84232226,21.02304,6.13172,21.899,5.33,-1.03,5.428609398
19/04/2020 12:00,26.47016,7.81588,27.599952,26.18016,7.63588,27.271,0.29,0.18,0.341320963,26.47016,7.62588,27.54674965,26.18016,7.63588,27.271,0.29,-0.01,0.290172363
19/04/2020 12:30,27.25264,7.55452,28.28033167,26.07264,7.60452,27.159,1.18,-0.05,1.181058847,27.22264,7.51452,28.24075317,26.07264,7.60452,27.159,1.15,-0.09,1.153516363
19/04/2020 13:00,26.73944,7.49942,27.77118924,25.84944,7.53942,26.9265,0.89,-0.04,0.890898423,26.73944,7.46942,27.76310297,25.84944,7.53942,26.9265,0.89,-0.07,0.892748565
19/04/2020 13:30,27.54784,8.13812,28.72477129,27.86784,8.12812,29.029,-0.32,0.01,0.320156212,27.57784,8.14812,28.75637527,27.86784,8.12812,29.029,-0.29,0.02,0.290688837
19/04/2020 14:00,26.09192,8.84056,27.54893447,28.32192,8.26056,29.502,-2.23,0.58,2.304191832,26.11192,8.83056,27.56467225,28.32192,8.26056,29.502,-2.21,0.57,2.282323378
19/04/2020 14:30,25.76232,9.04776,27.30492799,29.03232,8.46776,30.242,-3.27,0.58,3.321038994,25.78232,8.69776,27.20990727,29.03232,8.46776,30.242,-3.25,0.23,3.258128297
19/04/2020 15:00,25.44752,8.33386,26.77740646,28.60752,8.34386,29.7995,-3.16,-0.01,3.160015823,25.47752,8.26386,26.78423804,28.60752,8.34386,29.7995,-3.13,-0.08,3.131022197
19/04/2020 15:30,25.09368,7.41274,26.16565478,27.64368,8.06274,28.7955,-2.55,-0.65,2.631539473,25.10368,7.39274,26.16958835,27.64368,8.06274,28.7955,-2.54,-0.67,2.626880279
19/04/2020 16:00,25.33984,6.58412,26.18125527,25.41984,7.41412,26.479,-0.08,-0.83,0.833846509,25.31984,6.55412,26.15436458,25.41984,7.41412,26.479,-0.1,-0.86,0.865794433
19/04/2020 16:30,26.33752,5.55386,26.91672938,22.84752,6.66386,23.7995,3.49,-1.11,3.662267057,26.35752,5.51386,26.92808037,22.84752,6.66386,23.7995,3.51,-1.15,3.69358904
19/04/2020 17:00,26.47128,4.66704,26.87954477,20.56128,5.99704,21.418,5.91,-1.33,6.057804883,26.48128,4.62704,26.88247923,20.56128,5.99704,21.418,5.92,-1.37,6.076454558
19/04/2020 17:30,27.71648,3.55564,27.94361894,17.67648,5.15564,18.413,10.04,-1.6,10.16669071,27.71648,3.51564,27.93855738,17.67648,5.15564,18.413,10.04,-1.64,10.17306247
19/04/2020 18:00,27.65904,4.80222,28.07283047,14.33904,4.18222,14.9365,13.32,0.62,13.33442162,27.60904,2.15222,27.69279944,14.33904,4.18222,14.9365,13.27,-2.03,13.42437336
19/04/2020 18:30,26.85504,1.06772,26.87625717,10.65504,3.10772,11.099,16.2,-2.04,16.32793925,26.84504,1.01772,26.86432442,10.65504,3.10772,11.099,16.19,-2.09,16.32434378
19/04/2020 19:00,26.24952,-0.23764,26.25059567,7.37952,2.15236,7.687,18.87,-2.39,19.02075183,26.23952,-0.27764,26.24098881,7.37952,2.15236,7.687,18.86,-2.43,19.01590124
19/04/2020 19:30,25.01624,-1.23318,25.04661647,4.68624,1.36682,4.8815,20.33,-2.6,20.49558245,24.99624,-1.27318,25.02864362,4.68624,1.36682,4.8815,20.31,-2.64,20.4808618
19/04/2020 20:00,24.19352,-1.57314,24.24461135,3.86352,1.12686,4.0245,20.33,-2.7,20.50850799,24.17352,-1.60314,24.22662022,3.86352,1.12686,4.0245,20.31,-2.73,20.49265722
19/04/2020 20:30,23.97768,-1.85026,24.04896256,3.18768,0.92974,3.3205,20.79,-2.78,20.9750447,23.94768,-1.89026,24.02216602,3.18768,0.92974,3.3205,20.76,-2.82,20.95065631
19/04/2020 21:00,24.62184,-1.85488,24.6916096,3.17184,0.92512,3.304,21.45,-2.78,21.62939897,24.59184,-1.89488,24.66473525,3.17184,0.92512,3.304,21.42,-2.82,21.60483279
19/04/2020 21:30,24.18592,-0.79244,24.19889847,2.90592,0.84756,3.027,21.28,-1.64,21.34310193,24.15592,-2.11244,24.24811073,2.90592,0.84756,3.027,21.25,-2.96,21.45516488
19/04/2020 22:00,22.75224,-2.26768,22.86496879,2.92224,0.85232,3.044,19.83,-3.12,20.0739458,22.73224,-2.30768,22.84907268,2.92224,0.85232,3.044,19.81,-3.16,20.06045114
19/04/2020 22:30,21.60048,-1.62236,21.66132009,2.46048,0.71764,2.563,19.14,-2.34,19.28251021,21.56048,-2.62236,21.71937084,2.46048,0.71764,2.563,19.1,-3.34,19.38983239
19/04/2020 23:00,20.08936,-2.72852,20.27380592,2.43936,0.71148,2.541,17.65,-3.44,17.98210499,20.06936,-2.76852,20.25941544,2.43936,0.71148,2.541,17.63,-3.48,17.97017807
19/04/2020 23:30,18.92672,-2.72804,19.12231503,2.64672,0.77196,2.757,16.28,-3.5,16.65197886,18.90672,-2.77804,19.10972442,2.64672,0.77196,2.757,16.26,-3.55,16.64301956
20/04/2020 00:00,18.1772,-2.7629,18.38597879,2.7672,0.8071,2.8825,15.41,-3.57,15.81812252,18.1772,-2.8029,18.39203219,2.7672,0.8071,2.8825,15.41,-3.61,15.82719811
20/04/2020 00:30,17.42312,-2.55034,17.60878601,3.15312,0.91966,3.2845,14.27,-3.47,14.68583671,17.42312,-2.60034,17.61609715,3.15312,0.91966,3.2845,14.27,-3.52,14.69773112
20/04/2020 01:00,17.42136,-2.39002,17.58453809,3.53136,1.02998,3.6785,13.89,-3.42,14.30484184,17.42136,-2.43002,17.59001937,3.53136,1.02998,3.6785,13.89,-3.46,14.31445773
20/04/2020 01:30,18.03424,-2.40668,18.19411776,3.47424,1.01332,3.619,14.56,-3.42,14.95626959,18.02424,-2.44668,18.18954289,3.47424,1.01332,3.619,14.55,-3.46,14.95573803
20/04/2020 02:00,18.18304,-2.43828,18.34579388,3.26304,0.95172,3.399,14.92,-3.39,15.30027778,18.17304,-2.50828,18.34532233,3.26304,0.95172,3.399,14.91,-3.46,15.30619809
20/04/2020 02:30,18.07448,-2.62036,18.26343653,2.84448,0.82964,2.963,15.23,-3.45,15.61587013,18.06448,-2.66036,18.2593251,2.84448,0.82964,2.963,15.22,-3.49,15.61500881
20/04/2020 03:00,17.86744,-2.50658,18.04240437,3.09744,0.90342,3.2265,14.77,-3.41,15.15852895,17.86744,-2.54658,18.04800493,3.09744,0.90342,3.2265,14.77,-3.45,15.16757726
20/04/2020 03:30,17.73568,-2.36876,17.89316543,3.29568,0.96124,3.433,14.44,-3.33,14.81899119,17.73568,-2.40876,17.89850468,3.29568,0.96124,3.433,14.44,-3.37,14.82803089
20/04/2020 04:00,17.61632,-2.00274,17.72979689,2.83632,0.82726,2.9545,14.78,-2.83,15.04849826,17.57632,-2.90274,17.81440216,2.83632,0.82726,2.9545,14.74,-3.73,15.20462101
20/04/2020 04:30,17.15744,-2.46158,17.33312215,2.97744,0.86842,3.1015,14.18,-3.33,14.56575779,17.15744,-2.50158,17.338848,2.97744,0.86842,3.1015,14.18,-3.37,14.57495455
20/04/2020 05:00,17.17728,-2.45496,17.35182344,2.65728,0.77504,2.768,14.52,-3.23,14.87492185,17.16728,-2.49496,17.34763177,2.65728,0.77504,2.768,14.51,-3.27,14.87390332
20/04/2020 05:30,18.086,-2.052,18.2020356,2.496,0.728,2.6,15.59,-2.78,15.83592435,18.086,-2.092,18.20658837,2.496,0.728,2.6,15.59,-2.82,15.8429953
20/04/2020 06:00,19.35936,-0.12602,19.35977016,2.61936,0.76398,2.7285,16.74,-0.89,16.76364221,19.34936,-1.60602,19.41589639,2.61936,0.76398,2.7285,16.73,-2.37,16.89703524
20/04/2020 06:30,21.91624,2.39932,22.04718377,2.70624,0.78932,2.819,19.21,1.61,19.2773494,21.73624,-0.37068,21.73940047,2.70624,0.78932,2.819,19.03,-1.16,19.06532192
20/04/2020 07:00,24.35336,2.26848,24.45878461,3.42336,0.99848,3.566,20.93,1.27,20.96849542,24.32336,2.22848,24.42523213,3.42336,0.99848,3.566,20.9,1.23,20.93616249
20/04/2020 07:30,26.35464,3.19302,26.54736195,5.08464,1.48302,5.2965,21.27,1.71,21.33862695,26.33464,3.14302,26.52153538,5.08464,1.48302,5.2965,21.25,1.66,21.31473903
20/04/2020 08:00,28.17224,4.87232,28.5904636,8.68224,2.53232,9.044,19.49,2.34,19.62996943,28.16224,4.83232,28.57381806,8.68224,2.53232,9.044,19.48,2.3,19.61531035
20/04/2020 08:30,29.87336,5.46598,30.36930317,12.12336,3.53598,12.6285,17.75,1.93,17.85461845,29.89336,6.67598,30.62975157,12.12336,3.53598,12.6285,17.77,3.14,18.04529024
20/04/2020 09:00,30.7808,8.1419,31.83941244,15.4008,4.4919,16.0425,15.38,3.65,15.80717875,30.7708,8.0919,31.81699197,15.4008,4.4919,16.0425,15.37,3.6,15.78597162
20/04/2020 09:30,31.75856,9.74708,33.22065174,19.01856,5.54708,19.811,12.74,4.2,13.41445489,31.75856,9.69708,33.20601593,19.01856,5.54708,19.811,12.74,4.15,13.39888428
20/04/2020 10:00,32.18048,11.13514,34.0525276,22.44048,6.54514,23.3755,9.74,4.59,10.76734415,32.19048,11.08514,34.04566538,22.44048,6.54514,23.3755,9.75,4.54,10.75518945
20/04/2020 10:30,32.65,12.5925,34.99419318,26.1,7.6125,27.1875,6.55,4.98,8.228177198,32.67,12.3625,34.9307931,26.1,7.6125,27.1875,6.57,4.75,8.107243675
20/04/2020 11:00,32.1136,12.8823,34.6011121,26.6136,7.7623,27.7225,5.5,5.12,7.514279739,32.1336,12.6023,34.51646295,26.6136,7.7623,27.7225,5.52,4.84,7.341389514
20/04/2020 11:30,31.12712,12.91666,33.70070778,26.93712,7.85666,28.0595,4.19,5.06,6.56960425,31.14712,12.83666,33.68861713,26.93712,7.85666,28.0595,4.21,4.98,6.521081199
20/04/2020 12:00,31.04848,12.89164,33.61848438,27.46848,8.01164,28.613,3.58,4.88,6.052338391,31.05848,12.84164,33.60858369,27.46848,8.01164,28.613,3.59,4.83,6.018056165
20/04/2020 12:30,31.65032,13.09926,34.25395406,28.66032,8.35926,29.8545,2.99,4.74,5.60425731,31.67032,13.04926,34.25335539,28.66032,8.35926,29.8545,3.01,4.69,5.572808986
20/04/2020 13:00,31.37088,13.32984,34.08543305,30.65088,8.93984,31.928,0.72,4.39,4.448651481,31.39088,13.27984,34.08432921,30.65088,8.93984,31.928,0.74,4.34,4.402635574
20/04/2020 13:30,31.17792,13.48356,33.96864857,30.69792,8.95356,31.977,0.48,4.53,4.555359481,31.17792,13.39356,33.9330244,30.69792,8.95356,31.977,0.48,4.44,4.465870576
20/04/2020 14:00,31.18568,13.86874,34.1304642,30.71568,8.95874,31.9955,0.47,4.91,4.932443613,31.20568,13.64874,34.05998485,30.71568,8.95874,31.9955,0.49,4.69,4.715527542
20/04/2020 14:30,31.03408,13.60244,33.88422192,30.45408,8.88244,31.723,0.58,4.72,4.755502077,31.02408,13.57244,33.86302803,30.45408,8.88244,31.723,0.57,4.69,4.724510557
20/04/2020 15:00,30.41848,11.86664,32.6512032,29.98848,8.74664,31.238,0.43,3.12,3.149492023,31.00848,13.01664,33.62973013,29.98848,8.74664,31.238,1.02,4.27,4.390136672
20/04/2020 15:30,29.15312,7.50716,30.10418338,28.89312,8.42716,30.097,0.26,-0.92,0.956033472,30.09312,15.80716,33.99208994,28.89312,8.42716,30.097,1.2,7.38,7.476924501
20/04/2020 16:00,29.30648,9.07564,30.67958623,27.27648,7.95564,28.413,2.03,1.12,2.318469323,29.48648,11.63564,31.69922114,27.27648,7.95564,28.413,2.21,3.68,4.292609929
20/04/2020 16:30,29.7716,9.4813,31.24489104,25.1016,7.3213,26.1475,4.67,2.16,5.145337695,29.7816,9.4313,31.23928806,25.1016,7.3213,26.1475,4.68,2.11,5.133663409
20/04/2020 17:00,30.60008,8.29044,31.70325364,22.15008,6.46044,23.073,8.45,1.83,8.645889197,30.60008,8.25044,31.69281711,22.15008,6.46044,23.073,8.45,1.79,8.637511216
20/04/2020 17:30,31.90688,7.01534,32.66900651,18.80688,5.48534,19.5905,13.1,1.53,13.1890447,31.91688,6.97534,32.67020963,18.80688,5.48534,19.5905,13.11,1.49,13.19440033
20/04/2020 18:00,31.71128,5.66454,32.21323164,15.34128,4.47454,15.9805,16.37,1.19,16.41319591,31.71128,5.62454,32.20622191,15.34128,4.47454,15.9805,16.37,1.15,16.4103443
20/04/2020 18:30,30.32616,3.54888,30.53310547,11.51616,3.35888,11.996,18.81,0.19,18.81095957,30.32616,3.40888,30.51714998,11.51616,3.35888,11.996,18.81,0.05,18.81006645
20/04/2020 19:00,29.7328,2.3829,29.82813451,8.0328,2.3429,8.3675,21.7,0.04,21.70003687,29.7128,2.3729,29.80740073,8.0328,2.3429,8.3675,21.68,0.03,21.68002076
20/04/2020 19:30,28.58824,1.56282,28.63092511,5.83824,1.70282,6.0815,22.75,-0.14,22.75043077,28.57824,1.02282,28.59653759,5.83824,1.70282,6.0815,22.74,-0.68,22.75016483
20/04/2020 20:00,27.86576,0.68168,27.87409672,4.80576,1.40168,5.006,23.06,-0.72,23.0712375,27.84576,0.65168,27.85338466,4.80576,1.40168,5.006,23.04,-0.75,23.0522038
20/04/2020 20:30,27.626,0.528,27.63104522,4.416,1.288,4.6,23.21,-0.76,23.22243958,27.606,0.498,27.61049148,4.416,1.288,4.6,23.19,-0.79,23.20345233
20/04/2020 21:00,27.70032,0.50426,27.70490943,4.06032,1.18426,4.2295,23.64,-0.68,23.64977801,27.68032,0.47426,27.68438256,4.06032,1.18426,4.2295,23.62,-0.71,23.63066863
20/04/2020 21:30,27.1288,0.3334,27.13084859,3.7488,1.0934,3.905,23.38,-0.76,23.39234918,27.1088,0.3034,27.11049776,3.7488,1.0934,3.905,23.36,-0.79,23.37335449
20/04/2020 22:00,25.16232,2.07526,25.2477534,3.65232,1.06526,3.8045,21.51,1.01,21.53369917,25.07232,-1.19474,25.10076959,3.65232,1.06526,3.8045,21.42,-2.26,21.53889505
20/04/2020 22:30,23.38992,-1.23794,23.42265683,3.94992,1.15206,4.1145,19.44,-2.39,19.58636516,23.37992,-1.27794,23.41481988,3.94992,1.15206,4.1145,19.43,-2.43,19.58136359
20/04/2020 23:00,22.26016,-1.26412,22.29602482,3.86016,1.12588,4.021,18.4,-2.39,18.55457087,22.25016,-1.30412,22.28834559,3.86016,1.12588,4.021,18.39,-2.43,18.54985175
20/04/2020 23:30,20.91224,-1.38018,20.95773553,3.70224,1.07982,3.8565,17.21,-2.46,17.38492738,20.89224,-1.43018,20.94113433,3.70224,1.07982,3.8565,17.19,-2.51,17.37228252
21/04/2020 00:00,19.54352,-0.11314,19.54384749,3.62352,1.05686,3.7745,15.92,-1.17,15.96293519,19.41352,-2.36314,19.55681951,3.62352,1.05686,3.7745,15.79,-3.42,16.15612887
21/04/2020 00:30,18.42368,-1.95976,18.52761841,3.22368,0.94024,3.358,15.2,-2.9,15.47417203,18.42368,-1.99976,18.5318921,3.22368,0.94024,3.358,15.2,-2.94,15.48171825
21/04/2020 01:00,17.94904,-1.99028,18.05904902,3.11904,0.90972,3.249,14.83,-2.9,15.1108868,17.93904,-2.03028,18.05356455,3.11904,0.90972,3.249,14.82,-2.94,15.10880538
21/04/2020 01:30,18.72968,-1.86176,18.82198351,3.55968,1.03824,3.708,15.17,-2.9,15.44470459,18.71968,-1.90176,18.81603333,3.55968,1.03824,3.708,15.16,-2.94,15.44244799
21/04/2020 02:00,19.35968,-1.73676,19.4374264,3.91968,1.14324,4.083,15.44,-2.88,15.70630447,19.34968,-1.77676,19.43108315,3.91968,1.14324,4.083,15.43,-2.92,15.70386258
21/04/2020 02:30,19.57928,-1.63896,19.64775802,4.04928,1.18104,4.218,15.53,-2.82,15.78395705,19.56928,-1.66896,19.64031943,4.04928,1.18104,4.218,15.52,-2.85,15.77950886
21/04/2020 03:00,19.03216,-1.79812,19.11691266,3.81216,1.11188,3.971,15.22,-2.91,15.49569295,19.03216,-1.84812,19.12168041,3.81216,1.11188,3.971,15.22,-2.96,15.50516043
21/04/2020 03:30,18.77712,-1.85584,18.86860826,3.47712,1.01416,3.622,15.3,-2.87,15.5668526,18.76712,-1.89584,18.86263509,3.47712,1.01416,3.622,15.29,-2.91,15.56445309
21/04/2020 04:00,18.4064,-2.0573,18.52101629,2.7864,0.8127,2.9025,15.62,-2.87,15.88147663,18.3964,-2.0973,18.51556643,2.7864,0.8127,2.9025,15.61,-2.91,15.87892314
21/04/2020 04:30,18.338,-2.0635,18.4537334,2.628,0.7665,2.7375,15.71,-2.83,15.96286315,18.338,-2.1135,18.45939128,2.628,0.7665,2.7375,15.71,-2.88,15.97180328
21/04/2020 05:00,18.45184,-1.93988,18.55353157,2.57184,0.75012,2.679,15.88,-2.69,16.1062255,18.45184,-1.97988,18.55775644,2.57184,0.75012,2.679,15.88,-2.73,16.11295442
21/04/2020 05:30,18.98536,-1.70052,19.06136571,2.53536,0.73948,2.641,16.45,-2.44,16.62997595,18.98536,-1.74052,19.06497585,2.53536,0.73948,2.641,16.45,-2.48,16.63589192
21/04/2020 06:00,19.68016,-1.11912,19.71195392,2.78016,0.81088,2.896,16.9,-1.93,17.00984715,19.67016,-1.16912,19.70487341,2.78016,0.81088,2.896,16.89,-1.98,17.00566082
21/04/2020 06:30,22.81912,1.26766,22.85430374,3.00912,0.87766,3.1345,19.81,0.39,19.8138386,22.79912,1.05766,22.82363944,3.00912,0.87766,3.1345,19.79,0.18,19.79081858
21/04/2020 07:00,24.85032,2.65176,24.99140323,3.64032,1.06176,3.792,21.21,1.59,21.26951339,24.84032,2.61176,24.9772454,3.64032,1.06176,3.792,21.2,1.55,21.25658721
21/04/2020 07:30,26.3788,3.5909,26.62208955,5.7288,1.6709,5.9675,20.65,1.92,20.739067,26.3588,3.5509,26.59690261,5.7288,1.6709,5.9675,20.63,1.88,20.71548455
21/04/2020 08:00,28.41456,5.05258,28.8602804,8.61456,2.51258,8.9735,19.8,2.54,19.96225438,28.37456,3.83258,28.63222528,8.61456,2.51258,8.9735,19.76,1.32,19.80403999
21/04/2020 08:30,29.84592,7.17756,30.69684525,12.50592,3.64756,13.027,17.34,3.53,17.69566331,29.82592,6.05756,30.43484084,12.50592,3.64756,13.027,17.32,2.41,17.4868665
21/04/2020 09:00,30.80256,8.72158,32.01349185,16.46256,4.80158,17.1485,14.34,3.92,14.86613601,30.79256,8.67158,31.99028057,16.46256,4.80158,17.1485,14.33,3.87,14.84337563
21/04/2020 09:30,31.65184,10.24262,33.26785596,19.79184,5.77262,20.6165,11.86,4.47,12.67440334,31.65184,10.19262,33.25249581,19.79184,5.77262,20.6165,11.86,4.42,12.65685585
21/04/2020 10:00,32.03168,11.41424,34.00460849,22.95168,6.69424,23.908,9.08,4.72,10.23351357,32.04168,11.35424,33.99394098,22.95168,6.69424,23.908,9.09,4.66,10.21487641
21/04/2020 10:30,31.9696,12.3803,34.28304468,25.7496,7.5103,26.8225,6.22,4.87,7.899702526,31.9896,12.3303,34.28368134,25.7496,7.5103,26.8225,6.24,4.82,7.884795495
21/04/2020 11:00,33.12136,13.76998,35.86972034,28.01136,8.16998,29.1785,5.11,5.6,7.581035549,33.14136,13.70998,35.86521008,28.01136,8.16998,29.1785,5.13,5.54,7.550397341
21/04/2020 11:30,33.00672,14.23196,35.94429371,29.76672,8.68196,31.007,3.24,5.55,6.426515385,33.03672,14.17196,35.94814764,29.76672,8.68196,31.007,3.27,5.49,6.390070422
21/04/2020 12:00,33.276,14.4105,36.26230393,30.036,8.7605,31.2875,3.24,5.65,6.513071472,33.306,14.3605,36.2700096,30.036,8.7605,31.2875,3.27,5.6,6.484820738
21/04/2020 12:30,33.16224,14.30732,36.11694294,30.40224,8.86732,31.669,2.76,5.44,6.10009836,33.19224,14.24732,36.12078243,30.40224,8.86732,31.669,2.79,5.38,6.060404277
21/04/2020 13:00,32.42616,13.84138,35.25676747,30.65616,8.94138,31.9335,1.77,4.9,5.209884836,32.43616,13.79138,35.24637056,30.65616,8.94138,31.9335,1.78,4.85,5.166323645
21/04/2020 13:30,31.79632,13.90726,34.70472369,30.19632,8.80726,31.4545,1.6,5.1,5.345091206,31.80632,13.84726,34.68989192,30.19632,8.80726,31.4545,1.61,5.04,5.290907295
21/04/2020 14:00,31.53712,14.06916,34.53304506,29.99712,8.74916,31.247,1.54,5.32,5.538411325,31.60712,14.01916,34.57668119,29.99712,8.74916,31.247,1.61,5.27,5.510444628
21/04/2020 14:30,32.3736,13.8273,35.20290048,30.0936,8.7773,31.3475,2.28,5.05,5.540839287,32.3936,13.7773,35.20169479,30.0936,8.7773,31.3475,2.3,5,5.503635162
21/04/2020 15:00,30.66944,11.27442,32.67609365,28.12944,8.20442,29.3015,2.54,3.07,3.984532595,30.70944,11.80442,32.90006135,28.12944,8.20442,29.3015,2.58,3.6,4.429040528
21/04/2020 15:30,28.7224,9.2432,30.17305102,23.7024,6.9132,24.69,5.02,2.33,5.5343744,28.7324,9.2032,30.17034471,23.7024,6.9132,24.69,5.03,2.29,5.526753116
21/04/2020 16:00,29.92376,8.79068,31.18825849,22.97376,6.70068,23.931,6.95,2.09,7.257451343,29.93376,8.75068,31.18660591,22.97376,6.70068,23.931,6.96,2.05,7.255625404
21/04/2020 16:30,29.3308,9.2819,30.76441932,24.5208,7.1519,25.5425,4.81,2.13,5.260513283,29.3008,9.2319,30.72075615,24.5208,7.1519,25.5425,4.78,2.08,5.212945425
21/04/2020 17:00,29.722,9.6935,31.26277701,25.932,7.5635,27.0125,3.79,2.13,4.347528033,29.742,9.6435,31.26633423,25.932,7.5635,27.0125,3.81,2.08,4.340794858
21/04/2020 17:30,32.1132,6.7401,32.81290237,18.1032,5.2801,18.8575,14.01,1.46,14.08586881,32.1132,6.7001,32.80470933,18.1032,5.2801,18.8575,14.01,1.42,14.08177901
21/04/2020 18:00,31.6276,7.4918,32.50280217,14.3376,4.1818,14.935,17.29,3.31,17.6039825,31.1976,2.4818,31.29615914,14.3376,4.1818,14.935,16.86,-1.7,16.94548908
21/04/2020 18:30,30.83856,7.59708,31.76054797,10.37856,3.02708,10.811,20.46,4.57,20.96417182,29.95856,-0.66292,29.96589362,10.37856,3.02708,10.811,19.58,-3.69,19.92467064
21/04/2020 19:00,29.9916,6.4388,30.67497703,7.1616,2.0888,7.46,22.83,4.35,23.24072718,29.0516,-1.7812,29.10615289,7.1616,2.0888,7.46,21.89,-3.87,22.22946243
21/04/2020 19:30,29.21248,2.96114,29.36217529,4.87248,1.42114,5.0755,24.34,1.54,24.3886695,28.86248,-1.51886,28.90241664,4.87248,1.42114,5.0755,23.99,-2.94,24.16947869
21/04/2020 20:00,28.42528,1.06154,28.44509466,4.08528,1.19154,4.2555,24.34,-0.13,24.34034716,28.37528,0.50154,28.37971207,4.08528,1.19154,4.2555,24.29,-0.69,24.29979835
21/04/2020 20:30,27.3616,0.3113,27.36337081,3.7416,1.0913,3.8975,23.62,-0.78,23.63287541,27.3416,0.2813,27.34304702,3.7416,1.0913,3.8975,23.6,-0.81,23.61389633
21/04/2020 21:00,27.67112,0.24866,27.67223724,3.32112,0.96866,3.4595,24.35,-0.72,24.36064244,27.65112,0.21866,27.65198455,3.32112,0.96866,3.4595,24.33,-0.75,24.34155706
21/04/2020 21:30,27.66336,0.16848,27.66387305,3.18336,0.92848,3.316,24.48,-0.76,24.49179454,27.64336,0.12848,27.64365857,3.18336,0.92848,3.316,24.46,-0.8,24.47307909
21/04/2020 22:00,25.61176,-0.75282,25.62282163,3.28176,0.95718,3.4185,22.33,-1.71,22.39537899,25.59176,-0.79282,25.60403764,3.28176,0.95718,3.4185,22.31,-1.75,22.37852989
21/04/2020 22:30,24.378,-1.1835,24.4067113,3.588,1.0465,3.7375,20.79,-2.23,20.90925632,24.368,-1.2335,24.39919971,3.588,1.0465,3.7375,20.78,-2.28,20.9047076
21/04/2020 23:00,22.4372,-1.3429,22.47735136,3.7272,1.0871,3.8825,18.71,-2.43,18.86714075,22.4272,-1.3929,22.47041322,3.7272,1.0871,3.8825,18.7,-2.48,18.8637324
21/04/2020 23:30,20.6008,-1.4956,20.65501828,3.5808,1.0444,3.73,17.02,-2.54,17.20848628,20.6008,-1.5356,20.65795314,3.5808,1.0444,3.73,17.02,-2.58,17.2144358
22/04/2020 00:00,19.2208,-0.6281,19.23105983,2.6808,0.7819,2.7925,16.54,-1.41,16.59999096,19.2108,-2.0581,19.32073012,2.6808,0.7819,2.7925,16.53,-2.84,16.77219425
22/04/2020 00:30,18.57488,-1.93566,18.67546376,3.13488,0.91434,3.2655,15.44,-2.85,15.70083119,18.57488,-1.98566,18.68071232,3.13488,0.91434,3.2655,15.44,-2.9,15.70998409
22/04/2020 01:00,18.48688,-1.93216,18.58757581,3.14688,0.91784,3.278,15.34,-2.85,15.602503,18.48688,-1.98216,18.59283976,3.14688,0.91784,3.278,15.34,-2.9,15.61171355
22/04/2020 01:30,18.39736,-2.02452,18.50841798,2.72736,0.79548,2.841,15.67,-2.82,15.92172415,18.38736,-2.06452,18.50289844,2.72736,0.79548,2.841,15.66,-2.86,15.91902007
22/04/2020 02:00,18.34024,-2.36368,18.4919276,2.25024,0.65632,2.344,16.09,-3.02,16.37096515,18.34024,-2.41368,18.49838518,2.25024,0.65632,2.344,16.09,-3.07,16.38026251
22/04/2020 02:30,18.29216,-2.46812,18.45791792,1.89216,0.55188,1.971,16.4,-3.02,16.67574286,18.29216,-2.51812,18.46467021,1.89216,0.55188,1.971,16.4,-3.07,16.68487039
22/04/2020 03:00,17.84976,-2.50382,18.02451238,1.76976,0.51618,1.8435,16.08,-3.02,16.36113688,17.83976,-2.55382,18.02162683,1.76976,0.51618,1.8435,16.07,-3.07,16.36061735
22/04/2020 03:30,17.79104,-2.42178,17.95511411,2.05104,0.59822,2.1365,15.74,-3.02,16.02710205,17.78104,-2.47178,17.95202161,2.05104,0.59822,2.1365,15.73,-3.07,16.02678383
22/04/2020 04:00,17.8808,-2.4531,18.04828824,2.0808,0.6069,2.1675,15.8,-3.06,16.09358879,17.8808,-2.5031,18.05515212,2.0808,0.6069,2.1675,15.8,-3.11,16.1031705
22/04/2020 04:30,17.88664,-2.28098,18.03149357,2.39664,0.69902,2.4965,15.49,-2.98,15.77404514,17.87664,-2.32098,18.02668039,2.39664,0.69902,2.4965,15.48,-3.02,15.77183566
22/04/2020 05:00,17.98272,-2.10254,18.10521729,2.32272,0.67746,2.4195,15.66,-2.78,15.90484203,17.97272,-2.14254,18.09997629,2.32272,0.67746,2.4195,15.65,-2.82,15.90204075
22/04/2020 05:30,18.79384,-1.87138,18.8867807,2.22384,0.64862,2.3165,16.57,-2.52,16.76052803,18.77384,-1.92138,18.87190423,2.22384,0.64862,2.3165,16.55,-2.57,16.74835514
22/04/2020 06:00,19.22752,-1.49614,19.2856413,2.44752,0.71386,2.5495,16.78,-2.21,16.92490768,19.22752,-1.54614,19.28958461,2.44752,0.71386,2.5495,16.78,-2.26,16.93150909
22/04/2020 06:30,21.41464,0.38802,21.41815505,3.04464,0.88802,3.1715,18.37,-0.5,18.37680331,21.40464,-0.18198,21.40541357,3.04464,0.88802,3.1715,18.36,-1.07,18.39115276
22/04/2020 07:00,23.12752,1.96886,23.21117384,3.28752,0.95886,3.4245,19.84,1.01,19.86569153,22.97752,-0.34114,22.98005226,3.28752,0.95886,3.4245,19.69,-1.3,19.73286852
22/04/2020 07:30,24.0812,4.6441,24.52492321,4.4712,1.3041,4.6575,19.61,3.34,19.89240307,23.4412,-1.8759,23.51614038,4.4712,1.3041,4.6575,18.97,-3.18,19.23469002
22/04/2020 08:00,25.60592,3.37756,25.82771865,7.46592,2.17756,7.777,18.14,1.2,18.17964796,25.59592,3.34756,25.81389701,7.46592,2.17756,7.777,18.13,1.17,18.16771312
22/04/2020 08:30,27.4028,4.7629,27.81364169,10.9128,3.1829,11.3675,16.49,1.58,16.56552142,27.3928,4.7229,27.79696523,10.9128,3.1829,11.3675,16.48,1.54,16.55179749
22/04/2020 09:00,27.73288,5.76084,28.32489913,14.16288,4.13084,14.753,13.57,1.63,13.6675455,27.73288,5.71084,28.31477223,14.16288,4.13084,14.753,13.57,1.58,13.66167266
22/04/2020 09:30,28.3624,7.3582,29.30134538,17.3424,5.0582,18.065,11.02,2.3,11.25745975,28.3724,7.3182,29.30100908,17.3424,5.0582,18.065,11.03,2.26,11.25915183
22/04/2020 10:00,28.77576,8.67168,30.05399138,20.16576,5.88168,21.006,8.61,2.79,9.050756874,28.78576,8.62168,30.0491821,20.16576,5.88168,21.006,8.62,2.74,9.044998618
22/04/2020 10:30,29.6692,10.0981,31.34059751,22.9992,6.7081,23.9575,6.67,3.39,7.482045175,29.6892,10.0481,31.34346679,22.9992,6.7081,23.9575,6.69,3.34,7.477412654
22/04/2020 11:00,30.34824,11.34782,32.40044274,25.15824,7.33782,26.2065,5.19,4.01,6.558673646,30.36824,11.29782,32.40170887,25.15824,7.33782,26.2065,5.21,3.96,6.544134779
22/04/2020 11:30,29.94576,11.79918,32.18647528,27.18576,7.92918,28.3185,2.76,3.87,4.753367228,29.97576,11.74918,32.19610874,27.18576,7.92918,28.3185,2.79,3.82,4.730380534
22/04/2020 12:00,30.18936,12.19898,32.56090555,28.17936,8.21898,29.3535,2.01,3.98,4.458755432,30.20936,12.13898,32.55703099,28.17936,8.21898,29.3535,2.03,3.92,4.414442207
22/04/2020 12:30,30.31776,12.17268,32.67018074,28.39776,8.28268,29.581,1.92,3.89,4.338029507,30.34776,12.12268,32.67944166,28.39776,8.28268,29.581,1.95,3.84,4.306750515
22/04/2020 13:00,29.90216,12.17438,32.28551844,28.71216,8.37438,29.9085,1.19,3.8,3.981971873,29.91216,12.11438,32.2722097,28.71216,8.37438,29.9085,1.2,3.74,3.927798365
22/04/2020 13:30,28.6284,10.8662,30.62122775,28.9584,8.4462,30.165,-0.33,2.42,2.442396364,28.9984,14.7962,32.55510309,28.9584,8.4462,30.165,0.04,6.35,6.350125983
22/04/2020 14:00,29.04792,8.94106,30.39283156,28.59792,8.34106,29.7895,0.45,0.6,0.75,29.85792,16.95106,34.3341495,28.59792,8.34106,29.7895,1.26,8.61,8.701706729
22/04/2020 14:30,28.92528,8.97154,30.28465541,28.56528,8.33154,29.7555,0.36,0.64,0.73430239,29.41528,16.98154,33.96514976,28.56528,8.33154,29.7555,0.85,8.65,8.691662672
22/04/2020 15:00,29.22448,8.46214,30.42495759,27.26448,7.95214,28.4005,1.96,0.51,2.025265415,29.77448,16.43214,34.00786504,27.26448,7.95214,28.4005,2.51,8.48,8.843670053
22/04/2020 15:30,28.32072,7.42646,29.27824259,25.53072,7.44646,26.5945,2.79,-0.02,2.790071684,28.88072,15.55646,32.80395457,25.53072,7.44646,26.5945,3.35,8.11,8.774656688
22/04/2020 16:00,28.13064,7.37852,29.08221904,23.72064,6.91852,24.709,4.41,0.46,4.433926026,28.72064,14.45852,32.15468803,23.72064,6.91852,24.709,5,7.54,9.047187408
22/04/2020 16:30,27.95688,7.64534,28.98341531,21.20688,6.18534,22.0905,6.75,1.46,6.906091514,28.10688,9.85534,29.78463412,21.20688,6.18534,22.0905,6.9,3.67,7.815299099
22/04/2020 17:00,28.20288,7.18584,29.10392992,18.60288,5.42584,19.378,9.6,1.76,9.76,28.20288,7.13584,29.09162513,18.60288,5.42584,19.378,9.6,1.71,9.751107629
22/04/2020 17:30,29.50528,5.85404,30.08041443,15.78528,4.60404,16.443,13.72,1.25,13.77682474,29.50528,5.81404,30.0726555,15.78528,4.60404,16.443,13.72,1.21,13.77325307
22/04/2020 18:00,29.38288,5.05334,29.81425636,12.42288,3.62334,12.9405,16.96,1.43,17.0201792,29.32288,1.67334,29.37058662,12.42288,3.62334,12.9405,16.9,-1.95,17.01212803
22/04/2020 18:30,29.64656,7.29108,30.52995852,9.94656,2.90108,10.361,19.7,4.39,20.18321332,28.77656,-0.90892,28.79091074,9.94656,2.90108,10.361,18.83,-3.81,19.21158505
22/04/2020 19:00,28.72032,6.07926,29.35667187,6.82032,1.98926,7.1045,21.9,4.09,22.27864673,27.81032,-2.14074,27.8925916,6.82032,1.98926,7.1045,20.99,-4.13,21.39245194
22/04/2020 19:30,28.40408,5.60994,28.95277513,5.31408,1.54994,5.5355,23.09,4.06,23.4442253,27.45408,-2.64006,27.58072562,5.31408,1.54994,5.5355,22.14,-4.19,22.53299137
22/04/2020 20:00,27.02912,4.87266,27.46481646,3.36912,0.98266,3.5095,23.66,3.89,23.97765001,26.06912,-3.41734,26.2921515,3.36912,0.98266,3.5095,22.7,-4.4,23.12249986
22/04/2020 20:30,27.0688,4.7959,27.49037268,3.2088,0.9359,3.3425,23.86,3.86,24.17021307,26.0988,-3.5141,26.33431716,3.2088,0.9359,3.3425,22.89,-4.45,23.31854627
22/04/2020 21:00,27.25384,4.72612,27.66058577,2.76384,0.80612,2.879,24.49,3.92,24.80174389,26.28384,-3.56388,26.52435646,2.76384,0.80612,2.879,23.52,-4.37,23.92252704
22/04/2020 21:30,26.49496,3.81728,26.76853623,2.90496,0.84728,3.026,23.59,2.97,23.77622762,26.12496,-1.36272,26.16047669,2.90496,0.84728,3.026,23.22,-2.21,23.32493301
22/04/2020 22:00,23.99264,-1.29298,24.02745454,2.49264,0.72702,2.5965,21.5,-2.02,21.59468453,23.97264,-1.33298,24.00967106,2.49264,0.72702,2.5965,21.48,-2.06,21.57855417
22/04/2020 22:30,22.69144,-1.60458,22.7481016,2.76144,0.80542,2.8765,19.93,-2.41,20.07518369,22.67144,-1.64458,22.73101043,2.76144,0.80542,2.8765,19.91,-2.45,20.06017448
22/04/2020 23:00,21.18064,-1.62898,21.24318918,3.26064,0.95102,3.3965,17.92,-2.58,18.10477285,21.17064,-1.66898,21.23632483,3.26064,0.95102,3.3965,17.91,-2.62,18.10062154
22/04/2020 23:30,19.7532,-0.6099,19.7626134,2.7432,0.8001,2.8575,17.01,-1.41,17.06833911,19.7032,-2.2499,19.83124152,2.7432,0.8001,2.8575,16.96,-3.05,17.23206604
23/04/2020 00:00,18.50008,-2.31706,18.64461657,2.17008,0.63294,2.2605,16.33,-2.95,16.5943183,18.49008,-2.36706,18.64097721,2.17008,0.63294,2.2605,16.32,-3,16.59344449
23/04/2020 00:30,18.03392,-1.34594,18.08407656,2.17392,0.63406,2.2645,15.86,-1.98,15.98311609,17.90392,-2.92594,18.14142983,2.17392,0.63406,2.2645,15.73,-3.56,16.12781758
23/04/2020 01:00,17.65096,1.57778,17.72133682,2.22096,0.64778,2.3135,15.43,0.93,15.45800116,16.96096,-6.04222,18.00507114,2.22096,0.64778,2.3135,14.74,-6.69,16.18714614
23/04/2020 01:30,17.63464,1.47052,17.69584576,2.02464,0.59052,2.109,15.61,0.88,15.63478494,16.94464,-6.18948,18.039692,2.02464,0.59052,2.109,14.92,-6.78,16.38825189
23/04/2020 02:00,18.04216,1.37938,18.09481215,1.71216,0.49938,1.7835,16.33,0.88,16.35369377,17.32216,-6.28062,18.42561843,1.71216,0.49938,1.7835,15.61,-6.78,17.01882781
23/04/2020 02:30,17.99624,1.38932,18.04978848,1.74624,0.50932,1.819,16.25,0.88,16.27381025,17.28624,-6.27068,18.38846163,1.74624,0.50932,1.819,15.54,-6.78,16.95464538
23/04/2020 03:00,17.7652,1.4036,17.82056183,1.7952,0.5236,1.87,15.97,0.88,15.99422708,17.0652,-6.2564,18.17590691,1.7952,0.5236,1.87,15.27,-6.78,16.70752226
23/04/2020 03:30,17.1716,-1.7387,17.25940104,2.0616,0.6013,2.1475,15.11,-2.34,15.29011772,17.1316,-2.8687,17.37012257,2.0616,0.6013,2.1475,15.07,-3.47,15.46433962
23/04/2020 04:00,17.18096,-2.64222,17.38294316,1.98096,0.57778,2.0635,15.2,-3.22,15.53732281,17.17096,-2.68222,17.37918788,1.98096,0.57778,2.0635,15.19,-3.26,15.53588427
23/04/2020 04:30,17.18456,-2.48992,17.36400887,2.19456,0.64008,2.286,14.99,-3.13,15.31329488,17.17456,-2.52992,17.3598965,2.19456,0.64008,2.286,14.98,-3.17,15.31173733
23/04/2020 05:00,17.52064,-2.36648,17.67973568,2.24064,0.65352,2.334,15.28,-3.02,15.57558346,17.51064,-2.40648,17.67522727,2.24064,0.65352,2.334,15.27,-3.06,15.5735834
23/04/2020 05:30,18.55376,-2.13682,18.67640249,2.27376,0.66318,2.3685,16.28,-2.8,16.51903145,18.55376,-2.18682,18.68218916,2.27376,0.66318,2.3685,16.28,-2.85,16.52757998
23/04/2020 06:00,19.15248,-1.51136,19.21201965,2.53248,0.73864,2.638,16.62,-2.25,16.77160994,19.14248,-1.56136,19.20605075,2.53248,0.73864,2.638,16.61,-2.3,16.76848532
23/04/2020 06:30,21.29976,0.57868,21.30761945,3.14976,0.91868,3.281,18.15,-0.34,18.15318429,21.27976,0.36868,21.28295352,3.14976,0.91868,3.281,18.13,-0.55,18.13834061
23/04/2020 07:00,23.9484,2.3137,24.05990587,4.0584,1.1837,4.2275,19.89,1.13,19.92207319,23.9384,2.2737,24.04613703,4.0584,1.1837,4.2275,19.88,1.09,19.90985937
23/04/2020 07:30,25.50624,3.03932,25.6866842,5.34624,1.55932,5.569,20.16,1.48,20.2142524,25.48624,0.52932,25.49173609,5.34624,1.55932,5.569,20.14,-1.03,20.16632093
23/04/2020 08:00,26.75,3.675,27.00126154,6.36,1.855,6.625,20.39,1.82,20.47106495,26.74,3.625,26.98459236,6.36,1.855,6.625,20.38,1.77,20.45671772
23/04/2020 08:30,28.14208,4.15144,28.44663637,6.86208,2.00144,7.148,21.28,2.15,21.38833561,28.13208,4.10144,28.42948707,6.86208,2.00144,7.148,21.27,2.1,21.37341573
23/04/2020 09:00,28.70624,5.03182,29.14390893,9.12624,2.66182,9.5065,19.58,2.37,19.72291307,28.69624,4.99182,29.12717729,9.12624,2.66182,9.5065,19.57,2.33,19.70821656
23/04/2020 09:30,28.2176,5.7493,28.79735058,13.4376,3.9193,13.9975,14.78,1.83,14.89286071,28.2176,5.7093,28.78939138,13.4376,3.9193,13.9975,14.78,1.79,14.88799852
23/04/2020 10:00,28.47424,7.97082,29.56884027,17.93424,5.23082,18.6815,10.54,2.74,10.89032598,28.48424,7.92082,29.56503539,17.93424,5.23082,18.6815,10.55,2.69,10.88754334
23/04/2020 10:30,29.21488,9.25184,30.64483246,22.39488,6.53184,23.328,6.82,2.72,7.342397429,29.35488,10.76184,31.26541508,22.39488,6.53184,23.328,6.96,4.23,8.144599438
23/04/2020 11:00,29.6772,10.5196,31.48647621,24.7872,7.2296,25.82,4.89,3.29,5.893742444,29.8272,11.9996,32.15046283,24.7872,7.2296,25.82,5.04,4.77,6.939344349
23/04/2020 11:30,29.60672,11.10696,31.62155008,25.08672,7.31696,26.132,4.52,3.79,5.898686294,29.61672,11.05696,31.61339064,25.08672,7.31696,26.132,4.53,3.74,5.874393586
23/04/2020 12:00,29.1796,11.2778,31.28318764,26.2896,7.6678,27.385,2.89,3.61,4.624305353,29.1996,11.2278,31.28386378,26.2896,7.6678,27.385,2.91,3.56,4.598010439
23/04/2020 12:30,29.3308,11.4119,31.47264352,26.4408,7.7119,27.5425,2.89,3.7,4.69490149,29.3508,11.3619,31.47319863,26.4408,7.7119,27.5425,2.91,3.65,4.668040274
23/04/2020 13:00,29.45032,11.76426,31.71307556,26.62032,7.76426,27.7295,2.83,4,4.899887754,29.47032,11.70426,31.70945384,26.62032,7.76426,27.7295,2.85,3.94,4.862725573
23/04/2020 13:30,28.64096,10.58028,30.53271876,24.48096,7.14028,25.501,4.16,3.44,5.398073731,28.65096,10.53028,30.52481459,24.48096,7.14028,25.501,4.17,3.39,5.374104577
23/04/2020 14:00,27.1916,10.5388,29.16246588,24.4416,7.1288,25.46,2.75,3.41,4.380707705,27.2016,10.4788,29.15016796,24.4416,7.1288,25.46,2.76,3.35,4.340518402
23/04/2020 14:30,27.93744,10.52342,29.85369194,24.21744,7.06342,25.2265,3.72,3.46,5.080354318,27.95744,10.46342,29.85132509,24.21744,7.06342,25.2265,3.74,3.4,5.054463374
23/04/2020 15:00,27.27712,9.89916,29.01783321,22.55712,6.57916,23.497,4.72,3.32,5.770684535,27.28712,9.83916,29.00682657,22.55712,6.57916,23.497,4.73,3.26,5.744606166
23/04/2020 15:30,27.27256,9.71158,28.95008316,22.46256,6.55158,23.3985,4.81,3.16,5.755145524,27.28256,9.66158,28.94277472,22.46256,6.55158,23.3985,4.82,3.11,5.736244416
23/04/2020 16:00,26.98152,9.27336,28.53064365,22.09152,6.44336,23.012,4.89,2.83,5.649867255,26.91152,7.20336,27.85889991,22.09152,6.44336,23.012,4.82,0.76,4.87954916
23/04/2020 16:30,26.6568,6.2999,27.39112495,16.4568,4.7999,17.1425,10.2,1.5,10.30970417,26.6568,6.2599,27.38195271,16.4568,4.7999,17.1425,10.2,1.46,10.3039604
23/04/2020 17:00,26.71728,4.44504,27.08452383,12.25728,3.57504,12.768,14.46,0.87,14.48614856,26.70728,4.41504,27.06975034,12.25728,3.57504,12.768,14.45,0.84,14.47439463
23/04/2020 17:30,27.89528,4.46654,28.25060399,12.84528,3.74654,13.3805,15.05,0.72,15.06721275,27.88528,4.43654,28.23600056,12.84528,3.74654,13.3805,15.04,0.69,15.05581947
23/04/2020 18:00,27.61288,3.50084,27.83391856,9.84288,2.87084,10.253,17.77,0.63,17.78116419,27.58288,3.48084,27.80164593,9.84288,2.87084,10.253,17.74,0.61,17.7504845
23/04/2020 18:30,27.35432,2.15876,27.43937075,6.78432,1.97876,7.067,20.57,0.18,20.57078754,27.33432,2.13876,27.41786542,6.78432,1.97876,7.067,20.55,0.16,20.55062286
23/04/2020 19:00,27.22488,1.34434,27.25805094,4.09488,1.19434,4.2655,23.13,0.15,23.13048638,27.19488,1.25434,27.2237923,4.09488,1.19434,4.2655,23.1,0.06,23.10007792
23/04/2020 19:30,26.2624,0.7532,26.27319859,3.3024,0.9632,3.44,22.96,-0.21,22.96096035,26.2424,0.6732,26.25103343,3.3024,0.9632,3.44,22.94,-0.29,22.94183297
23/04/2020 20:00,25.55768,0.14974,25.55811865,2.94768,0.85974,3.0705,22.61,-0.71,22.62114498,25.52768,0.10974,25.52791588,2.94768,0.85974,3.0705,22.58,-0.75,22.59245228
23/04/2020 20:30,25.8868,-0.1601,25.88729507,2.0568,0.5999,2.1425,23.83,-0.76,23.8421161,25.8668,-0.2001,25.86757395,2.0568,0.5999,2.1425,23.81,-0.8,23.82343594
23/04/2020 21:00,25.93344,-0.28358,25.93499042,1.63344,0.47642,1.7015,24.3,-0.76,24.31188187,25.89344,-0.29358,25.89510425,1.63344,0.47642,1.7015,24.26,-0.77,24.27221663
23/04/2020 21:30,25.8172,-0.3329,25.8193462,1.8072,0.5271,1.8825,24.01,-0.86,24.02539698,25.7972,-0.3729,25.799895,1.8072,0.5271,1.8825,23.99,-0.9,24.0068761
23/04/2020 22:00,23.57264,-1.22548,23.60447326,2.07264,0.60452,2.159,21.5,-1.83,21.57774085,23.55264,-1.26548,23.58661253,2.07264,0.60452,2.159,21.48,-1.87,21.56124533
23/04/2020 22:30,22.26144,-1.78208,22.33265591,1.74144,0.50792,1.814,20.52,-2.29,20.64738482,22.23144,-2.00208,22.32140786,1.74144,0.50792,1.814,20.49,-2.51,20.64316352
23/04/2020 23:00,20.64528,-2.00346,20.74226213,1.56528,0.45654,1.6305,19.08,-2.46,19.23793128,20.62528,-2.24346,20.74693442,1.56528,0.45654,1.6305,19.06,-2.7,19.25028831
23/04/2020 23:30,19.3892,-0.6669,19.40066577,1.5192,0.4431,1.5825,17.87,-1.11,17.90444079,19.3292,-2.4969,19.48980457,1.5192,0.4431,1.5825,17.81,-2.94,18.05103044
24/04/2020 00:00,18.36776,-2.44482,18.52975316,1.45776,0.42518,1.5185,16.91,-2.87,17.15182206,18.35776,-2.51482,18.52921131,1.45776,0.42518,1.5185,16.9,-2.94,17.15382173
24/04/2020 00:30,17.64072,-2.57354,17.82745384,1.29072,0.37646,1.3445,16.35,-2.95,16.61400012,17.63072,-2.61354,17.82338012,1.29072,0.37646,1.3445,16.34,-2.99,16.61131241
24/04/2020 01:00,17.09192,-2.47194,17.2697486,1.50192,0.43806,1.5645,15.59,-2.91,15.85926228,17.09192,-2.52194,17.27697632,1.50192,0.43806,1.5645,15.59,-2.96,15.86851285
24/04/2020 01:30,17.30296,-2.61372,17.4992559,1.15296,0.33628,1.201,16.15,-2.95,16.41721657,17.29296,-2.65372,17.49539069,1.15296,0.33628,1.201,16.14,-2.99,16.41461848
24/04/2020 02:00,17.46336,-2.61652,17.65828756,1.38336,0.40348,1.441,16.08,-3.02,16.36113688,17.45336,-2.65652,17.65437265,1.38336,0.40348,1.441,16.07,-3.06,16.35874384
24/04/2020 02:30,17.43272,-2.70504,17.64134258,1.42272,0.41496,1.482,16.01,-3.12,16.31117715,17.41272,-2.74504,17.62776396,1.42272,0.41496,1.482,15.99,-3.16,16.29925458
24/04/2020 03:00,17.08232,-2.71974,17.29747503,1.37232,0.40026,1.4295,15.71,-3.12,16.01681928,17.06232,-2.81974,17.29374735,1.37232,0.40026,1.4295,15.69,-3.22,16.01700659
24/04/2020 03:30,17.04152,-2.72914,17.25866765,1.51152,0.44086,1.5745,15.53,-3.17,15.85023028,17.03152,-2.77914,17.25677527,1.51152,0.44086,1.5745,15.52,-3.22,15.85051419
24/04/2020 04:00,17.094,-2.6255,17.29445247,1.764,0.5145,1.8375,15.33,-3.14,15.64827467,17.094,-2.6755,17.30211364,1.764,0.5145,1.8375,15.33,-3.19,15.65838434
24/04/2020 04:30,16.97792,-2.58144,17.17304865,1.53792,0.44856,1.602,15.44,-3.03,15.73450031,16.96792,-2.63144,17.17075379,1.53792,0.44856,1.602,15.43,-3.08,15.73439862
24/04/2020 05:00,17.03848,-2.51336,17.2228563,1.42848,0.41664,1.488,15.61,-2.93,15.88260054,17.02848,-2.55336,17.21884951,1.42848,0.41664,1.488,15.6,-2.97,15.88020466
24/04/2020 05:30,17.9324,-2.3818,18.08988505,1.2624,0.3682,1.315,16.67,-2.75,16.89530704,17.9224,-2.4318,18.08662691,1.2624,0.3682,1.315,16.66,-2.8,16.89365561
24/04/2020 06:00,18.49256,-0.88592,18.51376865,1.28256,0.37408,1.336,17.21,-1.26,17.2560627,18.48256,-1.60592,18.55219672,1.28256,0.37408,1.336,17.2,-1.98,17.31359004
24/04/2020 06:30,20.58736,-0.21952,20.58853032,1.64736,0.48048,1.716,18.94,-0.7,18.95293117,20.56736,-0.24952,20.56887351,1.64736,0.48048,1.716,18.92,-0.73,18.93407774
24/04/2020 07:00,22.25648,1.29564,22.29416033,2.31648,0.67564,2.413,19.94,0.62,19.94963659,22.23648,1.27564,22.27303976,2.31648,0.67564,2.413,19.92,0.6,19.9290341
24/04/2020 07:30,24.75024,3.53132,25.000892,3.81024,1.11132,3.969,20.94,2.42,21.0793738,24.53024,0.21132,24.53115021,3.81024,1.11132,3.969,20.72,-0.9,20.73953712
24/04/2020 08:00,26.53352,4.03686,26.83885099,6.50352,1.89686,6.7745,20.03,2.14,20.14399414,26.52352,3.99686,26.82297528,6.50352,1.89686,6.7745,20.02,2.1,20.12983855
24/04/2020 08:30,27.654,5.052,28.11167764,9.504,2.772,9.9,18.15,2.28,18.29264606,27.634,5.012,28.08483755,9.504,2.772,9.9,18.13,2.24,18.26785428
24/04/2020 09:00,28.93264,6.79952,29.72088709,13.47264,3.92952,14.034,15.46,2.87,15.7241375,28.92264,6.54952,29.65493748,13.47264,3.92952,14.034,15.45,2.62,15.67057434
24/04/2020 09:30,29.06136,8.25998,30.21241325,17.45136,5.08998,18.1785,11.61,3.17,12.03499065,29.07136,8.14998,30.19215372,17.45136,5.08998,18.1785,11.62,3.06,12.01615579
24/04/2020 10:00,29.71648,8.67814,30.95770175,17.61648,5.13814,18.3505,12.1,3.54,12.60720429,29.71648,8.62814,30.94372284,17.61648,5.13814,18.3505,12.1,3.49,12.59325613
24/04/2020 10:30,29.06976,10.16368,30.79531357,21.74976,6.34368,22.656,7.32,3.82,8.256803255,29.07976,10.12368,30.79157902,21.74976,6.34368,22.656,7.33,3.78,8.247260151
24/04/2020 11:00,28.78672,10.11946,30.51358253,23.58672,6.87946,24.5695,5.2,3.24,6.126793615,29.13672,13.16946,31.97472641,23.58672,6.87946,24.5695,5.55,6.29,8.388480196
24/04/2020 11:30,28.85616,7.85138,29.90521924,25.13616,7.33138,26.1835,3.72,0.52,3.75616826,29.42616,15.74138,33.3719933,25.13616,7.33138,26.1835,4.29,8.41,9.440985118
24/04/2020 12:00,28.87256,8.05158,29.97419993,25.82256,7.53158,26.8985,3.05,0.52,3.094010343,29.44256,15.90158,33.46228602,25.82256,7.53158,26.8985,3.62,8.37,9.11928177
24/04/2020 12:30,28.70336,8.03348,29.80636973,26.10336,7.61348,27.191,2.6,0.42,2.633704615,29.26336,15.79348,33.25324419,26.10336,7.61348,27.191,3.16,8.18,8.769150472
24/04/2020 13:00,28.4692,8.0556,29.58695726,26.1792,7.6356,27.27,2.29,0.42,2.328196727,29.0192,15.7256,33.00618827,26.1792,7.6356,27.27,2.84,8.09,8.574013063
24/04/2020 13:30,27.202,7.1185,28.11799862,26.292,7.6685,27.3875,0.91,-0.55,1.06329676,27.962,15.2485,31.84949287,26.292,7.6685,27.3875,1.67,7.58,7.761784589
24/04/2020 14:00,25.9636,6.1798,26.68892004,25.9536,7.5698,27.035,0.01,-1.39,1.390035971,26.7336,14.4598,30.39360434,25.9536,7.5698,27.035,0.78,6.89,6.934010384
24/04/2020 14:30,25.47632,5.99476,26.17212311,25.45632,7.42476,26.517,0.02,-1.43,1.430139853,25.83632,14.26476,29.51268895,25.45632,7.42476,26.517,0.38,6.84,6.850547423
24/04/2020 15:00,24.88256,8.01158,26.14052804,24.86256,7.25158,25.8985,0.02,0.76,0.760263112,25.16256,11.21158,27.54730389,24.86256,7.25158,25.8985,0.3,3.96,3.971347378
24/04/2020 15:30,25.01696,8.71078,26.49011091,23.31696,6.80078,24.2885,1.7,1.91,2.556970864,25.02696,8.66078,26.48316139,23.31696,6.80078,24.2885,1.71,1.86,2.526598504
24/04/2020 16:00,24.44616,8.06138,25.74102924,21.53616,6.28138,22.4335,2.91,1.78,3.411231449,24.47616,8.01138,25.75392432,21.53616,6.28138,22.4335,2.94,1.73,3.411231449
24/04/2020 16:30,24.71664,6.86902,25.65337655,19.19664,5.59902,19.9965,5.52,1.27,5.664212214,24.72664,6.82902,25.652334,19.19664,5.59902,19.9965,5.53,1.23,5.66513901
24/04/2020 17:00,25.19968,5.76074,25.84975817,16.69968,4.87074,17.3955,8.5,0.89,8.546467106,25.19968,5.73074,25.84308908,16.69968,4.87074,17.3955,8.5,0.86,8.54339511
24/04/2020 17:30,25.98024,4.68632,26.39951639,13.77024,4.01632,14.344,12.21,0.67,12.22836866,25.98024,4.66632,26.39597342,13.77024,4.01632,14.344,12.21,0.65,12.22728915
24/04/2020 18:00,26.38352,3.59186,26.62689591,10.46352,3.05186,10.8995,15.92,0.54,15.92915566,26.37352,3.58186,26.61563973,10.46352,3.05186,10.8995,15.91,0.53,15.91882533
24/04/2020 18:30,26.03672,1.97946,26.11185651,7.02672,2.04946,7.3195,19.01,-0.07,19.01012888,26.01672,1.54946,26.06281922,7.02672,2.04946,7.3195,18.99,-0.5,18.99658127
24/04/2020 19:00,25.44704,0.59122,25.45390708,4.18704,1.22122,4.3615,21.26,-0.63,21.26933238,25.42704,0.56122,25.43323281,4.18704,1.22122,4.3615,21.24,-0.66,21.25025176
24/04/2020 19:30,25.38864,0.05502,25.38869962,2.34864,0.68502,2.4465,23.04,-0.63,23.04861167,25.35864,0.05502,25.35869969,2.34864,0.68502,2.4465,23.01,-0.63,23.0186229
24/04/2020 20:00,25.15624,-0.01318,25.15624345,2.28624,0.66682,2.3815,22.87,-0.68,22.88010708,25.12624,-0.04318,25.1262771,2.28624,0.66682,2.3815,22.84,-0.71,22.8510328
24/04/2020 20:30,24.79048,-0.31986,24.79254342,1.92048,0.56014,2.0005,22.87,-0.88,22.88692421,24.76048,-0.35986,24.7630949,1.92048,0.56014,2.0005,22.84,-0.92,22.85852139
24/04/2020 21:00,24.43624,-0.52318,24.44184,1.56624,0.45682,1.6315,22.87,-0.98,22.89098731,24.40624,-0.56318,24.41273689,1.56624,0.45682,1.6315,22.84,-1.02,22.86276449
24/04/2020 21:30,23.43168,-1.31576,23.46859288,1.35168,0.39424,1.408,22.08,-1.71,22.14611704,23.41168,-1.35576,23.45090287,1.35168,0.39424,1.408,22.06,-1.75,22.1293041
24/04/2020 22:00,22.45376,-1.99682,22.54237406,1.31376,0.38318,1.3685,21.14,-2.38,21.27355165,22.42376,-2.03682,22.51607533,1.31376,0.38318,1.3685,21.11,-2.42,21.24825875
24/04/2020 22:30,21.3252,-2.1664,21.43495846,1.5552,0.4536,1.62,19.77,-2.62,19.94285085,21.2952,-2.2964,21.41866,1.5552,0.4536,1.62,19.74,-2.75,19.9306322
