Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2020 23:00,20.08424,-1.36168,20.13034696,1.43424,0.41832,1.494,18.65,-1.78,18.73475113,20.01424,-2.81168,20.21077305,1.43424,0.41832,1.494,18.58,-3.23,18.85866644
24/04/2020 23:30,18.66152,-2.58664,18.83993193,1.45152,0.42336,1.512,17.21,-3.01,17.47123922,18.64152,-2.62664,18.82566083,1.45152,0.42336,1.512,17.19,-3.05,17.45848218
25/04/2020 00:00,18.11704,-2.64628,18.30928552,1.24704,0.36372,1.299,16.87,-3.01,17.1364232,18.09704,-2.72628,18.30124202,1.24704,0.36372,1.299,16.85,-3.09,17.13098363
25/04/2020 00:30,17.4656,-2.5717,17.6539181,1.3656,0.3983,1.4225,16.1,-2.97,16.37164928,17.4556,-2.6117,17.64989938,1.3656,0.3983,1.4225,16.09,-3.01,16.36912337
25/04/2020 01:00,16.82272,-2.75754,17.04722661,1.00272,0.29246,1.0445,15.82,-3.05,16.11132831,16.81272,-2.79754,17.04387819,1.00272,0.29246,1.0445,15.81,-3.09,16.10913405
25/04/2020 01:30,16.7896,-2.7497,17.01327477,1.0296,0.3003,1.0725,15.76,-3.05,16.05241726,16.7696,-2.7897,17.00005618,1.0296,0.3003,1.0725,15.74,-3.09,16.04043952
25/04/2020 02:00,16.93496,-2.72772,17.15323079,1.10496,0.32228,1.151,15.83,-3.05,16.1211476,16.92496,-2.76772,17.14976807,1.10496,0.32228,1.151,15.82,-3.09,16.11894848
25/04/2020 02:30,16.89448,-2.63536,17.09878875,1.28448,0.37464,1.338,15.61,-3.01,15.89755327,16.88448,-2.67536,17.09512258,1.28448,0.37464,1.338,15.6,-3.05,15.89536096
25/04/2020 03:00,16.40656,-2.00392,16.52848772,0.94656,0.27608,0.986,15.46,-2.28,15.62721984,16.26656,-3.61392,16.66317473,0.94656,0.27608,0.986,15.32,-3.89,15.80615386
25/04/2020 03:30,15.96392,-2.98094,16.23985052,0.85392,0.24906,0.8895,15.11,-3.23,15.45137534,15.95392,-3.02094,16.23741488,0.85392,0.24906,0.8895,15.1,-3.27,15.45001294
25/04/2020 04:00,15.85976,-3.01132,16.14311108,0.74976,0.21868,0.781,15.11,-3.23,15.45137534,15.84976,-3.05132,16.14080066,0.74976,0.21868,0.781,15.1,-3.27,15.45001294
25/04/2020 04:30,15.62936,-2.97352,15.90970506,0.87936,0.25648,0.916,14.75,-3.23,15.09951655,15.62936,-3.01352,15.91722956,0.87936,0.25648,0.916,14.75,-3.27,15.10812364
25/04/2020 05:00,15.66664,-1.99348,15.79295955,0.77664,0.22652,0.809,14.89,-2.22,15.05458402,15.66664,-2.90348,15.93341787,0.77664,0.22652,0.809,14.89,-3.13,15.21541981
25/04/2020 05:30,16.11224,-2.83768,16.36021716,0.76224,0.22232,0.794,15.35,-3.06,15.65203182,16.10224,-2.86768,16.35560215,0.76224,0.22232,0.794,15.34,-3.09,15.64812129
25/04/2020 06:00,16.00656,-2.83642,16.25592942,0.76656,0.22358,0.7985,15.24,-3.06,15.54416932,15.99656,-2.86642,16.2513475,0.76656,0.22358,0.7985,15.23,-3.09,15.54030244
25/04/2020 06:30,16.08408,-2.50506,16.2779899,1.35408,0.39494,1.4105,14.73,-2.9,15.01275791,16.08408,-2.55506,16.28575946,1.35408,0.39494,1.4105,14.73,-2.95,15.02249646
25/04/2020 07:00,16.98736,-2.26202,17.13730242,1.46736,0.42798,1.5285,15.52,-2.69,15.75139676,16.98736,-2.30202,17.14262803,1.46736,0.42798,1.5285,15.52,-2.73,15.75827719
25/04/2020 07:30,18.14544,-1.69508,18.22444208,2.24544,0.65492,2.339,15.9,-2.35,16.07272534,18.13544,-1.74508,18.21920657,2.24544,0.65492,2.339,15.89,-2.4,16.07022402
25/04/2020 08:00,18.81248,-1.22386,18.85224753,3.31248,0.96614,3.4505,15.5,-2.19,15.65394838,18.80248,-1.23386,18.84292081,3.31248,0.96614,3.4505,15.49,-2.2,15.64544982
25/04/2020 08:30,20.47496,-0.79022,20.49020338,4.28496,1.24978,4.4635,16.19,-2.04,16.31801765,20.46496,-0.83022,20.48179321,4.28496,1.24978,4.4635,16.18,-2.08,16.31314807
25/04/2020 09:00,20.88656,-0.22392,20.88776026,5.74656,1.67608,5.986,15.14,-1.9,15.25875486,20.87656,-0.27392,20.87835697,5.74656,1.67608,5.986,15.13,-1.95,15.25514339
25/04/2020 09:30,21.7236,0.5473,21.73049319,7.2936,2.1273,7.5975,14.43,-1.58,14.51624263,21.7136,2.4373,21.84996239,7.2936,2.1273,7.5975,14.42,0.31,14.42333179
25/04/2020 10:00,22.59712,1.75916,22.66549087,10.31712,3.00916,10.747,12.28,-1.25,12.34345576,22.58712,1.71916,22.65245022,10.31712,3.00916,10.747,12.27,-1.29,12.33762538
25/04/2020 10:30,23.33408,3.20994,23.55383205,14.43408,4.20994,15.0355,8.9,-1,8.956003573,23.34408,3.16994,23.55832317,14.43408,4.20994,15.0355,8.91,-1.04,8.970490511
25/04/2020 11:00,24.7552,6.2811,25.53961911,21.5352,6.2811,22.4325,3.22,0,3.22,24.7652,6.2711,25.54685551,21.5352,6.2811,22.4325,3.23,-0.01,3.23001548
25/04/2020 11:30,24.88664,8.16402,26.19152674,25.31664,7.38402,26.3715,-0.43,0.78,0.890673902,24.88664,8.13402,26.18219112,25.31664,7.38402,26.3715,-0.43,0.75,0.86452299
25/04/2020 12:00,24.42552,8.51786,25.86812645,26.25552,7.65786,27.3495,-1.83,0.86,2.022003956,24.43552,8.48786,25.8677097,26.25552,7.65786,27.3495,-1.82,0.83,2.000324974
25/04/2020 12:30,24.0204,8.5472,25.49576914,26.6304,7.7672,27.74,-2.61,0.78,2.724059471,24.0504,8.5272,25.51734469,26.6304,7.7672,27.74,-2.58,0.76,2.689609637
25/04/2020 13:00,23.9104,8.5472,25.39216131,26.6304,7.7672,27.74,-2.72,0.78,2.829628951,23.9204,8.5272,25.39485531,26.6304,7.7672,27.74,-2.71,0.76,2.814551474
25/04/2020 13:30,23.40144,8.44542,24.87875626,26.52144,7.73542,27.6265,-3.12,0.71,3.199765616,23.42144,8.43542,24.89417928,26.52144,7.73542,27.6265,-3.1,0.7,3.178049716
25/04/2020 14:00,22.65376,8.32068,24.13351524,26.33376,7.68068,27.431,-3.68,0.64,3.73523761,22.66376,8.30068,24.13601678,26.33376,7.68068,27.431,-3.67,0.62,3.722002149
25/04/2020 14:30,22.38784,7.63812,23.65494149,25.94784,7.56812,27.029,-3.56,0.07,3.560688136,22.40784,7.55812,23.64818114,25.94784,7.56812,27.029,-3.54,-0.01,3.540014124
25/04/2020 15:00,21.76776,6.67268,22.76752147,25.03776,7.30268,26.081,-3.27,-0.63,3.330135132,21.79776,6.64268,22.78744256,25.03776,7.30268,26.081,-3.24,-0.66,3.306538976
25/04/2020 15:30,21.22416,5.55788,21.93980396,23.44416,6.83788,24.421,-2.22,-1.28,2.562576828,21.27416,9.37788,23.24939821,23.44416,6.83788,24.421,-2.17,2.54,3.340733452
25/04/2020 16:00,21.51784,5.32562,22.16708521,21.68784,6.32562,22.5915,-0.17,-1,1.014347081,21.35784,5.27562,21.99976127,21.68784,6.32562,22.5915,-0.33,-1.05,1.10063618
25/04/2020 16:30,21.60344,4.40392,22.04774662,19.45344,5.67392,20.264,2.15,-1.27,2.497078293,21.62344,4.35392,22.05741999,19.45344,5.67392,20.264,2.17,-1.32,2.539940944
25/04/2020 17:00,22.42688,6.20034,23.26820067,16.76688,4.89034,17.4655,5.66,1.31,5.80962133,22.42688,3.33034,22.67280554,16.76688,4.89034,17.4655,5.66,-1.56,5.871047607
25/04/2020 17:30,23.16568,2.47874,23.29791583,13.67568,3.98874,14.2455,9.49,-1.51,9.609380833,23.17568,2.34874,23.29439252,13.67568,3.98874,14.2455,9.5,-1.64,9.640518658
25/04/2020 18:00,23.8296,3.6853,24.11288602,10.5096,3.0653,10.9475,13.32,0.62,13.33442162,23.7596,0.9853,23.7800212,10.5096,3.0653,10.9475,13.25,-2.08,13.41226677
25/04/2020 18:30,23.81344,2.41392,23.93547439,7.21344,2.10392,7.514,16.6,0.31,16.60289433,23.23344,-2.71608,23.39166144,7.21344,2.10392,7.514,16.02,-4.82,16.72939927
25/04/2020 19:00,23.07168,-0.86326,23.08782441,4.17168,1.21674,4.3455,18.9,-2.08,19.01411055,23.05168,-0.91326,23.06976365,4.17168,1.21674,4.3455,18.88,-2.13,18.99977105
25/04/2020 19:30,22.6632,-1.7099,22.72761299,2.0232,0.5901,2.1075,20.64,-2.3,20.76775385,22.6332,-1.7499,22.70074651,2.0232,0.5901,2.1075,20.61,-2.34,20.74241307
25/04/2020 20:00,22.01696,-2.17172,22.12380834,1.05696,0.30828,1.101,20.96,-2.48,21.10620762,21.99696,-2.22172,22.10887354,1.05696,0.30828,1.101,20.94,-2.53,21.09228532
25/04/2020 20:30,21.84104,-2.37928,21.97025265,1.03104,0.30072,1.074,20.81,-2.68,20.98186121,21.82104,-2.42928,21.95584633,1.03104,0.30072,1.074,20.79,-2.73,20.96847634
25/04/2020 21:00,22.13232,-2.37724,22.25962395,0.83232,0.24276,0.867,21.3,-2.62,21.46053121,22.11232,-2.41724,22.24404965,0.83232,0.24276,0.867,21.28,-2.66,21.44560561
25/04/2020 21:30,22.34808,-2.37556,22.47398418,0.83808,0.24444,0.873,21.51,-2.62,21.66897552,22.32808,-2.41556,22.4583634,0.83808,0.24444,0.873,21.49,-2.66,21.65399963
25/04/2020 22:00,21.36616,-2.42612,21.50346138,0.83616,0.24388,0.871,20.53,-2.67,20.70289352,21.34616,-2.46612,21.48814312,0.83616,0.24388,0.871,20.51,-2.71,20.68826237
25/04/2020 22:30,20.43952,-2.63514,20.60868605,0.83952,0.24486,0.8745,19.6,-2.88,19.81046188,20.41952,-2.67514,20.59400813,0.83952,0.24486,0.8745,19.58,-2.92,19.79653505
25/04/2020 23:00,19.228,-1.576,19.29247936,1.008,0.294,1.05,18.22,-1.87,18.31571183,19.148,-3.146,19.40472159,1.008,0.294,1.05,18.14,-3.44,18.46329331
25/04/2020 23:30,17.75408,-3.00756,18.00702013,0.93408,0.27244,0.973,16.82,-3.28,17.13682584,17.74408,-3.04756,18.00388839,0.93408,0.27244,0.973,16.81,-3.32,17.13471622
26/04/2020 00:00,16.84424,-3.12418,17.13151838,1.01424,0.29582,1.0565,15.83,-3.42,16.1952246,16.83424,-3.16418,17.12903008,1.01424,0.29582,1.0565,15.82,-3.46,16.19394949
26/04/2020 00:30,16.17064,-3.05648,16.45696412,1.04064,0.30352,1.084,15.13,-3.36,15.49859671,16.16064,-3.12648,16.46029047,1.04064,0.30352,1.084,15.12,-3.43,15.50417041
26/04/2020 01:00,15.69144,-3.20958,16.01632583,0.96144,0.28042,1.0015,14.73,-3.49,15.13780037,15.68144,-3.24958,16.01459742,0.96144,0.28042,1.0015,14.72,-3.53,15.13734785
26/04/2020 01:30,15.8404,-3.1778,16.1560108,0.8304,0.2422,0.865,15.01,-3.42,15.39469064,15.8404,-3.2178,16.16392616,0.8304,0.2422,0.865,15.01,-3.46,15.4036262
26/04/2020 02:00,16.12624,-3.22068,16.44470724,0.78624,0.22932,0.819,15.34,-3.45,15.7231708,16.12624,-3.26068,16.45258796,0.78624,0.22932,0.819,15.34,-3.49,15.73199606
26/04/2020 02:30,15.8948,-3.0661,16.1878237,1.1448,0.3339,1.1925,14.75,-3.4,15.13679292,15.8848,-3.1061,16.18563339,1.1448,0.3339,1.1925,14.74,-3.44,15.13608932
26/04/2020 03:00,15.644,-2.988,15.92679754,1.104,0.322,1.15,14.54,-3.31,14.91199852,15.634,-3.028,15.92453265,1.104,0.322,1.15,14.53,-3.35,14.91118372
26/04/2020 03:30,15.6808,-2.0806,15.81822952,1.0608,0.3094,1.105,14.62,-2.39,14.81406426,15.5908,-3.5406,15.98777323,1.0608,0.3094,1.105,14.53,-3.85,15.03141377
26/04/2020 04:00,15.23736,-3.27202,15.58471221,0.98736,0.28798,1.0285,14.25,-3.56,14.68795765,15.23736,-3.31202,15.59315928,0.98736,0.28798,1.0285,14.25,-3.6,14.6977039
26/04/2020 04:30,14.96296,-3.24122,15.30998625,1.09296,0.31878,1.1385,13.87,-3.56,14.31958449,14.96296,-3.28122,15.31850439,1.09296,0.31878,1.1385,13.87,-3.6,14.32958129
26/04/2020 05:00,14.968,-3.2335,15.31328006,0.948,0.2765,0.9875,14.02,-3.51,14.45269871,14.958,-3.2735,15.31200726,0.948,0.2765,0.9875,14.01,-3.55,14.45277136
26/04/2020 05:30,14.95624,-3.33068,15.32261545,0.78624,0.22932,0.819,14.17,-3.56,14.61035592,14.95624,-3.38068,15.33356163,0.78624,0.22932,0.819,14.17,-3.61,14.62261946
26/04/2020 06:00,14.58424,-3.29918,14.95274707,0.89424,0.26082,0.9315,13.69,-3.56,14.14530664,14.57424,-3.39918,14.96538995,0.89424,0.26082,0.9315,13.68,-3.66,14.16114402
26/04/2020 06:30,14.76216,-3.06062,15.07609905,1.23216,0.35938,1.2835,13.53,-3.42,13.95554728,14.76216,-3.30062,15.12664736,1.23216,0.35938,1.2835,13.53,-3.66,14.01629409
26/04/2020 07:00,15.48928,-2.74646,15.73088801,2.06928,0.60354,2.1555,13.42,-3.35,13.83180755,15.48928,-2.97646,15.77266969,2.06928,0.60354,2.1555,13.42,-3.58,13.88930524
26/04/2020 07:30,16.05376,-2.04932,16.18403295,4.01376,1.17068,4.181,12.04,-3.22,12.46314567,16.05376,-2.28932,16.21617082,4.01376,1.17068,4.181,12.04,-3.46,12.52729819
26/04/2020 08:00,17.22424,-1.02168,17.25451459,6.71424,1.95832,6.994,10.51,-2.98,10.92430776,17.23424,-1.26168,17.28036067,6.71424,1.95832,6.994,10.52,-3.22,11.0017635
26/04/2020 08:30,18.54488,0.32184,18.5476725,9.91488,2.89184,10.328,8.63,-2.57,9.004543298,18.55488,0.08184,18.55506048,9.91488,2.89184,10.328,8.64,-2.81,9.085466416
26/04/2020 09:00,19.58088,1.57484,19.64410809,13.01088,3.79484,13.553,6.57,-2.22,6.934933309,19.60088,1.33484,19.64627941,13.01088,3.79484,13.553,6.59,-2.46,7.034180834
26/04/2020 09:30,21.38776,2.77268,21.56673439,15.67776,4.57268,16.331,5.71,-1.8,5.986994238,21.39776,2.67268,21.56402911,15.67776,4.57268,16.331,5.72,-1.9,6.027304539
26/04/2020 10:00,21.7776,3.8493,22.11517516,18.2376,5.3193,18.9975,3.54,-1.47,3.833079702,21.7976,3.8093,22.12794912,18.2376,5.3193,18.9975,3.56,-1.51,3.867001422
26/04/2020 10:30,22.24072,7.22896,23.3860533,17.55072,5.11896,18.282,4.69,2.11,5.142781349,22.25072,3.90896,22.59146982,17.55072,5.11896,18.282,4.7,-1.21,4.853256639
26/04/2020 11:00,22.70528,4.91154,23.23043187,19.92528,5.81154,20.7555,2.78,-0.9,2.922054072,22.71528,4.87154,23.23178528,19.92528,5.81154,20.7555,2.79,-0.94,2.944095786
26/04/2020 11:30,22.97784,6.57312,23.89951961,23.18784,6.76312,24.154,-0.21,-0.19,0.283196045,22.99784,6.09312,23.79131682,23.18784,6.76312,24.154,-0.19,-0.67,0.696419414
26/04/2020 12:00,23.80984,7.42162,24.93970578,24.99984,7.29162,26.0415,-1.19,0.13,1.19707978,23.80984,7.28162,24.89840297,24.99984,7.29162,26.0415,-1.19,-0.01,1.190042016
26/04/2020 12:30,24.26656,8.05108,25.56728033,25.54656,7.45108,26.611,-1.28,0.6,1.413647764,24.26656,8.05108,25.56728033,25.54656,7.45108,26.611,-1.28,0.6,1.413647764
26/04/2020 13:00,24.23744,8.23092,25.59690493,25.95744,7.57092,27.039,-1.72,0.66,1.842281195,24.23744,8.20092,25.58727392,25.95744,7.57092,27.039,-1.72,0.63,1.831747799
26/04/2020 13:30,24.3852,7.7886,25.59883335,25.6752,7.4886,26.745,-1.29,0.3,1.324424403,24.3852,7.5986,25.54166598,25.6752,7.4886,26.745,-1.29,0.11,1.294681428
26/04/2020 14:00,23.23672,7.46696,24.40697949,25.56672,7.45696,26.632,-2.33,0.01,2.330021459,23.25672,7.45696,24.42296619,25.56672,7.45696,26.632,-2.31,0,2.31
26/04/2020 14:30,22.78104,7.03822,23.84349648,24.85104,7.24822,25.8865,-2.07,-0.21,2.080624906,22.79104,7.06822,23.86192025,24.85104,7.24822,25.8865,-2.06,-0.18,2.067849124
26/04/2020 15:00,22.45744,6.41092,23.35458213,24.27744,7.08092,25.289,-1.82,-0.67,1.939407126,22.46744,6.36092,23.35052812,24.27744,7.08092,25.289,-1.81,-0.72,1.947947638
26/04/2020 15:30,22.96296,5.15378,23.53420872,21.37296,6.23378,22.2635,1.59,-1.08,1.922108218,22.98296,5.11378,23.54500364,21.37296,6.23378,22.2635,1.61,-1.12,1.961249602
26/04/2020 16:00,23.08,3.3725,23.32509713,16.74,4.8825,17.4375,6.34,-1.51,6.517338414,23.09,3.3325,23.32924466,16.74,4.8825,17.4375,6.35,-1.55,6.536436338
26/04/2020 16:30,23.99584,1.84712,24.06682758,12.43584,3.62712,12.954,11.56,-1.78,11.69623871,23.98584,1.79712,24.05306968,12.43584,3.62712,12.954,11.55,-1.83,11.69407542
26/04/2020 17:00,24.45976,-0.70382,24.46988398,4.40976,1.28618,4.5935,20.05,-1.99,20.14851359,24.43976,-0.77382,24.45200741,4.40976,1.28618,4.5935,20.03,-2.06,20.13565246
26/04/2020 17:30,26.26632,1.42476,26.30493314,2.41632,0.70476,2.517,23.85,0.72,23.86086545,26.21632,-1.14524,26.24132255,2.41632,0.70476,2.517,23.8,-1.85,23.87179298
26/04/2020 18:00,25.84936,-1.20352,25.87736217,2.07936,0.60648,2.166,23.77,-1.81,23.83881289,25.81936,-1.28352,25.85124319,2.07936,0.60648,2.166,23.74,-1.89,23.81511495
26/04/2020 18:30,25.03976,-1.35382,25.07633166,2.00976,0.58618,2.0935,23.03,-1.94,23.11156637,25.01976,-1.40382,25.05911214,2.00976,0.58618,2.0935,23.01,-1.99,23.09589141
26/04/2020 19:00,23.82768,-1.76776,23.8931645,1.68768,0.49224,1.758,22.14,-2.26,22.25504887,23.80768,-1.80776,23.87621459,1.68768,0.49224,1.758,22.12,-2.3,22.23925358
26/04/2020 19:30,23.0644,-2.0208,23.1527575,1.3344,0.3892,1.39,21.73,-2.41,21.86323398,23.0444,-2.0808,23.13815248,1.3344,0.3892,1.39,21.71,-2.47,21.85005721
26/04/2020 20:00,22.13096,-2.25222,22.24526659,1.26096,0.36778,1.3135,20.87,-2.62,21.03381325,22.11096,-2.32222,22.232572,1.26096,0.36778,1.3135,20.85,-2.69,21.02281142
26/04/2020 20:30,21.87688,-2.36716,22.00457509,1.10688,0.32284,1.153,20.77,-2.69,20.94347154,21.86688,-2.40716,21.99897407,1.10688,0.32284,1.153,20.76,-2.73,20.93873205
26/04/2020 21:00,21.69624,-2.46068,21.83533321,1.02624,0.29932,1.069,20.67,-2.76,20.85345295,21.66624,-2.50068,21.81007465,1.02624,0.29932,1.069,20.64,-2.8,20.82905663
26/04/2020 21:30,21.54976,-1.27132,21.58722795,0.98976,0.28868,1.031,20.56,-1.56,20.61909794,21.45976,-3.04132,21.67419956,0.98976,0.28868,1.031,20.47,-3.33,20.7390887
26/04/2020 22:00,20.29304,-2.91078,20.50073444,0.92304,0.26922,0.9615,19.37,-3.18,19.62929698,20.26304,-2.94078,20.47532605,0.92304,0.26922,0.9615,19.34,-3.21,19.60458365
26/04/2020 22:30,19.13008,-3.17206,19.39128478,0.61008,0.17794,0.6355,18.52,-3.35,18.82054463,19.11008,-3.21206,19.37814457,0.61008,0.17794,0.6355,18.5,-3.39,18.80803286
26/04/2020 23:00,18.04768,-3.07776,18.30823203,0.72768,0.21224,0.758,17.32,-3.29,17.62970505,18.02768,-3.11776,18.29529102,0.72768,0.21224,0.758,17.3,-3.33,17.61757361
26/04/2020 23:30,17.14584,-3.13788,17.43060872,0.79584,0.23212,0.829,16.35,-3.37,16.69369342,17.12584,-3.17788,17.41818926,0.79584,0.23212,0.829,16.33,-3.41,16.68223606
27/04/2020 00:00,16.1964,-3.1398,16.49793069,0.9264,0.2702,0.965,15.27,-3.41,15.64611773,16.1964,-3.1898,16.50751941,0.9264,0.2702,0.965,15.27,-3.46,15.65709105
27/04/2020 00:30,15.92272,-2.12004,16.06323697,0.82272,0.23996,0.857,15.1,-2.36,15.28331116,15.64272,-4.64004,16.31639238,0.82272,0.23996,0.857,14.82,-4.88,15.6027818
27/04/2020 01:00,14.98784,-3.25688,15.33762091,0.86784,0.25312,0.904,14.12,-3.51,14.54972508,14.97784,-3.30688,15.33855099,0.86784,0.25312,0.904,14.11,-3.56,14.55217166
27/04/2020 01:30,15.39352,-3.20564,15.72375864,0.80352,0.23436,0.837,14.59,-3.44,14.99005337,15.39352,-3.25564,15.7340284,0.80352,0.23436,0.837,14.59,-3.49,15.00160658
27/04/2020 02:00,15.70816,-3.19262,16.02932042,0.84816,0.24738,0.8835,14.86,-3.44,15.25297348,15.69816,-3.24262,16.02956056,0.84816,0.24738,0.8835,14.85,-3.49,15.25459275
27/04/2020 02:30,15.6896,-3.2447,16.02159874,0.6696,0.1953,0.6975,15.02,-3.44,15.40889354,15.6796,-3.2947,16.02201311,0.6696,0.1953,0.6975,15.01,-3.49,15.4103926
27/04/2020 03:00,15.37128,-3.16546,15.69383273,0.94128,0.27454,0.9805,14.43,-3.44,14.83436888,15.37128,-3.21546,15.70399414,0.94128,0.27454,0.9805,14.43,-3.49,14.84604324
27/04/2020 03:30,15.20672,-3.12304,15.524101,1.08672,0.31696,1.132,14.12,-3.44,14.53299694,15.20672,-3.17304,15.5342369,1.08672,0.31696,1.132,14.12,-3.49,14.5449132
27/04/2020 04:00,15.22144,-3.19458,15.55305684,0.84144,0.24542,0.8765,14.38,-3.44,14.78573637,15.22144,-3.21458,15.55717713,0.84144,0.24542,0.8765,14.38,-3.46,14.79040229
27/04/2020 04:30,15.1396,-3.1022,15.45416232,0.8496,0.2478,0.885,14.29,-3.35,14.67741803,15.1396,-3.1422,15.4622414,0.8496,0.2478,0.885,14.29,-3.39,14.68659933
27/04/2020 05:00,15.22056,-3.03692,15.52057762,0.73056,0.21308,0.761,14.49,-3.25,14.85000337,15.22056,-3.07692,15.52845399,0.73056,0.21308,0.761,14.49,-3.29,14.85880884
27/04/2020 05:30,16.46504,-2.74978,16.69307738,0.75504,0.22022,0.7865,15.71,-2.97,15.98827696,16.46504,-2.78978,16.69971301,0.75504,0.22022,0.7865,15.71,-3.01,15.99575569
27/04/2020 06:00,16.67672,-2.26804,16.8302405,0.96672,0.28196,1.007,15.71,-2.55,15.91560869,16.67672,-2.30804,16.83567755,0.96672,0.28196,1.007,15.71,-2.59,15.92206645
27/04/2020 06:30,19.03472,0.52096,19.04184773,0.89472,0.26096,0.932,18.14,0.26,18.14186319,19.01472,-0.48904,19.02100778,0.89472,0.26096,0.932,18.12,-0.75,18.13551488
27/04/2020 07:00,21.73952,1.08986,21.76682165,1.19952,0.34986,1.2495,20.54,0.74,20.55332576,21.70952,0.71986,21.72145154,1.19952,0.34986,1.2495,20.51,0.37,20.51333712
27/04/2020 07:30,23.48056,-0.53442,23.48664094,2.11056,0.61558,2.1985,21.37,-1.15,21.40092054,23.45056,1.86558,23.5246499,2.11056,0.61558,2.1985,21.34,1.25,21.3765783
27/04/2020 08:00,24.69504,1.84022,24.76350965,1.71504,0.50022,1.7865,22.98,1.34,23.0190356,25.32504,2.12022,25.41363775,1.71504,0.50022,1.7865,23.61,1.62,23.66551288
27/04/2020 08:30,26.22848,1.88164,26.29588812,1.78848,0.52164,1.863,24.44,1.36,24.47781036,26.19848,1.83164,26.26243057,1.78848,0.52164,1.863,24.41,1.31,24.4451263
27/04/2020 09:00,27.59888,3.11384,27.77398381,3.57888,1.04384,3.728,24.02,2.07,24.10902943,27.54888,1.61384,27.59610967,3.57888,1.04384,3.728,23.97,0.57,23.97677626
27/04/2020 09:30,28.26104,3.97072,28.53862294,4.87104,1.42072,5.074,23.39,2.55,23.52859112,28.22104,3.92072,28.49208915,4.87104,1.42072,5.074,23.35,2.5,23.48345162
27/04/2020 10:00,28.86376,4.39568,29.19655192,5.33376,1.55568,5.556,23.53,2.84,23.70077003,28.83376,4.34568,29.15940072,5.33376,1.55568,5.556,23.5,2.79,23.66503962
27/04/2020 10:30,29.8056,6.6183,30.53155231,10.0056,2.9183,10.4225,19.8,3.7,20.14274063,29.7756,6.5583,30.48930393,10.0056,2.9183,10.4225,19.77,3.64,20.10230086
27/04/2020 11:00,31.04088,9.00234,32.31993745,17.39088,5.07234,18.1155,13.65,3.93,14.20448521,31.03088,8.95234,32.29643796,17.39088,5.07234,18.1155,13.64,3.88,14.1811142
27/04/2020 11:30,28.928,8.0115,30.01688385,15.468,4.5115,16.1125,13.46,3.5,13.90760943,28.928,7.9615,30.00357756,15.468,4.5115,16.1125,13.46,3.45,13.89511065
27/04/2020 12:00,28.91008,9.53044,30.44046669,21.19008,6.18044,22.073,7.72,3.35,8.415515433,28.91008,9.48044,30.42484952,21.19008,6.18044,22.073,7.72,3.3,8.395737014
27/04/2020 12:30,30.3064,9.1852,31.66774037,19.5264,5.6952,20.34,10.78,3.49,11.33086493,30.3064,9.1352,31.65327408,19.5264,5.6952,20.34,10.78,3.44,11.3155645
27/04/2020 13:00,29.59776,9.25018,31.0095667,19.09776,5.57018,19.8935,10.5,3.68,11.12620331,29.59776,9.20018,30.9946884,19.09776,5.57018,19.8935,10.5,3.63,11.10976597
27/04/2020 13:30,28.67152,7.60086,29.66191383,16.39152,4.78086,17.0745,12.28,2.82,12.59963492,28.66152,7.55086,29.63947057,16.39152,4.78086,17.0745,12.27,2.77,12.57878372
27/04/2020 14:00,27.3208,6.0369,27.97981905,13.8408,4.0369,14.4175,13.48,2,13.62756031,27.3108,5.9969,27.96144857,13.8408,4.0369,14.4175,13.47,1.96,13.61185145
27/04/2020 14:30,26.91056,5.38058,27.4431937,12.55056,3.66058,13.0735,14.36,1.72,14.46264153,26.90056,5.34058,27.42557061,12.55056,3.66058,13.0735,14.35,1.68,14.44800678
27/04/2020 15:00,26.12992,4.48206,26.51153675,10.66992,3.11206,11.1145,15.46,1.37,15.52058311,26.10992,4.44206,26.48508674,10.66992,3.11206,11.1145,15.44,1.33,15.49717716
27/04/2020 15:30,26.38304,3.91422,26.6718188,8.00304,2.33422,8.3365,18.38,1.58,18.44778577,26.27304,0.45422,26.27696609,8.00304,2.33422,8.3365,18.27,-1.88,18.36647217
27/04/2020 16:00,25.8996,3.3403,26.11411274,7.7496,2.2603,8.0725,18.15,1.08,18.18210384,25.7996,-0.1997,25.80037287,7.7496,2.2603,8.0725,18.05,-2.46,18.21686307
27/04/2020 16:30,26.69768,2.66474,26.8303365,7.14768,2.08474,7.4455,19.55,0.58,19.55860169,26.66768,2.65474,26.79949255,7.14768,2.08474,7.4455,19.52,0.57,19.52832046
27/04/2020 17:00,27.08344,1.90892,27.15062979,5.89344,1.71892,6.139,21.19,0.19,21.1908518,27.06344,1.86892,27.12789425,5.89344,1.71892,6.139,21.17,0.15,21.17053141
27/04/2020 17:30,27.37232,1.17276,27.39743178,5.39232,1.57276,5.617,21.98,-0.4,21.98363937,27.33232,1.11276,27.3549621,5.39232,1.57276,5.617,21.94,-0.46,21.94482171
27/04/2020 18:00,27.80176,0.52218,27.80666343,4.84176,1.41218,5.0435,22.96,-0.89,22.97724309,27.76176,0.48218,27.76594705,4.84176,1.41218,5.0435,22.92,-0.93,22.93886004
27/04/2020 18:30,27.85848,0.22164,27.85936166,3.70848,1.08164,3.863,24.15,-0.86,24.16530778,27.83848,0.18164,27.83907257,3.70848,1.08164,3.863,24.13,-0.9,24.14677825
27/04/2020 19:00,27.50744,-0.03158,27.50745813,2.73744,0.79842,2.8515,24.77,-0.83,24.78390203,27.46744,-0.07158,27.46753327,2.73744,0.79842,2.8515,24.73,-0.87,24.74529854
27/04/2020 19:30,26.94912,3.01516,27.11726864,1.86912,0.54516,1.947,25.08,2.47,25.20133528,26.39912,-2.26484,26.49609475,1.86912,0.54516,1.947,24.53,-2.81,24.69042324
27/04/2020 20:00,25.89376,2.51068,26.01519404,1.13376,0.33068,1.181,24.76,2.18,24.85578404,25.48376,-2.16932,25.57592565,1.13376,0.33068,1.181,24.35,-2.5,24.47800033
27/04/2020 20:30,25.15848,-1.02336,25.17928477,0.94848,0.27664,0.988,24.21,-1.3,24.24487781,25.12848,-1.06336,25.150969,0.94848,0.27664,0.988,24.18,-1.34,24.2171014
27/04/2020 21:00,25.06728,-1.01496,25.08781916,0.97728,0.28504,1.018,24.09,-1.3,24.1250513,25.03728,-1.05496,25.05949581,0.97728,0.28504,1.018,24.06,-1.34,24.09728615
27/04/2020 21:30,24.88952,1.59986,24.94088527,0.95952,0.27986,0.9995,23.93,1.32,23.96637853,24.84952,-1.06014,24.87212377,0.95952,0.27986,0.9995,23.89,-1.34,23.92755107
27/04/2020 22:00,23.0988,-1.7416,23.16436341,1.2288,0.3584,1.28,21.87,-2.1,21.97059171,23.0688,-1.7816,23.13749407,1.2288,0.3584,1.28,21.84,-2.14,21.94459387
27/04/2020 22:30,21.65976,-2.39382,21.79164008,1.04976,0.30618,1.0935,20.61,-2.7,20.78610353,21.62976,-2.43382,21.76625823,1.04976,0.30618,1.0935,20.58,-2.74,20.76159917
27/04/2020 23:00,19.83632,-2.39024,19.97981077,1.33632,0.38976,1.392,18.5,-2.78,18.70770964,19.81632,-2.43024,19.96478412,1.33632,0.38976,1.392,18.48,-2.82,18.69392415
27/04/2020 23:30,18.8392,-1.0444,18.86812731,0.9792,0.2856,1.02,17.86,-1.33,17.90945281,18.8192,-2.6144,18.99993095,0.9792,0.2856,1.02,17.84,-2.9,18.07416941
28/04/2020 00:00,17.71112,-2.68134,17.91293822,0.92112,0.26866,0.9595,16.79,-2.95,17.04718745,17.70112,-2.72134,17.90908542,0.92112,0.26866,0.9595,16.78,-2.99,17.0443099
28/04/2020 00:30,17.12208,-2.51106,17.30523175,1.16208,0.33894,1.2105,15.96,-2.85,16.21246742,17.10208,-2.56106,17.29277793,1.16208,0.33894,1.2105,15.94,-2.9,16.20165424
28/04/2020 01:00,16.89776,-1.72732,16.98581548,1.03776,0.30268,1.081,15.86,-2.03,15.98938711,16.88776,-2.72732,17.10656927,1.03776,0.30268,1.081,15.85,-3.03,16.13701955
28/04/2020 01:30,17.10992,-2.66544,17.31629097,1.24992,0.36456,1.302,15.86,-3.03,16.1468418,17.09992,-2.70544,17.31261591,1.24992,0.36456,1.302,15.85,-3.07,16.14457804
28/04/2020 02:00,17.31864,-2.69498,17.52707074,1.14864,0.33502,1.1965,16.17,-3.03,16.45143763,17.30864,-2.73498,17.52338821,1.14864,0.33502,1.1965,16.16,-3.07,16.44902733
28/04/2020 02:30,17.15136,-2.86002,17.38818174,1.13136,0.32998,1.1785,16.02,-3.19,16.33451866,17.14136,-2.90002,17.38494575,1.13136,0.32998,1.1785,16.01,-3.23,16.33257481
28/04/2020 03:00,16.74272,-2.90504,16.99287881,1.18272,0.34496,1.232,15.56,-3.25,15.89578875,16.73272,-2.94504,16.98991404,1.18272,0.34496,1.232,15.55,-3.29,15.89423166
28/04/2020 03:30,16.83728,-2.87746,17.08138677,1.27728,0.37254,1.3305,15.56,-3.25,15.89578875,16.82728,-2.91746,17.0783174,1.27728,0.37254,1.3305,15.55,-3.29,15.89423166
28/04/2020 04:00,16.58392,-2.77594,16.81464378,1.45392,0.42406,1.5145,15.13,-3.2,15.46469851,16.57392,-2.81594,16.81143487,1.45392,0.42406,1.5145,15.12,-3.24,15.46324675
28/04/2020 04:30,16.6388,-2.7841,16.87011791,1.2888,0.3759,1.3425,15.35,-3.16,15.67188885,16.6288,-2.8241,16.86690636,1.2888,0.3759,1.3425,15.34,-3.2,15.67021378
28/04/2020 05:00,16.646,-2.677,16.85988271,1.176,0.343,1.225,15.47,-3.02,15.76202081,16.636,-2.727,16.85802554,1.176,0.343,1.225,15.46,-3.07,15.76186854
28/04/2020 05:30,18.02232,-1.21974,18.06354848,1.37232,0.40026,1.4295,16.65,-1.62,16.72862517,17.53232,-4.67974,18.14613488,1.37232,0.40026,1.4295,16.16,-5.08,16.93965761
28/04/2020 06:00,18.40496,-0.29022,18.40724804,1.16496,0.33978,1.2135,17.24,-0.63,17.25150718,18.04496,-3.63022,18.40649556,1.16496,0.33978,1.2135,16.88,-3.97,17.34056804
28/04/2020 06:30,20.39416,-0.59962,20.40297298,1.30416,0.38038,1.3585,19.09,-0.98,19.11513798,20.38416,-0.30962,20.38651131,1.30416,0.38038,1.3585,19.08,-0.69,19.09247234
28/04/2020 07:00,22.74104,1.68572,22.8034329,1.63104,0.47572,1.699,21.11,1.21,21.14464944,22.72104,1.64572,22.78056305,1.63104,0.47572,1.699,21.09,1.17,21.12242884
28/04/2020 07:30,25.02688,2.38784,25.14053505,1.94688,0.56784,2.028,23.08,1.82,23.15164789,25.00688,2.28784,25.11131735,1.94688,0.56784,2.028,23.06,1.72,23.12405674
28/04/2020 08:00,26.41584,4.05462,26.72520433,2.41584,0.70462,2.5165,24,3.35,24.23267422,26.10584,0.68462,26.11481546,2.41584,0.70462,2.5165,23.69,-0.02,23.69000844
28/04/2020 08:30,28.20936,3.65398,28.44502701,3.09936,0.90398,3.2285,25.11,2.75,25.26013856,28.17936,3.60398,28.40888949,3.09936,0.90398,3.2285,25.08,2.7,25.22491625
28/04/2020 09:00,29.12776,3.79768,29.37428767,3.31776,0.96768,3.456,25.81,2.83,25.96468756,29.09776,3.74768,29.33811075,3.31776,0.96768,3.456,25.78,2.78,25.92945815
28/04/2020 09:30,30.0584,6.1537,30.68184209,3.5784,1.0437,3.7275,26.48,5.11,26.96854649,29.4984,3.0137,29.6519475,3.5784,1.0437,3.7275,25.92,1.97,25.99475524
28/04/2020 10:00,30.22488,5.29184,30.6846369,4.39488,1.28184,4.578,25.83,4.01,26.13941468,29.95488,3.40184,30.14742694,4.39488,1.28184,4.578,25.56,2.12,25.64776793
28/04/2020 10:30,30.61688,4.48534,30.94368459,4.88688,1.42534,5.0905,25.73,3.06,25.91131992,30.57688,4.41534,30.8940256,4.88688,1.42534,5.0905,25.69,2.99,25.86341431
28/04/2020 11:00,29.99744,4.24342,30.29608918,4.77744,1.39342,4.9765,25.22,2.85,25.38052206,29.94744,2.97342,30.09469038,4.77744,1.39342,4.9765,25.17,1.58,25.21954203
28/04/2020 11:30,29.7464,3.5802,29.96107717,5.0064,1.4602,5.215,24.74,2.12,24.83066652,29.7064,3.5402,29.91660437,5.0064,1.4602,5.215,24.7,2.08,24.78742423
28/04/2020 12:00,31.03496,4.33228,31.33588027,5.66496,1.65228,5.901,25.37,2.68,25.5111603,31.00496,4.28228,31.2992886,5.66496,1.65228,5.901,25.34,2.63,25.47611627
28/04/2020 12:30,31.55616,4.44888,31.86822504,7.43616,2.16888,7.746,24.12,2.28,24.22752154,31.52616,4.40888,31.83295442,7.43616,2.16888,7.746,24.09,2.24,24.19391866
28/04/2020 13:00,31.04728,4.14254,31.32242381,8.71728,2.54254,9.0805,22.33,1.6,22.3872486,31.01728,4.10254,31.28741749,8.71728,2.54254,9.0805,22.3,1.56,22.35449843
28/04/2020 13:30,30.11864,3.26252,30.29482649,7.20864,2.10252,7.509,22.91,1.16,22.93934829,30.08864,3.22252,30.26071533,7.20864,2.10252,7.509,22.88,1.12,22.90739619
28/04/2020 14:00,29.918,3.839,30.16329964,7.848,2.289,8.175,22.07,1.55,22.12436214,29.888,3.819,30.13100239,7.848,2.289,8.175,22.04,1.53,22.09304189
28/04/2020 14:30,30.41016,1.31838,30.43872463,7.64016,2.22838,7.9585,22.77,-0.91,22.78817676,30.39016,3.78838,30.62537588,7.64016,2.22838,7.9585,22.75,1.56,22.80342299
28/04/2020 15:00,29.5512,2.9641,29.69948333,5.9112,1.7241,6.1575,23.64,1.24,23.67249881,29.5312,2.9341,29.67660217,5.9112,1.7241,6.1575,23.62,1.21,23.6509725
28/04/2020 15:30,29.3204,2.8297,29.45663012,5.4504,1.5897,5.6775,23.87,1.24,23.90218609,29.3004,2.7997,29.43385398,5.4504,1.5897,5.6775,23.85,1.21,23.88067419
28/04/2020 16:00,28.88512,2.29316,28.97600283,4.84512,1.41316,5.047,24.04,0.88,24.0561011,28.85512,2.42316,28.95668584,4.84512,1.41316,5.047,24.01,1.01,24.03123384
28/04/2020 16:30,29.4696,2.2478,29.55520139,4.6896,1.3678,4.885,24.78,0.88,24.79562058,29.4396,2.3778,29.53546988,4.6896,1.3678,4.885,24.75,1.01,24.77059951
28/04/2020 17:00,30.46312,2.09716,30.53522163,4.17312,1.21716,4.347,26.29,0.88,26.30472391,30.42312,2.22716,30.50453199,4.17312,1.21716,4.347,26.25,1.01,26.26942329
28/04/2020 17:30,31.39016,2.02088,31.45514427,3.98016,1.16088,4.146,27.41,0.86,27.42348811,31.35016,2.15088,31.42385745,3.98016,1.16088,4.146,27.37,0.99,27.38789879
28/04/2020 18:00,32.00616,1.74138,32.05349719,3.29616,0.96138,3.4335,28.71,0.78,28.72059366,31.96616,1.85138,32.01972819,3.29616,0.96138,3.4335,28.67,0.89,28.68381076
28/04/2020 18:30,30.75232,0.68526,30.75995394,2.69232,0.78526,2.8045,28.06,-0.1,28.06017819,30.71232,1.03526,30.72976347,2.69232,0.78526,2.8045,28.02,0.25,28.02111525
28/04/2020 19:00,29.5548,-0.0486,29.55483996,2.4048,0.7014,2.505,27.15,-0.75,27.16035714,29.5148,0.1114,29.51501023,2.4048,0.7014,2.505,27.11,-0.59,27.11641938
28/04/2020 19:30,28.88376,-0.25932,28.88492407,1.85376,0.54068,1.931,27.03,-0.8,27.04183611,28.84376,-0.16932,28.84425697,1.85376,0.54068,1.931,26.99,-0.71,26.99933703
28/04/2020 20:00,27.74328,-0.49196,27.74764152,1.67328,0.48804,1.743,26.07,-0.98,26.08841314,27.71328,-0.39196,27.71605168,1.67328,0.48804,1.743,26.04,-0.88,26.05486519
28/04/2020 20:30,27.0132,-0.6899,27.02200837,1.5432,0.4501,1.6075,25.47,-1.14,25.4954996,26.9832,-0.7099,26.99253675,1.5432,0.4501,1.6075,25.44,-1.16,25.46643281
28/04/2020 21:00,26.59512,-0.81184,26.60750819,1.12512,0.32816,1.172,25.47,-1.14,25.4954996,26.56512,-0.83184,26.57814061,1.12512,0.32816,1.172,25.44,-1.16,25.46643281
28/04/2020 21:30,26.21616,-0.83862,26.22956974,1.13616,0.33138,1.1835,25.08,-1.17,25.10727584,26.19616,-0.88862,26.21122745,1.13616,0.33138,1.1835,25.06,-1.22,25.08967915
28/04/2020 22:00,24.65416,-1.39962,24.69385635,1.30416,0.38038,1.3585,23.35,-1.78,23.41774754,24.63416,-1.44962,24.67677526,1.30416,0.38038,1.3585,23.33,-1.83,23.40166233
28/04/2020 22:30,22.82984,-1.56338,22.88330727,1.11984,0.32662,1.1665,21.71,-1.89,21.79211325,22.81984,-2.29338,22.93479212,1.11984,0.32662,1.1665,21.7,-2.62,21.85759365
28/04/2020 23:00,21.3352,-2.4939,21.48046313,1.0152,0.2961,1.0575,20.32,-2.79,20.51064358,21.3152,-2.4339,21.45370878,1.0152,0.2961,1.0575,20.3,-2.73,20.4827464
28/04/2020 23:30,20.09112,-2.50884,20.24715736,1.10112,0.32116,1.147,18.99,-2.83,19.19971354,20.08112,-2.42884,20.22747251,1.10112,0.32116,1.147,18.98,-2.75,19.17818813
29/04/2020 00:00,18.87832,-2.42674,19.03365527,1.10832,0.32326,1.1545,17.77,-2.75,17.98152941,18.87832,-2.47674,19.04009472,1.10832,0.32326,1.1545,17.77,-2.8,17.98924401
29/04/2020 00:30,18.45704,-1.49128,18.51718773,0.88704,0.25872,0.924,17.57,-1.75,17.65693631,18.43704,-2.61128,18.62104259,0.88704,0.25872,0.924,17.55,-2.87,17.78312121
29/04/2020 01:00,17.59712,-2.77834,17.81510049,0.89712,0.26166,0.9345,16.7,-3.04,16.97443961,17.58712,-2.82834,17.81309342,0.89712,0.26166,0.9345,16.69,-3.09,16.97363249
29/04/2020 01:30,18.04696,-2.61172,18.2349622,1.05696,0.30828,1.101,16.99,-2.92,17.239098,18.03696,-2.66172,18.2322977,1.05696,0.30828,1.101,16.98,-2.97,17.23778698
29/04/2020 02:00,18.47768,-2.52026,18.64876319,1.02768,0.29974,1.0705,17.45,-2.82,17.67639386,18.45768,-2.56026,18.63440051,1.02768,0.29974,1.0705,17.43,-2.86,17.66308297
29/04/2020 02:30,18.61896,-2.76322,18.8228865,0.70896,0.20678,0.7385,17.91,-2.97,18.1545862,18.60896,-2.81322,18.8204038,0.70896,0.20678,0.7385,17.9,-3.02,18.15297221
29/04/2020 03:00,18.02048,-2.76736,18.23173006,0.90048,0.26264,0.938,17.12,-3.03,17.38606626,18.02048,-2.79736,18.23630781,0.90048,0.26264,0.938,17.12,-3.06,17.39131967
29/04/2020 03:30,17.69032,-2.91074,17.92818533,0.82032,0.23926,0.8545,16.87,-3.15,17.16156753,17.69032,-2.94074,17.93308042,0.82032,0.23926,0.8545,16.87,-3.18,17.16709935
29/04/2020 04:00,17.45624,-2.88568,17.69314737,0.90624,0.26432,0.944,16.55,-3.15,16.84710658,17.43624,-2.94568,17.68331123,0.90624,0.26432,0.944,16.53,-3.21,16.83879449
29/04/2020 04:30,17.77016,-2.90412,18.00590179,0.74016,0.21588,0.771,17.03,-3.12,17.31344275,17.76016,-2.95412,18.00416919,0.74016,0.21588,0.771,17.02,-3.17,17.31269188
29/04/2020 05:00,17.484,-2.6355,17.68151906,1.044,0.3045,1.0875,16.44,-2.94,16.70081435,17.474,-2.6755,17.67764057,1.044,0.3045,1.0875,16.43,-2.98,16.69806276
29/04/2020 05:30,18.48664,-2.29848,18.62897927,0.89664,0.26152,0.934,17.59,-2.56,17.77531153,18.46664,-2.33848,18.61411512,0.89664,0.26152,0.934,17.57,-2.6,17.76133159
29/04/2020 06:00,18.92064,-1.82898,19.00883442,0.86064,0.25102,0.8965,18.06,-2.08,18.17938393,18.91064,-1.86898,19.00277326,0.86064,0.25102,0.8965,18.05,-2.12,18.17407219
29/04/2020 06:30,21.65744,-0.16408,21.65806154,1.11744,0.32592,1.164,20.54,-0.49,20.54584386,21.63744,-0.19408,21.6383104,1.11744,0.32592,1.164,20.52,-0.52,20.52658764
29/04/2020 07:00,23.6448,2.1639,23.7436103,1.3848,0.4039,1.4425,22.26,1.76,22.32946932,23.4448,-1.3561,23.48398719,1.3848,0.4039,1.4425,22.06,-1.76,22.13009715
29/04/2020 07:30,26.26288,3.73334,26.52690509,1.62288,0.47334,1.6905,24.64,3.26,24.85472189,25.87288,-0.17666,25.87348311,1.62288,0.47334,1.6905,24.25,-0.65,24.25870978
29/04/2020 08:00,27.70584,2.93462,27.86082491,2.41584,0.70462,2.5165,25.29,2.23,25.38812715,27.65584,2.88462,27.80587202,2.41584,0.70462,2.5165,25.24,2.18,25.33396929
29/04/2020 08:30,29.26768,2.29224,29.3573067,2.64768,0.77224,2.758,26.62,1.52,26.66336063,29.25768,3.64224,29.4835166,2.64768,0.77224,2.758,26.61,2.87,26.76432327
29/04/2020 09:00,30.07352,4.24436,30.37155243,4.16352,1.21436,4.337,25.91,3.03,26.08656742,30.03352,4.20436,30.32637411,4.16352,1.21436,4.337,25.87,2.99,26.04221573
29/04/2020 09:30,31.26048,5.26514,31.70077774,5.16048,1.50514,5.3755,26.1,3.76,26.36944444,31.22048,5.22514,31.65470675,5.16048,1.50514,5.3755,26.06,3.72,26.3241714
29/04/2020 10:00,31.59112,5.58366,32.08077496,5.36112,1.56366,5.5845,26.23,4.02,26.53626387,31.55112,5.54366,32.0344399,5.36112,1.56366,5.5845,26.19,3.98,26.49068704
29/04/2020 10:30,31.89456,5.90258,32.43614355,6.45456,1.88258,6.7235,25.44,4.02,25.75565957,31.86456,5.86258,32.39938315,6.45456,1.88258,6.7235,25.41,3.98,25.71980754
29/04/2020 11:00,31.96776,5.75268,32.48124084,6.31776,1.84268,6.581,25.65,3.91,25.94630224,31.92776,5.71268,32.43480494,6.31776,1.84268,6.581,25.61,3.87,25.90075288
29/04/2020 11:30,32.768,6.0715,33.32573985,7.788,2.2715,8.1125,24.98,3.8,25.26737818,32.738,6.0315,33.28897169,7.788,2.2715,8.1125,24.95,3.76,25.23172804
29/04/2020 12:00,32.98448,6.33714,33.5877249,7.94448,2.31714,8.2755,25.04,4.02,25.36063879,32.95448,6.29714,33.55073359,7.94448,2.31714,8.2755,25.01,3.98,25.32470138
29/04/2020 12:30,33.67792,7.45856,34.49394748,11.37792,3.31856,11.852,22.3,4.14,22.68104054,33.65792,7.40856,34.46363794,11.37792,3.31856,11.852,22.28,4.09,22.65229569
29/04/2020 13:00,32.63584,6.11462,33.2037141,8.65584,2.52462,9.0165,23.98,3.59,24.24723696,32.59584,6.07462,33.15704742,8.65584,2.52462,9.0165,23.94,3.55,24.20177886
29/04/2020 13:30,31.18736,5.19798,31.61756505,7.70736,2.24798,8.0285,23.48,2.95,23.66459169,31.16736,5.14798,31.58965064,7.70736,2.24798,8.0285,23.46,2.9,23.63856172
29/04/2020 14:00,30.936,5.368,31.39827256,7.536,2.198,7.85,23.4,3.17,23.61374388,30.906,5.328,31.36189439,7.536,2.198,7.85,23.37,3.13,23.57867257
29/04/2020 14:30,31.53168,4.95924,31.91928735,6.75168,1.96924,7.033,24.78,2.99,24.95973758,31.50168,4.91924,31.88345598,6.75168,1.96924,7.033,24.75,2.95,24.92518806
29/04/2020 15:00,31.66168,4.32924,31.95628732,4.59168,1.33924,4.783,27.07,2.99,27.23462869,31.63168,4.28924,31.92116476,4.59168,1.33924,4.783,27.04,2.95,27.20044301
29/04/2020 15:30,31.19752,3.54386,31.39815596,4.12752,1.20386,4.2995,27.07,2.34,27.17094956,31.16752,3.50386,31.363854,4.12752,1.20386,4.2995,27.04,2.3,27.13764175
29/04/2020 16:00,29.3956,2.5108,29.50263405,4.1856,1.2208,4.36,25.21,1.29,25.24298318,29.3656,2.4708,29.46936233,4.1856,1.2208,4.36,25.18,1.25,25.21100752
29/04/2020 16:30,30.05768,1.81224,30.1122623,4.56768,1.33224,4.758,25.49,0.48,25.49451902,30.03768,1.83224,30.09350965,4.56768,1.33224,4.758,25.47,0.5,25.47490726
29/04/2020 17:00,29.62672,5.76446,30.18230503,9.78672,2.85446,10.1945,19.84,2.91,20.05227419,29.59672,1.93446,29.65987138,9.78672,2.85446,10.1945,19.81,-0.92,19.83135144
29/04/2020 17:30,30.10688,2.45784,30.20703893,9.14688,2.66784,9.528,20.96,-0.21,20.96105198,30.08688,2.39784,30.18227932,9.14688,2.66784,9.528,20.94,-0.27,20.94174062
29/04/2020 18:00,31.0048,3.3264,31.18272855,9.4848,2.7664,9.88,21.52,0.56,21.52728501,30.9848,3.3164,31.16177691,9.4848,2.7664,9.88,21.5,0.55,21.50703373
29/04/2020 18:30,29.91032,2.02676,29.97890923,6.40032,1.86676,6.667,23.51,0.16,23.51054444,29.90032,2.01676,29.96825749,6.40032,1.86676,6.667,23.5,0.15,23.50047872
29/04/2020 19:00,28.72008,1.34544,28.75157742,4.51008,1.31544,4.698,24.21,0.03,24.21001859,28.70008,1.24544,28.72709023,4.51008,1.31544,4.698,24.19,-0.07,24.19010128
29/04/2020 19:30,28.60312,1.46716,28.64072332,3.69312,1.07716,3.847,24.91,0.39,24.9130528,28.56312,-1.07284,28.58326101,3.69312,1.07716,3.847,24.87,-2.15,24.96276026
29/04/2020 20:00,27.54336,0.76348,27.5539395,3.30336,0.96348,3.441,24.24,-0.2,24.24082507,27.53336,0.87348,27.54721184,3.30336,0.96348,3.441,24.23,-0.09,24.23016715
29/04/2020 20:30,27.23728,0.11754,27.23753362,2.83728,0.82754,2.9555,24.4,-0.71,24.41032773,27.21728,0.08754,27.21742078,2.83728,0.82754,2.9555,24.38,-0.74,24.39122793
29/04/2020 21:00,26.8384,-0.3438,26.84060195,1.5984,0.4662,1.665,25.24,-0.81,25.25299388,26.8284,-0.3838,26.83114513,1.5984,0.4662,1.665,25.23,-0.85,25.24431421
29/04/2020 21:30,26.6492,-0.6419,26.65692961,1.1592,0.3381,1.2075,25.49,-0.98,25.5088318,26.6292,-0.6819,26.63792935,1.1592,0.3381,1.2075,25.47,-1.02,25.49041585
29/04/2020 22:00,24.66024,1.06882,24.68339144,1.47024,0.42882,1.5315,23.19,0.64,23.19882971,24.53024,-2.25118,24.63332064,1.47024,0.42882,1.5315,23.06,-2.68,23.21521053
29/04/2020 22:30,23.29608,-2.04406,23.38558369,1.90608,0.55594,1.9855,21.39,-2.6,21.54743836,23.27608,-2.12406,23.37279468,1.90608,0.55594,1.9855,21.37,-2.68,21.53739306
29/04/2020 23:00,21.4668,-1.0201,21.49102385,1.8168,0.5299,1.8925,19.65,-1.55,19.71103752,21.4468,-2.3801,21.57846395,1.8168,0.5299,1.8925,19.63,-2.91,19.84452065
29/04/2020 23:30,21.17192,-1.87444,21.2547341,3.24192,0.94556,3.377,17.93,-2.82,18.15040771,21.17192,-1.93444,21.26010947,3.24192,0.94556,3.377,17.93,-2.88,18.15982654
30/04/2020 00:00,19.88408,-1.71006,19.95747836,4.11408,1.19994,4.2855,15.77,-2.91,16.03624021,19.88408,-1.74006,19.9600713,4.11408,1.19994,4.2855,15.77,-2.94,16.04171126
30/04/2020 00:30,19.22704,-1.34628,19.27411573,2.68704,0.78372,2.799,16.54,-2.13,16.67658538,19.19704,-2.36628,19.34232731,2.68704,0.78372,2.799,16.51,-3.15,16.80781366
30/04/2020 01:00,17.87416,-2.45712,18.04225691,2.44416,0.71288,2.546,15.43,-3.17,15.75226333,17.87416,-2.50712,18.04913423,2.44416,0.71288,2.546,15.43,-3.22,15.76240147
30/04/2020 01:30,18.42256,-2.81342,18.63614899,2.18256,0.63658,2.2735,16.24,-3.45,16.60241248,18.51256,-1.50342,18.57350665,2.18256,0.63658,2.2735,16.33,-2.14,16.46962355
30/04/2020 02:00,19.27312,-2.25534,19.40463123,2.55312,0.74466,2.6595,16.72,-3,16.9870068,19.26312,-2.29534,19.39939117,2.55312,0.74466,2.6595,16.71,-3.04,16.98427802
30/04/2020 02:30,19.108,-2.2685,19.24218689,2.508,0.7315,2.6125,16.6,-3,16.86890631,19.098,-2.3385,19.24063893,2.508,0.7315,2.6125,16.59,-3.07,16.87166263
30/04/2020 03:00,18.5384,-2.2838,18.6785443,2.3184,0.6762,2.415,16.22,-2.96,16.48787433,18.5284,-2.3238,18.67355491,2.3184,0.6762,2.415,16.21,-3,16.48526918
30/04/2020 03:30,18.49752,-2.28864,18.63856537,2.50752,0.73136,2.612,15.99,-3.02,16.27269185,18.49752,-2.33864,18.64477093,2.50752,0.73136,2.612,15.99,-3.07,16.28204533
30/04/2020 04:00,18.32072,-2.05354,18.43544976,2.97072,0.86646,3.0945,15.35,-2.92,15.6252648,18.31072,-2.09354,18.43001293,2.97072,0.86646,3.0945,15.34,-2.96,15.62297027
30/04/2020 04:30,18.3832,-2.1074,18.50359903,2.4432,0.7126,2.545,15.94,-2.82,16.18752606,18.3732,-2.1474,18.49826492,2.4432,0.7126,2.545,15.93,-2.86,16.18469956
30/04/2020 05:00,18.84976,-2.06632,18.9626773,2.30976,0.67368,2.406,16.54,-2.74,16.76541679,18.83976,-2.10632,18.95713957,2.30976,0.67368,2.406,16.53,-2.78,16.76213888
30/04/2020 05:30,19.27184,-1.72738,19.34909969,2.27184,0.66262,2.3665,17,-2.39,17.1671809,19.25184,-1.76738,19.33279533,2.27184,0.66262,2.3665,16.98,-2.43,17.15299682
30/04/2020 06:00,19.83736,-1.15452,19.87092771,2.48736,0.72548,2.591,17.35,-1.88,17.45155867,19.82736,-1.20452,19.86391384,2.48736,0.72548,2.591,17.34,-1.93,17.44707712
30/04/2020 06:30,22.38216,0.79938,22.3964304,3.39216,0.98938,3.5335,18.99,-0.19,18.99095048,22.37216,0.77938,22.38573153,3.39216,0.98938,3.5335,18.98,-0.21,18.98116171
30/04/2020 07:00,24.9832,3.2251,25.1905052,5.0232,1.4651,5.2325,19.96,1.76,20.03744495,24.9632,3.1751,25.16431231,5.0232,1.4651,5.2325,19.94,1.71,20.01318815
30/04/2020 07:30,26.78968,3.92824,27.07615231,6.19968,1.80824,6.458,20.59,2.12,20.69885263,26.75968,2.01824,26.83568084,6.19968,1.80824,6.458,20.56,0.21,20.56107244
30/04/2020 08:00,28.89832,5.10326,29.34546237,8.06832,2.35326,8.4045,20.83,2.75,21.01074487,28.87832,5.06326,29.31883299,8.06832,2.35326,8.4045,20.81,2.71,20.98571419
30/04/2020 08:30,29.75232,6.51776,30.45786829,11.51232,3.35776,11.992,18.24,3.16,18.51170441,29.73232,6.46776,30.42766458,11.51232,3.35776,11.992,18.22,3.11,18.48351969
30/04/2020 09:00,30.97496,8.15228,32.02979576,14.06496,4.10228,14.651,16.91,4.05,17.38823165,30.85496,7.11228,31.66406612,14.06496,4.10228,14.651,16.79,3.01,17.05767276
30/04/2020 09:30,31.86472,9.85846,33.3549039,17.99472,5.24846,18.7445,13.87,4.61,14.61605282,31.86472,9.81846,33.3431033,17.99472,5.24846,18.7445,13.87,4.57,14.60348589
30/04/2020 10:00,31.32224,7.70732,32.25655748,15.04224,4.38732,15.669,16.28,3.32,16.61507749,31.32224,8.20732,32.37966677,15.04224,4.38732,15.669,16.28,3.82,16.72216493
30/04/2020 10:30,30.87544,5.80492,31.41639526,8.72544,2.54492,9.089,22.15,3.26,22.38861541,30.84544,5.75492,31.37770344,8.72544,2.54492,9.089,22.12,3.21,22.35170016
30/04/2020 11:00,31.79024,6.88132,32.52648035,10.53024,3.07132,10.969,21.26,3.81,21.59869672,31.77024,6.83132,32.49638569,10.53024,3.07132,10.969,21.24,3.76,21.57023876
30/04/2020 11:30,32.4276,6.8893,33.15134532,10.7976,3.1493,11.2475,21.63,3.74,21.9509567,32.4076,6.8393,33.1214215,10.7976,3.1493,11.2475,21.61,3.69,21.92277811
30/04/2020 12:00,31.96104,6.29822,32.57569114,9.01104,2.62822,9.3865,22.95,3.67,23.24158773,31.93104,6.24822,32.53661889,9.01104,2.62822,9.3865,22.92,3.62,23.2041117
30/04/2020 12:30,33.18648,6.58564,33.83360916,10.23648,2.98564,10.663,22.95,3.6,23.2306371,33.15648,6.53564,33.79447819,10.23648,2.98564,10.663,22.92,3.55,23.19329429
30/04/2020 13:00,32.48464,6.31052,33.09190987,11.62464,3.39052,12.109,20.86,2.92,21.06338055,32.46464,6.27052,33.06466802,11.62464,3.39052,12.109,20.84,2.88,21.03806075
30/04/2020 13:30,30.92064,6.80352,31.66028841,15.92064,4.64352,16.584,15,2.16,15.15472204,30.91064,6.75352,31.63981191,15.92064,4.64352,16.584,14.99,2.11,15.13777394
30/04/2020 14:00,29.49512,5.72066,30.04476751,13.06512,3.81066,13.6095,16.43,1.91,16.5406469,29.48512,5.68066,30.02735752,13.06512,3.81066,13.6095,16.42,1.87,16.5261399
30/04/2020 14:30,29.31824,4.14782,29.61019432,8.59824,2.50782,8.9565,20.72,1.64,20.78480214,29.30824,4.10782,29.59471434,8.59824,2.50782,8.9565,20.71,1.6,20.77171394
30/04/2020 15:00,29.32176,4.13218,29.61149306,9.40176,2.74218,9.7935,19.92,1.39,19.9684376,29.30176,4.09218,29.5861298,9.40176,2.74218,9.7935,19.9,1.35,19.94573889
30/04/2020 15:30,29.80152,4.50836,30.14060225,9.25152,2.69836,9.637,20.55,1.81,20.62955647,29.79152,4.46836,30.12475568,9.25152,2.69836,9.637,20.54,1.77,20.61612233
30/04/2020 16:00,28.3548,2.0189,28.42658334,11.1048,3.2389,11.5675,17.25,-1.22,17.29308821,28.9548,7.6989,29.96086621,11.1048,3.2389,11.5675,17.85,4.46,18.39875268
30/04/2020 16:30,28.99736,4.27048,29.31013283,10.04736,2.93048,10.466,18.95,1.34,18.99731823,28.98736,4.23048,29.29443635,10.04736,2.93048,10.466,18.94,1.3,18.98456215
30/04/2020 17:00,30.92128,2.63454,31.03331046,4.30128,1.25454,4.4805,26.62,1.38,26.6557461,30.90128,2.59454,31.01001037,4.30128,1.25454,4.4805,26.6,1.34,26.63373049
30/04/2020 17:30,31.65024,3.79632,31.87710366,8.97024,2.61632,9.344,22.68,1.18,22.7106759,31.63024,3.75632,31.85250418,8.97024,2.61632,9.344,22.66,1.14,22.68865796
30/04/2020 18:00,31.64952,3.12986,31.80390133,6.95952,2.02986,7.2495,24.69,1.1,24.7144917,31.62952,3.09986,31.78105831,6.95952,2.02986,7.2495,24.67,1.07,24.69319339
30/04/2020 18:30,31.29272,2.59746,31.40033636,6.16272,1.79746,6.4195,25.13,0.8,25.14273056,31.27272,2.25746,31.3540929,6.16272,1.79746,6.4195,25.11,0.46,25.11421311
30/04/2020 19:00,29.85128,1.51454,29.8896763,5.26128,1.53454,5.4805,24.59,-0.02,24.59000813,29.82128,1.45454,29.85673169,5.26128,1.53454,5.4805,24.56,-0.08,24.56013029
30/04/2020 19:30,28.79288,0.59584,28.7990445,4.20288,1.22584,4.378,24.59,-0.63,24.59806903,28.76288,0.56584,28.76844523,4.20288,1.22584,4.378,24.56,-0.66,24.56886648
30/04/2020 20:00,27.3608,0.0469,27.3608402,3.2808,0.9569,3.4175,24.08,-0.91,24.09718863,27.3308,0.0069,27.33080087,3.2808,0.9569,3.4175,24.05,-0.95,24.06875568
30/04/2020 20:30,26.87712,-0.41584,26.88033672,2.27712,0.66416,2.372,24.6,-1.08,24.6236959,26.84712,-0.45584,26.8509896,2.27712,0.66416,2.372,24.57,-1.12,24.59551382
30/04/2020 21:00,26.91384,-0.26388,26.91513359,2.04384,0.59612,2.129,24.87,-0.86,24.88486488,26.88384,-0.29388,26.88544622,2.04384,0.59612,2.129,24.84,-0.89,24.85593893
30/04/2020 21:30,26.64168,-0.27076,26.64305583,3.15168,0.91924,3.283,23.49,-1.19,23.5201233,26.62168,-0.31076,26.62349372,3.15168,0.91924,3.283,23.47,-1.23,23.50220841
30/04/2020 22:00,25.30032,-1.41824,25.3400394,2.92032,0.85176,3.042,22.38,-2.27,22.49482829,25.28032,-1.44824,25.32176886,2.92032,0.85176,3.042,22.36,-2.3,22.47798034
