Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/04/2020 22:30,23.16848,-0.49586,23.17378568,2.20848,0.64414,2.3005,20.96,-1.14,20.99097901,23.09848,-2.25586,23.20837527,2.20848,0.64414,2.3005,20.89,-2.9,21.09033191
30/04/2020 23:00,21.62136,-2.41252,21.75553863,1.67136,0.48748,1.741,19.95,-2.9,20.1596751,21.61136,-2.45252,21.75007438,1.67136,0.48748,1.741,19.94,-2.94,20.15557491
30/04/2020 23:30,20.01768,-2.45526,20.16769234,1.62768,0.47474,1.6955,18.39,-2.93,18.62194941,20.00768,-2.46526,20.15898722,1.62768,0.47474,1.6955,18.38,-2.94,18.6136509
01/05/2020 00:00,18.8628,-1.6746,18.93698785,1.2528,0.3654,1.305,17.61,-2.04,17.72776636,18.8328,-2.7546,19.0331862,1.2528,0.3654,1.305,17.58,-3.12,17.85471366
01/05/2020 00:30,18.17832,-1.94424,18.28199626,1.28832,0.37576,1.342,16.89,-2.32,17.04859232,17.54832,-5.87424,18.50541084,1.28832,0.37576,1.342,16.26,-6.25,17.41981917
01/05/2020 01:00,17.67688,1.24784,17.7208688,1.22688,0.35784,1.278,16.45,0.89,16.47405839,16.95688,-6.29216,18.08665411,1.22688,0.35784,1.278,15.73,-6.65,17.07792142
01/05/2020 01:30,18.3704,1.3772,18.42195093,1.6704,0.4872,1.74,16.7,0.89,16.72369875,17.6704,-6.1428,18.70767297,1.6704,0.4872,1.74,16,-6.63,17.31926384
01/05/2020 02:00,18.97376,1.43068,19.02762239,1.85376,0.54068,1.931,17.12,0.89,17.14311815,18.24376,-6.01932,19.21111637,1.85376,0.54068,1.931,16.39,-6.56,17.65405619
01/05/2020 02:30,18.82016,1.38588,18.87111777,1.70016,0.49588,1.771,17.12,0.89,17.14311815,18.09016,-6.06412,19.07950314,1.70016,0.49588,1.771,16.39,-6.56,17.65405619
01/05/2020 03:00,18.50456,1.39008,18.55669861,1.71456,0.50008,1.786,16.79,0.89,16.8135719,17.79456,-6.11992,18.81753933,1.71456,0.50008,1.786,16.08,-6.62,17.38938757
01/05/2020 03:30,18.51,1.41,18.56362572,1.92,0.56,2,16.59,0.85,16.61176089,17.79,-6.15,18.82303376,1.92,0.56,2,15.87,-6.71,17.23023505
01/05/2020 04:00,18.21184,1.40512,18.26596503,1.73184,0.50512,1.804,16.48,0.9,16.50455695,17.51184,-6.10488,18.54546036,1.73184,0.50512,1.804,15.78,-6.61,17.10849204
01/05/2020 04:30,18.09616,1.35388,18.14673518,1.55616,0.45388,1.621,16.54,0.9,16.564468,17.39616,-6.12612,18.44331123,1.55616,0.45388,1.621,15.84,-6.58,17.15231763
01/05/2020 05:00,18.21072,1.41396,18.26553054,1.59072,0.46396,1.657,16.62,0.95,16.64712888,17.51072,-6.00604,18.51209959,1.59072,0.46396,1.657,15.92,-6.47,17.18450756
01/05/2020 05:30,18.70576,1.66668,18.77986367,1.56576,0.45668,1.631,17.14,1.21,17.18265695,17.98576,-5.68332,18.86233519,1.56576,0.45668,1.631,16.42,-6.14,17.53043068
01/05/2020 06:00,19.0196,1.9953,19.12397465,1.6296,0.4753,1.6975,17.39,1.52,17.45630259,18.2996,-5.2947,19.05017607,1.6296,0.4753,1.6975,16.67,-5.77,17.6403458
01/05/2020 06:30,21.67136,0.35748,21.67430821,1.91136,0.55748,1.991,19.76,-0.2,19.76101212,21.63136,-0.20252,21.63230801,1.91136,0.55748,1.991,19.72,-0.76,19.7346396
01/05/2020 07:00,23.86416,1.81038,23.9327309,2.02416,0.59038,2.1085,21.84,1.22,21.87404855,23.84416,-1.42962,23.88697929,2.02416,0.59038,2.1085,21.82,-2.02,21.9133019
01/05/2020 07:30,25.79312,0.77966,25.80490087,2.91312,0.84966,3.0345,22.88,-0.07,22.88010708,25.76312,2.66966,25.90107018,2.91312,0.84966,3.0345,22.85,1.82,22.92236681
01/05/2020 08:00,27.68016,4.00338,27.96816599,4.88016,1.42338,5.0835,22.8,2.58,22.94550936,27.66016,3.96338,27.94267046,4.88016,1.42338,5.0835,22.78,2.54,22.92116925
01/05/2020 08:30,29.12624,5.05182,29.56110184,6.96624,2.03182,7.2565,22.16,3.02,22.36483847,29.10624,5.00182,29.53288693,6.96624,2.03182,7.2565,22.14,2.97,22.3383191
01/05/2020 09:00,30.64008,6.69294,31.36255647,11.05008,3.22294,11.5105,19.59,3.47,19.89494911,30.63008,6.64294,31.34215137,11.05008,3.22294,11.5105,19.58,3.42,19.87643831
01/05/2020 09:30,31.2192,8.8206,32.44135375,16.9392,4.9406,17.645,14.28,3.88,14.79772956,31.2092,8.7306,32.40736862,16.9392,4.9406,17.645,14.27,3.79,14.76472147
01/05/2020 10:00,31.24128,9.99204,32.80028109,19.96128,5.82204,20.793,11.28,4.17,12.0261091,31.25128,9.94204,32.79461329,19.96128,5.82204,20.793,11.29,4.12,12.01825695
01/05/2020 10:30,30.40312,9.96716,31.99521815,19.77312,5.76716,20.597,10.63,4.2,11.42965004,30.40312,9.91716,31.97967742,19.77312,5.76716,20.597,10.63,4.15,11.41137152
01/05/2020 11:00,30.5652,8.9061,31.83630111,16.3752,4.7761,17.0575,14.19,4.13,14.77880239,30.5652,8.8561,31.82234998,16.3752,4.7761,17.0575,14.19,4.08,14.76490772
01/05/2020 11:30,30.4672,6.2996,31.11165756,9.4272,2.7496,9.82,21.04,3.55,21.33738738,30.4572,6.2596,31.09378755,9.4272,2.7496,9.82,21.03,3.51,21.32090523
01/05/2020 12:00,31.39144,6.14292,31.9868406,7.62144,2.22292,7.939,23.77,3.92,24.09106266,31.28144,5.30292,31.72773942,7.62144,2.22292,7.939,23.66,3.08,23.85963118
01/05/2020 12:30,30.91768,6.72474,31.64056044,10.98768,3.20474,11.4455,19.93,3.52,20.23846091,30.89768,6.68474,31.61253514,10.98768,3.20474,11.4455,19.91,3.48,20.21184059
01/05/2020 13:00,30.5508,10.5869,32.33316923,23.9208,6.9769,24.9175,6.63,3.61,7.549105907,30.5708,10.5369,32.33573989,23.9208,6.9769,24.9175,6.65,3.56,7.542950351
01/05/2020 13:30,29.29808,8.68944,30.5595134,22.07808,6.43944,22.998,7.22,2.25,7.562466529,29.30808,7.58944,30.27479402,22.07808,6.43944,22.998,7.23,1.15,7.320887924
01/05/2020 14:00,29.06168,4.39924,29.39276368,10.59168,3.08924,11.033,18.47,1.31,18.51639814,29.05168,4.35924,29.37691414,10.59168,3.08924,11.033,18.46,1.27,18.50363478
01/05/2020 14:30,27.92136,5.24998,28.41064297,14.57136,4.24998,15.1785,13.35,1,13.38740079,27.92136,5.23998,28.40879678,14.57136,4.24998,15.1785,13.35,0.99,13.38665754
01/05/2020 15:00,28.1824,5.5207,28.7180396,16.5624,4.8307,17.2525,11.62,0.69,11.6404682,28.1924,5.4907,28.72210306,16.5624,4.8307,17.2525,11.63,0.66,11.64871238
01/05/2020 15:30,28.36408,6.59744,29.12125081,18.09408,5.27744,18.848,10.27,1.32,10.35448212,28.33408,2.67744,28.46030173,18.09408,5.27744,18.848,10.24,-2.6,10.56492309
01/05/2020 16:00,28.60616,6.17888,29.2658666,17.03616,4.96888,17.746,11.57,1.21,11.63309933,28.60616,6.13888,29.25744756,17.03616,4.96888,17.746,11.57,1.17,11.62900684
01/05/2020 16:30,28.67704,5.24122,29.152067,14.98704,4.37122,15.6115,13.69,0.87,13.71761641,28.67704,5.21122,29.14668827,14.98704,4.37122,15.6115,13.69,0.84,13.71574643
01/05/2020 17:00,29.01216,4.17188,29.31057848,11.97216,3.49188,12.471,17.04,0.68,17.05356268,29.01216,3.83188,29.26412022,11.97216,3.49188,12.471,17.04,0.34,17.04339168
01/05/2020 17:30,29.75432,2.89876,29.89518972,9.18432,2.67876,9.567,20.57,0.22,20.57117644,29.73432,1.85876,29.79236101,9.18432,2.67876,9.567,20.55,-0.82,20.56635359
01/05/2020 18:00,30.8776,2.2393,30.95869258,5.7576,1.6793,5.9975,25.12,0.56,25.12624126,30.8476,2.1993,30.9259009,5.7576,1.6793,5.9975,25.09,0.52,25.09538802
01/05/2020 18:30,29.61912,2.29266,29.70771885,5.76912,1.68266,6.0095,23.85,0.61,23.85779956,29.58912,2.27266,29.67627008,5.76912,1.68266,6.0095,23.82,0.59,23.82730576
01/05/2020 19:00,28.67176,1.67718,28.72077217,5.92176,1.72718,6.1685,22.75,-0.05,22.75005494,28.66176,1.64718,28.70905237,5.92176,1.72718,6.1685,22.74,-0.08,22.74014072
01/05/2020 19:30,27.29632,0.11226,27.29655084,2.47632,0.72226,2.5795,24.82,-0.61,24.82749484,27.27632,0.08226,27.27644404,2.47632,0.72226,2.5795,24.8,-0.64,24.80825669
01/05/2020 20:00,26.822,-0.009,26.82200151,2.712,0.791,2.825,24.11,-0.8,24.12326885,26.802,-0.049,26.80204479,2.712,0.791,2.825,24.09,-0.84,24.10464063
01/05/2020 20:30,25.61352,-0.64814,25.62171915,1.34352,0.39186,1.3995,24.27,-1.04,24.29227243,25.59352,-0.69814,25.60304016,1.34352,0.39186,1.3995,24.25,-1.09,24.27448455
01/05/2020 21:00,25.5032,-0.6349,25.51110167,1.9032,0.5551,1.9825,23.6,-1.19,23.62998307,25.4832,-0.6849,25.49240221,1.9032,0.5551,1.9825,23.58,-1.24,23.61258139
01/05/2020 21:30,24.63064,-1.94648,24.70743231,1.28064,0.37352,1.334,23.35,-2.32,23.46497177,24.60064,-1.98648,24.68071294,1.28064,0.37352,1.334,23.32,-2.36,23.43911261
01/05/2020 22:00,23.15496,-2.45272,23.28450145,0.74496,0.21728,0.776,22.41,-2.67,22.56849574,23.12496,-2.49272,23.25892147,0.74496,0.21728,0.776,22.38,-2.71,22.54348021
01/05/2020 22:30,21.65408,-1.12006,21.68302827,0.99408,0.28994,1.0355,20.66,-1.41,20.70805882,21.61408,-2.67006,21.77837631,0.99408,0.28994,1.0355,20.62,-2.96,20.83137057
01/05/2020 23:00,20.59744,-2.74158,20.77909515,1.05744,0.30842,1.1015,19.54,-3.05,19.77660487,20.58744,-2.78158,20.77450055,1.05744,0.30842,1.1015,19.53,-3.09,19.77293605
01/05/2020 23:30,19.67688,-2.64716,19.85414472,1.58688,0.46284,1.653,18.09,-3.11,18.35538613,19.66688,-2.68716,19.84960951,1.58688,0.46284,1.653,18.08,-3.15,18.35235407
02/05/2020 00:00,18.53464,-1.80698,18.62251478,1.48464,0.43302,1.5465,17.05,-2.24,17.19651418,18.50464,-2.96698,18.74098908,1.48464,0.43302,1.5465,17.02,-3.4,17.3562784
02/05/2020 00:30,16.49,-2.27,16.64550991,0,0,0,16.49,-2.27,16.64550991,16.12,-5.23,16.94719151,0,0,0,16.12,-5.23,16.94719151
02/05/2020 01:00,15.88,-3.42,16.24410047,0,0,0,15.88,-3.42,16.24410047,15.88,-3.46,16.25256903,0,0,0,15.88,-3.46,16.25256903
02/05/2020 01:30,15.81,-3.28,16.146656,0,0,0,15.81,-3.28,16.146656,15.8,-3.33,16.14710191,0,0,0,15.8,-3.33,16.14710191
02/05/2020 02:00,16.29,-3.28,16.61693413,0,0,0,16.29,-3.28,16.61693413,16.28,-3.33,16.61707856,0,0,0,16.28,-3.33,16.61707856
02/05/2020 02:30,16.47,-3.25,16.78759661,0,0,0,16.47,-3.25,16.78759661,16.46,-3.29,16.78558012,0,0,0,16.46,-3.29,16.78558012
02/05/2020 03:00,15.91,-3.3,16.24863379,0,0,0,15.91,-3.3,16.24863379,15.9,-3.34,16.24701819,0,0,0,15.9,-3.34,16.24701819
02/05/2020 03:30,15.64,-3.24,15.97207563,0,0,0,15.64,-3.24,15.97207563,15.64,-3.28,15.9802378,0,0,0,15.64,-3.28,15.9802378
02/05/2020 04:00,15.5,-3.24,15.83501184,0,0,0,15.5,-3.24,15.83501184,15.5,-3.28,15.84324462,0,0,0,15.5,-3.28,15.84324462
02/05/2020 04:30,15.39,-3.2,15.71916346,0,0,0,15.39,-3.2,15.71916346,15.39,-3.24,15.72735515,0,0,0,15.39,-3.24,15.72735515
02/05/2020 05:00,15.39,-3.25,15.7294183,0,0,0,15.39,-3.25,15.7294183,15.34,-3.29,15.68883998,0,0,0,15.34,-3.29,15.68883998
02/05/2020 05:30,15.14,-3.21,15.47655323,0,0,0,15.14,-3.21,15.47655323,15.13,-3.25,15.47512197,0,0,0,15.13,-3.25,15.47512197
02/05/2020 06:00,14.87816,-3.05762,15.18909757,0.00816,0.00238,0.0085,14.87,-3.06,15.18158424,14.87816,-3.10762,15.19924166,0.00816,0.00238,0.0085,14.87,-3.11,15.19174118
02/05/2020 06:30,15.54256,-2.93342,15.81695686,0.02256,0.00658,0.0235,15.52,-2.94,15.79601215,15.54256,-2.97342,15.82442409,0.02256,0.00658,0.0235,15.52,-2.98,15.80350594
02/05/2020 07:00,15.2064,-2.6448,15.43468717,0.0864,0.0252,0.09,15.12,-2.67,15.35393435,15.2064,-2.6848,15.44159163,0.0864,0.0252,0.09,15.12,-2.71,15.36094073
02/05/2020 07:30,14.63848,-2.13836,14.79383927,0.34848,0.10164,0.363,14.29,-2.24,14.46449792,14.64848,-0.71836,14.66608357,0.34848,0.10164,0.363,14.3,-0.82,14.32349119
02/05/2020 08:00,12.8308,-1.7281,12.94665046,0.7608,0.2219,0.7925,12.07,-1.95,12.226504,12.8308,-1.7681,12.95205027,0.7608,0.2219,0.7925,12.07,-1.99,12.23294731
02/05/2020 08:30,11.06064,-1.16398,11.12171779,1.22064,0.35602,1.2715,9.84,-1.52,9.956706283,11.07064,-1.20398,11.13591657,1.22064,0.35602,1.2715,9.85,-1.56,9.972767921
02/05/2020 09:00,8.66064,-0.71898,8.690432524,1.58064,0.46102,1.6465,7.08,-1.18,7.177659786,8.67064,-0.75898,8.703795072,1.58064,0.46102,1.6465,7.09,-1.22,7.194199052
02/05/2020 09:30,6.79696,-0.13172,6.798236198,2.01696,0.58828,2.101,4.78,-0.72,4.833921803,6.80696,-0.17172,6.809125656,2.01696,0.58828,2.101,4.79,-0.76,4.849917525
02/05/2020 10:00,6.87328,0.63554,6.902600166,2.21328,0.64554,2.3055,4.66,-0.01,4.66001073,6.89328,0.62554,6.921604543,2.21328,0.64554,2.3055,4.68,-0.02,4.680042735
02/05/2020 10:30,6.39792,0.72106,6.43842433,2.19792,0.64106,2.2895,4.2,0.08,4.200761836,6.40792,0.69106,6.445075845,2.19792,0.64106,2.2895,4.21,0.05,4.210296902
02/05/2020 11:00,7.62768,0.51974,7.645366692,1.98768,0.57974,2.0705,5.64,-0.06,5.64031914,7.64768,0.48974,7.663344873,1.98768,0.57974,2.0705,5.66,-0.09,5.660715502
02/05/2020 11:30,6.84896,0.53428,6.869767696,1.96896,0.57428,2.051,4.88,-0.04,4.880163932,6.86896,0.50428,6.887445811,1.96896,0.57428,2.051,4.9,-0.07,4.900499974
02/05/2020 12:00,7.12408,0.63244,7.152097329,2.37408,0.69244,2.473,4.75,-0.06,4.750378932,7.14408,0.61244,7.170283244,2.37408,0.69244,2.473,4.77,-0.08,4.770670812
02/05/2020 12:30,6.91048,0.66264,6.942177295,2.58048,0.75264,2.688,4.33,-0.09,4.330935234,6.93048,0.66264,6.962086239,2.58048,0.75264,2.688,4.35,-0.09,4.350930935
02/05/2020 13:00,7.32632,0.52726,7.345268399,2.35632,0.68726,2.4545,4.97,-0.16,4.972574786,7.34632,0.51726,7.364507821,2.35632,0.68726,2.4545,4.99,-0.17,4.992894952
02/05/2020 13:30,6.42176,3.57718,7.350865136,2.32176,0.67718,2.4185,4.1,2.9,5.021951812,6.21176,-2.02282,6.532821982,2.32176,0.67718,2.4185,3.89,-2.7,4.73519799
02/05/2020 14:00,4.60416,0.29538,4.613625326,2.14416,0.62538,2.2335,2.46,-0.33,2.482035455,4.55416,0.22538,4.559733485,2.14416,0.62538,2.2335,2.41,-0.4,2.442969505
02/05/2020 14:30,8.0328,-0.7296,8.065865856,2.0928,0.6104,2.18,5.94,-1.34,6.08926925,8.0428,-0.7696,8.079536868,2.0928,0.6104,2.18,5.95,-1.38,6.107937459
02/05/2020 15:00,6.2836,-0.7277,6.325596909,1.4136,0.4123,1.4725,4.87,-1.14,5.001649728,6.2936,-0.7677,6.340249542,1.4136,0.4123,1.4725,4.88,-1.18,5.02063741
02/05/2020 15:30,4.74888,-0.23616,4.754748448,2.13888,0.62384,2.228,2.61,-0.86,2.748035662,4.74888,-0.26616,4.756332873,2.13888,0.62384,2.228,2.61,-0.89,2.757571395
02/05/2020 16:00,9.03432,-1.22624,9.117159777,1.62432,0.47376,1.692,7.41,-1.7,7.602506166,9.04432,-1.26624,9.132529113,1.62432,0.47376,1.692,7.42,-1.74,7.621285981
02/05/2020 16:30,12.17968,-1.41176,12.26122633,1.39968,0.40824,1.458,10.78,-1.82,10.93255688,12.18968,-1.46176,12.2770127,1.39968,0.40824,1.458,10.79,-1.87,10.95084472
02/05/2020 17:00,14.82856,-1.74542,14.9309304,0.59856,0.17458,0.6235,14.23,-1.92,14.35894495,14.81856,-1.77542,14.92453807,0.59856,0.17458,0.6235,14.22,-1.95,14.35307981
02/05/2020 17:30,15.66184,1.61762,15.74515566,1.43184,0.41762,1.4915,14.23,1.2,14.28050769,15.65184,-1.28238,15.70428584,1.43184,0.41762,1.4915,14.22,-1.7,14.32125693
02/05/2020 18:00,18.56,-1.5175,18.62193347,0.9,0.2625,0.9375,17.66,-1.78,17.74947887,18.54,-1.5575,18.60530586,0.9,0.2625,0.9375,17.64,-1.82,17.73364035
02/05/2020 18:30,19.9676,-1.7407,20.04333022,0.7176,0.2093,0.7475,19.25,-1.95,19.34851415,19.9576,-1.7807,20.03688325,0.7176,0.2093,0.7475,19.24,-1.99,19.34263943
02/05/2020 19:00,19.89184,-1.97988,19.99012815,0.41184,0.12012,0.429,19.48,-2.1,19.59286605,19.88184,-2.02988,19.98519388,0.41184,0.12012,0.429,19.47,-2.15,19.58834858
02/05/2020 19:30,20.68592,-2.37994,20.8223774,0.20592,0.06006,0.2145,20.48,-2.44,20.62483939,20.66592,-2.41994,20.8071228,0.20592,0.06006,0.2145,20.46,-2.48,20.60975497
02/05/2020 20:00,20.71552,-2.51964,20.86819002,0.03552,0.01036,0.037,20.68,-2.53,20.83418585,20.70552,-2.55964,20.86313292,0.03552,0.01036,0.037,20.67,-2.57,20.82915745
02/05/2020 20:30,21.242,-2.7465,21.41881944,0.012,0.0035,0.0125,21.23,-2.75,21.40736789,21.232,-2.7865,21.41407029,0.012,0.0035,0.0125,21.22,-2.79,21.40262834
02/05/2020 21:00,21.23288,-2.82916,21.42053546,0.00288,0.00084,0.003,21.23,-2.83,21.41779167,21.22288,-2.86916,21.41594534,0.00288,0.00084,0.003,21.22,-2.87,21.41320387
02/05/2020 21:30,21.38,-2.76,21.55741172,0,0,0,21.38,-2.76,21.55741172,21.36,-2.8,21.54273892,0,0,0,21.36,-2.8,21.54273892
02/05/2020 22:00,21.02,-2.95,21.22599585,0,0,0,21.02,-2.95,21.22599585,21.02,-3.06,21.24156303,0,0,0,21.02,-3.06,21.24156303
02/05/2020 22:30,19.83,-3.18,20.08335878,0,0,0,19.83,-3.18,20.08335878,19.82,-3.22,20.07986056,0,0,0,19.82,-3.22,20.07986056
02/05/2020 23:00,18.61,-3.33,18.90558119,0,0,0,18.61,-3.33,18.90558119,18.59,-2.44,18.74944533,0,0,0,18.59,-2.44,18.74944533
02/05/2020 23:30,17.2,-3.38,17.5289589,0,0,0,17.2,-3.38,17.5289589,17.19,-3.42,17.52690788,0,0,0,17.19,-3.42,17.52690788
03/05/2020 00:00,16.45,-3.52,16.82239281,0,0,0,16.45,-3.52,16.82239281,16.45,-3.56,16.83080806,0,0,0,16.45,-3.56,16.83080806
03/05/2020 00:30,16.59824,-3.28718,16.92061238,0.79824,0.23282,0.8315,15.8,-3.52,16.18735309,16.58824,-3.32718,16.91862385,0.79824,0.23282,0.8315,15.79,-3.56,16.18634301
03/05/2020 01:00,15.8384,-3.3488,16.18855695,0.7584,0.2212,0.79,15.08,-3.57,15.4968158,15.8384,-3.3888,16.19687871,0.7584,0.2212,0.79,15.08,-3.61,15.50607945
03/05/2020 01:30,16.00344,-3.37358,16.35515619,0.67344,0.19642,0.7015,15.33,-3.57,15.74019695,16.00344,-3.41358,16.3634538,0.67344,0.19642,0.7015,15.33,-3.61,15.74931745
03/05/2020 02:00,16.4132,-3.2224,16.72653568,0.8832,0.2576,0.92,15.53,-3.48,15.91512802,16.4132,-3.2724,16.7362402,0.8832,0.2576,0.92,15.53,-3.53,15.92613575
03/05/2020 02:30,16.43096,-3.26972,16.75313449,0.72096,0.21028,0.751,15.71,-3.48,16.09082036,16.42096,-3.31972,16.75316293,0.72096,0.21028,0.751,15.7,-3.53,16.0919514
03/05/2020 03:00,16.18896,-3.25572,16.51308992,0.76896,0.22428,0.801,15.42,-3.48,15.8078082,16.18896,-3.30572,16.52302063,0.76896,0.22428,0.801,15.42,-3.53,15.81889061
03/05/2020 03:30,15.85368,-3.29976,16.19344267,0.82368,0.24024,0.858,15.03,-3.54,15.44125966,15.85368,-3.33976,16.20164086,0.82368,0.24024,0.858,15.03,-3.58,15.45047896
03/05/2020 04:00,15.44896,-2.93822,15.72588636,0.82896,0.24178,0.8635,14.62,-3.18,14.96184481,15.31896,-4.12822,15.86545732,0.82896,0.24178,0.8635,14.49,-4.37,15.13462917
03/05/2020 04:30,15.19024,-3.41118,15.56854329,0.75024,0.21882,0.7815,14.44,-3.63,14.88927466,15.18024,-3.45118,15.56760514,0.75024,0.21882,0.7815,14.43,-3.67,14.88938548
03/05/2020 05:00,15.09912,-3.41734,15.48100893,0.72912,0.21266,0.7595,14.37,-3.63,14.8213967,15.08912,-3.45734,15.48014025,0.72912,0.21266,0.7595,14.36,-3.67,14.82155525
03/05/2020 05:30,15.17688,-3.36466,15.54537306,0.80688,0.23534,0.8405,14.37,-3.6,14.81407776,15.16688,-3.40466,15.54432239,0.80688,0.23534,0.8405,14.36,-3.64,14.81415539
03/05/2020 06:00,14.87536,-3.26802,15.23011129,1.03536,0.30198,1.0785,13.84,-3.57,14.29302277,14.87536,-3.30802,15.23874442,1.03536,0.30198,1.0785,13.84,-3.61,14.3030661
03/05/2020 06:30,15.19072,-3.11604,15.50702033,1.35072,0.39396,1.407,13.84,-3.51,14.27815464,15.19072,-3.15604,15.51510756,1.35072,0.39396,1.407,13.84,-3.55,14.28804045
03/05/2020 07:00,15.75352,-2.89064,16.01652871,2.12352,0.61936,2.212,13.63,-3.51,14.0746936,15.74352,-2.90064,16.00850194,2.12352,0.61936,2.212,13.62,-3.52,14.06750866
03/05/2020 07:30,16.71704,-2.33878,16.87984947,2.74704,0.80122,2.8615,13.97,-3.14,14.31853694,16.70704,-2.37878,16.87553791,2.74704,0.80122,2.8615,13.96,-3.18,14.31761153
03/05/2020 08:00,17.77,-0.995,17.79783484,3.48,1.015,3.625,14.29,-2.01,14.43066873,17.69,-2.375,17.84871774,3.48,1.015,3.625,14.21,-3.39,14.60877134
03/05/2020 08:30,19.02016,-0.08912,19.02036879,5.90016,1.72088,6.146,13.12,-1.81,13.24426291,18.90016,-1.66912,18.97371892,5.90016,1.72088,6.146,13,-3.39,13.43473483
03/05/2020 09:00,20.54752,0.53636,20.55451922,10.06752,2.93636,10.487,10.48,-2.4,10.7512976,20.55752,0.47636,20.56303838,10.06752,2.93636,10.487,10.49,-2.46,10.77458584
03/05/2020 09:30,20.90968,-0.38176,20.91316472,6.91968,2.01824,7.208,13.99,-2.4,14.1943686,20.89968,-0.44176,20.90434826,6.91968,2.01824,7.208,13.98,-2.46,14.19478778
03/05/2020 10:00,21.90112,-0.37134,21.90426786,5.96112,1.73866,6.2095,15.94,-2.11,16.07904537,21.89112,1.15866,21.92176151,5.96112,1.73866,6.2095,15.93,-0.58,15.9405552
03/05/2020 10:30,22.96656,0.37358,22.96959817,7.48656,2.18358,7.7985,15.48,-1.81,15.58545797,22.96656,0.36358,22.96943771,7.48656,2.18358,7.7985,15.48,-1.82,15.58662247
03/05/2020 11:00,23.57624,0.72932,23.58751789,8.70624,2.53932,9.069,14.87,-1.81,14.979753,23.57624,0.81932,23.59047218,8.70624,2.53932,9.069,14.87,-1.72,14.96914493
03/05/2020 11:30,23.82184,0.20012,23.82268056,6.89184,2.01012,7.179,16.93,-1.81,17.02647938,23.82184,0.15012,23.82231301,6.89184,2.01012,7.179,16.93,-1.86,17.03186719
03/05/2020 12:00,24.6268,0.7249,24.63746656,7.6968,2.2449,8.0175,16.93,-1.52,16.99809695,24.6268,0.6749,24.63604612,7.6968,2.2449,8.0175,16.93,-1.57,17.00264097
03/05/2020 12:30,25.34472,0.46346,25.34895712,6.59472,1.92346,6.8695,18.75,-1.46,18.80675676,25.33472,0.42346,25.33825874,6.59472,1.92346,6.8695,18.74,-1.5,18.79993617
03/05/2020 13:00,25.61744,0.89592,25.63310174,8.07744,2.35592,8.414,17.54,-1.46,17.60065908,25.59744,0.85592,25.61174601,8.07744,2.35592,8.414,17.52,-1.5,17.58409509
03/05/2020 13:30,24.84344,0.42642,24.84709933,7.15344,2.08642,7.4515,17.69,-1.66,17.7677151,24.83344,0.37642,24.83629268,7.15344,2.08642,7.4515,17.68,-1.71,17.76250264
03/05/2020 14:00,24.39104,0.66822,24.4001916,7.81104,2.27822,8.1365,16.58,-1.61,16.65798607,24.37104,0.62822,24.37913557,7.81104,2.27822,8.1365,16.56,-1.65,16.64199808
03/05/2020 14:30,24.52864,1.55252,24.57772363,6.48864,1.89252,6.759,18.04,-0.34,18.04320371,24.51864,1.13252,24.54478171,6.48864,1.89252,6.759,18.03,-0.76,18.04601064
03/05/2020 15:00,24.5672,0.1721,24.5678028,6.0072,1.7521,6.2575,18.56,-1.58,18.62713075,24.5472,0.1221,24.54750367,6.0072,1.7521,6.2575,18.54,-1.63,18.61151525
03/05/2020 15:30,24.81896,-0.34822,24.82140271,4.90896,1.43178,5.1135,19.91,-1.78,19.9894097,24.79896,-0.39822,24.80215709,4.90896,1.43178,5.1135,19.89,-1.83,19.97400811
03/05/2020 16:00,24.70168,-0.33576,24.70396182,4.95168,1.44424,5.158,19.75,-1.78,19.83005043,24.68168,-0.38576,24.68469442,4.95168,1.44424,5.158,19.73,-1.83,19.81468647
03/05/2020 16:30,25.54912,-0.45234,25.55312396,4.68912,1.36766,4.8845,20.86,-1.82,20.93924545,25.52912,-0.49234,25.53386705,4.68912,1.36766,4.8845,20.84,-1.86,20.9228392
03/05/2020 17:00,26.2428,2.4729,26.35905511,4.6728,1.3629,4.8675,21.57,1.11,21.59854162,26.1228,-0.7671,26.13406058,4.6728,1.3629,4.8675,21.45,-2.13,21.55549582
03/05/2020 17:30,27.4648,-0.3061,27.46650572,4.2648,1.2439,4.4425,23.2,-1.55,23.25172037,27.4448,-0.3561,27.44711013,4.2648,1.2439,4.4425,23.18,-1.6,23.2351544
03/05/2020 18:00,27.49912,-0.65234,27.50685639,3.96912,1.15766,4.1345,23.53,-1.81,23.59951271,27.46912,-0.69234,27.47784359,3.96912,1.15766,4.1345,23.5,-1.85,23.57270668
03/05/2020 18:30,26.53576,-1.22582,26.5640583,2.58576,0.75418,2.6935,23.95,-1.98,24.03170614,26.50576,-1.26582,26.5359683,2.58576,0.75418,2.6935,23.92,-2.02,24.00514112
03/05/2020 19:00,25.59496,-1.74022,25.6540512,1.64496,0.47978,1.7135,23.95,-2.22,24.05266929,25.56496,-1.78022,25.62686799,1.64496,0.47978,1.7135,23.92,-2.26,24.02652701
03/05/2020 19:30,24.64808,-1.84556,24.71707789,1.55808,0.45444,1.623,23.09,-2.3,23.204269,24.62808,-1.88556,24.70015508,1.55808,0.45444,1.623,23.07,-2.34,23.18836993
03/05/2020 20:00,23.7948,-2.2011,23.89638777,1.0248,0.2989,1.0675,22.77,-2.5,22.90683086,23.7748,-2.2411,23.88019356,1.0248,0.2989,1.0675,22.75,-2.54,22.89135426
03/05/2020 20:30,23.51792,-2.29894,23.63001664,0.99792,0.29106,1.0395,22.52,-2.59,22.66844723,23.49792,-2.33894,23.61403999,0.99792,0.29106,1.0395,22.5,-2.63,22.65318741
03/05/2020 21:00,23.32152,-2.50164,23.45530852,0.85152,0.24836,0.887,22.47,-2.75,22.63765447,23.30152,-2.54164,23.43972628,0.85152,0.24836,0.887,22.45,-2.79,22.62270099
03/05/2020 21:30,22.89128,-2.35296,23.01189086,1.36128,0.39704,1.418,21.53,-2.75,21.70491649,22.88128,-2.39296,23.00606946,1.36128,0.39704,1.418,21.52,-2.79,21.70010369
03/05/2020 22:00,21.7316,-2.7362,21.90317851,1.0416,0.3038,1.085,20.69,-3.04,20.91214241,21.7116,-2.7762,21.88837274,1.0416,0.3038,1.085,20.67,-3.08,20.89821284
03/05/2020 22:30,20.28144,-2.89958,20.48766391,0.96144,0.28042,1.0015,19.32,-3.18,19.57995914,20.27144,-2.93958,20.48346675,0.96144,0.28042,1.0015,19.31,-3.22,19.57663148
03/05/2020 23:00,19.17016,-2.17912,19.29361548,0.86016,0.25088,0.896,18.31,-2.43,18.47054412,18.84016,-4.78912,19.43932353,0.86016,0.25088,0.896,17.98,-5.04,18.67302868
03/05/2020 23:30,17.89408,-3.19506,18.17708743,0.87408,0.25494,0.9105,17.02,-3.45,17.36614235,17.88408,-3.23506,18.17432064,0.87408,0.25494,0.9105,17.01,-3.49,17.36433702
04/05/2020 00:00,17.10016,-3.23412,17.4033044,0.74016,0.21588,0.771,16.36,-3.45,16.7198116,17.09016,-3.35412,17.41619045,0.74016,0.21588,0.771,16.35,-3.57,16.73521437
04/05/2020 00:30,16.17208,-3.31856,16.50905848,0.86208,0.25144,0.898,15.31,-3.57,15.72071881,16.16208,-3.35856,16.50735458,0.86208,0.25144,0.898,15.3,-3.61,15.72011768
04/05/2020 01:00,15.67984,-3.38338,16.04071827,0.63984,0.18662,0.6665,15.04,-3.57,15.45789442,15.67984,-3.42338,16.04920288,0.63984,0.18662,0.6665,15.04,-3.61,15.46718139
04/05/2020 01:30,15.95368,-3.33476,16.29848244,0.70368,0.20524,0.733,15.25,-3.54,15.65548147,15.95368,-3.37476,16.30671367,0.70368,0.20524,0.733,15.25,-3.58,15.66457468
04/05/2020 02:00,16.48784,-3.33938,16.82261355,0.68784,0.20062,0.7165,15.8,-3.54,16.19171393,16.48784,-3.37938,16.83059943,0.68784,0.20062,0.7165,15.8,-3.58,16.20050616
04/05/2020 02:30,16.59872,-3.32454,16.92838066,0.73872,0.21546,0.7695,15.86,-3.54,16.25026769,16.58872,-3.36454,16.92648105,0.73872,0.21546,0.7695,15.85,-3.58,16.24927383
04/05/2020 03:00,16.23456,-3.31992,16.57054034,0.75456,0.22008,0.786,15.48,-3.54,15.87960957,16.23456,-3.35992,16.57860069,0.75456,0.22008,0.786,15.48,-3.58,15.88857451
04/05/2020 03:30,16.09128,-3.21046,16.408423,0.82128,0.23954,0.8555,15.27,-3.45,15.65488422,16.09128,-3.26046,16.41827919,0.82128,0.23954,0.8555,15.27,-3.5,15.66597906
04/05/2020 04:00,16.10456,-3.27742,16.43466868,0.69456,0.20258,0.7235,15.41,-3.48,15.79805368,16.08456,-3.29742,16.41907577,0.69456,0.20258,0.7235,15.39,-3.5,15.78296867
04/05/2020 04:30,16.0872,-3.1554,16.39373518,0.9072,0.2646,0.945,15.18,-3.42,15.56048842,16.0872,-3.1954,16.40148118,0.9072,0.2646,0.945,15.18,-3.46,15.56932882
04/05/2020 05:00,16.3616,-2.9037,16.61726296,0.9816,0.2863,1.0225,15.38,-3.19,15.70733905,16.3616,-2.9537,16.62607285,0.9816,0.2863,1.0225,15.38,-3.24,15.71756979
04/05/2020 05:30,17.17088,-2.53266,17.3566554,0.95088,0.27734,0.9905,16.22,-2.81,16.46160685,17.16088,-2.58266,17.35413308,0.95088,0.27734,0.9905,16.21,-2.86,16.46036755
04/05/2020 06:00,17.94256,-1.88842,18.0416626,1.10256,0.32158,1.1485,16.84,-2.21,16.98439578,17.93256,-1.92842,18.03595054,1.10256,0.32158,1.1485,16.83,-2.25,16.97973498
04/05/2020 06:30,21.1104,-0.1203,21.11074277,1.6104,0.4697,1.6775,19.5,-0.59,19.5089236,21.0904,-0.1003,21.0906385,1.6104,0.4697,1.6775,19.48,-0.57,19.48833754
04/05/2020 07:00,23.9096,2.1603,24.00699624,2.4696,0.7203,2.5725,21.44,1.44,21.4883038,23.8896,2.1103,23.98262609,2.4696,0.7203,2.5725,21.42,1.39,21.46505299
04/05/2020 07:30,26.6928,3.7179,26.95047963,3.3528,0.9779,3.4925,23.34,2.74,23.50028085,26.6528,2.2179,26.74492154,3.3528,0.9779,3.4925,23.3,1.24,23.33297238
04/05/2020 08:00,27.96368,4.08774,28.26087432,3.76368,1.09774,3.9205,24.2,2.99,24.38401321,27.94368,4.03774,28.23389092,3.76368,1.09774,3.9205,24.18,2.94,24.35807874
04/05/2020 08:30,30.438,5.804,30.98642057,4.128,1.204,4.3,26.31,4.6,26.70910145,30.278,4.884,30.66937789,4.128,1.204,4.3,26.15,3.68,26.40766745
04/05/2020 09:00,31.54592,5.65756,32.0492286,5.06592,1.47756,5.277,26.48,4.18,26.8078869,31.51592,5.60756,32.0109035,5.06592,1.47756,5.277,26.45,4.13,26.77049495
04/05/2020 09:30,31.49448,5.88214,32.03906742,6.62448,1.93214,6.9005,24.87,3.95,25.1817275,31.46448,5.83214,32.00042748,6.62448,1.93214,6.9005,24.84,3.9,25.14429558
04/05/2020 10:00,32.108,6.1465,32.69102516,7.428,2.1665,7.7375,24.68,3.98,24.99885597,32.078,6.0965,32.65218823,7.428,2.1665,7.7375,24.65,3.93,24.96131807
04/05/2020 10:30,31.5216,5.8038,32.05144866,6.5616,1.9138,6.835,24.96,3.89,25.26130836,31.4916,5.7938,32.02013412,6.5616,1.9138,6.835,24.93,3.88,25.23012683
04/05/2020 11:00,31.1656,5.8183,31.70405713,8.0856,2.3583,8.4225,23.08,3.46,23.33790908,31.1456,5.7783,31.6770761,8.0856,2.3583,8.4225,23.06,3.42,23.31222855
04/05/2020 11:30,31.77704,6.30622,32.39673875,9.10704,2.65622,9.4865,22.67,3.65,22.96195549,31.75704,6.26622,32.36935437,9.10704,2.65622,9.4865,22.65,3.61,22.93588019
04/05/2020 12:00,32.27496,7.01728,33.02900637,11.06496,3.22728,11.526,21.21,3.79,21.54595554,32.24496,6.96728,32.98909571,11.06496,3.22728,11.526,21.18,3.74,21.50767305
04/05/2020 12:30,32.69224,7.24482,33.48536954,13.66224,3.98482,14.2315,19.03,3.26,19.30721368,32.69224,7.76482,33.60171106,13.66224,3.98482,14.2315,19.03,3.78,19.401786
04/05/2020 13:00,32.00344,8.36642,33.07895336,16.75344,4.88642,17.4515,15.25,3.48,15.64202353,31.99344,8.31642,33.05666415,16.75344,4.88642,17.4515,15.24,3.43,15.62121954
04/05/2020 13:30,29.41248,8.86364,30.71901844,20.17248,5.88364,21.013,9.24,2.98,9.708655932,29.42248,8.82364,30.71707916,20.17248,5.88364,21.013,9.25,2.94,9.705982691
04/05/2020 14:00,28.77272,8.00246,29.86484191,16.12272,4.70246,16.7945,12.65,3.3,13.07335076,28.77272,7.95246,29.85148298,16.12272,4.70246,16.7945,12.65,3.25,13.06081927
04/05/2020 14:30,28.58688,5.64284,29.13848574,9.74688,2.84284,10.153,18.84,2.8,19.04693151,28.56688,5.60284,29.1111396,9.74688,2.84284,10.153,18.82,2.76,19.02130385
04/05/2020 15:00,28.52112,5.18366,28.98835313,9.68112,2.82366,10.0845,18.84,2.36,18.98723782,28.50112,5.14366,28.96154484,9.68112,2.82366,10.0845,18.82,2.32,18.96245765
04/05/2020 15:30,28.41512,5.52816,28.94787726,17.92512,5.22816,18.672,10.49,0.3,10.49428892,28.46512,7.77816,29.50869075,17.92512,5.22816,18.672,10.54,2.55,10.84408133
04/05/2020 16:00,28.17488,8.29934,29.37180463,19.81488,5.77934,20.6405,8.36,2.52,8.731551981,28.18488,8.24934,29.36731297,19.81488,5.77934,20.6405,8.37,2.47,8.726843645
04/05/2020 16:30,27.56752,6.68386,28.36621482,16.36752,4.77386,17.0495,11.2,1.91,11.36169442,27.57752,6.63386,28.36419764,16.36752,4.77386,17.0495,11.21,1.86,11.36326098
04/05/2020 17:00,29.2,6.255,29.86243501,15.72,4.585,16.375,13.48,1.67,13.58305194,29.2,6.205,29.85200203,15.72,4.585,16.375,13.48,1.62,13.57699525
04/05/2020 17:30,30.61048,4.69264,30.96808609,11.70048,3.41264,12.188,18.91,1.28,18.95327149,30.60048,4.65264,30.95216366,11.70048,3.41264,12.188,18.9,1.24,18.94063357
04/05/2020 18:00,30.05976,4.25118,30.35888178,11.00976,3.21118,11.4685,19.05,1.04,19.07836733,30.04976,4.21118,30.34340312,11.00976,3.21118,11.4685,19.04,1,19.06624242
04/05/2020 18:30,30.02224,3.07232,30.1790332,9.16224,2.67232,9.544,20.86,0.4,20.86383474,30.01224,3.06232,30.16806844,9.16224,2.67232,9.544,20.85,0.39,20.85364716
04/05/2020 19:00,28.66216,1.91688,28.72618744,7.05216,2.05688,7.346,21.61,-0.14,21.61045349,28.65216,2.01688,28.72305829,7.05216,2.05688,7.346,21.6,-0.04,21.60003704
04/05/2020 19:30,27.80752,1.35386,27.84045807,5.56752,1.62386,5.7995,22.24,-0.27,22.24163888,27.78752,0.98386,27.80493208,5.56752,1.62386,5.7995,22.22,-0.64,22.22921501
04/05/2020 20:00,27.162,4.041,27.46095273,3.912,1.141,4.075,23.25,2.9,23.43016218,26.792,-1.019,26.81137119,3.912,1.141,4.075,22.88,-2.16,22.98173188
04/05/2020 20:30,26.84568,4.19624,27.17165738,3.65568,1.06624,3.808,23.19,3.13,23.40027778,26.77568,0.23624,26.77672214,3.65568,1.06624,3.808,23.12,-0.83,23.13489356
04/05/2020 21:00,26.39488,0.25434,26.39610538,3.61488,1.05434,3.7655,22.78,-0.8,22.79404308,26.37488,0.22434,26.37583408,3.61488,1.05434,3.7655,22.76,-0.83,22.77512898
04/05/2020 21:30,26.67544,0.08992,26.67559155,3.32544,0.96992,3.464,23.35,-0.88,23.36657656,26.65544,0.04992,26.65548674,3.32544,0.96992,3.464,23.33,-0.92,23.34813269
04/05/2020 22:00,25.2668,1.2849,25.2994496,2.6568,0.7749,2.7675,22.61,0.51,22.61575115,25.2068,-1.3751,25.24427987,2.6568,0.7749,2.7675,22.55,-2.15,22.65226258
04/05/2020 22:30,23.31064,-1.64398,23.36853884,2.66064,0.77602,2.7715,20.65,-2.42,20.7913179,23.29064,-1.68398,23.35143893,2.66064,0.77602,2.7715,20.63,-2.46,20.77615219
04/05/2020 23:00,21.72672,-0.56304,21.73401426,2.04672,0.59696,2.132,19.68,-1.16,19.71415735,21.64672,-2.37304,21.77640479,2.04672,0.59696,2.132,19.6,-2.97,19.82374586
04/05/2020 23:30,20.11128,-2.02046,20.21251696,2.26128,0.65954,2.3555,17.85,-2.68,18.05006648,20.10128,-2.06046,20.20660667,2.26128,0.65954,2.3555,17.84,-2.72,18.04616303
05/05/2020 00:00,19.17216,-2.25312,19.30409979,1.77216,0.51688,1.846,17.4,-2.77,17.61910611,19.17216,-2.30312,19.3099995,1.77216,0.51688,1.846,17.4,-2.82,17.62703605
05/05/2020 00:30,18.52752,-2.09614,18.64571801,2.44752,0.71386,2.5495,16.08,-2.81,16.32367912,18.51752,-2.14614,18.64147161,2.44752,0.71386,2.5495,16.07,-2.86,16.32251512
05/05/2020 01:00,18.0776,-2.2757,18.22027531,2.5176,0.7343,2.6225,15.56,-3.01,15.84846049,18.0676,-2.3257,18.21666957,2.5176,0.7343,2.6225,15.55,-3.06,15.84822072
05/05/2020 01:30,18.39848,-2.44086,18.55968383,2.08848,0.60914,2.1755,16.31,-3.05,16.59272732,18.37848,-2.48086,18.54516631,2.08848,0.60914,2.1755,16.29,-3.09,16.58047647
05/05/2020 02:00,18.41928,-2.60396,18.60243219,1.52928,0.44604,1.593,16.89,-3.05,17.1631757,18.39928,-2.64396,18.58827665,1.52928,0.44604,1.593,16.87,-3.09,17.15065596
05/05/2020 02:30,18.28264,-2.48048,18.45014109,1.95264,0.56952,2.034,16.33,-3.05,16.61238694,18.27264,-2.55048,18.44977834,1.95264,0.56952,2.034,16.32,-3.12,16.61555897
05/05/2020 03:00,17.90936,-2.44352,18.07528604,2.07936,0.60648,2.166,15.83,-3.05,16.1211476,17.89936,-2.48352,18.07083175,2.07936,0.60648,2.166,15.82,-3.09,16.11894848
05/05/2020 03:30,17.87072,-2.45104,18.0380218,1.95072,0.56896,2.032,15.92,-3.02,16.20391311,17.86072,-2.52104,18.03776487,1.95072,0.56896,2.032,15.91,-3.09,16.20728848
05/05/2020 04:00,18.07384,-1.59638,18.14420352,2.34384,0.68362,2.4415,15.73,-2.28,15.89437951,17.69384,-4.41638,18.23667695,2.34384,0.68362,2.4415,15.35,-5.1,16.17505796
05/05/2020 04:30,17.5412,-2.4634,17.71332936,2.0112,0.5866,2.095,15.53,-3.05,15.82666737,17.5412,-2.5034,17.71893645,2.0112,0.5866,2.095,15.53,-3.09,15.83442452
05/05/2020 05:00,17.56776,-2.45982,17.73913487,1.33776,0.39018,1.3935,16.23,-2.85,16.47833123,17.55776,-2.49982,17.73482552,1.33776,0.39018,1.3935,16.22,-2.89,16.47545144
05/05/2020 05:30,18.37776,-2.15482,18.50365672,1.21776,0.35518,1.2685,17.16,-2.51,17.34259784,18.36776,-2.19482,18.4984281,1.21776,0.35518,1.2685,17.15,-2.55,17.33854088
05/05/2020 06:00,19.12568,-1.38126,19.17549255,1.91568,0.55874,1.9955,17.21,-1.94,17.31899824,19.12568,-1.42126,19.17841535,1.91568,0.55874,1.9955,17.21,-1.98,17.32352447
05/05/2020 06:30,22.76128,1.34204,22.80081004,2.44128,0.71204,2.543,20.32,0.63,20.32976389,22.73128,0.72204,22.74274461,2.44128,0.71204,2.543,20.29,0.01,20.29000246
05/05/2020 07:00,25.17208,3.84894,25.46464118,3.32208,0.96894,3.4605,21.85,2.88,22.03898591,25.05208,1.59894,25.10305403,3.32208,0.96894,3.4605,21.73,0.63,21.73913062
05/05/2020 07:30,27.4676,4.6468,27.85788578,6.0576,1.7668,6.31,21.41,2.88,21.60283546,27.4476,4.5768,27.82656723,6.0576,1.7668,6.31,21.39,2.81,21.57378502
05/05/2020 08:00,29.9964,6.1352,30.61739199,8.9664,2.6152,9.34,21.03,3.52,21.32255379,29.9664,5.2452,30.42198633,8.9664,2.6152,9.34,21,2.63,21.16404734
05/05/2020 08:30,31.22688,7.02534,32.00739659,11.12688,3.24534,11.5905,20.1,3.78,20.45234461,31.20688,6.98534,31.97912341,11.12688,3.24534,11.5905,20.08,3.74,20.42532741
05/05/2020 09:00,31.71256,8.31158,32.78366703,14.54256,4.24158,15.1485,17.17,4.07,17.64578703,31.69256,8.26158,32.75167268,14.54256,4.24158,15.1485,17.15,4.02,17.61484885
05/05/2020 09:30,31.77056,8.51808,32.89264613,15.25056,4.44808,15.886,16.52,4.07,17.01397367,31.76056,8.46808,32.87007074,15.25056,4.44808,15.886,16.51,4.02,16.99236593
05/05/2020 10:00,32.042,10.1135,33.60018819,18.012,5.2535,18.7625,14.03,4.86,14.84791231,32.042,10.0635,33.58517227,18.012,5.2535,18.7625,14.03,4.81,14.83162162
05/05/2020 10:30,32.892,11.6185,34.88370975,21.972,6.4085,22.8875,10.92,5.21,12.09919419,32.892,11.5685,34.86708844,21.972,6.4085,22.8875,10.92,5.16,12.07774813
05/05/2020 11:00,32.92064,12.28602,35.13850915,23.06064,6.72602,24.0215,9.86,5.56,11.31959363,32.92064,12.23602,35.12105812,23.06064,6.72602,24.0215,9.86,5.51,11.29511841
05/05/2020 11:30,31.95856,10.69708,33.70129193,20.21856,5.89708,21.061,11.74,4.8,12.68335918,31.96856,10.64708,33.69494237,20.21856,5.89708,21.061,11.75,4.75,12.67379186
05/05/2020 12:00,31.80816,12.00738,33.999062,22.92816,6.68738,23.8835,8.88,5.32,10.35165687,31.81816,11.95738,33.99079643,22.92816,6.68738,23.8835,8.89,5.27,10.33465045
05/05/2020 12:30,33.26016,11.56338,35.21292377,22.88016,6.67338,23.8335,10.38,4.89,11.47416664,33.26016,11.50338,35.19326633,22.88016,6.67338,23.8335,10.38,4.83,11.44872482
05/05/2020 13:00,32.26216,12.16938,34.48102054,24.27216,7.07938,25.2835,7.99,5.09,9.47355266,32.27216,12.11938,34.47276726,24.27216,7.07938,25.2835,8,5.04,9.455241932
05/05/2020 13:30,30.63576,11.64918,32.77580183,24.06576,7.01918,25.0685,6.57,4.63,8.037524495,30.64576,11.59918,32.76741648,24.06576,7.01918,25.0685,6.58,4.58,8.01703187
05/05/2020 14:00,29.56176,11.36218,31.67012454,24.52176,7.15218,25.5435,5.04,4.21,6.567016065,29.58176,11.32218,31.67447371,24.52176,7.15218,25.5435,5.06,4.17,6.55686663
05/05/2020 14:30,29.80288,12.11084,32.16961457,27.36288,7.98084,28.503,2.44,4.13,4.796926099,29.82288,12.06084,32.16936482,27.36288,7.98084,28.503,2.46,4.08,4.764241807
05/05/2020 15:00,29.15784,11.68812,31.41324215,27.14784,7.91812,28.279,2.01,3.77,4.272352982,29.17784,11.63812,31.41324855,27.14784,7.91812,28.279,2.03,3.72,4.237841432
05/05/2020 15:30,28.78912,10.64766,30.69504999,25.08912,7.31766,26.1345,3.7,3.33,4.977840897,28.80912,10.59766,30.69651108,25.08912,7.31766,26.1345,3.72,3.28,4.959516105
05/05/2020 16:00,28.0124,8.5157,29.27817788,23.8824,6.9657,24.8775,4.13,1.55,4.411280993,28.3524,12.1457,30.84439356,23.8824,6.9657,24.8775,4.47,5.18,6.842024554
05/05/2020 16:30,28.49776,6.58518,29.24870802,21.61776,6.30518,22.5185,6.88,0.28,6.885695317,28.53776,8.65518,29.82139981,21.61776,6.30518,22.5185,6.92,2.35,7.308139298
05/05/2020 17:00,29.09168,7.07924,29.94063266,18.51168,5.39924,19.283,10.58,1.68,10.71255338,29.10168,7.03924,29.9409198,18.51168,5.39924,19.283,10.59,1.64,10.71623535
05/05/2020 17:30,29.67464,5.75052,30.22668919,15.22464,4.44052,15.859,14.45,1.31,14.50925911,29.67464,5.71052,30.21910485,15.22464,4.44052,15.859,14.45,1.27,14.50570233
05/05/2020 18:00,30.11,4.7025,30.47499969,12.18,3.5525,12.6875,17.93,1.15,17.96684168,30.09,4.6625,30.44908876,12.18,3.5525,12.6875,17.91,1.11,17.94436402
05/05/2020 18:30,28.80512,3.33566,28.99761311,9.10512,2.65566,9.4845,19.7,0.68,19.71173255,28.80512,2.83566,28.94435879,9.10512,2.65566,9.4845,19.7,0.18,19.70082232
05/05/2020 19:00,28.44608,2.54344,28.55956152,6.76608,1.97344,7.048,21.68,0.57,21.68749179,28.42608,1.41344,28.46119879,6.76608,1.97344,7.048,21.66,-0.56,21.66723794
05/05/2020 19:30,27.87632,1.42476,27.91270603,4.81632,1.40476,5.017,23.06,0.02,23.06000867,27.84632,1.38476,27.88072986,4.81632,1.40476,5.017,23.03,-0.02,23.03000868
05/05/2020 20:00,27.0048,0.7989,27.0166146,2.9448,0.8589,3.0675,24.06,-0.06,24.06007481,26.9848,0.8789,26.99910918,2.9448,0.8589,3.0675,24.04,0.02,24.04000832
05/05/2020 20:30,26.62864,0.77502,26.639916,3.06864,0.89502,3.1965,23.56,-0.12,23.5603056,26.60864,0.72502,26.61851567,3.06864,0.89502,3.1965,23.54,-0.17,23.54061384
05/05/2020 21:00,26.02112,-0.21884,26.02204022,2.06112,0.60116,2.147,23.96,-0.82,23.97402761,25.99112,-0.24884,25.99231117,2.06112,0.60116,2.147,23.93,-0.85,23.94509136
05/05/2020 21:30,26.27232,-0.29724,26.2740014,1.79232,0.52276,1.867,24.48,-0.82,24.49372981,26.25232,-0.32724,26.25435947,1.79232,0.52276,1.867,24.46,-0.85,24.47476455
05/05/2020 22:00,24.51408,-1.38256,24.55303628,1.29408,0.37744,1.348,23.22,-1.76,23.28660559,24.49408,-1.46256,24.53770643,1.29408,0.37744,1.348,23.2,-1.84,23.27285114
05/05/2020 22:30,22.82488,-0.15066,22.82537722,1.09488,0.31934,1.1405,21.73,-0.47,21.73508224,22.71488,-2.52066,22.85431032,1.09488,0.31934,1.1405,21.62,-2.84,21.80573319
05/05/2020 23:00,21.11696,-2.32422,21.2444816,1.11696,0.32578,1.1635,20,-2.65,20.17479864,21.10696,-2.36422,21.23895705,1.11696,0.32578,1.1635,19.99,-2.69,20.17018096
05/05/2020 23:30,19.6332,-3.8024,19.9980196,1.1232,0.3276,1.17,18.51,-4.13,18.96515225,19.9032,-1.0824,19.93261047,1.1232,0.3276,1.17,18.78,-1.41,18.83285693
06/05/2020 00:00,18.42552,-2.65464,18.61577022,0.87552,0.25536,0.912,17.55,-2.91,17.78962057,18.41552,-2.70464,18.61307214,0.87552,0.25536,0.912,17.54,-2.96,17.7880072
06/05/2020 00:30,17.86856,-2.83792,18.09251852,0.65856,0.19208,0.686,17.21,-3.03,17.47469599,17.86856,-2.88792,18.10042868,0.65856,0.19208,0.686,17.21,-3.08,17.48343502
06/05/2020 01:00,17.34584,-2.69538,17.55400919,0.97584,0.28462,1.0165,16.37,-2.98,16.63902942,17.34584,-2.74538,17.56175608,0.97584,0.28462,1.0165,16.37,-3.03,16.64805694
06/05/2020 01:30,17.5164,-2.7973,17.73835269,0.6264,0.1827,0.6525,16.89,-2.98,17.15087461,17.5164,-2.8473,17.74630627,0.6264,0.1827,0.6525,16.89,-3.03,17.15963286
06/05/2020 02:00,17.99512,-2.75684,18.20506827,0.52512,0.15316,0.547,17.47,-2.91,17.71070298,17.98512,-2.80684,18.20282649,0.52512,0.15316,0.547,17.46,-2.96,17.70912759
06/05/2020 02:30,18.00608,-2.81406,18.22464953,0.46608,0.13594,0.4855,17.54,-2.95,17.78634589,17.99608,-2.85406,18.22099212,0.46608,0.13594,0.4855,17.53,-2.99,17.7831662
06/05/2020 03:00,17.59672,-2.84304,17.82491041,0.36672,0.10696,0.382,17.23,-2.95,17.48071509,17.58672,-2.88304,17.82146571,0.36672,0.10696,0.382,17.22,-2.99,17.47765717
06/05/2020 03:30,17.4128,-1.9621,17.52299747,0.4728,0.1379,0.4925,16.94,-2.1,17.06966901,17.3928,-2.9821,17.64659775,0.4728,0.1379,0.4925,16.92,-3.12,17.20525501
06/05/2020 04:00,17.32224,-2.85518,17.55596911,0.46224,0.13482,0.4815,16.86,-2.99,17.12307507,17.31224,-2.89518,17.55265567,0.46224,0.13482,0.4815,16.85,-3.03,17.12026285
06/05/2020 04:30,17.4144,-2.8458,17.64539331,0.4944,0.1442,0.515,16.92,-2.99,17.18215644,17.4144,-2.8858,17.65188854,0.4944,0.1442,0.515,16.92,-3.03,17.18916228
06/05/2020 05:00,17.71808,-2.64056,17.91376331,0.71808,0.20944,0.748,17,-2.85,17.23724166,17.70808,-2.68056,17.90981572,0.71808,0.20944,0.748,16.99,-2.89,17.23404189
06/05/2020 05:30,18.36168,-0.78326,18.37837829,0.81168,0.23674,0.8455,17.55,-1.02,17.57961604,18.24168,-2.81326,18.45733786,0.81168,0.23674,0.8455,17.43,-3.05,17.69484106
06/05/2020 06:00,18.87544,-0.08758,18.87564318,1.10544,0.32242,1.1515,17.77,-0.41,17.77472925,18.74544,-2.31758,18.8881629,1.10544,0.32242,1.1515,17.64,-2.64,17.83645705
06/05/2020 06:30,21.78992,-0.16294,21.79052921,1.42992,0.41706,1.4895,20.36,-0.58,20.36825962,21.79992,0.10706,21.80018289,1.42992,0.41706,1.4895,20.37,-0.31,20.37235872
06/05/2020 07:00,23.84576,1.62918,23.90134928,2.46576,0.71918,2.5685,21.38,0.91,21.39935747,23.83576,1.59918,23.88934556,2.46576,0.71918,2.5685,21.37,0.88,21.38811118
06/05/2020 07:30,25.44896,2.82178,25.60492155,4.90896,1.43178,5.1135,20.54,1.39,20.58697889,25.43896,2.78178,25.59060347,4.90896,1.43178,5.1135,20.53,1.35,20.57433839
06/05/2020 08:00,27.84104,4.89322,28.26777512,8.41104,2.45322,8.7615,19.43,2.44,19.58260708,27.82104,2.76322,27.95792645,8.41104,2.45322,8.7615,19.41,0.31,19.41247537
06/05/2020 08:30,29.54184,6.59762,30.26960357,11.99184,3.49762,12.4915,17.55,3.1,17.82168623,29.53184,6.54762,30.24898183,11.99184,3.49762,12.4915,17.54,3.05,17.80320477
06/05/2020 09:00,30.05808,7.81944,31.05852242,15.11808,4.40944,15.748,14.94,3.41,15.32421939,30.06808,7.76944,31.0556538,15.11808,4.40944,15.748,14.95,3.36,15.32292727
06/05/2020 09:30,30.21888,10.40134,31.95885765,18.03888,5.26134,18.7905,12.18,5.14,13.22013616,29.97888,8.45134,31.14736576,18.03888,5.26134,18.7905,11.94,3.19,12.35879039
06/05/2020 10:00,30.40416,10.23038,32.07917736,20.50416,5.98038,21.3585,9.9,4.25,10.77369482,30.41416,10.17038,32.06957683,20.50416,5.98038,21.3585,9.91,4.19,10.75937731
06/05/2020 10:30,30.15448,11.35964,32.22319173,22.76448,6.63964,23.713,7.39,4.72,8.768722826,30.16448,11.29964,32.21145321,22.76448,6.63964,23.713,7.4,4.66,8.745032876
06/05/2020 11:00,30.19328,12.20554,32.56699808,24.53328,7.15554,25.5555,5.66,5.05,7.585387268,30.21328,12.15554,32.56684573,24.53328,7.15554,25.5555,5.68,5,7.567192346
06/05/2020 11:30,30.21152,12.64336,32.75042737,25.45152,7.42336,26.512,4.76,5.22,7.064417881,30.23152,12.58336,32.74577454,25.45152,7.42336,26.512,4.78,5.16,7.033775657
06/05/2020 12:00,29.96456,12.63758,32.5205056,25.77456,7.51758,26.8485,4.19,5.12,6.615927751,29.98456,12.57758,32.51567863,25.77456,7.51758,26.8485,4.21,5.06,6.58237799
06/05/2020 12:30,29.27032,11.82176,31.56747761,25.96032,7.57176,27.042,3.31,4.25,5.386891497,29.29032,11.76176,31.56361583,25.96032,7.57176,27.042,3.33,4.19,5.352102391
06/05/2020 13:00,28.7756,11.5733,31.01574484,26.2056,7.6433,27.2975,2.57,3.93,4.695721457,28.8056,11.5133,31.02126155,26.2056,7.6433,27.2975,2.6,3.87,4.662284848
06/05/2020 13:30,28.10176,11.15718,30.23560121,26.08176,7.60718,27.1685,2.02,3.55,4.08447059,28.12176,11.10718,30.23578729,26.08176,7.60718,27.1685,2.04,3.5,4.051123301
06/05/2020 14:00,27.7116,11.4488,29.98345871,25.8816,7.5488,26.96,1.83,3.9,4.308004178,27.7316,11.3888,29.97909945,25.8816,7.5488,26.96,1.85,3.84,4.262405424
06/05/2020 14:30,27.55392,10.55656,29.50693929,25.63392,7.47656,26.702,1.92,3.08,3.629435218,27.72392,12.18656,30.284121,25.63392,7.47656,26.702,2.09,4.71,5.152882688
06/05/2020 15:00,26.69232,10.27276,28.60086616,25.07232,7.31276,26.117,1.62,2.96,3.374314745,26.71232,10.22276,28.60162341,25.07232,7.31276,26.117,1.64,2.91,3.340314356
06/05/2020 15:30,26.46568,9.73124,28.19803628,23.93568,6.98124,24.933,2.53,2.75,3.736763305,26.48568,9.67124,28.19617223,23.93568,6.98124,24.933,2.55,2.69,3.706561749
06/05/2020 16:00,26.01272,8.86496,27.48179611,22.54272,6.57496,23.482,3.47,2.29,4.157523301,26.03272,8.58496,27.4117502,22.54272,6.57496,23.482,3.49,2.01,4.027430943
06/05/2020 16:30,26.26584,7.66462,27.36130024,20.17584,5.88462,21.0165,6.09,1.78,6.344801021,26.27584,7.39462,27.29652309,20.17584,5.88462,21.0165,6.1,1.51,6.284114894
06/05/2020 17:00,26.89384,6.45862,27.65849602,17.82384,5.19862,18.5665,9.07,1.26,9.15710107,26.89384,6.40862,27.64686312,17.82384,5.19862,18.5665,9.07,1.21,9.150355184
06/05/2020 17:30,27.8932,5.2576,28.38437887,14.8032,4.3176,15.42,13.09,0.94,13.12370756,27.8932,5.2176,28.37699695,14.8032,4.3176,15.42,13.09,0.9,13.12090317
06/05/2020 18:00,27.29944,3.52692,27.52632538,11.74944,3.42692,12.239,15.55,0.1,15.55032154,27.28944,3.34692,27.49391585,11.74944,3.42692,12.239,15.54,-0.08,15.54020592
06/05/2020 18:30,26.67752,1.69386,26.73124081,8.20752,2.39386,8.5495,18.47,-0.7,18.48325999,26.65752,1.98386,26.73123778,8.20752,2.39386,8.5495,18.45,-0.41,18.45455499
06/05/2020 19:00,26.63952,1.33236,26.67281779,4.97952,1.45236,5.187,21.66,-0.12,21.66033241,26.61952,1.28236,26.65039009,4.97952,1.45236,5.187,21.64,-0.17,21.64066773
06/05/2020 19:30,26.01632,0.73226,26.02662312,2.47632,0.72226,2.5795,23.54,0.01,23.54000212,25.99632,0.67226,26.00501081,2.47632,0.72226,2.5795,23.52,-0.05,23.52005315
06/05/2020 20:00,25.27368,0.12274,25.27397804,1.48368,0.43274,1.5455,23.79,-0.31,23.79201967,25.24368,-0.27726,25.24520257,1.48368,0.43274,1.5455,23.76,-0.71,23.7706058
06/05/2020 20:30,24.96936,0.23898,24.9705036,1.05936,0.30898,1.1035,23.91,-0.07,23.91010247,24.94936,-0.46102,24.95361905,1.05936,0.30898,1.1035,23.89,-0.77,23.90240574
06/05/2020 21:00,24.65272,-0.61254,24.66032864,1.12272,0.32746,1.1695,23.53,-0.94,23.54876855,24.63272,-0.65254,24.64136163,1.12272,0.32746,1.1695,23.51,-0.98,23.53041649
06/05/2020 21:30,25.2984,-0.7113,25.30839762,1.0584,0.3087,1.1025,24.24,-1.02,24.2614509,25.2784,-0.7513,25.28956224,1.0584,0.3087,1.1025,24.22,-1.06,24.24318461
06/05/2020 22:00,23.70616,-1.67862,23.76551676,1.13616,0.33138,1.1835,22.57,-2.01,22.65932479,23.68616,-1.71862,23.74842795,1.13616,0.33138,1.1835,22.55,-2.05,22.64299009
06/05/2020 22:30,22.07784,-2.22688,22.18986286,1.10784,0.32312,1.154,20.97,-2.55,21.12447396,22.05784,-2.27688,22.17504201,1.10784,0.32312,1.154,20.95,-2.6,21.11072003
06/05/2020 23:00,20.6688,-0.9491,20.6905796,0.9288,0.2709,0.9675,19.74,-1.22,19.77766417,20.6488,-2.5091,20.80068567,0.9288,0.2709,0.9675,19.72,-2.78,19.91498933
06/05/2020 23:30,19.2216,-2.5862,19.3948018,1.0416,0.3038,1.085,18.18,-2.89,18.4082726,19.2116,-2.6362,19.39162513,1.0416,0.3038,1.085,18.17,-2.94,18.40631685
