Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/05/2020 00:00,18.42704,-2.70628,18.62470817,0.76704,0.22372,0.799,17.66,-2.93,17.90141056,18.41704,-2.75628,18.62214923,0.76704,0.22372,0.799,17.65,-2.98,17.89980167
07/05/2020 00:30,17.39848,-2.67086,17.60228961,0.88848,0.25914,0.9255,16.51,-2.93,16.76797543,17.38848,-2.75086,17.60472855,0.88848,0.25914,0.9255,16.5,-3.01,16.77230157
07/05/2020 01:00,17.04704,-2.79378,17.27445453,0.94704,0.27622,0.9865,16.1,-3.07,16.39008542,17.03704,-2.83378,17.27110422,0.94704,0.27622,0.9865,16.09,-3.11,16.38780644
07/05/2020 01:30,17.2248,-2.7086,17.4364632,0.9648,0.2814,1.005,16.26,-2.99,16.53262532,17.2248,-2.7686,17.44588436,0.9648,0.2814,1.005,16.26,-3.05,16.54358184
07/05/2020 02:00,17.66264,-2.70048,17.86788863,0.99264,0.28952,1.034,16.67,-2.99,16.93602669,17.66264,-2.72048,17.87092228,0.99264,0.28952,1.034,16.67,-3.01,16.93956906
07/05/2020 02:30,17.4928,-1.5846,17.56442453,1.0128,0.2954,1.055,16.48,-1.88,16.58688639,17.3528,-3.4946,17.70118349,1.0128,0.2954,1.055,16.34,-3.79,16.77378013
07/05/2020 03:00,17.10968,-1.62426,17.18660438,0.97968,0.28574,1.0205,16.13,-1.91,16.24269066,16.93968,-3.68426,17.33570103,0.97968,0.28574,1.0205,15.96,-3.97,16.44635218
07/05/2020 03:30,16.73976,-2.92382,16.99318358,0.80976,0.23618,0.8435,15.93,-3.16,16.24039716,16.76976,-2.97382,17.03139618,0.80976,0.23618,0.8435,15.96,-3.21,16.27960995
07/05/2020 04:00,16.71352,-2.80814,16.94778455,0.86352,0.25186,0.8995,15.85,-3.06,16.14267946,16.71352,-2.84814,16.95445818,0.86352,0.25186,0.8995,15.85,-3.1,16.15030959
07/05/2020 04:30,16.94296,-2.75122,17.16487999,0.85296,0.24878,0.8885,16.09,-3,16.3672875,16.93296,-2.80122,17.16309902,0.85296,0.24878,0.8885,16.08,-3.05,16.36670095
07/05/2020 05:00,17.038,-2.5135,17.22240187,0.948,0.2765,0.9875,16.09,-2.79,16.33010104,17.028,-2.5635,17.21988142,0.948,0.2765,0.9875,16.08,-2.84,16.32887014
07/05/2020 05:30,17.57616,-2.24862,17.71941569,0.89616,0.26138,0.9335,16.68,-2.51,16.86779476,17.56616,-2.29862,17.71591463,0.89616,0.26138,0.9335,16.67,-2.56,16.86542321
07/05/2020 06:00,18.13816,-1.80762,18.22800972,1.20816,0.35238,1.2585,16.93,-2.16,17.06723469,18.12816,-1.85762,18.22308802,1.20816,0.35238,1.2585,16.92,-2.21,17.06371882
07/05/2020 06:30,20.60432,1.47626,20.6571379,1.56432,0.45626,1.6295,19.04,1.02,19.06730185,20.44432,-0.92374,20.46517813,1.56432,0.45626,1.6295,18.88,-1.38,18.93036714
07/05/2020 07:00,22.15368,1.36274,22.19555356,2.44368,0.71274,2.5455,19.71,0.65,19.720715,22.14368,1.32274,22.18315138,2.44368,0.71274,2.5455,19.7,0.61,19.7094419
07/05/2020 07:30,23.66448,2.49714,23.79586775,4.58448,1.33714,4.7755,19.08,1.16,19.11522953,23.65448,2.42714,23.77867601,4.58448,1.33714,4.7755,19.07,1.09,19.10112562
07/05/2020 08:00,26.14584,4.63212,26.5529939,7.51584,2.19212,7.829,18.63,2.44,18.78910589,26.12584,2.48212,26.24348368,7.51584,2.19212,7.829,18.61,0.29,18.6122594
07/05/2020 08:30,27.8904,5.9522,28.5184694,9.9504,2.9022,10.365,17.94,3.05,18.19742015,27.8804,5.9022,28.49829239,9.9504,2.9022,10.365,17.93,3,18.17924366
07/05/2020 09:00,28.29168,7.09424,29.16757443,12.39168,3.61424,12.908,15.9,3.48,16.27637552,28.28168,7.04424,29.14574996,12.39168,3.61424,12.908,15.89,3.43,16.25598351
07/05/2020 09:30,28.5088,8.6859,29.80262633,15.6888,4.5759,16.3425,12.82,4.11,13.46270775,28.4988,8.5659,29.75829707,15.6888,4.5759,16.3425,12.81,3.99,13.41701159
07/05/2020 10:00,28.85672,9.19946,30.28762707,16.86672,4.91946,17.5695,11.99,4.28,12.73100546,28.85672,9.14946,30.27247772,16.86672,4.91946,17.5695,11.99,4.23,12.71428331
07/05/2020 10:30,28.74056,8.81558,30.06217291,16.03056,4.67558,16.6985,12.71,4.14,13.36726225,28.74056,8.76558,30.04754868,16.03056,4.67558,16.6985,12.71,4.09,13.35186129
07/05/2020 11:00,28.17368,8.48774,29.4244452,15.28368,4.45774,15.9205,12.89,4.03,13.50529526,28.16368,8.44774,29.40335325,15.28368,4.45774,15.9205,12.88,3.99,13.48386072
07/05/2020 11:30,28.39008,8.30544,29.58000974,14.83008,4.32544,15.448,13.56,3.98,14.13202038,28.39008,8.25544,29.56600974,14.83008,4.32544,15.448,13.56,3.93,14.1180204
07/05/2020 12:00,28.17848,10.47664,30.06304577,20.14848,5.87664,20.988,8.03,4.6,9.254236868,28.18848,10.43664,30.05850727,20.14848,5.87664,20.988,8.04,4.56,9.243116358
07/05/2020 12:30,27.91496,8.79228,29.26686145,23.90496,6.97228,24.901,4.01,1.82,4.403691633,28.36496,14.96228,32.0693121,23.90496,6.97228,24.901,4.46,7.99,9.150502718
07/05/2020 13:00,26.65376,10.92568,28.80613486,24.05376,7.01568,25.056,2.6,3.91,4.695540437,26.67376,10.87568,28.80572665,24.05376,7.01568,25.056,2.62,3.86,4.665190243
07/05/2020 13:30,25.65584,10.33712,27.66004657,23.95584,6.98712,24.954,1.7,3.35,3.756660751,25.66584,10.29712,27.65440332,23.95584,6.98712,24.954,1.71,3.31,3.725614043
07/05/2020 14:00,24.80536,10.07698,26.77408095,23.95536,6.98698,24.9535,0.85,3.09,3.204777683,24.78536,10.03698,26.74051304,23.95536,6.98698,24.9535,0.83,3.05,3.160917588
07/05/2020 14:30,25.16648,9.87064,27.03296598,22.59648,6.59064,23.538,2.57,3.28,4.166929325,25.16648,9.82064,27.01474941,22.59648,6.59064,23.538,2.57,3.23,4.127687004
07/05/2020 15:00,24.83176,8.86968,26.36830537,20.98176,6.11968,21.856,3.85,2.75,4.731278897,24.85176,8.82968,26.37372222,20.98176,6.11968,21.856,3.87,2.71,4.724510557
07/05/2020 15:30,23.94464,6.39802,24.78468165,20.56464,5.99802,21.4215,3.38,0.4,3.403586344,23.96464,8.22802,25.33780345,20.56464,5.99802,21.4215,3.4,2.23,4.066066896
07/05/2020 16:00,23.87176,7.33218,24.97242057,19.24176,5.61218,20.0435,4.63,1.72,4.939159848,23.88176,7.29218,24.97026932,19.24176,5.61218,20.0435,4.64,1.68,4.934774564
07/05/2020 16:30,25.22976,5.32368,25.78531284,14.30976,4.17368,14.906,10.92,1.15,10.98038706,25.22976,5.27368,25.77503619,14.30976,4.17368,14.906,10.92,1.1,10.97526309
07/05/2020 17:00,25.27352,4.35436,25.64588201,11.84352,3.45436,12.337,13.43,0.9,13.46012258,25.28352,4.32436,25.65066223,11.84352,3.45436,12.337,13.44,0.87,13.46812905
07/05/2020 17:30,26.38064,3.86102,26.66168866,10.94064,3.19102,11.3965,15.44,0.67,15.45453008,26.37064,3.84102,26.64890408,10.94064,3.19102,11.3965,15.43,0.65,15.44368479
07/05/2020 18:00,26.97112,4.53616,27.34991886,9.86112,2.87616,10.272,17.11,1.66,17.1903374,26.80112,0.70616,26.81042139,9.86112,2.87616,10.272,16.94,-2.17,17.07842206
07/05/2020 18:30,26.72848,2.82414,26.87726567,7.00848,2.04414,7.3005,19.72,0.78,19.73541993,26.70848,2.79414,26.85423844,7.00848,2.04414,7.3005,19.7,0.75,19.71427148
07/05/2020 19:00,25.81848,1.94164,25.89138612,4.66848,1.36164,4.863,21.15,0.58,21.15795122,25.79848,1.93164,25.87069391,4.66848,1.36164,4.863,21.13,0.57,21.13768672
07/05/2020 19:30,25.93072,1.43146,25.97020057,2.61072,0.76146,2.7195,23.32,0.67,23.3296228,25.91072,1.41146,25.94913544,2.61072,0.76146,2.7195,23.3,0.65,23.30906476
07/05/2020 20:00,24.67016,0.33838,24.67248053,1.88016,0.54838,1.9585,22.79,-0.21,22.79096751,24.65016,0.33838,24.65248241,1.88016,0.54838,1.9585,22.77,-0.21,22.77096836
07/05/2020 20:30,24.26216,0.22188,24.26317454,1.17216,0.34188,1.221,23.09,-0.12,23.09031182,24.24216,0.16188,24.24270048,1.17216,0.34188,1.221,23.07,-0.18,23.0707022
07/05/2020 21:00,24.33064,-0.52898,24.33638968,0.86064,0.25102,0.8965,23.47,-0.78,23.48295765,24.30064,-0.55898,24.30706817,0.86064,0.25102,0.8965,23.44,-0.81,23.45399113
07/05/2020 21:30,24.10592,-1.05744,24.1291019,1.10592,0.32256,1.152,23,-1.38,23.04136281,24.07592,-1.09744,24.10091904,1.10592,0.32256,1.152,22.97,-1.42,23.01385018
07/05/2020 22:00,23.08008,-1.56456,23.13304867,0.91008,0.26544,0.948,22.17,-1.83,22.24539952,23.05008,-1.60456,23.10586075,0.91008,0.26544,0.948,22.14,-1.87,22.2188321
07/05/2020 22:30,22.05568,-0.03626,22.05570981,0.83568,0.24374,0.8705,21.22,-0.28,21.22184723,21.75568,-3.29626,22.0039756,0.83568,0.24374,0.8705,20.92,-3.54,21.21739852
07/05/2020 23:00,20.65536,-2.03302,20.75516965,0.91536,0.26698,0.9535,19.74,-2.3,19.8735402,20.62536,-2.09302,20.73128573,0.91536,0.26698,0.9535,19.71,-2.36,19.85078588
07/05/2020 23:30,19.04464,-2.24698,19.17673674,1.00464,0.29302,1.0465,18.04,-2.54,18.21793622,19.03464,-2.28698,19.17153613,1.00464,0.29302,1.0465,18.03,-2.58,18.21365696
08/05/2020 00:00,18.32408,-1.27756,18.36856193,0.93408,0.27244,0.973,17.39,-1.55,17.4589404,18.20408,-2.91756,18.43639566,0.93408,0.27244,0.973,17.27,-3.19,17.56214679
08/05/2020 00:30,16,-3.67,16.41550791,0,0,0,16,-3.67,16.41550791,16.17,-1.72,16.26122074,0,0,0,16.17,-1.72,16.26122074
08/05/2020 01:00,14.88,-6.46,16.22177549,0,0,0,14.88,-6.46,16.22177549,15.56,0.96,15.58958627,0,0,0,15.56,0.96,15.58958627
08/05/2020 01:30,15.15,-6.44,16.46195918,0,0,0,15.15,-6.44,16.46195918,15.84,0.96,15.86906424,0,0,0,15.84,0.96,15.86906424
08/05/2020 02:00,15.21,-6.11,16.39134528,0,0,0,15.21,-6.11,16.39134528,15.84,1.19,15.88463723,0,0,0,15.84,1.19,15.88463723
08/05/2020 02:30,15.58,-6.23,16.77943086,0,0,0,15.58,-6.23,16.77943086,16.27,1.13,16.30919373,0,0,0,16.27,1.13,16.30919373
08/05/2020 03:00,15.2,-6.17,16.40453901,0,0,0,15.2,-6.17,16.40453901,15.88,1.19,15.92452511,0,0,0,15.88,1.19,15.92452511
08/05/2020 03:30,15.08,-6.32,16.35080426,0,0,0,15.08,-6.32,16.35080426,15.76,1.11,15.79904111,0,0,0,15.76,1.11,15.79904111
08/05/2020 04:00,14.96,-4.63,15.66009259,0,0,0,14.96,-4.63,15.66009259,15.26,-2.12,15.40655705,0,0,0,15.26,-2.12,15.40655705
08/05/2020 04:30,14.54,-3.13,14.87307971,0,0,0,14.54,-3.13,14.87307971,14.53,-3.15,14.86752838,0,0,0,14.53,-3.15,14.86752838
08/05/2020 05:00,14.94,-3.13,15.2643539,0,0,0,14.94,-3.13,15.2643539,14.93,-3.15,15.25868277,0,0,0,14.93,-3.15,15.25868277
08/05/2020 05:30,14.94192,-3.21944,15.28482146,0.00192,0.00056,0.002,14.94,-3.22,15.28306252,14.93192,-3.25944,15.28352656,0.00192,0.00056,0.002,14.93,-3.26,15.28177019
08/05/2020 06:00,13.65776,-3.25482,14.04023723,0.01776,0.00518,0.0185,13.64,-3.26,14.02416486,13.64776,-3.30482,14.04219314,0.01776,0.00518,0.0185,13.63,-3.31,14.02615414
08/05/2020 06:30,14.4552,-2.8739,14.73811753,0.0552,0.0161,0.0575,14.4,-2.89,14.68714063,14.4552,-1.9939,14.59206785,0.0552,0.0161,0.0575,14.4,-2.01,14.53960453
08/05/2020 07:00,13.618,-2.476,13.84126078,0.288,0.084,0.3,13.33,-2.56,13.57359569,13.608,-2.516,13.83863866,0.288,0.084,0.3,13.32,-2.6,13.57138165
08/05/2020 07:30,14.24064,-2.33898,14.43144674,0.38064,0.11102,0.3965,13.86,-2.45,14.07487478,14.23064,-2.37898,14.42812048,0.38064,0.11102,0.3965,13.85,-2.49,14.07205031
08/05/2020 08:00,13.42176,-1.86782,13.55110302,0.52176,0.15218,0.5435,12.9,-2.02,13.05719725,13.42176,-1.90782,13.55667432,0.52176,0.15218,0.5435,12.9,-2.06,13.06344518
08/05/2020 08:30,12.08336,-1.42902,12.16756701,0.96336,0.28098,1.0035,11.12,-1.71,11.25071109,12.08336,-1.47902,12.17354053,0.96336,0.28098,1.0035,11.12,-1.76,11.25841907
08/05/2020 09:00,11.86368,-1.23226,11.92750468,1.12368,0.32774,1.1705,10.74,-1.56,10.85270473,11.87368,1.35774,11.9510558,1.12368,0.32774,1.1705,10.75,1.03,10.79923145
08/05/2020 09:30,10.04096,-0.61722,10.05991244,1.62096,0.47278,1.6885,8.42,-1.09,8.490259124,10.05096,-0.66722,10.07308192,1.62096,0.47278,1.6885,8.43,-1.14,8.506732628
08/05/2020 10:00,7.6348,0.1914,7.637198767,1.9248,0.5614,2.005,5.71,-0.37,5.721975183,7.6548,-0.1586,7.656442842,1.9248,0.5614,2.005,5.73,-0.72,5.775058441
08/05/2020 10:30,6.31264,0.65952,6.346998535,2.19264,0.63952,2.284,4.12,0.02,4.120048543,6.33264,0.61952,6.362871553,2.19264,0.63952,2.284,4.14,-0.02,4.140048309
08/05/2020 11:00,4.87224,1.45482,5.084803226,2.14224,0.62482,2.2315,2.73,0.83,2.853383956,4.89224,1.45482,5.103970361,2.14224,0.62482,2.2315,2.75,0.83,2.872525022
08/05/2020 11:30,5.48424,0.99582,5.573916563,2.69424,0.78582,2.8065,2.79,0.21,2.797892064,5.44424,0.96582,5.529245649,2.69424,0.78582,2.8065,2.75,0.18,2.755884613
08/05/2020 12:00,4.46584,1.47212,4.702219072,2.23584,0.65212,2.329,2.23,0.82,2.375984007,4.50584,1.45212,4.734051816,2.23584,0.65212,2.329,2.27,0.8,2.406844407
08/05/2020 12:30,6.25744,0.79092,6.307226792,2.67744,0.78092,2.789,3.58,0.01,3.580013966,6.27744,0.83092,6.332194012,2.67744,0.78092,2.789,3.6,0.05,3.600347205
08/05/2020 13:00,5.7012,0.7866,5.755208163,2.4912,0.7266,2.595,3.21,0.06,3.210560699,5.7112,0.7266,5.75723484,2.4912,0.7266,2.595,3.22,0,3.22
08/05/2020 13:30,3.92456,0.99508,4.048747387,2.79456,0.81508,2.911,1.13,0.18,1.144246477,3.93456,0.91508,4.039570992,2.79456,0.81508,2.911,1.14,0.1,1.14437756
08/05/2020 14:00,3.26456,0.77758,3.355887759,2.49456,0.72758,2.5985,0.77,0.05,0.771621669,3.26456,0.75758,3.351310109,2.49456,0.72758,2.5985,0.77,0.03,0.770584194
08/05/2020 14:30,3.28144,0.58292,3.332813256,2.10144,0.61292,2.189,1.18,-0.03,1.180381294,3.30144,0.57292,3.350782506,2.10144,0.61292,2.189,1.2,-0.04,1.200666482
08/05/2020 15:00,4.29576,0.57168,4.333632656,1.92576,0.56168,2.006,2.37,0.01,2.370021097,4.30576,0.55168,4.34095842,1.92576,0.56168,2.006,2.38,-0.01,2.380021008
08/05/2020 15:30,6.63728,0.22754,6.641179131,1.63728,0.47754,1.7055,5,-0.25,5.006246099,6.65728,0.17754,6.659646946,1.63728,0.47754,1.7055,5.02,-0.3,5.028956154
08/05/2020 16:00,7.9424,-0.6268,7.967094577,2.3424,0.6832,2.44,5.6,-1.31,5.751182487,7.9524,-0.6768,7.981148038,2.3424,0.6832,2.44,5.61,-1.36,5.772495128
08/05/2020 16:30,12.292,-1.2365,12.35403563,0.972,0.2835,1.0125,11.32,-1.52,11.42159358,12.302,-1.2865,12.36908591,0.972,0.2835,1.0125,11.33,-1.57,11.43826036
08/05/2020 17:00,10.83712,-1.06334,10.88916259,1.01712,0.29666,1.0595,9.82,-1.36,9.913727856,10.84712,-1.11334,10.90410649,1.01712,0.29666,1.0595,9.83,-1.41,9.930609246
08/05/2020 17:30,11.68592,-1.16494,11.74384143,1.04592,0.30506,1.0895,10.64,-1.47,10.74106606,11.69592,-1.21494,11.758853,1.04592,0.30506,1.0895,10.65,-1.52,10.75792266
08/05/2020 18:00,13.94728,-1.35246,14.01270022,0.91728,0.26754,0.9555,13.03,-1.62,13.13031987,13.94728,-1.39246,14.01661743,0.91728,0.26754,0.9555,13.03,-1.66,13.13531499
08/05/2020 18:30,15.8648,-1.4436,15.930344,0.8448,0.2464,0.88,15.02,-1.69,15.11477754,15.8548,-1.4836,15.92406204,0.8448,0.2464,0.88,15.01,-1.73,15.10936796
08/05/2020 19:00,17.7568,-1.6526,17.83353675,0.4368,0.1274,0.455,17.32,-1.78,17.41122626,17.7368,-1.7026,17.81833104,0.4368,0.1274,0.455,17.3,-1.83,17.39651977
08/05/2020 19:30,18.2844,0.4642,18.29029155,0.2544,0.0742,0.265,18.03,0.39,18.03421748,18.2644,-1.8058,18.35345256,0.2544,0.0742,0.265,18.01,-1.88,18.10785741
08/05/2020 20:00,18.5992,-2.1469,18.722698,0.0792,0.0231,0.0825,18.52,-2.17,18.64669676,18.5892,-2.1869,18.71739534,0.0792,0.0231,0.0825,18.51,-2.21,18.64146453
08/05/2020 20:30,19.10784,-2.28188,19.24361,0.02784,0.00812,0.029,19.08,-2.29,19.21693264,19.08784,-2.32188,19.22854031,0.02784,0.00812,0.029,19.06,-2.33,19.20188793
08/05/2020 21:00,19.2596,-2.3372,19.40089421,0.0096,0.0028,0.01,19.25,-2.34,19.39170183,19.2496,-2.3872,19.3970571,0.0096,0.0028,0.01,19.24,-2.39,19.38787508
08/05/2020 21:30,19.97,-2.51,20.12712101,0,0,0,19.97,-2.51,20.12712101,19.95,-2.56,20.11357999,0,0,0,19.95,-2.56,20.11357999
08/05/2020 22:00,19.36,-2.71,19.54875188,0,0,0,19.36,-2.71,19.54875188,19.34,-2.74,19.53313083,0,0,0,19.34,-2.74,19.53313083
08/05/2020 22:30,18.92,-1.2,18.95801677,0,0,0,18.92,-1.2,18.95801677,18.71,-3.72,19.07622866,0,0,0,18.71,-3.72,19.07622866
08/05/2020 23:00,17.69,-2.93,17.93100666,0,0,0,17.69,-2.93,17.93100666,17.67,-2.97,17.9178626,0,0,0,17.67,-2.97,17.9178626
08/05/2020 23:30,16.72,-2.86,16.96284174,0,0,0,16.72,-2.86,16.96284174,16.71,-2.91,16.96149168,0,0,0,16.71,-2.91,16.96149168
09/05/2020 00:00,15.95,-2.69,16.17524652,0,0,0,15.95,-2.69,16.17524652,15.93,-2.91,16.19360985,0,0,0,15.93,-2.91,16.19360985
09/05/2020 00:30,16.37512,-2.34434,16.54208225,1.18512,0.34566,1.2345,15.19,-2.69,15.42634759,16.37512,-2.60434,16.58092705,1.18512,0.34566,1.2345,15.19,-2.95,15.47380367
09/05/2020 01:00,15.9904,-2.4828,16.18200198,1.1904,0.3472,1.24,14.8,-2.83,15.06814189,15.9904,-2.6028,16.20084751,1.1904,0.3472,1.24,14.8,-2.95,15.09113978
09/05/2020 01:30,16.0628,-2.4796,16.25306002,1.6128,0.4704,1.68,14.45,-2.95,14.74805072,16.0628,-2.5296,16.2607632,1.6128,0.4704,1.68,14.45,-3,14.75813335
09/05/2020 02:00,15.78776,-2.61982,16.00365029,1.33776,0.39018,1.3935,14.45,-3.01,14.76016938,15.78776,-2.64982,16.00858869,1.33776,0.39018,1.3935,14.45,-3.04,14.7663164
09/05/2020 02:30,15.93168,-2.68076,16.15564613,1.23168,0.35924,1.283,14.7,-3.04,15.01104926,15.97168,-1.22076,16.01826511,1.23168,0.35924,1.283,14.74,-1.58,14.82443928
09/05/2020 03:00,15.08784,-5.76188,16.15060918,1.22784,0.35812,1.279,13.86,-6.12,15.15103957,15.68784,-1.38188,15.74858458,1.22784,0.35812,1.279,14.46,-1.74,14.56431255
09/05/2020 03:30,15.19544,-2.68008,15.42997815,1.16544,0.33992,1.214,14.03,-3.02,14.35135185,15.18544,-2.72008,15.4271327,1.16544,0.33992,1.214,14.02,-3.06,14.35005226
09/05/2020 04:00,15.03248,-2.68386,15.27018531,1.15248,0.33614,1.2005,13.88,-3.02,14.20474569,15.03248,-2.72386,15.27726639,1.15248,0.33614,1.2005,13.88,-3.06,14.21330363
09/05/2020 04:30,14.65712,-2.83334,14.92846215,1.25712,0.36666,1.3095,13.4,-3.2,13.77679208,14.65712,-2.87334,14.93610557,1.25712,0.36666,1.3095,13.4,-3.24,13.78613797
09/05/2020 05:00,14.7884,-2.7713,15.04582594,1.0584,0.3087,1.1025,13.73,-3.08,14.07122241,14.7884,-2.8213,15.05511568,1.0584,0.3087,1.1025,13.73,-3.13,14.08225124
09/05/2020 05:30,14.74376,-2.74932,14.99790717,1.13376,0.33068,1.181,13.61,-3.08,13.95415709,14.73376,-2.79932,14.99732897,1.13376,0.33068,1.181,13.6,-3.13,13.95553295
09/05/2020 06:00,14.59896,-2.70322,14.84712199,1.42896,0.41678,1.4885,13.17,-3.12,13.53452253,14.59896,-2.74322,14.85445687,1.42896,0.41678,1.4885,13.17,-3.16,13.54379932
09/05/2020 06:30,15.14088,-2.56266,15.35621937,1.91088,0.55734,1.9905,13.23,-3.12,13.59291359,15.14088,-2.60266,15.36294523,1.91088,0.55734,1.9905,13.23,-3.16,13.60215057
09/05/2020 07:00,15.74664,-2.12598,15.88950793,2.75664,0.80402,2.8715,12.99,-2.93,13.31634334,15.74664,-2.16598,15.89490927,2.75664,0.80402,2.8715,12.99,-2.97,13.32520169
09/05/2020 07:30,16.5996,-1.7097,16.68741425,3.9096,1.1403,4.0725,12.69,-2.85,13.00609857,16.5996,-1.7497,16.69155985,3.9096,1.1403,4.0725,12.69,-2.89,13.0149222
09/05/2020 08:00,17.64032,-0.24074,17.64196263,7.54032,2.19926,7.8545,10.1,-2.44,10.3905534,17.64032,-0.29074,17.64271576,7.54032,2.19926,7.8545,10.1,-2.49,10.40240837
09/05/2020 08:30,18.9412,1.1741,18.97755433,10.7112,3.1241,11.1575,8.23,-1.95,8.457860249,18.9412,1.1341,18.97512161,10.7112,3.1241,11.1575,8.23,-1.99,8.467171901
09/05/2020 09:00,19.7472,2.2371,19.87351313,13.3272,3.8871,13.8825,6.42,-1.65,6.628642395,19.7472,2.1971,19.86905021,13.3272,3.8871,13.8825,6.42,-1.69,6.638712225
09/05/2020 09:30,20.71928,3.40354,20.9969676,15.74928,4.59354,16.4055,4.97,-1.19,5.11047943,20.73928,3.35354,21.00866406,15.74928,4.59354,16.4055,4.99,-1.24,5.141760399
09/05/2020 10:00,21.52256,3.48408,21.80273842,17.84256,5.20408,18.586,3.68,-1.72,4.062117674,21.68256,7.97408,23.10236698,17.84256,5.20408,18.586,3.84,2.77,4.734817842
09/05/2020 10:30,22.24712,5.77916,22.98549627,19.67712,5.73916,20.497,2.57,0.04,2.570311265,22.26712,5.74916,22.99733623,19.67712,5.73916,20.497,2.59,0.01,2.590019305
09/05/2020 11:00,21.89472,6.87346,22.94827262,21.23472,6.19346,22.1195,0.66,0.68,0.947628619,21.90472,6.84346,22.94884971,21.23472,6.19346,22.1195,0.67,0.65,0.933488082
09/05/2020 11:30,20.96784,7.35562,22.2206089,22.64784,6.60562,23.5915,-1.68,0.75,1.839809773,20.96784,7.32562,22.21069613,22.64784,6.60562,23.5915,-1.68,0.72,1.827785545
09/05/2020 12:00,20.97104,7.58322,22.29999427,23.29104,6.79322,24.2615,-2.32,0.79,2.450816191,20.98104,7.54322,22.29583386,23.29104,6.79322,24.2615,-2.31,0.75,2.428703358
09/05/2020 12:30,20.86336,7.75598,22.25836958,23.88336,6.96598,24.8785,-3.02,0.79,3.12161817,20.87336,7.71598,22.25384248,23.88336,6.96598,24.8785,-3.01,0.75,3.102031592
09/05/2020 13:00,23.92056,6.45808,24.77700523,22.45056,6.54808,23.386,1.47,-0.09,1.472752525,23.94056,6.40808,24.78333921,22.45056,6.54808,23.386,1.49,-0.14,1.496562728
09/05/2020 13:30,20.2784,5.8262,21.09877041,20.3184,5.9262,21.165,-0.04,-0.1,0.107703296,20.2884,5.7862,21.09737626,20.3184,5.9262,21.165,-0.03,-0.14,0.143178211
09/05/2020 14:00,20.53208,5.15144,21.16845869,18.38208,5.36144,19.148,2.15,-0.21,2.160231469,20.54208,4.98144,21.13745006,18.38208,5.36144,19.148,2.16,-0.38,2.19317122
09/05/2020 14:30,19.72504,3.15022,19.97501162,14.43504,4.21022,15.0365,5.29,-1.06,5.395155234,19.73504,3.11022,19.97862038,14.43504,4.21022,15.0365,5.3,-1.1,5.412947441
09/05/2020 15:00,19.24264,2.20202,19.36822362,12.69264,3.70202,13.2215,6.55,-1.5,6.719560998,19.25264,2.16202,19.37365421,12.69264,3.70202,13.2215,6.56,-1.54,6.738338074
09/05/2020 15:30,19.4524,1.3582,19.49975828,10.1424,2.9582,10.565,9.31,-1.6,9.446486119,19.4524,1.3182,19.49701303,10.1424,2.9582,10.565,9.31,-1.64,9.453343324
09/05/2020 16:00,19.24696,0.32078,19.24963296,7.23696,2.11078,7.5385,12.01,-1.79,12.14266033,19.24696,0.28078,19.24900794,7.23696,2.11078,7.5385,12.01,-1.83,12.14862132
09/05/2020 16:30,20.03944,0.71192,20.05208183,8.98944,2.62192,9.364,11.05,-1.91,11.2138575,20.03944,0.67192,20.05070153,8.98944,2.62192,9.364,11.05,-1.95,11.22073973
09/05/2020 17:00,21.71488,0.28184,21.71670894,7.51488,2.19184,7.828,14.2,-1.91,14.32787842,21.70488,0.24184,21.70622727,7.51488,2.19184,7.828,14.19,-1.95,14.32335854
09/05/2020 17:30,23.03728,-0.29496,23.0391682,5.53728,1.61504,5.768,17.5,-1.91,17.60392286,23.02728,-0.33496,23.02971607,5.53728,1.61504,5.768,17.49,-1.95,17.59836924
09/05/2020 18:00,23.3824,1.5632,23.4345946,4.0224,1.1732,4.19,19.36,0.39,19.3639278,23.0124,-2.3368,23.13074119,4.0224,1.1732,4.19,18.99,-3.51,19.31165969
09/05/2020 18:30,23.64304,3.23672,23.86356421,3.38304,0.98672,3.524,20.26,2.25,20.38455543,22.75304,-4.95328,23.2859574,3.38304,0.98672,3.524,19.37,-5.94,20.26031836
09/05/2020 19:00,22.8076,1.1268,22.83541758,2.9376,0.8568,3.06,19.87,0.27,19.87183434,22.7876,-1.1332,22.81575894,2.9376,0.8568,3.06,19.85,-1.99,19.94950125
09/05/2020 19:30,22.2652,-1.3864,22.30832212,2.2752,0.6636,2.37,19.99,-2.05,20.09484013,22.2452,-1.4264,22.29088468,2.2752,0.6636,2.37,19.97,-2.09,20.0790687
09/05/2020 20:00,21.20352,-1.77814,21.27794732,1.82352,0.53186,1.8995,19.38,-2.31,19.51718474,21.18352,-1.81814,21.26140053,1.82352,0.53186,1.8995,19.36,-2.35,19.50210501
09/05/2020 20:30,20.9672,-2.0454,21.06673057,1.1472,0.3346,1.195,19.82,-2.38,19.96238463,20.9472,-2.0954,21.05174313,1.1472,0.3346,1.195,19.8,-2.43,19.94855634
09/05/2020 21:00,20.55824,-2.35968,20.69321922,0.85824,0.25032,0.894,19.7,-2.61,19.87214382,20.53824,-2.39968,20.67795363,0.85824,0.25032,0.894,19.68,-2.65,19.85761567
09/05/2020 21:30,21.15832,-2.35924,21.28944618,1.16832,0.34076,1.217,19.99,-2.7,20.17151705,21.13832,-2.39924,21.27404346,1.16832,0.34076,1.217,19.97,-2.74,20.15709552
09/05/2020 22:00,20.41072,-2.48604,20.56156331,1.11072,0.32396,1.157,19.3,-2.81,19.50348943,20.40072,-2.52604,20.55651368,1.11072,0.32396,1.157,19.29,-2.85,19.49939999
09/05/2020 22:30,19.6812,-2.6459,19.85825824,0.8712,0.2541,0.9075,18.81,-2.9,19.03223844,19.6712,-1.2559,19.71125045,0.8712,0.2541,0.9075,18.8,-1.51,18.86054347
09/05/2020 23:00,18.62744,-2.56658,18.80342665,0.93744,0.27342,0.9765,17.69,-2.84,17.91652031,18.60744,-2.57658,18.78498304,0.93744,0.27342,0.9765,17.67,-2.85,17.89836305
09/05/2020 23:30,17.7012,-2.5159,17.87910049,1.1112,0.3241,1.1575,16.59,-2.84,16.8313309,17.6912,-2.5259,17.87061074,1.1112,0.3241,1.1575,16.58,-2.85,16.82316558
10/05/2020 00:00,16.83944,-2.51058,17.02556171,0.88944,0.25942,0.9265,15.95,-2.77,16.188743,16.82944,-2.59058,17.02765854,0.88944,0.25942,0.9265,15.94,-2.85,16.19277925
10/05/2020 00:30,16.01808,-2.57806,16.22421894,0.89808,0.26194,0.9355,15.12,-2.84,15.38440769,16.00808,-2.70806,16.23552322,0.89808,0.26194,0.9355,15.11,-2.97,15.39912335
10/05/2020 01:00,15.78904,-2.52028,15.98892102,1.19904,0.34972,1.249,14.59,-2.87,14.86959986,15.77904,-2.57028,15.98700856,1.19904,0.34972,1.249,14.58,-2.92,14.86952588
10/05/2020 01:30,15.65768,-2.61526,15.87458749,1.14768,0.33474,1.1955,14.51,-2.95,14.80684301,15.64768,-2.65526,15.87136714,1.14768,0.33474,1.1955,14.5,-2.99,14.80507008
10/05/2020 02:00,15.6932,-2.7949,15.94013777,1.1832,0.3451,1.2325,14.51,-3.14,14.84586474,15.6832,-2.8349,15.93735926,1.1832,0.3451,1.2325,14.5,-3.18,14.84460845
10/05/2020 02:30,15.65872,-2.74954,15.89828551,0.85872,0.25046,0.8945,14.8,-3,15.10099334,15.63872,-2.78954,15.88556252,0.85872,0.25046,0.8945,14.78,-3.04,15.08940025
10/05/2020 03:00,15.35024,-2.69618,15.58522552,0.87024,0.25382,0.9065,14.48,-2.95,14.77744565,15.34024,-2.73618,15.58235041,0.87024,0.25382,0.9065,14.47,-2.99,14.77568949
10/05/2020 03:30,15.39352,-2.71314,15.6307897,0.98352,0.28686,1.0245,14.41,-3,14.71897075,15.38352,-2.75314,15.62793868,0.98352,0.28686,1.0245,14.4,-3.04,14.71739107
10/05/2020 04:00,14.88584,-2.72038,15.13237258,1.09584,0.31962,1.1415,13.79,-3.04,14.12110831,14.87584,-2.77038,15.13161,1.09584,0.31962,1.1415,13.78,-3.09,14.12219884
10/05/2020 04:30,14.62616,-2.95862,14.92239889,0.89616,0.26138,0.9335,13.73,-3.22,14.10252814,14.61616,-2.99862,14.92058494,0.89616,0.26138,0.9335,13.72,-3.26,14.10198568
10/05/2020 05:00,14.58904,-2.83028,14.86104212,1.19904,0.34972,1.249,13.39,-3.18,13.76243074,14.57904,-2.87028,14.85890018,1.19904,0.34972,1.249,13.38,-3.22,13.76200567
10/05/2020 05:30,14.74984,-2.79838,15.01295143,1.71984,0.50162,1.7915,13.03,-3.3,13.44138758,14.74984,-2.84838,15.02235164,1.71984,0.50162,1.7915,13.03,-3.35,13.45375041
10/05/2020 06:00,14.9068,-2.5851,15.12929041,2.1768,0.6349,2.2675,12.73,-3.22,13.13092914,14.9068,-2.6251,15.13617641,2.1768,0.6349,2.2675,12.73,-3.26,13.14079526
10/05/2020 06:30,15.582,-2.0865,15.72107523,3.612,1.0535,3.7625,11.97,-3.14,12.37499495,15.582,-2.1265,15.726434,3.612,1.0535,3.7625,11.97,-3.18,12.38520488
10/05/2020 07:00,16.58288,-1.80916,16.681276,3.84288,1.12084,4.003,12.74,-2.93,13.07258582,16.57288,-1.84916,16.6757232,3.84288,1.12084,4.003,12.73,-2.97,13.07187056
10/05/2020 07:30,17.6292,-1.6119,17.70273748,4.5192,1.3181,4.7075,13.11,-2.93,13.43342845,17.6192,-1.6519,17.69646807,4.5192,1.3181,4.7075,13.1,-2.97,13.43245696
10/05/2020 08:00,18.644,-1.0905,18.67586481,5.964,1.7395,6.2125,12.68,-2.83,12.9919706,18.644,-1.1305,18.67824313,5.964,1.7395,6.2125,12.68,-2.87,13.00074229
10/05/2020 08:30,19.85056,-0.60942,19.85991251,6.55056,1.91058,6.8235,13.3,-2.52,13.53663178,19.84056,-0.64942,19.85118554,6.55056,1.91058,6.8235,13.29,-2.56,13.53431565
10/05/2020 09:00,20.41008,-0.35956,20.4132469,7.75008,2.26044,8.073,12.66,-2.62,12.92826361,20.40008,-0.39956,20.40399256,7.75008,2.26044,8.073,12.65,-2.66,12.92664303
10/05/2020 09:30,21.88464,-0.01448,21.88464479,8.38464,2.44552,8.734,13.5,-2.46,13.72230301,21.86464,-0.06448,21.86473508,8.38464,2.44552,8.734,13.48,-2.51,13.71169209
10/05/2020 10:00,22.79648,0.81814,22.81115634,9.69648,2.82814,10.1005,13.1,-2.01,13.25330525,22.79648,0.77814,22.80975673,9.69648,2.82814,10.1005,13.1,-2.05,13.25943061
10/05/2020 10:30,23.36248,1.47364,23.40891041,11.05248,3.22364,11.513,12.31,-1.75,12.43376854,23.36248,1.43364,23.40642637,11.05248,3.22364,11.513,12.31,-1.79,12.4394614
10/05/2020 11:00,24.27096,1.23778,24.3025019,10.14096,2.95778,10.5635,14.13,-1.72,14.23430012,24.27096,1.19778,24.30049745,10.14096,2.95778,10.5635,14.13,-1.76,14.23918888
10/05/2020 11:30,25.57976,3.82868,25.86470398,9.62976,2.80868,10.031,15.95,1.02,15.98258114,25.54976,1.08868,25.57294391,9.62976,2.80868,10.031,15.92,-1.72,16.012645
10/05/2020 12:00,25.9832,1.4251,26.02225187,9.5832,2.7951,9.9825,16.4,-1.37,16.45712308,25.9632,1.3351,25.99750462,9.5832,2.7951,9.9825,16.38,-1.46,16.44493843
10/05/2020 12:30,27.148,1.7715,27.20573683,10.428,3.0415,10.8625,16.72,-1.27,16.76816329,27.118,1.5315,27.16121161,10.428,3.0415,10.8625,16.69,-1.51,16.75816816
10/05/2020 13:00,27.1556,1.8583,27.21910892,11.6856,3.4083,12.1725,15.47,-1.55,15.54745638,27.1356,1.7683,27.19315488,11.6856,3.4083,12.1725,15.45,-1.64,15.53679825
10/05/2020 13:30,27.26288,1.83584,27.3246214,11.88288,3.46584,12.378,15.38,-1.63,15.46613397,27.24288,1.79584,27.30200637,11.88288,3.46584,12.378,15.36,-1.67,15.45051779
10/05/2020 14:00,26.7068,1.3824,26.74255403,9.9168,2.8924,10.33,16.79,-1.51,16.85776379,26.6868,1.3424,26.72054139,9.9168,2.8924,10.33,16.77,-1.55,16.84147856
10/05/2020 14:30,26.90112,0.91866,26.91680132,8.84112,2.57866,9.2095,18.06,-1.66,18.13612969,26.88112,0.86866,26.89515166,8.84112,2.57866,9.2095,18.04,-1.71,18.12086367
10/05/2020 15:00,26.02936,0.90898,26.04522656,9.21936,2.68898,9.6035,16.81,-1.78,16.90397882,26.01936,0.85898,26.03353494,9.21936,2.68898,9.6035,16.8,-1.83,16.89937573
10/05/2020 15:30,26.27864,1.54252,26.32387297,11.52864,3.36252,12.009,14.75,-1.82,14.86186058,26.26864,1.50252,26.31157566,11.52864,3.36252,12.009,14.74,-1.86,14.85689066
10/05/2020 16:00,26.16936,1.69648,26.22429117,11.91936,3.47648,12.416,14.25,-1.78,14.36074162,26.16936,4.09648,26.48804544,11.91936,3.47648,12.416,14.25,0.62,14.26348134
10/05/2020 16:30,27.192,1.016,27.21097426,9.792,2.856,10.2,17.4,-1.84,17.49701689,27.182,0.966,27.19915955,9.792,2.856,10.2,17.39,-1.89,17.49240407
10/05/2020 17:00,27.63928,0.50604,27.64391209,8.24928,2.40604,8.593,19.39,-1.9,19.48286683,27.62928,0.46604,27.63321021,8.24928,2.40604,8.593,19.38,-1.94,19.47685806
10/05/2020 17:30,28.3156,0.4383,28.31899204,8.3256,2.4283,8.6725,19.99,-1.99,20.08880783,28.2956,0.3983,28.29840317,8.3256,2.4283,8.6725,19.97,-2.03,20.0729121
10/05/2020 18:00,28.37912,0.16766,28.37961525,7.56912,2.20766,7.8845,20.81,-2.04,20.90975131,28.36912,0.11766,28.36936399,7.56912,2.20766,7.8845,20.8,-2.09,20.9047387
10/05/2020 18:30,27.87296,-0.04122,27.87299048,6.85296,1.99878,7.1385,21.02,-2.04,21.11875943,27.85296,-0.09122,27.85310937,6.85296,1.99878,7.1385,21,-2.09,21.10374611
10/05/2020 19:00,27.06808,-0.32806,27.07006794,5.69808,1.66194,5.9355,21.37,-1.99,21.46245559,27.04808,-0.35806,27.05044988,5.69808,1.66194,5.9355,21.35,-2.02,21.44534681
10/05/2020 19:30,25.15248,1.43614,25.19344653,6.43248,1.87614,6.7005,18.72,-0.44,18.72517023,25.14248,-0.46386,25.14675857,6.43248,1.87614,6.7005,18.71,-2.34,18.85576039
10/05/2020 20:00,25.32168,-0.54326,25.32750697,5.85168,1.70674,6.0955,19.47,-2.25,19.59957653,25.29168,-0.57326,25.29817591,5.85168,1.70674,6.0955,19.44,-2.28,19.57324705
10/05/2020 20:30,24.77224,-0.68018,24.78157621,5.38224,1.56982,5.6065,19.39,-2.25,19.52010758,24.75224,-0.71018,24.76242598,5.38224,1.56982,5.6065,19.37,-2.28,19.50372529
10/05/2020 21:00,23.99512,-1.30684,24.03068069,4.60512,1.34316,4.797,19.39,-2.65,19.57024783,23.97512,-1.33684,24.01236182,4.60512,1.34316,4.797,19.37,-2.68,19.55452122
10/05/2020 21:30,24.15592,-1.52244,24.20384876,3.38592,0.98756,3.527,20.77,-2.51,20.92111374,24.13592,-1.55244,24.1857955,3.38592,0.98756,3.527,20.75,-2.54,20.9048822
10/05/2020 22:00,23.8028,-1.4971,23.8498343,3.4728,1.0129,3.6175,20.33,-2.51,20.48435989,23.7828,-1.5271,23.83177732,3.4728,1.0129,3.6175,20.31,-2.54,20.46821194
10/05/2020 22:30,22.776,-1.602,22.83227058,3.696,1.078,3.85,19.08,-2.68,19.26729872,22.756,-1.632,22.8144463,3.696,1.078,3.85,19.06,-2.71,19.25169343
10/05/2020 23:00,21.37872,-2.14704,21.48626188,3.43872,1.00296,3.582,17.94,-3.15,18.21444756,21.40872,-1.00704,21.43239188,3.43872,1.00296,3.582,17.97,-2.01,18.08206294
10/05/2020 23:30,20.01256,-2.01842,20.11408902,3.26256,0.95158,3.3985,16.75,-2.97,17.01127273,20.00256,-2.05842,20.10819483,3.26256,0.95158,3.3985,16.74,-3.01,17.00845966
11/05/2020 00:00,18.54848,-2.25086,18.68455194,2.80848,0.81914,2.9255,15.74,-3.07,16.03659877,18.53848,-2.30086,18.68071726,2.80848,0.81914,2.9255,15.73,-3.12,16.03643664
11/05/2020 00:30,18.27264,-2.32298,18.41970707,2.73264,0.79702,2.8465,15.54,-3.12,15.85011041,18.26264,-2.36298,18.41487698,2.73264,0.79702,2.8465,15.53,-3.16,15.84823334
11/05/2020 01:00,17.26264,-2.52298,17.44603588,2.97264,0.86702,3.0965,14.29,-3.39,14.68659933,17.25264,-2.56298,17.4419739,2.97264,0.86702,3.0965,14.28,-3.43,14.68616015
11/05/2020 01:30,18.20432,-2.21874,18.33903143,3.36432,0.98126,3.5045,14.84,-3.2,15.1810935,18.19432,-2.24874,18.33276062,3.36432,0.98126,3.5045,14.83,-3.23,15.17767439
11/05/2020 02:00,18.49952,-2.09264,18.61750205,3.17952,0.92736,3.312,15.32,-3.02,15.61482629,18.48952,-2.13264,18.61210636,3.17952,0.92736,3.312,15.31,-3.06,15.61280564
11/05/2020 02:30,18.55936,-2.26602,18.69718402,3.33936,0.97398,3.4785,15.22,-3.24,15.5610411,18.54936,-2.30602,18.69215035,3.33936,0.97398,3.4785,15.21,-3.28,15.55964331
11/05/2020 03:00,18.27776,-2.13982,18.40259059,3.97776,1.16018,4.1435,14.3,-3.3,14.67583047,18.26776,-2.16982,18.39617282,3.97776,1.16018,4.1435,14.29,-3.33,14.67286611
11/05/2020 03:30,18.28184,-2.32238,18.42875803,3.35184,0.97762,3.4915,14.93,-3.3,15.29035317,18.27184,-2.35238,18.42264445,3.35184,0.97762,3.4915,14.92,-3.33,15.28709587
11/05/2020 04:00,17.802,-2.359,17.95761914,3.432,1.001,3.575,14.37,-3.36,14.75759127,17.802,-2.399,17.9629175,3.432,1.001,3.575,14.37,-3.4,14.76674981
11/05/2020 04:30,17.73824,-2.26718,17.88254074,3.19824,0.93282,3.3315,14.54,-3.2,14.8879683,17.73824,-2.31718,17.88894858,3.19824,0.93282,3.3315,14.54,-3.25,14.89879525
11/05/2020 05:00,17.75568,-2.21126,17.89284335,2.87568,0.83874,2.9955,14.88,-3.05,15.18936799,17.74568,-2.25126,17.88791017,2.87568,0.83874,2.9955,14.87,-3.09,15.18765946
11/05/2020 05:30,18.53856,-1.73292,18.6193775,3.17856,0.92708,3.311,15.36,-2.66,15.58862406,18.52856,-1.77292,18.61318836,3.17856,0.92708,3.311,15.35,-2.7,15.58565045
11/05/2020 06:00,19.44232,0.18276,19.44317896,3.71232,1.08276,3.867,15.73,-0.9,15.75572594,19.43232,-1.26724,19.47359643,3.71232,1.08276,3.867,15.72,-2.35,15.8946815
11/05/2020 06:30,21.75072,0.69646,21.7618675,4.41072,1.28646,4.5945,17.34,-0.59,17.35003458,21.71072,0.23646,21.71200765,4.41072,1.28646,4.5945,17.3,-1.05,17.33183487
11/05/2020 07:00,24.38768,2.72474,24.5394202,5.70768,1.66474,5.9455,18.68,1.06,18.71005077,24.37768,2.69474,24.52616778,5.70768,1.66474,5.9455,18.67,1.03,18.69839031
11/05/2020 07:30,27.52416,4.93038,27.96226083,8.98416,2.62038,9.3585,18.54,2.31,18.68335355,27.50416,4.83038,27.92510319,8.98416,2.62038,9.3585,18.52,2.21,18.65139405
11/05/2020 08:00,30.17304,7.58672,31.11222691,12.26304,3.57672,12.774,17.91,4.01,18.35342475,30.01304,5.66672,30.54331818,12.26304,3.57672,12.774,17.75,2.09,17.87262152
11/05/2020 08:30,31.35464,8.53802,32.49632649,15.52464,4.52802,16.1715,15.83,4.01,16.33000306,31.35464,8.49802,32.48583989,15.52464,4.52802,16.1715,15.83,3.97,16.32022671
11/05/2020 09:00,31.21504,1.07272,31.23346683,18.21504,5.31272,18.974,13,-4.24,13.67397528,35.77504,10.85272,37.38495711,18.21504,5.31272,18.974,17.56,5.54,18.41318006
11/05/2020 09:30,15.07344,4.39642,15.7015,15.07344,4.39642,15.7015,0,0,0,49.27344,12.80642,50.91047321,15.07344,4.39642,15.7015,34.2,8.41,35.21886
11/05/2020 10:00,15.07344,4.39642,15.7015,15.07344,4.39642,15.7015,0,0,0,49.73344,12.83642,51.36330142,15.07344,4.39642,15.7015,34.66,8.44,35.67280757
11/05/2020 10:30,22.35216,6.51938,23.2835,22.35216,6.51938,23.2835,0,0,0,42.71216,16.98938,45.9670278,22.35216,6.51938,23.2835,20.36,10.47,22.89433336
11/05/2020 11:00,15.0792,4.3981,15.7075,15.0792,4.3981,15.7075,0,0,0,50.9892,13.9981,52.87575361,15.0792,4.3981,15.7075,35.91,9.6,37.17106536
11/05/2020 11:30,16.04304,4.67922,16.7115,16.04304,4.67922,16.7115,0,0,0,54.78304,14.62922,56.70269438,16.04304,4.67922,16.7115,38.74,9.95,39.99737616
11/05/2020 12:00,16.0752,4.6886,16.745,16.0752,4.6886,16.745,0,0,0,52.7452,14.7986,54.78188282,16.0752,4.6886,16.745,36.67,10.11,38.0381519
11/05/2020 12:30,19.1976,5.5993,19.9975,19.1976,5.5993,19.9975,0,0,0,50.0976,15.8293,52.53890239,19.1976,5.5993,19.9975,30.9,10.23,32.5493917
11/05/2020 13:00,20.60784,6.01062,21.4665,20.60784,6.01062,21.4665,0,0,0,45.09784,16.07062,47.87567232,20.60784,6.01062,21.4665,24.49,10.06,26.47571906
11/05/2020 13:30,15.40272,4.49246,16.0445,15.40272,4.49246,16.0445,0,0,0,49.75272,11.84246,51.14271215,15.40272,4.49246,16.0445,34.35,7.35,35.12755329
11/05/2020 14:00,14.59296,4.25628,15.201,14.59296,4.25628,15.201,0,0,0,48.10296,11.23628,49.39786179,14.59296,4.25628,15.201,33.51,6.98,34.22923458
11/05/2020 14:30,17.93664,5.23152,18.684,17.93664,5.23152,18.684,0,0,0,46.41664,12.81152,48.15225346,17.93664,5.23152,18.684,28.48,7.58,29.47145738
11/05/2020 15:00,14.9256,4.3533,15.5475,14.9256,4.3533,15.5475,0,0,0,49.5756,12.1133,51.03402936,14.9256,4.3533,15.5475,34.65,7.76,35.50831029
11/05/2020 15:30,20.08368,5.85774,20.9205,20.08368,5.85774,20.9205,0,0,0,43.29368,13.77774,45.433125,20.08368,5.85774,20.9205,23.21,7.92,24.52408
11/05/2020 16:00,14.08896,4.10928,14.676,14.08896,4.10928,14.676,0,0,0,47.58896,10.25928,48.68225488,14.08896,4.10928,14.676,33.5,6.15,34.05983705
11/05/2020 16:30,13.88688,4.05034,14.4655,13.88688,4.05034,14.4655,0,0,0,47.65688,8.41034,48.39330563,13.88688,4.05034,14.4655,33.77,4.36,34.05029368
11/05/2020 17:00,15.60672,4.55196,16.257,15.60672,4.55196,16.257,0,0,0,47.38672,7.94196,48.04764262,15.60672,4.55196,16.257,31.78,3.39,31.96029568
11/05/2020 17:30,13.92432,4.06126,14.5045,13.92432,4.06126,14.5045,0,0,0,50.29432,7.08126,50.79038164,13.92432,4.06126,14.5045,36.37,3.02,36.49516817
11/05/2020 18:00,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0,0,0,53.63936,5.21898,53.89265899,9.45936,2.75898,9.8535,44.18,2.46,44.248435
11/05/2020 18:30,7.5792,2.2106,7.895,7.5792,2.2106,7.895,0,0,0,53.9992,3.6306,54.12111286,7.5792,2.2106,7.895,46.42,1.42,46.44171401
11/05/2020 19:00,6.0984,1.7787,6.3525,6.0984,1.7787,6.3525,0,0,0,53.0284,2.8187,53.1032605,6.0984,1.7787,6.3525,46.93,1.04,46.94152213
11/05/2020 19:30,3.54384,1.03362,3.6915,3.54384,1.03362,3.6915,0,0,0,54.31384,2.22362,54.35933868,3.54384,1.03362,3.6915,50.77,1.19,50.78394431
11/05/2020 20:00,2.83008,0.82544,2.948,2.83008,0.82544,2.948,0,0,0,51.75008,0.74544,51.75544861,2.83008,0.82544,2.948,48.92,-0.08,48.92006541
11/05/2020 20:30,2.69328,0.78554,2.8055,2.69328,0.78554,2.8055,0,0,0,51.52328,0.06554,51.52332168,2.69328,0.78554,2.8055,48.83,-0.72,48.83530792
11/05/2020 21:00,1.62576,0.47418,1.6935,1.62576,0.47418,1.6935,0,0,0,50.07576,-1.01582,50.08606223,1.62576,0.47418,1.6935,48.45,-1.49,48.47290583
11/05/2020 21:30,1.06128,0.30954,1.1055,1.06128,0.30954,1.1055,0,0,0,51.60128,-1.04046,51.61176857,1.06128,0.30954,1.1055,50.54,-1.35,50.55802706
11/05/2020 22:00,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0,0,0,48.72192,-2.41694,48.78183153,1.14192,0.33306,1.1895,47.58,-2.75,47.65940516
11/05/2020 22:30,0.77088,0.22484,0.803,0.77088,0.22484,0.803,0,0,0,45.21088,-4.69516,45.4540229,0.77088,0.22484,0.803,44.44,-4.92,44.71151977
11/05/2020 23:00,0.79488,0.23184,0.828,0.79488,0.23184,0.828,0,0,0,42.80488,-4.70816,43.06302965,0.79488,0.23184,0.828,42.01,-4.94,42.29945272
11/05/2020 23:30,0.91776,0.26768,0.956,0.91776,0.26768,0.956,0,0,0,39.65776,-4.53232,39.91590977,0.91776,0.26768,0.956,38.74,-4.8,39.03623445
12/05/2020 00:00,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0,0,0,37.744,-5.0005,38.07380381,0.684,0.1995,0.7125,37.06,-5.2,37.42303569
12/05/2020 00:30,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,36.18688,-5.08216,36.54201191,0.74688,0.21784,0.778,35.44,-5.3,35.83411224
12/05/2020 01:00,0.84576,0.24668,0.881,0.84576,0.24668,0.881,0,0,0,34.40576,-5.77332,34.88678181,0.84576,0.24668,0.881,33.56,-6.02,34.09565955
12/05/2020 01:30,0.69984,0.20412,0.729,0.69984,0.20412,0.729,0,0,0,35.41984,-5.46588,35.8390975,0.69984,0.20412,0.729,34.72,-5.67,35.17992752
12/05/2020 02:00,0.83232,0.24276,0.867,0.83232,0.24276,0.867,0,0,0,36.10232,-5.34724,36.49617083,0.83232,0.24276,0.867,35.27,-5.59,35.71023663
12/05/2020 02:30,0.86928,0.25354,0.9055,0.86928,0.25354,0.9055,0,0,0,36.22928,-5.24646,36.60718607,0.86928,0.25354,0.9055,35.36,-5.5,35.78518688
12/05/2020 03:00,0.91536,0.26698,0.9535,0.91536,0.26698,0.9535,0,0,0,35.84536,-5.61302,36.28216955,0.91536,0.26698,0.9535,34.93,-5.88,35.42145254
12/05/2020 03:30,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0,35.18464,-5.53448,35.61726212,1.18464,0.34552,1.234,34,-5.88,34.50470113
12/05/2020 04:00,1.12272,0.32746,1.1695,1.12272,0.32746,1.1695,0,0,0,35.74272,-5.27254,36.12951302,1.12272,0.32746,1.1695,34.62,-5.6,35.06999287
12/05/2020 04:30,1.33776,0.39018,1.3935,1.33776,0.39018,1.3935,0,0,0,35.07776,-5.27982,35.47288748,1.33776,0.39018,1.3935,33.74,-5.67,34.21310421
12/05/2020 05:00,1.25232,0.36526,1.3045,1.25232,0.36526,1.3045,0,0,0,35.71232,-5.05474,36.06827132,1.25232,0.36526,1.3045,34.46,-5.42,34.88363513
12/05/2020 05:30,1.6368,0.4774,1.705,1.6368,0.4774,1.705,0,0,0,36.1968,-4.3926,36.46235408,1.6368,0.4774,1.705,34.56,-4.87,34.9014398
12/05/2020 06:00,1.896,0.553,1.975,1.896,0.553,1.975,0,0,0,37.436,-3.357,37.58621483,1.896,0.553,1.975,35.54,-3.91,35.75443609
12/05/2020 06:30,2.352,0.686,2.45,2.352,0.686,2.45,0,0,0,43.052,0.716,43.0579535,2.352,0.686,2.45,40.7,0.03,40.70001106
12/05/2020 07:00,3.5424,1.0332,3.69,3.5424,1.0332,3.69,0,0,0,46.4924,4.9532,46.75550714,3.5424,1.0332,3.69,42.95,3.92,43.12851609
12/05/2020 07:30,5.61552,1.63786,5.8495,5.61552,1.63786,5.8495,0,0,0,48.56552,7.34786,49.11823266,5.61552,1.63786,5.8495,42.95,5.71,43.32789633
12/05/2020 08:00,8.31216,2.42438,8.6585,8.31216,2.42438,8.6585,0,0,0,50.73216,9.93438,51.69568613,8.31216,2.42438,8.6585,42.42,7.51,43.07965297
12/05/2020 08:30,11.60832,3.38576,12.092,11.60832,3.38576,12.092,0,0,0,48.59832,12.03576,50.06651801,11.60832,3.38576,12.092,36.99,8.65,37.98792703
12/05/2020 09:00,14.78208,4.31144,15.398,14.78208,4.31144,15.398,0,0,0,45.46208,12.96144,47.27366756,14.78208,4.31144,15.398,30.68,8.65,31.87608665
12/05/2020 09:30,17.93856,5.23208,18.686,17.93856,5.23208,18.686,0,0,0,42.13856,13.88208,44.36632038,17.93856,5.23208,18.686,24.2,8.65,25.69946497
12/05/2020 10:00,20.13024,5.87132,20.969,20.13024,5.87132,20.969,0,0,0,40.00024,15.41132,42.86639691,20.13024,5.87132,20.969,19.87,9.54,22.04151764
12/05/2020 10:30,21.38112,6.23616,22.272,21.38112,6.23616,22.272,0,0,0,38.52112,16.09616,41.748809,21.38112,6.23616,22.272,17.14,9.86,19.7736997
12/05/2020 11:00,24.03408,7.00994,25.0355,24.03408,7.00994,25.0355,0,0,0,36.80408,17.29994,40.66728696,24.03408,7.00994,25.0355,12.77,10.29,16.39990854
12/05/2020 11:30,21.8448,6.3714,22.755,21.8448,6.3714,22.755,0,0,0,40.5448,16.2514,43.68053124,21.8448,6.3714,22.755,18.7,9.88,21.1495721
12/05/2020 12:00,15.53952,4.53236,16.187,15.53952,4.53236,16.187,0,0,0,43.87952,12.26236,45.56070399,15.53952,4.53236,16.187,28.34,7.73,29.37530425
12/05/2020 12:30,12.01968,3.50574,12.5205,12.01968,3.50574,12.5205,0,0,0,49.64968,11.40574,50.94292521,12.01968,3.50574,12.5205,37.63,7.9,38.45031729
12/05/2020 13:00,15.86976,4.62868,16.531,15.86976,4.62868,16.531,0,0,0,47.21976,13.02868,48.98420395,15.86976,4.62868,16.531,31.35,8.4,32.45585463
12/05/2020 13:30,13.12848,3.82914,13.6755,13.12848,3.82914,13.6755,0,0,0,48.97848,11.17914,50.23807992,13.12848,3.82914,13.6755,35.85,7.35,36.59569647
12/05/2020 14:00,6.63792,1.93606,6.9145,6.63792,1.93606,6.9145,0,0,0,55.22792,9.40606,56.0231837,6.63792,1.93606,6.9145,48.59,7.47,49.16084824
12/05/2020 14:30,9.7584,2.8462,10.165,9.7584,2.8462,10.165,0,0,0,50.8284,10.8762,51.97901474,9.7584,2.8462,10.165,41.07,8.03,41.84764987
12/05/2020 15:00,7.03872,2.05296,7.332,7.03872,2.05296,7.332,0,0,0,53.18872,8.68296,53.89279849,7.03872,2.05296,7.332,46.15,6.63,46.62380722
12/05/2020 15:30,6.2376,1.8193,6.4975,6.2376,1.8193,6.4975,0,0,0,53.6876,7.6693,54.23261524,6.2376,1.8193,6.4975,47.45,5.85,47.80925643
12/05/2020 16:00,5.55792,1.62106,5.7895,5.55792,1.62106,5.7895,0,0,0,53.22792,6.50106,53.62345801,5.55792,1.62106,5.7895,47.67,4.88,47.91913292
12/05/2020 16:30,6.17808,1.80194,6.4355,6.17808,1.80194,6.4355,0,0,0,52.74808,4.85194,52.97075859,6.17808,1.80194,6.4355,46.57,3.05,46.66976966
12/05/2020 17:00,5.38944,1.57192,5.614,5.38944,1.57192,5.614,0,0,0,54.35944,3.61192,54.47930509,5.38944,1.57192,5.614,48.97,2.04,49.0124729
12/05/2020 17:30,3.71904,1.08472,3.874,3.71904,1.08472,3.874,0,0,0,56.66904,2.66472,56.73165631,3.71904,1.08472,3.874,52.95,1.58,52.97356794
12/05/2020 18:00,4.06416,1.18538,4.2335,4.06416,1.18538,4.2335,0,0,0,56.69416,2.35538,56.74306648,4.06416,1.18538,4.2335,52.63,1.17,52.64300333
12/05/2020 18:30,3.75648,1.09564,3.913,3.75648,1.09564,3.913,0,0,0,56.55648,2.07564,56.59455549,3.75648,1.09564,3.913,52.8,0.98,52.80909391
12/05/2020 19:00,3.92064,1.14352,4.084,3.92064,1.14352,4.084,0,0,0,54.81064,2.37352,54.86200739,3.92064,1.14352,4.084,50.89,1.23,50.90486224
12/05/2020 19:30,3.47856,1.01458,3.6235,3.47856,1.01458,3.6235,0,0,0,53.89856,1.15458,53.91092491,3.47856,1.01458,3.6235,50.42,0.14,50.42019437
12/05/2020 20:00,2.43792,0.71106,2.5395,2.43792,0.71106,2.5395,0,0,0,53.04792,0.96106,53.05662496,2.43792,0.71106,2.5395,50.61,0.25,50.61061746
12/05/2020 20:30,1.77744,0.51842,1.8515,1.77744,0.51842,1.8515,0,0,0,51.94744,0.24842,51.94803399,1.77744,0.51842,1.8515,50.17,-0.27,50.17072652
12/05/2020 21:00,1.3584,0.3962,1.415,1.3584,0.3962,1.415,0,0,0,50.4584,-0.7538,50.46403021,1.3584,0.3962,1.415,49.1,-1.15,49.11346557
12/05/2020 21:30,1.16208,0.33894,1.2105,1.16208,0.33894,1.2105,0,0,0,51.47208,-0.34106,51.47320994,1.16208,0.33894,1.2105,50.31,-0.68,50.3145953
12/05/2020 22:00,1.23072,0.35896,1.282,1.23072,0.35896,1.282,0,0,0,49.61072,-2.01104,49.65146343,1.23072,0.35896,1.282,48.38,-2.37,48.43801503
12/05/2020 22:30,1.75488,0.51184,1.828,1.75488,0.51184,1.828,0,0,0,46.28488,-3.49816,46.41688529,1.75488,0.51184,1.828,44.53,-4.01,44.710189
12/05/2020 23:00,1.64112,0.47866,1.7095,1.64112,0.47866,1.7095,0,0,0,42.77112,-3.98134,42.9560214,1.64112,0.47866,1.7095,41.13,-4.46,41.37110707
12/05/2020 23:30,1.51488,0.44184,1.578,1.51488,0.44184,1.578,0,0,0,40.58488,-3.99816,40.78134093,1.51488,0.44184,1.578,39.07,-4.44,39.32147632
13/05/2020 00:00,1.37232,0.40026,1.4295,1.37232,0.40026,1.4295,0,0,0,38.67232,-4.17974,38.89753926,1.37232,0.40026,1.4295,37.3,-4.58,37.58013305
13/05/2020 00:30,1.4664,0.4277,1.5275,1.4664,0.4277,1.5275,0,0,0,37.0564,-4.1923,37.29278965,1.4664,0.4277,1.5275,35.59,-4.62,35.8886124
13/05/2020 01:00,1.47984,0.43162,1.5415,1.47984,0.43162,1.5415,0,0,0,35.17984,-5.14838,35.55456313,1.47984,0.43162,1.5415,33.7,-5.58,34.15884073
13/05/2020 01:30,1.37712,0.40166,1.4345,1.37712,0.40166,1.4345,0,0,0,35.96712,-4.91834,36.30184278,1.37712,0.40166,1.4345,34.59,-5.32,34.99672127
13/05/2020 02:00,1.97952,0.57736,2.062,1.97952,0.57736,2.062,0,0,0,36.68952,-4.74264,36.99477682,1.97952,0.57736,2.062,34.71,-5.32,35.11533141
13/05/2020 02:30,1.58352,0.46186,1.6495,1.58352,0.46186,1.6495,0,0,0,36.95352,-4.61814,37.24097015,1.58352,0.46186,1.6495,35.37,-5.08,35.73294418
13/05/2020 03:00,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0,0,0,36.3596,-4.7047,36.66271559,1.3896,0.4053,1.4475,34.97,-5.11,35.34137802
13/05/2020 03:30,1.47936,0.43148,1.541,1.47936,0.43148,1.541,0,0,0,36.24936,-4.71852,36.55517106,1.47936,0.43148,1.541,34.77,-5.15,35.14933001
13/05/2020 04:00,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0,0,0,35.50312,-4.76534,35.82150185,1.11312,0.32466,1.1595,34.39,-5.09,34.76464008
13/05/2020 04:30,0.97056,0.28308,1.011,0.97056,0.28308,1.011,0,0,0,35.60056,-5.01692,35.95232063,0.97056,0.28308,1.011,34.63,-5.3,35.03322566
13/05/2020 05:00,1.44288,0.42084,1.503,1.44288,0.42084,1.503,0,0,0,35.34288,-4.87916,35.67807967,1.44288,0.42084,1.503,33.9,-5.3,34.31180555
13/05/2020 05:30,1.28592,0.37506,1.3395,1.28592,0.37506,1.3395,0,0,0,36.20592,-4.13494,36.44127292,1.28592,0.37506,1.3395,34.92,-4.51,35.21003408
13/05/2020 06:00,1.88688,0.55034,1.9655,1.88688,0.55034,1.9655,0,0,0,36.97688,-3.28966,37.12292442,1.88688,0.55034,1.9655,35.09,-3.84,35.29948583
13/05/2020 06:30,2.93808,0.85694,3.0605,2.93808,0.85694,3.0605,0,0,0,41.53808,-0.13306,41.53829312,2.93808,0.85694,3.0605,38.6,-0.99,38.61269351
13/05/2020 07:00,3.95616,1.15388,4.121,3.95616,1.15388,4.121,0,0,0,44.82616,3.32388,44.94922467,3.95616,1.15388,4.121,40.87,2.17,40.92756773
13/05/2020 07:30,5.53152,1.61336,5.762,5.53152,1.61336,5.762,0,0,0,48.74152,6.65336,49.1935257,5.53152,1.61336,5.762,43.21,5.04,43.50293898
