Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/05/2020 08:00,7.27632,2.12226,7.5795,7.27632,2.12226,7.5795,0,0,0,52.38632,10.42226,53.41301365,7.27632,2.12226,7.5795,45.11,8.3,45.8672225
13/05/2020 08:30,9.32592,2.72006,9.7145,9.32592,2.72006,9.7145,0,0,0,52.81592,11.87006,54.13335136,9.32592,2.72006,9.7145,43.49,9.15,44.44212641
13/05/2020 09:00,12.14448,3.54214,12.6505,12.14448,3.54214,12.6505,0,0,0,50.99448,12.89214,52.59889984,12.14448,3.54214,12.6505,38.85,9.35,39.95929179
13/05/2020 09:30,12.15216,3.54438,12.6585,12.15216,3.54438,12.6585,0,0,0,50.58216,12.48438,52.10004467,12.15216,3.54438,12.6585,38.43,8.94,39.45615922
13/05/2020 10:00,15.05136,4.38998,15.6785,15.05136,4.38998,15.6785,0,0,0,48.00136,12.61998,49.6325947,15.05136,4.38998,15.6785,32.95,8.23,33.96226435
13/05/2020 10:30,18.26256,5.32658,19.0235,18.26256,5.32658,19.0235,0,0,0,42.91256,13.76658,45.06668981,18.26256,5.32658,19.0235,24.65,8.44,26.05486711
13/05/2020 11:00,15.25056,4.44808,15.886,15.25056,4.44808,15.886,0,0,0,44.09056,12.70808,45.885431,15.25056,4.44808,15.886,28.84,8.26,29.99955333
13/05/2020 11:30,12.82368,3.74024,13.358,12.82368,3.74024,13.358,0,0,0,49.08368,12.98024,50.77099834,12.82368,3.74024,13.358,36.26,9.24,37.41878138
13/05/2020 12:00,13.54272,3.94996,14.107,13.54272,3.94996,14.107,0,0,0,48.71272,13.38996,50.51950236,13.54272,3.94996,14.107,35.17,9.44,36.41486647
13/05/2020 12:30,12.99744,3.79092,13.539,12.99744,3.79092,13.539,0,0,0,50.03744,12.59092,51.59725446,12.99744,3.79092,13.539,37.04,8.8,38.07100734
13/05/2020 13:00,13.6128,3.9704,14.18,13.6128,3.9704,14.18,0,0,0,49.0728,11.8404,50.48103378,13.6128,3.9704,14.18,35.46,7.87,36.32283717
13/05/2020 13:30,15.0048,4.3764,15.63,15.0048,4.3764,15.63,0,0,0,44.6748,11.8864,46.22904131,15.0048,4.3764,15.63,29.67,7.51,30.60570208
13/05/2020 14:00,11.9184,3.4762,12.415,11.9184,3.4762,12.415,0,0,0,47.7984,10.7662,48.99589886,11.9184,3.4762,12.415,35.88,7.29,36.61309192
13/05/2020 14:30,14.43216,4.20938,15.0335,14.43216,4.20938,15.0335,0,0,0,46.93216,11.26938,48.26620524,14.43216,4.20938,15.0335,32.5,7.06,33.25798551
13/05/2020 15:00,17.3592,5.0631,18.0825,17.3592,5.0631,18.0825,0,0,0,42.1992,12.6331,44.04960495,17.3592,5.0631,18.0825,24.84,7.57,25.96787438
13/05/2020 15:30,13.5168,3.9424,14.08,13.5168,3.9424,14.08,0,0,0,44.8268,10.5424,46.04980126,13.5168,3.9424,14.08,31.31,6.6,31.998064
13/05/2020 16:00,12.46992,3.63706,12.9895,12.46992,3.63706,12.9895,0,0,0,45.54992,7.85706,46.22259841,12.46992,3.63706,12.9895,33.08,4.22,33.3480854
13/05/2020 16:30,14.84112,4.32866,15.4595,14.84112,4.32866,15.4595,0,0,0,44.28112,8.70866,45.12935129,14.84112,4.32866,15.4595,29.44,4.38,29.7640387
13/05/2020 17:00,15.17568,4.42624,15.808,15.17568,4.42624,15.808,0,0,0,43.33568,8.76624,44.21343828,15.17568,4.42624,15.808,28.16,4.34,28.4924762
13/05/2020 17:30,7.8624,2.2932,8.19,7.8624,2.2932,8.19,0,0,0,53.4424,5.1132,53.68645017,7.8624,2.2932,8.19,45.58,2.82,45.66715231
13/05/2020 18:00,10.00032,2.91676,10.417,10.00032,2.91676,10.417,0,0,0,52.51032,5.89676,52.84037741,10.00032,2.91676,10.417,42.51,2.98,42.61432271
13/05/2020 18:30,7.27104,2.12072,7.574,7.27104,2.12072,7.574,0,0,0,53.99104,3.73072,54.11978078,7.27104,2.12072,7.574,46.72,1.61,46.74773257
13/05/2020 19:00,6.66672,1.94446,6.9445,6.66672,1.94446,6.9445,0,0,0,51.98672,3.63446,52.11361008,6.66672,1.94446,6.9445,45.32,1.69,45.35149942
13/05/2020 19:30,4.33392,1.26406,4.5145,4.33392,1.26406,4.5145,0,0,0,53.33392,2.83406,53.40916512,4.33392,1.26406,4.5145,49,1.57,49.02514559
13/05/2020 20:00,3.09696,0.90328,3.226,3.09696,0.90328,3.226,0,0,0,52.63696,2.32328,52.6882073,3.09696,0.90328,3.226,49.54,1.42,49.56034705
13/05/2020 20:30,2.7144,0.7917,2.8275,2.7144,0.7917,2.8275,0,0,0,53.2244,2.1517,53.26787557,2.7144,0.7917,2.8275,50.51,1.36,50.52830593
13/05/2020 21:00,1.73376,0.50568,1.806,1.73376,0.50568,1.806,0,0,0,51.62376,0.26568,51.62444365,1.73376,0.50568,1.806,49.89,-0.24,49.89057727
13/05/2020 21:30,1.04304,0.30422,1.0865,1.04304,0.30422,1.0865,0,0,0,52.81304,-0.46578,52.81509391,1.04304,0.30422,1.0865,51.77,-0.77,51.77572597
13/05/2020 22:00,1.16928,0.34104,1.218,1.16928,0.34104,1.218,0,0,0,49.77928,-1.78896,49.81141531,1.16928,0.34104,1.218,48.61,-2.13,48.65664395
13/05/2020 22:30,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,47.0172,-3.1354,47.12162804,1.1472,0.3346,1.195,45.87,-3.47,46.00106303
13/05/2020 23:00,1.16544,0.33992,1.214,1.16544,0.33992,1.214,0,0,0,44.01544,-3.56008,44.15917943,1.16544,0.33992,1.214,42.85,-3.9,43.02711354
13/05/2020 23:30,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,41.08456,-3.76492,41.25670482,1.11456,0.32508,1.161,39.97,-4.09,40.17871327
14/05/2020 00:00,1.09824,0.32032,1.144,1.09824,0.32032,1.144,0,0,0,39.18824,-4.05968,39.39795878,1.09824,0.32032,1.144,38.09,-4.38,38.34100286
14/05/2020 00:30,1.34976,0.39368,1.406,1.34976,0.39368,1.406,0,0,0,37.47976,-4.20632,37.71505717,1.34976,0.39368,1.406,36.13,-4.6,36.42165427
14/05/2020 01:00,1.19664,0.34902,1.2465,1.19664,0.34902,1.2465,0,0,0,35.87664,-5.02098,36.22628242,1.19664,0.34902,1.2465,34.68,-5.37,35.09329423
14/05/2020 01:30,1.38,0.4025,1.4375,1.38,0.4025,1.4375,0,0,0,36.53,-4.9275,36.86083499,1.38,0.4025,1.4375,35.15,-5.33,35.55181289
14/05/2020 02:00,1.39824,0.40782,1.4565,1.39824,0.40782,1.4565,0,0,0,37.74824,-4.80218,38.05247109,1.39824,0.40782,1.4565,36.35,-5.21,36.72147328
14/05/2020 02:30,1.38912,0.40516,1.447,1.38912,0.40516,1.447,0,0,0,37.31912,-4.55484,37.59605411,1.38912,0.40516,1.447,35.93,-4.96,36.2707389
14/05/2020 03:00,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0,0,0,37.7188,-4.6541,38.00484864,1.0488,0.3059,1.0925,36.67,-4.96,37.00392547
14/05/2020 03:30,1.30656,0.38108,1.361,1.30656,0.38108,1.361,0,0,0,36.49656,-4.74892,36.80422711,1.30656,0.38108,1.361,35.19,-5.13,35.56196001
14/05/2020 04:00,1.01712,0.29666,1.0595,1.01712,0.29666,1.0595,0,0,0,36.98712,-4.95334,37.31732336,1.01712,0.29666,1.0595,35.97,-5.25,36.35111278
14/05/2020 04:30,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0,0,0,36.72848,-4.46336,36.99868681,1.18848,0.34664,1.238,35.54,-4.81,35.86401679
14/05/2020 05:00,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0,0,0,37.1056,-4.3592,37.36078393,1.0656,0.3108,1.11,36.04,-4.67,36.3413057
14/05/2020 05:30,1.32096,0.38528,1.376,1.32096,0.38528,1.376,0,0,0,38.00096,-3.78472,38.18896524,1.32096,0.38528,1.376,36.68,-4.17,36.91627419
14/05/2020 06:00,1.69536,0.49448,1.766,1.69536,0.49448,1.766,0,0,0,38.57536,-2.75552,38.6736511,1.69536,0.49448,1.766,36.88,-3.25,37.02292398
14/05/2020 06:30,1.86288,0.54334,1.9405,1.86288,0.54334,1.9405,0,0,0,43.99288,0.14334,43.99311352,1.86288,0.54334,1.9405,42.13,-0.4,42.13189884
14/05/2020 07:00,2.98512,0.87066,3.1095,2.98512,0.87066,3.1095,0,0,0,46.42512,4.21066,46.61567788,2.98512,0.87066,3.1095,43.44,3.34,43.56821318
14/05/2020 07:30,4.99344,1.45642,5.2015,4.99344,1.45642,5.2015,0,0,0,48.50344,6.26642,48.90656103,4.99344,1.45642,5.2015,43.51,4.81,43.77506368
14/05/2020 08:00,8.0376,2.3443,8.3725,8.0376,2.3443,8.3725,0,0,0,49.5976,8.9743,50.40297597,8.0376,2.3443,8.3725,41.56,6.63,42.08551413
14/05/2020 08:30,11.38656,3.32108,11.861,11.38656,3.32108,11.861,0,0,0,48.80656,11.57108,50.15944768,11.38656,3.32108,11.861,37.42,8.25,38.31864951
14/05/2020 09:00,14.27904,4.16472,14.874,14.27904,4.16472,14.874,0,0,0,45.36904,12.81472,47.14410715,14.27904,4.16472,14.874,31.09,8.65,32.27089401
14/05/2020 09:30,16.9416,4.9413,17.6475,16.9416,4.9413,17.6475,0,0,0,43.1016,14.1813,45.37463159,16.9416,4.9413,17.6475,26.16,9.24,27.74388581
14/05/2020 10:00,19.2576,5.6168,20.06,19.2576,5.6168,20.06,0,0,0,41.6176,16.3268,44.70558162,19.2576,5.6168,20.06,22.36,10.71,24.79261382
14/05/2020 10:30,21.45696,6.25828,22.351,21.45696,6.25828,22.351,0,0,0,39.09696,17.35828,42.77712199,21.45696,6.25828,22.351,17.64,11.1,20.84177536
14/05/2020 11:00,18.13968,5.29074,18.8955,18.13968,5.29074,18.8955,0,0,0,39.45968,16.35074,42.71314838,18.13968,5.29074,18.8955,21.32,11.06,24.01803489
14/05/2020 11:30,16.30464,4.75552,16.984,16.30464,4.75552,16.984,0,0,0,39.02464,15.04552,41.82451672,16.30464,4.75552,16.984,22.72,10.29,24.94158175
14/05/2020 12:00,14.26224,4.15982,14.8565,14.26224,4.15982,14.8565,0,0,0,43.38224,14.13982,45.62842598,14.26224,4.15982,14.8565,29.12,9.98,30.78270294
14/05/2020 12:30,15.252,4.4485,15.8875,15.252,4.4485,15.8875,0,0,0,42.292,13.5585,44.41223014,15.252,4.4485,15.8875,27.04,9.11,28.5333787
14/05/2020 13:00,16.34064,4.76602,17.0215,16.34064,4.76602,17.0215,0,0,0,38.38064,13.21602,40.59232331,16.34064,4.76602,17.0215,22.04,8.45,23.60432376
14/05/2020 13:30,18.7728,5.4754,19.555,18.7728,5.4754,19.555,0,0,0,34.4328,13.0554,36.82473605,18.7728,5.4754,19.555,15.66,7.58,17.39804587
14/05/2020 14:00,21.11952,6.15986,21.9995,21.11952,6.15986,21.9995,0,0,0,32.28952,13.73986,35.09126465,21.11952,6.15986,21.9995,11.17,7.58,13.49908515
14/05/2020 14:30,22.21968,6.48074,23.1455,22.21968,6.48074,23.1455,0,0,0,32.53968,13.54074,35.2446083,22.21968,6.48074,23.1455,10.32,7.06,12.50383941
14/05/2020 15:00,22.40304,6.53422,23.3365,22.40304,6.53422,23.3365,0,0,0,29.87304,13.02422,32.58878374,22.40304,6.53422,23.3365,7.47,6.49,9.89550403
14/05/2020 15:30,22.58352,6.58686,23.5245,22.58352,6.58686,23.5245,0,0,0,31.44352,13.86686,34.36545877,22.58352,6.58686,23.5245,8.86,7.28,11.46725774
14/05/2020 16:00,21.0552,6.1411,21.9325,21.0552,6.1411,21.9325,0,0,0,32.1252,12.2211,34.37126358,21.0552,6.1411,21.9325,11.07,6.08,12.6297783
14/05/2020 16:30,18.19584,5.30712,18.954,18.19584,5.30712,18.954,0,0,0,34.83584,9.70712,36.16301878,18.19584,5.30712,18.954,16.64,4.4,17.21190286
14/05/2020 17:00,14.46288,4.21834,15.0655,14.46288,4.21834,15.0655,0,0,0,38.70288,7.47834,39.41875809,14.46288,4.21834,15.0655,24.24,3.26,24.45823379
14/05/2020 17:30,11.5056,3.3558,11.985,11.5056,3.3558,11.985,0,0,0,43.7156,5.3458,44.041245,11.5056,3.3558,11.985,32.21,1.99,32.2714146
14/05/2020 18:00,10.30944,3.00692,10.739,10.30944,3.00692,10.739,0,0,0,45.51944,4.67692,45.75907559,10.30944,3.00692,10.739,35.21,1.67,35.24958156
14/05/2020 18:30,7.41936,2.16398,7.7285,7.41936,2.16398,7.7285,0,0,0,47.78936,3.10398,47.89005764,7.41936,2.16398,7.7285,40.37,0.94,40.38094229
14/05/2020 19:00,5.16528,1.50654,5.3805,5.16528,1.50654,5.3805,0,0,0,50.39528,2.95654,50.48193117,5.16528,1.50654,5.3805,45.23,1.45,45.25323635
14/05/2020 19:30,3.19344,0.93142,3.3265,3.19344,0.93142,3.3265,0,0,0,50.74344,2.20142,50.79117003,3.19344,0.93142,3.3265,47.55,1.27,47.56695702
14/05/2020 20:00,1.92384,0.56112,2.004,1.92384,0.56112,2.004,0,0,0,49.96384,1.48112,49.98578822,1.92384,0.56112,2.004,48.04,0.92,48.04880852
14/05/2020 20:30,1.62384,0.47362,1.6915,1.62384,0.47362,1.6915,0,0,0,49.93384,0.62362,49.93773402,1.62384,0.47362,1.6915,48.31,0.15,48.31023287
14/05/2020 21:00,1.43136,0.41748,1.491,1.43136,0.41748,1.491,0,0,0,49.33136,-0.28252,49.33216899,1.43136,0.41748,1.491,47.9,-0.7,47.90511455
14/05/2020 21:30,1.68672,0.49196,1.757,1.68672,0.49196,1.757,0,0,0,50.05672,-0.30804,50.0576678,1.68672,0.49196,1.757,48.37,-0.8,48.37661522
14/05/2020 22:00,1.59264,0.46452,1.659,1.59264,0.46452,1.659,0,0,0,48.03264,-1.90548,48.07042084,1.59264,0.46452,1.659,46.44,-2.37,46.50043548
14/05/2020 22:30,1.8072,0.5271,1.8825,1.8072,0.5271,1.8825,0,0,0,44.6672,-3.4429,44.79969103,1.8072,0.5271,1.8825,42.86,-3.97,43.04347221
14/05/2020 23:00,1.80576,0.52668,1.881,1.80576,0.52668,1.881,0,0,0,42.23576,-3.54332,42.38413075,1.80576,0.52668,1.881,40.43,-4.07,40.63434262
14/05/2020 23:30,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0,0,0,39.85952,-3.70264,40.03112386,1.49952,0.43736,1.562,38.36,-4.14,38.58275781
15/05/2020 00:00,1.18224,0.34482,1.2315,1.18224,0.34482,1.2315,0,0,0,37.26224,-4.61518,37.54696281,1.18224,0.34482,1.2315,36.08,-4.96,36.41933552
15/05/2020 00:30,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,36.06272,-4.88504,36.39207867,0.94272,0.27496,0.982,35.12,-5.16,35.49704213
15/05/2020 01:00,0.8784,0.2562,0.915,0.8784,0.2562,0.915,0,0,0,34.1784,-5.5338,34.62348869,0.8784,0.2562,0.915,33.3,-5.79,33.79961686
15/05/2020 01:30,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0,0,0,35.2432,-5.2299,35.62913134,0.8232,0.2401,0.8575,34.42,-5.47,34.85193395
15/05/2020 02:00,0.96048,0.28014,1.0005,0.96048,0.28014,1.0005,0,0,0,36.22048,-5.02986,36.56805523,0.96048,0.28014,1.0005,35.26,-5.31,35.65758965
15/05/2020 02:30,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,36.1556,-5.0692,36.50923445,0.8256,0.2408,0.86,35.33,-5.31,35.72681066
15/05/2020 03:00,0.98832,0.28826,1.0295,0.98832,0.28826,1.0295,0,0,0,35.02832,-4.96174,35.37798844,0.98832,0.28826,1.0295,34.04,-5.25,34.44247523
15/05/2020 03:30,1.03392,0.30156,1.077,1.03392,0.30156,1.077,0,0,0,35.33392,-5.09844,35.69985985,1.03392,0.30156,1.077,34.3,-5.4,34.72247111
15/05/2020 04:00,1.19712,0.34916,1.247,1.19712,0.34916,1.247,0,0,0,34.47712,-4.87084,34.81949003,1.19712,0.34916,1.247,33.28,-5.22,33.68689359
15/05/2020 04:30,1.16208,0.33894,1.2105,1.16208,0.33894,1.2105,0,0,0,34.62208,-5.07106,34.99148572,1.16208,0.33894,1.2105,33.46,-5.41,33.89453791
15/05/2020 05:00,1.14576,0.33418,1.1935,1.14576,0.33418,1.1935,0,0,0,35.03576,-4.78582,35.36111638,1.14576,0.33418,1.1935,33.89,-5.12,34.27457513
15/05/2020 05:30,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,35.82952,-4.17764,36.07224944,1.13952,0.33236,1.187,34.69,-4.51,34.98194106
15/05/2020 06:00,1.56864,0.45752,1.634,1.56864,0.45752,1.634,0,0,0,36.32864,-3.55248,36.50192048,1.56864,0.45752,1.634,34.76,-4.01,34.99053729
15/05/2020 06:30,2.1096,0.6153,2.1975,2.1096,0.6153,2.1975,0,0,0,40.5096,-1.2147,40.52780759,2.1096,0.6153,2.1975,38.4,-1.83,38.44358074
15/05/2020 07:00,3.1584,0.9212,3.29,3.1584,0.9212,3.29,0,0,0,42.7984,2.2812,42.85915207,3.1584,0.9212,3.29,39.64,1.36,39.66332311
15/05/2020 07:30,5.29104,1.54322,5.5115,5.29104,1.54322,5.5115,0,0,0,44.40104,3.92322,44.57402841,5.29104,1.54322,5.5115,39.11,2.38,39.18234934
15/05/2020 08:00,7.96752,2.32386,8.2995,7.96752,2.32386,8.2995,0,0,0,46.41752,7.33386,46.99331511,7.96752,2.32386,8.2995,38.45,5.01,38.77502547
15/05/2020 08:30,11.25216,3.28188,11.721,11.25216,3.28188,11.721,0,0,0,46.24216,10.55188,47.43078676,11.25216,3.28188,11.721,34.99,7.27,35.73727746
15/05/2020 09:00,13.55136,3.95248,14.116,13.55136,3.95248,14.116,0,0,0,44.34136,11.59248,45.83166808,13.55136,3.95248,14.116,30.79,7.64,31.7237088
15/05/2020 09:30,16.53216,4.82188,17.221,16.53216,4.82188,17.221,0,0,0,42.00216,13.30188,44.05815993,16.53216,4.82188,17.221,25.47,8.48,26.84457673
15/05/2020 10:00,17.2752,5.0386,17.995,17.2752,5.0386,17.995,0,0,0,40.8852,14.2086,43.28376015,17.2752,5.0386,17.995,23.61,9.17,25.32826484
15/05/2020 10:30,15.11088,4.40734,15.7405,15.11088,4.40734,15.7405,0,0,0,42.15088,13.10734,44.14180611,15.11088,4.40734,15.7405,27.04,8.7,28.40513334
15/05/2020 11:00,15.00192,4.37556,15.627,15.00192,4.37556,15.627,0,0,0,42.70192,12.99556,44.63561976,15.00192,4.37556,15.627,27.7,8.62,29.01024647
15/05/2020 11:30,12.55392,3.66156,13.077,12.55392,3.66156,13.077,0,0,0,45.40392,11.10156,46.74142259,12.55392,3.66156,13.077,32.85,7.44,33.6819848
15/05/2020 12:00,12.84624,3.74682,13.3815,12.84624,3.74682,13.3815,0,0,0,45.91624,11.29682,47.28550769,12.84624,3.74682,13.3815,33.07,7.55,33.92089916
15/05/2020 12:30,12.2112,3.5616,12.72,12.2112,3.5616,12.72,0,0,0,49.0312,10.8916,50.22634293,12.2112,3.5616,12.72,36.82,7.33,37.54252655
15/05/2020 13:00,27.17344,2.83892,27.3213343,12.37344,3.60892,12.889,14.8,-0.77,14.82001687,40.20344,9.39892,41.28748339,12.37344,3.60892,12.889,27.83,5.79,28.42592127
15/05/2020 13:30,27.42568,7.90874,28.54323198,13.91568,4.05874,14.4955,13.51,3.85,14.04786817,27.18568,4.80874,27.60770142,13.91568,4.05874,14.4955,13.27,0.75,13.29117752
15/05/2020 14:00,27.13968,6.94324,28.01376112,14.95968,4.36324,15.583,12.18,2.58,12.45025301,27.10968,6.86324,27.96495687,14.95968,4.36324,15.583,12.15,2.5,12.40453546
15/05/2020 14:30,26.88888,7.84384,28.00960003,16.53888,4.82384,17.228,10.35,3.02,10.78160007,26.85888,7.77384,27.96125933,16.53888,4.82384,17.228,10.32,2.95,10.73335455
15/05/2020 15:00,26.89696,6.95078,27.78056515,14.67696,4.28078,15.2885,12.22,2.67,12.50828925,26.86696,6.77078,27.70698471,14.67696,4.28078,15.2885,12.19,2.49,12.4417121
15/05/2020 15:30,26.52776,7.61018,27.59776966,16.45776,4.80018,17.1435,10.07,2.81,10.45471186,26.50776,7.33018,27.50259768,16.45776,4.80018,17.1435,10.05,2.53,10.36356116
15/05/2020 16:00,25.51528,8.07904,26.76378898,18.78528,5.47904,19.568,6.73,2.6,7.214769574,25.49528,7.79904,26.66147646,18.78528,5.47904,19.568,6.71,2.32,7.099753517
15/05/2020 16:30,26.90232,7.44776,27.91422488,18.95232,5.52776,19.742,7.95,1.92,8.178563444,26.89232,7.20776,27.84149204,18.95232,5.52776,19.742,7.94,1.68,8.115787084
15/05/2020 17:00,27.1676,7.2493,28.11815855,18.7176,5.4593,19.4975,8.45,1.79,8.637511216,27.1376,7.1893,28.07374874,18.7176,5.4593,19.4975,8.42,1.73,8.595888552
15/05/2020 17:30,26.33072,5.45146,26.88912851,16.05072,4.68146,16.7195,10.28,0.77,10.30879721,26.95072,5.71146,27.54926648,16.05072,4.68146,16.7195,10.9,1.03,10.94855698
15/05/2020 18:00,27.4784,4.4737,27.84019501,12.9384,3.7737,13.4775,14.54,0.7,14.55684032,27.4484,4.4337,27.80417879,12.9384,3.7737,13.4775,14.51,0.66,14.52500258
15/05/2020 18:30,27.98056,3.42058,28.18886492,9.67056,2.82058,10.0735,18.31,0.6,18.31982806,27.94056,3.39058,28.14553119,9.67056,2.82058,10.0735,18.27,0.57,18.27888946
15/05/2020 19:00,27.53216,2.40438,27.63694769,7.35216,2.14438,7.6585,20.18,0.26,20.18167486,27.48216,2.36438,27.58368016,7.35216,2.14438,7.6585,20.13,0.22,20.13120215
15/05/2020 19:30,26.99224,1.38982,27.02799696,4.42224,1.28982,4.6065,22.57,0.1,22.57022153,26.94224,1.34982,26.97603214,4.42224,1.28982,4.6065,22.52,0.06,22.52007993
15/05/2020 20:00,25.97128,0.78454,25.98312698,2.86128,0.83454,2.9805,23.11,-0.05,23.11005409,25.92128,0.78454,25.93314983,2.86128,0.83454,2.9805,23.06,-0.05,23.06005421
15/05/2020 20:30,25.1432,-0.0674,25.14329034,1.9632,0.5726,2.045,23.18,-0.64,23.18883352,25.0832,-0.1074,25.08342993,1.9632,0.5726,2.045,23.12,-0.68,23.12999784
15/05/2020 21:00,24.8096,-0.2647,24.81101204,1.6296,0.4753,1.6975,23.18,-0.74,23.1918089,24.7496,-0.3047,24.75147556,1.6296,0.4753,1.6975,23.12,-0.78,23.1331537
15/05/2020 21:30,24.29712,-1.17334,24.32543457,1.49712,0.43666,1.5595,22.8,-1.61,22.85677361,24.24712,-1.23334,24.27846692,1.49712,0.43666,1.5595,22.75,-1.67,22.81121216
15/05/2020 22:00,23.51256,-2.05342,23.60205524,1.22256,0.35658,1.2735,22.29,-2.41,22.41990633,23.45256,-2.11342,23.54759254,1.22256,0.35658,1.2735,22.23,-2.47,22.36680129
15/05/2020 22:30,22.49112,-1.96634,22.57691236,1.28112,0.37366,1.3345,21.21,-2.34,21.33869021,22.44112,-2.01634,22.53152223,1.28112,0.37366,1.3345,21.16,-2.39,21.29454625
15/05/2020 23:00,21.59192,-0.36444,21.59499539,1.08192,0.31556,1.127,20.51,-0.68,20.52126945,21.50192,-2.23444,21.61770769,1.08192,0.31556,1.127,20.42,-2.55,20.57860297
15/05/2020 23:30,20.14088,-0.49516,20.14696579,1.49088,0.43484,1.553,18.65,-0.93,18.67317327,19.79088,-3.68516,20.13105401,1.49088,0.43484,1.553,18.3,-4.12,18.75804894
16/05/2020 00:00,19.164,-2.353,19.30791302,1.464,0.427,1.525,17.7,-2.78,17.91698635,19.114,-2.403,19.26445963,1.464,0.427,1.525,17.65,-2.83,17.87544125
16/05/2020 00:30,18.79424,-2.13168,18.91474337,1.67424,0.48832,1.744,17.12,-2.62,17.31931869,18.75424,-2.28168,18.89252714,1.67424,0.48832,1.744,17.08,-2.77,17.30315867
16/05/2020 01:00,17.72816,-1.94762,17.83482214,2.40816,0.70238,2.5085,15.32,-2.65,15.54750462,17.68816,-1.99762,17.80060364,2.40816,0.70238,2.5085,15.28,-2.7,15.51671357
16/05/2020 01:30,17.84112,-2.22384,17.97918316,1.70112,0.49616,1.772,16.14,-2.72,16.36758993,17.80112,-2.28384,17.94702756,1.70112,0.49616,1.772,16.1,-2.78,16.3382496
16/05/2020 02:00,18.2736,-2.2902,18.41655432,1.9536,0.5698,2.035,16.32,-2.86,16.56870544,18.2236,-2.3502,18.37452141,1.9536,0.5698,2.035,16.27,-2.92,16.5299516
16/05/2020 02:30,18.39528,-2.08596,18.51317248,1.86528,0.54404,1.943,16.53,-2.63,16.73791504,18.35528,-2.13596,18.47914038,1.86528,0.54404,1.943,16.49,-2.68,16.70636106
16/05/2020 03:00,17.79208,-2.02106,17.90650145,1.88208,0.54894,1.9605,15.91,-2.57,16.11623405,17.76208,-2.08106,17.88357617,1.88208,0.54894,1.9605,15.88,-2.63,16.09631324
16/05/2020 03:30,17.8348,-1.2036,17.87536696,1.3248,0.3864,1.38,16.51,-1.59,16.58638598,17.5648,-3.5436,17.91868578,1.3248,0.3864,1.38,16.24,-3.93,16.70875519
16/05/2020 04:00,17.1676,-2.4357,17.33952491,1.5576,0.4543,1.6225,15.61,-2.89,15.87527008,17.1376,-2.4957,17.31836748,1.5576,0.4543,1.6225,15.58,-2.95,15.85682503
16/05/2020 04:30,17.24784,-2.36938,17.40982327,1.40784,0.41062,1.4665,15.84,-2.78,16.08210185,17.20784,-2.41938,17.37708713,1.40784,0.41062,1.4665,15.8,-2.83,16.05144542
16/05/2020 05:00,16.9704,1.8797,17.07418368,1.1304,0.3297,1.1775,15.84,1.55,15.91565581,16.9304,4.8097,17.6003312,1.1304,0.3297,1.1775,15.8,4.48,16.42286211
16/05/2020 05:30,16.64592,-2.51744,16.83520587,1.34592,0.39256,1.402,15.3,-2.91,15.57427687,16.60592,-2.57744,16.80475457,1.34592,0.39256,1.402,15.26,-2.97,15.54633397
16/05/2020 06:00,16.78744,-2.35658,16.95203855,1.41744,0.41342,1.4765,15.37,-2.77,15.61761185,16.75744,-2.40658,16.92936569,1.41744,0.41342,1.4765,15.34,-2.82,15.597051
16/05/2020 06:30,18.2892,-1.5469,18.3545018,1.9992,0.5831,2.0825,16.29,-2.13,16.42866397,18.2492,-1.5969,18.31893529,1.9992,0.5831,2.0825,16.25,-2.18,16.39557562
16/05/2020 07:00,19.05528,-0.87346,19.07528842,2.76528,0.80654,2.8805,16.29,-1.68,16.3764007,19.01528,-0.92346,19.0376903,2.76528,0.80654,2.8805,16.25,-1.73,16.34182976
16/05/2020 07:30,20.32312,2.54216,20.48149858,3.33312,0.97216,3.472,16.99,1.57,17.06238553,20.24312,-0.38784,20.24683499,3.33312,0.97216,3.472,16.91,-1.36,16.96460138
16/05/2020 08:00,21.3,0.6675,21.3104565,4.62,1.3475,4.8125,16.68,-0.68,16.69385516,21.26,0.6275,21.26925848,4.62,1.3475,4.8125,16.64,-0.72,16.65556964
16/05/2020 08:30,22.04024,1.31132,22.0792151,6.69024,1.95132,6.969,15.35,-0.64,15.36333623,22.00024,1.18132,22.03193312,6.69024,1.95132,6.969,15.31,-0.77,15.32935093
16/05/2020 09:00,22.6384,1.6037,22.69513182,7.4184,2.1637,7.7275,15.22,-0.56,15.23029875,22.5984,1.5137,22.64903906,7.4184,2.1637,7.7275,15.18,-0.65,15.19390996
16/05/2020 09:30,23.0216,3.3063,23.25780915,10.1016,2.9463,10.5225,12.92,0.36,12.92501451,22.9516,2.5263,23.09021728,10.1016,2.9463,10.5225,12.85,-0.42,12.85686198
16/05/2020 10:00,24.5568,5.5024,25.16570746,15.9168,4.6424,16.58,8.64,0.86,8.682695434,24.5368,5.1524,25.07193212,15.9168,4.6424,16.58,8.62,0.51,8.635073827
16/05/2020 10:30,23.68624,4.58182,24.12531948,13.20624,3.85182,13.7565,10.48,0.73,10.50539385,23.66624,4.17182,24.03112561,13.20624,3.85182,13.7565,10.46,0.32,10.46489369
16/05/2020 11:00,24.12288,4.22834,24.49065533,13.74288,4.00834,14.3155,10.38,0.22,10.38233114,24.10288,4.06834,24.44381751,13.74288,4.00834,14.3155,10.36,0.06,10.36017374
16/05/2020 11:30,24.73496,3.06478,24.92410726,10.40496,3.03478,10.8385,14.33,0.03,14.3300314,24.70496,3.01478,24.88822909,10.40496,3.03478,10.8385,14.3,-0.02,14.30001399
16/05/2020 12:00,24.14064,4.40102,24.53853045,14.78064,4.31102,15.3965,9.36,0.09,9.360432682,24.12064,4.37102,24.51348792,14.78064,4.31102,15.3965,9.34,0.06,9.340192717
16/05/2020 12:30,24.33944,4.55942,24.7628078,15.76944,4.59942,16.4265,8.57,-0.04,8.570093348,24.31944,4.51942,24.73581046,15.76944,4.59942,16.4265,8.55,-0.08,8.550374261
16/05/2020 13:00,23.034,3.7045,23.32999092,13.764,4.0145,14.3375,9.27,-0.31,9.275181939,23.014,3.6545,23.30235109,13.764,4.0145,14.3375,9.25,-0.36,9.257002755
16/05/2020 13:30,22.65816,4.77738,23.15632903,16.92816,4.93738,17.6335,5.73,-0.16,5.732233422,22.63816,4.73738,23.1285334,16.92816,4.93738,17.6335,5.71,-0.2,5.713501553
16/05/2020 14:00,22.54296,4.84378,23.0574771,17.05296,4.97378,17.7635,5.49,-0.13,5.491538946,22.50296,4.76378,23.00166969,17.05296,4.97378,17.7635,5.45,-0.21,5.454044371
16/05/2020 14:30,22.00552,5.79536,22.75585876,19.83552,5.78536,20.662,2.17,0.01,2.170023041,21.99552,5.67536,22.71591097,19.83552,5.78536,20.662,2.16,-0.11,2.162799112
16/05/2020 15:00,21.43352,5.78686,22.20098034,19.94352,5.81686,20.7745,1.49,-0.03,1.490301983,21.41352,5.73686,22.16868064,19.94352,5.81686,20.7745,1.47,-0.08,1.472175261
16/05/2020 15:30,22.03328,5.56804,22.72594326,20.15328,5.87804,20.993,1.88,-0.31,1.9053871,22.00328,5.54804,22.69196066,20.15328,5.87804,20.993,1.85,-0.33,1.879201958
16/05/2020 16:00,21.05192,5.27806,21.70348481,19.74192,5.75806,20.5645,1.31,-0.48,1.395170241,21.02192,5.18806,21.65264619,19.74192,5.75806,20.5645,1.28,-0.57,1.401178076
16/05/2020 16:30,22.0712,3.2641,22.31125766,15.7512,4.5941,16.4075,6.32,-1.33,6.458428601,22.0512,3.2141,22.28420652,15.7512,4.5941,16.4075,6.3,-1.38,6.449372062
16/05/2020 17:00,22.62856,2.60958,22.77853453,14.15856,4.12958,14.7485,8.47,-1.52,8.605306502,22.60856,2.55958,22.75298739,14.15856,4.12958,14.7485,8.45,-1.57,8.594614593
16/05/2020 17:30,24.37608,1.85594,24.44663145,11.74608,3.42594,12.2355,12.63,-1.57,12.72720708,24.33608,1.80594,24.4029959,11.74608,3.42594,12.2355,12.59,-1.62,12.6937977
16/05/2020 18:00,24.5192,3.5881,24.78034766,9.0792,2.6481,9.4575,15.44,0.94,15.46858752,24.4592,1.0281,24.48079766,9.0792,2.6481,9.4575,15.38,-1.62,15.46508325
16/05/2020 18:30,24.96576,0.51168,24.97100296,6.72576,1.96168,7.006,18.24,-1.45,18.29754355,24.91576,0.46168,24.92003701,6.72576,1.96168,7.006,18.19,-1.5,18.25174238
16/05/2020 19:00,24.25056,-0.11442,24.25082993,4.99056,1.45558,5.1985,19.26,-1.57,19.32388419,24.21056,-0.16442,24.2111183,4.99056,1.45558,5.1985,19.22,-1.62,19.2881518
16/05/2020 19:30,23.98152,-0.90664,23.998652,3.13152,0.91336,3.262,20.85,-1.82,20.92928331,23.93152,-0.95664,23.95063276,3.13152,0.91336,3.262,20.8,-1.87,20.88389092
16/05/2020 20:00,22.9844,-1.2883,23.02047698,1.9944,0.5817,2.0775,20.99,-1.87,21.07313456,22.9344,-1.3383,22.97341399,1.9944,0.5817,2.0775,20.94,-1.92,21.02783869
16/05/2020 20:30,22.6392,-1.6094,22.69633329,1.3392,0.3906,1.395,21.3,-2,21.39369066,22.5692,-1.6594,22.63012145,1.3392,0.3906,1.395,21.23,-2.05,21.32874586
16/05/2020 21:00,22.08944,-1.92058,22.17277581,1.12944,0.32942,1.1765,20.96,-2.25,21.08041983,22.02944,-2.01058,22.1210004,1.12944,0.32942,1.1765,20.9,-2.34,21.03058725
16/05/2020 21:30,22.59704,-1.93878,22.68005919,1.06704,0.31122,1.1115,21.53,-2.25,21.64724925,22.54704,-2.02878,22.63813069,1.06704,0.31122,1.1115,21.48,-2.34,21.60708217
16/05/2020 22:00,22.59584,-1.91288,22.67666411,1.15584,0.33712,1.204,21.44,-2.25,21.55773875,22.54584,-2.00288,22.63462899,1.15584,0.33712,1.204,21.39,-2.34,21.51761372
16/05/2020 22:30,21.5336,-2.2277,21.64852365,1.1736,0.3423,1.2225,20.36,-2.57,20.52156183,21.4836,-2.2777,21.60400394,1.1736,0.3423,1.2225,20.31,-2.62,20.47829339
16/05/2020 23:00,20.47136,-1.03002,20.49725644,1.13136,0.32998,1.1785,19.34,-1.36,19.38775902,20.21136,-3.53002,20.51731255,1.13136,0.32998,1.1785,19.08,-3.86,19.46653539
16/05/2020 23:30,19.44168,-0.92326,19.46358986,1.05168,0.30674,1.0955,18.39,-1.23,18.43108787,19.02168,-4.26326,19.49358089,1.05168,0.30674,1.0955,17.97,-4.57,18.54200097
17/05/2020 00:00,18.14648,-2.58936,18.33028973,0.99648,0.29064,1.038,17.15,-2.88,17.39013801,18.10648,-2.63936,18.29783701,0.99648,0.29064,1.038,17.11,-2.93,17.35906103
17/05/2020 00:30,17.60008,-2.43956,17.7683502,1.27008,0.37044,1.323,16.33,-2.81,16.57000302,17.55008,-2.48956,17.72577832,1.27008,0.37044,1.323,16.28,-2.86,16.52930731
17/05/2020 01:00,16.97928,-2.02896,17.10007684,1.16928,0.34104,1.218,15.81,-2.37,15.98665068,16.92928,-2.89896,17.17569476,1.16928,0.34104,1.218,15.76,-3.24,16.08959912
17/05/2020 01:30,16.9048,-2.8336,17.14064036,1.3248,0.3864,1.38,15.58,-3.22,15.90926774,16.8648,-2.8836,17.10954786,1.3248,0.3864,1.38,15.54,-3.27,15.88031801
17/05/2020 02:00,17.20136,-2.69252,17.41081416,1.19136,0.34748,1.241,16.01,-3.04,16.29606394,17.16136,-2.74252,17.37911658,1.19136,0.34748,1.241,15.97,-3.09,16.26619193
17/05/2020 02:30,17.10344,-2.74108,17.32169678,0.85344,0.24892,0.889,16.25,-2.99,16.52279032,17.05344,-2.78108,17.27872165,0.85344,0.24892,0.889,16.2,-3.03,16.48092534
17/05/2020 03:00,16.59256,-2.79592,16.82647367,0.80256,0.23408,0.836,15.79,-3.03,16.07809068,16.56256,-2.84592,16.8052865,0.80256,0.23408,0.836,15.76,-3.08,16.05814435
17/05/2020 03:30,16.3304,-2.8553,16.57813929,0.7704,0.2247,0.8025,15.56,-3.08,15.86190405,16.3004,-2.9053,16.55728867,0.7704,0.2247,0.8025,15.53,-3.13,15.84227888
17/05/2020 04:00,16.07064,-2.86398,16.32384304,0.74064,0.21602,0.7715,15.33,-3.08,15.63634548,16.04064,-2.91398,16.30317181,0.74064,0.21602,0.7715,15.3,-3.13,15.61687869
17/05/2020 04:30,15.88232,-2.89474,16.14396507,0.77232,0.22526,0.8045,15.11,-3.12,15.42875562,15.84232,-2.94474,16.11367732,0.77232,0.22526,0.8045,15.07,-3.17,15.3997987
17/05/2020 05:00,15.76568,-3.10876,16.06925806,0.65568,0.19124,0.683,15.11,-3.3,15.46615983,15.72568,-3.14876,16.03782096,0.65568,0.19124,0.683,15.07,-3.34,15.43568917
17/05/2020 05:30,15.29976,-3.02632,15.59619405,1.10976,0.32368,1.156,14.19,-3.35,14.58007545,15.25976,-3.06632,15.56478698,1.10976,0.32368,1.156,14.15,-3.39,14.5504158
17/05/2020 06:00,15.09456,-3.04992,15.39960238,1.23456,0.36008,1.286,13.86,-3.41,14.27332127,15.05456,-3.09992,15.37040275,1.23456,0.36008,1.286,13.82,-3.46,14.24654344
17/05/2020 06:30,15.77384,-2.64388,15.99387788,1.80384,0.52612,1.879,13.97,-3.17,14.32514572,15.72384,-2.69388,15.95293496,1.80384,0.52612,1.879,13.92,-3.22,14.28757502
17/05/2020 07:00,16.55664,-1.16348,16.5974701,2.21664,0.64652,2.309,14.34,-1.81,14.45377805,16.49664,-2.35348,16.66367305,2.21664,0.64652,2.309,14.28,-3,14.59172368
17/05/2020 07:30,17.21824,-1.71718,17.30365556,2.95824,0.86282,3.0815,14.26,-2.58,14.49151476,17.18824,-1.77718,17.27987162,2.95824,0.86282,3.0815,14.23,-2.64,14.47281935
17/05/2020 08:00,18.22512,-1.27684,18.26979254,3.64512,1.06316,3.797,14.58,-2.34,14.7665839,18.18512,-1.32684,18.23346083,3.64512,1.06316,3.797,14.54,-2.39,14.73511792
17/05/2020 08:30,19.23808,-0.90556,19.25938112,4.43808,1.29444,4.623,14.8,-2.2,14.96262009,19.19808,-0.95556,19.22184618,4.43808,1.29444,4.623,14.76,-2.25,14.93050903
17/05/2020 09:00,19.94904,-0.46528,19.95446522,5.63904,1.64472,5.874,14.31,-2.11,14.4647226,19.91904,-0.51528,19.9257037,5.63904,1.64472,5.874,14.28,-2.16,14.44243747
17/05/2020 09:30,21.004,0.2745,21.00579364,7.044,2.0545,7.3375,13.96,-1.78,14.07302384,20.964,0.2245,20.96520203,7.044,2.0545,7.3375,13.92,-1.83,14.03977564
17/05/2020 10:00,21.83568,3.85124,22.17270779,9.29568,2.71124,9.683,12.54,1.14,12.59171156,21.78568,1.11124,21.81400255,9.29568,2.71124,9.683,12.49,-1.6,12.59206496
17/05/2020 10:30,22.39936,2.51398,22.53999609,11.97936,3.49398,12.4785,10.42,-0.98,10.46598299,22.37936,2.46398,22.51459419,11.97936,3.49398,12.4785,10.4,-1.03,10.45088035
17/05/2020 11:00,22.6472,4.3971,23.07011392,15.7272,4.5871,16.3825,6.92,-0.19,6.92260789,22.6372,4.3471,23.05081565,15.7272,4.5871,16.3825,6.91,-0.24,6.914166616
17/05/2020 11:30,22.91936,5.23648,23.50995078,17.67936,5.15648,18.416,5.24,0.08,5.240610651,22.91936,5.17648,23.49665951,17.67936,5.15648,18.416,5.24,0.02,5.240038168
17/05/2020 12:00,23.5696,4.8853,24.07056709,16.7496,4.8853,17.4475,6.82,0,6.82,23.5496,4.8553,24.04490795,16.7496,4.8853,17.4475,6.8,-0.03,6.800066176
17/05/2020 12:30,24.03632,5.38226,24.63155297,18.07632,5.27226,18.8295,5.96,0.11,5.961015014,24.02632,5.36226,24.61743051,18.07632,5.27226,18.8295,5.95,0.09,5.950680633
17/05/2020 13:00,23.98288,3.89334,24.29684402,16.02288,4.67334,16.6905,7.96,-0.78,7.99812478,23.96288,3.86334,24.27230961,16.02288,4.67334,16.6905,7.94,-0.81,7.981209182
17/05/2020 13:30,23.14312,3.16466,23.35849045,12.15312,3.54466,12.6595,10.99,-0.38,10.99656765,23.12312,3.05466,23.32401394,12.15312,3.54466,12.6595,10.97,-0.49,10.98093803
17/05/2020 14:00,23.26072,2.95146,23.44722182,12.93072,3.77146,13.4695,10.33,-0.82,10.36249487,23.24072,2.91146,23.42237532,12.93072,3.77146,13.4695,10.31,-0.86,10.34580591
17/05/2020 14:30,21.1232,5.4001,21.80253789,18.8232,5.4901,19.6075,2.3,-0.09,2.301760196,21.1132,5.3501,21.78051387,18.8232,5.4901,19.6075,2.29,-0.14,2.294275485
17/05/2020 15:00,23.13552,5.05036,23.6803383,18.51552,5.40036,19.287,4.62,-0.35,4.633238608,23.13552,4.92036,23.6529539,18.51552,5.40036,19.287,4.62,-0.48,4.644868136
17/05/2020 15:30,21.46912,5.35516,22.12692595,18.90912,5.51516,19.697,2.56,-0.16,2.564995127,21.45912,5.33516,22.11238936,18.90912,5.51516,19.697,2.55,-0.18,2.556345047
17/05/2020 16:00,22.85968,5.19074,23.44160301,18.61968,5.43074,19.3955,4.24,-0.24,4.246787021,22.84968,5.16074,23.42522387,18.61968,5.43074,19.3955,4.23,-0.27,4.238608262
17/05/2020 16:30,22.00856,2.97458,22.20866586,14.03856,4.09458,14.6235,7.97,-1.12,8.048310382,21.99856,2.92458,22.19211144,14.03856,4.09458,14.6235,7.96,-1.17,8.045526707
17/05/2020 17:00,23.86544,2.84242,24.0341128,14.06544,4.10242,14.6515,9.8,-1.26,9.880667994,23.85544,2.78242,24.01715801,14.06544,4.10242,14.6515,9.79,-1.32,9.878587956
17/05/2020 17:30,24.65664,1.24902,24.68825525,9.83664,2.86902,10.2465,14.82,-1.62,14.90827958,24.62664,1.19902,24.65581162,9.83664,2.86902,10.2465,14.79,-1.67,14.88398468
17/05/2020 18:00,24.40304,0.60922,24.41064338,7.64304,2.22922,7.9615,16.76,-1.62,16.83811153,24.36304,0.55922,24.36945722,7.64304,2.22922,7.9615,16.72,-1.67,16.80319315
17/05/2020 18:30,24.5836,0.1423,24.58401184,6.6936,1.9523,6.9725,17.89,-1.81,17.98132921,24.5436,0.0923,24.54377355,6.6936,1.9523,6.9725,17.85,-1.86,17.94664593
17/05/2020 19:00,23.93496,-0.48522,23.93987779,4.88496,1.42478,5.0885,19.05,-1.91,19.14551122,23.89496,-0.53522,23.90095341,4.88496,1.42478,5.0885,19.01,-1.96,19.11077445
17/05/2020 19:30,23.59272,-0.89254,23.60959688,3.76272,1.09746,3.9195,19.83,-1.99,19.9296011,23.56272,-0.94254,23.58156389,3.76272,1.09746,3.9195,19.8,-2.04,19.90481349
17/05/2020 20:00,22.90152,-1.50414,22.95086176,2.11152,0.61586,2.1995,20.79,-2.12,20.89781089,22.85152,-1.55414,22.90430784,2.11152,0.61586,2.1995,20.74,-2.17,20.85321318
17/05/2020 20:30,22.66232,-1.70224,22.72616045,1.43232,0.41776,1.492,21.23,-2.12,21.33558764,22.61232,-1.75224,22.68010936,1.43232,0.41776,1.492,21.18,-2.17,21.29087363
17/05/2020 21:00,21.88664,-1.97348,21.97543251,1.25664,0.36652,1.309,20.63,-2.34,20.76228552,21.83664,-2.02348,21.93019192,1.25664,0.36652,1.309,20.58,-2.39,20.71831316
17/05/2020 21:30,22.2736,-1.9727,22.36078716,1.0536,0.3073,1.0975,21.22,-2.28,21.34213673,22.2236,-2.0227,22.31545904,1.0536,0.3073,1.0975,21.17,-2.33,21.29783557
17/05/2020 22:00,22.00256,-2.03092,22.09609202,0.92256,0.26908,0.961,21.08,-2.3,21.20510316,21.96256,-2.06092,22.05904424,0.92256,0.26908,0.961,21.04,-2.33,21.16862064
17/05/2020 22:30,20.92392,-2.13594,21.03265718,0.97392,0.28406,1.0145,19.95,-2.42,20.09624094,20.88392,-2.18594,20.99801058,0.97392,0.28406,1.0145,19.91,-2.47,20.06262695
17/05/2020 23:00,19.7892,-2.1494,19.90558608,1.0992,0.3206,1.145,18.69,-2.47,18.85250646,19.7492,-2.1994,19.87129238,1.0992,0.3206,1.145,18.65,-2.52,18.81948193
17/05/2020 23:30,18.60664,-2.39598,18.76027111,1.07664,0.31402,1.1215,17.53,-2.71,17.73823554,18.57664,-2.43598,18.73567592,1.07664,0.31402,1.1215,17.5,-2.75,17.71475374
18/05/2020 00:00,17.52032,-2.47324,17.69402523,1.36032,0.39676,1.417,16.16,-2.87,16.41287604,17.49032,-2.52324,17.67139026,1.36032,0.39676,1.417,16.13,-2.92,16.39217191
18/05/2020 00:30,16.8948,-2.5361,17.08408822,1.1448,0.3339,1.1925,15.75,-2.87,16.00935352,16.8548,-2.5861,17.05204376,1.1448,0.3339,1.1925,15.71,-2.92,15.97906443
18/05/2020 01:00,16.17568,-2.77376,16.41177528,1.25568,0.36624,1.308,14.92,-3.14,15.24683574,16.14568,-2.83376,16.39247322,1.25568,0.36624,1.308,14.89,-3.2,15.22997374
18/05/2020 01:30,16.45056,-2.56692,16.6496247,1.45056,0.42308,1.511,15,-2.99,15.29510052,16.41056,-2.61692,16.61790449,1.45056,0.42308,1.511,14.96,-3.04,15.26575252
18/05/2020 02:00,16.97584,-2.24538,17.12369338,1.45584,0.42462,1.5165,15.52,-2.67,15.74799352,16.93584,-2.29538,17.09068301,1.45584,0.42462,1.5165,15.48,-2.72,15.71714987
18/05/2020 02:30,17.17624,-2.30068,17.32963788,1.02624,0.29932,1.069,16.15,-2.6,16.35794914,17.13624,-2.34068,17.29536077,1.02624,0.29932,1.069,16.11,-2.64,16.32487979
18/05/2020 03:00,16.61288,-2.30166,16.77156584,1.26288,0.36834,1.3155,15.35,-2.67,15.58048138,16.57288,-2.35166,16.73889651,1.26288,0.36834,1.3155,15.31,-2.72,15.54974276
18/05/2020 03:30,16.50344,-2.29858,16.66274293,1.27344,0.37142,1.3265,15.23,-2.67,15.46227021,16.47344,-2.34858,16.64001363,1.27344,0.37142,1.3265,15.2,-2.72,15.44145071
18/05/2020 04:00,16.11768,-2.21276,16.26886337,1.56768,0.45724,1.633,14.55,-2.67,14.79295102,16.08768,-2.26276,16.24603123,1.56768,0.45724,1.633,14.52,-2.72,14.77256917
18/05/2020 04:30,16.27592,-2.09994,16.41082935,1.40592,0.41006,1.4645,14.87,-2.51,15.08035145,16.23592,-2.14994,16.37764758,1.40592,0.41006,1.4645,14.83,-2.56,15.04933553
18/05/2020 05:00,16.81552,-2.18964,16.95748319,0.99552,0.29036,1.037,15.82,-2.48,16.01320705,16.78552,-2.26964,16.93826872,0.99552,0.29036,1.037,15.79,-2.56,15.99617767
18/05/2020 05:30,17.12504,-1.90978,17.23120004,1.23504,0.36022,1.2865,15.89,-2.27,16.05132393,17.09504,-1.96978,17.20814998,1.23504,0.36022,1.2865,15.86,-2.33,16.03023705
18/05/2020 06:00,17.35688,-1.76216,17.44610246,1.46688,0.42784,1.528,15.89,-2.19,16.04020573,17.32688,-1.83216,17.42347786,1.46688,0.42784,1.528,15.86,-2.26,16.02021223
18/05/2020 06:30,20.91872,0.40796,20.92269767,1.87872,0.54796,1.957,19.04,-0.14,19.0405147,20.85872,0.09796,20.85895003,1.87872,0.54796,1.957,18.98,-0.45,18.98533381
18/05/2020 07:00,22.9604,2.8522,23.13687561,3.4704,1.0122,3.615,19.49,1.84,19.57666213,22.9004,2.8022,23.07120814,3.4704,1.0122,3.615,19.43,1.79,19.51227819
18/05/2020 07:30,25.37352,4.14936,25.71055631,5.48352,1.59936,5.712,19.89,2.55,20.05279532,25.32352,4.09936,25.65317559,5.48352,1.59936,5.712,19.84,2.5,19.99688976
18/05/2020 08:00,27.99752,5.75136,28.58214946,7.30752,2.13136,7.612,20.69,3.62,21.00429718,27.91752,5.55136,28.46410934,7.30752,2.13136,7.612,20.61,3.42,20.89182855
18/05/2020 08:30,28.99888,7.82884,30.03707338,11.61888,3.38884,12.103,17.38,4.44,17.93817159,28.95888,7.76884,29.9828552,11.61888,3.38884,12.103,17.34,4.38,17.88463027
18/05/2020 09:00,28.97456,8.61508,30.22821084,14.31456,4.17508,14.911,14.66,4.44,15.31761078,28.93456,7.81508,29.97139032,14.31456,4.17508,14.911,14.62,3.64,15.06632006
18/05/2020 09:30,28.67272,8.20996,29.82496128,15.70272,4.57996,16.357,12.97,3.63,13.46840005,28.64272,8.15996,29.78238332,15.70272,4.57996,16.357,12.94,3.58,13.426094
18/05/2020 10:00,29.55584,9.92962,31.17924039,18.37584,5.35962,19.1415,11.18,4.57,12.07796754,29.52584,9.86962,31.13173022,18.37584,5.35962,19.1415,11.15,4.51,12.02757665
18/05/2020 10:30,30.1672,11.5046,32.2864643,20.1072,5.8646,20.945,10.06,5.64,11.53313487,30.1472,11.4546,32.24998495,20.1072,5.8646,20.945,10.04,5.59,11.491288
18/05/2020 11:00,30.57392,12.49156,33.02731681,22.39392,6.53156,23.327,8.18,5.96,10.12096833,30.55392,12.44156,32.98991426,22.39392,6.53156,23.327,8.16,5.91,10.07540074
18/05/2020 11:30,29.3736,10.1098,31.06471363,16.3536,4.7698,17.035,13.02,5.34,14.07252643,29.3536,10.0598,31.02955702,16.3536,4.7698,17.035,13,5.29,14.03510242
18/05/2020 12:00,29.4804,11.9947,31.82713955,21.1704,6.1747,22.0525,8.31,5.82,10.1453684,29.4604,11.9347,31.78603832,21.1704,6.1747,22.0525,8.29,5.76,10.09463719
18/05/2020 12:30,30.12472,12.43846,32.59162534,23.27472,6.78846,24.2445,6.85,5.65,8.879470705,30.10472,12.38846,32.55407974,23.27472,6.78846,24.2445,6.83,5.6,8.832264715
18/05/2020 13:00,29.80512,11.50066,31.94699295,20.26512,5.91066,21.1095,9.54,5.59,11.05711083,29.79512,11.45066,31.91969283,20.26512,5.91066,21.1095,9.53,5.54,11.02327084
18/05/2020 13:30,29.96392,10.28406,31.67962108,16.81392,4.90406,17.5145,13.15,5.38,14.20798719,29.93392,10.23406,31.63503676,16.81392,4.90406,17.5145,13.12,5.33,14.16133115
18/05/2020 14:00,29.52344,9.76892,31.09767367,15.73344,4.58892,16.389,13.79,5.18,14.73080106,29.49344,9.71892,31.0535088,15.73344,4.58892,16.389,13.76,5.13,14.6851796
18/05/2020 14:30,29.53968,10.13574,31.23020845,16.33968,4.76574,17.0205,13.2,5.37,14.25050525,29.51968,10.07574,31.19185861,16.33968,4.76574,17.0205,13.18,5.31,14.20945108
18/05/2020 15:00,28.75256,9.13158,30.16778845,15.26256,4.45158,15.8985,13.49,4.68,14.27874294,28.73256,9.07158,30.13060849,15.26256,4.45158,15.8985,13.47,4.62,14.24027036
18/05/2020 15:30,28.40624,7.53432,29.38844073,13.38624,3.90432,13.944,15.02,3.63,15.45242052,28.37624,7.48432,29.346653,13.38624,3.90432,13.944,14.99,3.58,15.41157033
18/05/2020 16:00,28.30536,5.86198,28.90598925,9.67536,2.82198,10.0785,18.63,3.04,18.87640061,28.27536,5.81198,28.86650472,9.67536,2.82198,10.0785,18.6,2.99,18.83879242
18/05/2020 16:30,28.88472,5.18346,29.34612934,8.27472,2.41346,8.6195,20.61,2.77,20.79531197,28.83472,5.13346,29.28811174,8.27472,2.41346,8.6195,20.56,2.72,20.73914174
18/05/2020 17:00,30.1792,4.3606,30.49260476,6.8592,2.0006,7.145,23.32,2.36,23.43911261,30.1192,4.3106,30.42609868,6.8592,2.0006,7.145,23.26,2.31,23.37442406
18/05/2020 17:30,30.39944,3.64192,30.61681782,5.62944,1.64192,5.864,24.77,2,24.85061166,30.33944,3.59192,30.55132581,5.62944,1.64192,5.864,24.71,1.95,24.78682311
18/05/2020 18:00,29.8372,2.9321,29.9809225,5.2872,1.5421,5.5075,24.55,1.39,24.58931882,29.7972,2.8921,29.93722382,5.2872,1.5421,5.5075,24.51,1.35,24.54715055
18/05/2020 18:30,28.64952,2.22736,28.73597273,4.61952,1.34736,4.812,24.03,0.88,24.04610779,28.59952,2.19736,28.68380964,4.61952,1.34736,4.812,23.98,0.85,23.99505991
18/05/2020 19:00,27.96104,1.96572,28.03005196,4.51104,1.31572,4.699,23.45,0.65,23.4590068,27.92104,1.93572,27.98805971,4.51104,1.31572,4.699,23.41,0.62,23.41820873
18/05/2020 19:30,27.38864,1.54502,27.43218343,3.06864,0.89502,3.1965,24.32,0.65,24.32868472,27.33864,1.51502,27.3805866,3.06864,0.89502,3.1965,24.27,0.62,24.27791795
18/05/2020 20:00,25.98704,1.34872,26.02201556,2.56704,0.74872,2.674,23.42,0.6,23.42768448,25.89704,0.43872,25.9007559,2.56704,0.74872,2.674,23.33,-0.31,23.33205949
18/05/2020 20:30,25.10776,0.35768,25.11030759,1.63776,0.47768,1.706,23.47,-0.12,23.47030677,25.06776,0.37768,25.07060497,1.63776,0.47768,1.706,23.43,-0.1,23.4302134
18/05/2020 21:00,25.06712,0.35666,25.06965719,1.25712,0.36666,1.3095,23.81,-0.01,23.8100021,25.01712,0.39666,25.02026443,1.25712,0.36666,1.3095,23.76,0.03,23.76001894
18/05/2020 21:30,25.28648,-0.22936,25.28752018,1.47648,0.43064,1.538,23.81,-0.66,23.81914566,25.23648,-0.25936,25.23781271,1.47648,0.43064,1.538,23.76,-0.69,23.77001683
18/05/2020 22:00,23.90744,-1.06658,23.93121978,1.65744,0.48342,1.7265,22.25,-1.55,22.30392342,23.86744,-1.12658,23.89401336,1.65744,0.48342,1.7265,22.21,-1.61,22.26827789
18/05/2020 22:30,22.8372,-1.3154,22.8750515,1.3872,0.4046,1.445,21.45,-1.72,21.51884988,22.7772,-1.3654,22.81808837,1.3872,0.4046,1.445,21.39,-1.77,21.46310788
18/05/2020 23:00,21.63832,0.33576,21.64092482,2.00832,0.58576,2.092,19.63,-0.25,19.63159189,21.52832,-1.68424,21.59410166,2.00832,0.58576,2.092,19.52,-2.27,19.65154701
18/05/2020 23:30,20.48512,2.19566,20.60245287,1.90512,0.55566,1.9845,18.58,1.64,18.65223847,19.68512,-5.17434,20.35381399,1.90512,0.55566,1.9845,17.78,-5.73,18.68050588
19/05/2020 00:00,19.40176,-0.29532,19.40400745,1.66176,0.48468,1.731,17.74,-0.78,17.75713941,18.99176,-2.24532,19.12402703,1.66176,0.48468,1.731,17.33,-2.73,17.54371112
19/05/2020 00:30,16.23,-2.29,16.39075959,0,0,0,16.23,-2.29,16.39075959,16.19,-2.34,16.35823034,0,0,0,16.19,-2.34,16.35823034
19/05/2020 01:00,16.48,-2.35,16.64670838,0,0,0,16.48,-2.35,16.64670838,16.44,-2.4,16.61425894,0,0,0,16.44,-2.4,16.61425894
19/05/2020 01:30,16.29,-2.48,16.47769705,0,0,0,16.29,-2.48,16.47769705,16.26,-2.52,16.45411803,0,0,0,16.26,-2.52,16.45411803
19/05/2020 02:00,16.03,-2.7,16.25579589,0,0,0,16.03,-2.7,16.25579589,15.99,-2.75,16.22475269,0,0,0,15.99,-2.75,16.22475269
19/05/2020 02:30,15.97,-2.6,16.18026267,0,0,0,15.97,-2.6,16.18026267,15.92,-2.65,16.13904892,0,0,0,15.92,-2.65,16.13904892
19/05/2020 03:00,15.49,-2.57,15.70175149,0,0,0,15.49,-2.57,15.70175149,15.45,-2.62,15.67057434,0,0,0,15.45,-2.62,15.67057434
19/05/2020 03:30,15.74,-2.68,15.96652749,0,0,0,15.74,-2.68,15.96652749,15.71,-2.73,15.94543822,0,0,0,15.71,-2.73,15.94543822
19/05/2020 04:00,14.99,-2.68,15.2276886,0,0,0,14.99,-2.68,15.2276886,14.96,-2.73,15.20705428,0,0,0,14.96,-2.73,15.20705428
19/05/2020 04:30,15.61,-2.62,15.82834483,0,0,0,15.61,-2.62,15.82834483,15.57,-2.67,15.79727192,0,0,0,15.57,-2.67,15.79727192
19/05/2020 05:00,15.71,-2.44,15.89835526,0,0,0,15.71,-2.44,15.89835526,15.67,-2.49,15.86660014,0,0,0,15.67,-2.49,15.86660014
19/05/2020 05:30,15.97576,-2.21832,16.12903752,0.00576,0.00168,0.006,15.97,-2.22,16.1235635,15.93576,-2.26832,16.09638849,0.00576,0.00168,0.006,15.93,-2.27,16.09092291
19/05/2020 06:00,15.9988,-1.7916,16.09880219,0.0288,0.0084,0.03,15.97,-1.8,16.07112006,15.9588,-1.8416,16.06470628,0.0288,0.0084,0.03,15.93,-1.85,16.03706332
19/05/2020 06:30,18.60872,0.46296,18.61447802,0.07872,0.02296,0.082,18.53,0.44,18.53522322,18.56872,0.41296,18.57331145,0.07872,0.02296,0.082,18.49,0.39,18.49411258
19/05/2020 07:00,20.07088,2.19234,20.1902595,0.11088,0.03234,0.1155,19.96,2.16,20.07653357,20.02088,2.14234,20.13517461,0.11088,0.03234,0.1155,19.91,2.11,20.02149345
19/05/2020 07:30,21.92624,3.86432,22.26416335,0.18624,0.05432,0.194,21.74,3.81,22.07133208,21.77624,2.43432,21.91188131,0.18624,0.05432,0.194,21.59,2.38,21.72078498
19/05/2020 08:00,21.90568,4.36624,22.33658139,0.53568,0.15624,0.558,21.37,4.21,21.78074838,21.85568,4.31624,22.2778068,0.53568,0.15624,0.558,21.32,4.16,21.72206252
19/05/2020 08:30,21.34216,5.30188,21.99085549,0.69216,0.20188,0.721,20.65,5.1,21.27046074,21.29216,5.24188,21.92791334,0.69216,0.20188,0.721,20.6,5.04,21.20758355
19/05/2020 09:00,19.49624,5.62182,20.29059472,1.20624,0.35182,1.2565,18.29,5.27,19.03410098,19.46624,5.56182,20.24520539,1.20624,0.35182,1.2565,18.26,5.21,18.9887256
19/05/2020 09:30,16.06264,7.05202,17.54250238,1.41264,0.41202,1.4715,14.65,6.64,16.08452983,15.80264,4.45202,16.41779258,1.41264,0.41202,1.4715,14.39,4.04,14.94636076
19/05/2020 10:00,13.06176,7.16218,14.89652297,1.96176,0.57218,2.0435,11.1,6.59,12.90883806,12.94176,6.04218,14.28275502,1.96176,0.57218,2.0435,10.98,5.47,12.26708197
19/05/2020 10:30,10.26712,6.75166,12.28815144,2.33712,0.68166,2.4345,7.93,6.07,9.986480862,10.24712,6.69166,12.23853675,2.33712,0.68166,2.4345,7.91,6.01,9.934193475
19/05/2020 11:00,10.90552,6.80286,12.85337585,2.61552,0.76286,2.7245,8.29,6.04,10.25698299,10.88552,6.74286,12.80471424,2.61552,0.76286,2.7245,8.27,5.98,10.20555241
19/05/2020 11:30,13.09536,6.49198,14.61623268,2.47536,0.72198,2.5785,10.62,5.77,12.08624425,13.07536,6.43198,14.57173311,2.47536,0.72198,2.5785,10.6,5.71,12.04010382
19/05/2020 12:00,8.42256,7.01158,10.95909536,2.54256,0.74158,2.6485,5.88,6.27,8.595772217,8.41256,6.95158,10.91309444,2.54256,0.74158,2.6485,5.87,6.21,8.545232589
19/05/2020 12:30,9.21976,6.70368,11.39926752,2.54976,0.74368,2.656,6.67,5.96,8.944858859,9.20976,6.64368,11.35597478,2.54976,0.74368,2.656,6.66,5.9,8.897505268
19/05/2020 13:00,9.848,5.974,11.51832366,2.448,0.714,2.55,7.4,5.26,9.078964699,9.838,5.914,11.47874732,2.448,0.714,2.55,7.39,5.2,9.036155156
19/05/2020 13:30,9.5472,5.9496,11.24930078,1.9872,0.5796,2.07,7.56,5.37,9.273106276,9.5372,5.8896,11.20917356,1.9872,0.5796,2.07,7.55,5.31,9.230308771
19/05/2020 14:00,8.02504,6.00522,10.02316987,1.35504,0.39522,1.4115,6.67,5.61,8.715560797,8.01504,5.94522,9.979303936,1.35504,0.39522,1.4115,6.66,5.55,8.66937714
19/05/2020 14:30,6.81952,6.36486,9.328306162,1.07952,0.31486,1.1245,5.74,6.05,8.339670257,6.80952,6.30486,9.280130508,1.07952,0.31486,1.1245,5.73,5.99,8.289330492
19/05/2020 15:00,6.60456,5.92758,8.87448125,1.29456,0.37758,1.3485,5.31,5.55,7.681054615,6.59456,5.86758,8.827044616,1.29456,0.37758,1.3485,5.3,5.49,7.630864958
