Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/05/2020 15:30,6.71648,5.50064,8.681482823,2.43648,0.71064,2.538,4.28,4.79,6.423589339,6.69648,5.44064,8.628059341,2.43648,0.71064,2.538,4.26,4.73,6.365571459
19/05/2020 16:00,7.74032,5.12926,9.28557278,2.26032,0.65926,2.3545,5.48,4.47,7.071866797,7.73032,5.07926,9.249688073,2.26032,0.65926,2.3545,5.47,4.42,7.032588428
19/05/2020 16:30,10.04512,4.58066,11.04023921,2.02512,0.59066,2.1095,8.02,3.99,8.95770618,10.02512,4.52066,10.99724501,2.02512,0.59066,2.1095,8,3.93,8.91318686
19/05/2020 17:00,11.88352,3.94436,12.52102326,1.76352,0.51436,1.837,10.12,3.43,10.68547144,11.88352,3.73436,12.45646387,1.76352,0.51436,1.837,10.12,3.22,10.61992467
19/05/2020 17:30,14.04872,3.09546,14.38570145,1.45872,0.42546,1.5195,12.59,2.67,12.87000389,14.04872,2.83546,14.33200499,1.45872,0.42546,1.5195,12.59,2.41,12.81858807
19/05/2020 18:00,15.88768,2.29724,16.05290277,1.08768,0.31724,1.133,14.8,1.98,14.93185856,15.88768,2.03724,16.01776272,1.08768,0.31724,1.133,14.8,1.72,14.89961073
19/05/2020 18:30,18.64592,1.78256,18.73093305,0.62592,0.18256,0.652,18.02,1.6,18.09089274,18.63592,1.52256,18.69801335,0.62592,0.18256,0.652,18.01,1.34,18.05978128
19/05/2020 19:00,20.64824,1.61532,20.71132719,0.25824,0.07532,0.269,20.39,1.54,20.44807326,20.62824,1.36532,20.6733738,0.25824,0.07532,0.269,20.37,1.29,20.41080596
19/05/2020 19:30,22.01632,1.57976,22.07292432,0.13632,0.03976,0.142,21.88,1.54,21.93412866,21.99632,1.32976,22.03647783,0.13632,0.03976,0.142,21.86,1.29,21.89802959
19/05/2020 20:00,22.37336,1.32848,22.41276638,0.06336,0.01848,0.066,22.31,1.31,22.34842724,22.33336,1.18848,22.3649604,0.06336,0.01848,0.066,22.27,1.17,22.30071299
19/05/2020 20:30,22.256,1.0405,22.28030916,0.036,0.0105,0.0375,22.22,1.03,22.24385983,22.206,0.9905,22.22807968,0.036,0.0105,0.0375,22.17,0.98,22.19164933
19/05/2020 21:00,22.09008,0.77294,22.10359859,0.01008,0.00294,0.0105,22.08,0.77,22.0934221,22.03008,0.74294,22.04260385,0.01008,0.00294,0.0105,22.02,0.74,22.03243064
19/05/2020 21:30,22.30048,0.61014,22.30882514,0.00048,0.00014,0.0005,22.3,0.61,22.30834149,22.25048,0.63014,22.25940108,0.00048,0.00014,0.0005,22.25,0.63,22.25891731
19/05/2020 22:00,21.95,-0.49,21.95546857,0,0,0,21.95,-0.49,21.95546857,21.89,-0.76,21.90318927,0,0,0,21.89,-0.76,21.90318927
19/05/2020 22:30,20.2,-1.25,20.23863879,0,0,0,20.2,-1.25,20.23863879,20.15,-1.47,20.20354919,0,0,0,20.15,-1.47,20.20354919
19/05/2020 23:00,19.25,-1.45,19.30453315,0,0,0,19.25,-1.45,19.30453315,19.2,-1.71,19.27599803,0,0,0,19.2,-1.71,19.27599803
19/05/2020 23:30,17.97,-1.55,18.03672365,0,0,0,17.97,-1.55,18.03672365,17.93,-1.79,18.01912872,0,0,0,17.93,-1.79,18.01912872
20/05/2020 00:00,16.88,-1.97,16.99456678,0,0,0,16.88,-1.97,16.99456678,16.85,-2.02,16.97064819,0,0,0,16.85,-2.02,16.97064819
20/05/2020 00:30,16.6944,-1.7808,16.78911076,0.8544,0.2492,0.89,15.84,-2.03,15.96954915,16.6644,-1.8308,16.76466689,0.8544,0.2492,0.89,15.81,-2.08,15.9462378
20/05/2020 01:00,16.17352,-0.32064,16.17669803,0.68352,0.19936,0.712,15.49,-0.52,15.49872575,16.13352,-2.15064,16.27623175,0.68352,0.19936,0.712,15.45,-2.35,15.62769977
20/05/2020 01:30,15.79656,-2.16142,15.94374624,0.64656,0.18858,0.6735,15.15,-2.35,15.33117738,15.76656,-2.21142,15.9208917,0.64656,0.18858,0.6735,15.12,-2.4,15.3092913
20/05/2020 02:00,16.04856,-1.98542,16.17090507,0.83856,0.24458,0.8735,15.21,-2.23,15.3726055,15.95856,-2.02542,16.08657712,0.83856,0.24458,0.8735,15.12,-2.27,15.28945061
20/05/2020 02:30,16.12688,-2.00716,16.2513061,0.62688,0.18284,0.653,15.5,-2.19,15.65394838,16.08688,-2.05716,16.2178795,0.62688,0.18284,0.653,15.46,-2.24,15.62143399
20/05/2020 03:00,15.6848,-1.9961,15.81130501,0.6648,0.1939,0.6925,15.02,-2.19,15.17881748,15.6548,-2.0461,15.78794756,0.6648,0.1939,0.6925,14.99,-2.24,15.15644088
20/05/2020 03:30,15.35312,-1.93534,15.47461905,0.87312,0.25466,0.9095,14.48,-2.19,14.6446748,15.31312,-1.98534,15.44128295,0.87312,0.25466,0.9095,14.44,-2.24,14.6127068
20/05/2020 04:00,15.58976,-1.90632,15.7058802,0.86976,0.25368,0.906,14.72,-2.16,14.87763422,15.54976,-1.95632,15.67233946,0.86976,0.25368,0.906,14.68,-2.21,14.84542017
20/05/2020 04:30,15.4728,-1.9696,15.59765572,0.8928,0.2604,0.93,14.58,-2.23,14.74955254,15.4328,-2.0096,15.56309121,0.8928,0.2604,0.93,14.54,-2.27,14.71613061
20/05/2020 05:00,15.628,-2.1835,15.77979899,0.708,0.2065,0.7375,14.92,-2.39,15.11021178,15.598,-2.2335,15.75709765,0.708,0.2065,0.7375,14.89,-2.44,15.08859503
20/05/2020 05:30,15.83096,-1.67722,15.91955908,1.38096,0.40278,1.4385,14.45,-2.08,14.59893489,15.80096,-1.72722,15.89508181,1.38096,0.40278,1.4385,14.42,-2.13,14.57646391
20/05/2020 06:00,16.60176,-0.40782,16.60676827,1.48176,0.43218,1.5435,15.12,-0.84,15.14331536,16.56176,-0.19782,16.56294138,1.48176,0.43218,1.5435,15.08,-0.63,15.09315408
20/05/2020 06:30,20.3916,1.4363,20.44212093,1.9416,0.5663,2.0225,18.45,0.87,18.47050081,20.3316,1.3063,20.3735215,1.9416,0.5663,2.0225,18.39,0.74,18.4048825
20/05/2020 07:00,23.2244,3.6542,23.51012405,3.1344,0.9142,3.265,20.09,2.74,20.27598826,23.1844,3.6042,23.46287836,3.1344,0.9142,3.265,20.05,2.69,20.22964656
20/05/2020 07:30,25.27096,5.85778,25.94099084,4.86096,1.41778,5.0635,20.41,4.44,20.88735742,24.97096,3.94778,25.28109591,4.86096,1.41778,5.0635,20.11,2.53,20.26852239
20/05/2020 08:00,27.34632,7.45726,28.3448751,7.63632,2.22726,7.9545,19.71,5.23,20.3920818,27.06632,6.03726,27.73146564,7.63632,2.22726,7.9545,19.43,3.81,19.80002525
20/05/2020 08:30,28.4084,7.5112,29.38461019,10.8384,3.1612,11.29,17.57,4.35,18.10048066,28.3684,7.4512,29.33064097,10.8384,3.1612,11.29,17.53,4.29,18.04729897
20/05/2020 09:00,28.41152,8.31586,29.60351324,14.83152,4.32586,15.4495,13.58,3.99,14.1540277,28.39152,8.14586,29.53698433,14.83152,4.32586,15.4495,13.56,3.82,14.08779614
20/05/2020 09:30,28.77952,9.12236,30.19069763,17.21952,5.02236,17.937,11.56,4.1,12.26554524,28.75952,9.06236,30.15354638,17.21952,5.02236,17.937,11.54,4.04,12.22674118
20/05/2020 10:00,30.16416,12.23788,32.55214671,19.60416,5.71788,20.421,10.56,6.52,12.4106406,30.04416,11.04788,32.01104813,19.60416,5.71788,20.421,10.44,5.33,11.72188125
20/05/2020 10:30,30.2376,12.6468,32.77581431,21.6576,6.3168,22.56,8.58,6.33,10.66233089,30.2276,12.5868,32.74347776,21.6576,6.3168,22.56,8.57,6.27,10.61874757
20/05/2020 11:00,30.01392,13.11906,32.75584114,23.17392,6.75906,24.1395,6.84,6.36,9.339978587,30.00392,13.05906,32.72268729,23.17392,6.75906,24.1395,6.83,6.3,9.291872793
20/05/2020 11:30,30.15584,13.56962,33.06825174,24.13584,7.03962,25.1415,6.02,6.53,8.88151451,30.14584,13.50962,33.03455012,24.13584,7.03962,25.1415,6.01,6.47,8.830685138
20/05/2020 12:00,30.33104,13.78322,33.31589922,24.73104,7.21322,25.7615,5.6,6.57,8.632780549,30.32104,13.72322,33.28201066,24.73104,7.21322,25.7615,5.59,6.51,8.580687618
20/05/2020 12:30,30.22368,13.27274,33.00964192,24.76368,7.22274,25.7955,5.46,6.05,8.149484646,30.21368,13.21274,32.97640001,24.76368,7.22274,25.7955,5.45,5.99,8.098308465
20/05/2020 13:00,29.46656,13.30608,32.33156234,25.42656,7.41608,26.486,4.04,5.89,7.142387556,29.45656,13.25608,32.30189753,25.42656,7.41608,26.486,4.03,5.84,7.09552676
20/05/2020 13:30,29.13,13.6325,32.1621199,25.86,7.5425,26.9375,3.27,6.09,6.912380198,29.13,13.5725,32.13673375,25.86,7.5425,26.9375,3.27,6.03,6.859577246
20/05/2020 14:00,29.13608,13.56844,32.14053083,25.12608,7.32844,26.173,4.01,6.24,7.417391725,29.12608,13.50844,32.10617522,25.12608,7.32844,26.173,4,6.18,7.36154875
20/05/2020 14:30,29.1452,13.1411,31.97078654,25.1352,7.3311,26.1825,4.01,5.81,7.059475901,29.1352,13.0811,31.93704833,25.1352,7.3311,26.1825,4,5.75,7.004462863
20/05/2020 15:00,28.06928,12.33604,30.66043644,24.56928,7.16604,25.593,3.5,5.17,6.243308418,28.05928,12.26604,30.62317638,24.56928,7.16604,25.593,3.49,5.1,6.179813913
20/05/2020 15:30,27.70248,11.41364,29.96161838,23.05248,6.72364,24.013,4.65,4.69,6.604437902,27.69248,11.35364,29.92956047,23.05248,6.72364,24.013,4.64,4.63,6.554883676
20/05/2020 16:00,27.39616,10.55138,29.35781332,21.53616,6.28138,22.4335,5.86,4.27,7.250689622,27.37616,10.48138,29.3140489,21.53616,6.28138,22.4335,5.84,4.2,7.193441457
20/05/2020 16:30,27.65136,9.54498,29.25242474,19.25136,5.61498,20.0535,8.4,3.93,9.273882682,27.63136,9.48498,29.21398468,19.25136,5.61498,20.0535,8.38,3.87,9.230455027
20/05/2020 17:00,28.02264,8.40202,29.25512421,17.25264,5.03202,17.9715,10.77,3.37,11.28493686,28.00264,8.35202,29.22163728,17.25264,5.03202,17.9715,10.75,3.32,11.25099551
20/05/2020 17:30,26.8372,6.4021,27.59025531,14.8872,4.3421,15.5075,11.95,2.06,12.12625664,26.8172,6.3521,27.55923421,14.8872,4.3421,15.5075,11.93,2.01,12.09814035
20/05/2020 18:00,26.59176,5.25218,27.1054809,11.80176,3.44218,12.2935,14.79,1.81,14.90034228,26.55176,5.20218,27.05658212,11.80176,3.44218,12.2935,14.75,1.76,14.85463227
20/05/2020 18:30,25.84776,4.15268,26.17921787,8.71776,2.54268,9.081,17.13,1.61,17.20549331,25.81776,4.10268,26.14170451,8.71776,2.54268,9.081,17.1,1.56,17.17101045
20/05/2020 19:00,25.2064,3.1652,25.40435183,5.8464,1.7052,6.09,19.36,1.46,19.4149736,25.1564,3.1252,25.3497798,5.8464,1.7052,6.09,19.31,1.42,19.36214089
20/05/2020 19:30,24.12496,2.33978,24.23815722,3.56496,1.03978,3.7135,20.56,1.3,20.60105823,24.08496,2.29978,24.19450942,3.56496,1.03978,3.7135,20.52,1.26,20.55864782
20/05/2020 20:00,23.64224,1.36732,23.68174563,2.08224,0.60732,2.169,21.56,0.76,21.57339102,23.59224,1.32732,23.62954859,2.08224,0.60732,2.169,21.51,0.72,21.52204684
20/05/2020 20:30,23.10744,0.62842,23.11598354,1.77744,0.51842,1.8515,21.33,0.11,21.33028364,23.05744,0.63842,23.06627667,1.77744,0.51842,1.8515,21.28,0.12,21.28033834
20/05/2020 21:00,22.03432,0.31376,22.0365538,1.38432,0.40376,1.442,20.65,-0.09,20.65019612,21.98432,0.29376,21.98628256,1.38432,0.40376,1.442,20.6,-0.11,20.60029369
20/05/2020 21:30,22.69104,-0.32178,22.69332145,1.33104,0.38822,1.3865,21.36,-0.71,21.37179684,22.64104,-0.37178,22.64409222,1.33104,0.38822,1.3865,21.31,-0.76,21.32354802
20/05/2020 22:00,22.30704,-0.55628,22.31397502,1.24704,0.36372,1.299,21.06,-0.92,21.08008539,22.26704,-0.59628,22.27502234,1.24704,0.36372,1.299,21.02,-0.96,21.04191056
20/05/2020 22:30,21.39512,2.33066,21.52168989,1.78512,0.52066,1.8595,19.61,1.81,19.69335421,21.21512,-1.30934,21.25548606,1.78512,0.52066,1.8595,19.43,-1.83,19.51598832
20/05/2020 23:00,20.30664,-0.98598,20.33056282,1.79664,0.52402,1.8715,18.51,-1.51,18.5714889,20.26664,-1.02598,20.29259303,1.79664,0.52402,1.8715,18.47,-1.55,18.53492379
20/05/2020 23:30,18.8504,-1.2528,18.89198476,1.9104,0.5572,1.99,16.94,-1.81,17.03642275,18.8204,-1.2928,18.86474988,1.9104,0.5572,1.99,16.91,-1.85,17.01089651
21/05/2020 00:00,17.92176,-1.29032,17.9681498,1.78176,0.51968,1.856,16.14,-1.81,16.24117299,17.88176,-1.33032,17.93117654,1.78176,0.51968,1.856,16.1,-1.85,16.20594027
21/05/2020 00:30,17.28176,-1.35532,17.33482394,1.90176,0.55468,1.981,15.38,-1.91,15.49814505,17.25176,-1.29532,17.30032014,1.90176,0.55468,1.981,15.35,-1.85,15.46108017
21/05/2020 01:00,16.84352,-1.46064,16.90673343,1.40352,0.40936,1.462,15.44,-1.87,15.55282932,16.75352,-1.50064,16.82059312,1.40352,0.40936,1.462,15.35,-1.91,15.46837419
21/05/2020 01:30,16.56472,0.37596,16.56898593,1.49472,0.43596,1.557,15.07,-0.06,15.07011944,16.24472,-3.18404,16.55382248,1.49472,0.43596,1.557,14.75,-3.62,15.18772201
21/05/2020 02:00,16.76408,2.54244,16.95577717,1.89408,0.55244,1.973,14.87,1.99,15.00256645,15.97408,-5.55756,16.91324052,1.89408,0.55244,1.973,14.08,-6.11,15.34856671
21/05/2020 02:30,16.454,0.457,16.46034523,1.704,0.497,1.775,14.75,-0.04,14.75005424,16.254,-2.503,16.44559287,1.704,0.497,1.775,14.55,-3,14.85605937
21/05/2020 03:00,15.77552,-1.71214,15.86815851,1.53552,0.44786,1.5995,14.24,-2.16,14.4028886,15.74552,-1.75214,15.84270793,1.53552,0.44786,1.5995,14.21,-2.2,14.37929414
21/05/2020 03:30,15.75768,-1.53776,15.83253564,1.68768,0.49224,1.758,14.07,-2.03,14.21568852,15.71768,-1.58776,15.79767218,1.68768,0.49224,1.758,14.03,-2.08,14.18334587
21/05/2020 04:00,15.77912,-1.60484,15.86052141,1.38912,0.40516,1.447,14.39,-2.01,14.52970062,15.74912,-1.64484,15.83478069,1.38912,0.40516,1.447,14.36,-2.05,14.50558858
21/05/2020 04:30,15.74448,-1.73286,15.83955347,1.22448,0.35714,1.2755,14.52,-2.09,14.66964553,15.70448,-1.77286,15.80423123,1.22448,0.35714,1.2755,14.48,-2.13,14.63582249
21/05/2020 05:00,15.39192,-1.60444,15.47531677,1.32192,0.38556,1.377,14.07,-1.99,14.21003167,15.35192,-1.65444,15.44081019,1.32192,0.38556,1.377,14.03,-2.04,14.17753505
21/05/2020 05:30,16.4496,-1.1722,16.49131265,2.0496,0.5978,2.135,14.4,-1.77,14.50837344,16.4196,-1.2222,16.46502466,2.0496,0.5978,2.135,14.37,-1.82,14.48479548
21/05/2020 06:00,16.64672,0.12696,16.64720414,1.80672,0.52696,1.882,14.84,-0.4,14.84538986,16.61672,0.07696,16.61689822,1.80672,0.52696,1.882,14.81,-0.45,14.81683502
21/05/2020 06:30,20.03,1.72,20.10371359,2.4,0.7,2.5,17.63,1.02,17.65948187,19.98,1.07,20.00863064,2.4,0.7,2.5,17.58,0.37,17.5838932
21/05/2020 07:00,22.0952,3.6161,22.3891501,4.1352,1.2061,4.3075,17.96,2.41,18.12097404,22.0652,3.5561,22.34991942,4.1352,1.2061,4.3075,17.93,2.35,18.08334593
21/05/2020 07:30,24.0028,4.5879,24.4373328,3.8328,1.1179,3.9925,20.17,3.47,20.4663089,23.8728,3.3379,24.10502347,3.8328,1.1179,3.9925,20.04,2.22,20.16258912
21/05/2020 08:00,25.65272,4.54496,26.05223032,2.86272,0.83496,2.982,22.79,3.71,23.09000217,25.60272,4.48496,25.99257851,2.86272,0.83496,2.982,22.74,3.65,23.03106815
21/05/2020 08:30,27.46448,7.22714,28.39945799,3.62448,1.05714,3.7755,23.84,6.17,24.62548477,26.93448,3.44714,27.15417071,3.62448,1.05714,3.7755,23.31,2.39,23.43220434
21/05/2020 09:00,28.88576,11.07168,30.93491925,9.36576,2.73168,9.756,19.52,8.34,21.22701109,28.02576,3.43168,28.23507838,9.36576,2.73168,9.756,18.66,0.7,18.67312507
21/05/2020 09:30,29.13744,12.14842,31.56856852,13.29744,3.87842,13.8515,15.84,8.27,17.86892554,28.35744,4.53842,28.71831575,13.29744,3.87842,13.8515,15.06,0.66,15.07445521
21/05/2020 10:00,30.1028,14.7954,33.54224842,19.7328,5.7554,20.555,10.37,9.04,13.75712543,29.4428,7.1154,30.29038443,19.7328,5.7554,20.555,9.71,1.36,9.804779447
21/05/2020 10:30,30.69224,15.67732,34.4643578,22.00224,6.41732,22.919,8.69,9.26,12.69896452,30.05224,7.96732,31.09043771,22.00224,6.41732,22.919,8.05,1.55,8.197865576
21/05/2020 11:00,30.1292,16.3581,34.28346727,23.9592,6.9881,24.9575,6.17,9.37,11.21899282,29.5392,8.6581,30.78192704,23.9592,6.9881,24.9575,5.58,1.67,5.824542901
21/05/2020 11:30,29.19112,16.30866,33.43791079,24.92112,7.26866,25.9595,4.27,9.04,9.997724741,28.64112,8.60866,29.90690191,24.92112,7.26866,25.9595,3.72,1.34,3.953985331
21/05/2020 12:00,28.83472,16.40346,33.17400454,25.55472,7.45346,26.6195,3.28,8.95,9.532098405,28.30472,8.71346,29.61556279,25.55472,7.45346,26.6195,2.75,1.26,3.024913222
21/05/2020 12:30,29.88944,16.78192,34.2784402,25.78944,7.52192,26.864,4.1,9.26,10.12707263,29.33944,9.10192,30.71884905,25.78944,7.52192,26.864,3.55,1.58,3.885730305
21/05/2020 13:00,30.1632,17.1951,34.72016847,25.6632,7.4851,26.7325,4.5,9.71,10.70206055,29.6132,9.4851,31.09515615,25.6632,7.4851,26.7325,3.95,2,4.427471061
21/05/2020 13:30,30.10624,17.34182,34.74369594,24.96624,7.28182,26.0065,5.14,10.06,11.29704386,29.53624,9.60182,31.05775943,24.96624,7.28182,26.0065,4.57,2.32,5.125163412
21/05/2020 14:00,29.9984,17.1637,34.56149013,23.9784,6.9937,24.9775,6.02,10.17,11.81817668,29.4084,9.3937,30.87224628,23.9784,6.9937,24.9775,5.43,2.4,5.936741531
21/05/2020 14:30,29.46096,16.86278,33.94556692,23.22096,6.77278,24.1885,6.24,10.09,11.86362929,28.87096,9.08278,30.26597469,23.22096,6.77278,24.1885,5.65,2.31,6.103982307
21/05/2020 15:00,28.06808,15.10444,31.87414662,24.59808,7.17444,25.623,3.47,7.93,8.655969039,27.74808,10.40444,29.63457972,24.59808,7.17444,25.623,3.15,3.23,4.511695912
21/05/2020 15:30,27.79944,12.14692,30.33737843,23.50944,6.85692,24.489,4.29,5.29,6.810888341,27.78944,12.08692,30.3042342,23.50944,6.85692,24.489,4.28,5.23,6.758054454
21/05/2020 16:00,27.922,11.216,30.0904759,21.792,6.356,22.7,6.13,4.86,7.822819185,27.912,11.156,30.05887689,21.792,6.356,22.7,6.12,4.8,7.777814603
21/05/2020 16:30,27.70592,9.79756,29.38724528,18.74592,5.46756,19.527,8.96,4.33,9.951406936,27.69592,9.73756,29.35786197,18.74592,5.46756,19.527,8.95,4.27,9.916420725
21/05/2020 17:00,27.84696,8.18578,29.02516452,15.51696,4.52578,16.1635,12.33,3.66,12.8617456,27.82696,8.12578,28.98910146,15.51696,4.52578,16.1635,12.31,3.6,12.8256033
21/05/2020 17:30,26.61328,5.75304,27.22800289,11.87328,3.46304,12.368,14.74,2.29,14.91682607,26.58328,5.69304,27.18605304,11.87328,3.46304,12.368,14.71,2.23,14.87807111
21/05/2020 18:00,26.60224,5.00482,27.06893785,10.78224,3.14482,11.2315,15.82,1.86,15.92896732,26.58224,4.95482,27.04007627,10.78224,3.14482,11.2315,15.8,1.81,15.90333613
21/05/2020 18:30,25.95816,3.68488,26.21839833,7.14816,2.08488,7.446,18.81,1.6,18.87792626,25.91816,3.63488,26.17180487,7.14816,2.08488,7.446,18.77,1.55,18.83388967
21/05/2020 19:00,25.58504,2.71272,25.72844965,4.05504,1.18272,4.224,21.53,1.53,21.58429522,25.54504,2.66272,25.68344109,4.05504,1.18272,4.224,21.49,1.48,21.54090295
21/05/2020 19:30,24.72672,2.21446,24.82568257,3.06672,0.89446,3.1945,21.66,1.32,21.70018433,24.68672,2.16446,24.78142513,3.06672,0.89446,3.1945,21.62,1.27,21.65726899
21/05/2020 20:00,23.968,1.449,24.01176014,2.088,0.609,2.175,21.88,0.84,21.89611838,23.928,1.409,23.96944858,2.088,0.609,2.175,21.84,0.8,21.8546471
21/05/2020 20:30,24,1.4525,24.04391308,1.38,0.4025,1.4375,22.62,1.05,22.64435691,23.95,1.4125,23.99161637,1.38,0.4025,1.4375,22.57,1.01,22.59258728
21/05/2020 21:00,23.2984,1.1637,23.32744393,0.9384,0.2737,0.9775,22.36,0.89,22.37770542,23.2484,1.1237,23.2755409,0.9384,0.2737,0.9775,22.31,0.85,22.32618642
21/05/2020 21:30,23.41432,1.07376,23.43892791,0.90432,0.26376,0.942,22.51,0.81,22.52456881,23.36432,1.04376,23.38762245,0.90432,0.26376,0.942,22.46,0.78,22.47354
21/05/2020 22:00,22.41984,0.19912,22.42072422,1.05984,0.30912,1.104,21.36,-0.11,21.36028324,22.37984,0.12912,22.38021247,1.05984,0.30912,1.104,21.32,-0.18,21.32075984
21/05/2020 22:30,21.17208,-0.74856,21.18530891,1.10208,0.32144,1.148,20.07,-1.07,20.09850243,21.12208,-0.79856,21.13717014,1.10208,0.32144,1.148,20.02,-1.12,20.0513042
21/05/2020 23:00,20.06648,-0.74936,20.08046713,1.23648,0.36064,1.288,18.83,-1.11,18.86268804,20.02648,-1.00936,20.05190038,1.23648,0.36064,1.288,18.79,-1.37,18.83987792
21/05/2020 23:30,18.96896,1.60928,19.03710129,1.36896,0.39928,1.426,17.6,1.21,17.64154472,18.91896,-1.16072,18.95453292,1.36896,0.39928,1.426,17.55,-1.56,17.61919692
22/05/2020 00:00,17.99808,-1.20056,18.03807717,1.19808,0.34944,1.248,16.8,-1.55,16.87135146,17.96808,-1.27056,18.01294594,1.19808,0.34944,1.248,16.77,-1.62,16.84806517
22/05/2020 00:30,15.96,-1.74,16.05456944,0,0,0,15.96,-1.74,16.05456944,15.92,-1.79,16.02031523,0,0,0,15.92,-1.79,16.02031523
22/05/2020 01:00,15.16,0.33,15.16359126,0,0,0,15.16,0.33,15.16359126,14.96,-2.89,15.23659083,0,0,0,14.96,-2.89,15.23659083
22/05/2020 01:30,14.85,0.34,14.85389175,0,0,0,14.85,0.34,14.85389175,14.7,-2.53,14.91612885,0,0,0,14.7,-2.53,14.91612885
22/05/2020 02:00,14.66,-1.75,14.76408141,0,0,0,14.66,-1.75,14.76408141,14.62,-1.79,14.72917174,0,0,0,14.62,-1.79,14.72917174
22/05/2020 02:30,14.48,-1.88,14.60153417,0,0,0,14.48,-1.88,14.60153417,14.45,-1.92,14.57699901,0,0,0,14.45,-1.92,14.57699901
22/05/2020 03:00,13.82,-1.88,13.94728647,0,0,0,13.82,-1.88,13.94728647,13.78,-1.92,13.91311611,0,0,0,13.78,-1.92,13.91311611
22/05/2020 03:30,13.18,-1.88,13.31340678,0,0,0,13.18,-1.88,13.31340678,13.15,-1.92,13.28942813,0,0,0,13.15,-1.92,13.28942813
22/05/2020 04:00,13.39,-1.72,13.50001852,0,0,0,13.39,-1.72,13.50001852,13.35,-1.59,13.44435197,0,0,0,13.35,-1.59,13.44435197
22/05/2020 04:30,13.32,-1.9,13.45482813,0,0,0,13.32,-1.9,13.45482813,13.29,-1.74,13.40342121,0,0,0,13.29,-1.74,13.40342121
22/05/2020 05:00,13.07,-1.86,13.2016855,0,0,0,13.07,-1.86,13.2016855,13.03,-1.7,13.14042998,0,0,0,13.03,-1.7,13.14042998
22/05/2020 05:30,14.1,-1.82,14.21697577,0,0,0,14.1,-1.82,14.21697577,14.06,-1.66,14.15765517,0,0,0,14.06,-1.66,14.15765517
22/05/2020 06:00,14.35056,-1.65692,14.44589756,0.01056,0.00308,0.011,14.34,-1.66,14.43576115,14.31056,-1.49692,14.38863777,0.01056,0.00308,0.011,14.3,-1.5,14.37845611
22/05/2020 06:30,15.82968,0.01574,15.82968783,0.01968,0.00574,0.0205,15.81,0.01,15.81000316,15.78968,-0.18426,15.79075509,0.01968,0.00574,0.0205,15.77,-0.19,15.77114454
22/05/2020 07:00,16.36104,1.04072,16.3941065,0.07104,0.02072,0.074,16.29,1.02,16.32190246,16.32104,0.99072,16.3510817,0.07104,0.02072,0.074,16.25,0.97,16.27892503
22/05/2020 07:30,17.38544,1.44492,17.44538099,0.08544,0.02492,0.089,17.3,1.42,17.35817963,17.33544,1.39492,17.39147152,0.08544,0.02492,0.089,17.25,1.37,17.30431738
22/05/2020 08:00,17.69904,2.63472,17.89407071,0.11904,0.03472,0.124,17.58,2.6,17.77122393,17.65904,2.57472,17.84575235,0.11904,0.03472,0.124,17.54,2.54,17.72295686
22/05/2020 08:30,17.86224,3.11232,18.13135829,0.28224,0.08232,0.294,17.58,3.03,17.83920682,17.82224,3.05232,18.08172824,0.28224,0.08232,0.294,17.54,2.97,17.78967397
22/05/2020 09:00,17.70568,3.24874,18.00126151,0.47568,0.13874,0.4955,17.23,3.11,17.50842654,17.65568,3.18874,17.94132378,0.47568,0.13874,0.4955,17.18,3.05,17.44863605
22/05/2020 09:30,15.69296,3.52628,16.08426698,0.67296,0.19628,0.701,15.02,3.33,15.38470994,15.66296,3.47628,16.04409046,0.67296,0.19628,0.701,14.99,3.28,15.34465705
22/05/2020 10:00,13.57736,4.32298,14.24895998,1.10736,0.32298,1.1535,12.47,4,13.09583522,13.54736,4.27298,14.20525681,1.10736,0.32298,1.1535,12.44,3.95,13.05205348
22/05/2020 10:30,8.0664,6.4277,10.31417162,2.1864,0.6377,2.2775,5.88,5.79,8.25218153,7.9464,4.7577,9.261802322,2.1864,0.6377,2.2775,5.76,4.12,7.081807679
22/05/2020 11:00,8.95704,5.71872,10.62696212,1.84704,0.53872,1.924,7.11,5.18,8.796846026,8.93704,5.65872,10.57789185,1.84704,0.53872,1.924,7.09,5.12,8.745427377
22/05/2020 11:30,6.58872,7.13546,9.712158393,2.17872,0.63546,2.2695,4.41,6.5,7.854813811,6.40872,4.76546,7.986319619,2.17872,0.63546,2.2695,4.23,4.13,5.911835586
22/05/2020 12:00,8.782,5.371,10.29422969,1.752,0.511,1.825,7.03,4.86,8.5463735,8.722,4.821,9.965707451,1.752,0.511,1.825,6.97,4.31,8.194937462
22/05/2020 12:30,7.17192,4.93806,8.707518191,2.22192,0.64806,2.3145,4.95,4.29,6.55031297,7.16192,4.87806,8.665365973,2.22192,0.64806,2.3145,4.94,4.23,6.503575939
22/05/2020 13:00,5.0232,4.7026,6.880914547,2.2032,0.6426,2.295,2.82,4.06,4.943278264,4.9232,4.6426,6.766951529,2.2032,0.6426,2.295,2.72,4,4.837189267
22/05/2020 13:30,6.44216,4.35188,7.77433502,1.89216,0.55188,1.971,4.55,3.8,5.928110998,6.43216,4.29188,7.732587937,1.89216,0.55188,1.971,4.54,3.74,5.882108466
22/05/2020 14:00,4.42864,3.78752,5.82736304,1.56864,0.45752,1.634,2.86,3.33,4.389589958,4.39864,3.72752,5.765625656,1.56864,0.45752,1.634,2.83,3.27,4.324557781
22/05/2020 14:30,7.26272,4.02746,8.304669521,1.60272,0.46746,1.6695,5.66,3.56,6.68649385,7.25272,3.96746,8.266963545,1.60272,0.46746,1.6695,5.65,3.5,6.646239538
22/05/2020 15:00,8.77136,3.38498,9.40185332,1.49136,0.43498,1.5535,7.28,2.95,7.854992043,8.75136,3.32498,9.361719599,1.49136,0.43498,1.5535,7.26,2.89,7.814070642
22/05/2020 15:30,7.93912,3.32016,8.605410438,1.50912,0.44016,1.572,6.43,2.88,7.045516305,7.92912,3.27016,8.57699775,1.50912,0.44016,1.572,6.42,2.83,7.016074401
22/05/2020 16:00,7.87656,3.10108,8.465039551,1.30656,0.38108,1.361,6.57,2.72,7.110787579,7.85656,3.05108,8.428204091,1.30656,0.38108,1.361,6.55,2.67,7.073287779
22/05/2020 16:30,9.19872,2.53046,9.540423337,1.09872,0.32046,1.1445,8.1,2.21,8.396076465,9.16872,0.41046,9.17790302,1.09872,0.32046,1.1445,8.07,0.09,8.070501843
22/05/2020 17:00,9.6244,0.4742,9.636074979,1.4544,0.4242,1.515,8.17,0.05,8.170152997,9.6144,2.4142,9.912872893,1.4544,0.4242,1.515,8.16,1.99,8.399148766
22/05/2020 17:30,13.10344,1.91642,13.24283978,0.91344,0.26642,0.9515,12.19,1.65,12.30116255,13.07344,1.86642,13.20599701,0.91344,0.26642,0.9515,12.16,1.6,12.26481145
22/05/2020 18:00,14.19392,1.59656,14.28342987,0.91392,0.26656,0.952,13.28,1.33,13.34643398,14.16392,1.54656,14.24810435,0.91392,0.26656,0.952,13.25,1.28,13.31168284
22/05/2020 18:30,16.04584,0.81962,16.06675942,0.37584,0.10962,0.3915,15.67,0.71,15.68607663,16.01584,0.75962,16.033844,0.37584,0.10962,0.3915,15.64,0.65,15.65350121
22/05/2020 19:00,18.07712,0.18666,18.07808368,0.29712,0.08666,0.3095,17.78,0.1,17.78028121,18.02712,0.15666,18.02780069,0.29712,0.08666,0.3095,17.73,0.07,17.73013818
22/05/2020 19:30,20.17584,0.02962,20.17586174,0.13584,0.03962,0.1415,20.04,-0.01,20.0400025,20.12584,-0.00038,20.12584,0.13584,0.03962,0.1415,19.99,-0.04,19.99004002
22/05/2020 20:00,19.26776,-0.09732,19.26800578,0.07776,0.02268,0.081,19.19,-0.12,19.19037519,19.21776,-0.50732,19.22445508,0.07776,0.02268,0.081,19.14,-0.53,19.14733663
22/05/2020 20:30,19.64952,-0.69264,19.66172389,0.05952,0.01736,0.062,19.59,-0.71,19.60286204,19.59952,-0.73264,19.61320845,0.05952,0.01736,0.062,19.54,-0.75,19.55438825
22/05/2020 21:00,19.53632,-1.11524,19.56812611,0.01632,0.00476,0.017,19.52,-1.12,19.55210475,19.49632,-1.15524,19.53051646,0.01632,0.00476,0.017,19.48,-1.16,19.51450742
22/05/2020 21:30,18.93528,-1.92846,19.03322849,0.00528,0.00154,0.0055,18.93,-1.93,19.02813181,18.89528,-1.96846,18.99753776,0.00528,0.00154,0.0055,18.89,-1.97,18.99244587
22/05/2020 22:00,19.44,-1.96,19.53855675,0,0,0,19.44,-1.96,19.53855675,19.39,-2.01,19.49390161,0,0,0,19.39,-2.01,19.49390161
22/05/2020 22:30,18.89,-2.19,19.01652439,0,0,0,18.89,-2.19,19.01652439,18.85,-2.24,18.98262627,0,0,0,18.85,-2.24,18.98262627
22/05/2020 23:00,17.63,-0.54,17.63826806,0,0,0,17.63,-0.54,17.63826806,17.59,-2.34,17.74496267,0,0,0,17.59,-2.34,17.74496267
22/05/2020 23:30,16.76,-2.46,16.93957497,0,0,0,16.76,-2.46,16.93957497,16.72,-2.51,16.90735047,0,0,0,16.72,-2.51,16.90735047
23/05/2020 00:00,15.63,-2.57,15.83988005,0,0,0,15.63,-2.57,15.83988005,15.59,-2.62,15.80862107,0,0,0,15.59,-2.62,15.80862107
23/05/2020 00:30,18.78736,-1.45702,18.84377359,3.50736,1.02298,3.6535,15.28,-2.48,15.47994832,18.75736,-1.52702,18.81941403,3.50736,1.02298,3.6535,15.25,-2.55,15.46172694
23/05/2020 01:00,17.81112,-1.83134,17.90502169,3.08112,0.89866,3.2095,14.73,-2.73,14.98084777,17.78112,-2.05134,17.89905652,3.08112,0.89866,3.2095,14.7,-2.95,14.99308174
23/05/2020 01:30,17.14896,-2.15072,17.28329904,2.32896,0.67928,2.426,14.82,-2.83,15.08778645,17.11896,-2.20072,17.25983662,2.32896,0.67928,2.426,14.79,-2.88,15.06779679
23/05/2020 02:00,17.12016,-1.95912,17.2318899,2.30016,0.67088,2.396,14.82,-2.63,15.05155474,17.09016,-1.99912,17.20668619,2.30016,0.67088,2.396,14.79,-2.67,15.02907183
23/05/2020 02:30,17.26656,-2.01642,17.38390186,2.44656,0.71358,2.5485,14.82,-2.73,15.06934969,17.23656,-2.06642,17.35998538,2.44656,0.71358,2.5485,14.79,-2.78,15.04900329
23/05/2020 03:00,16.71192,-1.97694,16.82844502,2.58192,0.75306,2.6895,14.13,-2.73,14.39130988,16.69192,-2.02694,16.81453773,2.58192,0.75306,2.6895,14.11,-2.78,14.38125516
23/05/2020 03:30,16.78696,-2.49422,16.97124508,3.27696,0.95578,3.4135,13.51,-3.45,13.94355048,16.86696,-0.51422,16.87479665,3.27696,0.95578,3.4135,13.59,-1.47,13.66927211
23/05/2020 04:00,16.6224,-1.9118,16.73198019,3.1824,0.9282,3.315,13.44,-2.84,13.73678274,16.5824,-1.9618,16.69804327,3.1824,0.9282,3.315,13.4,-2.89,13.70810344
23/05/2020 04:30,16.37072,-1.93854,16.48509662,3.09072,0.90146,3.2195,13.28,-2.84,13.58027982,16.34072,-1.98854,16.46127035,3.09072,0.90146,3.2195,13.25,-2.89,13.56151172
23/05/2020 05:00,16.38272,-2.13504,16.52125632,3.34272,0.97496,3.482,13.04,-3.11,13.40573385,16.35272,-2.17504,16.49673454,3.34272,0.97496,3.482,13.01,-3.15,13.3859105
23/05/2020 05:30,16.34816,-1.81262,16.44834115,3.96816,1.15738,4.1335,12.38,-2.97,12.73127252,16.31816,-1.86262,16.42411943,3.96816,1.15738,4.1335,12.35,-3.02,12.71388611
23/05/2020 06:00,16.23616,-1.78112,16.33356299,4.07616,1.18888,4.246,12.16,-2.97,12.51744782,16.21616,-1.83112,16.31921706,4.07616,1.18888,4.246,12.14,-3.02,12.509996
23/05/2020 06:30,17.30464,-1.31198,17.3543037,4.72464,1.37802,4.9215,12.58,-2.69,12.86438883,17.27464,-1.36198,17.32824794,4.72464,1.37802,4.9215,12.55,-2.74,12.84562571
23/05/2020 07:00,18.13296,-0.55622,18.14148889,6.01296,1.75378,6.2635,12.12,-2.31,12.33817247,18.10296,-0.60622,18.1131075,6.01296,1.75378,6.2635,12.09,-2.36,12.31818574
23/05/2020 07:30,19.552,0.561,19.56004665,8.952,2.611,9.325,10.6,-2.05,10.79641144,19.532,0.521,19.53894739,8.952,2.611,9.325,10.58,-2.09,10.78445641
23/05/2020 08:00,21.04288,2.03834,21.14137244,12.30288,3.58834,12.8155,8.74,-1.55,8.876378766,21.03288,1.99834,21.12759816,12.30288,3.58834,12.8155,8.73,-1.59,8.873612568
23/05/2020 08:30,22.40672,2.84446,22.58654586,14.10672,4.11446,14.6945,8.3,-1.27,8.396600503,22.38672,2.73446,22.55310408,14.10672,4.11446,14.6945,8.28,-1.38,8.394212292
23/05/2020 09:00,23.15376,2.17068,23.25528873,12.89376,3.76068,13.431,10.26,-1.59,10.3824708,23.11376,2.12068,23.21084197,12.89376,3.76068,13.431,10.22,-1.64,10.35074877
23/05/2020 09:30,23.80024,1.68132,23.85955282,10.53024,3.07132,10.969,13.27,-1.39,13.34260095,23.77024,3.14132,23.97690975,10.53024,3.07132,10.969,13.24,0.07,13.24018504
23/05/2020 10:00,24.82144,4.73542,25.26911329,16.92144,4.93542,17.6265,7.9,-0.2,7.90253124,24.80144,4.68542,25.2401384,16.92144,4.93542,17.6265,7.88,-0.25,7.883964739
23/05/2020 10:30,26.35544,5.79992,26.98607585,20.12544,5.86992,20.964,6.23,-0.07,6.230393246,26.33544,5.78992,26.96439455,20.12544,5.86992,20.964,6.21,-0.08,6.210515277
23/05/2020 11:00,25.84456,5.57258,26.43851224,19.41456,5.66258,20.2235,6.43,-0.09,6.430629829,25.82456,5.52258,26.40846056,19.41456,5.66258,20.2235,6.41,-0.14,6.411528679
23/05/2020 11:30,24.90056,5.48558,25.49763668,19.15056,5.58558,19.9485,5.75,-0.1,5.750869499,24.89056,5.45558,25.48143109,19.15056,5.58558,19.9485,5.74,-0.13,5.741471937
23/05/2020 12:00,25.19056,6.43308,25.99901597,22.09056,6.44308,23.011,3.1,-0.01,3.100016129,25.16056,6.41308,25.96500288,22.09056,6.44308,23.011,3.07,-0.03,3.070146576
23/05/2020 12:30,26.00168,5.69174,26.61734899,20.37168,5.94174,21.2205,5.63,-0.25,5.635547888,25.98168,5.66174,26.5914083,20.37168,5.94174,21.2205,5.61,-0.28,5.616983176
23/05/2020 13:00,24.732,4.081,25.06643942,15.672,4.571,16.325,9.06,-0.49,9.073240876,24.712,4.041,25.04022015,15.672,4.571,16.325,9.04,-0.53,9.055523176
23/05/2020 13:30,25.10664,6.28902,25.88233267,21.59664,6.29902,22.4965,3.51,-0.01,3.510014245,25.10664,6.25902,25.87505949,21.59664,6.29902,22.4965,3.51,-0.04,3.510227913
23/05/2020 14:00,25.01912,6.00266,25.72913315,20.88912,6.09266,21.7595,4.13,-0.09,4.130980513,25.00912,5.97266,25.71242405,20.88912,6.09266,21.7595,4.12,-0.12,4.121747202
23/05/2020 14:30,24.37176,5.56218,24.99841059,19.96176,5.82218,20.7935,4.41,-0.26,4.41765775,24.36176,5.53218,24.98200084,19.96176,5.82218,20.7935,4.4,-0.29,4.409546462
23/05/2020 15:00,24.13336,8.18348,25.48310047,18.66336,5.44348,19.441,5.47,2.74,6.117883621,24.18336,4.18348,24.54254277,18.66336,5.44348,19.441,5.52,-1.26,5.661978453
23/05/2020 15:30,22.98088,2.15734,23.0819185,13.67088,3.98734,14.2405,9.31,-1.83,9.488150505,22.96088,2.10734,23.0573826,13.67088,3.98734,14.2405,9.29,-1.88,9.478317361
23/05/2020 16:00,23.14304,1.82672,23.21502114,12.74304,3.71672,13.274,10.4,-1.89,10.57034058,23.11304,1.77672,23.18122844,12.74304,3.71672,13.274,10.37,-1.94,10.54990521
23/05/2020 16:30,23.54712,2.28166,23.65740545,13.61712,3.97166,14.1845,9.93,-1.69,10.07278512,23.52712,2.23166,23.63272481,13.61712,3.97166,14.1845,9.91,-1.74,10.0615953
23/05/2020 17:00,24.74128,1.55204,24.78991255,11.56128,3.37204,12.043,13.18,-1.82,13.3050667,24.70128,1.50204,24.74690602,11.56128,3.37204,12.043,13.14,-1.87,13.27239617
23/05/2020 17:30,25.276,3.6905,25.54400059,10.836,3.1605,11.2875,14.44,0.53,14.44972318,25.236,1.2905,25.26897478,10.836,3.1605,11.2875,14.4,-1.87,14.52091251
23/05/2020 18:00,26.16784,1.98562,26.24306646,12.80784,3.73562,13.3415,13.36,-1.75,13.47412706,26.13784,1.96562,26.21164516,12.80784,3.73562,13.3415,13.33,-1.77,13.44699967
23/05/2020 18:30,26.04768,0.21474,26.04856516,7.86768,2.29474,8.1955,18.18,-2.08,18.29860104,25.99768,0.17474,25.99826724,7.86768,2.29474,8.1955,18.13,-2.12,18.25352843
23/05/2020 19:00,25.608,0.369,25.61065843,8.088,2.359,8.425,17.52,-1.99,17.63265437,25.578,0.329,25.58011581,8.088,2.359,8.425,17.49,-2.03,17.60741321
23/05/2020 19:30,24.48256,0.07908,24.48268772,7.64256,2.22908,7.961,16.84,-2.15,16.97669285,24.44256,0.03908,24.44259124,7.64256,2.22908,7.961,16.8,-2.19,16.94213977
23/05/2020 20:00,23.70208,-0.62856,23.71041299,6.14208,1.79144,6.398,17.56,-2.42,17.72596965,23.65208,-0.66856,23.66152702,6.14208,1.79144,6.398,17.51,-2.46,17.68195973
23/05/2020 20:30,22.97808,-1.12306,23.00550856,4.61808,1.34694,4.8105,18.36,-2.47,18.52540148,22.93808,-1.17306,22.96805573,4.61808,1.34694,4.8105,18.32,-2.52,18.49250659
23/05/2020 21:00,22.99968,-1.27676,23.03509054,4.63968,1.35324,4.833,18.36,-2.63,18.54741222,22.95968,-1.31676,22.99740774,4.63968,1.35324,4.833,18.32,-2.67,18.51354369
23/05/2020 21:30,22.75896,0.41928,22.76282179,4.48896,1.30928,4.676,18.27,-0.89,18.29166477,22.71896,-1.40072,22.7620992,4.48896,1.30928,4.676,18.23,-2.71,18.43032827
23/05/2020 22:00,22.71448,-1.40536,22.75791375,3.20448,0.93464,3.338,19.51,-2.34,19.64982697,22.66448,-1.44536,22.71052001,3.20448,0.93464,3.338,19.46,-2.38,19.60499936
23/05/2020 22:30,21.1896,-0.5247,21.19609535,2.3496,0.6853,2.4475,18.84,-1.21,18.87881617,21.1096,-2.1747,21.22132258,2.3496,0.6853,2.4475,18.76,-2.86,18.9767542
23/05/2020 23:00,20.04752,-2.15614,20.16313462,2.44752,0.71386,2.5495,17.6,-2.87,17.83246758,20.01752,-2.20614,20.13872292,2.44752,0.71386,2.5495,17.57,-2.92,17.81098818
23/05/2020 23:30,19.24304,-2.11078,19.35846018,2.60304,0.75922,2.7115,16.64,-2.87,16.88568921,19.20304,-2.16078,19.32422613,2.60304,0.75922,2.7115,16.6,-2.92,16.8548628
24/05/2020 00:00,18.54792,-1.96644,18.65186914,3.09792,0.90356,3.227,15.45,-2.87,15.71430558,18.50792,-2.01644,18.61744163,3.09792,0.90356,3.227,15.41,-2.92,15.68421181
24/05/2020 00:30,17.4968,-2.2676,17.64312954,2.2368,0.6524,2.33,15.26,-2.92,15.5368594,17.4668,-2.3576,17.62519163,2.2368,0.6524,2.33,15.23,-3.01,15.52459339
24/05/2020 01:00,16.80304,-1.48078,16.86816121,2.12304,0.61922,2.2115,14.68,-2.1,14.82944368,16.46304,-4.25078,17.00296494,2.12304,0.61922,2.2115,14.34,-4.87,15.1443884
24/05/2020 01:30,16.89784,1.78812,16.99218555,2.42784,0.70812,2.529,14.47,1.08,14.5102481,16.12784,-6.43188,17.36307298,2.42784,0.70812,2.529,13.7,-7.14,15.44893524
24/05/2020 02:00,17.02224,1.81482,17.11870983,2.14224,0.62482,2.2315,14.88,1.19,14.92750816,16.24224,-6.38518,17.45224581,2.14224,0.62482,2.2315,14.1,-7.01,15.74643134
24/05/2020 02:30,17.09984,1.98912,17.21514236,2.73984,0.79912,2.854,14.36,1.19,14.40922274,16.33984,-6.25088,17.49468125,2.73984,0.79912,2.854,13.6,-7.05,15.31869773
24/05/2020 03:00,16.75968,2.03074,16.88226225,3.01968,0.88074,3.1455,13.74,1.15,13.78804192,16.00968,-6.21926,17.17524523,3.01968,0.88074,3.1455,12.99,-7.1,14.80371913
24/05/2020 03:30,16.83904,-1.00278,16.8688718,3.41904,0.99722,3.5615,13.42,-2,13.56821285,16.61904,-3.19278,16.92295289,3.41904,0.99722,3.5615,13.2,-4.19,13.8490469
24/05/2020 04:00,15.8044,-2.3733,15.98160231,2.8344,0.8267,2.9525,12.97,-3.2,13.35892586,15.7744,-2.4133,15.95793571,2.8344,0.8267,2.9525,12.94,-3.24,13.33946026
24/05/2020 04:30,15.68768,-2.33526,15.86054044,3.06768,0.89474,3.1955,12.62,-3.23,13.02679162,15.66768,-2.52526,15.86988137,3.06768,0.89474,3.1955,12.6,-3.42,13.05589522
24/05/2020 05:00,15.78328,-2.37196,15.96051759,3.35328,0.97804,3.493,12.43,-3.35,12.87351545,15.75328,-2.44196,15.94142401,3.35328,0.97804,3.493,12.4,-3.42,12.86298566
24/05/2020 05:30,15.67648,-2.17436,15.82655574,3.75648,1.09564,3.913,11.92,-3.27,12.36039239,15.64648,-2.22436,15.80380061,3.75648,1.09564,3.913,11.89,-3.32,12.34481673
24/05/2020 06:00,15.45016,-2.26662,15.61553746,3.44016,1.00338,3.5835,12.01,-3.27,12.44720852,15.43016,-2.31662,15.60309475,3.44016,1.00338,3.5835,11.99,-3.32,12.44116152
24/05/2020 06:30,15.73856,-2.32542,15.90942642,3.23856,0.94458,3.3735,12.5,-3.27,12.92063853,15.70856,-2.37542,15.88714818,3.23856,0.94458,3.3735,12.47,-3.32,12.90439073
24/05/2020 07:00,16.47104,-1.81678,16.57093384,4.09104,1.19322,4.2615,12.38,-3.01,12.74066325,16.44104,-1.86678,16.54668135,4.09104,1.19322,4.2615,12.35,-3.06,12.72344686
24/05/2020 07:30,17.49456,-1.05492,17.52633692,5.91456,1.72508,6.161,11.58,-2.78,11.90902179,17.46456,-1.10492,17.49947726,5.91456,1.72508,6.161,11.55,-2.83,11.89165253
24/05/2020 08:00,18.0616,-0.3587,18.06516151,8.0616,2.3513,8.3975,10,-2.71,10.36069978,18.0416,-0.4087,18.04622859,8.0616,2.3513,8.3975,9.98,-2.76,10.3546125
24/05/2020 08:30,19.16312,-0.33284,19.16601029,7.29312,2.12716,7.597,11.87,-2.46,12.12223164,19.13312,-0.38284,19.13694979,7.29312,2.12716,7.597,11.84,-2.51,12.10312769
24/05/2020 09:00,20.028,-0.446,20.03296533,7.488,2.184,7.8,12.54,-2.63,12.81282561,19.998,-0.486,20.00390462,7.488,2.184,7.8,12.51,-2.67,12.79175516
24/05/2020 09:30,20.7156,-0.9367,20.73676663,5.5656,1.6233,5.7975,15.15,-2.56,15.36476814,20.6956,-0.9867,20.719108,5.5656,1.6233,5.7975,15.13,-2.61,15.35346866
24/05/2020 10:00,21.9628,-0.5571,21.96986446,5.3928,1.5729,5.6175,16.57,-2.13,16.70634011,21.9228,-0.6071,21.93120449,5.3928,1.5729,5.6175,16.53,-2.18,16.67313108
24/05/2020 10:30,22.84416,2.54538,22.98553035,6.46416,1.88538,6.7335,16.38,0.66,16.39329131,22.77416,-0.13462,22.77455787,6.46416,1.88538,6.7335,16.31,-2.02,16.43461286
24/05/2020 11:00,23.22472,0.67596,23.23455489,7.97472,2.32596,8.307,15.25,-1.65,15.33900258,23.19472,0.62596,23.20316491,7.97472,2.32596,8.307,15.22,-1.7,15.31464658
24/05/2020 11:30,23.77664,0.91902,23.79439445,8.63664,2.51902,8.9965,15.14,-1.6,15.22430951,23.73664,0.86902,23.75254248,8.63664,2.51902,8.9965,15.1,-1.65,15.1898815
24/05/2020 12:00,25.42016,2.02088,25.50036255,11.66016,3.40088,12.146,13.76,-1.38,13.82902744,25.39016,1.97088,25.46653869,11.66016,3.40088,12.146,13.73,-1.43,13.80426746
24/05/2020 12:30,26.13552,2.21536,26.22924371,11.91552,3.47536,12.412,14.22,-1.26,14.27571364,26.10552,2.16536,26.19517052,11.91552,3.47536,12.412,14.19,-1.31,14.25034035
24/05/2020 13:00,25.50848,2.58164,25.63878735,13.78848,4.02164,14.363,11.72,-1.44,11.80813279,25.48848,2.54164,25.61488916,13.78848,4.02164,14.363,11.7,-1.48,11.79323535
24/05/2020 13:30,24.87232,3.09526,25.06417636,15.17232,4.42526,15.8045,9.7,-1.33,9.790755844,24.86232,3.04526,25.04812496,15.17232,4.42526,15.8045,9.69,-1.38,9.787772985
24/05/2020 14:00,24.9108,6.3444,25.70601813,15.1008,4.4044,15.73,9.81,1.94,9.999985,24.7908,2.4644,24.91298922,15.1008,4.4044,15.73,9.69,-1.94,9.882292244
24/05/2020 14:30,24.15112,7.00866,25.14752298,17.00112,4.95866,17.7095,7.15,2.05,7.438077709,23.69112,0.96866,23.71091456,17.00112,4.95866,17.7095,6.69,-3.99,7.789492923
24/05/2020 15:00,24.0284,4.3562,24.42008364,19.1184,5.5762,19.915,4.91,-1.22,5.05929837,24.0284,4.3162,24.41297993,19.1184,5.5762,19.915,4.91,-1.26,5.069092621
24/05/2020 15:30,23.18272,2.87746,23.36061392,14.80272,4.31746,15.4195,8.38,-1.44,8.502823061,23.17272,2.82746,23.34458143,14.80272,4.31746,15.4195,8.37,-1.49,8.501588087
24/05/2020 16:00,23.18768,3.11474,23.39594215,15.30768,4.46474,15.9455,7.88,-1.35,7.994804563,23.17768,3.06474,23.37942432,15.30768,4.46474,15.9455,7.87,-1.4,7.993553653
24/05/2020 16:30,23.3476,3.8718,23.66645856,16.9776,4.9518,17.685,6.37,-1.08,6.460905509,23.3376,3.8418,23.65170186,16.9776,4.9518,17.685,6.36,-1.11,6.456136616
24/05/2020 17:00,24.14744,1.63842,24.20296012,11.37744,3.31842,11.8515,12.77,-1.68,12.88003494,24.11744,1.59842,24.17035082,11.37744,3.31842,11.8515,12.74,-1.72,12.85558244
24/05/2020 17:30,23.92592,0.35756,23.92859162,7.70592,2.24756,8.027,16.22,-1.89,16.3297428,23.88592,0.30756,23.88790002,7.70592,2.24756,8.027,16.18,-1.94,16.29588905
24/05/2020 18:00,24.24984,1.86412,24.32138325,5.25984,1.53412,5.479,18.99,0.33,18.99286708,24.18984,-0.50588,24.19512913,5.25984,1.53412,5.479,18.93,-2.04,19.03960346
24/05/2020 18:30,23.96552,1.39036,24.005817,4.83552,1.41036,5.037,19.13,-0.02,19.13001045,23.81552,-1.29964,23.85095505,4.83552,1.41036,5.037,18.98,-2.71,19.17249332
24/05/2020 19:00,23.54264,1.24952,23.57577567,4.83264,1.40952,5.034,18.71,-0.16,18.71068411,23.50264,-0.73048,23.5139892,4.83264,1.40952,5.034,18.67,-2.14,18.79224574
24/05/2020 19:30,21.96264,-1.30048,22.00110915,3.39264,0.98952,3.534,18.57,-2.29,18.71066541,21.92264,-1.35048,21.96419679,3.39264,0.98952,3.534,18.53,-2.34,18.6771652
24/05/2020 20:00,21.32352,-0.21064,21.32456036,1.88352,0.54936,1.962,19.44,-0.76,19.45485029,21.07352,-2.99064,21.2846699,1.88352,0.54936,1.962,19.19,-3.54,19.51378231
24/05/2020 20:30,20.82568,-2.29126,20.95134411,1.43568,0.41874,1.4955,19.39,-2.71,19.57846266,20.78568,-2.33126,20.91600503,1.43568,0.41874,1.4955,19.35,-2.75,19.54443655
24/05/2020 21:00,20.20552,-2.60964,20.37334679,0.99552,0.29036,1.037,19.21,-2.9,19.42766327,20.16552,-2.65964,20.34015442,0.99552,0.29036,1.037,19.17,-2.95,19.39565415
24/05/2020 21:30,20.27424,-2.70668,20.45411754,0.83424,0.24332,0.869,19.44,-2.95,19.66255579,20.23424,-2.74668,20.41981193,0.83424,0.24332,0.869,19.4,-2.99,19.62906264
24/05/2020 22:00,20.4992,-2.7619,20.68442149,0.9192,0.2681,0.9575,19.58,-3.03,19.81305882,20.4492,-2.8019,20.64026221,0.9192,0.2681,0.9575,19.53,-3.07,19.76982043
24/05/2020 22:30,20.38792,-2.67394,20.5625202,0.87792,0.25606,0.9145,19.51,-2.93,19.72878608,20.33792,-2.73394,20.52085324,0.87792,0.25606,0.9145,19.46,-2.99,19.68836458
24/05/2020 23:00,19.26496,-2.64272,19.44537613,0.98496,0.28728,1.026,18.28,-2.93,18.51332763,19.22496,-2.70272,19.41400995,0.98496,0.28728,1.026,18.24,-2.99,18.48344394
24/05/2020 23:30,18.2732,-1.5224,18.33650839,0.8832,0.2576,0.92,17.39,-1.78,17.48086096,18.1432,-3.3124,18.44309356,0.8832,0.2576,0.92,17.26,-3.57,17.62533688
25/05/2020 00:00,17.13664,-2.87598,17.37629683,1.31664,0.38402,1.3715,15.82,-3.26,16.1523992,17.09664,-2.91598,17.34353017,1.31664,0.38402,1.3715,15.78,-3.3,16.12136471
25/05/2020 00:30,16.77096,-2.83972,17.00967692,1.44096,0.42028,1.501,15.33,-3.26,15.6727949,16.73096,-2.87972,16.97697882,1.44096,0.42028,1.501,15.29,-3.3,15.64206188
25/05/2020 01:00,15.89,-2.9775,16.16655827,1.38,0.4025,1.4375,14.51,-3.38,14.89847308,15.85,-3.0175,16.13467713,1.38,0.4025,1.4375,14.47,-3.42,14.8686684
25/05/2020 01:30,15.60248,-2.94136,15.87731025,1.09248,0.31864,1.138,14.51,-3.26,14.87170804,15.56248,-2.99136,15.84736629,1.09248,0.31864,1.138,14.47,-3.31,14.84375289
25/05/2020 02:00,15.82624,-3.03568,16.1147518,0.90624,0.26432,0.944,14.92,-3.3,15.28058899,15.79624,-3.07568,16.0928868,0.90624,0.26432,0.944,14.89,-3.34,15.26000328
25/05/2020 02:30,15.6128,-2.9596,15.89083874,0.8928,0.2604,0.93,14.72,-3.22,15.06807221,15.5628,-3.0796,15.86457311,0.8928,0.2604,0.93,14.67,-3.34,15.04541458
25/05/2020 03:00,15.15216,-3.11562,15.46916419,0.87216,0.25438,0.9085,14.28,-3.37,14.67226295,15.11216,-3.15562,15.4381125,0.87216,0.25438,0.9085,14.24,-3.41,14.64259881
25/05/2020 03:30,15.12576,-3.07332,15.43482787,0.84576,0.24668,0.881,14.28,-3.32,14.66085946,15.08576,-3.11332,15.40366567,0.84576,0.24668,0.881,14.24,-3.36,14.63103551
25/05/2020 04:00,15.22512,-2.28934,15.39627736,0.82512,0.24066,0.8595,14.4,-2.53,14.62056428,15.12512,-3.39934,15.50241167,0.82512,0.24066,0.8595,14.3,-3.64,14.75600217
25/05/2020 04:30,15.21816,0.97738,15.24951361,1.08816,0.31738,1.1335,14.13,0.66,14.14540561,14.53816,-6.70262,16.0088479,1.08816,0.31738,1.1335,13.45,-7.02,15.17177972
25/05/2020 05:00,15.17624,0.95932,15.20653002,0.78624,0.22932,0.819,14.39,0.73,14.40850443,14.48624,-6.75068,15.98195325,0.78624,0.22932,0.819,13.7,-6.98,15.37564308
25/05/2020 05:30,15.00776,0.97268,15.03924754,1.03776,0.30268,1.081,13.97,0.67,13.98605734,14.31776,-6.77732,15.84078021,1.03776,0.30268,1.081,13.28,-7.08,15.04941195
25/05/2020 06:00,15.07408,1.04744,15.11042747,1.29408,0.37744,1.348,13.78,0.67,13.79627848,14.39408,-6.64256,15.85285912,1.29408,0.37744,1.348,13.1,-7.02,14.86238204
25/05/2020 06:30,16.0244,1.2517,16.07321213,1.7544,0.5117,1.8275,14.27,0.74,14.28917422,15.3244,-6.3583,16.59111854,1.7544,0.5117,1.8275,13.57,-6.87,15.20992439
25/05/2020 07:00,16.54848,1.93164,16.66083502,3.22848,0.94164,3.363,13.32,0.99,13.35673987,15.87848,-5.47836,16.79698054,3.22848,0.94164,3.363,12.65,-6.42,14.18586973
25/05/2020 07:30,17.85856,3.11958,18.12898079,5.75856,1.67958,5.9985,12.1,1.44,12.18538469,17.20856,-4.22042,17.71853499,5.75856,1.67958,5.9985,11.45,-5.9,12.88070262
25/05/2020 08:00,19.07184,4.34262,19.55999564,8.99184,2.62262,9.3665,10.08,1.72,10.22569313,18.47184,-2.92738,18.7023642,8.99184,2.62262,9.3665,9.48,-5.55,10.98512176
25/05/2020 08:30,20.22848,5.65414,21.0038259,12.28848,3.58414,12.8005,7.94,2.07,8.205394567,19.66848,-1.54586,19.72913553,12.28848,3.58414,12.8005,7.38,-5.13,8.987841788
25/05/2020 09:00,21.14616,5.48888,21.84691938,15.35616,4.47888,15.996,5.79,1.01,5.877431412,21.07616,2.80888,21.2625099,15.35616,4.47888,15.996,5.72,-1.67,5.958800215
25/05/2020 09:30,22.18872,3.99546,22.54557597,16.81872,4.90546,17.5195,5.37,-0.91,5.446558546,22.18872,3.93546,22.53502032,16.81872,4.90546,17.5195,5.37,-0.97,5.456903884
25/05/2020 10:00,22.64976,4.89868,23.17344803,18.98976,5.53868,19.781,3.66,-0.64,3.715534955,22.67976,8.83868,24.34119508,18.98976,5.53868,19.781,3.69,3.3,4.950363623
25/05/2020 10:30,23.27152,6.59836,24.1888817,21.01152,6.12836,21.887,2.26,0.47,2.308354392,23.27152,6.28836,24.10616342,21.01152,6.12836,21.887,2.26,0.16,2.265656638
25/05/2020 11:00,23.83912,7.45266,24.976905,22.80912,6.65266,23.7595,1.03,0.8,1.30418557,23.83912,7.35266,24.94724938,22.80912,6.65266,23.7595,1.03,0.7,1.245351356
25/05/2020 11:30,23.63,7.9675,24.93707995,23.82,6.9475,24.8125,-0.19,1.02,1.03754518,23.61,7.9275,24.90536802,23.82,6.9475,24.8125,-0.21,0.98,1.002247474
25/05/2020 12:00,23.02432,8.14376,24.42212395,24.42432,7.12376,25.442,-1.4,1.02,1.732166274,23.03432,8.10376,24.41824777,24.42432,7.12376,25.442,-1.39,0.98,1.700735135
25/05/2020 12:30,23.28008,4.77794,23.76532843,24.61008,7.17794,25.6355,-1.33,-2.4,2.743884108,23.56008,11.51794,26.22480336,24.61008,7.17794,25.6355,-1.05,4.34,4.465209961
25/05/2020 13:00,22.9856,3.7908,23.29609349,24.8256,7.2408,25.86,-1.84,-3.45,3.91,23.4156,11.8908,26.26178684,24.8256,7.2408,25.86,-1.41,4.65,4.859073986
25/05/2020 13:30,22.79664,3.89402,23.1268283,24.83664,7.24402,25.8715,-2.04,-3.35,3.922257003,24.01664,12.06402,26.87637579,24.83664,7.24402,25.8715,-0.82,4.82,4.889253522
25/05/2020 14:00,22.32816,3.82238,22.65297592,24.72816,7.21238,25.7585,-2.4,-3.39,4.153564734,22.76816,11.98238,25.72871043,24.72816,7.21238,25.7585,-1.96,4.77,5.156985554
25/05/2020 14:30,22.03968,3.37324,22.29632801,24.55968,7.16324,25.583,-2.52,-3.79,4.55131849,22.46968,11.56324,25.27043804,24.55968,7.16324,25.583,-2.09,4.4,4.871149762
25/05/2020 15:00,21.33072,3.07646,21.55143201,23.85072,6.95646,24.8445,-2.52,-3.88,4.626532179,21.76072,11.26646,24.50432729,23.85072,6.95646,24.8445,-2.09,4.31,4.790010438
25/05/2020 15:30,21.28888,2.63134,21.45088254,23.07888,6.73134,24.0405,-1.79,-4.1,4.473712105,21.62888,10.82134,24.18490954,23.07888,6.73134,24.0405,-1.45,4.09,4.339423925
25/05/2020 16:00,21.5528,1.7179,21.62115557,20.8728,6.0879,21.7425,0.68,-4.37,4.422589739,21.8228,9.8679,23.95015762,20.8728,6.0879,21.7425,0.95,3.78,3.897550513
25/05/2020 16:30,22.22856,4.69208,22.7183735,19.13856,5.58208,19.936,3.09,-0.89,3.215618137,22.25856,8.32208,23.76342797,19.13856,5.58208,19.936,3.12,2.74,4.152348733
25/05/2020 17:00,22.56248,3.56364,22.84217664,15.85248,4.62364,16.513,6.71,-1.06,6.793209845,22.55248,3.51364,22.82454863,15.85248,4.62364,16.513,6.7,-1.11,6.791325349
25/05/2020 17:30,23.35944,2.75442,23.52127264,13.96944,4.07442,14.5515,9.39,-1.32,9.482325664,23.34944,2.63442,23.49758535,13.96944,4.07442,14.5515,9.38,-1.44,9.489889357
