Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/05/2020 18:00,23.64432,3.09376,23.84586378,7.14432,2.08376,7.442,16.5,1.01,16.53088322,23.58432,0.30376,23.58627609,7.14432,2.08376,7.442,16.44,-1.78,16.53608176
25/05/2020 18:30,23.82824,0.90032,23.84524266,8.29824,2.42032,8.644,15.53,-1.52,15.60420777,23.77824,0.86032,23.79379852,8.29824,2.42032,8.644,15.48,-1.56,15.55840609
25/05/2020 19:00,23.48832,0.58826,23.49568527,7.46832,2.17826,7.7795,16.02,-1.59,16.09871113,23.45832,0.52826,23.46426721,7.46832,2.17826,7.7795,15.99,-1.65,16.07490591
25/05/2020 19:30,22.73904,-0.45778,22.74364752,4.73904,1.38222,4.9365,18,-1.84,18.09380004,22.69904,-0.50778,22.70471884,4.73904,1.38222,4.9365,17.96,-1.89,18.05917218
25/05/2020 20:00,22.05384,-0.93138,22.07349831,3.66384,1.06862,3.8165,18.39,-2,18.49843507,22.01384,-0.98138,22.03570417,3.66384,1.06862,3.8165,18.35,-2.05,18.46415446
25/05/2020 20:30,21.83776,0.62268,21.84663572,2.71776,0.79268,2.831,19.12,-0.17,19.12075574,21.67776,-2.02732,21.77235185,2.71776,0.79268,2.831,18.96,-2.82,19.16856802
25/05/2020 21:00,21.10328,-2.09196,21.20671411,1.91328,0.55804,1.993,19.19,-2.65,19.37210882,21.06328,-2.13196,21.17090026,1.91328,0.55804,1.993,19.15,-2.69,19.3380092
25/05/2020 21:30,21.27256,-2.13592,21.37952205,1.76256,0.51408,1.836,19.51,-2.65,19.6891493,21.23256,-2.17592,21.3437633,1.76256,0.51408,1.836,19.47,-2.69,19.65494849
25/05/2020 22:00,21.71944,-2.03308,21.81438718,1.42944,0.41692,1.489,20.29,-2.45,20.43738242,21.66944,-2.07308,21.76837823,1.42944,0.41692,1.489,20.24,-2.49,20.39258934
25/05/2020 22:30,21.05296,-2.10872,21.15830392,1.75296,0.51128,1.826,19.3,-2.62,19.47702236,21.01296,-2.14872,21.12253502,1.75296,0.51128,1.826,19.26,-2.66,19.44281873
25/05/2020 23:00,20.0484,-2.1538,20.1637595,1.5984,0.4662,1.665,18.45,-2.62,18.6350986,20.0084,-2.1938,20.12830914,1.5984,0.4662,1.665,18.41,-2.66,18.60117469
25/05/2020 23:30,18.93312,-2.08784,19.04788988,1.65312,0.48216,1.722,17.28,-2.57,17.47006869,18.89312,-2.13784,19.01368831,1.65312,0.48216,1.722,17.24,-2.62,17.43794713
26/05/2020 00:00,18.00752,-2.31614,18.15586079,1.24752,0.36386,1.2995,16.76,-2.68,16.97291961,17.96752,-2.35614,18.12134572,1.24752,0.36386,1.2995,16.72,-2.72,16.93979929
26/05/2020 00:30,17.34328,-1.43446,17.40250087,1.01328,0.29554,1.0555,16.33,-1.73,16.4213824,17.28328,-2.79446,17.5077347,1.01328,0.29554,1.0555,16.27,-3.09,16.56082727
26/05/2020 01:00,16.2048,-2.7961,16.44426095,1.3848,0.4039,1.4425,14.82,-3.2,15.16154346,16.1748,-2.8361,16.42155956,1.3848,0.4039,1.4425,14.79,-3.24,15.14072984
26/05/2020 01:30,16.27848,-2.59336,16.48376253,1.18848,0.34664,1.238,15.09,-2.94,15.37373409,16.23848,-2.64336,16.45222127,1.18848,0.34664,1.238,15.05,-2.99,15.34413895
26/05/2020 02:00,16.78488,-2.49066,16.96866476,1.09488,0.31934,1.1405,15.69,-2.81,15.93964241,16.75488,-2.53066,16.94491794,1.09488,0.31934,1.1405,15.66,-2.85,15.91722652
26/05/2020 02:30,16.30312,-2.57784,16.50566511,1.17312,0.34216,1.222,15.13,-2.92,15.40919531,16.27312,-2.62784,16.48393089,1.17312,0.34216,1.222,15.1,-2.97,15.38931123
26/05/2020 03:00,16.10576,-2.55082,16.30650753,0.78576,0.22918,0.8185,15.32,-2.78,15.57018947,16.06576,-2.60082,16.27491656,0.78576,0.22918,0.8185,15.28,-2.83,15.53986165
26/05/2020 03:30,15.75944,-2.69558,15.98831138,0.76944,0.22442,0.8015,14.99,-2.92,15.27175497,15.72944,-2.75558,15.96898569,0.76944,0.22442,0.8015,14.96,-2.98,15.25391753
26/05/2020 04:00,15.52904,-2.62528,15.7493866,0.83904,0.24472,0.874,14.69,-2.87,14.96773196,15.49904,-2.67528,15.72823461,0.83904,0.24472,0.874,14.66,-2.92,14.94797645
26/05/2020 04:30,15.99688,-2.48216,16.18830714,0.74688,0.21784,0.778,15.25,-2.7,15.48717211,15.96688,-2.53216,16.16641863,0.74688,0.21784,0.778,15.22,-2.75,15.46644432
26/05/2020 05:00,16.04128,-2.23546,16.19629419,0.94128,0.27454,0.9805,15.1,-2.51,15.30719112,16.01128,-2.28546,16.17357149,0.94128,0.27454,0.9805,15.07,-2.56,15.28589219
26/05/2020 05:30,16.66136,-2.03252,16.78487577,0.95136,0.27748,0.991,15.71,-2.31,15.87892314,16.62136,-2.07252,16.75007306,0.95136,0.27748,0.991,15.67,-2.35,15.84523272
26/05/2020 06:00,17.36248,-1.57636,17.43389293,1.45248,0.42364,1.513,15.91,-2,16.03521437,17.33248,-1.62636,17.40861596,1.45248,0.42364,1.513,15.88,-2.05,16.01177379
26/05/2020 06:30,20.30872,1.01046,20.33384217,2.53872,0.74046,2.6445,17.77,0.27,17.77205109,20.26872,0.97046,20.29193936,2.53872,0.74046,2.6445,17.73,0.23,17.73149176
26/05/2020 07:00,23.6124,2.2657,23.72085222,3.7224,1.0857,3.8775,19.89,1.18,19.92497177,23.5624,3.3357,23.79734414,3.7224,1.0857,3.8775,19.84,2.25,19.96717556
26/05/2020 07:30,26.22832,4.78076,26.66046579,4.76832,1.39076,4.967,21.46,3.39,21.72610642,26.18832,4.73076,26.61218132,4.76832,1.39076,4.967,21.42,3.34,21.67883761
26/05/2020 08:00,28.54448,6.19214,29.20838811,6.14448,1.79214,6.4005,22.4,4.4,22.82805292,28.47448,6.06214,29.11263562,6.14448,1.79214,6.4005,22.33,4.27,22.73459478
26/05/2020 08:30,29.29216,7.26688,30.1800958,8.49216,2.47688,8.846,20.8,4.79,21.34441613,29.25216,7.21688,30.12925856,8.49216,2.47688,8.846,20.76,4.74,21.29425275
26/05/2020 09:00,29.69992,7.36706,30.59998074,8.14992,2.37706,8.4895,21.55,4.99,22.12018535,29.65992,7.30706,30.54675073,8.14992,2.37706,8.4895,21.51,4.93,22.06773663
26/05/2020 09:30,31.01672,11.25946,32.99715683,10.14672,2.95946,10.5695,20.87,8.3,22.45989537,30.36672,5.62946,30.8841141,10.14672,2.95946,10.5695,20.22,2.67,20.39552157
26/05/2020 10:00,31.75208,14.79394,35.02934834,16.16208,4.71394,16.8355,15.59,10.08,18.56487274,30.97208,7.10394,31.77633873,16.16208,4.71394,16.8355,14.81,2.39,15.00160658
26/05/2020 10:30,32.15128,16.14704,35.97821155,20.56128,5.99704,21.418,11.59,10.15,15.40618707,31.52128,9.20704,32.83840249,20.56128,5.99704,21.418,10.96,3.21,11.42040717
26/05/2020 11:00,32.36912,13.69766,35.14805569,22.68912,6.61766,23.6345,9.68,7.08,11.99286455,32.34912,13.62766,35.10240279,22.68912,6.61766,23.6345,9.66,7.01,11.93548072
26/05/2020 11:30,32.73536,14.27448,35.71224683,24.01536,7.00448,25.016,8.72,7.27,11.35303043,32.72536,14.20448,35.67515157,24.01536,7.00448,25.016,8.71,7.2,11.30062388
26/05/2020 12:00,32.27424,13.74582,35.07954012,23.09424,6.73582,24.0565,9.18,7.01,11.55043289,32.25424,13.68582,35.0376607,23.09424,6.73582,24.0565,9.16,6.95,11.49817812
26/05/2020 12:30,31.5228,13.5829,34.32465721,24.1128,7.0329,25.1175,7.41,6.55,9.889924166,31.5128,13.5129,34.28782627,24.1128,7.0329,25.1175,7.4,6.48,9.83617812
26/05/2020 13:00,31.02336,13.81348,33.95969811,24.90336,7.26348,25.941,6.12,6.55,8.964201024,31.01336,13.74348,33.92214234,24.90336,7.26348,25.941,6.11,6.48,8.906317982
26/05/2020 13:30,30.91288,13.82334,33.86282443,24.42288,7.12334,25.4405,6.49,6.7,9.327920454,30.90288,13.76334,33.82924061,24.42288,7.12334,25.4405,6.48,6.64,9.277930804
26/05/2020 14:00,31.00744,13.56342,33.84416785,23.25744,6.78342,24.2265,7.75,6.78,10.29713067,30.99744,13.50342,33.81099878,23.25744,6.78342,24.2265,7.74,6.72,10.25017073
26/05/2020 14:30,30.49672,13.32446,33.28049226,22.98672,6.70446,23.9445,7.51,6.62,10.01121871,30.48672,13.25446,33.24335733,22.98672,6.70446,23.9445,7.5,6.55,9.957534835
26/05/2020 15:00,29.9268,12.5999,32.47107695,22.9368,6.6899,23.8925,6.99,5.91,9.15358946,29.9168,12.5399,32.43861918,22.9368,6.6899,23.8925,6.98,5.85,9.10729927
26/05/2020 15:30,29.298,11.774,31.57530491,21.168,6.174,22.05,8.13,5.6,9.872026134,29.288,11.714,31.54369573,21.168,6.174,22.05,8.12,5.54,9.829852491
26/05/2020 16:00,28.85696,10.40578,30.67579498,19.11696,5.57578,19.9135,9.74,4.83,10.87182137,28.88696,10.89578,30.87352393,19.11696,5.57578,19.9135,9.77,5.32,11.12453595
26/05/2020 16:30,28.43936,9.64148,30.02924131,18.99936,5.54148,19.791,9.44,4.1,10.29191916,28.41936,9.58148,29.99107837,18.99936,5.54148,19.791,9.42,4.04,10.24978049
26/05/2020 17:00,27.56488,7.68184,28.61526298,17.35488,5.06184,18.078,10.21,2.62,10.54080168,27.54488,7.62184,28.57993805,17.35488,5.06184,18.078,10.19,2.56,10.50665027
26/05/2020 17:30,27.75648,6.02564,28.40300194,14.79648,4.31564,15.413,12.96,1.71,13.07232573,27.73648,5.97564,28.37288488,14.79648,4.31564,15.413,12.94,1.66,13.04604155
26/05/2020 18:00,27.96376,4.92068,28.3933965,11.93376,3.48068,12.431,16.03,1.44,16.09454877,27.93376,4.86068,28.35350345,11.93376,3.48068,12.431,16,1.38,16.05940223
26/05/2020 18:30,27.13528,3.38154,27.34516837,8.16528,2.38154,8.5055,18.97,1,18.99633912,27.10528,3.33154,27.30925416,8.16528,2.38154,8.5055,18.94,0.95,18.96381027
26/05/2020 19:00,27.1156,2.8633,27.26635748,6.2856,1.8333,6.5475,20.83,1.03,20.85545013,27.0656,2.8133,27.21141967,6.2856,1.8333,6.5475,20.78,0.98,20.80309592
26/05/2020 19:30,26.00376,2.13568,26.09131394,4.13376,1.20568,4.306,21.87,0.93,21.88976473,25.96376,2.09568,26.04819971,4.13376,1.20568,4.306,21.83,0.89,21.84813493
26/05/2020 20:00,25.6148,2.8689,25.77496006,3.1848,0.9289,3.3175,22.43,1.94,22.51374025,25.2748,-2.1511,25.36617327,3.1848,0.9289,3.3175,22.09,-3.08,22.30368804
26/05/2020 20:30,25.23432,2.46126,25.35406687,2.40432,0.70126,2.5045,22.83,1.76,22.89774006,24.93432,-2.35874,25.04563771,2.40432,0.70126,2.5045,22.53,-3.06,22.73685334
26/05/2020 21:00,24.36752,0.66886,24.37669798,1.84752,0.53886,1.9245,22.52,0.13,22.52037522,24.31752,0.63886,24.32591049,1.84752,0.53886,1.9245,22.47,0.1,22.47022252
26/05/2020 21:30,24.656,0.9055,24.6726218,1.116,0.3255,1.1625,23.54,0.58,23.5471442,24.596,0.4055,24.59934239,1.116,0.3255,1.1625,23.48,0.08,23.48013629
26/05/2020 22:00,24.07648,0.25064,24.07778457,1.23648,0.36064,1.288,22.84,-0.11,22.84026488,24.02648,0.21064,24.02740332,1.23648,0.36064,1.288,22.79,-0.15,22.79049363
26/05/2020 22:30,23.18976,-1.03382,23.21279287,0.80976,0.23618,0.8435,22.38,-1.27,22.41600544,23.14976,1.29618,23.18601886,0.80976,0.23618,0.8435,22.34,1.06,22.36513358
26/05/2020 23:00,21.59896,-1.56072,21.65527465,0.64896,0.18928,0.676,20.95,-1.75,21.02296364,21.55896,-1.60072,21.61830384,0.64896,0.18928,0.676,20.91,-1.79,20.9864766
26/05/2020 23:30,20.03744,-1.45908,20.09049318,0.99744,0.29092,1.039,19.04,-1.75,19.12025366,20.00744,-1.49908,20.06352153,0.99744,0.29092,1.039,19.01,-1.79,19.09408809
27/05/2020 00:00,18.87632,-0.03024,18.87634422,1.09632,0.31976,1.142,17.78,-0.35,17.78344455,18.82632,-1.93024,18.9250139,1.09632,0.31976,1.142,17.73,-2.25,17.87219628
27/05/2020 00:30,18.03704,-0.28128,18.03923309,1.12704,0.32872,1.174,16.91,-0.61,16.92099879,17.63704,-3.96128,18.07641887,1.12704,0.32872,1.174,16.51,-4.29,17.058259
27/05/2020 01:00,17.4844,-2.4033,17.64879866,0.9144,0.2667,0.9525,16.57,-2.67,16.78373618,17.4244,-2.4533,17.59626086,0.9144,0.2667,0.9525,16.51,-2.72,16.73255808
27/05/2020 01:30,17.28488,-2.30316,17.43764957,1.15488,0.33684,1.203,16.13,-2.64,16.34461685,17.24488,-2.34316,17.4033412,1.15488,0.33684,1.203,16.09,-2.68,16.3116676
27/05/2020 02:00,17.28096,-2.36472,17.4420033,0.84096,0.24528,0.876,16.44,-2.61,16.64589138,17.24096,-2.43472,17.41202352,0.84096,0.24528,0.876,16.4,-2.68,16.61753291
27/05/2020 02:30,16.88008,-2.41956,17.052606,1.03008,0.30044,1.073,15.85,-2.72,16.08169456,16.84008,-2.51956,17.02752116,1.03008,0.30044,1.073,15.81,-2.82,16.05952988
27/05/2020 03:00,16.49576,-2.65832,16.70858352,0.72576,0.21168,0.756,15.77,-2.87,16.02902991,16.47576,-2.69832,16.69525676,0.72576,0.21168,0.756,15.75,-2.91,16.01657267
27/05/2020 03:30,16.19968,-2.57176,16.40254802,0.91968,0.26824,0.958,15.28,-2.84,15.54168588,16.16968,-2.61176,16.37925034,0.91968,0.26824,0.958,15.25,-2.88,15.51956507
27/05/2020 04:00,16.06528,-2.58846,16.27247205,0.72528,0.21154,0.7555,15.34,-2.8,15.59344734,16.03528,-2.62846,16.24927711,0.72528,0.21154,0.7555,15.31,-2.84,15.57118171
27/05/2020 04:30,16.46032,-2.19824,16.60645638,1.00032,0.29176,1.042,15.46,-2.49,15.65923689,16.43032,-2.23824,16.58207266,1.00032,0.29176,1.042,15.43,-2.53,15.6360417
27/05/2020 05:00,16.22752,-2.21614,16.37814647,0.76752,0.22386,0.7995,15.46,-2.44,15.65136416,16.19752,-2.26614,16.35527574,0.76752,0.22386,0.7995,15.43,-2.49,15.62961932
27/05/2020 05:30,16.87848,-1.95086,16.99084877,1.12848,0.32914,1.1755,15.75,-2.28,15.91417293,16.83848,-2.00086,16.95694104,1.12848,0.32914,1.1755,15.71,-2.33,15.88184498
27/05/2020 06:00,17.55832,-1.26924,17.60413507,1.64832,0.48076,1.717,15.91,-1.75,16.00595514,17.52832,-1.30924,17.57714742,1.64832,0.48076,1.717,15.88,-1.79,15.98056632
27/05/2020 06:30,21.45272,2.71496,21.62383415,2.14272,0.62496,2.232,19.31,2.09,19.42277529,21.20272,0.38496,21.20621441,2.14272,0.62496,2.232,19.06,-0.24,19.06151096
27/05/2020 07:00,24.18656,4.13108,24.53681941,3.70656,1.08108,3.861,20.48,3.05,20.70586632,24.10656,2.32108,24.21804384,3.70656,1.08108,3.861,20.4,1.24,20.43765153
27/05/2020 07:30,26.47248,5.47114,27.03193612,5.59248,1.63114,5.8255,20.88,3.84,21.23016722,26.42248,5.42114,26.97287912,5.59248,1.63114,5.8255,20.83,3.79,21.17198621
27/05/2020 08:00,28.0376,6.8968,28.8733937,7.7376,2.2568,8.06,20.3,4.64,20.82353476,27.9376,6.3368,28.64724294,7.7376,2.2568,8.06,20.2,4.08,20.60792081
27/05/2020 08:30,29.63704,8.01122,30.70071312,10.66704,3.11122,11.1115,18.97,4.9,19.59262361,29.60704,7.95122,30.65613669,10.66704,3.11122,11.1115,18.94,4.84,19.54863678
27/05/2020 09:00,30.29456,9.15758,31.64840655,13.53456,3.94758,14.0985,16.76,5.21,17.55111677,30.25456,9.09758,31.59278973,13.53456,3.94758,14.0985,16.72,5.15,17.4951679
27/05/2020 09:30,30.06448,10.12214,31.72271546,16.22448,4.73214,16.9005,13.84,5.39,14.85253177,30.03448,10.05214,31.67199879,16.22448,4.73214,16.9005,13.81,5.32,14.79927363
27/05/2020 10:00,30.85816,11.51488,32.936583,18.66816,5.44488,19.446,12.19,6.07,13.61767234,30.83816,11.45488,32.89690545,18.66816,5.44488,19.446,12.17,6.01,13.57309839
27/05/2020 10:30,31.11216,12.57188,33.55620161,20.13216,5.87188,20.971,10.98,6.7,12.86275243,31.08216,12.41188,33.46872324,20.13216,5.87188,20.971,10.95,6.54,12.75437572
27/05/2020 11:00,31.01024,13.05632,33.64673055,20.49024,5.97632,21.344,10.52,7.08,12.68056781,31.00024,12.99632,33.61427098,20.49024,5.97632,21.344,10.51,7.02,12.63884884
27/05/2020 11:30,31.16768,13.35724,33.90929278,21.24768,6.19724,22.133,9.92,7.16,12.23405084,31.14768,13.28724,33.86338312,21.24768,6.19724,22.133,9.9,7.09,12.17694954
27/05/2020 12:00,32.00976,14.36118,35.08373165,24.20976,7.06118,25.2185,7.8,7.3,10.68316433,31.99976,14.30118,35.05008401,24.20976,7.06118,25.2185,7.79,7.24,10.6349283
27/05/2020 12:30,31.65712,14.52916,34.83202172,25.67712,7.48916,26.747,5.98,7.04,9.236990852,31.65712,14.45916,34.80288141,25.67712,7.48916,26.747,5.98,6.97,9.183751957
27/05/2020 13:00,30.70912,14.14516,33.81028841,25.62912,7.47516,26.697,5.08,6.67,8.384229243,30.69912,14.07516,33.77197207,25.62912,7.47516,26.697,5.07,6.6,8.322553695
27/05/2020 13:30,30.21464,14.03302,33.31441311,25.24464,7.36302,26.2965,4.97,6.67,8.318040635,30.21464,13.94302,33.27660255,25.24464,7.36302,26.2965,4.97,6.58,8.246047538
27/05/2020 14:00,30.31968,13.88824,33.349156,24.43968,7.12824,25.458,5.88,6.76,8.95946427,30.30968,13.81824,33.31096604,24.43968,7.12824,25.458,5.87,6.69,8.900168538
27/05/2020 14:30,30.29448,13.93464,33.34561006,25.28448,7.37464,26.338,5.01,6.56,8.254314024,30.27448,13.86464,33.29823391,25.28448,7.37464,26.338,4.99,6.49,8.18658659
27/05/2020 15:00,29.22744,13.09342,32.02625323,24.21744,7.06342,25.2265,5.01,6.03,7.839706627,29.20744,13.02342,31.9794312,24.21744,7.06342,25.2265,4.99,5.96,7.773139649
27/05/2020 15:30,28.11288,10.56834,30.0337116,22.38288,6.52834,23.3155,5.73,4.04,7.011027029,28.24288,12.12834,30.73689805,22.38288,6.52834,23.3155,5.86,5.6,8.105528977
27/05/2020 16:00,27.34232,9.24276,28.86227772,20.51232,5.98276,21.367,6.83,3.26,7.568123942,27.44232,10.40276,29.34788481,20.51232,5.98276,21.367,6.93,4.42,8.219568115
27/05/2020 16:30,27.66616,9.00888,29.09598474,18.71616,5.45888,19.496,8.95,3.55,9.628343575,27.65616,8.94888,29.06794866,18.71616,5.45888,19.496,8.94,3.49,9.59706726
27/05/2020 17:00,27.4624,7.2857,28.41240641,15.9624,4.6557,16.6275,11.5,2.63,11.79690214,27.4424,7.2257,28.37773878,15.9624,4.6557,16.6275,11.48,2.57,11.76415318
27/05/2020 17:30,28.15288,5.91834,28.76823597,13.50288,3.93834,14.0655,14.65,1.98,14.78319654,28.12288,5.86834,28.72862325,13.50288,3.93834,14.0655,14.62,1.93,14.74684034
27/05/2020 18:00,28.27256,5.06908,28.72339153,11.24256,3.27908,11.711,17.03,1.79,17.12381383,28.24256,5.01908,28.68507207,11.24256,3.27908,11.711,17,1.74,17.08881506
27/05/2020 18:30,27.18488,3.79184,27.44805551,8.47488,2.47184,8.828,18.71,1.32,18.75650554,27.14488,3.74184,27.40156705,8.47488,2.47184,8.828,18.67,1.27,18.71314511
27/05/2020 19:00,27.14392,3.16156,27.32741946,6.31392,1.84156,6.577,20.83,1.32,20.87178239,27.09392,3.11156,27.27200591,6.31392,1.84156,6.577,20.78,1.27,20.81877278
27/05/2020 19:30,27.20712,2.87166,27.35824939,5.93712,1.73166,6.1845,21.27,1.14,21.30052816,27.15712,2.83166,27.30434883,5.93712,1.73166,6.1845,21.22,1.1,21.24849171
27/05/2020 20:00,26.61864,2.44252,26.73046762,4.80864,1.40252,5.009,21.81,1.04,21.83478189,26.55864,2.40252,26.66708572,4.80864,1.40252,5.009,21.75,1,21.77297637
27/05/2020 20:30,26.38288,1.90084,26.45126745,3.60288,1.05084,3.753,22.78,0.85,22.79585269,26.33288,1.88084,26.39996455,3.60288,1.05084,3.753,22.73,0.83,22.74514893
27/05/2020 21:00,25.0792,1.3231,25.11407705,2.4792,0.7231,2.5825,22.6,0.6,22.6079632,25.0292,1.3031,25.06309882,2.4792,0.7231,2.5825,22.55,0.58,22.55745775
27/05/2020 21:30,25.01728,0.60254,25.02453502,1.99728,0.58254,2.0805,23.02,0.02,23.02000869,24.97728,0.53254,24.98295649,1.99728,0.58254,2.0805,22.98,-0.05,22.9800544
27/05/2020 22:00,23.87016,-0.64162,23.87878168,1.64016,0.47838,1.7085,22.23,-1.12,22.25819624,23.81016,-0.66162,23.81935054,1.64016,0.47838,1.7085,22.17,-1.14,22.19929053
27/05/2020 22:30,23.4596,-0.8422,23.47471263,1.8096,0.5278,1.885,21.65,-1.37,21.69330311,23.4196,-0.8922,23.4365886,1.8096,0.5278,1.885,21.61,-1.42,21.65660407
27/05/2020 23:00,21.62792,-1.36894,21.67120025,1.71792,0.50106,1.7895,19.91,-1.87,19.99762486,21.59792,1.20106,21.63128969,1.71792,0.50106,1.7895,19.88,0.7,19.89232013
27/05/2020 23:30,20.26264,-1.45798,20.3150261,1.65264,0.48202,1.7215,18.61,-1.94,18.71084445,20.22264,-1.51798,20.27953234,1.65264,0.48202,1.7215,18.57,-2,18.67739007
28/05/2020 00:00,19.41184,-1.72488,19.48832325,1.25184,0.36512,1.304,18.16,-2.09,18.27987144,19.38184,-1.76488,19.46202773,1.25184,0.36512,1.304,18.13,-2.13,18.25469255
28/05/2020 00:30,18.31496,0.08228,18.31514482,1.34496,0.39228,1.401,16.97,-0.31,16.97283123,17.68496,-4.91772,18.35597396,1.34496,0.39228,1.401,16.34,-5.31,17.18114373
28/05/2020 01:00,17.79408,-0.61006,17.80453471,1.23408,0.35994,1.2855,16.56,-0.97,16.58838449,17.04408,-5.79006,18.00070715,1.23408,0.35994,1.2855,15.81,-6.15,16.96403843
28/05/2020 01:30,17.09672,-2.20054,17.23775539,1.26672,0.36946,1.3195,15.83,-2.57,16.03726286,17.07672,-2.24054,17.22307712,1.26672,0.36946,1.3195,15.81,-2.61,16.02398827
28/05/2020 02:00,17.50552,-2.17964,17.64069333,1.23552,0.36036,1.287,16.27,-2.54,16.46707321,17.47552,-2.21964,17.61591897,1.23552,0.36036,1.287,16.24,-2.58,16.44366139
28/05/2020 02:30,17.10528,-2.12096,17.23627208,1.02528,0.29904,1.068,16.08,-2.42,16.26108237,17.06528,-2.16096,17.20155602,1.02528,0.29904,1.068,16.04,-2.46,16.22754448
28/05/2020 03:00,16.75192,-2.10694,16.88389824,0.90192,0.26306,0.9395,15.85,-2.37,16.02620978,16.72192,-2.28694,16.87757989,0.90192,0.26306,0.9395,15.82,-2.55,16.02419733
28/05/2020 03:30,16.53528,-2.10596,16.66884976,0.90528,0.26404,0.943,15.63,-2.37,15.80866218,16.50528,-2.31596,16.66697149,0.90528,0.26404,0.943,15.6,-2.58,15.81190691
28/05/2020 04:00,16.53848,-2.21836,16.68659467,0.82848,0.24164,0.863,15.71,-2.46,15.90143704,16.50848,-2.26836,16.66359412,0.82848,0.24164,0.863,15.68,-2.51,15.87962531
28/05/2020 04:30,16.60408,-1.95506,16.71878381,1.11408,0.32494,1.1605,15.49,-2.28,15.65689944,16.56408,-2.00506,16.68499361,1.11408,0.32494,1.1605,15.45,-2.33,15.6247048
28/05/2020 05:00,16.59944,-1.80058,16.69681097,0.88944,0.25942,0.9265,15.71,-2.06,15.84448484,16.56944,-1.85058,16.67246197,0.88944,0.25942,0.9265,15.68,-2.11,15.82133054
28/05/2020 05:30,17.38584,-1.50788,17.45110697,1.27584,0.37212,1.329,16.11,-1.88,16.21932489,17.34584,-1.55788,17.41565834,1.27584,0.37212,1.329,16.07,-1.93,16.18548115
28/05/2020 06:00,17.88968,-1.00426,17.91784554,1.93968,0.56574,2.0205,15.95,-1.57,16.02708333,17.85968,-1.04426,17.89018302,1.93968,0.56574,2.0205,15.92,-1.61,16.00120308
28/05/2020 06:30,20.83784,1.07562,20.86558253,2.48784,0.72562,2.5915,18.35,0.35,18.35333757,20.75784,0.42562,20.76220301,2.48784,0.72562,2.5915,18.27,-0.3,18.27246289
28/05/2020 07:00,23.48392,3.62406,23.76190879,4.09392,1.19406,4.2645,19.39,2.43,19.54167342,23.43392,3.56406,23.70339913,4.09392,1.19406,4.2645,19.34,2.37,19.48467346
28/05/2020 07:30,26.11608,4.98844,26.58823364,6.16608,1.79844,6.423,19.95,3.19,20.2034304,26.07608,4.93844,26.53959566,6.16608,1.79844,6.423,19.91,3.14,20.15608345
28/05/2020 08:00,27.91752,6.03636,28.56266033,8.62752,2.51636,8.987,19.29,3.52,19.60853131,27.90752,6.11636,28.56990606,8.62752,2.51636,8.987,19.28,3.6,19.61322003
28/05/2020 08:30,29.93816,8.19238,31.03882269,11.76816,3.43238,12.2585,18.17,4.76,18.78314404,29.89816,8.14238,30.98706704,11.76816,3.43238,12.2585,18.13,4.71,18.73181785
28/05/2020 09:00,30.78384,9.66862,32.26649993,14.94384,4.35862,15.5665,15.84,5.31,16.70633712,30.75384,9.59862,32.21695486,14.94384,4.35862,15.5665,15.81,5.24,16.65574075
28/05/2020 09:30,31.38184,10.62762,33.13255482,17.51184,5.10762,18.2415,13.87,5.52,14.92807087,31.35184,10.55762,33.08173531,17.51184,5.10762,18.2415,13.84,5.45,14.87441091
28/05/2020 10:00,31.23344,11.90392,33.42500689,19.93344,5.81392,20.764,11.3,6.09,12.83659223,31.20344,11.84392,33.37563646,19.93344,5.81392,20.764,11.27,6.03,12.78177609
28/05/2020 10:30,31.56784,12.96062,34.1248618,22.04784,6.43062,22.9665,9.52,6.53,11.54431895,31.55784,12.90062,34.09286233,22.04784,6.43062,22.9665,9.51,6.47,11.50221718
28/05/2020 11:00,31.94144,13.49292,34.67440669,23.46144,6.84292,24.439,8.48,6.65,10.77649758,31.93144,13.43292,34.64188506,23.46144,6.84292,24.439,8.47,6.59,10.73168207
28/05/2020 11:30,31.62392,13.97156,34.57277549,24.55392,7.16156,25.577,7.07,6.81,9.816363889,31.61392,13.90156,34.53539211,24.55392,7.16156,25.577,7.06,6.74,9.760696696
28/05/2020 12:00,31.85848,14.45164,34.9830337,25.06848,7.31164,26.113,6.79,7.14,9.853106109,31.84848,14.38164,34.94506041,25.06848,7.31164,26.113,6.78,7.07,9.795575532
28/05/2020 12:30,31.62248,14.18364,34.65771033,25.69248,7.49364,26.763,5.93,6.69,8.939854585,31.61248,14.09364,34.61184162,25.69248,7.49364,26.763,5.92,6.6,8.866025039
28/05/2020 13:00,31.14288,13.95834,34.12790984,25.50288,7.43834,26.5655,5.64,6.52,8.620904825,31.13288,13.89834,34.0942821,25.50288,7.43834,26.5655,5.63,6.46,8.56904312
28/05/2020 13:30,30.92568,14.18624,34.02421327,25.49568,7.43624,26.558,5.43,6.75,8.662990246,30.91568,14.11624,33.98598978,25.49568,7.43624,26.558,5.42,6.68,8.602255518
28/05/2020 14:00,30.71176,14.00718,33.75519655,24.88176,7.25718,25.9185,5.83,6.75,8.919159153,30.70176,13.93718,33.71710328,24.88176,7.25718,25.9185,5.82,6.68,8.859729115
28/05/2020 14:30,30.41568,10.58624,32.20531116,24.05568,7.01624,25.058,6.36,3.57,7.293455971,30.90568,17.06624,35.30463998,24.05568,7.01624,25.058,6.85,10.05,12.16244219
28/05/2020 15:00,30.02824,9.88532,31.61352162,24.25824,7.07532,25.269,5.77,2.81,6.417865689,30.58824,17.50532,35.2431079,24.25824,7.07532,25.269,6.33,10.43,12.20056556
28/05/2020 15:30,29.08256,8.87908,30.40778449,23.00256,6.70908,23.961,6.08,2.17,6.455640944,29.65256,16.50908,33.93853322,23.00256,6.70908,23.961,6.65,9.8,11.84324702
28/05/2020 16:00,28.862,7.901,29.92391761,21.432,6.251,22.325,7.43,1.65,7.61100519,29.462,15.561,33.31897605,21.432,6.251,22.325,8.03,9.31,12.29459231
28/05/2020 16:30,29.06368,10.22774,30.81077994,19.60368,5.71774,20.4205,9.46,4.51,10.48006202,29.09368,10.62774,30.9740387,19.60368,5.71774,20.4205,9.49,4.91,10.68495204
28/05/2020 17:00,29.536,9.1005,30.90621938,17.556,5.1205,18.2875,11.98,3.98,12.62381876,29.516,9.0305,30.86655449,17.556,5.1205,18.2875,11.96,3.91,12.58291302
28/05/2020 17:30,29.69016,7.40338,30.59927509,14.48016,4.22338,15.0835,15.21,3.18,15.53887062,29.67016,7.34338,30.56539913,14.48016,4.22338,15.0835,15.19,3.12,15.50711127
28/05/2020 18:00,28.04448,5.72714,28.62329455,12.02448,3.50714,12.5255,16.02,2.22,16.17308876,28.00448,5.66714,28.57214335,12.02448,3.50714,12.5255,15.98,2.16,16.1253217
28/05/2020 18:30,27.42832,4.11826,27.73576758,8.90832,2.59826,9.2795,18.52,1.52,18.58227112,27.38832,4.06826,27.68882106,8.90832,2.59826,9.2795,18.48,1.47,18.53837372
28/05/2020 19:00,26.69392,3.23406,26.88911507,6.01392,1.75406,6.2645,20.68,1.48,20.73289174,26.65392,3.17406,26.84224484,6.01392,1.75406,6.2645,20.64,1.42,20.68878923
28/05/2020 19:30,25.87128,2.26454,25.97019966,3.58128,1.04454,3.7305,22.29,1.22,22.3233622,25.82128,2.21454,25.91607008,3.58128,1.04454,3.7305,22.24,1.17,22.27075437
28/05/2020 20:00,25.11312,1.78966,25.17680836,2.19312,0.63966,2.2845,22.92,1.15,22.94883221,25.06312,1.73966,25.12342335,2.19312,0.63966,2.2845,22.87,1.1,22.89643859
28/05/2020 20:30,24.88872,1.52796,24.9355779,1.63872,0.47796,1.707,23.25,1.05,23.2736976,24.83872,1.47796,24.88265213,1.63872,0.47796,1.707,23.2,1,23.22154172
28/05/2020 21:00,24.2988,1.1384,24.32545243,1.4688,0.4284,1.53,22.83,0.71,22.84103763,24.2488,1.1184,24.27457765,1.4688,0.4284,1.53,22.78,0.69,22.79044756
28/05/2020 21:30,24.54056,1.03558,24.56240035,1.39056,0.40558,1.4485,23.15,0.63,23.15857077,24.49056,1.02558,24.51202447,1.39056,0.40558,1.4485,23.1,0.62,23.10831885
28/05/2020 22:00,23.69944,-0.14308,23.6998719,1.18944,0.34692,1.239,22.51,-0.49,22.51533255,23.64944,-0.23308,23.65058855,1.18944,0.34692,1.239,22.46,-0.58,22.46748762
28/05/2020 22:30,22.77408,-0.76506,22.78692688,1.35408,0.39494,1.4105,21.42,-1.16,21.4513869,22.72408,-0.80506,22.73833621,1.35408,0.39494,1.4105,21.37,-1.2,21.40366557
28/05/2020 23:00,21.95488,1.96684,22.04280416,1.39488,0.40684,1.453,20.56,1.56,20.61909794,21.84488,-1.38316,21.88862521,1.39488,0.40684,1.453,20.45,-1.79,20.52819037
28/05/2020 23:30,20.5136,-1.1052,20.54335055,1.3536,0.3948,1.41,19.16,-1.5,19.21862638,20.4736,-1.1552,20.50616454,1.3536,0.3948,1.41,19.12,-1.55,19.182724
29/05/2020 00:00,19.0392,-1.6544,19.11094388,1.2192,0.3556,1.27,17.82,-2.01,17.93300031,18.9992,-1.7144,19.07639295,1.2192,0.3556,1.27,17.78,-2.07,17.90009218
29/05/2020 00:30,18.14328,0.21804,18.14459012,1.19328,0.34804,1.243,16.95,-0.13,16.95049852,17.98328,-2.46196,18.15102219,1.19328,0.34804,1.243,16.79,-2.81,17.02351903
29/05/2020 01:00,17.36096,-2.18222,17.49757172,1.02096,0.29778,1.0635,16.34,-2.48,16.52712921,17.32096,-2.22222,17.4629298,1.02096,0.29778,1.0635,16.3,-2.52,16.49364726
29/05/2020 01:30,17.2236,-2.0927,17.35026773,1.0536,0.3073,1.0975,16.17,-2.4,16.34713736,17.1836,-2.1327,17.31544161,1.0536,0.3073,1.0975,16.13,-2.44,16.31350667
29/05/2020 02:00,17.33216,-2.14562,17.46446264,0.87216,0.25438,0.9085,16.46,-2.4,16.63404942,17.29216,-2.18562,17.42973701,0.87216,0.25438,0.9085,16.42,-2.44,16.6003012
29/05/2020 02:30,17.05312,-1.94284,17.16343582,1.05312,0.30716,1.097,16,-2.25,16.15742863,17.02312,-1.98284,17.13821079,1.05312,0.30716,1.097,15.97,-2.29,16.13335055
29/05/2020 03:00,16.80432,-2.13624,16.93955997,0.90432,0.26376,0.942,15.9,-2.4,16.08011194,16.76432,-2.17624,16.90498286,0.90432,0.26376,0.942,15.86,-2.44,16.04659465
29/05/2020 03:30,16.80368,-2.10726,16.93529469,1.00368,0.29274,1.0455,15.8,-2.4,15.981239,16.77368,-2.14726,16.91056079,1.00368,0.29274,1.0455,15.77,-2.44,15.95764707
29/05/2020 04:00,16.31416,-2.18212,16.45944909,0.88416,0.25788,0.921,15.43,-2.44,15.62173166,16.29416,-2.22212,16.44498305,0.88416,0.25788,0.921,15.41,-2.48,15.60828306
29/05/2020 04:30,17.05568,-1.83376,17.1539761,1.01568,0.29624,1.058,16.04,-2.13,16.18080653,17.01568,-1.88376,17.11963544,1.01568,0.29624,1.058,16,-2.18,16.14782958
29/05/2020 05:00,16.57864,-1.82998,16.67933245,1.02864,0.30002,1.0715,15.55,-2.13,15.69520309,16.54864,-1.87998,16.65508363,1.02864,0.30002,1.0715,15.52,-2.18,15.67235783
29/05/2020 05:30,17.216,-1.6945,17.29919034,1.116,0.3255,1.1625,16.1,-2.02,16.22622569,17.176,-1.7345,17.26335617,1.116,0.3255,1.1625,16.06,-2.06,16.19157806
29/05/2020 06:00,17.54552,-1.28714,17.59266897,1.65552,0.48286,1.7245,15.89,-1.77,15.98827696,17.51552,-1.33714,17.56648469,1.65552,0.48286,1.7245,15.86,-1.82,15.96408469
29/05/2020 06:30,20.35832,0.34576,20.36125593,2.00832,0.58576,2.092,18.35,-0.24,18.35156942,20.31832,0.27576,20.32019122,2.00832,0.58576,2.092,18.31,-0.31,18.31262406
29/05/2020 07:00,22.52944,2.74692,22.69628243,3.58944,1.04692,3.739,18.94,1.7,19.01614051,22.47944,0.29692,22.48140085,3.58944,1.04692,3.739,18.89,-0.75,18.90488297
29/05/2020 07:30,24.874,4.1945,25.22518,5.844,1.7045,6.0875,19.03,2.49,19.19221196,24.824,4.1445,25.16759536,5.844,1.7045,6.0875,18.98,2.44,19.13619607
29/05/2020 08:00,26.78568,5.99374,27.44808868,9.23568,2.69374,9.6205,17.55,3.3,17.85756142,26.74568,5.90374,27.38951523,9.23568,2.69374,9.6205,17.51,3.21,17.80180328
29/05/2020 08:30,28.20776,8.96768,29.59893594,12.19776,3.55768,12.706,16.01,5.41,16.89935502,27.90776,7.32768,28.85373394,12.19776,3.55768,12.706,15.71,3.77,16.15602055
29/05/2020 09:00,28.9704,8.7872,30.27373383,15.1104,4.4072,15.74,13.86,4.38,14.53561144,28.9304,8.7272,30.21807512,15.1104,4.4072,15.74,13.82,4.32,14.47946132
29/05/2020 09:30,29.54864,10.17752,31.25226455,18.12864,5.28752,18.884,11.42,4.89,12.42290224,29.52864,10.11752,31.21385576,18.12864,5.28752,18.884,11.4,4.83,12.38098946
29/05/2020 10:00,30.25096,11.43278,32.33928013,20.58096,6.00278,21.4385,9.67,5.43,11.09025699,30.23096,11.37278,32.29939732,20.58096,6.00278,21.4385,9.65,5.37,11.04352299
29/05/2020 10:30,30.7104,12.4972,33.15582416,23.0304,6.7172,23.99,7.68,5.78,9.612013317,30.6904,12.4372,33.11471872,23.0304,6.7172,23.99,7.66,5.72,9.56002092
29/05/2020 11:00,30.37352,13.33686,33.1726175,24.98352,7.28686,26.0245,5.39,6.05,8.102752619,30.35352,13.27686,33.13021563,24.98352,7.28686,26.0245,5.37,5.99,8.044687688
29/05/2020 11:30,29.64192,13.49306,32.56848307,25.62192,7.47306,26.6895,4.02,6.02,7.238839686,29.64192,13.36306,32.51483959,25.62192,7.47306,26.6895,4.02,5.89,7.131093885
29/05/2020 12:00,29.4784,13.5387,32.43874942,26.2584,7.6587,27.3525,3.22,5.88,6.703939141,29.4784,13.2387,32.31469084,26.2584,7.6587,27.3525,3.22,5.58,6.442421905
29/05/2020 12:30,29.06624,13.12182,31.89088377,26.40624,7.70182,27.5065,2.66,5.42,6.037549172,29.06624,12.83182,31.77265982,26.40624,7.70182,27.5065,2.66,5.13,5.778624404
29/05/2020 13:00,28.53328,12.61054,31.19573347,26.33328,7.68054,27.4305,2.2,4.93,5.398601671,28.53328,12.32054,31.07963599,26.33328,7.68054,27.4305,2.2,4.64,5.135133883
29/05/2020 13:30,28.46264,13.10202,31.33344545,26.61264,7.76202,27.7215,1.85,5.34,5.651380362,28.46264,12.80202,31.20919082,26.61264,7.76202,27.7215,1.85,5.04,5.368808061
29/05/2020 14:00,28.4896,13.1278,31.36871755,26.0496,7.5978,27.135,2.44,5.53,6.044377553,28.4896,12.8378,31.24846263,26.0496,7.5978,27.135,2.44,5.24,5.780242209
29/05/2020 14:30,27.99272,12.84996,30.80119876,25.78272,7.51996,26.857,2.21,5.33,5.770008666,27.99272,12.78996,30.77621565,25.78272,7.51996,26.857,2.21,5.27,5.714630347
29/05/2020 15:00,27.69904,12.20222,30.26765584,25.13904,7.33222,26.1865,2.56,4.87,5.501863321,27.68904,12.13222,30.230344,25.13904,7.33222,26.1865,2.55,4.8,5.43530128
29/05/2020 15:30,26.9432,11.4376,29.27037273,24.1632,7.0476,25.17,2.78,4.39,5.196200535,26.9432,11.3676,29.24309074,24.1632,7.0476,25.17,2.78,4.32,5.13719768
29/05/2020 16:00,26.94832,10.60076,28.95838503,22.52832,6.57076,23.467,4.42,4.03,5.981412877,26.93832,10.53076,28.92351968,22.52832,6.57076,23.467,4.41,3.96,5.927031297
29/05/2020 16:30,26.28328,8.99554,27.78003865,20.45328,5.96554,21.3055,5.83,3.03,6.570372897,26.26328,7.88554,27.42155388,20.45328,5.96554,21.3055,5.81,1.92,6.119027701
29/05/2020 17:00,25.876,7.248,26.8719348,18.096,5.278,18.85,7.78,1.97,8.02554048,25.866,7.198,26.8488577,18.096,5.278,18.85,7.77,1.92,8.003705392
29/05/2020 17:30,26.88576,6.12418,27.57443873,15.78576,4.60418,16.4435,11.1,1.52,11.20358871,26.86576,6.07418,27.54386906,15.78576,4.60418,16.4435,11.08,1.47,11.17708817
29/05/2020 18:00,27.16488,4.96184,27.61431805,12.31488,3.59184,12.828,14.85,1.37,14.91306139,27.13488,4.91184,27.57585692,12.31488,3.59184,12.828,14.82,1.32,14.8786693
29/05/2020 18:30,26.3244,3.9492,26.61898225,9.4944,2.7692,9.89,16.83,1.18,16.87131589,26.2944,3.9092,26.58340302,9.4944,2.7692,9.89,16.8,1.14,16.83863415
29/05/2020 19:00,25.90824,4.10782,26.23187155,6.43824,1.87782,6.7065,19.47,2.23,19.59729063,25.62824,0.00782,25.62824119,6.43824,1.87782,6.7065,19.19,-1.87,19.28089728
29/05/2020 19:30,25.928,6.2215,26.66398782,4.188,1.2215,4.3625,21.74,5,22.30756822,24.968,-1.9785,25.04626691,4.188,1.2215,4.3625,20.78,-3.2,21.02494709
29/05/2020 20:00,25.22272,5.65996,25.84996618,2.74272,0.79996,2.857,22.48,4.86,22.99934782,24.25272,-2.60004,24.39169193,2.74272,0.79996,2.857,21.51,-3.4,21.77705444
29/05/2020 20:30,25.16968,5.23324,25.70796748,2.47968,0.72324,2.583,22.69,4.51,23.13387559,24.18968,-3.05676,24.38205078,2.47968,0.72324,2.583,21.71,-3.78,22.03661725
29/05/2020 21:00,23.5412,2.6991,23.69542653,2.1912,0.6391,2.2825,21.35,2.06,21.4491515,23.4612,0.2691,23.46274324,2.1912,0.6391,2.2825,21.27,-0.37,21.2732179
29/05/2020 21:30,22.46896,-0.95572,22.48927665,1.96896,0.57428,2.051,20.5,-1.53,20.55701583,22.41896,-0.99572,22.44106116,1.96896,0.57428,2.051,20.45,-1.57,20.51017796
29/05/2020 22:00,22.70648,-1.20686,22.73852997,1.65648,0.48314,1.7255,21.05,-1.69,21.11773189,22.65648,-1.24686,22.69076345,1.65648,0.48314,1.7255,21,-1.73,21.07113903
29/05/2020 22:30,22.35144,-1.29708,22.3890439,1.62144,0.47292,1.689,20.73,-1.77,20.80542718,22.29144,-1.34708,22.33210518,1.62144,0.47292,1.689,20.67,-1.82,20.74997108
29/05/2020 23:00,21.0632,-1.5799,21.12236914,1.5432,0.4501,1.6075,19.52,-2.03,19.62527197,21.0232,-1.6199,21.08551669,1.5432,0.4501,1.6075,19.48,-2.07,19.5896733
29/05/2020 23:30,19.99136,-1.52502,20.0494429,1.73136,0.50498,1.8035,18.26,-2.03,18.37249303,19.96136,-1.56502,20.02261673,1.73136,0.50498,1.8035,18.23,-2.07,18.34714692
30/05/2020 00:00,18.894,-1.6055,18.96209024,1.764,0.5145,1.8375,17.13,-2.12,17.26068654,18.864,-1.6555,18.9365038,1.764,0.5145,1.8375,17.1,-2.17,17.23713723
30/05/2020 00:30,18.09152,-0.12414,18.09194591,1.39152,0.40586,1.4495,16.7,-0.53,16.70840806,18.00152,-2.10414,18.12407591,1.39152,0.40586,1.4495,16.61,-2.51,16.79857732
30/05/2020 01:00,17.03656,-2.20892,17.17916483,1.30656,0.38108,1.361,15.73,-2.59,15.9418004,17.00656,-2.24892,17.15461233,1.30656,0.38108,1.361,15.7,-2.63,15.91875937
30/05/2020 01:30,16.99912,-2.18984,17.13958809,1.26912,0.37016,1.322,15.73,-2.56,15.93695391,16.96912,-2.22984,17.11499985,1.26912,0.37016,1.322,15.7,-2.6,15.91383046
30/05/2020 02:00,17.04984,-2.16588,17.18685778,1.17984,0.34412,1.229,15.87,-2.51,16.06726486,17.01984,-2.20588,17.16219276,1.17984,0.34412,1.229,15.84,-2.55,16.04394278
30/05/2020 02:30,16.94568,-2.19626,17.08741141,1.07568,0.31374,1.1205,15.87,-2.51,16.06726486,16.91568,-2.23626,17.06285699,1.07568,0.31374,1.1205,15.84,-2.55,16.04394278
30/05/2020 03:00,16.38288,-2.16416,16.52520335,1.08288,0.31584,1.128,15.3,-2.48,15.49969032,16.35288,-2.31416,16.51581124,1.08288,0.31584,1.128,15.27,-2.63,15.4948314
30/05/2020 03:30,16.36624,-2.08818,16.49891837,1.20624,0.35182,1.2565,15.16,-2.44,15.35510339,16.32624,-2.12818,16.46436341,1.20624,0.35182,1.2565,15.12,-2.48,15.32203642
30/05/2020 04:00,16.19056,-2.29942,16.35302924,1.03056,0.30058,1.0735,15.16,-2.6,15.38133934,16.15056,-2.33942,16.31911377,1.03056,0.30058,1.0735,15.12,-2.64,15.34874588
30/05/2020 04:30,16.1776,-2.2632,16.33514053,1.0176,0.2968,1.06,15.16,-2.56,15.37462845,16.1376,-2.3032,16.30113076,1.0176,0.2968,1.06,15.12,-2.6,15.34191644
30/05/2020 05:00,15.90808,-1.98306,16.03120508,1.25808,0.36694,1.3105,14.65,-2.35,14.83728412,15.87808,-2.03306,16.00770931,1.25808,0.36694,1.3105,14.62,-2.4,14.81568088
30/05/2020 05:30,15.8724,-1.8993,15.98563174,1.6824,0.4907,1.7525,14.19,-2.39,14.38986449,15.8324,-1.9493,15.95194848,1.6824,0.4907,1.7525,14.15,-2.44,14.35883352
30/05/2020 06:00,16.23192,-1.82444,16.33413016,2.04192,0.59556,2.127,14.19,-2.42,14.39487756,16.25192,-1.86444,16.35851583,2.04192,0.59556,2.127,14.21,-2.46,14.42136263
30/05/2020 06:30,17.0232,-1.4674,17.0863279,2.4432,0.7126,2.545,14.58,-2.18,14.74207584,16.9932,-1.5074,17.05992676,2.4432,0.7126,2.545,14.55,-2.22,14.71838646
30/05/2020 07:00,17.79032,-0.66074,17.80258585,3.94032,1.14926,4.1045,13.85,-1.81,13.96777004,17.76032,-0.70074,17.7741386,3.94032,1.14926,4.1045,13.82,-1.85,13.94327436
30/05/2020 07:30,18.91736,0.37298,18.92103653,6.38736,1.86298,6.6535,12.53,-1.49,12.61828039,18.89736,0.33298,18.9002934,6.38736,1.86298,6.6535,12.51,-1.53,12.60321388
30/05/2020 08:00,19.69808,1.68194,19.76975665,9.53808,2.78194,9.9355,10.16,-1.1,10.21937376,19.66808,1.64194,19.73649761,9.53808,2.78194,9.9355,10.13,-1.14,10.19394428
30/05/2020 08:30,21.274,2.792,21.45642887,12.384,3.612,12.9,8.89,-0.82,8.927737675,21.254,2.752,21.43142599,12.384,3.612,12.9,8.87,-0.86,8.911593572
30/05/2020 09:00,21.88048,3.90014,22.22535707,15.60048,4.55014,16.2505,6.28,-0.65,6.313548923,21.86048,3.87014,22.20041823,15.60048,4.55014,16.2505,6.26,-0.68,6.296824597
30/05/2020 09:30,22.7656,5.4783,23.41547169,18.4056,5.3683,19.1725,4.36,0.11,4.361387394,22.7456,5.4483,23.38902076,18.4056,5.3683,19.1725,4.34,0.08,4.340737265
30/05/2020 10:00,23.61264,3.87702,23.92881217,20.97264,6.11702,21.8465,2.64,-2.24,3.462253601,23.91264,9.38702,25.68911241,20.97264,6.11702,21.8465,2.94,3.27,4.397328735
30/05/2020 10:30,24.90648,8.11564,26.19534994,23.43648,6.83564,24.413,1.47,1.28,1.949179314,24.90648,8.06564,26.17990249,23.43648,6.83564,24.413,1.47,1.23,1.916715941
30/05/2020 11:00,24.63856,8.75458,26.14768269,24.83856,7.24458,25.8735,-0.2,1.51,1.523187447,24.63856,8.71458,26.13431735,24.83856,7.24458,25.8735,-0.2,1.47,1.483543056
30/05/2020 11:30,24.80384,9.17612,26.44677026,25.80384,7.52612,26.879,-1,1.65,1.929378138,24.81384,9.12612,26.43884872,25.80384,7.52612,26.879,-0.99,1.6,1.881515347
30/05/2020 12:00,23.8888,9.2384,25.61294204,26.4288,7.7084,27.53,-2.54,1.53,2.965215001,23.8988,9.1884,25.60428355,26.4288,7.7084,27.53,-2.53,1.48,2.931091947
30/05/2020 12:30,23.96896,9.02178,25.61061416,26.50896,7.73178,27.6135,-2.54,1.29,2.848806768,23.97896,8.98178,25.60591523,26.50896,7.73178,27.6135,-2.53,1.25,2.821949681
30/05/2020 13:00,24.04888,8.60634,25.5424689,25.83888,7.53634,26.9155,-1.79,1.07,2.085425616,24.04888,8.56634,25.52901898,25.83888,7.53634,26.9155,-1.79,1.03,2.065187643
30/05/2020 13:30,23.68632,7.94976,24.98480417,23.89632,6.96976,24.892,-0.21,0.98,1.002247474,23.66632,7.91976,24.95630784,23.89632,6.96976,24.892,-0.23,0.95,0.977445651
30/05/2020 14:00,22.46376,7.23568,23.60033005,22.61376,6.59568,23.556,-0.15,0.64,0.657343137,22.46376,7.17568,23.58200366,22.61376,6.59568,23.556,-0.15,0.58,0.599082632
30/05/2020 14:30,22.73848,6.97164,23.78323437,22.66848,6.61164,23.613,0.07,0.36,0.366742416,22.72848,6.91164,23.75614806,22.66848,6.61164,23.613,0.06,0.3,0.305941171
30/05/2020 15:00,22.91496,6.90978,23.93408556,22.76496,6.63978,23.7135,0.15,0.27,0.308868904,22.92496,6.88978,23.93789589,22.76496,6.63978,23.7135,0.16,0.25,0.296816442
30/05/2020 15:30,21.57656,6.63608,22.57400051,22.06656,6.43608,22.986,-0.49,0.2,0.529244745,21.60656,6.58608,22.58804739,22.06656,6.43608,22.986,-0.46,0.15,0.483838816
30/05/2020 16:00,21.92504,6.02772,22.7385309,20.49504,5.97772,21.349,1.43,0.05,1.430873859,21.91504,5.99772,22.7209512,20.49504,5.97772,21.349,1.42,0.02,1.420140838
30/05/2020 16:30,21.23392,6.22656,22.12802314,18.67392,5.44656,19.452,2.56,0.78,2.676191324,21.23392,5.05656,21.82769245,18.67392,5.44656,19.452,2.56,-0.39,2.589536638
30/05/2020 17:00,21.49264,3.70452,21.8095631,15.51264,4.52452,16.159,5.98,-0.82,6.035958913,21.48264,3.66452,21.79294675,15.51264,4.52452,16.159,5.97,-0.86,6.031624988
30/05/2020 17:30,22.73608,1.77594,22.80533483,12.22608,3.56594,12.7355,10.51,-1.79,10.66134138,22.84608,5.74594,23.55757199,12.22608,3.56594,12.7355,10.62,2.18,10.84143902
30/05/2020 18:00,23.02448,0.82214,23.03915349,11.18448,3.26214,11.6505,11.84,-2.44,12.08880474,23.26448,5.21214,23.84119194,11.18448,3.26214,11.6505,12.08,1.95,12.2363761
30/05/2020 18:30,23.374,1.832,23.44568404,10.704,3.122,11.15,12.67,-1.29,12.73550156,23.344,1.782,23.41191705,10.704,3.122,11.15,12.64,-1.34,12.71083003
30/05/2020 19:00,23.02336,0.98098,23.04424934,7.92336,2.31098,8.2535,15.1,-1.33,15.15845968,22.99336,0.94098,23.01260627,7.92336,2.31098,8.2535,15.07,-1.37,15.13214459
30/05/2020 19:30,22.51912,0.18766,22.51990191,5.64912,1.64766,5.8845,16.87,-1.46,16.93305938,22.48912,0.14766,22.48960475,5.64912,1.64766,5.8845,16.84,-1.5,16.90667324
30/05/2020 20:00,22.21736,-0.52452,22.22355072,3.92736,1.14548,4.091,18.29,-1.67,18.36608287,22.17736,-0.56452,22.18454371,3.92736,1.14548,4.091,18.25,-1.71,18.32993726
30/05/2020 20:30,21.54488,-1.02066,21.56904265,3.25488,0.94934,3.3905,18.29,-1.97,18.39578756,21.50488,-1.06066,21.53102096,3.25488,0.94934,3.3905,18.25,-2.01,18.36035403
30/05/2020 21:00,20.83512,-1.46184,20.88634007,2.80512,0.81816,2.922,18.03,-2.28,18.17358798,20.80512,-1.51184,20.85997791,2.80512,0.81816,2.922,18,-2.33,18.15017631
30/05/2020 21:30,20.73376,-1.71932,20.80492406,2.09376,0.61068,2.181,18.64,-2.33,18.78506055,20.69376,-1.76932,20.76926085,2.09376,0.61068,2.181,18.6,-2.38,18.75165059
30/05/2020 22:00,21.0712,-1.7359,21.14258306,1.8312,0.5341,1.9075,19.24,-2.27,19.37344832,21.0312,-1.7859,21.10689016,1.8312,0.5341,1.9075,19.2,-2.32,19.33965874
30/05/2020 22:30,20.74808,-1.74556,20.82137852,1.79808,0.52444,1.873,18.95,-2.27,19.08547615,20.70808,-1.79556,20.7857791,1.79808,0.52444,1.873,18.91,-2.32,19.05178469
30/05/2020 23:00,20.11368,-1.73226,20.18813631,1.84368,0.53774,1.9205,18.27,-2.27,18.41048071,20.08368,-1.78226,20.16260531,1.84368,0.53774,1.9205,18.24,-2.32,18.3869519
30/05/2020 23:30,19.05272,-0.42004,19.05734958,1.54272,0.44996,1.607,17.51,-0.87,17.53160004,19.02272,-2.09004,19.13719267,1.54272,0.44996,1.607,17.48,-2.54,17.66357835
31/05/2020 00:00,17.84616,-2.09862,17.96912999,1.61616,0.47138,1.6835,16.23,-2.57,16.43221835,17.81616,-2.14862,17.94525355,1.61616,0.47138,1.6835,16.2,-2.62,16.41049664
31/05/2020 00:30,17.07288,-2.08166,17.19931801,1.50288,0.43834,1.5655,15.57,-2.52,15.77261234,17.04288,-2.18166,17.1819498,1.50288,0.43834,1.5655,15.54,-2.62,15.75931471
31/05/2020 01:00,16.4636,-1.5802,16.53926108,1.4736,0.4298,1.535,14.99,-2.01,15.12415948,16.4436,-2.4202,16.62075055,1.4736,0.4298,1.535,14.97,-2.85,15.23887791
31/05/2020 01:30,16.09456,-2.40992,16.27398464,1.47456,0.43008,1.536,14.62,-2.84,14.89328708,16.06456,-2.44992,16.25029834,1.47456,0.43008,1.536,14.59,-2.88,14.87153321
31/05/2020 02:00,16.29784,-2.17438,16.44224793,1.52784,0.44562,1.5915,14.77,-2.62,15.00057666,16.27784,-2.21438,16.42776777,1.52784,0.44562,1.5915,14.75,-2.66,14.98793181
31/05/2020 02:30,16.20016,-2.22912,16.35280282,1.34016,0.39088,1.396,14.86,-2.62,15.08920144,16.17016,-2.26912,16.32859394,1.34016,0.39088,1.396,14.83,-2.66,15.06666851
31/05/2020 03:00,15.70144,-2.19958,15.8547586,1.44144,0.42042,1.5015,14.26,-2.62,14.4986896,15.67144,-2.23958,15.83065855,1.44144,0.42042,1.5015,14.23,-2.66,14.47648093
31/05/2020 03:30,15.5372,-2.2104,15.69364368,1.5072,0.4396,1.57,14.03,-2.65,14.2780741,15.5072,-2.2504,15.6696379,1.5072,0.4396,1.57,14,-2.69,14.25608993
31/05/2020 04:00,15.61352,-2.32814,15.78614084,1.58352,0.46186,1.6495,14.03,-2.79,14.3047195,15.58352,-2.37814,15.76393496,1.58352,0.46186,1.6495,14,-2.84,14.28515313
31/05/2020 04:30,15.42704,-2.37628,15.60898042,1.48704,0.43372,1.549,13.94,-2.81,14.22039732,15.39704,-2.42628,15.58703549,1.48704,0.43372,1.549,13.91,-2.86,14.20097532
31/05/2020 05:00,15.0732,-2.3074,15.2487853,1.7232,0.5026,1.795,13.35,-2.81,13.64252909,15.0432,-2.3574,15.22679221,1.7232,0.5026,1.795,13.32,-2.86,13.6235825
31/05/2020 05:30,15.07544,-2.29258,15.24876435,2.18544,0.63742,2.2765,12.89,-2.93,13.21881235,15.05544,-2.34258,15.23659918,2.18544,0.63742,2.2765,12.87,-2.98,13.21049961
31/05/2020 06:00,14.95832,-2.17924,15.11623049,2.84832,0.83076,2.967,12.11,-3.01,12.47846946,14.92832,-2.22924,15.09384805,2.84832,0.83076,2.967,12.08,-3.06,12.46154084
31/05/2020 06:30,15.57984,-1.96338,15.7030658,3.75984,1.09662,3.9165,11.82,-3.06,12.2096683,15.55984,-2.01338,15.68956086,3.75984,1.09662,3.9165,11.8,-3.11,12.20295456
31/05/2020 07:00,16.3304,-1.3028,16.3822847,5.2704,1.5372,5.49,11.06,-2.84,11.41880904,16.3104,-1.3528,16.3664051,5.2704,1.5372,5.49,11.04,-2.89,11.41199807
31/05/2020 07:30,17.00216,-0.39312,17.00670421,7.29216,2.12688,7.596,9.71,-2.52,10.03167484,16.99216,-0.44312,16.99793684,7.29216,2.12688,7.596,9.7,-2.57,10.03468485
31/05/2020 08:00,18.1296,0.9578,18.15488301,10.2096,2.9778,10.635,7.92,-2.02,8.173542684,18.1096,0.9078,18.13233887,10.2096,2.9778,10.635,7.9,-2.07,8.166694558
31/05/2020 08:30,19.16728,2.09504,19.28143706,13.45728,3.92504,14.018,5.71,-1.83,5.996082054,19.15728,1.96504,19.25779736,13.45728,3.92504,14.018,5.7,-1.96,6.027569991
31/05/2020 09:00,20.24056,3.18808,20.49009817,16.21056,4.72808,16.886,4.03,-1.54,4.314220671,20.23056,3.14808,20.47403149,16.21056,4.72808,16.886,4.02,-1.58,4.319351803
31/05/2020 09:30,21.79968,7.83074,23.1634742,18.61968,5.43074,19.3955,3.18,2.4,3.984018072,21.77968,4.44074,22.22778965,18.61968,5.43074,19.3955,3.16,-0.99,3.311449834
31/05/2020 10:00,22.76104,6.19322,23.58857596,21.13104,6.16322,22.0115,1.63,0.03,1.63027605,22.76104,6.12322,23.57029412,21.13104,6.16322,22.0115,1.63,-0.04,1.630490724
31/05/2020 10:30,23.51,7.64,24.72022856,23.76,6.93,24.75,-0.25,0.71,0.752728371,23.51,7.6,24.7078955,23.76,6.93,24.75,-0.25,0.67,0.715122367
31/05/2020 11:00,23.72328,8.20804,25.10310607,25.19328,7.34804,26.243,-1.47,0.86,1.703085435,23.72328,8.16804,25.09005563,25.19328,7.34804,26.243,-1.47,0.82,1.683240922
31/05/2020 11:30,23.95288,8.87334,25.54362196,26.58288,7.75334,27.6905,-2.63,1.12,2.858548583,23.96288,8.68334,25.48764429,26.58288,7.75334,27.6905,-2.62,0.93,2.780161866
31/05/2020 12:00,23.9556,8.8208,25.52797062,26.5056,7.7308,27.61,-2.55,1.09,2.773193105,23.9556,8.7808,25.51417684,26.5056,7.7308,27.61,-2.55,1.05,2.757716447
31/05/2020 12:30,25.354,8.482,26.73517608,25.344,7.392,26.4,0.01,1.09,1.090045871,25.334,8.442,26.70353759,25.344,7.392,26.4,-0.01,1.05,1.050047618
31/05/2020 13:00,23.22288,6.54084,24.12643246,21.84288,6.37084,22.753,1.38,0.17,1.390431588,23.21288,6.51084,24.10868797,21.84288,6.37084,22.753,1.37,0.14,1.377134707
31/05/2020 13:30,21.94168,5.76924,22.68747345,19.95168,5.81924,20.783,1.99,-0.05,1.990628042,21.93168,5.74924,22.67272256,19.95168,5.81924,20.783,1.98,-0.07,1.981236987
31/05/2020 14:00,21.1604,5.4647,21.85464423,19.0104,5.5447,19.8025,2.15,-0.08,2.151487857,21.1404,5.4247,21.82530371,19.0104,5.5447,19.8025,2.13,-0.12,2.133377604
31/05/2020 14:30,21.91032,5.12176,22.50098993,18.04032,5.26176,18.792,3.87,-0.14,3.872531472,21.90032,5.08176,22.4821774,18.04032,5.26176,18.792,3.86,-0.18,3.864194612
31/05/2020 15:00,21.77232,4.93026,22.32356114,17.69232,5.16026,18.4295,4.08,-0.23,4.086477701,21.76232,4.88026,22.30281394,17.69232,5.16026,18.4295,4.07,-0.28,4.07962008
31/05/2020 15:30,21.04216,5.02938,21.63485985,18.03216,5.25938,18.7835,3.01,-0.23,3.018774586,21.06216,4.99938,21.64736437,18.03216,5.25938,18.7835,3.03,-0.26,3.041134657
31/05/2020 16:00,20.78792,3.76856,21.12675229,14.97792,4.36856,15.602,5.81,-0.6,5.840898903,20.76792,3.98856,21.14746112,14.97792,4.36856,15.602,5.79,-0.38,5.802456376
31/05/2020 16:30,22.03984,4.07662,22.41368729,16.71984,4.87662,17.4165,5.32,-0.8,5.379814123,22.03984,4.03662,22.40644658,16.71984,4.87662,17.4165,5.32,-0.84,5.385907537
