Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/05/2020 17:00,23.09112,3.17116,23.30785444,14.78112,4.31116,15.397,8.31,-1.14,8.38783047,23.08112,3.13116,23.29253665,14.78112,4.31116,15.397,8.3,-1.18,8.383459906
31/05/2020 17:30,23.8848,3.4039,24.12613119,15.0648,4.3939,15.6925,8.82,-0.99,8.875387315,23.8748,3.3539,24.1092248,15.0648,4.3939,15.6925,8.81,-1.04,8.871172414
31/05/2020 18:00,24.00944,2.41192,24.1302832,12.58944,3.67192,13.114,11.42,-1.26,11.48929937,23.99944,2.36192,24.11538485,12.58944,3.67192,13.114,11.41,-1.31,11.48495538
31/05/2020 18:30,23.9204,1.9272,23.99790899,11.5104,3.3572,11.99,12.41,-1.43,12.49211751,23.9004,1.8772,23.97400676,11.5104,3.3572,11.99,12.39,-1.48,12.47808078
31/05/2020 19:00,23.17776,0.64518,23.18673793,8.41776,2.45518,8.7685,14.76,-1.81,14.87056489,23.14776,0.59518,23.15541043,8.41776,2.45518,8.7685,14.73,-1.86,14.84696939
31/05/2020 19:30,22.58984,-0.11088,22.59011212,6.09984,1.77912,6.354,16.49,-1.89,16.59795771,22.55984,-0.15088,22.56034454,6.09984,1.77912,6.354,16.46,-1.93,16.5727638
31/05/2020 20:00,22.13064,-0.79648,22.14496799,4.40064,1.28352,4.584,17.73,-2.08,17.85159097,22.10064,-0.83648,22.11646417,4.40064,1.28352,4.584,17.7,-2.12,17.82650835
31/05/2020 20:30,21.76232,0.96776,21.78382729,3.59232,1.04776,3.742,18.17,-0.08,18.17017611,21.72232,-1.17224,21.75392684,3.59232,1.04776,3.742,18.13,-2.22,18.26541267
31/05/2020 21:00,21.03368,-1.61476,21.09557167,2.86368,0.83524,2.983,18.17,-2.45,18.33443209,20.99368,-1.66476,21.05958275,2.86368,0.83524,2.983,18.13,-2.5,18.30155458
31/05/2020 21:30,20.638,-1.9885,20.73357606,2.268,0.6615,2.3625,18.37,-2.65,18.56015625,20.598,-2.0285,20.69764277,2.268,0.6615,2.3625,18.33,-2.69,18.52633261
31/05/2020 22:00,20.83424,-2.15168,20.94505391,1.91424,0.55832,1.994,18.92,-2.71,19.1130976,20.79424,-2.19168,20.9094208,1.91424,0.55832,1.994,18.88,-2.75,19.07922692
31/05/2020 22:30,20.36776,-2.10982,20.47674261,2.05776,0.60018,2.1435,18.31,-2.71,18.50946244,20.32776,-2.14982,20.44112406,2.05776,0.60018,2.1435,18.27,-2.75,18.4758058
31/05/2020 23:00,19.51504,-2.18728,19.63723453,1.89504,0.55272,1.974,17.62,-2.74,17.8317694,19.47504,-2.23728,19.60312742,1.89504,0.55272,1.974,17.58,-2.79,17.80001404
31/05/2020 23:30,18.3596,-2.4147,18.51771282,1.6296,0.4753,1.6975,16.73,-2.89,16.9777796,18.3396,-1.0047,18.36709967,1.6296,0.4753,1.6975,16.71,-1.48,16.77541356
01/06/2020 00:00,17.5724,-2.4293,17.7395248,1.6824,0.4907,1.7525,15.89,-2.92,16.15606697,17.5424,-2.4693,17.71533912,1.6824,0.4907,1.7525,15.86,-2.96,16.13385261
01/06/2020 00:30,16.69712,-2.52084,16.88633917,1.67712,0.48916,1.747,15.02,-3.01,15.31863245,16.66712,-2.57084,16.86422567,1.67712,0.48916,1.747,14.99,-3.06,15.2991405
01/06/2020 01:00,16.01264,-3.04548,16.29968062,1.59264,0.46452,1.659,14.42,-3.51,14.84104107,16.06264,-1.63548,16.14568669,1.59264,0.46452,1.659,14.47,-2.1,14.6215902
01/06/2020 01:30,15.98448,-2.55286,16.18705332,1.94448,0.56714,2.0255,14.04,-3.12,14.38248935,15.94448,-2.61286,16.1571495,1.94448,0.56714,2.0255,14,-3.18,14.3566152
01/06/2020 02:00,15.96856,-2.61292,16.1809227,1.73856,0.50708,1.811,14.23,-3.12,14.5680232,15.93856,-2.64292,16.1561976,1.73856,0.50708,1.811,14.2,-3.15,14.54518821
01/06/2020 02:30,15.79168,-2.63826,16.01054568,1.65168,0.48174,1.7205,14.14,-3.12,14.48012431,15.76168,-2.69826,15.99097131,1.65168,0.48174,1.7205,14.11,-3.18,14.46390335
01/06/2020 03:00,15.35192,-2.66694,15.58184895,1.38192,0.40306,1.4395,13.97,-3.07,14.30334926,15.32192,-2.70694,15.55920167,1.38192,0.40306,1.4395,13.94,-3.11,14.28270633
01/06/2020 03:30,15.64176,-2.59032,15.8547915,1.30176,0.37968,1.356,14.34,-2.97,14.64433338,15.61176,-2.64032,15.83345635,1.30176,0.37968,1.356,14.31,-3.02,14.62520085
01/06/2020 04:00,15.58168,-2.49826,15.78068613,1.41168,0.41174,1.4705,14.17,-2.91,14.46571809,15.55168,-2.54826,15.75907294,1.41168,0.41174,1.4705,14.14,-2.96,14.44649438
01/06/2020 04:30,16.20856,-2.12042,16.34666933,1.19856,0.34958,1.2485,15.01,-2.47,15.21187036,16.17856,-2.16042,16.32216953,1.19856,0.34958,1.2485,14.98,-2.51,15.18882813
01/06/2020 05:00,16.06904,-1.91778,16.18307531,1.37904,0.40222,1.4365,14.69,-2.32,14.87207114,16.03904,-1.96778,16.15929956,1.37904,0.40222,1.4365,14.66,-2.37,14.8503367
01/06/2020 05:30,16.65872,-1.72954,16.74826142,1.57872,0.46046,1.6445,15.08,-2.19,15.23819215,16.62872,-1.77954,16.7236686,1.57872,0.46046,1.6445,15.05,-2.24,15.21578457
01/06/2020 06:00,18.06448,-0.38786,18.06864336,2.06448,0.60214,2.1505,16,-0.99,16.03059887,18.02448,-0.28786,18.02677849,2.06448,0.60214,2.1505,15.96,-0.89,15.9847959
01/06/2020 06:30,22.08032,2.38176,22.20840634,2.44032,0.71176,2.542,19.64,1.67,19.71087263,22.02032,-0.82824,22.0358906,2.44032,0.71176,2.542,19.58,-1.54,19.64046843
01/06/2020 07:00,24.31736,3.81048,24.61409668,3.80736,1.11048,3.966,20.51,2.7,20.68695483,24.27736,3.75048,24.56534772,3.80736,1.11048,3.966,20.47,2.64,20.6395373
01/06/2020 07:30,26.28112,5.43866,26.83796362,6.20112,1.80866,6.4595,20.08,3.63,20.40547231,26.24112,5.03866,26.7204879,6.20112,1.80866,6.4595,20.04,3.23,20.29863296
01/06/2020 08:00,28.4008,7.1969,29.29847795,9.2808,2.7069,9.6675,19.12,4.49,19.64012475,28.3508,7.1269,29.23286788,9.2808,2.7069,9.6675,19.07,4.42,19.57552809
01/06/2020 08:30,30.33816,8.94738,31.63004207,12.60816,3.67738,13.1335,17.73,5.27,18.49664294,30.29816,8.84738,31.56350158,12.60816,3.67738,13.1335,17.69,5.17,18.43000271
01/06/2020 09:00,30.17072,9.94146,31.76641264,15.81072,4.61146,16.4695,14.36,5.33,15.3172615,30.13072,10.08146,31.77256873,15.81072,4.61146,16.4695,14.32,5.47,15.32916501
01/06/2020 09:30,31.02944,12.69942,33.52762167,18.40944,5.36942,19.1765,12.62,7.33,14.59428998,30.72944,9.98942,32.31233502,18.40944,5.36942,19.1765,12.32,4.62,13.15776577
01/06/2020 10:00,31.56072,12.61646,33.98902926,20.97072,6.11646,21.8445,10.59,6.5,12.4257032,31.52072,12.76646,34.00791511,20.97072,6.11646,21.8445,10.55,6.65,12.47096628
01/06/2020 10:30,31.44224,13.49232,34.21486746,23.08224,6.73232,24.044,8.36,6.76,10.75114878,31.40224,13.63232,34.23362127,23.08224,6.73232,24.044,8.32,6.9,10.80890374
01/06/2020 11:00,31.76784,14.22812,34.80854862,24.50784,7.14812,25.529,7.26,7.08,10.14071003,31.75784,14.16812,34.77493387,24.50784,7.14812,25.529,7.25,7.02,10.09172433
01/06/2020 11:30,31.14912,14.33516,34.28942241,25.14912,7.33516,26.197,6,7,9.219544457,31.13912,14.26516,34.2511253,25.14912,7.33516,26.197,5.99,6.93,9.159967249
01/06/2020 12:00,30.52616,13.63138,33.43143678,24.17616,7.05138,25.1835,6.35,6.58,9.144337045,30.50616,13.56138,33.3846795,24.17616,7.05138,25.1835,6.33,6.51,9.080143171
01/06/2020 12:30,30.69992,12.15456,33.0184557,21.16992,6.17456,22.052,9.53,5.98,11.25083552,30.68992,12.07456,32.97978455,21.16992,6.17456,22.052,9.52,5.9,11.20001786
01/06/2020 13:00,29.6532,11.3726,31.75922387,20.2032,5.8926,21.045,9.45,5.48,10.9239599,29.6332,11.3026,31.71553734,20.2032,5.8926,21.045,9.43,5.41,10.87166041
01/06/2020 13:30,30.06776,11.14018,32.06514933,18.85776,5.50018,19.6435,11.21,5.64,12.54885254,30.05776,11.07018,32.03151294,18.85776,5.50018,19.6435,11.2,5.57,12.50859305
01/06/2020 14:00,29.99344,10.82892,31.88842974,17.41344,5.07892,18.139,12.58,5.75,13.83180755,29.96344,10.74892,31.83311197,17.41344,5.07892,18.139,12.55,5.67,13.7713979
01/06/2020 14:30,31.05208,11.28894,33.0404576,18.68208,5.44894,19.4605,12.37,5.84,13.67927264,31.02208,11.21894,32.98839284,18.68208,5.44894,19.4605,12.34,5.77,13.62235295
01/06/2020 15:00,30.62184,12.72512,33.1606056,21.89184,6.38512,22.804,8.73,6.34,10.78927708,30.60184,12.66512,33.11914667,21.89184,6.38512,22.804,8.71,6.28,10.73790017
01/06/2020 15:30,30.54128,12.39954,32.96237819,21.70128,6.32954,22.6055,8.84,6.07,10.72336235,30.53128,12.33954,32.93058314,21.70128,6.32954,22.6055,8.83,6.01,10.68124525
01/06/2020 16:00,28.69232,9.58026,30.24947287,19.13232,5.58026,19.9295,9.56,4,10.36308834,28.67232,9.57026,30.22733549,19.13232,5.58026,19.9295,9.54,3.99,10.3407785
01/06/2020 16:30,28.43064,9.14852,29.86631395,17.96064,5.23852,18.709,10.47,3.91,11.1762695,28.40064,9.07852,29.81636929,17.96064,5.23852,18.709,10.44,3.84,11.1238123
01/06/2020 17:00,29.14248,7.86114,30.18412932,15.43248,4.50114,16.0755,13.71,3.36,14.11572527,29.11248,7.80114,30.13957991,15.43248,4.50114,16.0755,13.68,3.3,14.07239852
01/06/2020 17:30,29.55688,6.37034,30.23558147,12.68688,3.70034,13.2155,16.87,2.67,17.07998244,29.51688,6.31034,30.18387973,12.68688,3.70034,13.2155,16.83,2.61,17.03117729
01/06/2020 18:00,29.06144,4.97042,29.48342534,10.80144,3.15042,11.2515,18.26,1.82,18.35047683,29.03144,4.92042,29.44545876,10.80144,3.15042,11.2515,18.23,1.77,18.31572548
01/06/2020 18:30,26.94248,4.72114,27.35299602,7.51248,2.19114,7.8255,19.43,2.53,19.5940246,26.60248,-0.01886,26.60248669,7.51248,2.19114,7.8255,19.09,-2.21,19.21749724
01/06/2020 19:00,26.65648,6.49814,27.43708712,6.57648,1.91814,6.8505,20.08,4.58,20.59569858,25.73648,-1.81186,25.80017906,6.57648,1.91814,6.8505,19.16,-3.73,19.51969518
01/06/2020 19:30,26.122,3.286,26.32786888,4.032,1.176,4.2,22.09,2.11,22.19054303,25.742,-1.834,25.80724937,4.032,1.176,4.2,21.71,-3.01,21.91766867
01/06/2020 20:00,25.19888,1.48134,25.24238343,2.91888,0.85134,3.0405,22.28,0.63,22.28890531,25.14888,1.47134,25.19188375,2.91888,0.85134,3.0405,22.23,0.62,22.23864429
01/06/2020 20:30,24.88544,0.81992,24.89894361,2.60544,0.75992,2.714,22.28,0.06,22.28008079,24.83544,0.76992,24.84737123,2.60544,0.75992,2.714,22.23,0.01,22.23000225
01/06/2020 21:00,24.3944,0.5467,24.40052525,2.1144,0.6167,2.2025,22.28,-0.07,22.28010996,24.3444,0.5067,24.34967261,2.1144,0.6167,2.2025,22.23,-0.11,22.23027215
01/06/2020 21:30,24.14968,-0.15926,24.15020513,1.57968,0.46074,1.6455,22.57,-0.62,22.57851412,24.08968,-0.17926,24.09034696,1.57968,0.46074,1.6455,22.51,-0.64,22.51909634
01/06/2020 22:00,23.15808,-0.84556,23.17351162,1.55808,0.45444,1.623,21.6,-1.3,21.63908501,23.10808,-0.88556,23.12504222,1.55808,0.45444,1.623,21.55,-1.34,21.59162106
01/06/2020 22:30,22.44544,-1.37508,22.48752147,1.28544,0.37492,1.339,21.16,-1.75,21.23224199,22.39544,-1.42508,22.44073497,1.28544,0.37492,1.339,21.11,-1.8,21.1866019
01/06/2020 23:00,21.21496,-1.64522,21.27865777,1.28496,0.37478,1.3385,19.93,-2.02,20.03210673,21.17496,-1.69522,21.24270938,1.28496,0.37478,1.3385,19.89,-2.07,19.99742483
01/06/2020 23:30,19.84344,0.62142,19.85316785,1.51344,0.44142,1.5765,18.33,0.18,18.33088378,19.68344,-2.12858,19.79819848,1.51344,0.44142,1.5765,18.17,-2.57,18.35085284
02/06/2020 00:00,18.96032,-1.80574,19.04611329,1.42032,0.41426,1.4795,17.54,-2.22,17.67993213,18.92032,-1.85574,19.01110938,1.42032,0.41426,1.4795,17.5,-2.27,17.64661157
02/06/2020 00:30,18.05944,-2.00058,18.16991176,1.36944,0.39942,1.4265,16.69,-2.4,16.86167548,18.02944,-2.05058,18.14567676,1.36944,0.39942,1.4265,16.66,-2.45,16.83918347
02/06/2020 01:00,17.43928,-2.17896,17.57487848,1.16928,0.34104,1.218,16.27,-2.52,16.46400012,17.40928,-2.24896,17.55394119,1.16928,0.34104,1.218,16.24,-2.59,16.44523335
02/06/2020 01:30,17.46408,-0.87006,17.48573975,0.99408,0.28994,1.0355,16.47,-1.16,16.5107995,17.38408,-2.36006,17.54354926,0.99408,0.28994,1.0355,16.39,-2.65,16.60284915
02/06/2020 02:00,16.95248,-1.18636,16.99394093,0.97248,0.28364,1.013,15.98,-1.47,16.04747021,16.84248,-2.88636,17.08801354,0.97248,0.28364,1.013,15.87,-3.17,16.18350395
02/06/2020 02:30,16.88096,-1.95722,16.99404368,0.90096,0.26278,0.9385,15.98,-2.22,16.13346832,16.87096,-2.53722,17.06067926,0.90096,0.26278,0.9385,15.97,-2.8,16.21360231
02/06/2020 03:00,16.53512,-2.37684,16.70507593,1.00512,0.29316,1.047,15.53,-2.67,15.75784884,16.49512,-2.42684,16.67268833,1.00512,0.29316,1.047,15.49,-2.72,15.72699908
02/06/2020 03:30,16.56784,-2.34688,16.73323543,1.10784,0.32312,1.154,15.46,-2.67,15.68886548,16.53784,-2.39688,16.71063092,1.10784,0.32312,1.154,15.43,-2.72,15.66790669
02/06/2020 04:00,16.65712,-2.17084,16.79798181,1.19712,0.34916,1.247,15.46,-2.52,15.66403524,16.62712,-2.22084,16.77478017,1.19712,0.34916,1.247,15.43,-2.57,15.64256373
02/06/2020 04:30,16.996,-1.9445,17.10687278,1.116,0.3255,1.1625,15.88,-2.27,16.0414245,16.966,-1.9945,17.08283309,1.116,0.3255,1.1625,15.85,-2.32,16.01889197
02/06/2020 05:00,17.14136,-1.61002,17.21680537,1.37136,0.39998,1.4285,15.77,-2.01,15.89757843,17.10136,-1.66002,17.18173973,1.37136,0.39998,1.4285,15.73,-2.06,15.8643153
02/06/2020 05:30,17.50784,-1.33688,17.55880718,1.58784,0.46312,1.654,15.92,-1.8,16.02143564,17.46784,-1.38688,17.52281,1.58784,0.46312,1.654,15.88,-1.85,15.98739816
02/06/2020 06:00,18.13432,-0.21374,18.13557958,2.04432,0.59626,2.1295,16.09,-0.81,16.11037554,18.09432,-0.26374,18.09624201,2.04432,0.59626,2.1295,16.05,-0.86,16.07302398
02/06/2020 06:30,20.7932,1.3551,20.83730938,2.8632,0.8351,2.9825,17.93,0.52,17.93753885,20.7432,0.8951,20.76250347,2.8632,0.8351,2.9825,17.88,0.06,17.88010067
02/06/2020 07:00,24.31512,4.26816,24.68688418,4.00512,1.16816,4.172,20.31,3.1,20.54522086,24.16512,2.68816,24.31417753,4.00512,1.16816,4.172,20.16,1.52,20.21722038
02/06/2020 07:30,26.61432,5.37126,27.15092011,5.28432,1.54126,5.5045,21.33,3.83,21.67112826,26.57432,5.31126,27.09988868,5.28432,1.54126,5.5045,21.29,3.77,21.62121643
02/06/2020 08:00,28.82432,7.31376,29.73772871,8.82432,2.57376,9.192,20,4.74,20.55401664,28.77432,7.12376,29.64303372,8.82432,2.57376,9.192,19.95,4.55,20.46228238
02/06/2020 08:30,30.39008,9.12794,31.73131342,12.13008,3.53794,12.6355,18.26,5.59,19.09648397,30.35008,9.06794,31.67577768,12.13008,3.53794,12.6355,18.22,5.53,19.0407274
02/06/2020 09:00,31.09696,10.28828,32.75468862,14.73696,4.29828,15.351,16.36,5.99,17.42210378,31.05696,10.22828,32.69789712,14.73696,4.29828,15.351,16.32,5.93,17.36396556
02/06/2020 09:30,31.3348,11.4914,33.37546951,17.7648,5.1814,18.505,13.57,6.31,14.96532659,31.2948,11.4214,33.31385425,17.7648,5.1814,18.505,13.53,6.24,14.89961409
02/06/2020 10:00,31.8536,12.6048,34.25686524,19.8336,5.7848,20.66,12.02,6.82,13.82001447,31.8336,12.5348,34.21256056,19.8336,5.7848,20.66,12,6.75,13.76816981
02/06/2020 10:30,31.80992,13.30206,34.47920838,21.70992,6.33206,22.6145,10.1,6.97,12.27154839,31.78992,13.24206,34.43764171,21.70992,6.33206,22.6145,10.08,6.91,12.22106787
02/06/2020 11:00,31.6652,12.4111,34.01059091,19.1352,5.5811,19.9325,12.53,6.83,14.27059214,31.6352,12.3411,33.95715872,19.1352,5.5811,19.9325,12.5,6.76,14.21082686
02/06/2020 11:30,31.31048,12.14764,33.58439095,18.78048,5.47764,19.563,12.53,6.67,14.19471028,31.28048,12.08764,33.53475018,18.78048,5.47764,19.563,12.5,6.61,14.1400884
02/06/2020 12:00,31.54872,12.62296,33.98030095,20.95872,6.11296,21.832,10.59,6.51,12.43093721,31.52872,12.55296,33.93577743,20.95872,6.11296,21.832,10.57,6.44,12.37733816
02/06/2020 12:30,32.11864,11.52502,34.12379114,18.18864,5.30502,18.9465,13.93,6.22,15.25559897,32.08864,11.46502,34.07532099,18.18864,5.30502,18.9465,13.9,6.16,15.20380216
02/06/2020 13:00,30.39176,12.14468,32.72846358,19.90176,5.80468,20.731,10.49,6.34,12.25706735,30.37176,12.07468,32.68396706,19.90176,5.80468,20.731,10.47,6.27,12.20384366
02/06/2020 13:30,31.10264,14.46702,34.30260752,25.53264,7.44702,26.5965,5.57,7.02,8.961322447,31.09264,14.39702,34.26406933,25.53264,7.44702,26.5965,5.56,6.95,8.90034269
02/06/2020 14:00,29.6096,14.1153,32.80198327,25.3896,7.4053,26.4475,4.22,6.71,7.926695402,29.5396,13.1253,32.32431698,25.3896,7.4053,26.4475,4.15,5.72,7.066887575
02/06/2020 14:30,28.35464,12.45552,30.96975279,25.18464,7.34552,26.234,3.17,5.11,6.0134017,28.34464,12.32552,30.9085273,25.18464,7.34552,26.234,3.16,4.98,5.897965751
02/06/2020 15:00,28.10592,12.23256,30.65254089,24.62592,7.18256,25.652,3.48,5.05,6.132935676,28.10592,12.16256,30.62467314,24.62592,7.18256,25.652,3.48,4.98,6.075425911
02/06/2020 15:30,28.7552,11.9736,31.14849313,23.6352,6.8936,24.62,5.12,5.08,7.212544627,28.7452,11.9136,31.11623994,23.6352,6.8936,24.62,5.11,5.02,7.163274391
02/06/2020 16:00,28.35144,10.92792,30.38459454,21.90144,6.38792,22.814,6.45,4.54,7.887591521,28.34144,10.86792,30.3537297,21.90144,6.38792,22.814,6.44,4.48,7.844998407
02/06/2020 16:30,27.85776,9.59518,29.46391473,19.45776,5.67518,20.2685,8.4,3.92,9.2696494,27.86776,9.38518,29.40567379,19.45776,5.67518,20.2685,8.41,3.71,9.191963882
02/06/2020 17:00,28.33088,8.17484,29.48672194,17.57088,5.12484,18.303,10.76,3.05,11.18392149,28.33088,7.90484,29.4130117,17.57088,5.12484,18.303,10.76,2.78,11.11332533
02/06/2020 17:30,28.97104,6.82072,29.76312114,14.95104,4.36072,15.574,14.02,2.46,14.23418421,28.94104,6.76072,29.72021418,14.95104,4.36072,15.574,13.99,2.4,14.1943686
02/06/2020 18:00,28.66088,5.40984,29.16697467,11.69088,3.40984,12.178,16.97,2,17.08744861,28.63088,5.35984,29.12825389,11.69088,3.40984,12.178,16.94,1.95,17.051865
02/06/2020 18:30,27.5708,3.8119,27.83306656,8.2008,2.3919,8.5425,19.37,1.42,19.42197982,27.5208,3.7619,27.77672271,8.2008,2.3919,8.5425,19.32,1.37,19.36851311
02/06/2020 19:00,26.50896,2.74928,26.65114446,5.92896,1.72928,6.176,20.58,1.02,20.60526146,26.46896,2.69928,26.60623904,5.92896,1.72928,6.176,20.54,0.97,20.56289133
02/06/2020 19:30,26.08664,2.24902,26.18340844,4.31664,1.25902,4.4965,21.77,0.99,21.79249871,26.04664,2.22902,26.14184357,4.31664,1.25902,4.4965,21.73,0.97,21.75163902
02/06/2020 20:00,25.28936,1.56898,25.33798389,2.49936,0.72898,2.6035,22.79,0.84,22.80547522,25.24936,1.52898,25.29561148,2.49936,0.72898,2.6035,22.75,0.8,22.76406159
02/06/2020 20:30,24.7172,1.2821,24.75042942,1.9272,0.5621,2.0075,22.79,0.72,22.80137057,24.6772,1.2521,24.70894482,1.9272,0.5621,2.0075,22.75,0.69,22.76046133
02/06/2020 21:00,24.06608,0.32844,24.06832108,1.12608,0.32844,1.173,22.94,0,22.94,24.00608,0.31844,24.00819196,1.12608,0.32844,1.173,22.88,-0.01,22.88000219
02/06/2020 21:30,24.0772,0.3221,24.0793544,1.2072,0.3521,1.2575,22.87,-0.03,22.87001968,24.0172,0.2621,24.01863011,1.2072,0.3521,1.2575,22.81,-0.09,22.81017755
02/06/2020 22:00,23.01776,-1.82232,23.08978401,0.91776,0.26768,0.956,22.1,-2.09,22.19860581,23.11776,1.37768,23.15877435,0.91776,0.26768,0.956,22.2,1.11,22.22773268
02/06/2020 22:30,22.44456,-1.45742,22.49182844,0.93456,0.27258,0.9735,21.51,-1.73,21.57945782,22.39456,-1.50742,22.4452363,0.93456,0.27258,0.9735,21.46,-1.78,21.53369453
02/06/2020 23:00,21.26304,-1.63078,21.32548507,0.92304,0.26922,0.9615,20.34,-1.9,20.42854865,21.20304,-1.68078,21.26955398,0.92304,0.26922,0.9615,20.28,-1.95,20.3735343
02/06/2020 23:30,19.6304,0.2022,19.63144134,0.8304,0.2422,0.865,18.8,-0.04,18.80004255,19.5504,-2.1078,19.66369652,0.8304,0.2422,0.865,18.72,-2.35,18.86692609
03/06/2020 00:00,18.68584,-2.04788,18.79772404,0.79584,0.23212,0.829,17.89,-2.28,18.03470266,18.64584,-2.08788,18.76237171,0.79584,0.23212,0.829,17.85,-2.32,18.00013611
03/06/2020 00:30,17.78592,-1.99744,17.89772938,0.86592,0.25256,0.902,16.92,-2.25,17.06894549,17.75592,-2.06744,17.87587769,0.86592,0.25256,0.902,16.89,-2.32,17.04859232
03/06/2020 01:00,17.71288,-2.37416,17.87128293,0.60288,0.17584,0.628,17.11,-2.55,17.29897685,17.67288,-2.40416,17.83565734,0.60288,0.17584,0.628,17.07,-2.58,17.26387268
03/06/2020 01:30,17.04392,-2.20344,17.18576029,0.91392,0.26656,0.952,16.13,-2.47,16.31802071,17.00392,-2.25344,17.15258835,0.91392,0.26656,0.952,16.09,-2.52,16.28614442
03/06/2020 02:00,17.16776,-2.21732,17.31035792,1.03776,0.30268,1.081,16.13,-2.52,16.32566385,17.12776,-2.25732,17.27586919,1.03776,0.30268,1.081,16.09,-2.56,16.29238166
03/06/2020 02:30,16.77352,-2.35814,16.93847093,0.86352,0.25186,0.8995,15.91,-2.61,16.12266107,16.73352,-2.39814,16.90448955,0.86352,0.25186,0.8995,15.87,-2.65,16.08972964
03/06/2020 03:00,16.3728,-2.4146,16.54989042,0.7728,0.2254,0.805,15.6,-2.64,15.82180773,16.3428,-2.4546,16.5261058,0.7728,0.2254,0.805,15.57,-2.68,15.79896516
03/06/2020 03:30,16.30384,-2.37138,16.47539504,0.78384,0.22862,0.8165,15.52,-2.6,15.73627656,16.26384,-2.41138,16.44163146,0.78384,0.22862,0.8165,15.48,-2.64,15.70350279
03/06/2020 04:00,16.24376,-2.44932,16.42738285,0.89376,0.26068,0.931,15.35,-2.71,15.58738593,16.21376,-2.47932,16.40222671,0.89376,0.26068,0.931,15.32,-2.74,15.56309738
03/06/2020 04:30,16.7368,-1.9826,16.85381788,0.9168,0.2674,0.955,15.82,-2.25,15.97920211,16.7068,-2.0226,16.82878715,0.9168,0.2674,0.955,15.79,-2.29,15.95519351
03/06/2020 05:00,16.89024,-1.72868,16.97847289,0.93024,0.27132,0.969,15.96,-2,16.08482515,16.85024,-1.76868,16.94281019,0.93024,0.27132,0.969,15.92,-2.04,16.05017134
03/06/2020 05:30,17.47504,-1.46978,17.53674075,1.23504,0.36022,1.2865,16.24,-1.83,16.34278128,17.43504,-1.50978,17.5002873,1.23504,0.36022,1.2865,16.2,-1.87,16.30757186
03/06/2020 06:00,18.01672,1.59696,18.08735693,1.32672,0.38696,1.382,16.69,1.21,16.73380411,17.93672,-0.81304,17.95513738,1.32672,0.38696,1.382,16.61,-1.2,16.65329097
03/06/2020 06:30,22.3144,1.9767,22.40178096,1.8744,0.5467,1.9525,20.44,1.43,20.48996096,22.2644,1.5467,22.31805969,1.8744,0.5467,1.9525,20.39,1,20.4145071
03/06/2020 07:00,24.87376,3.56818,25.12838724,2.15376,0.62818,2.2435,22.72,2.94,22.90943037,24.81376,3.50818,25.06052697,2.15376,0.62818,2.2435,22.66,2.88,22.84228535
03/06/2020 07:30,27.24288,4.42834,27.60044757,2.22288,0.64834,2.3155,25.02,3.78,25.30392855,27.19288,4.36834,27.54151624,2.22288,0.64834,2.3155,24.97,3.72,25.24557981
03/06/2020 08:00,29.32168,5.16674,29.77341298,2.73168,0.79674,2.8455,26.59,4.37,26.94670666,29.27168,5.10674,29.71380224,2.73168,0.79674,2.8455,26.54,4.31,26.88768677
03/06/2020 08:30,30.74776,6.38268,31.40323787,4.63776,1.35268,4.831,26.11,5.03,26.59009214,30.65776,6.11268,31.26120767,4.63776,1.35268,4.831,26.02,4.76,26.45180523
03/06/2020 09:00,30.8756,6.9433,31.64667582,6.0456,1.7633,6.2975,24.83,5.18,25.36456781,30.8256,6.8933,31.58694668,6.0456,1.7633,6.2975,24.78,5.13,25.30544013
03/06/2020 09:30,31.6044,7.5867,32.50224786,7.8744,2.2967,8.2025,23.73,5.29,24.3124865,31.5544,7.5267,32.4396574,7.8744,2.2967,8.2025,23.68,5.23,24.25067628
03/06/2020 10:00,32.17328,8.19554,33.20070514,9.41328,2.74554,9.8055,22.76,5.45,23.40342069,32.13328,8.13554,33.14716722,9.41328,2.74554,9.8055,22.72,5.39,23.35059956
03/06/2020 10:30,31.63584,7.63962,32.54520189,9.01584,2.62962,9.3915,22.62,5.01,23.16817861,31.57584,7.56962,32.47049151,9.01584,2.62962,9.3915,22.56,4.94,23.09452749
03/06/2020 11:00,32.25504,8.26772,33.29778971,9.93504,2.89772,10.349,22.32,5.37,22.95690092,32.20504,8.20772,33.23448915,9.93504,2.89772,10.349,22.27,5.31,22.8943006
03/06/2020 11:30,32.63944,8.33442,33.68672736,9.88944,2.88442,10.3015,22.75,5.45,23.39369573,32.58944,8.27442,33.62346838,9.88944,2.88442,10.3015,22.7,5.39,23.33114014
03/06/2020 12:00,32.984,7.8545,33.90630364,8.244,2.4045,8.5875,24.74,5.45,25.3331818,32.914,7.7945,33.82433482,8.244,2.4045,8.5875,24.67,5.39,25.25195042
03/06/2020 12:30,33.52656,7.20608,34.29224131,6.22656,1.81608,6.486,27.3,5.39,27.82700307,33.45656,7.14608,34.21122428,6.22656,1.81608,6.486,27.23,5.33,27.74674395
03/06/2020 13:00,32.738,6.634,33.40339204,6.048,1.764,6.3,26.69,4.87,27.13066531,32.668,6.574,33.32290053,6.048,1.764,6.3,26.62,4.81,27.05107207
03/06/2020 13:30,32.44536,6.30948,33.053153,4.93536,1.43948,5.141,27.51,4.87,27.93773434,32.38536,6.24948,32.98283709,4.93536,1.43948,5.141,27.45,4.81,27.8682364
03/06/2020 14:00,31.15848,6.17914,31.76527423,5.20848,1.51914,5.4255,25.95,4.66,26.36509245,31.08848,6.11914,31.6849722,5.20848,1.51914,5.4255,25.88,4.6,26.28563106
03/06/2020 14:30,30.3432,5.8601,30.90389228,5.8632,1.7101,6.1075,24.48,4.15,24.82927506,30.2832,5.8001,30.83364011,5.8632,1.7101,6.1075,24.42,4.09,24.76013934
03/06/2020 15:00,30.85712,6.20916,31.47563379,5.51712,1.60916,5.747,25.34,4.6,25.75413753,30.79712,6.14916,31.40501185,5.51712,1.60916,5.747,25.28,4.54,25.68443108
03/06/2020 15:30,31.22944,6.28192,31.85499084,5.38944,1.57192,5.614,25.84,4.71,26.26575146,31.16944,6.22192,31.78437161,5.38944,1.57192,5.614,25.78,4.65,26.19600924
03/06/2020 16:00,30.78216,3.98688,31.0392749,4.65216,1.35688,4.846,26.13,2.63,26.26202201,30.75216,4.70688,31.11028872,4.65216,1.35688,4.846,26.1,3.35,26.31411218
03/06/2020 16:30,30.75544,3.36492,30.93896857,3.92544,1.14492,4.089,26.83,2.22,26.92168828,30.69544,3.30492,30.87284459,3.92544,1.14492,4.089,26.77,2.16,26.85700095
03/06/2020 17:00,32.6492,3.7531,32.86420576,5.1192,1.4931,5.3325,27.53,2.26,27.62260849,32.5892,3.7031,32.79891624,5.1192,1.4931,5.3325,27.47,2.21,27.55875541
03/06/2020 17:30,33.398,3.379,33.56849781,4.728,1.379,4.925,28.67,2,28.73967467,33.328,3.329,33.49384757,4.728,1.379,4.925,28.6,1.95,28.66640019
03/06/2020 18:00,33.104,2.622,33.20767532,3.984,1.162,4.15,29.12,1.46,29.1565773,33.034,2.572,33.13397561,3.984,1.162,4.15,29.05,1.41,29.08419846
03/06/2020 18:30,32.7604,2.5797,32.86181158,4.9704,1.4497,5.1775,27.79,1.13,27.8129646,32.7004,2.5397,32.79887553,4.9704,1.4497,5.1775,27.73,1.09,27.75141438
03/06/2020 19:00,31.81424,2.16082,31.8875369,4.49424,1.31082,4.6815,27.32,0.85,27.33321972,31.75424,2.12082,31.82498445,4.49424,1.31082,4.6815,27.26,0.81,27.27203146
03/06/2020 19:30,30.70936,1.97648,30.77289822,3.75936,1.09648,3.916,26.95,0.88,26.96436352,30.63936,1.94648,30.70112645,3.75936,1.09648,3.916,26.88,0.85,26.893436
03/06/2020 20:00,28.90864,1.73752,28.96080873,3.24864,0.94752,3.384,25.66,0.79,25.67215807,28.84864,1.70752,28.89912896,3.24864,0.94752,3.384,25.6,0.76,25.61127877
03/06/2020 20:30,28.00216,1.46438,28.04042392,2.79216,0.81438,2.9085,25.21,0.65,25.21837822,27.93216,1.45438,27.96999792,2.79216,0.81438,2.9085,25.14,0.64,25.14814506
03/06/2020 21:00,27.54712,1.28166,27.5769192,2.33712,0.68166,2.4345,25.21,0.6,25.21713901,27.47712,1.27166,27.50653091,2.33712,0.68166,2.4345,25.14,0.59,25.14692228
03/06/2020 21:30,27.26104,0.72572,27.27069804,2.35104,0.68572,2.449,24.91,0.04,24.91003212,27.20104,0.67572,27.20943172,2.35104,0.68572,2.449,24.85,-0.01,24.85000201
03/06/2020 22:00,25.84136,-0.25252,25.84259377,2.39136,0.69748,2.491,23.45,-0.95,23.46923518,25.79136,-0.33252,25.79350345,2.39136,0.69748,2.491,23.4,-1.03,23.42265783
03/06/2020 22:30,23.7784,1.0487,23.8015142,1.7784,0.5187,1.8525,22,0.53,22.00638316,23.6884,-1.5513,23.73914123,1.7784,0.5187,1.8525,21.91,-2.07,22.00756688
03/06/2020 23:00,22.45768,-1.48026,22.50641155,1.26768,0.36974,1.3205,21.19,-1.85,21.27060413,22.40768,-1.54026,22.46055484,1.26768,0.36974,1.3205,21.14,-1.91,21.22610892
03/06/2020 23:30,20.36712,0.15166,20.36768465,1.13712,0.33166,1.1845,19.23,-0.18,19.23084242,19.59712,-5.36834,20.3191089,1.13712,0.33166,1.1845,18.46,-5.7,19.3199793
04/06/2020 00:00,18.98976,-0.36882,18.99334128,1.16976,0.34118,1.2185,17.82,-0.71,17.83413861,18.56976,-4.01882,18.99965528,1.16976,0.34118,1.2185,17.4,-4.36,17.93793745
04/06/2020 00:30,18.21176,-2.29782,18.35614826,1.48176,0.43218,1.5435,16.73,-2.73,16.95127724,18.17176,-2.34782,18.32280329,1.48176,0.43218,1.5435,16.69,-2.78,16.91994385
04/06/2020 01:00,17.66584,-2.33288,17.81920963,1.63584,0.47712,1.704,16.03,-2.81,16.27442779,17.62584,-2.38288,17.78618432,1.63584,0.47712,1.704,15.99,-2.86,16.2437588
04/06/2020 01:30,17.7868,-2.2451,17.92793151,2.1768,0.6349,2.2675,15.61,-2.88,15.87345268,17.7568,-2.2851,17.90322955,2.1768,0.6349,2.2675,15.58,-2.92,15.85127124
04/06/2020 02:00,17.85304,-2.31578,18.00260743,1.76304,0.51422,1.8365,16.09,-2.83,16.33698259,17.81304,-2.36578,17.96945489,1.76304,0.51422,1.8365,16.05,-2.88,16.30634539
04/06/2020 02:30,17.69432,-2.17374,17.82734153,2.04432,0.59626,2.1295,15.65,-2.77,15.89325014,17.65432,-2.36374,17.81185789,2.04432,0.59626,2.1295,15.61,-2.96,15.88816226
04/06/2020 03:00,17.46472,-2.15404,17.59705467,2.21472,0.64596,2.307,15.25,-2.8,15.50491857,17.44472,-2.40404,17.60959012,2.21472,0.64596,2.307,15.23,-3.05,15.5323984
04/06/2020 03:30,16.986,-2.207,17.12877827,1.656,0.483,1.725,15.33,-2.69,15.56422179,16.956,-2.457,17.13309035,1.656,0.483,1.725,15.3,-2.94,15.57991014
04/06/2020 04:00,16.91792,-2.35894,17.08158702,1.47792,0.43106,1.5395,15.44,-2.79,15.69005099,16.88792,-2.47894,17.0688894,1.47792,0.43106,1.5395,15.41,-2.91,15.68235314
04/06/2020 04:30,16.95168,-2.20826,17.09490764,1.41168,0.41174,1.4705,15.54,-2.62,15.75931471,16.91168,-2.24826,17.06046873,1.41168,0.41174,1.4705,15.5,-2.66,15.72658895
04/06/2020 05:00,17.11728,-1.77746,17.20931837,1.51728,0.44254,1.5805,15.6,-2.22,15.7571698,17.08728,-1.82746,17.18472426,1.51728,0.44254,1.5805,15.57,-2.27,15.73460517
04/06/2020 05:30,17.89664,-1.62598,17.97035153,1.31664,0.38402,1.3715,16.58,-2.01,16.70139216,17.86664,-1.67598,17.94507548,1.31664,0.38402,1.3715,16.55,-2.06,16.67771267
04/06/2020 06:00,18.3668,-1.2126,18.40678519,2.1168,0.6174,2.205,16.25,-1.83,16.35271843,18.3368,-1.2626,18.38021744,2.1168,0.6174,2.205,16.22,-1.88,16.32858843
04/06/2020 06:30,22.02928,1.55854,22.08434342,2.90928,0.84854,3.0305,19.12,0.71,19.13317799,21.97928,1.58854,22.03661064,2.90928,0.84854,3.0305,19.07,0.74,19.08435223
04/06/2020 07:00,25.28464,3.84552,25.5753992,3.58464,1.04552,3.734,21.7,2.8,21.87989945,25.23464,3.80552,25.51997332,3.58464,1.04552,3.734,21.65,2.76,21.82521707
04/06/2020 07:30,28.01104,5.04072,28.46097714,3.43104,1.00072,3.574,24.58,4.04,24.90979727,27.97104,4.99072,28.41278523,3.43104,1.00072,3.574,24.54,3.99,24.86225452
04/06/2020 08:00,30.0936,5.6173,30.61337649,3.6936,1.0773,3.8475,26.4,4.54,26.78752695,30.0436,5.5473,30.55143922,3.6936,1.0773,3.8475,26.35,4.47,26.72645506
04/06/2020 08:30,31.73672,6.85946,32.46954862,4.62672,1.34946,4.8195,27.11,5.51,27.6642766,31.65672,6.66946,32.35165557,4.62672,1.34946,4.8195,27.03,5.32,27.54856258
04/06/2020 09:00,32.25016,6.93088,32.98651115,4.46016,1.30088,4.646,27.79,5.63,28.35455872,32.18016,6.88088,32.90758586,4.46016,1.30088,4.646,27.72,5.58,28.2760464
04/06/2020 09:30,32.4796,7.2578,33.28062615,4.9296,1.4378,5.135,27.55,5.82,28.15803438,32.3996,7.1978,33.18949239,4.9296,1.4378,5.135,27.47,5.76,28.06739211
04/06/2020 10:00,32.56352,7.40186,33.39416665,5.42352,1.58186,5.6495,27.14,5.82,27.75701713,32.49352,7.34186,33.3126365,5.42352,1.58186,5.6495,27.07,5.76,27.67602753
04/06/2020 10:30,32.78136,7.94748,33.73099468,7.67136,2.23748,7.991,25.11,5.71,25.7510427,32.71136,7.88748,33.64885457,7.67136,2.23748,7.991,25.04,5.65,25.66951694
04/06/2020 11:00,32.29344,7.01392,33.0463514,5.29344,1.54392,5.514,27,5.47,27.54851902,32.22344,6.94392,32.96313259,5.29344,1.54392,5.514,26.93,5.4,27.46606816
04/06/2020 11:30,32.98024,7.62382,33.84994626,6.63024,1.93382,6.9065,26.35,5.69,26.95734779,32.92024,7.56382,33.7780043,6.63024,1.93382,6.9065,26.29,5.63,26.88607446
04/06/2020 12:00,32.5336,7.5223,33.39191708,7.1736,2.0923,7.4725,25.36,5.43,25.93481251,32.4836,7.4523,33.32748182,7.1736,2.0923,7.4725,25.31,5.36,25.87132969
04/06/2020 12:30,33.52552,7.09536,34.26812841,7.59552,2.21536,7.912,25.93,4.88,26.38520987,33.45552,7.03536,34.18725068,7.59552,2.21536,7.912,25.86,4.82,26.30536067
04/06/2020 13:00,33.12152,7.64586,33.99256187,8.35152,2.43586,8.6995,24.77,5.21,25.3119932,33.06152,7.58586,33.92063349,8.35152,2.43586,8.6995,24.71,5.15,25.24097066
04/06/2020 13:30,32.60472,8.38346,33.66526649,9.71472,2.83346,10.1195,22.89,5.55,23.55322908,32.55472,8.32346,33.6019312,9.71472,2.83346,10.1195,22.84,5.49,23.49054491
04/06/2020 14:00,33.88136,9.03498,35.06533073,12.29136,3.58498,12.8035,21.59,5.45,22.26725398,33.83136,8.96498,34.9990255,12.29136,3.58498,12.8035,21.54,5.38,22.20171165
04/06/2020 14:30,32.17648,6.05814,32.74182227,4.65648,1.35814,4.8505,27.52,4.7,27.91845984,32.11648,5.99814,32.67179167,4.65648,1.35814,4.8505,27.46,4.64,27.84925852
04/06/2020 15:00,32.31144,5.35542,32.75224692,3.24144,0.94542,3.3765,29.07,4.41,29.40260193,32.24144,5.30542,32.67503534,3.24144,0.94542,3.3765,29,4.36,29.32592028
04/06/2020 15:30,31.6408,5.3469,32.08939956,3.5208,1.0269,3.6675,28.12,4.32,28.44989982,31.5708,5.2869,32.01041587,3.5208,1.0269,3.6675,28.05,4.26,28.37164253
04/06/2020 16:00,30.70928,4.98854,31.11182106,5.06928,1.47854,5.2805,25.64,3.51,25.87913638,30.63928,4.93854,31.03473306,5.06928,1.47854,5.2805,25.57,3.46,25.80303277
04/06/2020 16:30,29.86312,4.24716,30.16362551,6.57312,1.91716,6.847,23.29,2.33,23.40625985,29.79312,2.46716,29.89509789,6.57312,1.91716,6.847,23.22,0.55,23.22651287
04/06/2020 17:00,30.18128,4.75454,30.55348283,9.34128,2.72454,9.7305,20.84,2.03,20.93863654,30.12128,4.78454,30.49890706,9.34128,2.72454,9.7305,20.78,2.06,20.88185815
04/06/2020 17:30,30.32088,3.52234,30.52478735,6.83088,1.99234,7.1155,23.49,1.53,23.53977485,30.27088,3.47234,30.46938334,6.83088,1.99234,7.1155,23.44,1.48,23.48667707
04/06/2020 18:00,30.38792,3.47606,30.5860863,7.59792,2.21606,7.9145,22.79,1.26,22.82480449,30.33792,3.43606,30.53188331,7.59792,2.21606,7.9145,22.74,1.22,22.77270296
04/06/2020 18:30,28.93328,3.04054,29.09260344,7.13328,2.08054,7.4305,21.8,0.96,21.82112738,28.88328,3.00054,29.03871732,7.13328,2.08054,7.4305,21.75,0.92,21.76944878
04/06/2020 19:00,28.04304,2.72922,28.17553432,7.16304,2.08922,7.4615,20.88,0.64,20.88980613,28.00304,2.69922,28.13282847,7.16304,2.08922,7.4615,20.84,0.61,20.84892563
04/06/2020 19:30,27.30592,1.58006,27.35159697,5.00592,1.46006,5.2145,22.3,0.12,22.30032287,27.25592,1.92006,27.3234662,5.00592,1.46006,5.2145,22.25,0.46,22.25475455
04/06/2020 20:00,26.8464,1.5652,26.89198847,3.6864,1.0752,3.84,23.16,0.49,23.16518293,26.7964,1.5352,26.84034076,3.6864,1.0752,3.84,23.11,0.46,23.11457765
04/06/2020 20:30,26.22488,0.67684,26.23361285,1.87488,0.54684,1.953,24.35,0.13,24.35034702,26.18488,0.65684,26.19311702,1.87488,0.54684,1.953,24.31,0.11,24.31024887
04/06/2020 21:00,25.86968,0.47324,25.87400818,1.51968,0.44324,1.583,24.35,0.03,24.35001848,25.82968,0.31324,25.83157928,1.51968,0.44324,1.583,24.31,-0.13,24.31034759
04/06/2020 21:30,25.5972,0.3571,25.59969078,1.5672,0.4571,1.6325,24.03,-0.1,24.03020807,25.5372,0.5071,25.54223432,1.5672,0.4571,1.6325,23.97,0.05,23.97005215
04/06/2020 22:00,24.29952,-1.21514,24.32988363,1.07952,0.31486,1.1245,23.22,-1.53,23.27035238,24.24952,-1.25514,24.2819809,1.07952,0.31486,1.1245,23.17,-1.57,23.22313071
04/06/2020 22:30,22.65128,-1.91546,22.73212424,1.18128,0.34454,1.2305,21.47,-2.26,21.58861969,22.61128,-0.17546,22.61196076,1.18128,0.34454,1.2305,21.43,-0.52,21.43630798
04/06/2020 23:00,21.28048,-1.99986,21.37424312,1.20048,0.35014,1.2505,20.08,-2.35,20.21704479,21.25048,-2.03986,21.34815985,1.20048,0.35014,1.2505,20.05,-2.39,20.19194394
04/06/2020 23:30,20.17768,-2.08276,20.28488746,1.08768,0.31724,1.133,19.09,-2.4,19.24027287,20.12768,-2.13276,20.24035986,1.08768,0.31724,1.133,19.04,-2.45,19.19698153
05/06/2020 00:00,18.97816,-2.17012,19.10183179,1.02816,0.29988,1.071,17.95,-2.47,18.11914457,18.93816,-2.31012,19.07853659,1.02816,0.29988,1.071,17.91,-2.61,18.09917678
05/06/2020 00:30,18.2224,-0.8393,18.24171829,1.2024,0.3507,1.2525,17.02,-1.19,17.06155034,18.1824,-2.4093,18.34133027,1.2024,0.3507,1.2525,16.98,-2.76,17.2028486
05/06/2020 01:00,17.736,-2.467,17.9067525,1.416,0.413,1.475,16.32,-2.88,16.57216944,17.696,-2.517,17.87410711,1.416,0.413,1.475,16.28,-2.93,16.5415628
05/06/2020 01:30,17.92904,-2.31528,18.07791461,1.79904,0.52472,1.874,16.13,-2.84,16.37811039,17.90904,-2.36528,18.06455821,1.79904,0.52472,1.874,16.11,-2.89,16.36716836
05/06/2020 02:00,18.31648,-2.18186,18.44597389,2.25648,0.65814,2.3505,16.06,-2.84,16.30917533,18.28648,-2.35186,18.43709837,2.25648,0.65814,2.3505,16.03,-3.01,16.31015021
05/06/2020 02:30,17.93144,-2.13208,18.05774918,2.22144,0.64792,2.314,15.71,-2.78,15.95407471,17.90144,-2.36208,18.05660477,2.22144,0.64792,2.314,15.68,-3.01,15.96629262
05/06/2020 03:00,17.81176,-2.21032,17.948379,2.50176,0.72968,2.606,15.31,-2.94,15.58973059,17.77176,-2.36032,17.92781537,2.50176,0.72968,2.606,15.27,-3.09,15.57950577
05/06/2020 03:30,17.93928,-1.98646,18.04892768,3.26928,0.95354,3.4055,14.67,-2.94,14.96170111,17.90928,-2.04646,18.02582338,3.26928,0.95354,3.4055,14.64,-3,14.94421627
05/06/2020 04:00,17.86968,-1.87926,17.96822422,3.49968,1.02074,3.6455,14.37,-2.9,14.65970327,17.83968,-1.92926,17.94369601,3.49968,1.02074,3.6455,14.34,-2.95,14.6402903
05/06/2020 04:30,18.29936,-1.54852,18.3647622,3.39936,0.99148,3.541,14.9,-2.54,15.11494625,18.25936,-1.59852,18.32919785,3.39936,0.99148,3.541,14.86,-2.59,15.08402135
05/06/2020 05:00,18.27816,-1.24262,18.32035036,3.48816,1.01738,3.6335,14.79,-2.26,14.96167437,18.24816,-1.29262,18.29388449,3.48816,1.01738,3.6335,14.76,-2.31,14.93966867
05/06/2020 05:30,18.9292,-1.0869,18.9603788,3.6792,1.0731,3.8325,15.25,-2.16,15.40221088,18.8892,-1.1269,18.92278469,3.6792,1.0731,3.8325,15.21,-2.2,15.36828227
05/06/2020 06:00,19.51808,-0.44806,19.52322219,4.73808,1.38194,4.9355,14.78,-1.83,14.89286071,19.48808,-0.53806,19.49550642,4.73808,1.38194,4.9355,14.75,-1.92,14.8744378
05/06/2020 06:30,21.98536,1.19198,22.01764907,5.59536,1.63198,5.8285,16.39,-0.44,16.39590498,21.95536,1.08198,21.98200431,5.59536,1.63198,5.8285,16.36,-0.55,16.3692425
05/06/2020 07:00,24.86936,2.74148,25.02000758,6.03936,1.76148,6.291,18.83,0.98,18.85548461,24.82936,2.70148,24.97589062,6.03936,1.76148,6.291,18.79,0.94,18.81349781
05/06/2020 07:30,27.21472,3.59096,27.4506098,5.69472,1.66096,5.932,21.52,1.93,21.60637175,27.17472,3.53096,27.40315831,5.69472,1.66096,5.932,21.48,1.87,21.56124533
05/06/2020 08:00,27.65616,4.34138,27.99483464,5.93616,1.73138,6.1835,21.72,2.61,21.87625425,27.60616,4.29138,27.93771666,5.93616,1.73138,6.1835,21.67,2.56,21.82068972
05/06/2020 08:30,28.83624,7.76932,29.86454538,10.14624,2.95932,10.569,18.69,4.81,19.2990207,28.44624,5.14932,28.9085466,10.14624,2.95932,10.569,18.3,2.19,18.43057514
05/06/2020 09:00,29.0416,6.6213,29.78684515,11.6616,3.4013,12.1475,17.38,3.22,17.67576872,29.0016,6.5613,29.73454994,11.6616,3.4013,12.1475,17.34,3.16,17.62558368
05/06/2020 09:30,28.89384,5.85362,29.48082185,9.54384,2.78362,9.9415,19.35,3.07,19.59202389,28.84384,5.80362,29.42191549,9.54384,2.78362,9.9415,19.3,3.02,19.53485091
05/06/2020 10:00,29.86368,6.29274,30.51946854,10.36368,3.02274,10.7955,19.5,3.27,19.77227605,29.82368,6.24274,30.47004581,10.36368,3.02274,10.7955,19.46,3.22,19.72460393
05/06/2020 10:30,30.18784,5.85062,30.74955997,8.84784,2.58062,9.2165,21.34,3.27,21.58908289,30.13784,5.80062,30.69098552,8.84784,2.58062,9.2165,21.29,3.22,21.53212716
05/06/2020 11:00,31.54136,7.08998,32.3283963,11.45136,3.33998,11.9285,20.09,3.75,20.43699097,31.50136,7.03998,32.27842933,11.45136,3.33998,11.9285,20.05,3.7,20.38853845
05/06/2020 11:30,31.6192,11.0006,33.47815719,21.9792,6.4106,22.895,9.64,4.59,10.67697054,31.5992,10.9406,33.43958984,21.9792,6.4106,22.895,9.62,4.53,10.63321682
05/06/2020 12:00,31.28192,10.11056,32.87524817,19.92192,5.81056,20.752,11.36,4.3,12.146588,31.26192,10.05056,32.83780441,19.92192,5.81056,20.752,11.34,4.24,12.10674192
05/06/2020 12:30,33.18472,8.38096,34.22668742,16.49472,4.81096,17.182,16.69,3.57,17.0675423,33.12472,7.31096,33.92192818,16.49472,4.81096,17.182,16.63,2.5,16.81686356
05/06/2020 13:00,30.8508,10.5194,32.59493269,23.1408,6.7494,24.105,7.71,3.77,8.582365641,30.8408,10.4694,32.56936108,23.1408,6.7494,24.105,7.7,3.72,8.551514486
05/06/2020 13:30,30.97512,8.56566,32.13765066,17.74512,5.17566,18.4845,13.23,3.39,13.65741557,30.94512,8.46566,32.08220459,17.74512,5.17566,18.4845,13.2,3.29,13.60382667
05/06/2020 14:00,30.45376,10.39318,32.17840407,23.15376,6.75318,24.1185,7.3,3.64,8.157180886,30.43376,10.34318,32.14335266,23.15376,6.75318,24.1185,7.28,3.59,8.117049957
05/06/2020 14:30,31.68256,11.33158,33.64802094,27.02256,7.88158,28.1485,4.66,3.45,5.798111762,31.67256,11.28158,33.62179508,27.02256,7.88158,28.1485,4.65,3.4,5.760425332
05/06/2020 15:00,30.24856,11.22208,32.26314401,25.61856,7.47208,26.686,4.63,3.75,5.958137293,30.23856,11.16208,32.23294186,25.61856,7.47208,26.686,4.62,3.69,5.912740481
05/06/2020 15:30,30.12912,9.94016,31.72649764,23.82912,6.95016,24.822,6.3,2.99,6.973528519,30.07912,8.23016,31.18475579,23.82912,6.95016,24.822,6.25,1.28,6.379725699
05/06/2020 16:00,30.28216,10.78438,32.14517174,26.31216,7.67438,27.4085,3.97,3.11,5.043114117,30.27216,10.73438,32.1190066,26.31216,7.67438,27.4085,3.96,3.06,5.004517959
05/06/2020 16:30,29.75712,9.18916,31.14364867,23.03712,6.71916,23.997,6.72,2.47,7.159560042,29.73712,9.13916,31.10981439,23.03712,6.71916,23.997,6.7,2.42,7.123650749
05/06/2020 17:00,30.16336,8.15098,31.24526782,21.60336,6.30098,22.5035,8.56,1.85,8.757630958,30.13336,8.10098,31.20328928,21.60336,6.30098,22.5035,8.53,1.8,8.717849505
05/06/2020 17:30,30.65224,7.69732,31.60393254,21.04224,6.13732,21.919,9.61,1.56,9.73579478,30.63224,7.64732,31.57238715,21.04224,6.13732,21.919,9.59,1.51,9.708151214
05/06/2020 18:00,30.08008,5.17794,30.52248803,14.77008,4.30794,15.3855,15.31,0.87,15.33469921,30.04008,5.13794,30.47629954,14.77008,4.30794,15.3855,15.27,0.83,15.29254067
05/06/2020 18:30,29.67944,4.19692,29.97471094,13.42944,3.91692,13.989,16.25,0.28,16.25241213,29.63944,4.13692,29.92675242,13.42944,3.91692,13.989,16.21,0.22,16.21149284
05/06/2020 19:00,28.45504,3.09022,28.62234723,10.59504,3.09022,11.0365,17.86,0,17.86,28.41504,3.05022,28.57828442,10.59504,3.09022,11.0365,17.82,-0.04,17.82004489
05/06/2020 19:30,27.83344,2.42142,27.93856935,8.23344,2.40142,8.5765,19.6,0.02,19.6000102,27.77344,1.80142,27.83179986,8.23344,2.40142,8.5765,19.54,-0.6,19.5492097
05/06/2020 20:00,26.87224,1.36232,26.90675005,6.76224,1.97232,7.044,20.11,-0.61,20.11924949,26.82224,1.33232,26.85530926,6.76224,1.97232,7.044,20.06,-0.64,20.07020678
05/06/2020 20:30,26.15488,0.88434,26.16982623,5.77488,1.68434,6.0155,20.38,-0.8,20.39569562,26.10488,0.84434,26.11853116,5.77488,1.68434,6.0155,20.33,-0.84,20.34734626
05/06/2020 21:00,26.05768,0.71224,26.06741208,5.28768,1.54224,5.508,20.77,-0.83,20.7865774,26.01768,0.66224,26.02610679,5.28768,1.54224,5.508,20.73,-0.88,20.74866984
05/06/2020 21:30,24.32944,-0.45308,24.33365842,4.78944,1.39692,4.989,19.54,-1.85,19.62738138,24.28944,-0.49308,24.29444429,4.78944,1.39692,4.989,19.5,-1.89,19.59137821
05/06/2020 22:00,23.7648,-1.4661,23.80998043,3.3048,0.9639,3.4425,20.46,-2.43,20.60379819,23.7248,-1.5061,23.77255712,3.3048,0.9639,3.4425,20.42,-2.47,20.56884294
05/06/2020 22:30,22.96432,-1.70624,23.02761924,3.54432,1.03376,3.692,19.42,-2.74,19.61234305,22.92432,-1.75624,22.99149465,3.54432,1.03376,3.692,19.38,-2.79,19.57979826
05/06/2020 23:00,22.23248,-0.41136,22.2362853,3.73248,1.08864,3.888,18.5,-1.5,18.56071119,22.15248,-1.98136,22.2409118,3.73248,1.08864,3.888,18.42,-3.07,18.67408097
05/06/2020 23:30,21.04984,-0.15088,21.05038073,3.45984,1.00912,3.604,17.59,-1.16,17.62820751,21.00984,-1.78088,21.08518225,3.45984,1.00912,3.604,17.55,-2.79,17.77038548
06/06/2020 00:00,19.75512,-0.81184,19.77179431,3.52512,1.02816,3.672,16.23,-1.84,16.33396767,19.66512,-2.38184,19.8088391,3.52512,1.02816,3.672,16.14,-3.41,16.49629352
06/06/2020 00:30,19.1792,-1.9369,19.27675528,3.9192,1.1431,4.0825,15.26,-3.08,15.56772302,19.1492,-1.9969,19.25303795,3.9192,1.1431,4.0825,15.23,-3.14,15.55032154
06/06/2020 01:00,18.4276,-1.9632,18.53188053,3.6576,1.0668,3.81,14.77,-3.03,15.07759265,18.3976,-2.0032,18.50633664,3.6576,1.0668,3.81,14.74,-3.07,15.05631097
06/06/2020 01:30,18.81192,-1.82194,18.89994178,4.14192,1.20806,4.3145,14.67,-3.03,14.97964619,18.78192,-1.86194,18.87398579,4.14192,1.20806,4.3145,14.64,-3.07,14.95842572
06/06/2020 02:00,18.81024,-1.95868,18.91194216,4.05024,1.18132,4.219,14.76,-3.14,15.09030152,18.78024,-1.92868,18.87901536,4.05024,1.18132,4.219,14.73,-3.11,15.05473347
06/06/2020 02:30,18.1124,-2.1168,18.23567591,3.7824,1.1032,3.94,14.33,-3.22,14.68731766,18.0724,-1.9868,18.18128202,3.7824,1.1032,3.94,14.29,-3.09,14.62026676
06/06/2020 03:00,17.97872,-2.08204,18.09887464,3.79872,1.10796,3.957,14.18,-3.19,14.53439025,17.93872,-1.37204,17.99111361,3.79872,1.10796,3.957,14.14,-2.48,14.35583505
06/06/2020 03:30,17.81744,-1.98408,17.92756932,4.23744,1.23592,4.414,13.58,-3.22,13.95653252,17.78744,-2.03408,17.90336569,4.23744,1.23592,4.414,13.55,-3.27,13.93898849
06/06/2020 04:00,17.57288,-2.05916,17.69311311,3.84288,1.12084,4.003,13.73,-3.18,14.09344883,17.53288,-2.10916,17.65928756,3.84288,1.12084,4.003,13.69,-3.23,14.0658807
06/06/2020 04:30,18.06496,-1.80022,18.1544367,4.28496,1.24978,4.4635,13.78,-3.05,14.11350063,18.03496,-1.85022,18.12961931,4.28496,1.24978,4.4635,13.75,-3.1,14.09512327
06/06/2020 05:00,17.82992,-1.54794,17.89698761,4.90992,1.43206,5.1145,12.92,-2.98,13.25921566,17.79992,-1.59794,17.87150145,4.90992,1.43206,5.1145,12.89,-3.03,13.24133679
06/06/2020 05:30,17.70144,-1.73208,17.78597985,4.62144,1.34792,4.814,13.08,-3.08,13.4377379,17.67144,-1.78208,17.76106981,4.62144,1.34792,4.814,13.05,-3.13,13.42011177
06/06/2020 06:00,17.726,-1.622,17.80005506,5.136,1.498,5.35,12.59,-3.12,12.97083266,17.696,-1.672,17.77481364,5.136,1.498,5.35,12.56,-3.17,12.95386043
06/06/2020 06:30,18.82416,0.18288,18.82504833,5.56416,1.62288,5.796,13.26,-1.44,13.33796086,18.76416,-1.04712,18.79335417,5.56416,1.62288,5.796,13.2,-2.67,13.46732713
06/06/2020 07:00,19.51984,-0.53588,19.5271944,5.73984,1.67412,5.979,13.78,-2.21,13.95609186,19.47984,-0.58588,19.48864854,5.73984,1.67412,5.979,13.74,-2.26,13.92462567
06/06/2020 07:30,20.43352,-0.09314,20.43373227,6.26352,1.82686,6.5245,14.17,-1.92,14.299486,20.39352,-0.14314,20.39402234,6.26352,1.82686,6.5245,14.13,-1.97,14.26666745
06/06/2020 08:00,21.81096,2.75528,21.98430222,6.60096,1.92528,6.876,15.21,0.83,15.23262945,21.75096,0.21528,21.75202534,6.60096,1.92528,6.876,15.15,-1.71,15.24619953
06/06/2020 08:30,23.044,0.837,23.05919567,7.224,2.107,7.525,15.82,-1.27,15.87089474,23.004,0.787,23.01745827,7.224,2.107,7.525,15.78,-1.32,15.83511288
06/06/2020 09:00,23.52832,0.97826,23.54864826,7.70832,2.24826,8.0295,15.82,-1.27,15.87089474,23.48832,0.92826,23.50665529,7.70832,2.24826,8.0295,15.78,-1.32,15.83511288
06/06/2020 09:30,24.15712,1.00416,24.17798139,7.79712,2.27416,8.122,16.36,-1.27,16.40921997,24.11712,0.95416,24.13598762,7.79712,2.27416,8.122,16.32,-1.32,16.37329533
06/06/2020 10:00,25.08024,1.45382,25.12234127,8.79024,2.56382,9.1565,16.29,-1.11,16.32777388,25.05024,1.40382,25.08954433,8.79024,2.56382,9.1565,16.26,-1.16,16.3013251
06/06/2020 10:30,25.858,1.4215,25.89704281,8.268,2.4115,8.6125,17.59,-0.99,17.61783755,25.818,1.3715,25.85440265,8.268,2.4115,8.6125,17.55,-1.04,17.58078781
06/06/2020 11:00,25.81152,1.48586,25.85425196,8.35152,2.43586,8.6995,17.46,-0.95,17.48582569,25.76152,1.43586,25.80150396,8.35152,2.43586,8.6995,17.41,-1,17.43869548
06/06/2020 11:30,25.10688,1.30784,25.14092021,7.22688,2.10784,7.528,17.88,-0.8,17.89788814,25.05688,1.26784,25.08893488,7.22688,2.10784,7.528,17.83,-0.84,17.84977591
06/06/2020 12:00,25.72192,4.01306,26.03309085,13.86192,4.04306,14.4395,11.86,-0.03,11.86003794,25.68192,3.99306,25.99048947,13.86192,4.04306,14.4395,11.82,-0.05,11.82010575
06/06/2020 12:30,25.54848,2.30664,25.65239596,11.26848,3.28664,11.738,14.28,-0.98,14.31358795,25.50848,2.27664,25.60987391,11.26848,3.28664,11.738,14.24,-1.01,14.27577318
06/06/2020 13:00,25.86624,4.06182,26.18321511,14.64624,4.27182,15.2565,11.22,-0.21,11.22196507,25.84624,4.00182,26.15420971,14.64624,4.27182,15.2565,11.2,-0.27,11.20325399
06/06/2020 13:30,26.28824,3.70282,26.54773885,13.75824,4.01282,14.3315,12.53,-0.31,12.53383421,26.24824,3.69282,26.50673542,13.75824,4.01282,14.3315,12.49,-0.32,12.49409861
06/06/2020 14:00,24.3276,3.5443,24.58442971,13.7976,4.0243,14.3725,10.53,-0.48,10.54093449,24.3076,3.5243,24.5617611,13.7976,4.0243,14.3725,10.51,-0.5,10.52188671
06/06/2020 14:30,25.96304,6.28672,26.71333552,22.10304,6.44672,23.024,3.86,-0.16,3.863314639,25.91304,6.23672,26.6529983,22.10304,6.44672,23.024,3.81,-0.21,3.815783013
06/06/2020 15:00,24.48632,5.21226,25.03492603,18.79632,5.48226,19.5795,5.69,-0.27,5.696402373,24.46632,5.16226,25.00499435,18.79632,5.48226,19.5795,5.67,-0.32,5.679022803
06/06/2020 15:30,25.9756,7.6158,27.06902667,26.3856,7.6958,27.485,-0.41,-0.08,0.417731971,25.9656,7.5758,27.04820011,26.3856,7.6958,27.485,-0.42,-0.12,0.436806593
06/06/2020 16:00,24.88176,1.98718,24.96098686,11.68176,3.40718,12.1685,13.2,-1.42,13.27615908,24.85176,1.95718,24.92870892,11.68176,3.40718,12.1685,13.17,-1.45,13.24958113
