Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2020 16:30,24.8912,0.9041,24.90761398,8.5512,2.4941,8.9075,16.34,-1.59,16.41717698,24.8512,0.8541,24.86587276,8.5512,2.4941,8.9075,16.3,-1.64,16.38229532
06/06/2020 17:00,24.84288,1.29084,24.87639352,9.36288,2.73084,9.753,15.48,-1.44,15.54683247,24.81288,1.24084,24.84388653,9.36288,2.73084,9.753,15.45,-1.49,15.52168161
06/06/2020 17:30,25.76496,0.76728,25.77638226,7.70496,2.24728,8.026,18.06,-1.48,18.12054083,25.72496,0.70728,25.73468111,7.70496,2.24728,8.026,18.02,-1.54,18.08568495
06/06/2020 18:00,25.68984,1.25162,25.72031166,9.15984,2.67162,9.5415,16.53,-1.42,16.59088002,25.65984,1.20162,25.68795981,9.15984,2.67162,9.5415,16.5,-1.47,16.5653524
06/06/2020 18:30,25.94648,1.04564,25.96754103,9.51648,2.77564,9.913,16.43,-1.73,16.52082928,25.90648,0.99564,25.9256052,9.51648,2.77564,9.913,16.39,-1.78,16.48637316
06/06/2020 19:00,24.8384,-0.1213,24.83869619,6.3384,1.8487,6.6025,18.5,-1.97,18.60459352,24.7984,-0.1713,24.79899164,6.3384,1.8487,6.6025,18.46,-2.02,18.57019117
06/06/2020 19:30,24.0368,1.2624,24.06992746,3.6768,1.0724,3.83,20.36,0.19,20.36088652,23.8168,-1.7676,23.88230249,3.6768,1.0724,3.83,20.14,-2.84,20.33925269
06/06/2020 20:00,23.7832,2.8451,23.95277012,2.3832,0.6951,2.4825,21.4,2.15,21.50773117,22.8532,-5.4149,23.48595095,2.3832,0.6951,2.4825,20.47,-6.11,21.36242027
06/06/2020 20:30,23.93088,2.63734,24.07576748,1.67088,0.48734,1.7405,22.26,2.15,22.36358871,22.97088,-5.62266,23.64900914,1.67088,0.48734,1.7405,21.3,-6.11,22.15901848
06/06/2020 21:00,22.80736,-0.08452,22.80751661,1.52736,0.44548,1.591,21.28,-0.53,21.28659907,22.40736,-3.58452,22.69225784,1.52736,0.44548,1.591,20.88,-4.03,21.26535445
06/06/2020 21:30,22.39992,-2.07794,22.49609412,1.30992,0.38206,1.3645,21.09,-2.46,21.23298613,22.35992,-2.12794,22.46094724,1.30992,0.38206,1.3645,21.05,-2.51,21.19911791
06/06/2020 22:00,22.06824,-2.24468,22.18210551,0.97824,0.28532,1.019,21.09,-2.53,21.24120995,22.02824,-2.29468,22.14743583,0.97824,0.28532,1.019,21.05,-2.58,21.20751989
06/06/2020 22:30,21.43336,-2.26652,21.55286602,0.90336,0.26348,0.941,20.53,-2.53,20.68530396,21.39336,-2.31652,21.51841344,0.90336,0.26348,0.941,20.49,-2.58,20.65179169
06/06/2020 23:00,20.11344,-2.65108,20.28740234,0.61344,0.17892,0.639,19.5,-2.83,19.70428634,20.07344,-2.70108,20.25435328,0.61344,0.17892,0.639,19.46,-2.88,19.67195974
06/06/2020 23:30,19.18328,-2.66696,19.36778013,0.83328,0.24304,0.868,18.35,-2.91,18.57930569,19.14328,-1.61696,19.21144786,0.83328,0.24304,0.868,18.31,-1.86,18.40423049
07/06/2020 00:00,18.04376,-2.77182,18.25541731,1.19376,0.34818,1.2435,16.85,-3.12,17.13642028,18.01376,-2.82182,18.2334368,1.19376,0.34818,1.2435,16.82,-3.17,17.11611229
07/06/2020 00:30,17.5224,-2.8218,17.74815644,1.5024,0.4382,1.565,16.02,-3.26,16.34833325,17.4924,-2.8718,17.72657025,1.5024,0.4382,1.565,15.99,-3.31,16.32899874
07/06/2020 01:00,16.72616,-2.69362,16.94166512,1.73616,0.50638,1.8085,14.99,-3.2,15.32775587,16.68616,-2.74362,16.91021544,1.73616,0.50638,1.8085,14.95,-3.25,15.29918298
07/06/2020 01:30,17.10312,-2.74534,17.32205546,1.83312,0.53466,1.9095,15.27,-3.28,15.61830016,17.06312,-2.79534,17.29057517,1.83312,0.53466,1.9095,15.23,-3.33,15.58979795
07/06/2020 02:00,16.91536,-2.69802,17.12917733,1.99536,0.58198,2.0785,14.92,-3.28,15.27628227,16.88536,-2.74802,17.10751286,1.99536,0.58198,2.0785,14.89,-3.33,15.25781767
07/06/2020 02:30,16.88344,-2.73858,17.1041038,2.23344,0.65142,2.3265,14.65,-3.39,15.03710743,16.85344,-2.78858,17.08258231,2.23344,0.65142,2.3265,14.62,-3.44,15.01925431
07/06/2020 03:00,16.6036,-2.9002,16.85499015,1.9536,0.5698,2.035,14.65,-3.47,15.05534457,16.5736,-2.9502,16.83412893,1.9536,0.5698,2.035,14.62,-3.52,15.03777909
07/06/2020 03:30,15.95352,-2.89064,16.21328468,2.12352,0.61936,2.212,13.83,-3.51,14.26846173,15.91352,-2.94064,16.182938,2.12352,0.61936,2.212,13.79,-3.56,14.2421101
07/06/2020 04:00,15.83312,-3.07284,16.12854719,1.77312,0.51716,1.847,14.06,-3.59,14.51108886,15.79312,-3.12284,16.09890583,1.77312,0.51716,1.847,14.02,-3.64,14.48481964
07/06/2020 04:30,15.76184,-2.94488,16.03458507,1.97184,0.57512,2.054,13.79,-3.52,14.23216428,15.73184,-2.99488,16.01437155,1.97184,0.57512,2.054,13.76,-3.57,14.21557245
07/06/2020 05:00,15.49288,-2.81166,15.74594432,2.22288,0.64834,2.3155,13.27,-3.46,13.71366107,15.45288,-2.85166,15.71379856,2.22288,0.64834,2.3155,13.23,-3.5,13.68513427
07/06/2020 05:30,15.28776,-2.57482,15.50307401,2.89776,0.84518,3.0185,12.39,-3.42,12.85334587,15.26776,-2.62482,15.4917454,2.89776,0.84518,3.0185,12.37,-3.47,12.84748224
07/06/2020 06:00,15.422,-2.6065,15.64071374,3.372,0.9835,3.5125,12.05,-3.59,12.57340845,15.392,-2.6565,15.61956005,3.372,0.9835,3.5125,12.02,-3.64,12.55906047
07/06/2020 06:30,15.71672,-2.38054,15.89598246,3.66672,1.06946,3.8195,12.05,-3.45,12.53415334,15.68672,-2.43054,15.87390025,3.66672,1.06946,3.8195,12.02,-3.5,12.51920125
07/06/2020 07:00,16.38248,-2.10386,16.51701783,4.03248,1.17614,4.2005,12.35,-3.28,12.77814149,16.36248,-2.14386,16.50232976,4.03248,1.17614,4.2005,12.33,-3.32,12.76915424
07/06/2020 07:30,17.1128,-0.7221,17.12802827,4.5528,1.3279,4.7425,12.56,-2.05,12.72619739,17.0828,-1.7721,17.17446926,4.5528,1.3279,4.7425,12.53,-3.1,12.90778447
07/06/2020 08:00,18.2368,-0.9651,18.26231892,6.2568,1.8249,6.5175,11.98,-2.79,12.30058942,18.2168,-1.0151,18.24506043,6.2568,1.8249,6.5175,11.96,-2.84,12.29256686
07/06/2020 08:30,19.7488,-0.3341,19.75162586,7.7688,2.2659,8.0925,11.98,-2.6,12.25889065,19.7288,-0.3841,19.73253867,7.7688,2.2659,8.0925,11.96,-2.65,12.25006531
07/06/2020 09:00,20.31456,0.42508,20.31900689,6.39456,1.86508,6.661,13.92,-1.44,13.99428455,20.28456,-0.59492,20.29328224,6.39456,1.86508,6.661,13.89,-2.46,14.10615823
07/06/2020 09:30,21.51512,0.15566,21.51568309,7.66512,2.23566,7.9845,13.85,-2.08,14.00531685,21.48512,0.10566,21.48537981,7.66512,2.23566,7.9845,13.82,-2.13,13.98317918
07/06/2020 10:00,22.5892,-0.0919,22.58938694,5.9592,1.7381,6.2075,16.63,-1.83,16.73038553,22.5592,-0.1419,22.55964628,5.9592,1.7381,6.2075,16.6,-1.88,16.70611864
07/06/2020 10:30,23.11984,-0.46338,23.12448319,4.95984,1.44662,5.1665,18.16,-1.91,18.26016703,23.07984,-0.50338,23.0853288,4.95984,1.44662,5.1665,18.12,-1.95,18.22462345
07/06/2020 11:00,24.1252,-0.2289,24.12628588,5.2152,1.5211,5.4325,18.91,-1.75,18.99080304,24.0852,-0.2789,24.08681474,5.2152,1.5211,5.4325,18.87,-1.8,18.95565615
07/06/2020 11:30,24.60744,0.05342,24.60749798,5.49744,1.60342,5.7265,19.11,-1.55,19.17275671,24.56744,0.00342,24.56744024,5.49744,1.60342,5.7265,19.07,-1.6,19.13700342
07/06/2020 12:00,25.1652,0.5211,25.17059467,6.6552,1.9411,6.9325,18.51,-1.42,18.56438795,25.1352,0.4811,25.13980382,6.6552,1.9411,6.9325,18.48,-1.46,18.53758345
07/06/2020 12:30,25.53992,0.93956,25.55719638,7.84992,2.28956,8.177,17.69,-1.35,17.74143737,25.48992,0.88956,25.50543743,7.84992,2.28956,8.177,17.64,-1.4,17.69546835
07/06/2020 13:00,25.67624,1.39932,25.71434224,9.18624,2.67932,9.569,16.49,-1.28,16.53960399,25.63624,1.34932,25.67172503,9.18624,2.67932,9.569,16.45,-1.33,16.50367838
07/06/2020 13:30,25.48848,3.85414,25.7782274,7.72848,2.25414,8.0505,17.76,1.6,17.83192642,25.39848,0.74414,25.40937879,7.72848,2.25414,8.0505,17.67,-1.51,17.7344016
07/06/2020 14:00,25.154,0.507,25.15910899,6.264,1.827,6.525,18.89,-1.32,18.93606348,25.104,0.457,25.10815933,6.264,1.827,6.525,18.84,-1.37,18.8897459
07/06/2020 14:30,24.75192,-0.63694,24.76011382,3.54192,1.03306,3.6895,21.21,-1.67,21.27564335,24.71192,-0.68694,24.72146591,3.54192,1.03306,3.6895,21.17,-1.72,21.23975753
07/06/2020 15:00,24.28696,0.05078,24.28701309,9.39696,2.74078,9.7885,14.89,-2.69,15.13103433,24.47696,4.41078,24.87119923,9.39696,2.74078,9.7885,15.08,1.67,15.17218837
07/06/2020 15:30,24.22664,0.36652,24.22941235,12.05664,3.51652,12.559,12.17,-3.15,12.57105405,24.46664,4.55652,24.88731298,12.05664,3.51652,12.559,12.41,1.04,12.45350152
07/06/2020 16:00,23.80184,0.47012,23.80648231,7.85184,2.29012,8.179,15.95,-1.82,16.05350118,23.77184,0.42012,23.7755521,7.85184,2.29012,8.179,15.92,-1.87,16.02945102
07/06/2020 16:30,24.61656,0.11858,24.6168456,6.64656,1.93858,6.9235,17.97,-1.82,18.06192958,24.58656,0.06858,24.58665565,6.64656,1.93858,6.9235,17.94,-1.87,18.03719768
07/06/2020 17:00,25.59992,0.62956,25.60765998,7.84992,2.28956,8.177,17.75,-1.66,17.82745355,25.56992,0.57956,25.57648722,7.84992,2.28956,8.177,17.72,-1.71,17.80231726
07/06/2020 17:30,26.08992,0.08706,26.09006526,5.98992,1.74706,6.2395,20.1,-1.66,20.16843078,26.04992,0.03706,26.04994636,5.98992,1.74706,6.2395,20.06,-1.71,20.13275192
07/06/2020 18:00,26.28632,2.00726,26.36284719,4.03632,1.17726,4.2045,22.25,0.83,22.26547552,26.20632,-0.75274,26.21712847,4.03632,1.17726,4.2045,22.17,-1.93,22.25384911
07/06/2020 18:30,26.33344,-0.51858,26.33854566,4.15344,1.21142,4.3265,22.18,-1.73,22.24736614,26.32344,-0.57858,26.32979773,4.15344,1.21142,4.3265,22.17,-1.79,22.24214468
07/06/2020 19:00,25.562,-0.8265,25.57535818,3.612,1.0535,3.7625,21.95,-1.88,22.03036314,25.512,-0.8765,25.52705224,3.612,1.0535,3.7625,21.9,-1.93,21.98487889
07/06/2020 19:30,24.65224,-1.18268,24.68059296,2.80224,0.81732,2.919,21.85,-2,21.94134226,24.60224,-1.23268,24.63310198,2.80224,0.81732,2.919,21.8,-2.05,21.89617547
07/06/2020 20:00,23.47736,-1.56702,23.52959805,2.30736,0.67298,2.4035,21.17,-2.24,21.28817747,23.42736,-1.62702,23.48378995,2.30736,0.67298,2.4035,21.12,-2.3,21.24486762
07/06/2020 20:30,22.74624,-1.91818,22.82697634,1.68624,0.49182,1.7565,21.06,-2.41,21.1974456,22.69624,-1.97818,22.78228492,1.68624,0.49182,1.7565,21.01,-2.47,21.15469215
07/06/2020 21:00,22.03048,-2.09236,22.1296186,1.50048,0.43764,1.563,20.53,-2.53,20.68530396,21.98048,-2.13236,22.08366954,1.50048,0.43764,1.563,20.48,-2.57,20.64062257
07/06/2020 21:30,21.56984,-2.29088,21.69115324,1.29984,0.37912,1.354,20.27,-2.67,20.44509232,21.51984,-2.34088,21.64678343,1.29984,0.37912,1.354,20.22,-2.72,20.40212734
07/06/2020 22:00,21.2884,-2.5763,21.44372394,0.9384,0.2737,0.9775,20.35,-2.85,20.54860093,21.2484,-2.6363,21.41131898,0.9384,0.2737,0.9775,20.31,-2.91,20.51741212
07/06/2020 22:30,20.79936,-2.60352,20.96167199,1.11936,0.32648,1.166,19.68,-2.93,19.89691685,20.75936,-2.66352,20.92953335,1.11936,0.32648,1.166,19.64,-2.99,19.86629558
07/06/2020 23:00,19.48624,-1.69068,19.55944652,1.02624,0.29932,1.069,18.46,-1.99,18.56695182,19.42624,-2.98068,19.6535812,1.02624,0.29932,1.069,18.4,-3.28,18.69006153
07/06/2020 23:30,18.11064,-2.95398,18.34996673,0.98064,0.28602,1.0215,17.13,-3.24,17.43371733,18.07064,-2.99398,18.31698518,0.98064,0.28602,1.0215,17.09,-3.28,17.40191081
08/06/2020 00:00,17.41568,-2.09626,17.5413858,0.83568,0.24374,0.8705,16.58,-2.34,16.74431247,17.16568,-4.24626,17.68307931,0.83568,0.24374,0.8705,16.33,-4.49,16.93602669
08/06/2020 00:30,16.68472,-3.16654,16.98254566,1.07472,0.31346,1.1195,15.61,-3.48,15.99320168,16.64472,-3.21654,16.95266449,1.07472,0.31346,1.1195,15.57,-3.53,15.96514328
08/06/2020 01:00,16.11552,-2.96714,16.38639389,1.41552,0.41286,1.4745,14.7,-3.38,15.08358048,16.08552,-3.01714,16.36603457,1.41552,0.41286,1.4745,14.67,-3.43,15.06564967
08/06/2020 01:30,16.21888,-3.04866,16.50292084,1.23888,0.36134,1.2905,14.98,-3.41,15.36321906,16.17888,-3.09866,16.47294302,1.23888,0.36134,1.2905,14.94,-3.46,15.33542305
08/06/2020 02:00,16.5456,-3.0467,16.82377069,1.2456,0.3633,1.2975,15.3,-3.41,15.67539792,16.5156,-3.0967,16.8034102,1.2456,0.3633,1.2975,15.27,-3.46,15.65709105
08/06/2020 02:30,16.47648,-3.03186,16.75310623,1.29648,0.37814,1.3505,15.18,-3.41,15.55829361,16.44648,-3.15186,16.74577337,1.29648,0.37814,1.3505,15.15,-3.53,15.55581563
08/06/2020 03:00,16.49952,-3.02514,16.77455312,1.31952,0.38486,1.3745,15.18,-3.41,15.55829361,16.46952,-3.07514,16.75415098,1.31952,0.38486,1.3745,15.15,-3.46,15.54008044
08/06/2020 03:30,16.3384,-2.9763,16.60727781,1.4184,0.4137,1.4775,14.92,-3.39,15.30027778,16.3084,-3.0163,16.5849925,1.4184,0.4137,1.4775,14.89,-3.43,15.27995419
08/06/2020 04:00,16.30456,-2.95742,16.5706068,1.17456,0.34258,1.2235,15.13,-3.3,15.48569986,16.27456,-3.00742,16.55010206,1.17456,0.34258,1.2235,15.1,-3.35,15.46714259
08/06/2020 04:30,16.4672,-2.5879,16.66931019,1.2072,0.3521,1.2575,15.26,-2.94,15.54063062,16.4272,-2.6479,16.63923899,1.2072,0.3521,1.2575,15.22,-3,15.51284629
08/06/2020 05:00,16.34344,-2.41108,16.52033104,0.85344,0.24892,0.889,15.49,-2.66,15.71673312,16.31344,-2.46108,16.49803744,0.85344,0.24892,0.889,15.46,-2.71,15.69572235
08/06/2020 05:30,17.06232,-2.11974,17.19348893,1.13232,0.33026,1.1795,15.93,-2.45,16.11730126,17.02232,-2.16974,17.16004516,1.13232,0.33026,1.1795,15.89,-2.5,16.08546238
08/06/2020 06:00,17.6756,-1.6017,17.74802181,1.8456,0.5383,1.9225,15.83,-2.14,15.97399449,17.6356,-1.6517,17.71277788,1.8456,0.5383,1.9225,15.79,-2.19,15.94114801
08/06/2020 06:30,21.22872,0.23046,21.22997091,2.05872,0.60046,2.1445,19.17,-0.37,19.17357035,21.18872,0.12046,21.18906241,2.05872,0.60046,2.1445,19.13,-0.48,19.13602101
08/06/2020 07:00,23.7692,2.3356,23.88367426,2.8992,0.8456,3.02,20.87,1.49,20.92312118,23.7292,0.8556,23.74462011,2.8992,0.8456,3.02,20.83,0.01,20.8300024
08/06/2020 07:30,26.65688,4.09034,26.9688734,3.80688,1.11034,3.9655,22.85,2.98,23.04350017,26.60688,4.03034,26.91040141,3.80688,1.11034,3.9655,22.8,2.92,22.98622196
08/06/2020 08:00,28.56168,4.84174,28.96915619,4.05168,1.18174,4.2205,24.51,3.66,24.78176144,28.52168,4.82174,28.92637908,4.05168,1.18174,4.2205,24.47,3.64,24.73925019
08/06/2020 08:30,29.74376,5.82068,30.30794573,5.93376,1.73068,6.181,23.81,4.09,24.15872927,29.70376,5.76068,30.25721058,5.93376,1.73068,6.181,23.77,4.03,24.10920571
08/06/2020 09:00,30.75952,7.52486,31.66656894,7.31952,2.13486,7.6245,23.44,5.39,24.05172967,30.70952,7.46486,31.60377752,7.31952,2.13486,7.6245,23.39,5.33,23.98960191
08/06/2020 09:30,31.262,7.7335,32.20434235,6.732,1.9635,7.0125,24.53,5.77,25.19948015,31.202,7.6735,32.13171963,6.732,1.9635,7.0125,24.47,5.71,25.12737551
08/06/2020 10:00,31.36168,8.18674,32.41261613,7.77168,2.26674,8.0955,23.59,5.92,24.32148227,31.31168,8.11674,32.34660373,7.77168,2.26674,8.0955,23.54,5.85,24.25601163
08/06/2020 10:30,31.82168,9.77424,33.28896342,12.15168,3.54424,12.658,19.67,6.23,20.63302692,31.78168,9.71424,33.23314072,12.15168,3.54424,12.658,19.63,6.17,20.57682677
08/06/2020 11:00,32.06992,9.03206,33.31753107,9.94992,2.90206,10.3645,22.12,6.13,22.95367727,32.02992,8.97206,33.26279657,9.94992,2.90206,10.3645,22.08,6.07,22.89915501
08/06/2020 11:30,31.96896,9.06678,33.22981949,10.06896,2.93678,10.4885,21.9,6.13,22.74174356,31.91896,9.00678,33.16537492,10.06896,2.93678,10.4885,21.85,6.07,22.67746458
08/06/2020 12:00,31.8432,8.9201,33.068982,9.9432,2.9001,10.3575,21.9,6.02,22.71234026,31.7932,8.8601,33.00468055,9.9432,2.9001,10.3575,21.85,5.96,22.64826925
08/06/2020 12:30,32.74472,9.64096,34.13451036,12.17472,3.55096,12.682,20.57,6.09,21.4525756,32.69472,9.58096,34.06962739,12.17472,3.55096,12.682,20.52,6.03,21.38764363
08/06/2020 13:00,32.77744,10.16592,34.31772869,14.31744,4.17592,14.914,18.46,5.99,19.40751659,32.72744,10.10592,34.25222545,14.31744,4.17592,14.914,18.41,5.93,19.34148391
08/06/2020 13:30,31.34928,9.87104,32.86662117,15.08928,4.40104,15.718,16.26,5.47,17.15542188,31.31928,9.86104,32.83500281,15.08928,4.40104,15.718,16.23,5.46,17.12379923
08/06/2020 14:00,31.10976,10.95118,32.98098711,19.16976,5.59118,19.9685,11.94,5.36,13.08790281,31.06976,10.89118,32.92336235,19.16976,5.59118,19.9685,11.9,5.3,13.02689526
08/06/2020 14:30,30.22624,9.29182,31.62219954,16.08624,4.69182,16.7565,14.14,4.6,14.86941828,30.19624,9.23182,31.57593088,16.08624,4.69182,16.7565,14.11,4.54,14.82240534
08/06/2020 15:00,29.36088,10.23734,31.09444331,18.71088,5.45734,19.4905,10.65,4.78,11.67351275,29.34088,10.18734,31.05912322,18.71088,5.45734,19.4905,10.63,4.73,11.63485281
08/06/2020 15:30,29.26304,8.75672,30.54514127,14.66304,4.27672,15.274,14.6,4.48,15.27188266,29.23304,8.69672,30.49923878,14.66304,4.27672,15.274,14.57,4.42,15.22567897
08/06/2020 16:00,28.97056,7.41808,29.90520452,12.37056,3.60808,12.886,16.6,3.81,17.03162059,28.94056,7.36808,29.86376761,12.37056,3.60808,12.886,16.57,3.76,16.99124775
08/06/2020 16:30,28.7872,9.9346,30.45322907,12.4272,3.6246,12.945,16.36,6.31,17.53469988,28.0572,5.4446,28.58059028,12.4272,3.6246,12.945,15.63,1.82,15.73560612
08/06/2020 17:00,29.6348,9.8789,31.23802228,10.6248,3.0989,11.0675,19.01,6.78,20.18287641,28.7548,1.6089,28.79977573,10.6248,3.0989,11.0675,18.13,-1.49,18.19112421
08/06/2020 17:30,30.4316,10.4013,32.16005784,13.3416,3.8913,13.8975,17.09,6.51,18.28792498,29.5816,2.1013,29.65613799,13.3416,3.8913,13.8975,16.24,-1.79,16.33835059
08/06/2020 18:00,29.7584,5.8312,30.32433452,7.9584,2.3212,8.29,21.8,3.51,22.08076312,29.2884,1.2612,29.31554195,7.9584,2.3212,8.29,21.33,-1.06,21.35632225
08/06/2020 18:30,28.8632,3.8226,29.11522943,8.6832,2.5326,9.045,20.18,1.29,20.22118938,28.8232,3.7726,29.06904486,8.6832,2.5326,9.045,20.14,1.24,20.17813668
08/06/2020 19:00,28.00792,2.68606,28.13642659,5.43792,1.58606,5.6645,22.57,1.1,22.59678959,27.95792,2.63606,28.08191772,5.43792,1.58606,5.6645,22.52,1.05,22.54446495
08/06/2020 19:30,27.26256,2.20658,27.35171243,4.10256,1.19658,4.2735,23.16,1.01,23.18201242,27.22256,2.02658,27.29789002,4.10256,1.19658,4.2735,23.12,0.83,23.13489356
08/06/2020 20:00,26.2992,1.7456,26.35706812,3.1392,0.9156,3.27,23.16,0.83,23.17486785,26.1992,1.6956,26.25401188,3.1392,0.9156,3.27,23.06,0.78,23.0731879
08/06/2020 20:30,25.98304,1.06922,26.00503026,1.64304,0.47922,1.7115,24.34,0.59,24.34714973,25.92304,1.05922,25.94467093,1.64304,0.47922,1.7115,24.28,0.58,24.28692652
08/06/2020 21:00,25.0368,0.3949,25.03991414,1.2168,0.3549,1.2675,23.82,0.04,23.82003359,24.9868,0.3649,24.9894643,1.2168,0.3549,1.2675,23.77,0.01,23.7700021
08/06/2020 21:30,25.00352,0.21186,25.00441755,1.10352,0.32186,1.1495,23.9,-0.11,23.90025314,24.95352,0.16186,24.95404494,1.10352,0.32186,1.1495,23.85,-0.16,23.85053668
08/06/2020 22:00,23.60736,-0.78952,23.62055859,0.92736,0.27048,0.966,22.68,-1.06,22.70475721,23.56736,-0.83952,23.58230801,0.92736,0.27048,0.966,22.64,-1.11,22.66719436
08/06/2020 22:30,22.42944,0.63942,22.43855246,0.88944,0.25942,0.9265,21.54,0.38,21.54335164,22.36944,-1.61058,22.42734523,0.88944,0.25942,0.9265,21.48,-1.87,21.56124533
08/06/2020 23:00,21.1748,-1.6086,21.23581289,1.2048,0.3514,1.255,19.97,-1.96,20.06595375,21.1348,-1.6586,21.19978125,1.2048,0.3514,1.255,19.93,-2.01,20.03110082
08/06/2020 23:30,20.0452,-1.5589,20.10572586,1.3752,0.4011,1.4325,18.67,-1.96,18.77259971,19.9952,-1.6089,20.05982508,1.3752,0.4011,1.4325,18.62,-2.01,18.72817396
09/06/2020 00:00,19.31,-1.4775,19.36644279,1.14,0.3325,1.1875,18.17,-1.81,18.25992881,19.28,-1.5975,19.34606953,1.14,0.3325,1.1875,18.14,-1.93,18.24238197
09/06/2020 00:30,18.37152,-0.60914,18.38161578,1.03152,0.30086,1.0745,17.34,-0.91,17.3638619,18.19152,-2.67914,18.38774568,1.03152,0.30086,1.0745,17.16,-2.98,17.41683094
09/06/2020 01:00,17.42952,-1.16514,17.46842061,0.83952,0.24486,0.8745,16.59,-1.41,16.64981081,17.27952,-3.00514,17.53889044,0.83952,0.24486,0.8745,16.44,-3.25,16.75816517
09/06/2020 01:30,17.25,-2.38,17.4134115,0.96,0.28,1,16.29,-2.66,16.50574748,17.21,-1.26,17.2560627,0.96,0.28,1,16.25,-1.54,16.32280919
09/06/2020 02:00,17.74512,-2.26184,17.88868928,0.88512,0.25816,0.922,16.86,-2.52,17.04728717,17.70512,-2.32184,17.85671345,0.88512,0.25816,0.922,16.82,-2.58,17.01672119
09/06/2020 02:30,17.24592,-2.33994,17.40393852,0.92592,0.27006,0.9645,16.32,-2.61,16.52738636,17.20592,-2.38994,17.37111097,0.92592,0.27006,0.9645,16.28,-2.66,16.49587827
09/06/2020 03:00,16.95808,-2.42556,17.13066895,0.83808,0.24444,0.873,16.12,-2.67,16.33962362,16.92808,-2.47556,17.10813519,0.83808,0.24444,0.873,16.09,-2.72,16.31828729
09/06/2020 03:30,16.96528,-2.29596,17.11993452,0.90528,0.26404,0.943,16.06,-2.56,16.26275499,16.93528,-2.34596,17.09699497,0.90528,0.26404,0.943,16.03,-2.61,16.24108986
09/06/2020 04:00,16.97984,-2.19088,17.12059934,0.81984,0.23912,0.854,16.16,-2.43,16.34167984,16.94984,-2.25088,17.09864137,0.81984,0.23912,0.854,16.13,-2.49,16.32106001
09/06/2020 04:30,17.03376,-2.08182,17.16050565,0.71376,0.20818,0.7435,16.32,-2.29,16.47988167,16.99376,-2.13182,17.12695348,0.71376,0.20818,0.7435,16.28,-2.34,16.44730981
09/06/2020 05:00,16.87448,-1.79036,16.96919162,0.92448,0.26964,0.963,15.95,-2.06,16.08247804,16.83448,-1.84036,16.93477611,0.92448,0.26964,0.963,15.91,-2.11,16.04930528
09/06/2020 05:30,17.64312,-1.61534,17.71691301,1.11312,0.32466,1.1595,16.53,-1.94,16.64345217,17.60312,-1.66534,17.68171912,1.11312,0.32466,1.1595,16.49,-1.99,16.60964178
09/06/2020 06:00,18.04632,-2.00024,18.15683413,1.57632,0.45976,1.642,16.47,-2.46,16.65270248,18.18632,1.50976,18.2488797,1.57632,0.45976,1.642,16.61,1.05,16.64315475
09/06/2020 06:30,22.43176,1.55218,22.48539792,1.96176,0.57218,2.0435,20.47,0.98,20.49344529,22.39176,1.55218,22.4454935,1.96176,0.57218,2.0435,20.43,0.98,20.45349114
09/06/2020 07:00,25.62264,3.78702,25.90098842,2.73264,0.79702,2.8465,22.89,2.99,23.08445798,25.58264,3.72702,25.85270097,2.73264,0.79702,2.8465,22.85,2.93,23.03708749
09/06/2020 07:30,28.51792,5.04606,28.96091301,3.03792,0.88606,3.1645,25.48,4.16,25.8173585,28.45792,4.90606,28.87771867,3.03792,0.88606,3.1645,25.42,4.02,25.73590488
09/06/2020 08:00,30.06496,5.88478,30.63547707,3.68496,1.07478,3.8385,26.38,4.81,26.81493054,30.00496,5.82478,30.5651057,3.68496,1.07478,3.8385,26.32,4.75,26.74518461
09/06/2020 08:30,31.4092,7.1506,32.21286893,6.3792,1.8606,6.645,25.03,5.29,25.58290445,31.3692,7.0906,32.16058639,6.3792,1.8606,6.645,24.99,5.23,25.53141203
09/06/2020 09:00,31.35576,7.75168,32.29972489,8.16576,2.38168,8.506,23.19,5.37,23.80363418,31.30576,7.68168,32.23443526,8.16576,2.38168,8.506,23.14,5.3,23.73919965
09/06/2020 09:30,31.95896,9.38928,33.30966381,12.40896,3.61928,12.926,19.55,5.77,20.38370428,31.91896,9.32928,33.25440531,12.40896,3.61928,12.926,19.51,5.71,20.32840869
09/06/2020 10:00,32.2584,10.0887,33.7992047,14.2584,4.1587,14.8525,18,5.93,18.95164637,32.2184,10.0287,33.74314926,14.2584,4.1587,14.8525,17.96,5.87,18.89493318
09/06/2020 10:30,31.54808,10.78944,33.34206603,16.55808,4.82944,17.248,14.99,5.96,16.13138866,31.51808,10.72944,33.29429755,16.55808,4.82944,17.248,14.96,5.9,16.08140541
09/06/2020 11:00,31.04176,11.16218,32.98765112,17.56176,5.12218,18.2935,13.48,6.04,14.77132357,31.01176,11.10218,32.93915086,17.56176,5.12218,18.2935,13.45,5.98,14.7194735
09/06/2020 11:30,31.7352,12.7286,34.19269187,20.6352,6.0186,21.495,11.1,6.71,12.97050886,31.7152,12.6586,34.14811949,20.6352,6.0186,21.495,11.08,6.64,12.91727525
09/06/2020 12:00,31.9704,13.1947,34.58621957,22.3704,6.5247,23.3025,9.6,6.67,11.68969204,31.9504,13.1347,34.54487522,22.3704,6.5247,23.3025,9.58,6.61,11.63909361
09/06/2020 12:30,31.92784,10.17062,33.50863289,15.32784,4.47062,15.9665,16.6,5.7,17.55135322,31.88784,10.11062,33.45233888,15.32784,4.47062,15.9665,16.56,5.64,17.49409043
09/06/2020 13:00,31.66288,9.40084,33.02898367,12.96288,3.78084,13.503,18.7,5.62,19.526249,31.63288,9.34084,32.98318343,12.96288,3.78084,13.503,18.67,5.56,19.48031057
09/06/2020 13:30,31.24504,10.06272,32.82546052,14.61504,4.26272,15.224,16.63,5.8,17.61240756,31.21504,10.00272,32.77854679,14.61504,4.26272,15.224,16.6,5.74,17.56438442
09/06/2020 14:00,30.72256,11.27658,32.72670086,18.50256,5.39658,19.2735,12.22,5.88,13.56107665,30.70256,11.21658,32.68728893,18.50256,5.39658,19.2735,12.2,5.82,13.51711508
09/06/2020 14:30,29.88344,9.15142,31.25329541,14.47344,4.22142,15.0765,15.41,4.93,16.17940048,29.84344,9.09142,31.19751318,14.47344,4.22142,15.0765,15.37,4.87,16.12308283
09/06/2020 15:00,28.26952,7.93986,29.36336387,11.99952,3.49986,12.4995,16.27,4.44,16.86494886,28.23952,7.87986,29.31829946,11.99952,3.49986,12.4995,16.24,4.38,16.82028537
09/06/2020 15:30,28.79736,7.82548,29.8416836,11.60736,3.38548,12.091,17.19,4.44,17.75414599,28.75736,7.79548,29.79522214,11.60736,3.38548,12.091,17.15,4.41,17.70792478
09/06/2020 16:00,28.40296,7.15128,29.28939983,11.11296,3.24128,11.576,17.29,3.91,17.72659584,28.36296,6.98128,29.20951507,11.11296,3.24128,11.576,17.25,3.74,17.65078185
09/06/2020 16:30,28.08072,6.29146,28.77688838,10.53072,3.07146,10.9695,17.55,3.22,17.84295099,28.05072,6.23146,28.73454343,10.53072,3.07146,10.9695,17.52,3.16,17.80269642
09/06/2020 17:00,29.31976,4.78868,29.70824435,7.22976,2.10868,7.531,22.09,2.68,22.25197744,29.27976,4.72868,29.65914294,7.22976,2.10868,7.531,22.05,2.62,22.20510977
09/06/2020 17:30,29.04952,3.87986,29.30747218,5.27952,1.53986,5.4995,23.77,2.34,23.88490109,28.99952,3.81986,29.25001693,5.27952,1.53986,5.4995,23.72,2.28,23.82932647
09/06/2020 18:00,28.77752,3.80386,29.02783161,7.48752,2.18386,7.7995,21.29,1.62,21.35154561,28.73752,3.74386,28.98036479,7.48752,2.18386,7.7995,21.25,1.56,21.30718423
09/06/2020 18:30,27.94784,3.22812,28.13365457,6.98784,2.03812,7.279,20.96,1.19,20.99375383,27.90784,3.17812,28.08821782,6.98784,2.03812,7.279,20.92,1.14,20.95103816
09/06/2020 19:00,27.36792,1.80356,27.42728338,3.33792,0.97356,3.477,24.03,0.83,24.04432989,27.31792,1.76356,27.37478579,3.33792,0.97356,3.477,23.98,0.79,23.9930094
09/06/2020 19:30,26.6964,1.4927,26.73809878,3.0264,0.8827,3.1525,23.67,0.61,23.67785886,26.6464,1.4527,26.68596954,3.0264,0.8827,3.1525,23.62,0.57,23.62687665
09/06/2020 20:00,25.6208,1.2094,25.64932828,2.5008,0.7294,2.605,23.12,0.48,23.12498216,25.5708,1.1894,25.59844693,2.5008,0.7294,2.605,23.07,0.46,23.07458559
09/06/2020 20:30,25.12056,0.57058,25.12703915,1.75056,0.51058,1.8235,23.37,0.06,23.37007702,25.07056,0.54058,25.07638741,1.75056,0.51058,1.8235,23.32,0.03,23.3200193
09/06/2020 21:00,24.70296,0.49878,24.70799495,1.33296,0.38878,1.3885,23.37,0.11,23.37025888,24.65296,0.45878,24.65722847,1.33296,0.38878,1.3885,23.32,0.07,23.32010506
09/06/2020 21:30,24.35352,0.18686,24.35423686,1.22352,0.35686,1.2745,23.13,-0.17,23.13062472,24.31352,-0.21314,24.31445421,1.22352,0.35686,1.2745,23.09,-0.57,23.09703444
09/06/2020 22:00,23.52416,-1.01462,23.54603061,0.94416,0.27538,0.9835,22.58,-1.29,22.61681896,23.51416,1.39538,23.55552602,0.94416,0.27538,0.9835,22.57,1.12,22.59777201
09/06/2020 22:30,22.28312,-1.57284,22.33855999,1.05312,0.30716,1.097,21.23,-1.88,21.31307814,22.24312,-1.62284,22.30224197,1.05312,0.30716,1.097,21.19,-1.93,21.27771134
09/06/2020 23:00,21.25632,-1.68524,21.32301981,0.97632,0.28476,1.017,20.28,-1.97,20.37545828,21.21632,-1.73524,21.28716262,0.97632,0.28476,1.017,20.24,-2.02,20.34055063
09/06/2020 23:30,19.97792,-2.04144,20.08195122,1.05792,0.30856,1.102,18.92,-2.35,19.06538486,20.00792,0.18856,20.0088085,1.05792,0.30856,1.102,18.95,-0.12,18.95037994
10/06/2020 00:00,18.53056,-3.74692,18.90558286,0.97056,0.28308,1.011,17.56,-4.03,18.01650632,18.87056,-0.06692,18.87067866,0.97056,0.28308,1.011,17.9,-0.35,17.90342146
10/06/2020 00:30,17.73024,-2.21368,17.8678983,0.81024,0.23632,0.844,16.92,-2.45,17.0964587,17.69024,-2.26368,17.83448453,0.81024,0.23632,0.844,16.88,-2.5,17.06412611
10/06/2020 01:00,17.14096,-2.38222,17.30570663,0.78096,0.22778,0.8135,16.36,-2.61,16.56688565,17.10096,-2.43222,17.27305784,0.78096,0.22778,0.8135,16.32,-2.66,16.53535606
10/06/2020 01:30,17.18016,-2.36412,17.34205758,0.74016,0.21588,0.771,16.44,-2.58,16.6412139,17.14016,-2.40412,17.30794262,0.74016,0.21588,0.771,16.4,-2.62,16.60796195
10/06/2020 02:00,17.27576,-2.35082,17.4349717,0.78576,0.22918,0.8185,16.49,-2.58,16.69061113,17.24576,-2.39082,17.41069379,0.78576,0.22918,0.8185,16.46,-2.62,16.66721332
10/06/2020 02:30,17.13816,-2.41762,17.30784258,0.72816,0.21238,0.7585,16.41,-2.63,16.61941636,17.09816,-2.45762,17.27388119,0.72816,0.21238,0.7585,16.37,-2.67,16.58631364
10/06/2020 03:00,16.67856,-2.50042,16.86494779,0.71856,0.20958,0.7485,15.96,-2.71,16.18844341,16.64856,-2.55042,16.84277864,0.71856,0.20958,0.7485,15.93,-2.76,16.16732817
10/06/2020 03:30,16.43176,-2.41782,16.6086902,0.76176,0.22218,0.7935,15.67,-2.64,15.89083069,16.40176,-2.47782,16.58786674,0.76176,0.22218,0.7935,15.64,-2.7,15.87134525
10/06/2020 04:00,16.29744,-2.45158,16.4808008,0.81744,0.23842,0.8515,15.48,-2.69,15.71198587,16.25744,-2.50158,16.44877679,0.81744,0.23842,0.8515,15.44,-2.74,15.6812372
10/06/2020 04:30,16.546,-2.177,16.68860225,0.696,0.203,0.725,15.85,-2.38,16.02769166,16.506,-2.227,16.65555658,0.696,0.203,0.725,15.81,-2.43,15.99565566
10/06/2020 05:00,17.04416,-1.72462,17.13119098,0.94416,0.27538,0.9835,16.1,-2,16.22374803,17.00416,-1.77462,17.09651232,0.94416,0.27538,0.9835,16.06,-2.05,16.19030883
10/06/2020 05:30,17.52808,-1.59056,17.60009857,0.95808,0.27944,0.998,16.57,-1.87,16.67518516,17.49808,-1.64056,17.57481837,0.95808,0.27944,0.998,16.54,-1.92,16.65106603
10/06/2020 06:00,17.88096,-1.15972,17.91852899,1.44096,0.42028,1.501,16.44,-1.58,16.51575006,17.83096,-1.20972,17.87194889,1.44096,0.42028,1.501,16.39,-1.63,16.47085304
10/06/2020 06:30,21.80392,1.30406,21.84288213,1.45392,0.42406,1.5145,20.35,0.88,20.36901814,21.74392,1.24406,21.77947984,1.45392,0.42406,1.5145,20.29,0.82,20.30656298
10/06/2020 07:00,24.9736,3.6273,25.23564943,2.2536,0.6573,2.3475,22.72,2.97,22.91329963,24.9136,3.4373,25.14960231,2.2536,0.6573,2.3475,22.66,2.78,22.82989268
10/06/2020 07:30,27.84704,4.54622,28.21570047,2.86704,0.83622,2.9865,24.98,3.71,25.25399968,27.79704,4.86622,28.21977197,2.86704,0.83622,2.9865,24.93,4.03,25.25362944
10/06/2020 08:00,30.0528,5.5679,30.56423234,2.6328,0.7679,2.7425,27.42,4.8,27.83696104,29.9828,5.4979,30.4827033,2.6328,0.7679,2.7425,27.35,4.73,27.75599755
10/06/2020 08:30,30.48344,5.41642,30.96090632,1.87344,0.54642,1.9515,28.61,4.87,29.02152649,31.06344,5.68642,31.5796244,1.87344,0.54642,1.9515,29.19,5.14,29.63909074
10/06/2020 09:00,32.03456,6.25008,32.63857433,2.19456,0.64008,2.286,29.84,5.61,30.36276832,31.96456,6.19008,32.55841191,2.19456,0.64008,2.286,29.77,5.55,30.28292258
10/06/2020 09:30,32.774,6.6045,33.4328356,3.204,0.9345,3.3375,29.57,5.67,30.10869974,32.714,6.5945,33.37204258,3.204,0.9345,3.3375,29.51,5.66,30.04789011
10/06/2020 10:00,32.74552,7.19786,33.52727649,4.65552,1.35786,4.8495,28.09,5.84,28.69065527,32.68552,7.13786,33.45582555,4.65552,1.35786,4.8495,28.03,5.78,28.6197362
10/06/2020 10:30,31.96432,8.06376,32.9657698,7.86432,2.29376,8.192,24.1,5.77,24.78109965,31.91432,8.00376,32.9026442,7.86432,2.29376,8.192,24.05,5.71,24.71854769
10/06/2020 11:00,32.14472,8.10096,33.14979,7.85472,2.29096,8.182,24.29,5.81,24.97519169,32.09472,8.04096,33.08667541,7.85472,2.29096,8.182,24.24,5.75,24.9126494
10/06/2020 11:30,33.08624,8.69682,34.21014404,9.24624,2.69682,9.6315,23.84,6,24.58344158,33.03624,8.64682,34.14909442,9.24624,2.69682,9.6315,23.79,5.95,24.52277717
10/06/2020 12:00,32.89872,9.52296,34.24927072,12.07872,3.52296,12.582,20.82,6,21.66731179,32.84872,9.47296,34.18735697,12.07872,3.52296,12.582,20.77,5.95,21.60544839
10/06/2020 12:30,33.30032,8.65426,34.40650416,9.34032,2.72426,9.7295,23.96,5.93,24.6829192,33.25032,8.59426,34.34305003,9.34032,2.72426,9.7295,23.91,5.87,24.62001219
10/06/2020 13:00,32.72896,8.43178,33.79762916,9.46896,2.76178,9.8635,23.26,5.67,23.94110482,32.67896,8.37178,33.73427229,9.46896,2.76178,9.8635,23.21,5.61,23.87836259
10/06/2020 13:30,31.98768,7.87474,32.94272608,8.34768,2.43474,8.6955,23.64,5.44,24.25784821,31.93768,7.82474,32.88224384,8.34768,2.43474,8.6955,23.59,5.39,24.19793793
10/06/2020 14:00,32.2764,7.8452,33.21615812,8.2464,2.4052,8.59,24.03,5.44,24.63807014,32.2264,7.7952,33.15578381,8.2464,2.4052,8.59,23.98,5.39,24.57829327
10/06/2020 14:30,30.87224,6.58982,31.56771975,6.58224,1.91982,6.8565,24.29,4.67,24.73485395,30.81224,6.53982,31.49862504,6.58224,1.91982,6.8565,24.23,4.62,24.66652185
10/06/2020 15:00,29.43,5.485,29.93676878,4.2,1.225,4.375,25.23,4.26,25.5871159,29.37,5.435,29.86864786,4.2,1.225,4.375,25.17,4.21,25.51965909
10/06/2020 15:30,30.80496,6.38728,31.46017969,5.30496,1.54728,5.526,25.5,4.84,25.95526151,30.74496,6.33728,31.39129948,5.30496,1.54728,5.526,25.44,4.79,25.88701798
10/06/2020 16:00,30.24944,5.06192,30.6700449,3.94944,1.15192,4.114,26.3,3.91,26.58905978,30.12944,4.71192,30.49566108,3.94944,1.15192,4.114,26.18,3.56,26.42093867
10/06/2020 16:30,30.8256,4.7508,31.18954498,5.1456,1.5008,5.36,25.68,3.25,25.88483919,30.7756,4.7008,31.13254047,5.1456,1.5008,5.36,25.63,3.2,25.8289934
10/06/2020 17:00,31.38032,5.13426,31.79756451,7.42032,2.16426,7.7295,23.96,2.97,24.14337383,31.32032,5.08426,31.73030325,7.42032,2.16426,7.7295,23.9,2.92,24.07771584
10/06/2020 17:30,30.68752,3.80386,30.92237434,4.84752,1.41386,5.0495,25.84,2.39,25.95029287,30.61752,3.84386,30.85786432,4.84752,1.41386,5.0495,25.77,2.43,25.88431571
10/06/2020 18:00,30.58192,3.47806,30.77906321,5.34192,1.55806,5.5645,25.24,1.92,25.3129216,30.52192,3.42806,30.71382744,5.34192,1.55806,5.5645,25.18,1.87,25.24934257
10/06/2020 18:30,29.26744,3.05842,29.42680712,5.13744,1.49842,5.3515,24.13,1.56,24.18037427,29.21744,3.00842,29.371915,5.13744,1.49842,5.3515,24.08,1.51,24.12729782
10/06/2020 19:00,29.12288,1.94334,29.18764653,2.58288,0.75334,2.6905,26.54,1.19,26.5666652,29.05288,1.89334,29.11450794,2.58288,0.75334,2.6905,26.47,1.14,26.49453717
10/06/2020 19:30,28.3096,1.8303,28.36870547,2.9496,0.8603,3.0725,25.36,0.97,25.37854409,28.2496,1.7903,28.3062727,2.9496,0.8603,3.0725,25.3,0.93,25.31708712
10/06/2020 20:00,27.45448,1.67464,27.50550656,2.72448,0.79464,2.838,24.73,0.88,24.74565214,27.39448,1.64464,27.44380395,2.72448,0.79464,2.838,24.67,0.85,24.68463895
10/06/2020 20:30,26.66952,1.38486,26.7054514,2.51952,0.73486,2.6245,24.15,0.65,24.15874583,26.61952,1.35486,26.65397701,2.51952,0.73486,2.6245,24.1,0.62,24.10797378
10/06/2020 21:00,25.79632,0.74226,25.80699664,1.99632,0.58226,2.0795,23.8,0.16,23.80053781,25.74632,0.66226,25.75483609,1.99632,0.58226,2.0795,23.75,0.08,23.75013474
10/06/2020 21:30,25.998,0.419,26.00137621,1.848,0.539,1.925,24.15,-0.12,24.15029813,25.948,0.339,25.95021435,1.848,0.539,1.925,24.1,-0.2,24.10082986
10/06/2020 22:00,24.67192,1.89556,24.74463142,2.52192,0.73556,2.627,22.15,1.16,22.18035392,24.62192,-0.66444,24.63088356,2.52192,0.73556,2.627,22.1,-1.4,22.14429949
10/06/2020 22:30,23.64584,-1.04288,23.6688265,2.59584,0.75712,2.704,21.05,-1.8,21.12681945,23.59584,-1.09288,23.62113571,2.59584,0.75712,2.704,21,-1.85,21.0813306
10/06/2020 23:00,22.61248,-1.02636,22.63576079,2.65248,0.77364,2.763,19.96,-1.8,20.04099798,22.56248,-1.07636,22.58813969,2.65248,0.77364,2.763,19.91,-1.85,19.99576455
10/06/2020 23:30,21.05952,0.57986,21.06750152,2.15952,0.62986,2.2495,18.9,-0.05,18.90006614,20.98952,-1.50014,21.0430599,2.15952,0.62986,2.2495,18.83,-2.13,18.95008707
11/06/2020 00:00,19.72176,-1.50282,19.7789354,2.56176,0.74718,2.6685,17.16,-2.25,17.30688013,19.68176,-1.54282,19.74213692,2.56176,0.74718,2.6685,17.12,-2.29,17.27247811
11/06/2020 00:30,19.30568,-1.62376,19.37384517,2.69568,0.78624,2.808,16.61,-2.41,16.78392683,19.26568,-1.67376,19.33824962,2.69568,0.78624,2.808,16.57,-2.46,16.75161186
11/06/2020 01:00,18.4672,-1.7554,18.55044218,2.5872,0.7546,2.695,15.88,-2.51,16.07714216,18.4272,-1.8054,18.51543056,2.5872,0.7546,2.695,15.84,-2.56,16.0455352
11/06/2020 01:30,18.33832,-1.97924,18.44481964,2.36832,0.69076,2.467,15.97,-2.67,16.19165835,18.29832,-2.01924,18.40939556,2.36832,0.69076,2.467,15.93,-2.71,16.15886753
11/06/2020 02:00,18.16072,-2.03104,18.27393976,2.19072,0.63896,2.282,15.97,-2.67,16.19165835,18.12072,-2.07104,18.2386869,2.19072,0.63896,2.282,15.93,-2.71,16.15886753
11/06/2020 02:30,17.6964,-2.1973,17.83229375,1.8264,0.5327,1.9025,15.87,-2.73,16.10309908,17.6564,-2.2473,17.79884317,1.8264,0.5327,1.9025,15.83,-2.78,16.07225249
11/06/2020 03:00,17.12,-2.255,17.26787263,1.8,0.525,1.875,15.32,-2.78,15.57018947,17.08,-2.355,17.24158998,1.8,0.525,1.875,15.28,-2.88,15.54904499
11/06/2020 03:30,17.34768,-2.01776,17.4646316,1.92768,0.56224,2.008,15.42,-2.58,15.6343468,17.30768,-2.25776,17.45431944,1.92768,0.56224,2.008,15.38,-2.82,15.63639345
11/06/2020 04:00,17.10856,-2.10792,17.23792772,1.61856,0.47208,1.686,15.49,-2.58,15.70339135,17.07856,-2.34792,17.23919778,1.61856,0.47208,1.686,15.46,-2.82,15.71508829
11/06/2020 04:30,17.50656,-1.89392,17.60870739,1.90656,0.55608,1.986,15.6,-2.45,15.79121591,17.45656,-1.94392,17.56446162,1.90656,0.55608,1.986,15.55,-2.5,15.74968254
11/06/2020 05:00,17.79816,-1.40262,17.85334261,2.04816,0.59738,2.1335,15.75,-2,15.87647631,17.76816,-1.60262,17.84028869,2.04816,0.59738,2.1335,15.72,-2.2,15.87319754
11/06/2020 05:30,18.484,-1.173,18.52118206,1.944,0.567,2.025,16.54,-1.74,16.63127175,18.444,-1.413,18.49804598,1.944,0.567,2.025,16.5,-1.98,16.61837537
11/06/2020 06:00,18.93992,-0.80544,18.95703836,2.20992,0.64456,2.302,16.73,-1.45,16.79271866,18.90992,-1.05544,18.93935131,2.20992,0.64456,2.302,16.7,-1.7,16.78630394
11/06/2020 06:30,22.61632,1.83726,22.69082314,3.31632,0.96726,3.4545,19.3,0.87,19.31959886,22.56632,1.64726,22.62636214,3.31632,0.96726,3.4545,19.25,0.68,19.26200665
11/06/2020 07:00,26.01104,3.84072,26.29306623,3.91104,1.14072,4.074,22.1,2.7,22.26432123,25.97104,3.79072,26.24622786,3.91104,1.14072,4.074,22.06,2.65,22.21859807
11/06/2020 07:30,29.21152,5.01836,29.63944733,3.49152,1.01836,3.637,25.72,4,26.02918362,29.15152,4.90836,29.56185238,3.49152,1.01836,3.637,25.66,3.89,25.95318285
11/06/2020 08:00,31.3832,6.1626,31.98254025,4.1232,1.2026,4.295,27.26,4.96,27.70756575,31.3132,6.1026,31.90232313,4.1232,1.2026,4.295,27.19,4.9,27.62799486
11/06/2020 08:30,33.02832,7.18576,33.80096254,4.40832,1.28576,4.592,28.62,5.9,29.22181377,32.82832,6.13576,33.39679842,4.40832,1.28576,4.592,28.42,4.85,28.83086714
11/06/2020 09:00,33.20016,6.81088,33.89157285,4.46016,1.30088,4.646,28.74,5.51,29.26341914,33.14016,6.76088,33.82276901,4.46016,1.30088,4.646,28.68,5.46,29.19510233
11/06/2020 09:30,33.64216,7.88438,34.5537028,7.59216,2.21438,7.9085,26.05,5.67,26.65992123,33.58216,7.82438,34.48162399,7.59216,2.21438,7.9085,25.99,5.61,26.58857273
11/06/2020 10:00,34.21384,7.86112,35.10532802,7.20384,2.10112,7.504,27.01,5.76,27.61734419,34.14384,7.81112,35.02592476,7.20384,2.10112,7.504,26.94,5.71,27.53847672
11/06/2020 10:30,34.34832,7.08076,35.070561,5.24832,1.53076,5.467,29.1,5.55,29.62452531,34.27832,7.03076,34.9919249,5.24832,1.53076,5.467,29.03,5.5,29.54641941
11/06/2020 11:00,35.24136,7.44998,36.02021178,5.21136,1.51998,5.4285,30.03,5.93,30.60989709,35.17136,7.39998,35.94140048,5.21136,1.51998,5.4285,29.96,5.88,30.53155744
11/06/2020 11:30,35.94752,7.63136,36.74863058,5.14752,1.50136,5.362,30.8,6.13,31.4040905,35.87752,7.57136,36.66772332,5.14752,1.50136,5.362,30.73,6.07,31.32375776
11/06/2020 12:00,35.35688,7.73534,36.19315472,6.56688,1.91534,6.8405,28.79,5.82,29.37237648,35.28688,7.67534,36.11197508,6.56688,1.91534,6.8405,28.72,5.76,29.29191015
11/06/2020 12:30,34.20088,7.00984,34.91186116,8.33088,2.42984,8.678,25.87,4.58,26.27229149,34.13088,6.94984,34.83126822,8.33088,2.42984,8.678,25.8,4.52,26.19294562
11/06/2020 13:00,34.24128,7.36704,35.0248274,10.24128,2.98704,10.668,24,4.38,24.39640137,34.19128,7.31704,34.96545012,10.24128,2.98704,10.668,23.95,4.33,24.33827028
11/06/2020 13:30,34.46312,8.77216,35.56202232,12.69312,3.70216,13.222,21.77,5.07,22.35257927,34.41312,8.72216,35.50125214,12.69312,3.70216,13.222,21.72,5.02,22.29257275
11/06/2020 14:00,34.28704,9.81622,35.66453823,15.34704,4.47622,15.9865,18.94,5.34,19.67839424,34.23704,9.75622,35.59998226,15.34704,4.47622,15.9865,18.89,5.28,19.61403834
11/06/2020 14:30,34.32248,10.09864,35.77729955,15.97248,4.65864,16.638,18.35,5.44,19.13938609,34.27248,10.03864,35.71242331,15.97248,4.65864,16.638,18.3,5.38,19.07444364
11/06/2020 15:00,34.81864,11.23252,36.58561462,19.20864,5.60252,20.009,15.61,5.63,16.59424599,34.77864,11.18252,36.53221255,19.20864,5.60252,20.009,15.57,5.58,16.53968863
11/06/2020 15:30,34.17432,11.23376,35.97334445,20.58432,6.00376,21.442,13.59,5.23,14.56162766,34.14432,11.17376,35.92613952,20.58432,6.00376,21.442,13.56,5.17,14.51215008
11/06/2020 16:00,31.55752,8.62386,32.71464549,16.12752,4.70386,16.7995,15.43,3.92,15.92015389,31.50752,8.57386,32.65325239,16.12752,4.70386,16.7995,15.38,3.87,15.85942307
11/06/2020 16:30,31.67848,5.41414,32.13781273,8.44848,2.46414,8.8005,23.23,2.95,23.41656251,31.62848,5.36414,32.08013007,8.44848,2.46414,8.8005,23.18,2.9,23.36070204
11/06/2020 17:00,32.51552,4.93036,32.88719341,7.95552,2.32036,8.287,24.56,2.61,24.69829346,32.46552,4.88036,32.83028941,7.95552,2.32036,8.287,24.51,2.56,24.64332973
11/06/2020 17:30,33.61392,4.19656,33.87486876,5.95392,1.73656,6.202,27.66,2.46,27.76917716,33.55392,4.13656,33.80793806,5.95392,1.73656,6.202,27.6,2.4,27.70415131
11/06/2020 18:00,33.30664,3.96402,33.54170125,6.35664,1.85402,6.6215,26.95,2.11,27.03247306,33.24664,3.91402,33.47623969,6.35664,1.85402,6.6215,26.89,2.06,26.96879122
11/06/2020 18:30,31.78552,2.86286,31.9141857,4.29552,1.25286,4.4745,27.49,1.61,27.53710588,31.72552,2.80286,31.84909172,4.29552,1.25286,4.4745,27.43,1.55,27.47375839
11/06/2020 19:00,30.84184,2.28012,30.92600915,4.01184,1.17012,4.179,26.83,1.11,26.85295142,30.78184,2.24012,30.8632437,4.01184,1.17012,4.179,26.77,1.07,26.79137548
11/06/2020 19:30,30.552,2.2585,30.63536398,4.212,1.2285,4.3875,26.34,1.03,26.36013088,30.482,2.2185,30.56262532,4.212,1.2285,4.3875,26.27,0.99,26.28864774
11/06/2020 20:00,29.3052,1.9986,29.3732727,4.3152,1.2586,4.495,24.99,0.74,25.00095398,29.2452,-1.6814,29.29349465,4.3152,1.2586,4.495,24.93,-2.94,25.10275881
11/06/2020 20:30,29.28088,1.96984,29.34706464,4.49088,1.30984,4.678,24.79,0.66,24.79878424,29.23088,1.93984,29.29517579,4.49088,1.30984,4.678,24.74,0.63,24.74802012
11/06/2020 21:00,27.95,1.79,28.00725977,4.08,1.19,4.25,23.87,0.6,23.87753966,27.89,1.76,27.94547727,4.08,1.19,4.25,23.81,0.57,23.81682179
11/06/2020 21:30,27.7352,1.6411,27.78370976,3.7752,1.1011,3.9325,23.96,0.54,23.96608437,27.6752,1.6311,27.7232246,3.7752,1.1011,3.9325,23.9,0.53,23.90587585
11/06/2020 22:00,26.26072,-0.07604,26.26083009,3.75072,1.09396,3.907,22.51,-1.17,22.54038598,26.21072,-0.09604,26.21089595,3.75072,1.09396,3.907,22.46,-1.19,22.49150284
11/06/2020 22:30,24.15744,-0.75658,24.16928465,3.81744,1.11342,3.9765,20.34,-1.87,20.42578028,24.10744,-0.80658,24.12092939,3.81744,1.11342,3.9765,20.29,-1.92,20.38064032
11/06/2020 23:00,22.48016,0.70338,22.49116131,3.20016,0.93338,3.3335,19.28,-0.23,19.28137184,22.42016,-1.36662,22.46177252,3.20016,0.93338,3.3335,19.22,-2.3,19.35712789
11/06/2020 23:30,20.98896,-1.35822,21.03286009,2.74896,0.80178,2.8635,18.24,-2.16,18.36744947,20.94896,-1.40822,20.99623796,2.74896,0.80178,2.8635,18.2,-2.21,18.33368757
12/06/2020 00:00,19.92312,-1.81284,20.00542675,2.49312,0.72716,2.597,17.43,-2.54,17.61409947,19.88312,-1.85284,19.96926331,2.49312,0.72716,2.597,17.39,-2.58,17.58034414
12/06/2020 00:30,19.07256,-1.74592,19.15230486,2.72256,0.79408,2.836,16.35,-2.54,16.54612039,19.03256,-1.78592,19.11616725,2.72256,0.79408,2.836,16.31,-2.58,16.51279807
12/06/2020 01:00,18.52432,-1.90374,18.62188652,2.28432,0.66626,2.3795,16.24,-2.57,16.44209537,18.48432,-2.02374,18.59477371,2.28432,0.66626,2.3795,16.2,-2.69,16.4218178
12/06/2020 01:30,18.38992,-1.96794,18.49491675,2.26992,0.66206,2.3645,16.12,-2.63,16.33313503,18.33992,-2.02794,18.45169928,2.26992,0.66206,2.3645,16.07,-2.69,16.2935877
12/06/2020 02:00,18.7236,-2.0552,18.83605702,1.8336,0.5348,1.91,16.89,-2.59,17.08742813,18.6736,-2.1052,18.79189197,1.8336,0.5348,1.91,16.84,-2.64,17.0456798
12/06/2020 02:30,18.20728,-2.00746,18.31761285,1.99728,0.58254,2.0805,16.21,-2.59,16.41560843,18.16728,-2.08746,18.28681361,1.99728,0.58254,2.0805,16.17,-2.67,16.3889536
12/06/2020 03:00,17.77312,-2.21784,17.91096337,1.65312,0.48216,1.722,16.12,-2.7,16.34455261,17.73312,-2.25784,17.87627999,1.65312,0.48216,1.722,16.08,-2.74,16.31177489
12/06/2020 03:30,17.40736,-2.21952,17.54828912,1.64736,0.48048,1.716,15.76,-2.7,15.98960913,17.35736,-2.25952,17.50381035,1.64736,0.48048,1.716,15.71,-2.74,15.94715335
12/06/2020 04:00,17.44408,-2.13256,17.57395059,1.77408,0.51744,1.848,15.67,-2.65,15.89249508,17.41408,-2.18256,17.55032052,1.77408,0.51744,1.848,15.64,-2.7,15.87134525
12/06/2020 04:30,17.4136,-1.8852,17.51534881,1.8336,0.5348,1.91,15.58,-2.42,15.76682593,17.3836,-1.9352,17.49098476,1.8336,0.5348,1.91,15.55,-2.47,15.7449484
12/06/2020 05:00,17.91928,-1.48896,17.98103439,1.88928,0.55104,1.968,16.03,-2.04,16.15928526,17.88928,-1.53896,17.95535399,1.88928,0.55104,1.968,16,-2.09,16.13592576
12/06/2020 05:30,18.71168,-1.24826,18.75326962,2.13168,0.62174,2.2205,16.58,-1.87,16.68512212,18.67168,-1.29826,18.71676022,2.13168,0.62174,2.2205,16.54,-1.92,16.65106603
12/06/2020 06:00,18.48104,20.97072,27.95210076,2.23104,0.65072,2.324,16.25,20.32,26.01854915,18.43104,24.15072,30.38026517,2.23104,0.65072,2.324,16.2,23.5,28.54277492
12/06/2020 06:30,20.2552,2.1961,20.37390444,2.4552,0.7161,2.5575,17.8,1.48,17.86142212,20.0852,0.0061,20.08520093,2.4552,0.7161,2.5575,17.63,-0.71,17.64429086
12/06/2020 07:00,22.8272,2.4096,22.95402431,1.9872,0.5796,2.07,20.84,1.83,20.92019359,22.6372,-1.7604,22.70554628,1.9872,0.5796,2.07,20.65,-2.34,20.78215821
12/06/2020 07:30,25.97464,2.91552,26.13775392,2.62464,0.76552,2.734,23.35,2.15,23.44877396,25.92464,2.86552,26.08252603,2.62464,0.76552,2.734,23.3,2.1,23.39444378
12/06/2020 08:00,27.97848,3.79414,28.2345682,2.92848,0.85414,3.0505,25.05,2.94,25.22193688,27.92848,3.74414,28.17833529,2.92848,0.85414,3.0505,25,2.89,25.16648764
12/06/2020 08:30,29.78264,4.46702,30.11577515,2.97264,0.86702,3.0965,26.81,3.6,27.05062106,29.70264,3.92702,29.96111328,2.97264,0.86702,3.0965,26.73,3.06,26.90458139
12/06/2020 09:00,30.46592,5.63006,30.98176653,3.80592,1.11006,3.9645,26.66,4.52,27.04045118,30.25592,4.63006,30.60813863,3.80592,1.11006,3.9645,26.45,3.52,26.68319509
12/06/2020 09:30,30.76624,5.88432,31.32390055,4.98624,1.45432,5.194,25.78,4.43,26.15785351,30.69624,5.82432,31.24390906,4.98624,1.45432,5.194,25.71,4.37,26.07874614
12/06/2020 10:00,30.45064,6.70102,31.17924222,7.10064,2.07102,7.3965,23.35,4.63,23.8046088,30.39064,6.64102,31.10778273,7.10064,2.07102,7.3965,23.29,4.57,23.73413154
12/06/2020 10:30,30.2852,7.3586,31.16636541,9.3552,2.7286,9.745,20.93,4.63,21.4359931,30.2252,7.2986,31.09392669,9.3552,2.7286,9.745,20.87,4.57,21.36449859
12/06/2020 11:00,30.936,9.568,32.381827,15.216,4.438,15.85,15.72,5.13,16.53587917,30.896,9.508,32.32591654,15.216,4.438,15.85,15.68,5.07,16.47929914
12/06/2020 11:30,30.89888,8.21884,31.9732719,11.61888,3.38884,12.103,19.28,4.83,19.87579684,30.85888,8.16884,31.92178601,11.61888,3.38884,12.103,19.24,4.78,19.82488335
12/06/2020 12:00,30.7652,6.0961,31.36335387,7.9752,2.3261,8.3075,22.79,3.77,23.09971861,30.7152,6.0461,31.30461366,7.9752,2.3261,8.3075,22.74,3.72,23.04226551
12/06/2020 12:30,31.81008,6.62794,32.49324204,11.17008,3.25794,11.6355,20.64,3.37,20.91330916,31.76008,6.57794,32.43411747,11.17008,3.25794,11.6355,20.59,3.32,20.85594639
12/06/2020 13:00,32.23808,8.07694,33.23448152,15.41808,4.49694,16.0605,16.82,3.58,17.19676714,32.19808,8.01694,33.18113444,15.41808,4.49694,16.0605,16.78,3.52,17.14522674
12/06/2020 13:30,30.93984,5.27662,31.38656429,7.59984,2.21662,7.9165,23.34,3.06,23.53973662,30.88984,5.22662,31.32889675,7.59984,2.21662,7.9165,23.29,3.01,23.48370073
12/06/2020 14:00,30.68024,4.66632,31.03307379,6.57024,1.91632,6.844,24.11,2.75,24.26632646,30.63024,4.61632,30.97615232,6.57024,1.91632,6.844,24.06,2.7,24.21102228
12/06/2020 14:30,30.19592,4.47506,30.5257227,6.08592,1.77506,6.3395,24.11,2.7,24.26071104,30.14592,4.41506,30.46751134,6.08592,1.77506,6.3395,24.06,2.64,24.20440456
12/06/2020 15:00,29.89048,3.76264,30.12637141,4.74048,1.38264,4.938,25.15,2.38,25.26236133,29.83048,3.71264,30.06062595,4.74048,1.38264,4.938,25.09,2.33,25.19795627
12/06/2020 15:30,29.71488,3.94184,29.97519301,6.07488,1.77184,6.328,23.64,2.17,23.7393871,29.65488,3.89184,29.90916793,6.07488,1.77184,6.328,23.58,2.12,23.67510929
12/06/2020 16:00,29.50768,3.50974,29.7156769,5.10768,1.48974,5.3205,24.4,2.02,24.48347198,29.45768,3.45974,29.6601536,5.10768,1.48974,5.3205,24.35,1.97,24.42955996
