Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/06/2020 16:30,30.7008,4.0444,30.96605064,6.9408,2.0244,7.23,23.76,2.02,23.8457124,30.6508,3.9944,30.90997852,6.9408,2.0244,7.23,23.71,1.97,23.79170023
12/06/2020 17:00,30.95592,3.77506,31.1852539,6.80592,1.98506,7.0895,24.15,1.79,24.21624661,30.90592,3.72506,31.12959947,6.80592,1.98506,7.0895,24.1,1.74,24.16273163
12/06/2020 17:30,30.95232,2.78776,31.077608,5.51232,1.60776,5.742,25.44,1.18,25.46735165,30.90232,2.74776,31.02424159,5.51232,1.60776,5.742,25.39,1.14,25.41557987
12/06/2020 18:00,30.354,1.972,30.41798974,3.984,1.162,4.15,26.37,0.81,26.38243734,30.304,1.932,30.36552387,3.984,1.162,4.15,26.32,0.77,26.33126089
12/06/2020 18:30,30.01128,1.60954,30.05440976,3.46128,1.00954,3.6055,26.55,0.6,26.5567788,29.94128,1.58954,29.98344352,3.46128,1.00954,3.6055,26.48,0.58,26.4863512
12/06/2020 19:00,28.95576,1.11668,28.9772844,3.48576,1.01668,3.631,25.47,0.1,25.47019631,28.90576,1.05668,28.92506757,3.48576,1.01668,3.631,25.42,0.04,25.42003147
12/06/2020 19:30,28.26776,3.81768,28.52439195,3.31776,0.96768,3.456,24.95,2.85,25.11224801,27.72776,-1.34232,27.7602323,3.31776,0.96768,3.456,24.41,-2.31,24.51905789
12/06/2020 20:00,26.5076,2.1218,26.59238412,3.0576,0.8918,3.185,23.45,1.23,23.48223584,25.8476,-3.1582,26.03982821,3.0576,0.8918,3.185,22.79,-4.05,23.14706461
12/06/2020 20:30,25.89144,0.17042,25.89200085,2.64144,0.77042,2.7515,23.25,-0.6,23.25774065,25.84144,0.05042,25.84148919,2.64144,0.77042,2.7515,23.2,-0.72,23.21116972
12/06/2020 21:00,25.58064,-0.06148,25.58071388,2.60064,0.75852,2.709,22.98,-0.82,22.99462546,25.53064,-0.10148,25.53084168,2.60064,0.75852,2.709,22.93,-0.86,22.94612168
12/06/2020 21:30,24.58648,-0.63186,24.5945979,2.25648,0.65814,2.3505,22.33,-1.29,22.36723049,24.54648,-0.67186,24.555673,2.25648,0.65814,2.3505,22.29,-1.33,22.32964397
12/06/2020 22:00,23.82944,-1.29308,23.86449804,2.38944,0.69692,2.489,21.44,-1.99,21.53215502,23.77944,-1.34308,23.81733886,2.38944,0.69692,2.489,21.39,-2.04,21.4870589
12/06/2020 22:30,22.66424,-1.65418,22.7245261,2.21424,0.64582,2.3065,20.45,-2.3,20.5789334,22.61424,-1.73418,22.6806356,2.21424,0.64582,2.3065,20.4,-2.38,20.5383641
12/06/2020 23:00,21.28112,-0.57134,21.28878808,1.88112,0.54866,1.9595,19.4,-1.12,19.432303,21.23112,-2.15134,21.33983881,1.88112,0.54866,1.9595,19.35,-2.7,19.53746401
12/06/2020 23:30,19.9432,-2.2099,20.06526562,1.5432,0.4501,1.6075,18.4,-2.66,18.59127752,19.9032,-2.2499,20.02996306,1.5432,0.4501,1.6075,18.36,-2.7,18.5574675
13/06/2020 00:00,18.93712,-2.20584,19.06515785,1.55712,0.45416,1.622,17.38,-2.66,17.58237754,18.90712,-2.24584,19.04003634,1.55712,0.45416,1.622,17.35,-2.7,17.55882969
13/06/2020 00:30,18.33736,-2.27952,18.47850057,1.40736,0.41048,1.466,16.93,-2.69,17.1423744,18.29736,-2.32952,18.4450548,1.40736,0.41048,1.466,16.89,-2.74,17.11080653
13/06/2020 01:00,17.586,-2.462,17.75750095,1.296,0.378,1.35,16.29,-2.84,16.53570984,17.556,-2.512,17.7348042,1.296,0.378,1.35,16.26,-2.89,16.51483273
13/06/2020 01:30,17.26448,-2.44286,17.43645132,1.46448,0.42714,1.5255,15.8,-2.87,16.05854601,17.23448,-2.48286,17.41240634,1.46448,0.42714,1.5255,15.77,-2.91,16.03624021
13/06/2020 02:00,17.50744,-2.54408,17.69131986,1.35744,0.39592,1.414,16.15,-2.94,16.41542263,17.46744,-2.59408,17.65901218,1.35744,0.39592,1.414,16.11,-2.99,16.3851213
13/06/2020 02:30,17.28008,-2.65956,17.48354724,1.03008,0.30044,1.073,16.25,-2.96,16.51738781,17.24008,-2.68956,17.44861288,1.03008,0.30044,1.073,16.21,-2.99,16.48345231
13/06/2020 03:00,16.54752,-2.61364,16.75265747,1.18752,0.34636,1.237,15.36,-2.96,15.64260848,16.51752,-2.64364,16.72774042,1.18752,0.34636,1.237,15.33,-2.99,15.6188668
13/06/2020 03:30,16.4472,-1.8229,16.54791081,1.0872,0.3171,1.1325,15.36,-2.14,15.50835904,16.4172,-2.7529,16.64640845,1.0872,0.3171,1.1325,15.33,-3.07,15.63437879
13/06/2020 04:00,16.09792,-2.75394,16.33178538,0.87792,0.25606,0.9145,15.22,-3.01,15.51478327,16.06792,-2.81394,16.31245878,0.87792,0.25606,0.9145,15.19,-3.07,15.49712877
13/06/2020 04:30,16.08296,-2.79622,16.32422888,0.73296,0.21378,0.7635,15.35,-3.01,15.64233359,16.06296,-2.85622,16.3149219,0.73296,0.21378,0.7635,15.33,-3.07,15.63437879
13/06/2020 05:00,15.96576,-2.53832,16.16627851,0.96576,0.28168,1.006,15,-2.82,15.26277825,15.93576,-2.58832,16.14459189,0.96576,0.28168,1.006,14.97,-2.87,15.24263101
13/06/2020 05:30,15.88144,-2.48708,16.07500244,1.14144,0.33292,1.189,14.74,-2.82,15.00733154,15.85144,-2.53708,16.05319049,1.14144,0.33292,1.189,14.71,-2.87,14.98736134
13/06/2020 06:00,16.03616,-2.34862,16.20723429,1.61616,0.47138,1.6835,14.42,-2.82,14.69315487,16.00616,-2.39862,16.18488603,1.61616,0.47138,1.6835,14.39,-2.87,14.67341133
13/06/2020 06:30,17.0432,-0.2624,17.04521986,2.0832,0.6076,2.17,14.96,-0.87,14.98527611,17.0132,-1.8524,17.11374769,2.0832,0.6076,2.17,14.93,-2.46,15.1313086
13/06/2020 07:00,17.73248,-1.52636,17.79805107,2.41248,0.70364,2.513,15.32,-2.23,15.48145019,17.70248,-1.57636,17.7725268,2.41248,0.70364,2.513,15.29,-2.28,15.45905883
13/06/2020 07:30,18.778,-0.6035,18.78769534,4.788,1.3965,4.9875,13.99,-2,14.1322362,18.748,-0.6535,18.75938608,4.788,1.3965,4.9875,13.96,-2.05,14.10971651
13/06/2020 08:00,20.07072,1.23146,20.10846327,9.09072,2.65146,9.4695,10.98,-1.42,11.07144074,20.05072,1.18146,20.08549776,9.09072,2.65146,9.4695,10.96,-1.47,11.0581418
13/06/2020 08:30,21.72896,3.19928,21.96322142,13.60896,3.96928,14.176,8.12,-0.77,8.156426914,21.70896,3.15928,21.93763876,13.60896,3.96928,14.176,8.1,-0.81,8.140399253
13/06/2020 09:00,22.58248,3.09364,22.79339842,12.49248,3.64364,13.013,10.09,-0.55,10.10497897,22.62248,5.36364,23.24962872,12.49248,3.64364,13.013,10.13,1.72,10.27498418
13/06/2020 09:30,23.42608,3.75844,23.72566322,12.88608,3.75844,13.423,10.54,0,10.54,23.40608,3.66844,23.69181363,12.88608,3.75844,13.423,10.52,-0.09,10.52038497
13/06/2020 10:00,24.34984,6.42912,25.18428661,19.05984,5.55912,19.854,5.29,0.87,5.361063327,24.32984,6.33912,25.14210725,19.05984,5.55912,19.854,5.27,0.78,5.327410253
13/06/2020 10:30,24.27768,6.34724,25.09368849,19.08768,5.56724,19.883,5.19,0.78,5.248285434,24.26768,5.85724,24.96452589,19.08768,5.56724,19.883,5.18,0.29,5.18811141
13/06/2020 11:00,24.12408,5.86744,24.82736571,19.05408,5.55744,19.848,5.07,0.31,5.079468476,24.10408,5.82744,24.79850257,19.05408,5.55744,19.848,5.05,0.27,5.057212671
13/06/2020 11:30,23.62792,5.98856,24.37501701,19.53792,5.69856,20.352,4.09,0.29,4.100268284,23.62792,5.94856,24.36522049,19.53792,5.69856,20.352,4.09,0.25,4.097633463
13/06/2020 12:00,23.21256,5.96658,23.9671237,19.70256,5.74658,20.5235,3.51,0.22,3.516887829,23.16256,5.93658,23.91123518,19.70256,5.74658,20.5235,3.46,0.19,3.465212836
13/06/2020 12:30,23.878,6.2465,24.68152439,20.868,6.0865,21.7375,3.01,0.16,3.014249492,23.848,6.2165,24.64491786,20.868,6.0865,21.7375,2.98,0.13,2.982834223
13/06/2020 13:00,22.194,5.517,22.86943211,18.744,5.467,19.525,3.45,0.05,3.4503623,22.174,5.497,22.84520267,18.744,5.467,19.525,3.43,0.03,3.430131193
13/06/2020 13:30,22.86584,4.97212,23.40018411,16.87584,4.92212,17.579,5.99,0.05,5.990208678,22.85584,4.93212,23.38194239,16.87584,4.92212,17.579,5.98,0.01,5.980008361
13/06/2020 14:00,21.30224,5.51982,22.00576838,19.06224,5.55982,19.8565,2.24,-0.04,2.240357114,21.27224,5.51982,21.97672877,19.06224,5.55982,19.8565,2.21,-0.04,2.210361961
13/06/2020 14:30,20.75104,5.83072,21.55465047,20.23104,5.90072,21.074,0.52,-0.07,0.524690385,20.76104,5.82072,21.56157608,20.23104,5.90072,21.074,0.53,-0.08,0.536003731
13/06/2020 15:00,21.34648,4.85564,21.89176668,17.19648,5.01564,17.913,4.15,-0.16,4.153083192,21.30648,4.80564,21.84170931,17.19648,5.01564,17.913,4.11,-0.21,4.115361467
13/06/2020 15:30,22.11264,3.28702,22.35561111,13.05264,3.80702,13.5965,9.06,-0.52,9.074910468,22.10264,3.18702,22.33122906,13.05264,3.80702,13.5965,9.05,-0.62,9.071212708
13/06/2020 16:00,21.56712,3.66166,21.87574957,14.33712,4.18166,14.9345,7.23,-0.52,7.248675741,21.54712,3.60166,21.84605994,14.33712,4.18166,14.9345,7.21,-0.58,7.233291091
13/06/2020 16:30,21.6032,2.0026,21.69582119,11.0832,3.2326,11.545,10.52,-1.23,10.59166181,21.5832,1.9526,21.67134442,11.0832,3.2326,11.545,10.5,-1.28,10.57773133
13/06/2020 17:00,23.17024,2.08132,23.26353186,11.73024,3.42132,12.219,11.44,-1.34,11.51821167,23.15024,2.03132,23.2391883,11.73024,3.42132,12.219,11.42,-1.39,11.50428181
13/06/2020 17:30,23.6212,1.6716,23.68027314,11.0112,3.2116,11.47,12.61,-1.54,12.70368844,23.5912,1.6316,23.64755455,11.0112,3.2116,11.47,12.58,-1.58,12.67883275
13/06/2020 18:00,23.65328,2.43554,23.77834119,13.01328,3.79554,13.5555,10.64,-1.36,10.72656515,23.63328,2.39554,23.75437929,13.01328,3.79554,13.5555,10.62,-1.4,10.71188125
13/06/2020 18:30,23.76344,0.94892,23.78237856,8.53344,2.48892,8.889,15.23,-1.54,15.30766148,23.73344,0.88892,23.75008112,8.53344,2.48892,8.889,15.2,-1.6,15.28397854
13/06/2020 19:00,22.92856,0.39958,22.93204151,7.43856,2.16958,7.7485,15.49,-1.77,15.59079857,22.89856,0.25958,22.90003126,7.43856,2.16958,7.7485,15.46,-1.91,15.57753832
13/06/2020 19:30,22.35472,-0.44404,22.35912963,5.09472,1.48596,5.307,17.26,-1.93,17.36757035,22.32472,-0.49404,22.33018582,5.09472,1.48596,5.307,17.23,-1.98,17.34339355
13/06/2020 20:00,22.13168,-1.38826,22.17517814,2.61168,0.76174,2.7205,19.52,-2.15,19.63804726,22.09168,-1.42826,22.13780142,2.61168,0.76174,2.7205,19.48,-2.19,19.60271665
13/06/2020 20:30,21.5964,-1.9423,21.68356572,1.4664,0.4277,1.5275,20.13,-2.37,20.2690355,21.5564,-1.9923,21.64827107,1.4664,0.4277,1.5275,20.09,-2.42,20.23522918
13/06/2020 21:00,20.94536,-1.96552,21.03738041,1.21536,0.35448,1.266,19.73,-2.32,19.86593315,20.90536,-2.01552,21.00229506,1.21536,0.35448,1.266,19.69,-2.37,19.83212041
13/06/2020 21:30,20.636,-2.102,20.74277947,1.056,0.308,1.1,19.58,-2.41,19.72775963,20.596,-2.152,20.70812208,1.056,0.308,1.1,19.54,-2.46,19.69424281
13/06/2020 22:00,20.6568,-2.1751,20.77100013,1.2168,0.3549,1.2675,19.44,-2.53,19.60394093,20.6168,-2.2151,20.73545539,1.2168,0.3549,1.2675,19.4,-2.57,19.56948901
13/06/2020 22:30,20.44064,-2.42398,20.58386365,0.74064,0.21602,0.7715,19.7,-2.64,19.87610626,20.39064,-2.46398,20.53897264,0.74064,0.21602,0.7715,19.65,-2.68,19.8319162
13/06/2020 23:00,19.61112,-2.61134,19.78421402,0.68112,0.19866,0.7095,18.93,-2.81,19.13742407,19.57112,-2.66134,19.75123967,0.68112,0.19866,0.7095,18.89,-2.86,19.10527938
13/06/2020 23:30,18.31104,-2.40928,18.46886071,1.03104,0.30072,1.074,17.28,-2.71,17.49121208,18.28104,-2.46928,18.44705308,1.03104,0.30072,1.074,17.25,-2.77,17.47098738
14/06/2020 00:00,17.32432,-2.74124,17.53985348,0.78432,0.22876,0.817,16.54,-2.97,16.80453808,17.28432,-2.79124,17.50824773,0.78432,0.22876,0.817,16.5,-3.02,16.77409908
14/06/2020 00:30,16.51192,-2.83694,16.75385719,0.66192,0.19306,0.6895,15.85,-3.03,16.13701955,16.47192,-2.88694,16.72299528,0.66192,0.19306,0.6895,15.81,-3.08,16.10721888
14/06/2020 01:00,15.8764,-2.9348,16.14537482,0.8064,0.2352,0.84,15.07,-3.17,15.3997987,15.8564,-1.8548,15.9645139,0.8064,0.2352,0.84,15.05,-2.09,15.19442661
14/06/2020 01:30,15.8916,-3.0137,16.17483658,0.7416,0.2163,0.7725,15.15,-3.23,15.49049386,15.8616,-3.0537,16.15287709,0.7416,0.2163,0.7725,15.12,-3.27,15.46956043
14/06/2020 02:00,15.73008,-2.93206,16.00101224,1.09008,0.31794,1.1355,14.64,-3.25,14.9964029,15.70008,-2.97206,15.97891275,1.09008,0.31794,1.1355,14.61,-3.29,14.9758539
14/06/2020 02:30,15.4944,-2.9183,15.7668293,1.2744,0.3717,1.3275,14.22,-3.29,14.59563291,15.4644,-2.9683,15.74669719,1.2744,0.3717,1.3275,14.19,-3.34,14.57778104
14/06/2020 03:00,15.46128,-2.87796,15.7268507,1.24128,0.36204,1.293,14.22,-3.24,14.58444377,15.43128,-2.92796,15.70660219,1.24128,0.36204,1.293,14.19,-3.29,14.56640656
14/06/2020 03:30,15.22944,-2.94558,15.51168219,1.00944,0.29442,1.0515,14.22,-3.24,14.58444377,15.19944,-2.99558,15.49181964,1.00944,0.29442,1.0515,14.19,-3.29,14.56640656
14/06/2020 04:00,15.1656,-2.9942,15.45835234,0.9456,0.2758,0.985,14.22,-3.27,14.59113772,15.1356,-3.0442,15.4387027,0.9456,0.2758,0.985,14.19,-3.32,14.57321173
14/06/2020 04:30,14.76216,-2.93312,15.0507329,1.05216,0.30688,1.096,13.71,-3.24,14.08764352,14.74216,-2.98312,15.04095364,1.05216,0.30688,1.096,13.69,-3.29,14.07977983
14/06/2020 05:00,14.22232,-2.99474,14.53419602,1.01232,0.29526,1.0545,13.21,-3.29,13.61353003,14.20232,-3.04474,14.52502444,1.01232,0.29526,1.0545,13.19,-3.34,13.60631104
14/06/2020 05:30,14.44168,-2.89076,14.7281572,1.23168,0.35924,1.283,13.21,-3.25,13.60391855,14.42168,-2.94076,14.7184552,1.23168,0.35924,1.283,13.19,-3.3,13.59654736
14/06/2020 06:00,14.39472,-2.67404,14.64098541,1.97472,0.57596,2.057,12.42,-3.25,12.83818134,14.37472,-2.72404,14.63054917,1.97472,0.57596,2.057,12.4,-3.3,12.83160161
14/06/2020 06:30,15.01792,-2.27894,15.18984821,2.43792,0.71106,2.5395,12.58,-2.99,12.93044856,14.98792,-2.33894,15.16932386,2.43792,0.71106,2.5395,12.55,-3.05,12.915301
14/06/2020 07:00,15.70616,-2.09612,15.84541514,2.75616,0.80388,2.871,12.95,-2.9,13.27073849,15.67616,-2.15612,15.8237431,2.75616,0.80388,2.871,12.92,-2.96,13.254735
14/06/2020 07:30,17.0268,-1.4001,17.08426757,4.4568,1.2999,4.6425,12.57,-2.7,12.85670642,17.0068,-1.4501,17.06851008,4.4568,1.2999,4.6425,12.55,-2.75,12.84776245
14/06/2020 08:00,18.28456,0.10508,18.28486194,8.31456,2.42508,8.661,9.97,-2.32,10.23637143,18.26456,0.05508,18.26464305,8.31456,2.42508,8.661,9.95,-2.37,10.22836253
14/06/2020 08:30,19.22488,0.46934,19.23060818,9.01488,2.62934,9.3905,10.21,-2.16,10.43598103,19.20488,0.41934,19.20945761,9.01488,2.62934,9.3905,10.19,-2.21,10.42689791
14/06/2020 09:00,20.3368,2.2149,20.45705786,12.9768,3.7849,13.5175,7.36,-1.57,7.525589678,20.3268,2.1649,20.44176094,12.9768,3.7849,13.5175,7.35,-1.62,7.526413489
14/06/2020 09:30,21.4804,3.0622,21.69757251,14.2704,4.1622,14.865,7.21,-1.1,7.293428549,21.4704,3.0122,21.68066939,14.2704,4.1622,14.865,7.2,-1.15,7.291261894
14/06/2020 10:00,22.90632,5.99226,23.67713403,13.03632,3.80226,13.5795,9.87,2.19,10.11004451,22.84632,2.46226,22.97862184,13.03632,3.80226,13.5795,9.81,-1.34,9.901095899
14/06/2020 10:30,22.9168,2.4974,23.05247772,11.9568,3.4874,12.455,10.96,-0.99,11.00462176,22.8968,2.3874,23.02092807,11.9568,3.4874,12.455,10.94,-1.1,10.99516257
14/06/2020 11:00,22.61792,2.57106,22.76358176,12.03792,3.51106,12.5395,10.58,-0.94,10.62167595,22.59792,2.51106,22.73700531,12.03792,3.51106,12.5395,10.56,-1,10.60724281
14/06/2020 11:30,22.47968,1.16324,22.50975656,7.99968,2.33324,8.333,14.48,-1.17,14.52719175,22.45968,1.12324,22.48774986,7.99968,2.33324,8.333,14.46,-1.21,14.51053755
14/06/2020 12:00,24.51576,5.58168,25.143143,19.44576,5.67168,20.256,5.07,-0.09,5.070798754,24.50576,5.55168,25.12674718,19.44576,5.67168,20.256,5.06,-0.12,5.061422725
14/06/2020 12:30,24.9648,7.6864,26.12129369,23.6448,6.8964,24.63,1.32,0.79,1.538343265,24.9448,7.6764,26.09923685,23.6448,6.8964,24.63,1.3,0.78,1.516047493
14/06/2020 13:00,24.76384,7.93112,26.00289284,24.24384,7.07112,25.254,0.52,0.86,1.004987562,24.77384,7.90112,26.00328528,24.24384,7.07112,25.254,0.53,0.83,0.98478424
14/06/2020 13:30,22.85272,6.55496,23.77423631,21.58272,6.29496,22.482,1.27,0.26,1.296341005,22.84272,6.52496,23.75636673,21.58272,6.29496,22.482,1.26,0.23,1.28082005
14/06/2020 14:00,21.35336,3.26598,21.60168069,12.12336,3.53598,12.6285,9.23,-0.27,9.233948235,21.34336,3.21598,21.58428927,12.12336,3.53598,12.6285,9.22,-0.32,9.225551474
14/06/2020 14:30,22.20608,1.95344,22.2918352,10.84608,3.16344,11.298,11.36,-1.21,11.42425928,22.18608,1.90344,22.26758248,10.84608,3.16344,11.298,11.34,-1.26,11.40978527
14/06/2020 15:00,22.38264,2.37452,22.50824113,11.43264,3.33452,11.909,10.95,-0.96,10.99200164,22.36264,2.95452,22.55696913,11.43264,3.33452,11.909,10.93,-0.38,10.93660368
14/06/2020 15:30,23.59496,2.07728,23.68622447,11.78496,3.43728,12.276,11.81,-1.36,11.88804862,23.56496,1.86728,23.63882557,11.78496,3.43728,12.276,11.78,-1.57,11.88416173
14/06/2020 16:00,22.6308,1.1144,22.65822138,9.1008,2.6544,9.48,13.53,-1.54,13.61736024,22.6108,1.0844,22.63678864,9.1008,2.6544,9.48,13.51,-1.57,13.60091909
14/06/2020 16:30,24.80992,3.26206,25.02345232,15.46992,4.51206,16.1145,9.34,-1.25,9.423274378,24.79992,3.22206,25.00835266,15.46992,4.51206,16.1145,9.33,-1.29,9.41875788
14/06/2020 17:00,24.28888,4.09634,24.63188367,17.19888,5.01634,17.9155,7.09,-0.92,7.149440538,24.27888,4.05634,24.61539982,17.19888,5.01634,17.9155,7.08,-0.96,7.14478831
14/06/2020 17:30,24.51176,3.09468,24.70634377,14.38176,4.19468,14.981,10.13,-1.1,10.18954857,24.50176,3.18468,24.7078617,14.38176,4.19468,14.981,10.12,-1.01,10.17027532
14/06/2020 18:00,24.73776,2.30768,24.84516365,12.67776,3.69768,13.206,12.06,-1.39,12.13983937,24.71776,2.44768,24.83865529,12.67776,3.69768,13.206,12.04,-1.25,12.10471396
14/06/2020 18:30,24.14176,1.27968,24.17565215,9.46176,2.75968,9.856,14.68,-1.48,14.75441629,24.12176,1.23968,24.15359418,9.46176,2.75968,9.856,14.66,-1.52,14.73858881
14/06/2020 19:00,23.23744,0.17592,23.2381059,6.63744,1.93592,6.914,16.6,-1.76,16.69304047,23.21744,0.12592,23.21778146,6.63744,1.93592,6.914,16.58,-1.81,16.67850413
14/06/2020 19:30,22.15448,-1.02786,22.17831103,3.74448,1.09214,3.9005,18.41,-2.12,18.53166209,22.12448,-1.06786,22.15023567,3.74448,1.09214,3.9005,18.38,-2.16,18.50648535
14/06/2020 20:00,21.63912,-1.34734,21.68102487,2.64912,0.77266,2.7595,18.99,-2.12,19.10796954,21.59912,-1.38734,21.64362948,2.64912,0.77266,2.7595,18.95,-2.16,19.07270563
14/06/2020 20:30,21.24856,-1.69542,21.31609136,1.79856,0.52458,1.8735,19.45,-2.22,19.57628412,21.20856,-1.73542,21.27944313,1.79856,0.52458,1.8735,19.41,-2.26,19.54112842
14/06/2020 21:00,20.67936,-1.95602,20.77166205,1.41936,0.41398,1.4785,19.26,-2.37,19.4052699,20.64936,-2.01602,20.74753973,1.41936,0.41398,1.4785,19.23,-2.43,19.38292548
14/06/2020 21:30,20.8604,-2.0553,20.96140611,0.7704,0.2247,0.8025,20.09,-2.28,20.21896387,20.8304,-2.1253,20.93854017,0.7704,0.2247,0.8025,20.06,-2.35,20.1971805
14/06/2020 22:00,20.38176,-2.31532,20.51284591,0.70176,0.20468,0.731,19.68,-2.52,19.84068547,20.34176,-2.36532,20.47881683,0.70176,0.20468,0.731,19.64,-2.57,19.80743547
14/06/2020 22:30,19.6296,-2.0922,19.74078258,1.0896,0.3178,1.135,18.54,-2.41,18.69598085,20.2596,-2.4622,20.40867024,1.0896,0.3178,1.135,19.17,-2.78,19.37052658
14/06/2020 23:00,19.46304,-2.45828,19.6176723,0.86304,0.25172,0.899,18.6,-2.71,18.79638529,19.43304,-2.52828,19.59681718,0.86304,0.25172,0.899,18.57,-2.78,18.77693532
14/06/2020 23:30,18.00848,-2.41336,18.1694705,1.18848,0.34664,1.238,16.82,-2.76,17.0449406,17.97848,-2.46336,18.14645656,1.18848,0.34664,1.238,16.79,-2.81,17.02351903
15/06/2020 00:00,17.24136,-2.71252,17.45343116,0.71136,0.20748,0.741,16.53,-2.92,16.78592565,17.20136,-2.76252,17.42177668,0.71136,0.20748,0.741,16.49,-2.97,16.75532751
15/06/2020 00:30,16.2396,-2.8322,16.48471914,0.8496,0.2478,0.885,15.39,-3.08,15.69517442,16.2096,-2.8822,16.46384551,0.8496,0.2478,0.885,15.36,-3.13,15.67566586
15/06/2020 01:00,15.74128,-2.94046,16.01356303,0.58128,0.16954,0.6055,15.16,-3.11,15.47571323,15.71128,-3.00046,15.99522052,0.58128,0.16954,0.6055,15.13,-3.17,15.45851869
15/06/2020 01:30,15.85624,-2.84068,16.1086874,0.78624,0.22932,0.819,15.07,-3.07,15.37952535,15.81624,-2.89068,16.07822996,0.78624,0.22932,0.819,15.03,-3.12,15.35041693
15/06/2020 02:00,15.93448,-2.93036,16.20168703,0.68448,0.19964,0.713,15.25,-3.13,15.56789645,15.90448,-2.97036,16.17947844,0.68448,0.19964,0.713,15.22,-3.17,15.546617
15/06/2020 02:30,15.62168,-2.99826,15.90680512,0.69168,0.20174,0.7205,14.93,-3.2,15.26908314,15.59168,-3.04826,15.88686169,0.69168,0.20174,0.7205,14.9,-3.25,15.25032787
15/06/2020 03:00,15.4464,-2.9598,15.72741838,0.6864,0.2002,0.715,14.76,-3.16,15.09447581,15.4164,-2.9998,15.70554644,0.6864,0.2002,0.715,14.73,-3.2,15.07358285
15/06/2020 03:30,15.41664,-2.85598,15.67894801,0.59664,0.17402,0.6215,14.82,-3.03,15.12657595,15.38664,-2.90598,15.65865289,0.59664,0.17402,0.6215,14.79,-3.08,15.10729956
15/06/2020 04:00,15.71248,-2.72386,15.94683169,0.67248,0.19614,0.7005,15.04,-2.92,15.32083549,15.68248,-2.77386,15.92590588,0.67248,0.19614,0.7005,15.01,-2.97,15.30101304
15/06/2020 04:30,15.73984,-2.43588,15.92721176,0.69984,0.20412,0.729,15.04,-2.64,15.26994434,15.70984,-2.48588,15.90530327,0.69984,0.20412,0.729,15.01,-2.69,15.24913768
15/06/2020 05:00,16.08064,-2.15398,16.22426,0.98064,0.28602,1.0215,15.1,-2.44,15.29586872,16.05064,-2.20398,16.20125218,0.98064,0.28602,1.0215,15.07,-2.49,15.27432486
15/06/2020 05:30,16.49768,-1.99026,16.61729762,0.78768,0.22974,0.8205,15.71,-2.22,15.86608017,16.45768,-2.03026,16.58243609,0.78768,0.22974,0.8205,15.67,-2.26,15.83213504
15/06/2020 06:00,17.19304,-1.75828,17.28271313,0.86304,0.25172,0.899,16.33,-2.01,16.45323676,17.15304,-1.80828,17.24809142,0.86304,0.25172,0.899,16.29,-2.06,16.41973508
15/06/2020 06:30,19.70584,-0.46788,19.71139371,1.51584,0.44212,1.579,18.19,-0.91,18.21274828,19.66584,-0.50788,19.67239703,1.51584,0.44212,1.579,18.15,-0.95,18.17484525
15/06/2020 07:00,22.62336,1.70598,22.687591,3.00336,0.87598,3.1285,19.62,0.83,19.63754822,22.57336,1.27598,22.60939421,3.00336,0.87598,3.1285,19.57,0.4,19.57408746
15/06/2020 07:30,24.6236,3.2798,24.84107013,3.3936,0.9898,3.535,21.23,2.29,21.35314965,24.5536,1.1598,24.58097657,3.3936,0.9898,3.535,21.16,0.17,21.16068288
15/06/2020 08:00,26.5324,3.9407,26.82344807,3.3624,0.9807,3.5025,23.17,2.96,23.35830687,26.4824,3.8407,26.75945602,3.3624,0.9807,3.5025,23.12,2.86,23.29622287
15/06/2020 08:30,27.79096,4.53778,28.15899332,4.14096,1.20778,4.3135,23.65,3.33,23.88328704,27.74096,4.49778,28.10321844,4.14096,1.20778,4.3135,23.6,3.29,23.82822066
15/06/2020 09:00,28.2996,4.8953,28.71987678,4.9896,1.4553,5.1975,23.31,3.44,23.56246379,28.2696,4.8453,28.68182728,4.9896,1.4553,5.1975,23.28,3.39,23.52552869
15/06/2020 09:30,28.38232,5.48776,28.90798503,6.23232,1.81776,6.492,22.15,3.67,22.45197987,28.34232,5.43776,28.85925045,6.23232,1.81776,6.492,22.11,3.62,22.40438573
15/06/2020 10:00,29.21144,6.77292,29.98634143,9.54144,2.78292,9.939,19.67,3.99,20.07060039,29.17144,6.71292,29.93386388,9.54144,2.78292,9.939,19.63,3.93,20.01953546
15/06/2020 10:30,29.72496,8.45478,30.90398925,14.48496,4.22478,15.0885,15.24,4.23,15.81614681,29.70496,8.40478,30.8711026,14.48496,4.22478,15.0885,15.22,4.18,15.78356107
15/06/2020 11:00,30.67976,10.41868,32.40056429,18.50976,5.39868,19.281,12.17,5.02,13.16469901,30.65976,10.35868,32.3623722,18.50976,5.39868,19.281,12.15,4.96,13.123418
15/06/2020 11:30,30.81624,12.15182,33.12563021,22.32624,6.51182,23.2565,8.49,5.64,10.19262969,30.80624,12.10182,33.09801309,22.32624,6.51182,23.2565,8.48,5.59,10.1566973
15/06/2020 12:00,30.38112,12.09116,32.69875537,21.98112,6.41116,22.897,8.4,5.68,10.14013807,30.37112,12.03116,32.66731916,21.98112,6.41116,22.897,8.39,5.62,10.09834145
15/06/2020 12:30,30.32904,12.14722,32.67117416,22.85904,6.66722,23.8115,7.47,5.48,9.264518336,30.31904,12.08722,32.63962429,22.85904,6.66722,23.8115,7.46,5.42,9.221062845
15/06/2020 13:00,29.86712,10.73666,31.73831635,19.97712,5.82666,20.8095,9.89,4.91,11.04174805,29.84712,10.67666,31.69923723,19.97712,5.82666,20.8095,9.87,4.85,10.99724511
15/06/2020 13:30,29.7476,10.5368,31.55857823,18.5376,5.4068,19.31,11.21,5.13,12.32805743,29.7276,10.4768,31.51973255,18.5376,5.4068,19.31,11.19,5.07,12.28499084
15/06/2020 14:00,29.2684,9.6187,30.80841814,16.6584,4.8587,17.3525,12.61,4.76,13.47849027,29.2384,9.5587,30.76122202,16.6584,4.8587,17.3525,12.58,4.7,13.42931123
15/06/2020 14:30,27.70368,7.32024,28.65449004,10.42368,3.04024,10.858,17.28,4.28,17.80215717,27.67368,7.26024,28.61020184,10.42368,3.04024,10.858,17.25,4.22,17.7586852
15/06/2020 15:00,26.64328,6.37304,27.39489018,9.23328,2.69304,9.618,17.41,3.68,17.79467617,27.14328,8.97304,28.58798867,9.23328,2.69304,9.618,17.91,6.28,18.97910693
15/06/2020 15:30,26.75088,1.04734,26.77137467,6.23088,1.81734,6.4905,20.52,-0.77,20.5344418,27.56088,8.73734,28.91268263,6.23088,1.81734,6.4905,21.33,6.92,22.42443533
15/06/2020 16:00,27.5616,3.9913,27.84909819,6.3816,1.8613,6.6475,21.18,2.13,21.28683396,27.7916,6.0013,28.432176,6.3816,1.8613,6.6475,21.41,4.14,21.80659763
15/06/2020 16:30,28.56776,5.55268,29.10239108,9.43776,2.75268,9.831,19.13,2.8,19.33382787,28.52776,5.50268,29.05361557,9.43776,2.75268,9.831,19.09,2.75,19.28705784
15/06/2020 17:00,29.67,7.39,30.57647789,14.88,4.34,15.5,14.79,3.05,15.10121187,29.65,7.34,30.5450176,14.88,4.34,15.5,14.77,3,15.07159248
15/06/2020 17:30,29.48328,6.00554,30.08870735,12.53328,3.65554,13.0555,16.95,2.35,17.1121302,29.45328,5.95554,30.04936205,12.53328,3.65554,13.0555,16.92,2.3,17.07560833
15/06/2020 18:00,28.97864,4.41752,29.31341091,9.00864,2.62752,9.384,19.97,1.79,20.05006234,28.94864,4.36752,29.27625298,9.00864,2.62752,9.384,19.94,1.74,20.01577378
15/06/2020 18:30,28.23944,3.69192,28.47975149,8.26944,2.41192,8.614,19.97,1.28,20.01097949,28.20944,3.65192,28.4448418,8.26944,2.41192,8.614,19.94,1.24,19.97851846
15/06/2020 19:00,27.04912,2.52016,27.16626767,5.82912,1.70016,6.072,21.22,0.82,21.23583763,27.00912,2.49016,27.12366974,5.82912,1.70016,6.072,21.18,0.79,21.19472812
15/06/2020 19:30,26.31808,1.99944,26.39392156,4.31808,1.25944,4.498,22,0.74,22.01244194,26.28808,1.95944,26.36100444,4.31808,1.25944,4.498,21.97,0.7,21.98114874
15/06/2020 20:00,25.89096,1.61528,25.94129795,3.00096,0.87528,3.126,22.89,0.74,22.90195843,25.86096,1.57528,25.90889344,3.00096,0.87528,3.126,22.86,0.7,22.8707149
15/06/2020 20:30,25.23872,1.22046,25.26821145,2.05872,0.60046,2.1445,23.18,0.62,23.18829015,25.18872,1.21046,25.21778794,2.05872,0.60046,2.1445,23.13,0.61,23.13804227
15/06/2020 21:00,24.5764,0.6452,24.5848677,1.5264,0.4452,1.59,23.05,0.2,23.05086766,24.5364,0.6252,24.54436392,1.5264,0.4452,1.59,23.01,0.18,23.01070403
15/06/2020 21:30,24.1588,0.2434,24.1600261,1.1088,0.3234,1.155,23.05,-0.08,23.05013883,24.1188,0.5134,24.12426357,1.1088,0.3234,1.155,23.01,0.19,23.01078443
15/06/2020 22:00,23.37888,-0.69866,23.38931713,1.47888,0.43134,1.5405,21.9,-1.13,21.92913359,23.33888,-0.73866,23.35056612,1.47888,0.43134,1.5405,21.86,-1.17,21.89128822
15/06/2020 22:30,22.87096,-1.13722,22.89921572,2.34096,0.68278,2.4385,20.53,-1.82,20.61051431,22.84096,-1.18722,22.87179366,2.34096,0.68278,2.4385,20.5,-1.87,20.58511355
15/06/2020 23:00,21.08536,-1.43052,21.13383055,1.33536,0.38948,1.391,19.75,-1.82,19.83368095,21.05536,-1.48052,21.10734764,1.33536,0.38948,1.391,19.72,-1.87,19.80846536
15/06/2020 23:30,20.02552,0.20036,20.0265223,0.99552,0.29036,1.037,19.03,-0.09,19.03021282,19.97552,-1.88964,20.06469882,0.99552,0.29036,1.037,18.98,-2.18,19.10478474
16/06/2020 00:00,19.08656,-1.94892,19.18580365,0.82656,0.24108,0.861,18.26,-2.19,18.39085914,19.05656,-1.99892,19.16111062,0.82656,0.24108,0.861,18.23,-2.24,18.36710375
16/06/2020 00:30,17.996,-2.002,18.10701577,0.816,0.238,0.85,17.18,-2.24,17.32541486,17.966,-2.052,18.08280565,0.816,0.238,0.85,17.15,-2.29,17.30221373
16/06/2020 01:00,17.41832,-2.23924,17.56166471,0.68832,0.20076,0.717,16.73,-2.44,16.90699559,17.37832,-2.28924,17.52845189,0.68832,0.20076,0.717,16.69,-2.49,16.87472074
16/06/2020 01:30,17.15896,-2.37322,17.32230012,0.70896,0.20678,0.7385,16.45,-2.58,16.65109306,17.11896,-2.41322,17.28821628,0.70896,0.20678,0.7385,16.41,-2.62,16.6178368
16/06/2020 02:00,17.13608,-2.42156,17.30633383,0.88608,0.25844,0.923,16.25,-2.68,16.46951426,17.10608,-2.47156,17.28370857,0.88608,0.25844,0.923,16.22,-2.73,16.44813971
16/06/2020 02:30,16.9916,-1.1037,17.02740803,0.7416,0.2163,0.7725,16.25,-1.32,16.30352416,16.9616,-2.8437,17.19832853,0.7416,0.2163,0.7725,16.22,-3.06,16.50612008
16/06/2020 03:00,16.33168,-2.62576,16.5414143,0.87168,0.25424,0.908,15.46,-2.88,15.72596579,16.31168,-2.67576,16.52968832,0.87168,0.25424,0.908,15.44,-2.93,15.71554962
16/06/2020 03:30,16.44632,-2.56524,16.64517641,0.73632,0.21476,0.767,15.71,-2.78,15.95407471,16.41632,-2.61524,16.62332826,0.73632,0.21476,0.767,15.68,-2.83,15.93333926
16/06/2020 04:00,16.39592,-2.51994,16.58843845,0.68592,0.20006,0.7145,15.71,-2.72,15.94372917,16.36592,-2.56994,16.56647002,0.68592,0.20006,0.7145,15.68,-2.77,15.92279184
16/06/2020 04:30,16.73728,-2.18496,16.87929477,0.73728,0.21504,0.768,16,-2.4,16.17899873,16.70728,-2.23496,16.85610427,0.73728,0.21504,0.768,15.97,-2.45,16.15683756
16/06/2020 05:00,16.83232,-1.84724,16.93337805,0.83232,0.24276,0.867,16,-2.09,16.13592576,16.80232,-1.89724,16.90909451,0.83232,0.24276,0.867,15.97,-2.14,16.1127434
16/06/2020 05:30,17.18872,-1.71454,17.2740193,0.97872,0.28546,1.0195,16.21,-2,16.33291462,17.15872,-1.76454,17.24921081,0.97872,0.28546,1.0195,16.18,-2.05,16.30935008
16/06/2020 06:00,17.67712,-1.20084,17.71786071,1.67712,0.48916,1.747,16,-1.69,16.08900556,17.64712,-1.25084,17.69139466,1.67712,0.48916,1.747,15.97,-1.74,16.06451057
16/06/2020 06:30,20.84808,1.25944,20.88608697,2.39808,0.69944,2.498,18.45,0.56,18.45849669,20.80808,1.16944,20.84091608,2.39808,0.69944,2.498,18.41,0.47,18.41599848
16/06/2020 07:00,24.12816,2.58988,24.26675882,3.90816,1.13988,4.071,20.22,1.45,20.27192393,24.09816,4.03988,24.43444179,3.90816,1.13988,4.071,20.19,2.9,20.39720814
16/06/2020 07:30,26.35576,4.92168,26.81135989,4.56576,1.33168,4.756,21.79,3.59,22.08375421,26.31576,4.85168,26.75926051,4.56576,1.33168,4.756,21.75,3.52,22.03299571
16/06/2020 08:00,29.3924,8.5382,30.60741801,5.5824,1.6282,5.815,23.81,6.91,24.79242223,28.7924,3.8282,29.04578133,5.5824,1.6282,5.815,23.21,2.2,23.31403226
16/06/2020 08:30,30.33968,7.14074,31.16867579,6.85968,2.00074,7.1455,23.48,5.14,24.03601464,30.28968,7.08074,31.10629508,6.85968,2.00074,7.1455,23.43,5.08,23.97438842
16/06/2020 09:00,31.62456,8.45008,32.73402889,9.39456,2.74008,9.786,22.23,5.71,22.95162304,31.58456,8.40008,32.68249951,9.39456,2.74008,9.786,22.19,5.66,22.90047379
16/06/2020 09:30,31.37384,9.15112,32.6812,12.72384,3.71112,13.254,18.65,5.44,19.4272,31.33384,9.10112,32.6288203,12.72384,3.71112,13.254,18.61,5.39,19.37483419
16/06/2020 10:00,30.77184,8.98262,32.05610081,11.15184,3.25262,11.6165,19.62,5.73,20.43960127,30.73184,8.91262,31.99813721,11.15184,3.25262,11.6165,19.58,5.66,20.38165842
16/06/2020 10:30,31.17608,10.21344,32.80643719,14.20608,4.14344,14.798,16.97,6.07,18.02292429,31.14608,10.15344,32.75928331,14.20608,4.14344,14.798,16.94,6.01,17.9745292
16/06/2020 11:00,32.88944,11.19692,34.74314725,16.54944,4.82692,17.239,16.34,6.37,17.53774501,32.86944,11.13692,34.70491425,16.54944,4.82692,17.239,16.32,6.31,17.49738552
16/06/2020 11:30,32.36072,11.69896,34.41049061,18.03072,5.25896,18.782,14.33,6.44,15.7105856,32.34072,11.63896,34.37131886,18.03072,5.25896,18.782,14.31,6.38,15.66781733
16/06/2020 12:00,32.94968,12.60824,35.27958514,20.11968,5.86824,20.958,12.83,6.74,14.49263606,32.91968,12.54824,35.23015269,20.11968,5.86824,20.958,12.8,6.68,14.43822704
16/06/2020 12:30,33.52264,12.54702,35.79378582,19.53264,5.69702,20.3465,13.99,6.85,15.57698944,33.49264,12.48702,35.74468636,19.53264,5.69702,20.3465,13.96,6.79,15.52371412
16/06/2020 13:00,32.46008,11.65044,34.48752739,18.07008,5.27044,18.823,14.39,6.38,15.74091802,32.43008,11.59044,34.43905324,18.07008,5.27044,18.823,14.36,6.32,15.68923198
16/06/2020 13:30,32.2764,12.5027,34.61334286,20.7864,6.0627,21.6525,11.49,6.44,13.17170073,32.2664,12.4427,34.582385,20.7864,6.0627,21.6525,11.48,6.38,13.13372757
16/06/2020 14:00,31.24768,10.58224,32.99092767,15.84768,4.62224,16.508,15.4,5.96,16.51307361,31.23768,10.54224,32.96864383,15.84768,4.62224,16.508,15.39,5.92,16.48934504
16/06/2020 14:30,29.57344,5.95642,30.1673216,4.03344,1.17642,4.2015,25.54,4.78,25.98345628,29.52344,5.89642,30.10649894,4.03344,1.17642,4.2015,25.49,4.72,25.92331962
16/06/2020 15:00,30.78504,7.61272,31.71233504,8.61504,2.51272,8.974,22.17,5.1,22.74904174,30.74504,7.56272,31.66152584,8.61504,2.51272,8.974,22.13,5.05,22.69888544
16/06/2020 15:30,30.57376,10.00568,32.16937104,15.41376,4.49568,16.056,15.16,5.51,16.13027278,30.54376,9.95568,32.12533018,15.41376,4.49568,16.056,15.13,5.46,16.08503963
16/06/2020 16:00,29.44464,8.94302,30.77278719,14.20464,4.14302,14.7965,15.24,4.8,15.97803492,29.41464,8.89302,30.72957616,14.20464,4.14302,14.7965,15.21,4.75,15.93444696
16/06/2020 16:30,30.33016,10.27838,32.02442351,16.76016,4.88838,17.4585,13.57,5.39,14.60126707,30.11016,8.52838,31.29464812,16.76016,4.88838,17.4585,13.35,3.64,13.8373444
16/06/2020 17:00,29.5084,7.6012,30.47169034,14.1984,4.1412,14.79,15.31,3.46,15.69610461,29.4784,7.5512,30.43019369,14.1984,4.1412,14.79,15.28,3.41,15.65587749
16/06/2020 17:30,29.53288,5.74834,30.08711375,10.86288,3.16834,11.3155,18.67,2.58,18.84742157,29.49288,5.69834,30.03832634,10.86288,3.16834,11.3155,18.63,2.53,18.80100529
16/06/2020 18:00,30.26688,4.69034,30.62814579,9.56688,2.79034,9.9655,20.7,1.9,20.78701518,30.23688,4.64034,30.59087556,9.56688,2.79034,9.9655,20.67,1.85,20.75262393
16/06/2020 18:30,28.73336,3.48348,28.94374906,8.10336,2.36348,8.441,20.63,1.12,20.66037996,28.70336,3.44348,28.90917553,8.10336,2.36348,8.441,20.6,1.08,20.62829125
16/06/2020 19:00,27.96488,2.69684,28.0946162,5.47488,1.59684,5.703,22.49,1.1,22.51688478,27.92488,2.64684,28.05003895,5.47488,1.59684,5.703,22.45,1.05,22.47454115
16/06/2020 19:30,27.29504,1.71272,27.34872243,2.85504,0.83272,2.974,24.44,0.88,24.45583775,27.25504,1.67272,27.30632157,2.85504,0.83272,2.974,24.4,0.84,24.41445473
16/06/2020 20:00,26.27208,1.29894,26.30417139,2.12208,0.61894,2.2105,24.15,0.68,24.1595716,26.22208,1.27894,26.2532506,2.12208,0.61894,2.2105,24.1,0.66,24.10903565
16/06/2020 20:30,26.09648,4.00314,26.40173097,1.17648,0.34314,1.2255,24.92,3.66,25.18733809,25.27648,-2.78686,25.42964864,1.17648,0.34314,1.2255,24.1,-3.13,24.30240523
16/06/2020 21:00,25.96328,3.58054,26.20900943,0.89328,0.26054,0.9305,25.07,3.32,25.288877,25.25328,-2.86946,25.41578154,0.89328,0.26054,0.9305,24.36,-3.13,24.56026262
16/06/2020 21:30,25.52672,0.27446,25.52819544,1.14672,0.33446,1.1945,24.38,-0.06,24.38007383,25.50672,0.21446,25.50762157,1.14672,0.33446,1.1945,24.36,-0.12,24.36029556
16/06/2020 22:00,24.23304,0.01422,24.23304417,0.80304,0.23422,0.8365,23.43,-0.22,23.43103284,24.20304,-0.58578,24.2101277,0.80304,0.23422,0.8365,23.4,-0.82,23.41436311
16/06/2020 22:30,22.79352,-1.25814,22.82821654,0.86352,0.25186,0.8995,21.93,-1.51,21.98192439,22.75352,1.12186,22.78115981,0.86352,0.25186,0.8995,21.89,0.87,21.90728189
16/06/2020 23:00,21.37896,-1.56072,21.43585262,0.88896,0.25928,0.926,20.49,-1.82,20.57067087,21.32896,-1.59072,21.38819592,0.88896,0.25928,0.926,20.44,-1.85,20.52354989
16/06/2020 23:30,20.11104,-1.65428,20.17896361,0.91104,0.26572,0.949,19.2,-1.92,19.29576119,20.08104,-1.69428,20.15238825,0.91104,0.26572,0.949,19.17,-1.96,19.26993773
17/06/2020 00:00,19.10192,-1.86944,19.19317987,0.72192,0.21056,0.752,18.38,-2.08,18.49731872,19.07192,-1.90944,19.1672662,0.72192,0.21056,0.752,18.35,-2.12,18.47205728
17/06/2020 00:30,18.1952,-2.2889,18.33860317,0.6552,0.1911,0.6825,17.54,-2.48,17.71445737,18.1852,-0.4289,18.19025712,0.6552,0.1911,0.6825,17.53,-0.62,17.54096064
17/06/2020 01:00,17.52976,-2.20882,17.66837207,0.92976,0.27118,0.9685,16.6,-2.48,16.78423069,17.49976,-2.26882,17.64622181,0.92976,0.27118,0.9685,16.57,-2.54,16.76354676
17/06/2020 01:30,17.53728,-2.18746,17.6731766,0.79728,0.23254,0.8305,16.74,-2.42,16.91401786,17.50728,-2.22746,17.64841157,0.79728,0.23254,0.8305,16.71,-2.46,16.89010657
17/06/2020 02:00,17.35864,-2.21248,17.49906999,0.84864,0.24752,0.884,16.51,-2.46,16.69226468,17.32864,-2.26248,17.47571401,0.84864,0.24752,0.884,16.48,-2.51,16.67004799
17/06/2020 02:30,16.97112,-2.39634,17.13946789,0.80112,0.23366,0.8345,16.17,-2.63,16.38248455,16.94112,-2.44634,17.11683751,0.80112,0.23366,0.8345,16.14,-2.68,16.36099019
17/06/2020 03:00,16.47432,-2.45124,16.65568362,0.78432,0.22876,0.817,15.69,-2.68,15.91723908,16.44432,-2.49124,16.6319553,0.78432,0.22876,0.817,15.66,-2.72,15.89446445
17/06/2020 03:30,16.53712,-2.43084,16.71482339,0.71712,0.20916,0.747,15.82,-2.64,16.03876554,16.50712,-2.51084,16.6969856,0.71712,0.20916,0.747,15.79,-2.72,16.02256222
17/06/2020 04:00,16.65232,-2.26724,16.80595545,0.83232,0.24276,0.867,15.82,-2.51,16.01788063,16.62232,-2.31724,16.78306061,0.83232,0.24276,0.867,15.79,-2.56,15.99617767
17/06/2020 04:30,16.8884,-1.9538,17.00104082,0.8784,0.2562,0.915,16.01,-2.21,16.16181302,16.8584,-2.0038,16.9770688,0.8784,0.2562,0.915,15.98,-2.26,16.13902104
17/06/2020 05:00,16.8236,-1.7227,16.91157037,0.8136,0.2373,0.8475,16.01,-1.96,16.12952882,16.7936,-1.7627,16.88585539,0.8136,0.2373,0.8475,15.98,-2,16.10467013
17/06/2020 05:30,17.44888,-1.38616,17.50385251,1.17888,0.34384,1.228,16.27,-1.73,16.36171751,17.41888,-1.43616,17.47798432,1.17888,0.34384,1.228,16.24,-1.78,16.33725803
17/06/2020 06:00,18.52704,-0.20128,18.52813333,1.36704,0.39872,1.424,17.16,-0.6,17.17048631,18.48704,-0.41128,18.49161429,1.36704,0.39872,1.424,17.12,-0.81,17.13915109
17/06/2020 06:30,22.51952,1.78236,22.5899444,1.61952,0.47236,1.687,20.9,1.31,20.94101478,22.47952,1.76236,22.54849734,1.61952,0.47236,1.687,20.86,1.29,20.89984928
17/06/2020 07:00,25.83656,3.87858,26.12606391,2.32656,0.67858,2.4235,23.51,3.2,23.72678023,25.79656,3.82858,26.07912063,2.32656,0.67858,2.4235,23.47,3.15,23.68044341
17/06/2020 07:30,28.4244,5.8967,29.02959845,3.7944,1.1067,3.9525,24.63,4.79,25.09145273,28.2344,5.1967,28.70865783,3.7944,1.1067,3.9525,24.44,4.09,24.77986481
17/06/2020 08:00,30.37152,6.31086,31.02025437,4.87152,1.42086,5.0745,25.5,4.89,25.96463171,30.32152,6.26086,30.96115216,4.87152,1.42086,5.0745,25.45,4.84,25.9061402
17/06/2020 08:30,31.33168,7.02424,32.10940858,5.43168,1.58424,5.658,25.9,5.44,26.46513933,31.28168,6.96424,32.04752943,5.43168,1.58424,5.658,25.85,5.38,26.40391827
17/06/2020 09:00,31.98448,7.63214,32.88246526,6.14448,1.79214,6.4005,25.84,5.84,26.49171946,31.93448,7.58214,32.82224642,6.14448,1.79214,6.4005,25.79,5.79,26.43195415
17/06/2020 09:30,31.59248,7.59614,32.49286284,6.91248,2.01614,7.2005,24.68,5.58,25.30294054,31.54248,7.54614,32.43258043,6.91248,2.01614,7.2005,24.63,5.53,25.24317333
17/06/2020 10:00,31.39288,7.82084,32.35241031,7.68288,2.24084,8.003,23.71,5.58,24.35776057,31.34288,7.77084,32.29182685,7.68288,2.24084,8.003,23.66,5.53,24.2976645
17/06/2020 10:30,30.77216,7.31688,31.63008954,8.01216,2.33688,8.346,22.76,4.98,23.29845488,30.73216,7.26688,31.57963273,8.01216,2.33688,8.346,22.72,4.93,23.24872685
17/06/2020 11:00,30.57272,7.82746,31.5588393,10.00272,2.91746,10.4195,20.57,4.91,21.14788405,30.53272,7.77746,31.50771135,10.00272,2.91746,10.4195,20.53,4.86,21.09740505
17/06/2020 11:30,31.71872,9.34046,33.0654108,14.77872,4.31046,15.3945,16.94,5.03,17.67100733,31.68872,9.29046,33.02253204,14.77872,4.31046,15.3945,16.91,4.98,17.62806002
17/06/2020 12:00,31.76448,11.09214,33.6454716,18.86448,5.50214,19.6505,12.9,5.59,14.05909314,31.73448,11.03214,33.5974007,18.86448,5.50214,19.6505,12.87,5.53,14.00777641
17/06/2020 12:30,32.43024,12.22132,34.65661739,20.61024,6.01132,21.469,11.82,6.21,13.35202232,32.40024,12.16132,34.6074162,20.61024,6.01132,21.469,11.79,6.15,13.29761633
17/06/2020 13:00,31.95552,11.48286,33.95602056,18.93552,5.52286,19.7245,13.02,5.96,14.31928769,31.93552,11.43286,33.92031435,18.93552,5.52286,19.7245,13,5.91,14.28033963
17/06/2020 13:30,31.21248,12.82114,33.74315543,21.67248,6.32114,22.5755,9.54,6.5,11.54389882,31.19248,12.76114,33.70189168,21.67248,6.32114,22.5755,9.52,6.44,11.49365042
17/06/2020 14:00,30.9164,12.1377,33.21366511,19.4664,5.6777,20.2775,11.45,6.46,13.14663835,30.8864,12.0777,33.1638439,19.4664,5.6777,20.2775,11.42,6.4,13.09108093
17/06/2020 14:30,30.53408,11.23244,32.53456239,18.93408,5.52244,19.723,11.6,5.71,12.92919564,30.50408,11.17244,32.48572474,18.93408,5.52244,19.723,11.57,5.65,12.8758456
17/06/2020 15:00,30.39632,10.70226,32.22537259,17.11632,4.99226,17.8295,13.28,5.71,14.45553527,30.36632,10.64226,32.17718273,17.11632,4.99226,17.8295,13.25,5.65,14.40433962
17/06/2020 15:30,31.70536,11.80698,33.83244936,19.63536,5.72698,20.4535,12.07,6.08,13.51485479,31.68536,11.74698,33.79280363,19.63536,5.72698,20.4535,12.05,6.02,13.47007424
17/06/2020 16:00,29.02664,8.09152,30.13334574,11.45664,3.34152,11.934,17.57,4.75,18.20075273,28.97664,8.03152,30.0691034,11.45664,3.34152,11.934,17.52,4.69,18.13688231
17/06/2020 16:30,29.43408,4.35244,29.7541392,3.81408,1.11244,3.973,25.62,3.24,25.82405855,29.38408,4.30244,29.69739294,3.81408,1.11244,3.973,25.57,3.19,25.76821686
17/06/2020 17:00,30.77848,3.39164,30.96478731,2.02848,0.59164,2.113,28.75,2.8,28.88602603,30.71848,3.33164,30.89862195,2.02848,0.59164,2.113,28.69,2.74,28.82054302
17/06/2020 17:30,31.17776,2.30518,31.26286253,1.45776,0.42518,1.5185,29.72,1.88,29.77940228,31.10776,2.25518,31.18939834,1.45776,0.42518,1.5185,29.65,1.83,29.70642018
17/06/2020 18:00,31.58232,2.10026,31.65207779,1.61232,0.47026,1.6795,29.97,1.63,30.01429326,31.52232,2.07026,31.59023005,1.61232,0.47026,1.6795,29.91,1.6,29.95276448
17/06/2020 18:30,30.31992,2.38706,30.41374039,2.38992,0.69706,2.4895,27.93,1.69,27.9810829,30.16992,-0.86294,30.18225867,2.38992,0.69706,2.4895,27.78,-1.56,27.82376682
17/06/2020 19:00,28.84432,2.72126,28.97240156,3.12432,0.91126,3.2545,25.72,1.81,25.78360913,28.57432,-1.36874,28.60708326,3.12432,0.91126,3.2545,25.45,-2.28,25.55192556
17/06/2020 19:30,27.82408,2.00494,27.89622219,3.03408,0.88494,3.1605,24.79,1.12,24.81528763,27.75408,-1.26506,27.78289642,3.03408,0.88494,3.1605,24.72,-2.15,24.81332102
17/06/2020 20:00,26.44016,1.42088,26.47831114,2.06016,0.60088,2.146,24.38,0.82,24.39378609,26.40016,1.38088,26.43624931,2.06016,0.60088,2.146,24.34,0.78,24.35249474
17/06/2020 20:30,25.548,0.4865,25.55263169,1.428,0.4165,1.4875,24.12,0.07,24.12010158,25.498,0.3465,25.50035424,1.428,0.4165,1.4875,24.07,-0.07,24.07010179
17/06/2020 21:00,24.46168,-0.11326,24.4619422,1.29168,0.37674,1.3455,23.17,-0.49,23.17518069,24.41168,-0.15326,24.41216109,1.29168,0.37674,1.3455,23.12,-0.53,23.12607403
17/06/2020 21:30,24.07104,-0.56928,24.07777079,1.03104,0.30072,1.074,23.04,-0.87,23.05641993,24.02104,-0.60928,24.02876578,1.03104,0.30072,1.074,22.99,-0.91,23.00800296
17/06/2020 22:00,23.27184,-1.24238,23.30497898,0.95184,0.27762,0.9915,22.32,-1.52,22.3716964,23.22184,-1.28238,23.25722149,0.95184,0.27762,0.9915,22.27,-1.56,22.32457166
17/06/2020 22:30,22.4012,-1.5034,22.45159177,1.2912,0.3766,1.345,21.11,-1.88,21.19354855,22.3512,-1.5534,22.40511533,1.2912,0.3766,1.345,21.06,-1.93,21.14825052
17/06/2020 23:00,21.50936,-1.66352,21.57359188,1.11936,0.32648,1.166,20.39,-1.99,20.48687873,21.46936,-1.70352,21.53683819,1.11936,0.32648,1.166,20.35,-2.03,20.45099998
17/06/2020 23:30,20.07888,0.05384,20.07895218,1.17888,0.34384,1.228,18.9,-0.29,18.90222474,19.94888,-2.34616,20.0863705,1.17888,0.34384,1.228,18.77,-2.69,18.96177734
18/06/2020 00:00,18.75064,-2.10148,18.86803431,1.16064,0.33852,1.209,17.59,-2.44,17.75842617,18.72064,-2.15148,18.84386447,1.16064,0.33852,1.209,17.56,-2.49,17.73566181
18/06/2020 00:30,18.17568,-2.10376,18.2970257,1.25568,0.36624,1.308,16.92,-2.47,17.09933624,18.13568,-2.15376,18.26312052,1.25568,0.36624,1.308,16.88,-2.52,17.0670677
18/06/2020 01:00,17.46664,-2.27598,17.61430095,1.31664,0.38402,1.3715,16.15,-2.66,16.36759298,17.42664,-2.31598,17.57986192,1.31664,0.38402,1.3715,16.11,-2.7,16.33469008
18/06/2020 01:30,17.28128,-2.26296,17.42881598,1.36128,0.39704,1.418,15.92,-2.66,16.14069391,17.25128,-2.30296,17.40431804,1.36128,0.39704,1.418,15.89,-2.7,16.11775729
18/06/2020 02:00,17.29232,-2.20974,17.4329367,1.37232,0.40026,1.4295,15.92,-2.61,16.13252925,17.26232,-2.24974,17.40830324,1.37232,0.40026,1.4295,15.89,-2.65,16.10945685
18/06/2020 02:30,17.12088,-2.32766,17.2783834,1.31088,0.38234,1.3655,15.81,-2.71,16.04057979,17.08088,-2.36766,17.24419541,1.31088,0.38234,1.3655,15.77,-2.75,16.00797926
18/06/2020 03:00,16.7972,-2.2879,16.9522982,1.4472,0.4221,1.5075,15.35,-2.71,15.58738593,16.7672,-2.4579,16.94639396,1.4472,0.4221,1.5075,15.32,-2.88,15.58835463
18/06/2020 03:30,16.88544,-2.08758,17.01399642,1.58544,0.46242,1.6515,15.3,-2.55,15.51104445,16.90544,-2.32758,17.06492104,1.58544,0.46242,1.6515,15.32,-2.79,15.57197804
18/06/2020 04:00,16.95904,-2.11778,17.09075861,1.37904,0.40222,1.4365,15.58,-2.52,15.78248396,16.92904,-2.20778,17.07239549,1.37904,0.40222,1.4365,15.55,-2.61,15.76751724
18/06/2020 04:30,17.1544,-1.8308,17.25181927,1.5744,0.4592,1.64,15.58,-2.29,15.74739661,17.1244,-1.8808,17.227376,1.5744,0.4592,1.64,15.55,-2.34,15.7250787
18/06/2020 05:00,17.41792,-1.57144,17.48866378,1.53792,0.44856,1.602,15.88,-2.02,16.00796052,17.37792,-1.62144,17.45339999,1.53792,0.44856,1.602,15.84,-2.07,15.9746831
18/06/2020 05:30,17.82528,-1.55596,17.89306063,1.14528,0.33404,1.193,16.68,-1.89,16.78673584,17.78528,-1.60596,17.8576396,1.14528,0.33404,1.193,16.64,-1.94,16.75270724
18/06/2020 06:00,18.1732,-1.3274,18.22161324,1.2432,0.3626,1.295,16.93,-1.69,17.01414118,18.1332,-1.3674,18.1846838,1.2432,0.3626,1.295,16.89,-1.73,16.97836859
18/06/2020 06:30,21.76144,0.21292,21.76248161,1.38144,0.40292,1.439,20.38,-0.19,20.38088565,21.73144,0.67292,21.74185608,1.38144,0.40292,1.439,20.35,0.27,20.35179108
18/06/2020 07:00,24.18816,1.97738,24.26885073,1.32816,0.38738,1.3835,22.86,1.59,22.91522856,24.13816,1.93738,24.2157843,1.32816,0.38738,1.3835,22.81,1.55,22.86260265
18/06/2020 07:30,25.96952,2.44486,26.0843499,1.55952,0.45486,1.6245,24.41,1.99,24.49098201,25.90952,2.34486,26.01541072,1.55952,0.45486,1.6245,24.35,1.89,24.42323893
18/06/2020 08:00,28.46064,4.41102,28.80043622,2.30064,0.67102,2.3965,26.16,3.74,26.42599478,28.34064,2.95102,28.49386591,2.30064,0.67102,2.3965,26.04,2.28,26.13962509
18/06/2020 08:30,30.86408,5.52994,31.35556842,2.43408,0.70994,2.5355,28.43,4.82,28.83569489,30.80408,5.46994,31.28596472,2.43408,0.70994,2.5355,28.37,4.76,28.76655176
18/06/2020 09:00,31.74768,6.20724,32.34880235,3.48768,1.01724,3.633,28.26,5.19,28.73262431,31.67768,6.11724,32.26292044,3.48768,1.01724,3.633,28.19,5.1,28.64761945
18/06/2020 09:30,32.26888,6.61384,32.93969484,4.29888,1.25384,4.478,27.97,5.36,28.47894837,32.20888,6.53384,32.86492075,4.29888,1.25384,4.478,27.91,5.28,28.40504357
18/06/2020 10:00,32.53152,6.57086,33.1884919,4.15152,1.21086,4.3245,28.38,5.36,28.88172433,32.48152,6.53086,33.13157518,4.15152,1.21086,4.3245,28.33,5.32,28.82518517
18/06/2020 10:30,32.0568,5.9924,32.61207267,3.6768,1.0724,3.83,28.38,4.92,28.80331231,32.0068,5.9424,32.55376113,3.6768,1.0724,3.83,28.33,4.87,28.74553531
18/06/2020 11:00,31.94928,5.54104,32.42621805,3.56928,1.04104,3.718,28.38,4.5,28.73455063,31.89928,5.48104,32.36674009,3.56928,1.04104,3.718,28.33,4.44,28.67581734
18/06/2020 11:30,32.05688,5.42534,32.51273396,4.40688,1.28534,4.5905,27.65,4.14,27.95822062,31.99688,5.37534,32.44525558,4.40688,1.28534,4.5905,27.59,4.09,27.89150767
18/06/2020 12:00,33.10448,6.72464,33.78057695,5.84448,1.70464,6.088,27.26,5.02,27.71836936,33.04448,6.67464,33.71184477,5.84448,1.70464,6.088,27.2,4.97,27.65033273
18/06/2020 12:30,33.50072,6.74646,34.17327849,5.37072,1.56646,5.5945,28.13,5.18,28.60295964,33.44072,6.69646,34.10460864,5.37072,1.56646,5.5945,28.07,5.13,28.53492246
18/06/2020 13:00,32.8956,6.1033,33.45699882,4.1256,1.2033,4.2975,28.77,4.9,29.18429201,32.8356,6.0533,33.38890636,4.1256,1.2033,4.2975,28.71,4.85,29.11677523
18/06/2020 13:30,32.556,5.393,32.99966038,3.096,0.903,3.225,29.46,4.49,29.80019631,32.496,5.333,32.93069852,3.096,0.903,3.225,29.4,4.43,29.73188356
18/06/2020 14:00,32.55896,5.78178,33.06833616,3.70896,1.08178,3.8635,28.85,4.7,29.23033527,32.48896,5.73178,32.99069299,3.70896,1.08178,3.8635,28.78,4.65,29.15323138
18/06/2020 14:30,32.40328,5.67804,32.89700128,4.07328,1.18804,4.243,28.33,4.49,28.68360159,32.34328,5.62804,32.82929477,4.07328,1.18804,4.243,28.27,4.44,28.61654242
18/06/2020 15:00,31.222,4.9735,31.61564464,3.372,0.9835,3.5125,27.85,3.99,28.13436688,31.162,4.9235,31.54855141,3.372,0.9835,3.5125,27.79,3.94,28.06791228
18/06/2020 15:30,30.27112,4.84116,30.65579123,4.22112,1.23116,4.397,26.05,3.61,26.29894675,30.22112,4.79116,30.59855075,4.22112,1.23116,4.397,26,3.56,26.24259134
