Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/06/2020 16:00,30.11696,4.61828,30.46899719,4.41696,1.28828,4.601,25.7,3.33,25.91483938,30.05696,4.51828,30.39466563,4.41696,1.28828,4.601,25.64,3.23,25.84264886
18/06/2020 16:30,31.07424,4.40332,31.38467171,4.67424,1.36332,4.869,26.4,3.04,26.5744539,31.02424,4.35332,31.32818001,4.67424,1.36332,4.869,26.35,2.99,26.51909878
18/06/2020 17:00,31.35304,4.52922,31.67849351,5.72304,1.66922,5.9615,25.63,2.86,25.78907715,31.30304,4.47922,31.6218868,5.72304,1.66922,5.9615,25.58,2.81,25.73387845
18/06/2020 17:30,31.30808,4.02194,31.56535878,5.93808,1.73194,6.1855,25.37,2.29,25.47314272,31.25808,3.97194,31.50942514,5.93808,1.73194,6.1855,25.32,2.24,25.41889061
18/06/2020 18:00,30.51944,4.14692,30.79988902,8.38944,2.44692,8.739,22.13,1.7,22.19519993,30.46944,1.14692,30.49101834,8.38944,2.44692,8.739,22.08,-1.3,22.11823682
18/06/2020 18:30,29.09512,2.59566,29.21067371,5.98512,1.74566,6.2345,23.11,0.85,23.12562648,29.05512,2.55566,29.16730012,5.98512,1.74566,6.2345,23.07,0.81,23.08421539
18/06/2020 19:00,28.202,2.1185,28.28145764,4.692,1.3685,4.8875,23.51,0.75,23.52195995,28.152,2.0985,28.23010461,4.692,1.3685,4.8875,23.46,0.73,23.47135488
18/06/2020 19:30,27.618,1.9865,27.68935005,4.548,1.3265,4.7375,23.07,0.66,23.0794389,27.568,1.9665,27.63804889,4.548,1.3265,4.7375,23.02,0.64,23.02889489
18/06/2020 20:00,27.35608,1.58844,27.40215785,3.04608,0.88844,3.173,24.31,0.7,24.32007607,27.30608,1.55844,27.35051627,3.04608,0.88844,3.173,24.26,0.67,24.26925009
18/06/2020 20:30,26.88952,1.31986,26.92189288,2.39952,0.69986,2.4995,24.49,0.62,24.49784684,26.83952,1.30986,26.87146381,2.39952,0.69986,2.4995,24.44,0.61,24.44761134
18/06/2020 21:00,25.16672,0.51946,25.17208045,1.98672,0.57946,2.0695,23.18,-0.06,23.18007765,25.11672,0.47946,25.12129586,1.98672,0.57946,2.0695,23.13,-0.1,23.13021617
18/06/2020 21:30,24.6296,3.5628,24.88595467,1.4496,0.4228,1.51,23.18,3.14,23.39170793,24.5196,-0.3972,24.52281697,1.4496,0.4228,1.51,23.07,-0.82,23.08456844
18/06/2020 22:00,23.49384,-1.12638,23.52082588,1.14384,0.33362,1.1915,22.35,-1.46,22.39763604,23.44384,-1.16638,23.47283699,1.14384,0.33362,1.1915,22.3,-1.5,22.3503915
18/06/2020 22:30,23.41448,-1.46286,23.46013284,1.22448,0.35714,1.2755,22.19,-1.82,22.26451212,23.35448,-1.50286,23.40278454,1.22448,0.35714,1.2755,22.13,-1.86,22.20802783
18/06/2020 23:00,22.06256,0.76908,22.07596063,1.40256,0.40908,1.461,20.66,0.36,20.66313626,21.93256,-1.93092,22.01739404,1.40256,0.40908,1.461,20.53,-2.34,20.66292574
18/06/2020 23:30,20.89768,-1.54276,20.95454933,1.56768,0.45724,1.633,19.33,-2,19.43319068,20.84768,-1.64276,20.91230312,1.56768,0.45724,1.633,19.28,-2.1,19.39403001
19/06/2020 00:00,19.98256,-1.77342,20.06109974,1.94256,0.56658,2.0235,18.04,-2.34,18.19112971,19.94256,-0.60342,19.95168702,1.94256,0.56658,2.0235,18,-1.17,18.03798492
19/06/2020 00:30,18.6624,-1.9793,18.76706696,1.9224,0.5607,2.0025,16.74,-2.54,16.93160359,18.6224,-2.0193,18.73156038,1.9224,0.5607,2.0025,16.7,-2.58,16.89811824
19/06/2020 01:00,18.07272,-2.09254,18.19345849,2.08272,0.60746,2.1695,15.99,-2.7,16.21635286,18.04272,-2.13254,18.16830955,2.08272,0.60746,2.1695,15.96,-2.74,16.19349252
19/06/2020 01:30,17.95752,-2.12614,18.08294765,1.96752,0.57386,2.0495,15.99,-2.7,16.21635286,17.92752,-2.16614,18.05791062,1.96752,0.57386,2.0495,15.96,-2.74,16.19349252
19/06/2020 02:00,18.0088,-2.1966,18.14226912,1.5888,0.4634,1.655,16.42,-2.66,16.63406144,17.9688,-2.3666,18.12397774,1.5888,0.4634,1.655,16.38,-2.83,16.62267427
19/06/2020 02:30,17.91448,-2.22036,18.05155373,1.88448,0.54964,1.963,16.03,-2.77,16.26756896,17.88448,-2.28036,18.02927249,1.88448,0.54964,1.963,16,-2.83,16.24835069
19/06/2020 03:00,17.0896,-2.2672,17.23933363,1.4496,0.4228,1.51,15.64,-2.69,15.86964713,17.0596,-2.3072,17.21490993,1.4496,0.4228,1.51,15.61,-2.73,15.84692399
19/06/2020 03:30,17.17552,-1.23214,17.21965901,1.53552,0.44786,1.5995,15.64,-1.68,15.72997139,17.14552,-2.38214,17.31021222,1.53552,0.44786,1.5995,15.61,-2.83,15.86445713
19/06/2020 04:00,16.8832,-2.3624,17.04767949,1.3632,0.3976,1.42,15.52,-2.76,15.76350215,16.8432,-2.4324,17.01793043,1.3632,0.3976,1.42,15.48,-2.83,15.73655934
19/06/2020 04:30,16.9504,-2.2128,17.09422546,1.4304,0.4172,1.49,15.52,-2.63,15.74126107,16.9104,-2.2628,17.06112224,1.4304,0.4172,1.49,15.48,-2.68,15.71027689
19/06/2020 05:00,17.26752,-1.66364,17.34747662,1.66752,0.48636,1.737,15.6,-2.15,15.74746011,17.23752,-1.71364,17.32248994,1.66752,0.48636,1.737,15.57,-2.2,15.72465898
19/06/2020 05:30,18.02432,-1.48624,18.085492,1.62432,0.47376,1.692,16.4,-1.96,16.51670669,17.99432,-1.53624,18.05977812,1.62432,0.47376,1.692,16.37,-2.01,16.49293788
19/06/2020 06:00,18.86448,-0.11536,18.86483272,2.24448,0.65464,2.338,16.62,-0.77,16.63782738,18.83448,-0.29536,18.83679576,2.24448,0.65464,2.338,16.59,-0.95,16.61717786
19/06/2020 06:30,22.33344,1.33392,22.37324037,2.41344,0.70392,2.514,19.92,0.63,19.92995986,22.33344,1.92392,22.41615512,2.41344,0.70392,2.514,19.92,1.22,19.95732447
19/06/2020 07:00,25.95672,3.88446,26.24576809,2.34672,0.68446,2.4445,23.61,3.2,23.82587039,25.89672,3.83446,26.17906015,2.34672,0.68446,2.4445,23.55,3.15,23.75973485
19/06/2020 07:30,28.56688,4.79284,28.96615177,2.54688,0.74284,2.653,26.02,4.05,26.33330401,28.49688,4.69284,28.88070146,2.54688,0.74284,2.653,25.95,3.95,26.24890474
19/06/2020 08:00,30.2928,5.7579,30.83516084,3.3528,0.9779,3.4925,26.94,4.78,27.36077484,30.2428,5.7179,30.77858561,3.3528,0.9779,3.4925,26.89,4.74,27.30457288
19/06/2020 08:30,32.01704,6.50372,32.67092322,4.60704,1.34372,4.799,27.41,5.16,27.89146285,31.95704,6.44372,32.6002137,4.60704,1.34372,4.799,27.35,5.1,27.82143957
19/06/2020 09:00,32.68336,6.72098,33.3672533,5.76336,1.68098,6.0035,26.92,5.04,27.38773448,32.62336,6.67098,33.29843227,5.76336,1.68098,6.0035,26.86,4.99,27.31958455
19/06/2020 09:30,32.77104,6.47072,33.40376146,5.35104,1.56072,5.574,27.42,4.91,27.85613936,32.70104,6.33072,33.30819768,5.35104,1.56072,5.574,27.35,4.77,27.76284207
19/06/2020 10:00,33.58088,6.91234,34.28492301,4.43088,1.29234,4.6155,29.15,5.62,29.68681357,33.51088,6.86234,34.2062975,4.43088,1.29234,4.6155,29.08,5.57,29.60863556
19/06/2020 10:30,34.05672,7.35946,34.84281603,5.58672,1.62946,5.8195,28.47,5.73,29.04089875,33.98672,7.29946,34.76174985,5.58672,1.62946,5.8195,28.4,5.67,28.96047134
19/06/2020 11:00,34.40784,7.87312,35.29710288,6.86784,2.00312,7.154,27.54,5.87,28.158631,34.34784,7.82312,35.2274796,6.86784,2.00312,7.154,27.48,5.82,28.08954966
19/06/2020 11:30,33.34232,7.28026,34.12788433,5.93232,1.73026,6.1795,27.41,5.55,27.96624036,33.28232,7.23026,34.05861835,5.93232,1.73026,6.1795,27.35,5.5,27.89753573
19/06/2020 12:00,33.19608,7.86344,34.11470967,7.72608,2.25344,8.048,25.47,5.61,26.08050996,33.14608,7.81344,34.0545513,7.72608,2.25344,8.048,25.42,5.56,26.0209531
19/06/2020 12:30,33.57448,7.84964,34.47988624,10.04448,2.92964,10.463,23.53,4.92,24.03887061,33.52448,7.79964,34.41983648,10.04448,2.92964,10.463,23.48,4.87,23.97972685
19/06/2020 13:00,34.0956,9.4533,35.38184309,16.1256,4.7033,16.7975,17.97,4.75,18.58718376,34.0556,9.3933,35.32729789,16.1256,4.7033,16.7975,17.93,4.69,18.53324041
19/06/2020 13:30,33.02192,8.43556,34.08233961,14.76192,4.30556,15.377,18.26,4.13,18.72123126,32.98192,8.36556,34.02630807,14.76192,4.30556,15.377,18.22,4.06,18.66686905
19/06/2020 14:00,31.5976,8.3893,32.69233366,14.8776,4.3393,15.4975,16.72,4.05,17.20351418,31.5576,8.3293,32.63831117,14.8776,4.3393,15.4975,16.68,3.99,17.15058308
19/06/2020 14:30,31.40216,8.89438,32.63748839,16.47216,4.80438,17.1585,14.93,4.09,15.48008398,31.37216,8.84438,32.59502233,16.47216,4.80438,17.1585,14.9,4.04,15.4379921
19/06/2020 15:00,31.16272,7.15996,31.97467975,12.82272,3.73996,13.357,18.34,3.42,18.6561518,31.11272,7.09996,31.91254891,12.82272,3.73996,13.357,18.29,3.36,18.59606679
19/06/2020 15:30,29.44208,6.70894,30.19678709,13.64208,3.97894,14.2105,15.8,2.73,16.03411675,29.41208,6.65894,30.15645755,13.64208,3.97894,14.2105,15.77,2.68,15.99610265
19/06/2020 16:00,28.56352,4.66936,28.94266051,10.28352,2.99936,10.712,18.28,1.67,18.35612432,28.51352,1.94936,28.58007745,10.28352,2.99936,10.712,18.23,-1.05,18.26021358
19/06/2020 16:30,28.00856,4.10458,28.30771998,9.95856,2.90458,10.3735,18.05,1.2,18.08984522,27.97856,4.06458,28.27225902,9.95856,2.90458,10.3735,18.02,1.16,18.05729769
19/06/2020 17:00,28.94048,4.60264,29.30419215,10.98048,3.20264,11.438,17.96,1.4,18.01448306,28.90048,4.56264,29.25842491,10.98048,3.20264,11.438,17.92,1.36,17.97153305
19/06/2020 17:30,28.45448,2.67214,28.57967397,6.62448,1.93214,6.9005,21.83,0.74,21.84253877,28.40448,2.65214,28.52802711,6.62448,1.93214,6.9005,21.78,0.72,21.79189758
19/06/2020 18:00,28.62664,1.99652,28.69617762,6.29664,1.83652,6.559,22.33,0.16,22.33057321,28.57664,1.95652,28.64353896,6.29664,1.83652,6.559,22.28,0.12,22.28032316
19/06/2020 18:30,27.97264,2.05952,28.04835488,7.23264,2.10952,7.534,20.74,-0.05,20.74006027,27.93264,2.07952,28.00994075,7.23264,2.10952,7.534,20.7,-0.03,20.70002174
19/06/2020 19:00,27.57128,1.75204,27.62689134,6.28128,1.83204,6.543,21.29,-0.08,21.2901503,27.53128,1.70204,27.58384162,6.28128,1.83204,6.543,21.25,-0.13,21.25039764
19/06/2020 19:30,25.94776,1.34518,25.98260492,5.05776,1.47518,5.2685,20.89,-0.13,20.8904045,25.90776,1.35518,25.94317909,5.05776,1.47518,5.2685,20.85,-0.12,20.85034532
19/06/2020 20:00,25.3172,0.3296,25.31934541,3.1872,0.9296,3.32,22.13,-0.6,22.13813226,25.2772,0.2996,25.27897545,3.1872,0.9296,3.32,22.09,-0.63,22.09898188
19/06/2020 20:30,25.0916,0.5788,25.09827484,2.3616,0.6888,2.46,22.73,-0.11,22.73026617,25.0516,0.5688,25.05805651,2.3616,0.6888,2.46,22.69,-0.12,22.69031732
19/06/2020 21:00,24.174,-0.263,24.17543061,1.704,0.497,1.775,22.47,-0.76,22.48284902,24.134,-0.303,24.13590199,1.704,0.497,1.775,22.43,-0.8,22.44426207
19/06/2020 21:30,23.17096,-1.08972,23.19657037,1.44096,0.42028,1.501,21.73,-1.51,21.78240115,23.13096,-1.13972,23.1590214,1.44096,0.42028,1.501,21.69,-1.56,21.74602722
19/06/2020 22:00,22.34536,-1.65302,22.40641847,1.39536,0.40698,1.4535,20.95,-2.06,21.0510356,22.31536,-1.69302,22.3794908,1.39536,0.40698,1.4535,20.92,-2.1,21.02513734
19/06/2020 22:30,22.47192,-1.67944,22.53458913,1.44192,0.42056,1.502,21.03,-2.1,21.13459013,22.42192,-1.71944,22.48775156,1.44192,0.42056,1.502,20.98,-2.14,21.08885962
19/06/2020 23:00,21.54424,-1.92168,21.62977418,1.67424,0.48832,1.744,19.87,-2.41,20.0156189,21.50424,-0.20168,21.50518572,1.67424,0.48832,1.744,19.83,-0.69,19.84200091
19/06/2020 23:30,20.51504,-1.85478,20.59871537,2.07504,0.60522,2.1615,18.44,-2.46,18.60336529,20.47504,-1.89478,20.56252548,2.07504,0.60522,2.1615,18.4,-2.5,18.56906029
20/06/2020 00:00,19.62776,-0.81482,19.6446658,1.93776,0.56518,2.0185,17.69,-1.38,17.74374538,19.59776,-2.12482,19.71261162,1.93776,0.56518,2.0185,17.66,-2.69,17.86369783
20/06/2020 00:30,18.60472,-2.27904,18.74378909,2.09472,0.61096,2.182,16.51,-2.89,16.76103219,18.56472,-2.32904,18.71024468,2.09472,0.61096,2.182,16.47,-2.94,16.73034668
20/06/2020 01:00,17.39536,-2.53052,17.57845502,1.81536,0.52948,1.891,15.58,-3.06,15.87765726,17.37536,-2.58052,17.56593916,1.81536,0.52948,1.891,15.56,-3.11,15.86775662
20/06/2020 01:30,17.156,-2.607,17.35294744,1.656,0.483,1.725,15.5,-3.09,15.80500237,17.136,-2.667,17.34230045,1.656,0.483,1.725,15.48,-3.15,15.79724343
20/06/2020 02:00,17.02584,-2.67788,17.23514633,1.27584,0.37212,1.329,15.75,-3.05,16.04259954,16.99584,-2.71788,17.21178227,1.27584,0.37212,1.329,15.72,-3.09,16.02081459
20/06/2020 02:30,16.6596,-2.8547,16.90241356,0.9096,0.2653,0.9475,15.75,-3.12,16.05605493,16.6296,-2.9047,16.88137667,0.9096,0.2653,0.9475,15.72,-3.17,16.03643664
20/06/2020 03:00,16.27288,-2.62166,16.48270987,1.50288,0.43834,1.5655,14.77,-3.06,15.08365009,16.25288,-2.67166,16.47100105,1.50288,0.43834,1.5655,14.75,-3.11,15.07430264
20/06/2020 03:30,16.19464,-2.59948,16.40194077,1.30464,0.38052,1.359,14.89,-2.98,15.18527247,16.16464,-2.64948,16.38033365,1.30464,0.38052,1.359,14.86,-3.03,15.16576737
20/06/2020 04:00,16.24648,-2.65436,16.46188748,1.35648,0.39564,1.413,14.89,-3.05,15.19916445,16.21648,-2.70436,16.44043146,1.35648,0.39564,1.413,14.86,-3.1,15.17990777
20/06/2020 04:30,16.33856,-2.42792,16.51797017,1.37856,0.40208,1.436,14.96,-2.83,15.2253243,16.29856,-2.47792,16.48584683,1.37856,0.40208,1.436,14.92,-2.88,15.19542036
20/06/2020 05:00,16.2052,-2.2764,16.36430579,1.5552,0.4536,1.62,14.65,-2.73,14.90219447,16.1752,-2.3264,16.34164104,1.5552,0.4536,1.62,14.62,-2.78,14.88196224
20/06/2020 05:30,16.46928,-2.07146,16.59904004,1.94928,0.56854,2.0305,14.52,-2.64,14.75804865,16.43928,-2.12146,16.57560012,1.94928,0.56854,2.0305,14.49,-2.69,14.73757782
20/06/2020 06:00,16.3776,-1.9357,16.49159532,2.2776,0.6643,2.3725,14.1,-2.6,14.33771251,16.3476,-1.9857,16.46775729,2.2776,0.6643,2.3725,14.07,-2.65,14.31738105
20/06/2020 06:30,17.39736,-1.53202,17.46468495,2.18736,0.63798,2.2785,15.21,-2.17,15.3640164,17.36736,-1.58202,17.43926548,2.18736,0.63798,2.2785,15.18,-2.22,15.3414732
20/06/2020 07:00,18.07528,-0.69596,18.08867346,3.54528,1.03404,3.693,14.53,-1.73,14.63262793,18.05528,-0.74596,18.07068322,3.54528,1.03404,3.693,14.51,-1.78,14.61877218
20/06/2020 07:30,19.4104,0.4372,19.41532312,5.9904,1.7472,6.24,13.42,-1.31,13.48378656,19.3904,0.3972,19.39446777,5.9904,1.7472,6.24,13.4,-1.35,13.46783205
20/06/2020 08:00,20.30928,1.17604,20.3433017,7.04928,2.05604,7.343,13.26,-0.88,13.28916852,20.27928,1.13604,20.31107541,7.04928,2.05604,7.343,13.23,-0.92,13.26194933
20/06/2020 08:30,21.4088,1.2709,21.44648932,8.3688,2.4409,8.7175,13.04,-1.17,13.09238328,21.4888,4.8309,22.02512475,8.3688,2.4409,8.7175,13.12,2.39,13.33591017
20/06/2020 09:00,22.5212,2.7291,22.6859524,9.6312,2.8091,10.0325,12.89,-0.08,12.89024825,22.5012,3.1991,22.72747769,9.6312,2.8091,10.0325,12.87,0.39,12.87590773
20/06/2020 09:30,23.75568,3.57374,24.02298795,11.87568,3.46374,12.3705,11.88,0.11,11.88050925,23.72568,3.56374,23.99183474,11.87568,3.46374,12.3705,11.85,0.1,11.85042193
20/06/2020 10:00,24.21416,2.57288,24.35046726,8.92416,2.60288,9.296,15.29,-0.03,15.29002943,24.18416,2.55288,24.31852774,8.92416,2.60288,9.296,15.26,-0.05,15.26008191
20/06/2020 10:30,23.97576,2.21668,24.07801358,7.80576,2.27668,8.131,16.17,-0.06,16.17011132,23.93576,2.01668,24.02056629,7.80576,2.27668,8.131,16.13,-0.26,16.13209534
20/06/2020 11:00,24.18976,4.83618,24.6684642,15.68976,4.57618,16.3435,8.5,0.26,8.503975541,24.16976,4.83618,24.64885262,15.68976,4.57618,16.3435,8.48,0.26,8.483984913
20/06/2020 11:30,24.3804,2.7397,24.53385131,10.0104,2.9197,10.4275,14.37,-0.18,14.3711273,24.3404,2.6897,24.48855974,10.0104,2.9197,10.4275,14.33,-0.23,14.33184566
20/06/2020 12:00,24.62304,5.41422,25.21126488,17.36304,5.06422,18.0865,7.26,0.35,7.268431743,24.59304,5.35422,25.16913364,17.36304,5.06422,18.0865,7.23,0.29,7.235813707
20/06/2020 12:30,23.70552,7.66286,24.9132716,23.01552,6.71286,23.9745,0.69,0.95,1.174137982,23.66552,7.61286,24.85985668,23.01552,6.71286,23.9745,0.65,0.9,1.110180166
20/06/2020 13:00,24.79016,5.96338,25.4973319,20.00016,5.83338,20.8335,4.79,0.13,4.791763767,24.78016,5.94338,25.48293734,20.00016,5.83338,20.8335,4.78,0.11,4.781265523
20/06/2020 13:30,23.87624,5.91432,24.59784579,20.10624,5.86432,20.944,3.77,0.05,3.77033155,23.87624,5.89432,24.59304464,20.10624,5.86432,20.944,3.77,0.03,3.770119362
20/06/2020 14:00,23.45112,2.86116,23.62501356,11.90112,3.47116,12.397,11.55,-0.61,11.56609701,23.42112,2.82116,23.59041767,11.90112,3.47116,12.397,11.52,-0.65,11.5383231
20/06/2020 14:30,22.81576,3.83918,23.13651243,14.46576,4.21918,15.0685,8.35,-0.38,8.358642234,22.79576,3.79918,23.1101805,14.46576,4.21918,15.0685,8.33,-0.42,8.340581514
20/06/2020 15:00,24.88304,6.54422,25.72921482,23.12304,6.74422,24.0865,1.76,-0.2,1.771327186,24.87304,6.50422,25.7093951,23.12304,6.74422,24.0865,1.75,-0.24,1.76638048
20/06/2020 15:30,21.4584,1.2612,21.49543105,9.6384,2.8112,10.04,11.82,-1.55,11.92119541,21.4284,1.2212,21.46316976,9.6384,2.8112,10.04,11.79,-1.59,11.89673064
20/06/2020 16:00,20.87024,2.62632,21.03483954,13.05024,3.80632,13.594,7.82,-1.18,7.908527044,20.84024,2.58632,21.00011082,13.05024,3.80632,13.594,7.79,-1.22,7.884954026
20/06/2020 16:30,23.36872,5.01296,23.90035235,19.75872,5.76296,20.582,3.61,-0.75,3.68708557,23.30872,4.99296,23.83749311,19.75872,5.76296,20.582,3.55,-0.77,3.632547316
20/06/2020 17:00,22.28864,-0.72998,22.30059066,3.66864,1.07002,3.8215,18.62,-1.8,18.7068009,22.24864,-0.77998,22.26230785,3.66864,1.07002,3.8215,18.58,-1.85,18.67187457
20/06/2020 17:30,24.20616,-1.03612,24.22832488,2.75616,0.80388,2.871,21.45,-1.84,21.52877377,24.16616,-1.07612,24.19010797,2.75616,0.80388,2.871,21.41,-1.88,21.49238237
20/06/2020 18:00,24.52264,-0.30048,24.52448085,5.55264,1.61952,5.784,18.97,-1.92,19.06691637,24.49264,-0.35048,24.49514749,5.55264,1.61952,5.784,18.94,-1.97,19.04217687
20/06/2020 18:30,23.92592,-0.77994,23.93862891,4.28592,1.25006,4.4645,19.64,-2.03,19.74463218,23.88592,-0.81994,23.89998903,4.28592,1.25006,4.4645,19.6,-2.07,19.70900556
20/06/2020 19:00,23.14192,-0.49694,23.14725493,5.94192,1.73306,6.1895,17.2,-2.23,17.3439586,23.10192,-0.54694,23.10839352,5.94192,1.73306,6.1895,17.16,-2.28,17.31080587
20/06/2020 19:30,22.62744,-0.80908,22.64190035,5.07744,1.48092,5.289,17.55,-2.29,17.69877397,22.58744,-0.84908,22.60339317,5.07744,1.48092,5.289,17.51,-2.33,17.66434261
20/06/2020 20:00,21.98744,-1.08658,22.01427205,4.29744,1.25342,4.4765,17.69,-2.34,17.84409426,21.95744,-1.13658,21.98683664,4.29744,1.25342,4.4765,17.66,-2.39,17.82099043
20/06/2020 20:30,21.54984,-1.37088,21.59339982,3.69984,1.07912,3.854,17.85,-2.45,18.01735275,21.51984,-1.42088,21.56669686,3.69984,1.07912,3.854,17.82,-2.5,17.99451027
20/06/2020 21:00,20.68896,-1.89822,20.77585871,2.74896,0.80178,2.8635,17.94,-2.7,18.14203958,20.65896,-1.94822,20.75061901,2.74896,0.80178,2.8635,17.91,-2.75,18.11989514
20/06/2020 21:30,20.70856,-2.02292,20.80713009,2.45856,0.71708,2.561,18.25,-2.74,18.45454145,20.66856,-2.06292,20.77125445,2.45856,0.71708,2.561,18.21,-2.78,18.42097989
20/06/2020 22:00,20.66256,-2.26592,20.78643258,2.00256,0.58408,2.086,18.66,-2.85,18.87639002,20.62256,-2.31592,20.75219185,2.00256,0.58408,2.086,18.62,-2.9,18.8444793
20/06/2020 22:30,20.56456,-2.23242,20.68537713,2.25456,0.65758,2.3485,18.31,-2.89,18.53667176,20.52456,-2.28242,20.65107756,2.25456,0.65758,2.3485,18.27,-2.94,18.50503985
20/06/2020 23:00,20.03768,-2.19276,20.15730181,2.52768,0.73724,2.633,17.51,-2.93,17.75345037,20.00768,-2.24276,20.13298864,2.52768,0.73724,2.633,17.48,-2.98,17.73219671
20/06/2020 23:30,19.08728,-2.15496,19.20854264,2.65728,0.77504,2.768,16.43,-2.93,16.68921208,19.04728,-2.20496,19.17448106,2.65728,0.77504,2.768,16.39,-2.98,16.65870643
21/06/2020 00:00,18.11616,-1.24862,18.15913833,2.33616,0.68138,2.4335,15.78,-1.93,15.89758787,18.05616,-2.66862,18.25229976,2.33616,0.68138,2.4335,15.72,-3.35,16.07298665
21/06/2020 00:30,16.97216,-2.38312,17.13865444,2.97216,0.86688,3.096,14,-3.25,14.37228235,16.94216,-2.42312,17.11456386,2.97216,0.86688,3.096,13.97,-3.29,14.35217754
21/06/2020 01:00,16.48008,-2.45956,16.662607,2.71008,0.79044,2.823,13.77,-3.25,14.14833559,16.46008,-2.49956,16.64878475,2.71008,0.79044,2.823,13.75,-3.29,14.13812576
21/06/2020 01:30,16.10008,-2.61706,16.31139415,2.41008,0.70294,2.5105,13.69,-3.32,14.08682008,16.07008,-2.65706,16.28826077,2.41008,0.70294,2.5105,13.66,-3.36,14.06716745
21/06/2020 02:00,15.98152,-2.72164,16.21161022,2.29152,0.66836,2.387,13.69,-3.39,14.10348184,15.95152,-2.77164,16.19052126,2.29152,0.66836,2.387,13.66,-3.44,14.08648998
21/06/2020 02:30,16.02328,-2.67446,16.24494501,2.45328,0.71554,2.5555,13.57,-3.39,13.98702971,15.99328,-2.72446,16.22367675,2.45328,0.71554,2.5555,13.54,-3.44,13.9701539
21/06/2020 03:00,15.49792,-2.67894,15.72775394,2.43792,0.71106,2.5395,13.06,-3.39,13.49280178,15.46792,-2.72894,15.70680307,2.43792,0.71106,2.5395,13.03,-3.44,13.47644241
21/06/2020 03:30,15.48688,-2.64716,15.71148969,2.54688,0.74284,2.653,12.94,-3.39,13.37668494,15.45688,-2.69716,15.69043694,2.54688,0.74284,2.653,12.91,-3.44,13.36045284
21/06/2020 04:00,15.36808,-2.70056,15.60355431,2.63808,0.76944,2.748,12.73,-3.47,13.19446096,15.34808,-2.74056,15.59083798,2.63808,0.76944,2.748,12.71,-3.51,13.18575747
21/06/2020 04:30,15.10552,-2.71714,15.34795049,2.37552,0.69286,2.4745,12.73,-3.41,13.17880875,15.08552,-2.76714,15.33720892,2.37552,0.69286,2.4745,12.71,-3.46,13.17253582
21/06/2020 05:00,15.074,-2.5505,15.28824798,1.884,0.5495,1.9625,13.19,-3.1,13.54939482,15.044,-2.6005,15.26710635,1.884,0.5495,1.9625,13.16,-3.15,13.53174416
21/06/2020 05:30,15.35704,-2.34878,15.53561859,2.98704,0.87122,3.1115,12.37,-3.22,12.78222594,15.33704,-2.39878,15.52349643,2.98704,0.87122,3.1115,12.35,-3.27,12.77557826
21/06/2020 06:00,15.57112,-2.22384,15.72912084,3.86112,1.12616,4.022,11.71,-3.35,12.1797619,15.55112,-2.26384,15.71503436,3.86112,1.12616,4.022,11.69,-3.39,12.17161452
21/06/2020 06:30,15.93048,-2.06486,16.06374302,3.72048,1.08514,3.8755,12.21,-3.15,12.60978192,15.91048,-2.10486,16.04910619,3.72048,1.08514,3.8755,12.19,-3.19,12.60048412
21/06/2020 07:00,16.69376,-1.85932,16.79698466,3.53376,1.03068,3.681,13.16,-2.89,13.47359269,16.66376,-1.90932,16.77278749,3.53376,1.03068,3.681,13.13,-2.94,13.45512913
21/06/2020 07:30,17.34168,-1.67076,17.42197762,4.11168,1.19924,4.283,13.23,-2.87,13.53771768,17.31168,-1.71076,17.39600426,4.11168,1.19924,4.283,13.2,-2.91,13.51695602
21/06/2020 08:00,18.19768,-1.36776,18.24900887,4.56768,1.33224,4.758,13.63,-2.7,13.89485156,18.17768,-1.40776,18.23211009,4.56768,1.33224,4.758,13.61,-2.74,13.88307243
21/06/2020 08:30,19.05344,0.29892,19.05578466,8.53344,2.48892,8.889,10.52,-2.19,10.74553396,19.04344,0.24892,19.04506677,8.53344,2.48892,8.889,10.51,-2.24,10.74605509
21/06/2020 09:00,20.98832,1.85826,21.07042256,12.26832,3.57826,12.7795,8.72,-1.72,8.888014401,20.97832,1.80826,21.05610872,12.26832,3.57826,12.7795,8.71,-1.77,8.888025653
21/06/2020 09:30,23.37856,7.74708,24.62872949,17.81856,5.19708,18.561,5.56,2.55,6.116870115,23.36856,4.08708,23.7232759,17.81856,5.19708,18.561,5.55,-1.11,5.65991166
21/06/2020 10:00,25.32008,6.27794,26.08675875,22.21008,6.47794,23.1355,3.11,-0.2,3.116424233,24.88008,6.16794,25.63321799,22.21008,6.47794,23.1355,2.67,-0.31,2.687936011
21/06/2020 10:30,24.38544,2.99242,24.56835895,14.06544,4.10242,14.6515,10.32,-1.11,10.37952311,24.37544,2.87242,24.54410055,14.06544,4.10242,14.6515,10.31,-1.23,10.38311129
21/06/2020 11:00,24.40128,2.80204,24.56163459,13.24128,3.86204,13.793,11.16,-1.06,11.21022747,24.38128,2.76204,24.53723048,13.24128,3.86204,13.793,11.14,-1.1,11.19417706
21/06/2020 11:30,24.19624,5.39682,24.79079862,19.08624,5.56682,19.8815,5.11,-0.17,5.112827007,24.17624,5.35682,24.7625948,19.08624,5.56682,19.8815,5.09,-0.21,5.094330182
21/06/2020 12:00,25.64736,4.99048,26.12837472,18.20736,5.31048,18.966,7.44,-0.32,7.446878541,25.63736,4.95048,26.1109456,18.20736,5.31048,18.966,7.43,-0.36,7.438716287
21/06/2020 12:30,24.634,4.997,25.13571095,17.544,5.117,18.275,7.09,-0.12,7.091015442,24.624,4.977,25.12194071,17.544,5.117,18.275,7.08,-0.14,7.081384046
21/06/2020 13:00,24.95512,3.91316,25.26006404,14.68512,4.28316,15.297,10.27,-0.37,10.27666288,24.93512,3.88316,25.23567199,14.68512,4.28316,15.297,10.25,-0.4,10.25780191
21/06/2020 13:30,25.43056,4.22558,25.77923405,16.51056,4.81558,17.1985,8.92,-0.59,8.939491037,25.41056,3.85558,25.70140184,16.51056,4.81558,17.1985,8.9,-0.96,8.951625551
21/06/2020 14:00,25.3316,5.8338,25.99467601,20.7216,6.0438,21.585,4.61,-0.21,4.614780602,25.3216,5.7938,25.97598015,20.7216,6.0438,21.585,4.6,-0.25,4.606788469
21/06/2020 14:30,24.3872,4.0846,24.72689793,17.7072,5.1646,18.445,6.68,-1.08,6.7667422,24.3772,4.0446,24.71045667,17.7072,5.1646,18.445,6.67,-1.12,6.763379333
21/06/2020 15:00,23.80088,3.50734,24.05791601,14.39088,4.19734,14.9905,9.41,-0.69,9.435263642,23.78088,3.47734,24.03377097,14.39088,4.19734,14.9905,9.39,-0.72,9.417563379
21/06/2020 15:30,24.35344,5.94142,25.06771851,21.19344,6.18142,22.0765,3.16,-0.24,3.169100819,24.35344,5.92142,25.06298575,21.19344,6.18142,22.0765,3.16,-0.26,3.170678161
21/06/2020 16:00,25.36688,2.19534,25.46169905,12.08688,3.52534,12.5905,13.28,-1.33,13.34643398,25.33688,2.14534,25.42754357,12.08688,3.52534,12.5905,13.25,-1.38,13.32167032
21/06/2020 16:30,24.31168,0.57424,24.31846081,7.35168,2.14424,7.658,16.96,-1.57,17.03251303,24.28168,0.52424,24.2873385,7.35168,2.14424,7.658,16.93,-1.62,17.00733077
21/06/2020 17:00,25.11448,1.97714,25.19218506,11.54448,3.36714,12.0255,13.57,-1.39,13.64100436,25.09448,1.91714,25.16760521,11.54448,3.36714,12.0255,13.55,-1.45,13.62736218
21/06/2020 17:30,26.64832,3.63076,26.89452318,16.28832,4.75076,16.967,10.36,-1.12,10.42036468,26.63832,3.59076,26.87924199,16.28832,4.75076,16.967,10.35,-1.16,10.41480197
21/06/2020 18:00,25.4736,1.1473,25.49942341,9.4536,2.7573,9.8475,16.02,-1.61,16.10069874,25.4536,1.0973,25.47724122,9.4536,2.7573,9.8475,16,-1.66,16.08588201
21/06/2020 18:30,24.61488,1.27684,24.64797431,10.51488,3.06684,10.953,14.1,-1.79,14.21316643,24.59488,1.23684,24.62595979,10.51488,3.06684,10.953,14.08,-1.83,14.19842597
21/06/2020 19:00,23.76528,0.15404,23.76577922,7.38528,2.15404,7.693,16.38,-2,16.5016484,23.73528,0.11404,23.73555396,7.38528,2.15404,7.693,16.35,-2.04,16.47677456
21/06/2020 19:30,22.90928,-0.74396,22.92135656,4.88928,1.42604,5.093,18.02,-2.17,18.15018733,22.87928,-0.79396,22.89305191,4.88928,1.42604,5.093,17.99,-2.22,18.12645856
21/06/2020 20:00,21.82736,-1.46202,21.87626904,3.38736,0.98798,3.5285,18.44,-2.45,18.60204559,21.78736,-1.51202,21.83976328,3.38736,0.98798,3.5285,18.4,-2.5,18.56906029
21/06/2020 20:30,21.76688,-1.67966,21.83159002,3.32688,0.97034,3.4655,18.44,-2.65,18.62944175,21.72688,-1.71966,21.7948284,3.32688,0.97034,3.4655,18.4,-2.69,18.59559356
21/06/2020 21:00,21.39136,-1.86252,21.4722906,3.11136,0.90748,3.241,18.28,-2.77,18.48868032,21.36136,-1.90252,21.44591531,3.11136,0.90748,3.241,18.25,-2.81,18.46506431
21/06/2020 21:30,21.08672,-2.19304,21.20045247,2.28672,0.66696,2.382,18.8,-2.86,19.01629827,21.04672,-2.24304,21.16590776,2.28672,0.66696,2.382,18.76,-2.91,18.98435408
21/06/2020 22:00,20.70224,-2.41518,20.84264464,1.90224,0.55482,1.9815,18.8,-2.97,19.03315266,20.66224,-2.46518,20.80877878,1.90224,0.55482,1.9815,18.76,-3.02,19.00152625
21/06/2020 22:30,20.49448,-2.54786,20.65224688,1.34448,0.39214,1.4005,19.15,-2.94,19.37436709,20.46448,-2.59786,20.62871344,1.34448,0.39214,1.4005,19.12,-2.99,19.35237711
21/06/2020 23:00,19.53504,-2.61978,19.70992225,1.47504,0.43022,1.5365,18.06,-3.05,18.31573367,19.51504,-2.65978,19.69546181,1.47504,0.43022,1.5365,18.04,-3.09,18.30272384
21/06/2020 23:30,18.48504,-2.75728,18.68955047,1.41504,0.41272,1.474,17.07,-3.17,17.36184898,18.45504,-1.62728,18.5266441,1.41504,0.41272,1.474,17.04,-2.04,17.16167824
22/06/2020 00:00,17.4216,-2.8612,17.6549883,1.1616,0.3388,1.21,16.26,-3.2,16.57189187,17.3916,-2.9912,17.6469552,1.1616,0.3388,1.21,16.23,-3.33,16.56809585
22/06/2020 00:30,16.24832,-3.17174,16.55499434,0.98832,0.28826,1.0295,15.26,-3.46,15.64733843,16.22832,-2.33174,16.39498037,0.98832,0.28826,1.0295,15.24,-2.62,15.46357009
22/06/2020 01:00,16.10848,-3.06586,16.39764085,1.48848,0.43414,1.5505,14.62,-3.5,15.03311012,16.07848,-3.10586,16.37571023,1.48848,0.43414,1.5505,14.59,-3.54,15.01331742
22/06/2020 01:30,16.22952,-2.91264,16.48880806,1.73952,0.50736,1.812,14.49,-3.42,14.88813286,16.20952,-2.95264,16.47624416,1.73952,0.50736,1.812,14.47,-3.46,14.87791988
22/06/2020 02:00,16.35352,-2.78814,16.5894949,2.06352,0.60186,2.1495,14.29,-3.39,14.68659933,16.32352,-2.85814,16.57185172,2.06352,0.60186,2.1495,14.26,-3.46,14.67375889
22/06/2020 02:30,16.29736,-2.72452,16.52352723,2.00736,0.58548,2.091,14.29,-3.31,14.66834006,16.26736,-2.76452,16.50059309,2.00736,0.58548,2.091,14.26,-3.35,14.64821149
22/06/2020 03:00,15.9244,-2.8333,16.1744893,1.8744,0.5467,1.9525,14.05,-3.38,14.45084427,15.9044,-2.8733,16.16186228,1.8744,0.5467,1.9525,14.03,-3.42,14.44082061
22/06/2020 03:30,15.7844,-2.8508,16.03977381,1.8144,0.5292,1.89,13.97,-3.38,14.37307552,15.7544,-2.8908,16.01742314,1.8144,0.5292,1.89,13.94,-3.42,14.35339681
22/06/2020 04:00,15.96056,-2.72942,16.19225769,1.99056,0.58058,2.0735,13.97,-3.31,14.3567754,15.93056,-2.76942,16.16949069,1.99056,0.58058,2.0735,13.94,-3.35,14.33687902
22/06/2020 04:30,16.2028,-2.5696,16.40529098,1.6128,0.4704,1.68,14.59,-3.04,14.90334526,16.1828,-2.6196,16.39345357,1.6128,0.4704,1.68,14.57,-3.09,14.89405922
22/06/2020 05:00,16.19728,-2.08246,16.33060069,2.11728,0.61754,2.2055,14.08,-2.7,14.33654073,16.17728,-2.13246,16.31722323,2.11728,0.61754,2.2055,14.06,-2.75,14.32641267
22/06/2020 05:30,17.03688,-1.81716,17.13351542,1.82688,0.53284,1.903,15.21,-2.35,15.39047108,17.01688,-1.86716,17.11900965,1.82688,0.53284,1.903,15.19,-2.4,15.3784297
22/06/2020 06:00,17.79152,0.42086,17.79649704,2.71152,0.79086,2.8245,15.08,-0.37,15.08453844,17.75152,-1.38914,17.80579041,2.71152,0.79086,2.8245,15.04,-2.18,15.19717079
22/06/2020 06:30,21.65344,1.16642,21.6848334,2.83344,0.82642,2.9515,18.82,0.34,18.82307095,21.61344,1.19642,21.64652881,2.83344,0.82642,2.9515,18.78,0.37,18.78364448
22/06/2020 07:00,24.43752,3.17886,24.64340753,3.76752,1.09886,3.9245,20.67,2.08,20.77439048,24.39752,3.13886,24.59860614,3.76752,1.09886,3.9245,20.63,2.04,20.73061745
22/06/2020 07:30,25.53512,4.10816,25.86347486,5.92512,1.72816,6.172,19.61,2.38,19.75389835,25.49512,4.06816,25.81765035,5.92512,1.72816,6.172,19.57,2.34,19.70940131
22/06/2020 08:00,27.90944,5.20192,28.390083,8.98944,2.62192,9.364,18.92,2.58,19.09509885,27.89944,6.30192,28.60232417,8.98944,2.62192,9.364,18.91,3.68,19.2647476
22/06/2020 08:30,30.11616,8.02888,31.16802861,12.71616,3.70888,13.246,17.4,4.32,17.92825703,30.07616,7.97888,31.11652176,12.71616,3.70888,13.246,17.36,4.27,17.8774299
22/06/2020 09:00,31.06192,7.13556,31.87097568,15.00192,4.37556,15.627,16.06,2.76,16.29543494,31.52192,12.06556,33.75217295,15.00192,4.37556,15.627,16.52,7.69,18.22214312
22/06/2020 09:30,31.40952,6.90486,32.15952484,17.15952,5.00486,17.8745,14.25,1.9,14.37610865,32.09952,14.51486,35.22868639,17.15952,5.00486,17.8745,14.94,9.51,17.70998871
22/06/2020 10:00,31.69168,5.19424,32.11452491,16.71168,4.87424,17.408,14.98,0.32,14.9834175,32.62168,16.07424,36.366952,16.71168,4.87424,17.408,15.91,11.2,19.45682657
22/06/2020 10:30,31.63656,4.36108,31.93573152,20.74656,6.05108,21.611,10.89,-1.69,11.0203539,31.24656,19.25108,36.70083913,20.74656,6.05108,21.611,10.5,13.2,16.86683136
22/06/2020 11:00,32.60728,4.60254,32.93050384,19.99728,5.83254,20.8305,12.61,-1.23,12.66984609,34.07728,19.15254,39.09067409,19.99728,5.83254,20.8305,14.08,13.32,19.38217738
22/06/2020 11:30,32.87648,6.10314,33.43817063,23.01648,6.71314,23.9755,9.86,-0.61,9.878851148,39.77648,20.42314,44.7132308,23.01648,6.71314,23.9755,16.76,13.71,21.65321454
22/06/2020 12:00,32.77672,7.57196,33.63997551,26.64672,7.77196,27.757,6.13,-0.2,6.133261775,32.46672,22.18196,39.32082472,26.64672,7.77196,27.757,5.82,14.41,15.54092983
22/06/2020 12:30,32.38976,10.70618,34.11332354,27.68976,8.07618,28.8435,4.7,2.63,5.385805418,33.09976,20.11618,38.7331229,27.68976,8.07618,28.8435,5.41,12.04,13.19960984
22/06/2020 13:00,32.00192,10.76306,33.76338763,27.30192,7.96306,28.4395,4.7,2.8,5.470831747,32.55192,18.38306,37.3840125,27.30192,7.96306,28.4395,5.25,10.42,11.66785756
22/06/2020 13:30,30.63376,10.39318,32.34880898,26.75376,7.80318,27.8685,3.88,2.59,4.665029475,31.16376,18.03318,36.00521515,26.75376,7.80318,27.8685,4.41,10.23,11.14006284
22/06/2020 14:00,30.99392,9.88906,32.533315,26.05392,7.59906,27.1395,4.94,2.29,5.444970156,31.55392,17.55906,36.11053109,26.05392,7.59906,27.1395,5.5,9.96,11.3776799
22/06/2020 14:30,31.24464,8.82802,32.46785281,23.92464,6.97802,24.9215,7.32,1.85,7.550158939,31.83464,16.46802,35.84187476,23.92464,6.97802,24.9215,7.91,9.49,12.35427861
22/06/2020 15:00,30.2044,8.4142,31.35449794,21.3744,6.2342,22.265,8.83,2.18,9.095125068,30.7544,15.1442,34.2808972,21.3744,6.2342,22.265,9.38,8.91,12.93725241
22/06/2020 15:30,30.44072,12.99646,33.09902426,25.53072,7.44646,26.5945,4.91,5.55,7.410168689,30.44072,12.92646,33.07160114,25.53072,7.44646,26.5945,4.91,5.48,7.357886925
22/06/2020 16:00,30.31,12.355,32.73136302,24.12,7.035,25.125,6.19,5.32,8.162015682,30.3,12.295,32.69949579,24.12,7.035,25.125,6.18,5.26,8.115417426
22/06/2020 16:30,30.96072,10.48396,32.68760622,20.31072,5.92396,21.157,10.65,4.56,11.58516724,30.95072,10.42396,32.65893462,20.31072,5.92396,21.157,10.64,4.5,11.5524716
22/06/2020 17:00,30.9336,9.3498,32.31572944,17.3136,5.0498,18.035,13.62,4.3,14.28266082,30.9036,9.2898,32.26968976,17.3136,5.0498,18.035,13.59,4.24,14.23607038
22/06/2020 17:30,31.49792,8.95856,32.74713364,17.13792,4.99856,17.852,14.36,3.96,14.89601289,31.46792,8.89856,32.70190146,17.13792,4.99856,17.852,14.33,3.9,14.85122554
22/06/2020 18:00,30.94616,6.96138,31.71948345,14.09616,4.11138,14.6835,16.85,2.85,17.08932415,30.92616,6.91138,31.68902879,14.09616,4.11138,14.6835,16.83,2.8,17.06132762
22/06/2020 18:30,29.32072,5.03646,29.7501353,11.13072,3.24646,11.5945,18.19,1.79,18.27786093,29.29072,4.98646,29.7121366,11.13072,3.24646,11.5945,18.16,1.74,18.24316858
22/06/2020 19:00,27.93304,3.03922,28.09789284,6.92304,2.01922,7.2115,21.01,1.02,21.03474507,27.89304,2.99922,28.05382329,6.92304,2.01922,7.2115,20.97,0.98,20.99288689
22/06/2020 19:30,27.37904,2.33722,27.47861766,4.85904,1.41722,5.0615,22.52,0.92,22.53878435,27.32904,2.29722,27.42541972,4.85904,1.41722,5.0615,22.47,0.88,22.48722526
22/06/2020 20:00,26.61248,1.89614,26.6799445,4.03248,1.17614,4.2005,22.58,0.72,22.59147627,26.57248,1.86614,26.63792732,4.03248,1.17614,4.2005,22.54,0.69,22.55055875
22/06/2020 20:30,26.03216,1.64688,26.0842015,3.45216,1.00688,3.596,22.58,0.64,22.58906815,25.99216,1.61688,26.04240163,3.45216,1.00688,3.596,22.54,0.61,22.5482527
22/06/2020 21:00,25.03856,1.31458,25.07304544,2.51856,0.73458,2.6235,22.52,0.58,22.52746768,24.98856,1.34458,25.02470831,2.51856,0.73458,2.6235,22.47,0.61,22.4782784
22/06/2020 21:30,24.57096,0.43028,24.57472718,1.92096,0.56028,2.001,22.65,-0.13,22.65037307,24.52096,0.42028,24.52456146,1.92096,0.56028,2.001,22.6,-0.14,22.60043362
22/06/2020 22:00,23.54384,-0.43388,23.54783756,1.80384,0.52612,1.879,21.74,-0.96,21.76118563,23.50384,-0.47388,23.50861665,1.80384,0.52612,1.879,21.7,-1,21.72302925
22/06/2020 22:30,23.18368,-0.87476,23.20017723,2.62368,0.76524,2.733,20.56,-1.64,20.62530485,23.14368,-0.92476,23.16214811,2.62368,0.76524,2.733,20.52,-1.69,20.58947547
22/06/2020 23:00,22.03904,-0.74528,22.05163773,3.23904,0.94472,3.374,18.8,-1.69,18.87580727,21.99904,-0.78528,22.01305126,3.23904,0.94472,3.374,18.76,-1.73,18.83959925
22/06/2020 23:30,20.64416,0.80538,20.65986396,2.38416,0.69538,2.4835,18.26,0.11,18.26033132,20.60416,-1.42462,20.65335206,2.38416,0.69538,2.4835,18.22,-2.12,18.34292234
23/06/2020 00:00,19.20576,-1.60332,19.27256735,1.80576,0.52668,1.881,17.4,-2.13,17.52988591,19.17576,-1.64332,19.24604563,1.80576,0.52668,1.881,17.37,-2.17,17.50502214
23/06/2020 00:30,18.2976,-1.8382,18.38970215,1.6176,0.4718,1.685,16.68,-2.31,16.83919535,18.2676,-1.8882,18.36492605,1.6176,0.4718,1.685,16.65,-2.36,16.81642352
23/06/2020 01:00,17.29352,-1.89314,17.39683342,1.70352,0.49686,1.7745,15.59,-2.39,15.77213365,17.26352,-1.94314,17.37253337,1.70352,0.49686,1.7745,15.56,-2.44,15.75014921
23/06/2020 01:30,17.04056,-2.07692,17.16666193,1.45056,0.42308,1.511,15.59,-2.5,15.78917667,17.01056,-2.11692,17.14177651,1.45056,0.42308,1.511,15.56,-2.54,15.76595065
23/06/2020 02:00,17.47528,-2.11596,17.60291731,1.38528,0.40404,1.443,16.09,-2.52,16.28614442,17.43528,-2.16596,17.56930196,1.38528,0.40404,1.443,16.05,-2.57,16.25445785
23/06/2020 02:30,17.15056,-2.13192,17.28255743,1.33056,0.38808,1.386,15.82,-2.52,16.01945068,17.12056,-2.18192,17.25903675,1.33056,0.38808,1.386,15.79,-2.57,15.9977811
23/06/2020 03:00,16.40856,-2.38792,16.58140534,1.37856,0.40208,1.436,15.03,-2.79,15.28675898,16.38856,-0.75792,16.40607636,1.37856,0.40208,1.436,15.01,-1.16,15.05475672
23/06/2020 03:30,16.5112,-2.3234,16.67386917,1.2912,0.3766,1.345,15.22,-2.7,15.45763242,16.4712,-2.3934,16.64418196,1.2912,0.3766,1.345,15.18,-2.77,15.43066104
23/06/2020 04:00,16.25696,-2.33422,16.42368203,1.35696,0.39578,1.4135,14.9,-2.73,15.14803288,16.21696,-2.37422,16.38983564,1.35696,0.39578,1.4135,14.86,-2.77,15.11596838
23/06/2020 04:30,16.73752,-2.02364,16.85940968,1.18752,0.34636,1.237,15.55,-2.37,15.72957088,16.70752,-2.07364,16.83571226,1.18752,0.34636,1.237,15.52,-2.42,15.70753959
23/06/2020 05:00,16.49352,-1.63064,16.573931,1.16352,0.33936,1.212,15.33,-1.97,15.4560603,16.46352,-1.67064,16.54806722,1.16352,0.33936,1.212,15.3,-2.01,15.43146461
23/06/2020 05:30,17.39008,-1.43456,17.44915026,1.15008,0.33544,1.198,16.24,-1.77,16.33617152,17.36008,-1.48456,17.42344099,1.15008,0.33544,1.198,16.21,-1.82,16.31185152
23/06/2020 06:00,17.93104,-0.59678,17.94096825,1.69104,0.49322,1.7615,16.24,-1.09,16.27653833,17.90104,-0.64678,17.91272055,1.69104,0.49322,1.7615,16.21,-1.14,16.25003692
23/06/2020 06:30,21.82544,1.13242,21.85479824,2.06544,0.60242,2.1515,19.76,0.53,19.76710652,21.80544,1.51242,21.85782761,2.06544,0.60242,2.1515,19.74,0.91,19.76096405
23/06/2020 07:00,24.84672,3.44696,25.08467716,3.48672,1.01696,3.632,21.36,2.43,21.49777896,24.80672,3.98696,25.12507129,3.48672,1.01696,3.632,21.32,2.97,21.52587513
23/06/2020 07:30,27.5148,5.9489,28.15055293,6.0648,1.7689,6.3175,21.45,4.18,21.85348714,27.4648,5.8989,28.09114202,6.0648,1.7689,6.3175,21.4,4.13,21.79488243
23/06/2020 08:00,30.13808,8.17944,31.22830615,9.11808,2.65944,9.498,21.02,5.52,21.73271267,30.10808,8.16944,31.1967343,9.11808,2.65944,9.498,20.99,5.51,21.70115665
23/06/2020 08:30,31.06928,9.62104,32.52483006,12.20928,3.56104,12.718,18.86,6.06,19.8096744,31.02928,9.56104,32.46890363,12.20928,3.56104,12.718,18.82,6,19.75328833
23/06/2020 09:00,32.01584,10.62462,33.73272241,14.17584,4.13462,14.7665,17.84,6.49,18.98382733,31.98584,10.56462,33.68538491,14.17584,4.13462,14.7665,17.81,6.43,18.9351789
23/06/2020 09:30,32.14232,11.59026,34.16815567,16.49232,4.81026,17.1795,15.65,6.78,17.05552403,32.11232,11.53026,34.119613,16.49232,4.81026,17.1795,15.62,6.72,17.00419948
23/06/2020 10:00,32.34336,12.74098,34.76241516,19.44336,5.67098,20.2535,12.9,7.07,14.71036709,32.32336,12.68098,34.72184983,19.44336,5.67098,20.2535,12.88,7.01,14.66405469
23/06/2020 10:30,31.5524,13.1557,34.1851779,21.4824,6.2657,22.3775,10.07,6.89,12.2015163,31.5324,13.0857,34.1398271,21.4824,6.2657,22.3775,10.05,6.82,12.14557121
23/06/2020 11:00,32.4324,14.2432,35.42215855,23.4624,6.8432,24.44,8.97,7.4,11.62845218,32.4124,14.1832,35.37975178,23.4624,6.8432,24.44,8.95,7.34,11.57489093
23/06/2020 11:30,31.82936,14.54648,34.99583173,24.39936,7.11648,25.416,7.43,7.43,10.50760677,31.80936,14.48648,34.95273217,24.39936,7.11648,25.416,7.41,7.37,10.4510765
23/06/2020 12:00,32.0184,14.8062,35.27607542,24.8784,7.2562,25.915,7.14,7.55,10.3914436,32.0084,14.7462,35.24185133,24.8784,7.2562,25.915,7.13,7.49,10.34103476
23/06/2020 12:30,32.08608,14.54594,35.22926199,25.42608,7.41594,26.4855,6.66,7.13,9.756664389,32.07608,14.47594,35.19130215,25.42608,7.41594,26.4855,6.65,7.06,9.698767963
23/06/2020 13:00,30.94936,14.33398,34.10756319,25.41936,7.41398,26.4785,5.53,6.92,8.858177013,30.93936,14.27398,34.0733107,25.41936,7.41398,26.4785,5.52,6.86,8.805112151
23/06/2020 13:30,30.63056,14.37808,33.83726334,25.81056,7.52808,26.886,4.82,6.85,8.375852195,30.63056,14.31808,33.81181185,25.81056,7.52808,26.886,4.82,6.79,8.326854148
23/06/2020 14:00,31.64464,14.39302,34.76409449,25.24464,7.36302,26.2965,6.4,7.03,9.506886977,31.63464,14.33302,34.73018731,25.24464,7.36302,26.2965,6.39,6.97,9.455844753
23/06/2020 14:30,30.22544,13.97992,33.30188263,25.40544,7.40992,26.464,4.82,6.57,8.148453841,30.22544,13.90992,33.27255773,25.40544,7.40992,26.464,4.82,6.5,8.092119623
23/06/2020 15:00,30.15192,13.49556,33.03435211,24.36192,7.10556,25.377,5.79,6.39,8.623004117,30.15192,13.42556,33.00581678,24.36192,7.10556,25.377,5.79,6.32,8.571260117
23/06/2020 15:30,29.94656,12.83358,32.58062663,22.84656,6.66358,23.7985,7.1,6.17,9.406322342,29.93656,12.77358,32.54784126,22.84656,6.66358,23.7985,7.09,6.11,9.35949785
23/06/2020 16:00,29.554,11.882,31.85311351,21.264,6.202,22.15,8.29,5.68,10.04920395,29.544,11.822,31.82149619,21.264,6.202,22.15,8.28,5.62,10.00713745
23/06/2020 16:30,29.8276,10.7743,31.71389699,19.3176,5.6343,20.1225,10.51,5.14,11.69955982,29.8176,10.7143,31.6841521,19.3176,5.6343,20.1225,10.5,5.08,11.66432167
23/06/2020 17:00,30.35744,9.64842,31.85382507,17.37744,5.06842,18.1015,12.98,4.58,13.76433071,30.32744,9.59842,31.81011291,17.37744,5.06842,18.1015,12.95,4.53,13.71945334
23/06/2020 17:30,29.92792,7.88356,30.9488435,14.85792,4.33356,15.477,15.07,3.55,15.48248688,29.89792,7.83356,30.90712349,14.85792,4.33356,15.477,15.04,3.5,15.44187812
23/06/2020 18:00,28.96976,6.01118,29.58684301,12.20976,3.56118,12.7185,16.76,2.45,16.93812563,28.92976,5.96118,29.53754696,12.20976,3.56118,12.7185,16.72,2.4,16.89137058
23/06/2020 18:30,27.69008,4.49294,28.05221988,9.61008,2.80294,10.0105,18.08,1.69,18.15881329,27.66008,4.45294,28.01622209,9.61008,2.80294,10.0105,18.05,1.65,18.12525862
23/06/2020 19:00,26.91976,3.50618,27.14713202,7.04976,2.05618,7.3435,19.87,1.45,19.92283614,26.87976,3.46618,27.10232281,7.04976,2.05618,7.3435,19.83,1.41,19.88006539
23/06/2020 19:30,26.52592,2.78756,26.6719876,4.58592,1.33756,4.777,21.94,1.45,21.98786256,26.48592,2.74756,26.62804995,4.58592,1.33756,4.777,21.9,1.41,21.94534347
23/06/2020 20:00,25.75864,2.14502,25.84779769,2.58864,0.75502,2.6965,23.17,1.39,23.21165655,25.71864,2.10502,25.80464208,2.58864,0.75502,2.6965,23.13,1.35,23.16936339
23/06/2020 20:30,25.39168,1.77674,25.45376629,1.77168,0.51674,1.8455,23.62,1.26,23.65358324,25.34168,1.73674,25.40112224,1.77168,0.51674,1.8455,23.57,1.22,23.60155292
23/06/2020 21:00,24.93424,1.54332,24.98195671,1.31424,0.38332,1.369,23.62,1.16,23.64846718,24.88424,1.50332,24.92960833,1.31424,0.38332,1.369,23.57,1.12,23.59659509
23/06/2020 21:30,24.57856,1.11958,24.60404583,0.95856,0.27958,0.9985,23.62,0.84,23.63493177,24.52856,1.08958,24.55274812,0.95856,0.27958,0.9985,23.57,0.81,23.58391401
23/06/2020 22:00,23.6,0.01,23.60000212,0.96,0.28,1,22.64,-0.27,22.64160993,23.58,-0.04,23.58003393,0.96,0.28,1,22.62,-0.32,22.62226337
23/06/2020 22:30,22.81656,-0.69892,22.8272622,1.06656,0.31108,1.111,21.75,-1.01,21.77343795,22.77656,-0.73892,22.78854292,1.06656,0.31108,1.111,21.71,-1.05,21.73537669
23/06/2020 23:00,21.89,-0.805,21.90479685,1.08,0.315,1.125,20.81,-1.12,20.84011756,21.84,-0.855,21.85672951,1.08,0.315,1.125,20.76,-1.17,20.79294351
23/06/2020 23:30,20.44056,1.84808,20.52393463,1.57056,0.45808,1.636,18.87,1.39,18.92112576,20.40056,-1.05192,20.42766223,1.57056,0.45808,1.636,18.83,-1.51,18.89044732
24/06/2020 00:00,20.0412,-1.4234,20.09168398,1.2912,0.3766,1.345,18.75,-1.8,18.83620185,20.0012,-1.4634,20.05466382,1.2912,0.3766,1.345,18.71,-1.84,18.80025798
24/06/2020 00:30,18.48576,-1.61082,18.55580944,1.26576,0.36918,1.3185,17.22,-1.98,17.33345897,18.45576,-1.65082,18.5294437,1.26576,0.36918,1.3185,17.19,-2.02,17.30827837
24/06/2020 01:00,18.20352,-2.54314,18.38030744,0.98352,0.28686,1.0245,17.22,-2.83,17.45099711,18.29352,0.06686,18.29364218,0.98352,0.28686,1.0245,17.31,-0.22,17.31139798
24/06/2020 01:30,17.33416,-3.60212,17.7044732,0.88416,0.25788,0.921,16.45,-3.86,16.89680739,17.61416,-0.29212,17.61658215,0.88416,0.25788,0.921,16.73,-0.55,16.7390382
24/06/2020 02:00,17.36368,-2.00226,17.47874218,1.12368,0.32774,1.1705,16.24,-2.33,16.40629452,17.32368,-2.05226,17.44481756,1.12368,0.32774,1.1705,16.2,-2.38,16.37389386
24/06/2020 02:30,16.99232,-1.98724,17.10812853,1.31232,0.38276,1.367,15.68,-2.37,15.85809888,16.96232,-2.03724,17.08422215,1.31232,0.38276,1.367,15.65,-2.42,15.83600013
24/06/2020 03:00,16.74168,-2.11326,16.87452865,1.29168,0.37674,1.3455,15.45,-2.49,15.6493642,16.72168,-2.16326,16.86102832,1.29168,0.37674,1.3455,15.43,-2.54,15.63766287
24/06/2020 03:30,16.94768,-2.05776,17.07214789,1.20768,0.35224,1.258,15.74,-2.41,15.92343242,16.91768,-2.10776,17.04847644,1.20768,0.35224,1.258,15.71,-2.46,15.90143704
24/06/2020 04:00,16.61688,-2.15466,16.75599178,1.04688,0.30534,1.0905,15.57,-2.46,15.76313738,16.58688,-2.20466,16.73275572,1.04688,0.30534,1.0905,15.54,-2.51,15.74140083
24/06/2020 04:30,16.69528,-1.67846,16.77943987,1.20528,0.35154,1.2555,15.49,-2.03,15.62245179,16.66528,-1.72846,16.75467491,1.20528,0.35154,1.2555,15.46,-2.08,15.59929486
24/06/2020 05:00,16.90744,-1.51408,16.9750984,0.87744,0.25592,0.914,16.03,-1.77,16.12742385,16.87744,-1.56408,16.94975891,0.87744,0.25592,0.914,16,-1.82,16.10317981
24/06/2020 05:30,17.64992,-1.10294,17.68434767,1.42992,0.41706,1.4895,16.22,-1.52,16.29106504,17.61992,-1.14294,17.65695026,1.42992,0.41706,1.4895,16.19,-1.56,16.26498386
24/06/2020 06:00,18.18048,0.11514,18.1808446,1.80048,0.52514,1.8755,16.38,-0.41,16.38513045,18.15048,1.36514,18.20174529,1.80048,0.52514,1.8755,16.35,0.84,16.37156376
24/06/2020 06:30,22.61936,2.55898,22.76365141,2.49936,0.72898,2.6035,20.12,1.83,20.20305175,22.57936,2.08898,22.67578743,2.49936,0.72898,2.6035,20.08,1.36,20.12600308
24/06/2020 07:00,25.55864,4.78752,26.00316185,3.72864,1.08752,3.884,21.83,3.7,22.14133916,25.51864,4.73752,25.95467363,3.72864,1.08752,3.884,21.79,3.65,22.0935873
24/06/2020 07:30,27.9468,6.3624,28.66188696,5.5968,1.6324,5.83,22.35,4.73,22.84503009,27.8968,6.3124,28.60206014,5.5968,1.6324,5.83,22.3,4.68,22.78579382
24/06/2020 08:00,30.12008,7.99294,31.16257866,7.93008,2.31294,8.2605,22.19,5.68,22.90542512,30.10008,8.15294,31.18469571,7.93008,2.31294,8.2605,22.17,5.84,22.92628404
24/06/2020 08:30,31.1976,9.3193,32.55978498,10.3176,3.0093,10.7475,20.88,6.31,21.81262249,31.1576,9.2693,32.50716783,10.3176,3.0093,10.7475,20.84,6.26,21.7598989
24/06/2020 09:00,31.98728,10.50004,33.66655494,12.61728,3.68004,13.143,19.37,6.82,20.53556184,31.93728,10.43004,33.59725566,12.61728,3.68004,13.143,19.32,6.75,20.46521195
24/06/2020 09:30,30.43512,9.94816,32.01971919,15.04512,4.38816,15.672,15.39,5.56,16.3635479,30.40512,9.88816,31.97259812,15.04512,4.38816,15.672,15.36,5.5,16.31501149
24/06/2020 10:00,30.23584,10.24462,31.92425817,17.29584,5.04462,18.0165,12.94,5.2,13.9457377,30.20584,10.18462,31.87662552,17.29584,5.04462,18.0165,12.91,5.14,13.89560002
24/06/2020 10:30,30.17096,11.09528,32.14641606,19.56096,5.70528,20.376,10.61,5.39,11.90059662,30.15096,11.03528,32.10697422,19.56096,5.70528,20.376,10.59,5.33,11.85567375
24/06/2020 11:00,31.35824,12.60032,33.79507775,21.25824,6.20032,22.144,10.1,6.4,11.95700631,31.33824,12.53032,33.75046971,21.25824,6.20032,22.144,10.08,6.33,11.90274338
24/06/2020 11:30,31.16248,13.12114,33.81219417,22.63248,6.60114,23.5755,8.53,6.52,10.73644727,31.15248,13.06114,33.7797334,22.63248,6.60114,23.5755,8.52,6.46,10.69214665
24/06/2020 12:00,31.07464,13.84802,34.02059537,23.44464,6.83802,24.4215,7.63,7.01,10.36132231,31.06464,13.78802,33.98707628,23.44464,6.83802,24.4215,7.62,6.95,10.31343299
24/06/2020 12:30,31.0136,13.9848,34.02084679,23.9136,6.9748,24.91,7.1,7.01,9.977479642,31.0036,13.9248,33.98710444,23.9136,6.9748,24.91,7.09,6.95,9.92827276
24/06/2020 13:00,31.04864,14.23502,34.15631479,24.42864,7.12502,25.4465,6.62,7.11,9.714756816,31.04864,14.17502,34.13135271,24.42864,7.12502,25.4465,6.62,7.05,9.670930669
24/06/2020 13:30,30.85904,14.23722,33.98497879,24.77904,7.22722,25.8115,6.08,7.01,9.279358814,30.85904,14.16722,33.9557134,24.77904,7.22722,25.8115,6.08,6.94,9.226592004
24/06/2020 14:00,30.03624,13.92932,33.10893639,24.54624,7.15932,25.569,5.49,6.77,8.716249193,30.02624,13.86932,33.07465987,24.54624,7.15932,25.569,5.48,6.71,8.663400025
24/06/2020 14:30,30.4168,15.6074,34.1873172,23.9568,6.9874,24.955,6.46,8.62,10.77200074,30.4668,12.0474,32.76226105,23.9568,6.9874,24.955,6.51,5.06,8.245222859
