Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/06/2020 15:00,29.31936,13.48898,32.27347909,23.13936,6.74898,24.1035,6.18,6.74,9.144397192,31.36936,12.87898,33.91024731,23.13936,6.74898,24.1035,8.23,6.13,10.26205632
24/06/2020 15:30,29.28992,12.18456,31.72322361,21.88992,6.38456,22.802,7.4,5.8,9.402127419,31.42992,13.07456,34.04091642,21.88992,6.38456,22.802,9.54,6.69,11.65193975
24/06/2020 16:00,29.59192,12.07056,31.9590386,21.36192,6.23056,22.252,8.23,5.84,10.09150633,31.70192,12.92056,34.23379328,21.36192,6.23056,22.252,10.34,6.69,12.31550649
24/06/2020 16:30,30.78096,11.50528,32.86090331,18.60096,5.42528,19.376,12.18,6.08,13.61318479,31.17096,11.35528,33.17485691,18.60096,5.42528,19.376,12.57,5.93,13.89855388
24/06/2020 17:00,31.35104,10.63822,33.10678833,16.45104,4.79822,17.1365,14.9,5.84,16.00361209,31.79104,10.43822,33.46082278,16.45104,4.79822,17.1365,15.34,5.64,16.34396525
24/06/2020 17:30,30.90704,8.93872,32.17368236,14.32704,4.17872,14.924,16.58,4.76,17.24975362,31.40704,8.73872,32.60011332,14.32704,4.17872,14.924,17.08,4.56,17.67823521
24/06/2020 18:00,28.97448,6.60214,29.71714562,11.90448,3.47214,12.4005,17.07,3.13,17.35459017,29.46448,5.03214,29.8911026,11.90448,3.47214,12.4005,17.56,1.56,17.62915767
24/06/2020 18:30,27.484,4.867,27.9116095,9.384,2.737,9.775,18.1,2.13,18.2248978,27.934,4.647,28.31789125,9.384,2.737,9.775,18.55,1.91,18.64807229
24/06/2020 19:00,26.81016,3.99088,27.10556774,6.86016,2.00088,7.146,19.95,1.99,20.04900496,27.24016,3.77088,27.4999246,6.86016,2.00088,7.146,20.38,1.77,20.45671772
24/06/2020 19:30,25.5524,2.8332,25.70899002,4.5024,1.3132,4.69,21.05,1.52,21.10480751,27.6624,3.4932,27.8820878,4.5024,1.3132,4.69,23.16,2.18,23.26237305
24/06/2020 20:00,24.87696,2.17078,24.97149224,2.91696,0.85078,3.0385,21.96,1.32,21.99963636,26.99696,2.81078,27.14288735,2.91696,0.85078,3.0385,24.08,1.96,24.15963576
24/06/2020 20:30,24.23288,1.62334,24.28719222,2.34288,0.68334,2.4405,21.89,0.94,21.91017344,26.32288,2.22334,26.4166094,2.34288,0.68334,2.4405,23.98,1.54,24.02939866
24/06/2020 21:00,23.72792,1.28606,23.76274685,1.83792,0.53606,1.9145,21.89,0.75,21.90284456,25.73792,1.80606,25.80120886,1.83792,0.53606,1.9145,23.9,1.27,23.93371889
24/06/2020 21:30,23.56616,1.11388,23.59246968,1.55616,0.45388,1.621,22.01,0.66,22.01989328,25.54616,1.53388,25.59216831,1.55616,0.45388,1.621,23.99,1.08,24.01429782
24/06/2020 22:00,22.90864,0.23502,22.9098455,1.62864,0.47502,1.6965,21.28,-0.24,21.28135334,24.86864,0.57502,24.875287,1.62864,0.47502,1.6965,23.24,0.1,23.24021515
24/06/2020 22:30,22.6884,-0.4938,22.693773,1.8384,0.5362,1.915,20.85,-1.03,20.87542574,24.6684,-0.1638,24.66894382,1.8384,0.5362,1.915,22.83,-0.7,22.84072897
24/06/2020 23:00,21.83312,-0.54784,21.83999216,1.65312,0.48216,1.722,20.18,-1.03,20.20626883,23.74312,-0.21784,23.74411931,1.65312,0.48216,1.722,22.09,-0.7,22.10108821
24/06/2020 23:30,20.72664,1.95652,20.81877941,1.49664,0.43652,1.559,19.23,1.52,19.28997926,21.68664,-3.98348,22.04945504,1.49664,0.43652,1.559,20.19,-4.42,20.66815183
25/06/2020 00:00,19.32416,-1.11212,19.35613522,1.36416,0.39788,1.421,17.96,-1.51,18.02336539,20.91416,-0.82212,20.93031222,1.36416,0.39788,1.421,19.55,-1.22,19.58802951
25/06/2020 00:30,18.35976,0.64868,18.37121588,1.22976,0.35868,1.281,17.13,0.29,17.13245458,19.84976,-1.24132,19.88853558,1.22976,0.35868,1.281,18.62,-1.6,18.68861686
25/06/2020 01:00,17.864,2.357,18.01882196,1.224,0.357,1.275,16.64,2,16.75976133,18.484,-5.453,19.27157142,1.224,0.357,1.275,17.26,-5.81,18.21163639
25/06/2020 01:30,17.43816,2.33488,17.59377983,1.14816,0.33488,1.196,16.29,2,16.4123155,18.02816,-5.51512,18.85288046,1.14816,0.33488,1.196,16.88,-5.85,17.86496292
25/06/2020 02:00,17.4612,2.4016,17.62558334,1.1712,0.3416,1.22,16.29,2.06,16.41973508,18.0512,-5.4484,18.85552662,1.1712,0.3416,1.22,16.88,-5.79,17.84540557
25/06/2020 02:30,17.08408,2.32744,17.24188987,1.05408,0.30744,1.098,16.03,2.02,16.15677257,17.63408,-5.57256,18.49362599,1.05408,0.30744,1.098,16.58,-5.88,17.59178217
25/06/2020 03:00,16.26992,-0.15544,16.27066251,1.00992,0.29456,1.052,15.26,-0.45,15.26663355,17.18992,-3.69544,17.58265129,1.00992,0.29456,1.052,16.18,-3.99,16.66470822
25/06/2020 03:30,16.16864,-1.94248,16.28490553,1.08864,0.31752,1.134,15.08,-2.26,15.24840975,17.37864,-1.82248,17.4739395,1.08864,0.31752,1.134,16.29,-2.14,16.42996348
25/06/2020 04:00,15.99312,-1.95284,16.11190465,1.05312,0.30716,1.097,14.94,-2.26,15.10997022,17.22312,-1.83284,17.3203685,1.05312,0.30716,1.097,16.17,-2.14,16.31099323
25/06/2020 04:30,16.7448,-1.6836,16.82922565,1.0848,0.3164,1.13,15.66,-2,15.78719734,17.9748,-1.5636,18.0426794,1.0848,0.3164,1.13,16.89,-1.88,16.99430787
25/06/2020 05:00,17.11168,-1.26826,17.15861521,1.17168,0.34174,1.2205,15.94,-1.61,16.02110171,18.30168,-1.15826,18.33829482,1.17168,0.34174,1.2205,17.13,-1.5,17.19554884
25/06/2020 05:30,17.6744,-1.0733,17.70695875,1.3944,0.4067,1.4525,16.28,-1.48,16.34713431,18.8744,-0.9733,18.89947852,1.3944,0.4067,1.4525,17.48,-1.38,17.53438907
25/06/2020 06:00,17.99672,-0.23554,17.9982613,2.10672,0.61446,2.1945,15.89,-0.85,15.91271818,19.27672,2.50446,19.43873077,2.10672,0.61446,2.1945,17.17,1.89,17.27370835
25/06/2020 06:30,21.29504,2.02022,21.39065257,2.67504,0.78022,2.7865,18.62,1.24,18.66124326,22.68504,2.27022,22.79835386,2.67504,0.78022,2.7865,20.01,1.49,20.06539808
25/06/2020 07:00,24.29784,4.52062,24.71479383,3.80784,1.11062,3.9665,20.49,3.41,20.77181263,25.76784,3.65062,26.02515331,3.80784,1.11062,3.9665,21.96,2.54,22.10640631
25/06/2020 07:30,26.59824,5.88532,27.24157416,5.77824,1.68532,6.019,20.82,4.2,21.23940677,28.21824,6.25532,28.90325409,5.77824,1.68532,6.019,22.44,4.57,22.90062226
25/06/2020 08:00,29.80544,8.19492,30.91150219,8.48544,2.47492,8.839,21.32,5.72,22.07398469,29.77544,7.82492,30.78646131,8.48544,2.47492,8.839,21.29,5.35,21.95191563
25/06/2020 08:30,30.11608,9.79844,31.66998107,11.44608,3.33844,11.923,18.67,6.46,19.7560244,31.96608,9.32844,33.29940035,11.44608,3.33844,11.923,20.52,5.99,21.37640054
25/06/2020 09:00,30.8004,10.3922,32.50634493,14.5104,4.2322,15.115,16.29,6.16,17.41578881,32.9504,11.2022,34.80255946,14.5104,4.2322,15.115,18.44,6.97,19.71330769
25/06/2020 09:30,30.424,11.232,32.43112086,16.944,4.942,17.65,13.48,6.29,14.87529832,32.564,12.062,34.72615642,16.944,4.942,17.65,15.62,7.12,17.166211
25/06/2020 10:00,30.39824,12.17282,32.74493154,19.27824,5.62282,20.0815,11.12,6.55,12.90569254,32.52824,13.02282,35.0382682,19.27824,5.62282,20.0815,13.25,7.4,15.17637967
25/06/2020 10:30,30.72192,12.89056,33.3167061,21.12192,6.16056,22.002,9.6,6.73,11.72403088,32.82192,13.71056,35.5704637,21.12192,6.16056,22.002,11.7,7.55,13.92452872
25/06/2020 11:00,31.67872,14.00296,34.63559137,22.87872,6.67296,23.832,8.8,7.33,11.4528992,33.75872,14.82296,36.86965309,22.87872,6.67296,23.832,10.88,8.15,13.59400235
25/06/2020 11:30,32.14048,14.70764,35.34579365,24.06048,7.01764,25.063,8.08,7.69,11.1544834,34.22048,15.54764,37.5868376,24.06048,7.01764,25.063,10.16,8.53,13.26599035
25/06/2020 12:00,32.5732,15.0876,35.89775804,25.3632,7.3976,26.42,7.21,7.69,10.54135665,34.6632,15.9676,38.16414134,25.3632,7.3976,26.42,9.3,8.57,12.64653708
25/06/2020 12:30,31.96072,14.64646,35.15688287,25.77072,7.51646,26.8445,6.19,7.13,9.442086634,34.10072,15.54646,37.4773468,25.77072,7.51646,26.8445,8.33,8.03,11.57021175
25/06/2020 13:00,31.57224,14.46982,34.73013143,25.54224,7.44982,26.6065,6.03,7.02,9.254258479,33.68224,15.32982,37.00671118,25.54224,7.44982,26.6065,8.14,7.88,11.32934243
25/06/2020 13:30,32.04784,14.61312,35.2222561,25.58784,7.46312,26.654,6.46,7.15,9.636083229,34.07784,15.39312,37.39314539,25.58784,7.46312,26.654,8.49,7.93,11.61744378
25/06/2020 14:00,32.97896,13.68428,35.70534024,24.04896,7.01428,25.051,8.93,6.67,11.14602171,35.04896,14.51428,37.9353914,24.04896,7.01428,25.051,11,7.5,13.31352696
25/06/2020 14:30,30.57256,13.77158,33.53114732,24.86256,7.25158,25.8985,5.71,6.52,8.666862177,31.75256,14.47158,34.8948663,24.86256,7.25158,25.8985,6.89,7.22,9.98000501
25/06/2020 15:00,29.23536,13.29698,32.11722204,24.43536,7.12698,25.4535,4.8,6.17,7.817218175,31.26536,14.27698,34.37084366,24.43536,7.12698,25.4535,6.83,7.15,9.887942152
25/06/2020 15:30,29.46216,12.02188,31.82050393,20.61216,6.01188,21.471,8.85,6.01,10.69778482,31.55216,12.90188,34.08808162,20.61216,6.01188,21.471,10.94,6.89,12.92887079
25/06/2020 16:00,29.7084,11.1462,31.73053427,19.1184,5.5762,19.915,10.59,5.57,11.96549205,31.7284,11.9462,33.90284739,19.1184,5.5762,19.915,12.61,6.37,14.12759711
25/06/2020 16:30,30.60208,10.88394,32.47995459,17.60208,5.13394,18.3355,13,5.75,14.21486898,30.96208,10.71394,32.76337755,17.60208,5.13394,18.3355,13.36,5.58,14.47846677
25/06/2020 17:00,29.76312,9.87716,31.35923471,16.17312,4.71716,16.847,13.59,5.16,14.53663304,30.16312,9.68716,31.68051257,16.17312,4.71716,16.847,13.99,4.97,14.8465821
25/06/2020 17:30,29.65472,8.31596,30.79866245,13.73472,4.00596,14.307,15.92,4.31,16.49310462,30.10472,8.14596,31.18735049,13.73472,4.00596,14.307,16.37,4.14,16.8853931
25/06/2020 18:00,28.40032,6.36426,29.10467285,11.26032,3.28426,11.7295,17.14,3.08,17.41453416,28.87032,6.20426,29.52944664,11.26032,3.28426,11.7295,17.61,2.92,17.85044817
25/06/2020 18:30,26.99192,4.55556,27.37365288,8.76192,2.55556,9.127,18.23,2,18.33938112,27.43192,4.37556,27.77869256,8.76192,2.55556,9.127,18.67,1.82,18.75849941
25/06/2020 19:00,25.41248,2.75864,25.56177291,6.13248,1.78864,6.388,19.28,0.97,19.30438551,25.81248,2.59864,25.94295769,6.13248,1.78864,6.388,19.68,0.81,19.69666215
25/06/2020 19:30,25.24968,2.23574,25.34846886,4.33968,1.26574,4.5205,20.91,0.97,20.93248671,27.28968,2.89574,27.44288514,4.33968,1.26574,4.5205,22.95,1.63,23.00781172
25/06/2020 20:00,24.96256,1.94908,25.03853659,2.84256,0.82908,2.961,22.12,1.12,22.14833628,27.03256,2.59908,27.15721851,2.84256,0.82908,2.961,24.19,1.77,24.25466965
25/06/2020 20:30,24.58152,1.56836,24.63150175,2.29152,0.66836,2.387,22.29,0.9,22.30816218,26.61152,2.15836,26.69890475,2.29152,0.66836,2.387,24.32,1.49,24.36560075
25/06/2020 21:00,24.10008,1.32794,24.13663772,1.81008,0.52794,1.8855,22.29,0.8,22.30435159,26.13008,1.86794,26.19676088,1.81008,0.52794,1.8855,24.32,1.34,24.35688814
25/06/2020 21:30,23.88616,1.22138,23.91736626,2.09616,0.61138,2.1835,21.79,0.61,21.79853665,25.80616,1.70138,25.86218451,2.09616,0.61138,2.1835,23.71,1.09,23.73504161
25/06/2020 22:00,23.15024,0.29632,23.15213635,1.77024,0.51632,1.844,21.38,-0.22,21.38113187,25.10024,0.75632,25.11163213,1.77024,0.51632,1.844,23.33,0.24,23.33123443
25/06/2020 22:30,23.0572,2.5246,23.19500112,2.1072,0.6146,2.195,20.95,1.91,21.03688665,24.9672,0.1146,24.96746301,2.1072,0.6146,2.195,22.86,-0.5,22.86546741
25/06/2020 23:00,21.6444,-0.5908,21.65246166,1.8144,0.5292,1.89,19.83,-1.12,19.86160366,23.4144,-0.2408,23.41563819,1.8144,0.5292,1.89,21.6,-0.77,21.61372018
25/06/2020 23:30,20.57504,-0.78228,20.58990609,1.77504,0.51772,1.849,18.8,-1.3,18.84489321,22.22504,-0.43228,22.22924355,1.77504,0.51772,1.849,20.45,-0.95,20.47205412
26/06/2020 00:00,19.41096,-1.12472,19.44351725,1.56096,0.45528,1.626,17.85,-1.58,17.91979074,20.96096,-0.81472,20.97678748,1.56096,0.45528,1.626,19.4,-1.27,19.44152515
26/06/2020 00:30,18.95744,-1.17658,18.99391671,1.89744,0.55342,1.9765,17.06,-1.73,17.14749253,20.42744,-0.90658,20.44754734,1.89744,0.55342,1.9765,18.53,-1.46,18.58742855
26/06/2020 01:00,17.99856,-1.36042,18.04990041,1.91856,0.55958,1.9985,16.08,-1.92,16.19422119,19.41856,-1.11042,19.4502829,1.91856,0.55958,1.9985,17.5,-1.67,17.57950227
26/06/2020 01:30,17.51792,-0.00644,17.51792118,1.65792,0.48356,1.727,15.86,-0.49,15.86756755,18.30792,-4.19644,18.78270597,1.65792,0.48356,1.727,16.65,-4.68,17.29522767
26/06/2020 02:00,16.8692,-0.2869,16.87163952,1.2792,0.3731,1.3325,15.59,-0.66,15.60396424,18.0792,-2.1869,18.21098581,1.2792,0.3731,1.3325,16.8,-2.56,16.99392833
26/06/2020 02:30,16.70344,-1.80608,16.80079858,1.21344,0.35392,1.264,15.49,-2.16,15.63987532,18.01344,-1.61608,18.08578821,1.21344,0.35392,1.264,16.8,-1.97,16.91510863
26/06/2020 03:00,16.57856,-1.98042,16.69642821,0.95856,0.27958,0.9985,15.62,-2.26,15.7826487,17.75856,-1.83042,17.8526438,0.95856,0.27958,0.9985,16.8,-2.11,16.93198453
26/06/2020 03:30,16.43784,-0.03438,16.43787595,1.28784,0.37562,1.3415,15.15,-0.41,15.15554684,17.53784,-2.08438,17.66127039,1.28784,0.37562,1.3415,16.25,-2.46,16.43514831
26/06/2020 04:00,16.47624,-1.66318,16.55997138,1.08624,0.31682,1.1315,15.39,-1.98,15.51684568,17.72624,-1.52318,17.79156153,1.08624,0.31682,1.1315,16.64,-1.84,16.74142168
26/06/2020 04:30,16.68888,-1.25366,16.7359009,0.87888,0.25634,0.9155,15.81,-1.51,15.88194572,17.91888,-1.12366,17.95407676,0.87888,0.25634,0.9155,17.04,-1.38,17.09578896
26/06/2020 05:00,16.67368,-0.99476,16.70332758,1.18368,0.34524,1.233,15.49,-1.34,15.54785194,17.87368,-0.85476,17.89410661,1.18368,0.34524,1.233,16.69,-1.2,16.733084
26/06/2020 05:30,17.01304,-0.87828,17.03569505,1.58304,0.46172,1.649,15.43,-1.34,15.48807606,18.27304,-0.73828,18.28794817,1.58304,0.46172,1.649,16.69,-1.2,16.733084
26/06/2020 06:00,17.70024,-0.79368,17.7180254,1.53024,0.44632,1.594,16.17,-1.24,16.21747514,18.94024,-0.66368,18.95186435,1.53024,0.44632,1.594,17.41,-1.11,17.44534895
26/06/2020 06:30,20.82544,1.37492,20.87077757,1.52544,0.44492,1.589,19.3,0.93,19.32239374,22.24544,1.10492,22.27286351,1.52544,0.44492,1.589,20.72,0.66,20.73050892
26/06/2020 07:00,23.70832,4.34076,24.10241968,2.60832,0.76076,2.717,21.1,3.58,21.40155135,25.12832,3.34076,25.34942097,2.60832,0.76076,2.717,22.52,2.58,22.66730685
26/06/2020 07:30,25.6532,4.5751,26.05797786,3.1032,0.9051,3.2325,22.55,3.67,22.84669342,27.3932,4.9951,27.84489954,3.1032,0.9051,3.2325,24.29,4.09,24.63193456
26/06/2020 08:00,27.6036,5.6223,28.17035659,4.0536,1.1823,4.2225,23.55,4.44,23.96489307,29.4636,6.1523,30.0990784,4.0536,1.1823,4.2225,25.41,4.97,25.89148509
26/06/2020 08:30,28.8316,5.9488,29.43890929,3.8016,1.1088,3.96,25.03,4.84,25.49365607,30.8316,6.5988,31.52985442,3.8016,1.1088,3.96,27.03,5.49,27.58189624
26/06/2020 09:00,29.1044,6.6567,29.85595006,5.7144,1.6667,5.9525,23.39,4.99,23.91635842,31.1644,7.3567,32.02094412,5.7144,1.6667,5.9525,25.45,5.69,26.07831666
26/06/2020 09:30,30.12376,8.78568,31.3788,10.61376,3.09568,11.056,19.51,5.69,20.3228,32.15376,9.51568,33.53225981,10.61376,3.09568,11.056,21.54,6.42,22.47638761
26/06/2020 10:00,30.60968,9.66324,32.09876504,12.79968,3.73324,13.333,17.81,5.93,18.77128126,32.65968,10.38324,34.27048833,12.79968,3.73324,13.333,19.86,6.65,20.94378428
26/06/2020 10:30,30.49504,14.54022,33.78410073,16.35504,4.77022,17.0365,14.14,9.77,17.18698636,31.81504,7.72022,32.73833482,16.35504,4.77022,17.0365,15.46,2.95,15.7389358
26/06/2020 11:00,29.8904,14.9097,33.40262215,17.2104,5.0197,17.9275,12.68,9.89,16.08087373,31.2704,8.1497,32.31494277,17.2104,5.0197,17.9275,14.06,3.13,14.40418342
26/06/2020 11:30,29.63824,13.47032,32.55571826,19.57824,5.71032,20.394,10.06,7.76,12.7051643,31.47824,12.00032,33.68808801,19.57824,5.71032,20.394,11.9,6.29,13.46009287
26/06/2020 12:00,29.47968,12.88824,32.17387548,22.03968,6.42824,22.958,7.44,6.46,9.853182227,31.55968,13.75824,34.42822345,22.03968,6.42824,22.958,9.52,7.33,12.01496151
26/06/2020 12:30,29.7996,13.0428,32.52892239,22.5696,6.5828,23.51,7.23,6.46,9.695591782,31.9096,13.9128,34.81075374,22.5696,6.5828,23.51,9.34,7.33,11.87284717
26/06/2020 13:00,29.48088,12.76984,32.127731,22.25088,6.48984,23.178,7.23,6.28,9.576601694,31.59088,13.62984,34.40575879,22.25088,6.48984,23.178,9.34,7.14,11.75649608
26/06/2020 13:30,29.71856,12.00208,32.05062765,19.85856,5.79208,20.686,9.86,6.21,11.65262631,31.72856,12.77208,34.20274181,19.85856,5.79208,20.686,11.87,6.98,13.77015977
26/06/2020 14:00,29.6216,11.7138,31.85360728,19.0416,5.5538,19.835,10.58,6.16,12.24263044,31.6716,12.5338,34.06150891,19.0416,5.5538,19.835,12.63,6.98,14.43042965
26/06/2020 14:30,28.81208,10.59894,30.69973099,17.48208,5.09894,18.2105,11.33,5.5,12.59439955,30.87208,11.39894,32.90928678,17.48208,5.09894,18.2105,13.39,6.3,14.79804379
26/06/2020 15:00,27.41656,9.84108,29.12927424,17.62656,5.14108,18.361,9.79,4.7,10.85974677,29.44656,10.62108,31.30347003,17.62656,5.14108,18.361,11.82,5.48,13.02853791
26/06/2020 15:30,27.91368,10.59274,29.85598218,18.76368,5.47274,19.5455,9.15,5.12,10.48507988,30.01368,11.38274,32.09965353,18.76368,5.47274,19.5455,11.25,5.91,12.70789518
26/06/2020 16:00,28.1608,9.5669,29.74149008,16.9608,4.9469,17.6675,11.2,4.62,12.1154612,30.2108,10.2969,31.91737123,16.9608,4.9469,17.6675,13.25,5.35,14.28933168
26/06/2020 16:30,28.18744,8.41342,29.41627797,13.89744,4.05342,14.4765,14.29,4.36,14.94033801,28.45744,8.23342,29.62456913,13.89744,4.05342,14.4765,14.56,4.18,15.1481352
26/06/2020 17:00,29.61472,8.69346,30.86434654,13.55472,3.95346,14.1195,16.06,4.74,16.74488579,29.93472,8.41346,31.09459391,13.55472,3.95346,14.1195,16.38,4.46,16.97633647
26/06/2020 17:30,29.74984,8.14662,30.8451033,13.35984,3.89662,13.9165,16.39,4.25,16.93205835,30.06984,7.85662,31.07928177,13.35984,3.89662,13.9165,16.71,3.96,17.17281864
26/06/2020 18:00,28.26144,6.13542,28.91975742,11.16144,3.25542,11.6265,17.1,2.88,17.34083043,28.62144,5.85542,29.2142563,11.16144,3.25542,11.6265,17.46,2.6,17.6525239
26/06/2020 18:30,26.89328,4.85804,27.32853933,10.07328,2.93804,10.493,16.82,1.92,16.92922916,27.23328,4.56804,27.61373805,10.07328,2.93804,10.493,17.16,1.63,17.23724166
26/06/2020 19:00,26.4608,3.7719,26.72828401,7.4808,2.1819,7.7925,18.98,1.59,19.04648261,26.7408,3.4619,26.96395995,7.4808,2.1819,7.7925,19.26,1.28,19.30248689
26/06/2020 19:30,25.23696,2.68578,25.37947132,5.43696,1.58578,5.6635,19.8,1.1,19.83053202,27.21696,3.22578,27.40745461,5.43696,1.58578,5.6635,21.78,1.64,21.84165745
26/06/2020 20:00,24.3128,1.9204,24.38852558,3.7728,1.1004,3.93,20.54,0.82,20.55636155,26.3128,2.4304,26.42480441,3.7728,1.1004,3.93,22.54,1.33,22.57920503
26/06/2020 20:30,23.38952,1.37736,23.43003983,2.69952,0.78736,2.812,20.69,0.59,20.69841057,25.33952,1.74736,25.39969568,2.69952,0.78736,2.812,22.64,0.96,22.66034422
26/06/2020 21:00,23.10416,1.08038,23.12940618,1.78416,0.52038,1.8585,21.32,0.56,21.32735333,25.00416,1.44038,25.04561263,1.78416,0.52038,1.8585,23.22,0.92,23.23821852
26/06/2020 21:30,22.11128,0.30954,22.11344655,1.30128,0.37954,1.3555,20.81,-0.07,20.81011773,23.88128,0.07954,23.88141246,1.30128,0.37954,1.3555,22.58,-0.3,22.58199283
26/06/2020 22:00,21.09624,-1.09318,21.1245446,1.56624,0.45682,1.6315,19.53,-1.55,19.59141138,22.89624,-0.73318,22.90797588,1.56624,0.45682,1.6315,21.33,-1.19,21.36316924
26/06/2020 22:30,21.50424,-1.28668,21.54269907,1.55424,0.45332,1.619,19.95,-1.74,20.02573594,23.30424,-0.90668,23.32187108,1.55424,0.45332,1.619,21.75,-1.36,21.79247806
26/06/2020 23:00,20.51472,-1.43404,20.56478075,1.73472,0.50596,1.807,18.78,-1.94,18.87993644,22.25472,-1.07404,22.28062217,1.73472,0.50596,1.807,20.52,-1.58,20.58073857
26/06/2020 23:30,19.78272,0.76246,19.79740781,1.96272,0.57246,2.0445,17.82,0.19,17.82101288,21.37272,-1.21754,21.40737172,1.96272,0.57246,2.0445,19.41,-1.79,19.49236261
27/06/2020 00:00,18.92048,0.42514,18.92525581,1.56048,0.45514,1.6255,17.36,-0.03,17.36002592,20.35048,-1.67486,20.41928481,1.56048,0.45514,1.6255,18.79,-2.13,18.91034109
27/06/2020 00:30,17.48208,-1.78356,17.57282582,1.46208,0.42644,1.523,16.02,-2.21,16.17171914,18.85208,-1.58356,18.91847199,1.46208,0.42644,1.523,17.39,-2.01,17.50577619
27/06/2020 01:00,17.21872,-1.72704,17.30511443,1.51872,0.44296,1.582,15.7,-2.17,15.8492555,18.54872,-1.56704,18.61479594,1.51872,0.44296,1.582,17.03,-2.01,17.1482069
27/06/2020 01:30,17.11512,-1.80684,17.21022961,1.24512,0.36316,1.297,15.87,-2.17,16.01767149,18.39512,-1.64684,18.46869031,1.24512,0.36316,1.297,17.15,-2.01,17.26738544
27/06/2020 02:00,16.7912,-1.7584,16.88302011,1.4112,0.4116,1.47,15.38,-2.17,15.5323308,18.0512,-1.6484,18.12630806,1.4112,0.4116,1.47,16.64,-2.06,16.76702717
27/06/2020 02:30,16.71912,-1.77234,16.81279759,1.56912,0.45766,1.6345,15.15,-2.23,15.31324264,17.94912,-1.65234,18.02501418,1.56912,0.45766,1.6345,16.38,-2.11,16.51534135
27/06/2020 03:00,15.90384,-1.83888,16.0097972,1.44384,0.42112,1.504,14.46,-2.26,14.63554577,17.08384,-1.72888,17.17109825,1.44384,0.42112,1.504,15.64,-2.15,15.78708649
27/06/2020 03:30,15.86304,-1.83328,15.96862404,1.46304,0.42672,1.524,14.4,-2.26,14.57626838,16.98304,-1.79328,17.07745592,1.46304,0.42672,1.524,15.52,-2.22,15.67797181
27/06/2020 04:00,16.13784,-1.98938,16.25999731,1.16784,0.34062,1.2165,14.97,-2.33,15.15024092,17.26784,-1.93938,17.37640622,1.16784,0.34062,1.2165,16.1,-2.28,16.26063959
27/06/2020 04:30,15.76568,-1.63626,15.85036317,1.55568,0.45374,1.6205,14.21,-2.09,14.36287576,16.86568,-1.59626,16.94105097,1.55568,0.45374,1.6205,15.31,-2.05,15.44663717
27/06/2020 05:00,15.70088,-1.49516,15.77190972,1.49088,0.43484,1.553,14.21,-1.93,14.34046722,16.74088,-1.45516,16.8040041,1.49088,0.43484,1.553,15.25,-1.89,15.36667173
27/06/2020 05:30,16.1896,-1.3347,16.24452438,1.6296,0.4753,1.6975,14.56,-1.81,14.67207211,17.2496,-1.3047,17.29887113,1.6296,0.4753,1.6975,15.62,-1.78,15.72109411
27/06/2020 06:00,16.01536,-1.32052,16.06970843,1.81536,0.52948,1.891,14.2,-1.85,14.32000349,17.08536,-1.29052,17.13402954,1.81536,0.52948,1.891,15.27,-1.82,15.37807855
27/06/2020 06:30,17.21408,-0.61756,17.22515401,2.61408,0.76244,2.723,14.6,-1.38,14.66507416,18.36408,-0.55756,18.37254221,2.61408,0.76244,2.723,15.75,-1.32,15.80521749
27/06/2020 07:00,18.05856,-0.08042,18.05873907,3.11856,0.90958,3.2485,14.94,-0.99,14.97276528,19.24856,-0.02042,19.24857083,3.11856,0.90958,3.2485,16.13,-0.93,16.15678805
27/06/2020 07:30,19.47288,0.08084,19.4730478,2.88288,0.84084,3.003,16.59,-0.76,16.60739895,20.72288,0.15084,20.72342897,2.88288,0.84084,3.003,17.84,-0.69,17.85333862
27/06/2020 08:00,20.1468,0.5274,20.15370192,4.0368,1.1774,4.205,16.11,-0.65,16.12310764,21.4668,0.6174,21.47567659,4.0368,1.1774,4.205,17.43,-0.56,17.43899366
27/06/2020 08:30,21.35024,3.67382,21.66401859,4.47024,1.30382,4.6565,16.88,2.37,17.04556541,22.75024,0.38382,22.75347749,4.47024,1.30382,4.6565,18.28,-0.92,18.30313634
27/06/2020 09:00,21.7256,1.3533,21.76770811,4.8456,1.4133,5.0475,16.88,-0.06,16.88010663,23.2556,1.8533,23.3293303,4.8456,1.4133,5.0475,18.41,0.44,18.41525726
27/06/2020 09:30,22.78912,1.72516,22.85432492,6.18912,1.80516,6.447,16.6,-0.08,16.60019277,24.35912,2.27516,24.4651401,6.18912,1.80516,6.447,18.17,0.47,18.17607768
27/06/2020 10:00,22.56352,1.08436,22.58956112,5.36352,1.56436,5.587,17.2,-0.48,17.20669637,24.18352,1.65436,24.24004015,5.36352,1.56436,5.587,18.82,0.09,18.8202152
27/06/2020 10:30,23.01928,2.53854,23.15883065,8.90928,2.59854,9.2805,14.11,-0.06,14.11012757,24.67928,2.74854,24.83186126,8.90928,2.59854,9.2805,15.77,0.15,15.77071336
27/06/2020 11:00,22.85136,2.31998,22.96882585,7.37136,2.14998,7.6785,15.48,0.17,15.48093343,24.54136,2.40998,24.65940701,7.37136,2.14998,7.6785,17.17,0.26,17.17196844
27/06/2020 11:30,23.40888,4.05134,23.75687308,12.03888,3.51134,12.5405,11.37,0.54,11.382816,25.04888,4.32134,25.41889786,12.03888,3.51134,12.5405,13.01,0.81,13.03519083
27/06/2020 12:00,23.50328,3.31804,23.73633418,10.55328,3.07804,10.993,12.95,0.24,12.95222375,25.19328,3.83804,25.48395394,10.55328,3.07804,10.993,14.64,0.76,14.6597135
27/06/2020 12:30,23.54992,2.14206,23.64713837,7.54992,2.20206,7.8645,16,-0.06,16.0001125,25.31992,2.38206,25.43172347,7.54992,2.20206,7.8645,17.77,0.18,17.77091163
27/06/2020 13:00,24.43952,4.72986,24.89300531,13.91952,4.05986,14.4995,10.52,0.67,10.54131396,25.31952,5.19986,25.84795228,13.91952,4.05986,14.4995,11.4,1.14,11.45685821
27/06/2020 13:30,22.61224,7.27982,23.75519263,20.26224,5.90982,21.1065,2.35,1.37,2.720183817,25.11224,7.59982,26.23703226,20.26224,5.90982,21.1065,4.85,1.69,5.136010125
27/06/2020 14:00,22.67408,5.92994,23.43668262,17.07408,4.97994,17.7855,5.6,0.95,5.680008803,24.88408,6.19994,25.64481806,17.07408,4.97994,17.7855,7.81,1.22,7.904713784
27/06/2020 14:30,22.66848,5.44914,23.31422553,17.44848,5.08914,18.1755,5.22,0.36,5.232399067,24.47848,5.51914,25.09296494,17.44848,5.08914,18.1755,7.03,0.43,7.043138505
27/06/2020 15:00,21.86472,5.17096,22.46786167,17.45472,5.09096,18.182,4.41,0.08,4.410725564,24.20472,5.32096,24.78267713,17.45472,5.09096,18.182,6.75,0.23,6.753917382
27/06/2020 15:30,22.22656,4.82358,22.74394191,17.08656,4.98358,17.7985,5.14,-0.16,5.142489669,23.76656,4.96358,24.27934309,17.08656,4.98358,17.7985,6.68,-0.02,6.68002994
27/06/2020 16:00,21.46568,4.71624,21.97767817,16.37568,4.77624,17.058,5.09,-0.06,5.090353622,23.21568,4.85624,23.71815475,16.37568,4.77624,17.058,6.84,0.08,6.84046782
27/06/2020 16:30,24.54584,4.68462,24.98887604,17.29584,5.04462,18.0165,7.25,-0.36,7.258932428,25.09584,4.91462,25.57253752,17.29584,5.04462,18.0165,7.8,-0.13,7.801083258
27/06/2020 17:00,23.1168,4.2799,23.5096573,16.4568,4.7999,17.1425,6.66,-0.52,6.680269456,24.6368,4.5299,25.04978859,16.4568,4.7999,17.1425,8.18,-0.27,8.184454777
27/06/2020 17:30,23.9216,2.3963,24.04132276,12.7416,3.7163,13.2725,11.18,-1.32,11.25765517,25.6816,2.6963,25.82275377,12.7416,3.7163,13.2725,12.94,-1.02,12.98013867
27/06/2020 18:00,24.6608,1.9669,24.73911381,11.6808,3.4069,12.1675,12.98,-1.44,13.05963246,26.4408,2.2669,26.53779833,11.6808,3.4069,12.1675,14.76,-1.14,14.80395893
27/06/2020 18:30,24.26152,1.45336,24.30501199,10.33152,3.01336,10.762,13.93,-1.56,14.01707887,26.06152,1.77336,26.12178459,10.33152,3.01336,10.762,15.73,-1.24,15.77879907
27/06/2020 19:00,23.56592,0.66006,23.57516203,8.60592,2.51006,8.9645,14.96,-1.85,15.07395436,25.36592,0.98006,25.38484617,8.60592,2.51006,8.9645,16.76,-1.53,16.82969103
27/06/2020 19:30,23.21976,0.01618,23.21976564,7.04976,2.05618,7.3435,16.17,-2.04,16.29817474,24.98976,0.29618,24.99151511,7.04976,2.05618,7.3435,17.94,-1.76,18.02612548
27/06/2020 20:00,22.66392,-0.36594,22.66687411,6.01392,1.75406,6.2645,16.65,-2.12,16.78442433,24.38392,-0.10594,24.38415014,6.01392,1.75406,6.2645,18.37,-1.86,18.46392428
27/06/2020 20:30,21.84248,-0.66386,21.85256604,5.47248,1.59614,5.7005,16.37,-2.26,16.52526853,23.53248,-0.41386,23.53611895,5.47248,1.59614,5.7005,18.06,-2.01,18.17150792
27/06/2020 21:00,21.4088,-0.9141,21.42830596,5.1288,1.4959,5.3425,16.28,-2.41,16.45741474,23.0388,-0.6941,23.04925336,5.1288,1.4959,5.3425,17.91,-2.19,18.04339768
27/06/2020 21:30,20.28856,-1.50042,20.34396537,3.59856,1.04958,3.7485,16.69,-2.55,16.88367851,21.86856,-1.30042,21.9071908,3.59856,1.04958,3.7485,18.27,-2.35,18.42051574
27/06/2020 22:00,20.06432,-1.69124,20.13547193,2.94432,0.85876,3.067,17.12,-2.55,17.30886767,21.64432,-1.49124,21.69563055,2.94432,0.85876,3.067,18.7,-2.35,18.847082
27/06/2020 22:30,20.25272,-1.43254,20.30332087,3.52272,1.02746,3.6695,16.73,-2.46,16.90989355,21.83272,-1.26254,21.86919454,3.52272,1.02746,3.6695,18.31,-2.29,18.45264751
27/06/2020 23:00,19.74392,-1.58844,19.80771361,3.67392,1.07156,3.827,16.07,-2.66,16.2886617,21.28392,-1.43844,21.33247197,3.67392,1.07156,3.827,17.61,-2.51,17.78797909
27/06/2020 23:30,18.76136,-1.79002,18.84655938,3.29136,0.95998,3.4285,15.47,-2.75,15.71252367,20.21136,-1.67002,20.28023767,3.29136,0.95998,3.4285,16.92,-2.63,17.1231802
28/06/2020 00:00,17.26032,-2.68324,17.46763932,2.80032,0.81676,2.917,14.46,-3.5,14.87755356,18.69032,-0.71324,18.703924,2.80032,0.81676,2.917,15.89,-1.53,15.96348959
28/06/2020 00:30,16.50784,-2.23188,16.65803319,2.90784,0.84812,3.029,13.6,-3.08,13.9444039,17.77784,-2.15188,17.90760125,2.90784,0.84812,3.029,14.87,-3,15.16960448
28/06/2020 01:00,16.28896,-2.15572,16.43098739,3.16896,0.92428,3.301,13.12,-3.08,13.47667615,17.51896,-2.07572,17.64150144,3.16896,0.92428,3.301,14.35,-3,14.66023533
28/06/2020 01:30,16.05456,-2.08992,16.19001737,3.39456,0.99008,3.536,12.66,-3.08,13.02927473,17.24456,-2.06992,17.3683453,3.39456,0.99008,3.536,13.85,-3.06,14.1840086
28/06/2020 02:00,15.8856,-2.1092,16.02501207,3.4656,1.0108,3.61,12.42,-3.12,12.80588927,17.0656,-2.0492,17.18819141,3.4656,1.0108,3.61,13.6,-3.06,13.94
28/06/2020 02:30,15.93968,-2.14676,16.08359341,3.67968,1.07324,3.833,12.26,-3.22,12.67580372,17.07968,-2.11676,17.21034985,3.67968,1.07324,3.833,13.4,-3.19,13.77447277
28/06/2020 03:00,15.29784,-2.23688,15.46051554,3.26784,0.95312,3.404,12.03,-3.19,12.44576233,16.37784,-2.23688,16.52989036,3.26784,0.95312,3.404,13.11,-3.19,13.49252386
28/06/2020 03:30,15.2668,-2.1451,15.41676478,3.3768,0.9849,3.5175,11.89,-3.13,12.29508032,16.3368,-2.1351,16.47573022,3.3768,0.9849,3.5175,12.96,-3.12,13.33026631
28/06/2020 04:00,15.39632,-1.95024,15.51934617,4.21632,1.22976,4.392,11.18,-3.18,11.62345904,16.45632,-1.94024,16.57030474,4.21632,1.22976,4.392,12.24,-3.17,12.64383249
28/06/2020 04:30,15.498,-1.9085,15.61506888,4.188,1.2215,4.3625,11.31,-3.13,11.73511824,16.558,-1.9085,16.66762539,4.188,1.2215,4.3625,12.37,-3.13,12.7598511
28/06/2020 05:00,15.15408,-1.74256,15.25393903,4.41408,1.28744,4.598,10.74,-3.03,11.15923384,16.17408,-0.89256,16.19868906,4.41408,1.28744,4.598,11.76,-2.18,11.96035117
28/06/2020 05:30,15.0632,-1.7399,15.16335208,4.1832,1.2201,4.3575,10.88,-2.96,11.27546008,16.0532,-1.7499,16.14829342,4.1832,1.2201,4.3575,11.87,-2.97,12.23592252
28/06/2020 06:00,14.88992,-1.77044,14.99480495,4.24992,1.23956,4.427,10.64,-3.01,11.05756302,15.86992,-1.78044,15.96948112,4.24992,1.23956,4.427,11.62,-3.02,12.00603182
28/06/2020 06:30,15.37216,-1.48312,15.44354066,4.89216,1.42688,5.096,10.48,-2.91,10.87651139,16.39216,-1.47312,16.45821959,4.89216,1.42688,5.096,11.5,-2.9,11.86001686
28/06/2020 07:00,16.35784,-0.50938,16.36576908,6.68784,1.95062,6.9665,9.67,-2.46,9.978000802,17.40784,-0.47938,17.41443937,6.68784,1.95062,6.9665,10.72,-2.43,10.99196525
28/06/2020 07:30,16.9656,0.3833,16.96992935,8.9256,2.6033,9.2975,8.04,-2.22,8.340863265,18.0556,0.4133,18.06032968,8.9256,2.6033,9.2975,9.13,-2.19,9.388982906
28/06/2020 08:00,18.35512,1.59316,18.42413062,11.56512,3.37316,12.047,6.79,-1.78,7.019437299,19.46512,1.65316,19.53519477,11.56512,3.37316,12.047,7.9,-1.72,8.085072665
28/06/2020 08:30,19.8252,1.2586,19.86511085,13.9152,4.0586,14.495,5.91,-2.8,6.53973241,21.2452,4.9786,21.82074657,13.9152,4.0586,14.495,7.33,0.92,7.387509729
28/06/2020 09:00,20.4528,2.1679,20.56737266,12.2328,3.5679,12.7425,8.22,-1.4,8.338369145,21.7828,2.2879,21.90262227,12.2328,3.5679,12.7425,9.55,-1.28,9.635398279
28/06/2020 09:30,21.94576,1.89168,22.02713861,11.28576,3.29168,11.756,10.66,-1.4,10.75153942,23.34576,2.07168,23.43749918,11.28576,3.29168,11.756,12.06,-1.22,12.12155106
28/06/2020 10:00,22.52632,2.73226,22.6914155,13.75632,4.01226,14.3295,8.77,-1.28,8.862917127,23.97632,2.91226,24.15253981,13.75632,4.01226,14.3295,10.22,-1.1,10.27902719
28/06/2020 10:30,21.7304,2.8172,21.91225456,13.9104,4.0572,14.49,7.82,-1.24,7.917701687,23.2104,3.0172,23.40568657,13.9104,4.0572,14.49,9.3,-1.04,9.357969865
28/06/2020 11:00,22.29472,3.95596,22.64297152,14.93472,4.35596,15.557,7.36,-0.4,7.370861551,23.76472,4.14596,24.12365853,14.93472,4.35596,15.557,8.83,-0.21,8.832496816
28/06/2020 11:30,22.35864,5.55252,23.03777899,18.96864,5.53252,19.759,3.39,0.02,3.390058997,24.72864,5.66252,25.36867693,18.96864,5.53252,19.759,5.76,0.13,5.761466827
28/06/2020 12:00,22.78368,6.19774,23.61160849,21.28368,6.20774,22.1705,1.5,-0.01,1.500033333,23.72368,6.43774,24.58164944,21.28368,6.20774,22.1705,2.44,0.23,2.450816191
28/06/2020 12:30,22.91952,5.87986,23.66172332,20.39952,5.94986,21.2495,2.52,-0.07,2.520972035,25.58952,6.08986,26.30418082,20.39952,5.94986,21.2495,5.19,0.14,5.191887903
28/06/2020 13:00,22.23392,4.55656,22.69602251,16.51392,4.81656,17.202,5.72,-0.26,5.725906042,25.19392,4.72656,25.6334542,16.51392,4.81656,17.202,8.68,-0.09,8.680466577
28/06/2020 13:30,22.97624,2.94432,23.16412366,13.86624,4.04432,14.444,9.11,-1.1,9.176170225,24.67624,3.54432,24.92948104,13.86624,4.04432,14.444,10.81,-0.5,10.82155719
28/06/2020 14:00,23.48656,6.20108,24.29139547,21.70656,6.33108,22.611,1.78,-0.13,1.784740878,25.23656,6.25108,25.99923002,21.70656,6.33108,22.611,3.53,-0.08,3.530906399
28/06/2020 14:30,23.15752,2.37386,23.27887334,13.00752,3.79386,13.5495,10.15,-1.42,10.24884872,24.72752,2.59386,24.86319278,13.00752,3.79386,13.5495,11.72,-1.2,11.78127328
28/06/2020 15:00,22.38664,2.91902,22.57614511,14.63664,4.26902,15.2465,7.75,-1.35,7.866701977,24.00664,3.15902,24.21359477,14.63664,4.26902,15.2465,9.37,-1.11,9.435518004
28/06/2020 15:30,23.25608,3.29094,23.48777433,15.22608,4.44094,15.8605,8.03,-1.15,8.111929487,24.81608,3.48094,25.05902572,15.22608,4.44094,15.8605,9.59,-0.96,9.637930276
28/06/2020 16:00,22.99128,2.23204,23.09937139,12.52128,3.65204,13.043,10.47,-1.42,10.56585538,24.63128,2.46204,24.7540218,12.52128,3.65204,13.043,12.11,-1.19,12.16832774
28/06/2020 16:30,23.90312,3.53466,24.16304962,16.23312,4.73466,16.9095,7.67,-1.2,7.763304709,25.60312,3.75466,25.87696322,16.23312,4.73466,16.9095,9.37,-0.98,9.421109277
28/06/2020 17:00,24.57768,1.92224,24.65273536,11.52768,3.36224,12.008,13.05,-1.44,13.1292079,26.30768,2.18224,26.39803399,11.52768,3.36224,12.008,14.78,-1.18,14.82702937
28/06/2020 17:30,24.5716,1.0538,24.59418673,8.9616,2.6138,9.335,15.61,-1.56,15.68775637,26.4816,1.4038,26.51878189,8.9616,2.6138,9.335,17.52,-1.21,17.56173397
28/06/2020 18:00,24.91216,1.21938,24.94198475,9.39216,2.73938,9.7835,15.52,-1.52,15.59425535,26.81216,1.52938,26.85574291,9.39216,2.73938,9.7835,17.42,-1.21,17.46197297
28/06/2020 18:30,24.41768,1.31974,24.453319,9.90768,2.88974,10.3205,14.51,-1.57,14.59469082,26.30768,1.64974,26.35935639,9.90768,2.88974,10.3205,16.4,-1.24,16.44681124
28/06/2020 19:00,23.77416,0.54038,23.78030055,8.02416,2.34038,8.3585,15.75,-1.8,15.85252346,25.60416,0.84038,25.61794777,8.02416,2.34038,8.3585,17.58,-1.5,17.64387712
28/06/2020 19:30,23.28712,-0.25334,23.288498,6.05712,1.76666,6.3095,17.23,-2.02,17.34800565,25.03712,-0.00334,25.03712022,6.05712,1.76666,6.3095,18.98,-1.77,19.06235295
28/06/2020 20:00,22.31736,-0.50702,22.32311866,6.38736,1.86298,6.6535,15.93,-2.37,16.10533452,24.00736,-0.28702,24.00907567,6.38736,1.86298,6.6535,17.62,-2.15,17.75068731
28/06/2020 20:30,21.63976,-0.84382,21.65620569,5.60976,1.63618,5.8435,16.03,-2.48,16.2207059,23.31976,-0.63382,23.32837187,5.60976,1.63618,5.8435,17.71,-2.27,17.85488729
28/06/2020 21:00,21.16272,-1.33504,21.20478836,4.54272,1.32496,4.732,16.62,-2.66,16.83151805,22.80272,-1.15504,22.83195473,4.54272,1.32496,4.732,18.26,-2.48,18.42764228
28/06/2020 21:30,20.74912,-1.49734,20.80307688,4.32912,1.26266,4.5095,16.42,-2.76,16.65034534,22.37912,-1.31734,22.41785888,4.32912,1.26266,4.5095,18.05,-2.58,18.23345551
28/06/2020 22:00,20.21896,-1.69572,20.28994356,3.64896,1.06428,3.801,16.57,-2.76,16.7982886,21.83896,-1.54572,21.89359322,3.64896,1.06428,3.801,18.19,-2.61,18.37629451
28/06/2020 22:30,20.40232,-1.78224,20.48001564,3.83232,1.11776,3.992,16.57,-2.9,16.8218578,21.97232,-1.60224,22.03066089,3.83232,1.11776,3.992,18.14,-2.72,18.3427915
28/06/2020 23:00,19.41528,-1.96346,19.51430943,4.20528,1.22654,4.3805,15.21,-3.19,15.54092018,20.99528,-0.27346,20.99706081,4.20528,1.22654,4.3805,16.79,-1.5,16.856871
28/06/2020 23:30,17.69296,-5.93372,18.66145403,3.55296,1.03628,3.701,14.14,-6.97,15.76453298,19.84296,2.29628,19.97538394,3.55296,1.03628,3.701,16.29,1.26,16.33865662
29/06/2020 00:00,16.90544,-3.67008,17.29923087,3.56544,1.03992,3.714,13.34,-4.71,14.1470739,18.51544,-0.83008,18.53403764,3.56544,1.03992,3.714,14.95,-1.87,15.06649926
29/06/2020 00:30,16.39144,-2.17208,16.5347282,3.66144,1.06792,3.814,12.73,-3.24,13.1358479,17.64144,-2.09208,17.7650557,3.66144,1.06792,3.814,13.98,-3.16,14.33268991
29/06/2020 01:00,16.32112,-2.04634,16.44890469,3.68112,1.07366,3.8345,12.64,-3.12,13.01937018,17.54112,-1.98634,17.65322739,3.68112,1.07366,3.8345,13.86,-3.06,14.19377328
29/06/2020 01:30,16.344,-1.7505,16.43747506,4.284,1.2495,4.4625,12.06,-3,12.42753395,17.544,-1.6705,17.62335116,4.284,1.2495,4.4625,13.26,-2.92,13.57770231
29/06/2020 02:00,16.49248,-1.86136,16.59718523,4.21248,1.22864,4.388,12.28,-3.09,12.66279985,17.71248,-1.79136,17.80283456,4.21248,1.22864,4.388,13.5,-3.02,13.83366907
29/06/2020 02:30,16.37464,-1.88448,16.48272126,4.30464,1.25552,4.484,12.07,-3.14,12.47174807,17.58464,-1.80448,17.67698255,4.30464,1.25552,4.484,13.28,-3.06,13.62798591
29/06/2020 03:00,16.11904,-1.71278,16.20978303,4.61904,1.34722,4.8115,11.5,-3.06,11.90015126,17.26904,-1.67278,17.34986846,4.61904,1.34722,4.8115,12.65,-3.02,13.00549499
29/06/2020 03:30,16.20352,-1.61814,16.28411611,4.70352,1.37186,4.8995,11.5,-2.99,11.88234404,17.35352,-1.57814,17.42513077,4.70352,1.37186,4.8995,12.65,-2.95,12.98941877
29/06/2020 04:00,15.9404,-1.8053,16.04230221,3.8904,1.1347,4.0525,12.05,-2.94,12.40347129,17.0904,-1.7653,17.18132871,3.8904,1.1347,4.0525,13.2,-2.9,13.51480669
29/06/2020 04:30,16.25144,-1.44958,16.31596103,3.84144,1.12042,4.0015,12.41,-2.57,12.67331843,17.42144,-1.40958,17.47837199,3.84144,1.12042,4.0015,13.58,-2.53,13.81366353
29/06/2020 05:00,16.59264,-1.14048,16.63178874,3.87264,1.12952,4.034,12.72,-2.27,12.92096359,17.74264,-1.08048,17.77550875,3.87264,1.12952,4.034,13.87,-2.21,14.04496351
29/06/2020 05:30,17.36976,-1.02882,17.4002021,4.04976,1.18118,4.2185,13.32,-2.21,13.50209243,18.53976,-0.97882,18.56558077,4.04976,1.18118,4.2185,14.49,-2.16,14.65010921
29/06/2020 06:00,17.9584,-0.6138,17.96888647,4.2384,1.2362,4.415,13.72,-1.85,13.84416484,19.1584,-0.5438,19.16611617,4.2384,1.2362,4.415,14.92,-1.78,15.02580447
29/06/2020 06:30,21.24784,1.35062,21.29072284,4.52784,1.32062,4.7165,16.72,0.03,16.72002691,22.61784,0.94062,22.63739058,4.52784,1.32062,4.7165,18.09,-0.38,18.09399072
29/06/2020 07:00,24.49104,3.07322,24.68310599,5.05104,1.47322,5.2615,19.44,1.6,19.50573249,26.02104,3.33322,26.23365926,5.05104,1.47322,5.2615,20.97,1.86,21.05232766
29/06/2020 07:30,27.74432,5.02626,28.19593201,5.16432,1.50626,5.3795,22.58,3.52,22.85271975,29.38432,4.40626,29.71284889,5.16432,1.50626,5.3795,24.22,2.9,24.392999
29/06/2020 08:00,30.68656,6.59358,31.38694413,6.52656,1.90358,6.7985,24.16,4.69,24.6110077,32.52656,7.00358,33.27201885,6.52656,1.90358,6.7985,26,5.1,26.49547131
29/06/2020 08:30,31.938,7.0665,32.71041526,6.948,2.0265,7.2375,24.99,5.04,25.49316967,33.938,7.6265,34.78435491,6.948,2.0265,7.2375,26.99,5.6,27.56483448
29/06/2020 09:00,31.91392,6.99406,32.67132022,7.21392,2.10406,7.5145,24.7,4.89,25.17939832,34.02392,7.66406,34.87642395,7.21392,2.10406,7.5145,26.81,5.56,27.38046201
29/06/2020 09:30,32.91128,7.45954,33.74606774,8.02128,2.33954,8.3555,24.89,5.12,25.41114913,35.04128,8.12954,35.97194358,8.02128,2.33954,8.3555,27.02,5.79,27.63339465
29/06/2020 10:00,33.20736,8.55298,34.29113916,8.78736,2.56298,9.1535,24.42,5.99,25.14391577,35.89736,8.57298,36.90686171,8.78736,2.56298,9.1535,27.11,6.01,27.76818683
29/06/2020 10:30,34.02416,8.69788,35.11832257,9.28416,2.70788,9.671,24.74,5.99,25.45481683,36.19416,9.37788,37.38932804,9.28416,2.70788,9.671,26.91,6.67,27.72430342
29/06/2020 11:00,34.69776,8.53018,35.73091826,9.01776,2.63018,9.3935,25.68,5.9,26.34904932,36.87776,9.23018,38.01533119,9.01776,2.63018,9.3935,27.86,6.6,28.63109498
29/06/2020 11:30,33.63848,7.72414,34.51390554,8.92848,2.60414,9.3005,24.71,5.12,25.23486675,35.88848,8.46414,36.8730886,8.92848,2.60414,9.3005,26.96,5.86,27.5895125
29/06/2020 12:00,32.9864,7.2277,33.76895367,8.6664,2.5277,9.0275,24.32,4.7,24.76998991,35.2764,7.9977,36.17164086,8.6664,2.5277,9.0275,26.61,5.47,27.16639468
29/06/2020 12:30,33.30176,7.52468,34.14129506,9.82176,2.86468,10.231,23.48,4.66,23.93796148,35.63176,8.33468,36.5935679,9.82176,2.86468,10.231,25.81,5.47,26.38327121
29/06/2020 13:00,33.5776,7.6018,34.42735228,9.5376,2.7818,9.935,24.04,4.82,24.51844204,35.8776,8.3718,36.84140628,9.5376,2.7818,9.935,26.34,5.59,26.92663551
29/06/2020 13:30,33.69488,7.73184,34.57059861,8.71488,2.54184,9.078,24.98,5.19,25.51345723,35.89488,8.40184,36.86506918,8.71488,2.54184,9.078,27.18,5.86,27.804532
29/06/2020 14:00,33.91568,7.88374,34.81991824,8.99568,2.62374,9.3705,24.92,5.26,25.46907929,36.17568,8.60374,37.18473027,8.99568,2.62374,9.3705,27.18,5.98,27.83007007
29/06/2020 14:30,32.934,8.4795,34.00809134,9.324,2.7195,9.7125,23.61,5.76,24.30246284,34.894,6.7895,35.54839724,9.324,2.7195,9.7125,25.57,4.07,25.89188676
29/06/2020 15:00,33.31048,10.07514,34.80081211,9.00048,2.62514,9.3755,24.31,7.45,25.42594344,34.83048,4.75514,35.15357298,9.00048,2.62514,9.3755,25.83,2.13,25.91767351
29/06/2020 15:30,32.70424,6.84832,33.4135721,8.39424,2.44832,8.744,24.31,4.4,24.70498128,34.91424,7.59832,35.73147942,8.39424,2.44832,8.744,26.52,5.15,27.01541967
29/06/2020 16:00,32.09576,7.20168,32.89379888,9.60576,2.80168,10.006,22.49,4.4,22.91637188,34.27576,7.88168,35.17028011,9.60576,2.80168,10.006,24.67,5.08,25.18760211
29/06/2020 16:30,34.20992,7.49956,35.02230756,9.28992,2.70956,9.677,24.92,4.79,25.37617978,34.62992,7.24956,35.3806088,9.28992,2.70956,9.677,25.34,4.54,25.7434885
29/06/2020 17:00,34.3184,6.6887,34.96414286,8.4984,2.4787,8.8525,25.82,4.21,26.16097284,34.7184,6.4087,35.30493923,8.4984,2.4787,8.8525,26.22,3.93,26.51288932
29/06/2020 17:30,33.56904,3.95972,33.80177257,7.91904,2.30972,8.249,25.65,1.65,25.70301539,34.02904,4.73972,34.35753933,7.91904,2.30972,8.249,26.11,2.43,26.22283356
29/06/2020 18:00,33.04424,3.24332,33.20302579,7.31424,2.13332,7.619,25.73,1.11,25.75393174,33.55424,4.17332,33.81277306,7.31424,2.13332,7.619,26.24,2.04,26.31917932
29/06/2020 18:30,31.77232,3.54776,31.96978134,7.19232,2.09776,7.492,24.58,1.45,24.62273137,32.25232,3.22776,32.41343209,7.19232,2.09776,7.492,25.06,1.13,25.08546392
29/06/2020 19:00,30.78112,2.78116,30.9065074,5.90112,1.72116,6.147,24.88,1.06,24.90257015,31.23112,2.52116,31.3327162,5.90112,1.72116,6.147,25.33,0.8,25.34263009
29/06/2020 19:30,28.44968,1.97824,28.51837523,6.19968,1.80824,6.458,22.25,0.17,22.25064943,30.68968,2.66824,30.80545347,6.19968,1.80824,6.458,24.49,0.86,24.50509539
29/06/2020 20:00,27.6396,1.7303,27.69370734,5.8296,1.7003,6.0725,21.81,0.03,21.81002063,29.8196,2.4903,29.92340452,5.8296,1.7003,6.0725,23.99,0.79,24.00300398
29/06/2020 20:30,26.732,4.6535,27.13401714,5.772,1.6835,6.0125,20.96,2.97,21.16937647,28.812,-1.7865,28.8673332,5.772,1.6835,6.0125,23.04,-3.47,23.29983906
29/06/2020 21:00,26.37496,4.95728,26.83678707,4.10496,1.19728,4.276,22.27,3.76,22.5851832,27.44496,-2.74272,27.58166678,4.10496,1.19728,4.276,23.34,-3.94,23.67021757
29/06/2020 21:30,25.8992,4.2131,26.23964124,3.9192,1.1431,4.0825,21.98,3.07,22.19336162,27.1592,-2.1469,27.2439227,3.9192,1.1431,4.0825,23.24,-3.29,23.47172128
29/06/2020 22:00,24.3412,-0.2684,24.34267972,3.8112,1.1116,3.97,20.53,-1.38,20.57632863,26.2212,0.6116,26.2283317,3.8112,1.1116,3.97,22.41,-0.5,22.41557717
29/06/2020 22:30,22.92224,-1.01768,22.94481988,3.64224,1.06232,3.794,19.28,-2.08,19.39187459,24.75224,-0.65768,24.76097591,3.64224,1.06232,3.794,21.11,-1.72,21.17995515
29/06/2020 23:00,21.42512,-1.16184,21.45659897,3.76512,1.09816,3.922,17.66,-2.26,17.80402202,23.14512,-0.84184,23.16042475,3.76512,1.09816,3.922,19.38,-1.94,19.47685806
29/06/2020 23:30,20.5968,-1.2001,20.63173309,3.4968,1.0199,3.6425,17.1,-2.22,17.24350312,22.2068,-0.9201,22.2258532,3.4968,1.0199,3.6425,18.71,-1.94,18.81030834
30/06/2020 00:00,19.26816,-1.24262,19.30818723,3.48816,1.01738,3.6335,15.78,-2.26,15.94101628,20.77816,-1.01262,20.8028203,3.48816,1.01738,3.6335,17.29,-2.03,17.40876216
30/06/2020 00:30,18.16464,-1.78198,18.25183824,3.04464,0.88802,3.1715,15.12,-2.67,15.35393435,19.60464,0.28802,19.6067556,3.04464,0.88802,3.1715,16.56,-0.6,16.570866
30/06/2020 01:00,17.40592,-2.00494,17.52101126,2.72592,0.79506,2.8395,14.68,-2.8,14.94464453,18.69592,-1.88494,18.79070045,2.72592,0.79506,2.8395,15.97,-2.68,16.19331035
30/06/2020 01:30,17.16496,-1.94022,17.27426715,3.08496,0.89978,3.2135,14.08,-2.84,14.36356502,18.43496,-1.81022,18.52362402,3.08496,0.89978,3.2135,15.35,-2.71,15.58738593
30/06/2020 02:00,17.41376,-1.93432,17.52086274,2.93376,0.85568,3.056,14.48,-2.79,14.74633853,18.68376,-1.81432,18.7716447,2.93376,0.85568,3.056,15.75,-2.67,15.97471126
30/06/2020 02:30,16.94864,-1.84248,17.04849349,3.00864,0.87752,3.134,13.94,-2.72,14.20288703,18.19864,-1.73248,18.2809186,3.00864,0.87752,3.134,15.19,-2.61,15.41259874
30/06/2020 03:00,16.72648,-2.09686,16.8574006,2.61648,0.76314,2.7255,14.11,-2.86,14.3969337,17.95648,-1.98686,18.06606727,2.61648,0.76314,2.7255,15.34,-2.75,15.58454683
30/06/2020 03:30,16.44848,-2.14586,16.58786332,2.44848,0.71414,2.5505,14,-2.86,14.28914273,17.64848,-2.08586,17.7713156,2.44848,0.71414,2.5505,15.2,-2.8,15.45574327
30/06/2020 04:00,16.58672,-2.03054,16.71054676,2.46672,0.71946,2.5695,14.12,-2.75,14.38530153,17.75672,-1.97054,17.86572509,2.46672,0.71946,2.5695,15.29,-2.69,15.52482528
30/06/2020 04:30,17.1888,-1.5491,17.25846332,2.6088,0.7609,2.7175,14.58,-2.31,14.76185964,18.3588,-1.4691,18.41748605,2.6088,0.7609,2.7175,15.75,-2.23,15.90708647
30/06/2020 05:00,17.51992,-1.21544,17.56202981,2.68992,0.78456,2.802,14.83,-2,14.96425407,18.70992,-1.13544,18.74434129,2.68992,0.78456,2.802,16.02,-1.92,16.13464595
30/06/2020 05:30,17.72824,-1.20218,17.76895411,2.11824,0.61782,2.2065,15.61,-1.82,15.71574052,18.93824,-1.11218,18.97086921,2.11824,0.61782,2.2065,16.82,-1.73,16.90873443
30/06/2020 06:00,18.10304,-1.02078,18.13179663,1.88304,0.54922,1.9615,16.22,-1.57,16.29580621,19.32304,-0.94078,19.3459283,1.88304,0.54922,1.9615,17.44,-1.49,17.50353393
30/06/2020 06:30,21.10856,0.80958,21.12407927,2.63856,0.76958,2.7485,18.47,0.04,18.47004331,22.48856,1.00958,22.51121016,2.63856,0.76958,2.7485,19.85,0.24,19.85145083
30/06/2020 07:00,24.16184,2.55012,24.29604133,2.57184,0.75012,2.679,21.59,1.8,21.6649048,25.69184,1.49012,25.735017,2.57184,0.75012,2.679,23.12,0.74,23.13183953
30/06/2020 07:30,27.04424,4.31332,27.38604839,3.23424,0.94332,3.369,23.81,3.37,24.04730754,28.78424,4.69332,29.1643571,3.23424,0.94332,3.369,25.55,3.75,25.8237294
30/06/2020 08:00,29.30088,5.93484,29.89588424,4.37088,1.27484,4.553,24.93,4.66,25.36179213,31.13088,6.38484,31.77889034,4.37088,1.27484,4.553,26.76,5.11,27.24352584
30/06/2020 08:30,31.44936,6.28648,32.07151501,3.99936,1.16648,4.166,27.45,5.12,27.92341132,33.42936,6.86648,34.12727146,3.99936,1.16648,4.166,29.43,5.7,29.97690611
30/06/2020 09:00,31.5536,7.5598,32.4465753,5.3136,1.5498,5.535,26.24,6.01,26.91946693,33.4536,6.8298,34.14366004,5.3136,1.5498,5.535,28.14,5.28,28.63106704
30/06/2020 09:30,30.7744,8.0217,31.80269432,9.6744,2.8217,10.0775,21.1,5.2,21.73131381,32.9044,8.7217,34.04067553,9.6744,2.8217,10.0775,23.23,5.9,23.96753846
30/06/2020 10:00,30.4752,7.9211,31.48780145,11.4552,3.3411,11.9325,19.02,4.58,19.56366019,32.6452,8.6511,33.77203894,11.4552,3.3411,11.9325,21.19,5.31,21.84518711
30/06/2020 10:30,30.74192,8.76556,31.96718141,13.56192,3.95556,14.127,17.18,4.81,17.8406418,32.87192,9.46556,34.20760077,13.56192,3.95556,14.127,19.31,5.51,20.08074202
30/06/2020 11:00,30.5848,10.2389,32.25314038,17.3448,5.0589,18.0675,13.24,5.18,14.21724305,32.7148,10.9789,34.50788872,17.3448,5.0589,18.0675,15.37,5.92,16.47068001
30/06/2020 11:30,29.63384,8.46112,30.81809574,13.44384,3.92112,14.004,16.19,4.54,16.81450862,31.74384,9.19112,33.04766353,13.44384,3.92112,14.004,18.3,5.27,19.04371025
30/06/2020 12:00,30.23232,9.29026,31.62755292,15.77232,4.60026,16.4295,14.46,4.69,15.201569,32.33232,10.03026,33.85240069,15.77232,4.60026,16.4295,16.56,5.43,17.42752134
30/06/2020 12:30,30.64672,10.00446,32.23834156,16.98672,4.95446,17.6945,13.66,5.05,14.56358816,32.77672,10.74446,34.49285136,16.98672,4.95446,17.6945,15.79,5.79,16.81809145
30/06/2020 13:00,30.66296,10.21628,32.32010973,17.71296,5.16628,18.451,12.95,5.05,13.89982014,32.79296,10.99628,34.58751797,17.71296,5.16628,18.451,15.08,5.83,16.16772402
30/06/2020 13:30,29.95928,11.50354,32.09189759,19.58928,5.71354,20.4055,10.37,5.79,11.87691037,31.90928,11.43354,33.89584026,19.58928,5.71354,20.4055,12.32,5.72,13.58310716
30/06/2020 14:00,30.30296,14.81378,33.73006763,19.93296,5.81378,20.7635,10.37,9,13.73087397,31.61296,7.79378,32.55951853,19.93296,5.81378,20.7635,11.68,1.98,11.84663665
