Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2020 14:30,29.26408,10.01994,30.93195073,17.31408,5.04994,18.0355,11.95,4.97,12.94231046,31.08408,9.10994,32.39152723,17.31408,5.04994,18.0355,13.77,4.06,14.35606144
30/06/2020 15:00,28.94736,10.48548,30.78790252,20.72736,6.04548,21.591,8.22,4.44,9.34248361,30.96736,11.23548,32.94257725,20.72736,6.04548,21.591,10.24,5.19,11.48014373
30/06/2020 15:30,29.57568,9.86124,31.17635164,16.97568,4.95124,17.683,12.6,4.91,13.52287322,31.59568,10.57124,33.31723443,16.97568,4.95124,17.683,14.62,5.62,15.66297545
30/06/2020 16:00,29.2332,8.6601,30.48897037,14.5032,4.2301,15.1075,14.73,4.43,15.38173592,31.2332,9.3201,32.59412595,14.5032,4.2301,15.1075,16.73,5.09,17.48716672
30/06/2020 16:30,30.37128,8.08704,31.42952219,12.64128,3.68704,13.168,17.73,4.4,18.26781049,30.69128,7.78704,31.66374362,12.64128,3.68704,13.168,18.05,4.1,18.5097947
30/06/2020 17:00,29.19864,5.61252,29.73316261,8.64864,2.52252,9.009,20.55,3.09,20.78101537,29.56864,5.32252,30.04386278,8.64864,2.52252,9.009,20.92,2.8,21.10654875
30/06/2020 17:30,28.43192,3.91306,28.69993229,7.14192,2.08306,7.4395,21.29,1.83,21.36850486,28.91192,3.64306,29.14053885,7.14192,2.08306,7.4395,21.77,1.56,21.82582186
30/06/2020 18:00,28.66784,2.88312,28.81245271,5.42784,1.58312,5.654,23.24,1.3,23.27633133,29.19784,2.63312,29.31632961,5.42784,1.58312,5.654,23.77,1.05,23.7931797
30/06/2020 18:30,28.30208,2.37144,28.40125807,4.22208,1.23144,4.398,24.08,1.14,24.10696995,28.79208,2.13144,28.87086606,4.22208,1.23144,4.398,24.57,0.9,24.58647799
30/06/2020 19:00,28.15928,1.75604,28.21398105,2.96928,0.86604,3.093,25.19,0.89,25.20571761,28.56928,1.55604,28.61162387,2.96928,0.86604,3.093,25.6,0.69,25.60929714
30/06/2020 19:30,26.6,1.47,26.64058746,3.12,0.91,3.25,23.48,0.56,23.48667707,28.72,1.95,28.78612339,3.12,0.91,3.25,25.6,1.04,25.62111629
30/06/2020 20:00,25.44784,1.51812,25.49308238,3.14784,0.91812,3.279,22.3,0.6,22.30807029,27.46784,1.98812,27.53969599,3.14784,0.91812,3.279,24.32,1.07,24.34352686
30/06/2020 20:30,25.48024,-2.31618,25.585295,2.07024,0.60382,2.1565,23.41,-2.92,23.59140733,25.82024,2.20382,25.91412002,2.07024,0.60382,2.1565,23.75,1.6,23.80383372
30/06/2020 21:00,23.71016,0.30838,23.71216535,1.40016,0.40838,1.4585,22.31,-0.1,22.31022411,25.50016,0.32838,25.50227428,1.40016,0.40838,1.4585,24.1,-0.08,24.10013278
30/06/2020 21:30,24.46864,0.25502,24.46996891,1.14864,0.33502,1.1965,23.32,-0.08,23.32013722,24.52864,-0.39498,24.53181994,1.14864,0.33502,1.1965,23.38,-0.73,23.39139372
30/06/2020 22:00,23.4136,-0.6152,23.4216809,1.1136,0.3248,1.16,22.3,-0.94,22.31980287,23.4436,-0.9352,23.46224584,1.1136,0.3248,1.16,22.33,-1.26,22.36552034
30/06/2020 22:30,21.60168,-1.57076,21.65871339,1.23168,0.35924,1.283,20.37,-1.93,20.46122675,23.40168,-1.21076,23.43298032,1.23168,0.35924,1.283,22.17,-1.57,22.22552137
30/06/2020 23:00,20.68344,-1.41608,20.73185888,1.93344,0.56392,2.014,18.75,-1.98,18.85425416,22.47344,-1.04608,22.49777297,1.93344,0.56392,2.014,20.54,-1.61,20.60300221
30/06/2020 23:30,19.50488,-1.60816,19.57106339,1.51488,0.44184,1.578,17.99,-2.05,18.10642427,21.14488,-1.31816,21.18592684,1.51488,0.44184,1.578,19.63,-1.76,19.70874172
01/07/2020 00:00,18.30344,-1.81358,18.39306903,1.63344,0.47642,1.7015,16.67,-2.29,16.82655639,19.81344,-1.57358,19.8758285,1.63344,0.47642,1.7015,18.18,-2.05,18.29521522
01/07/2020 00:30,17.43536,-0.62302,17.44648768,1.39536,0.40698,1.4535,16.04,-1.03,16.07303643,18.77536,-2.24302,18.90886781,1.39536,0.40698,1.4535,17.38,-2.65,17.58086744
01/07/2020 01:00,16.68456,-2.31242,16.84404431,1.29456,0.37758,1.3485,15.39,-2.69,15.62332231,18.00456,-2.16242,18.13395271,1.29456,0.37758,1.3485,16.71,-2.54,16.90194368
01/07/2020 01:30,16.4232,-2.4524,16.60529325,1.1232,0.3276,1.17,15.3,-2.78,15.55051125,17.7232,-2.3024,17.87212534,1.1232,0.3276,1.17,16.6,-2.63,16.80704912
01/07/2020 02:00,16.45576,-2.32582,16.61931033,1.38576,0.40418,1.4435,15.07,-2.73,15.31527995,17.76576,-2.18582,17.89972171,1.38576,0.40418,1.4435,16.38,-2.59,16.58350084
01/07/2020 02:30,16.42536,-2.23552,16.57679103,1.69536,0.49448,1.766,14.73,-2.73,14.98084777,17.69536,-2.09552,17.81900585,1.69536,0.49448,1.766,16,-2.59,16.20827258
01/07/2020 03:00,16.10032,-2.36574,16.27319974,1.42032,0.41426,1.4795,14.68,-2.78,14.94091028,17.33032,-2.25574,17.47650864,1.42032,0.41426,1.4795,15.91,-2.67,16.13248276
01/07/2020 03:30,15.68904,-2.37778,15.86820134,1.37904,0.40222,1.4365,14.31,-2.78,14.57753409,16.82904,-2.31778,16.98789838,1.37904,0.40222,1.4365,15.45,-2.72,15.68760339
01/07/2020 04:00,15.74944,-2.44308,15.93780098,0.94944,0.27692,0.989,14.8,-2.72,15.04787028,16.91944,-2.39308,17.08784017,0.94944,0.27692,0.989,15.97,-2.67,16.19165835
01/07/2020 04:30,16.06528,-1.99096,16.18817912,1.26528,0.36904,1.318,14.8,-2.36,14.98698102,17.23528,-1.92096,17.342,1.26528,0.36904,1.318,15.97,-2.29,16.13335055
01/07/2020 05:00,16.4424,-1.6693,16.52691987,1.2024,0.3507,1.2525,15.24,-2.02,15.37328852,17.6224,-1.5993,17.69482247,1.2024,0.3507,1.2525,16.42,-1.95,16.53538327
01/07/2020 05:30,16.93496,-1.45272,16.99715463,1.46496,0.42728,1.526,15.47,-1.88,15.58381532,18.12496,-1.38272,18.17762607,1.46496,0.42728,1.526,16.66,-1.81,16.75803389
01/07/2020 06:00,17.91872,-0.95954,17.94439309,1.81872,0.53046,1.8945,16.1,-1.49,16.1688002,19.13872,-0.87954,19.15891943,1.81872,0.53046,1.8945,17.32,-1.41,17.37729841
01/07/2020 06:30,20.6952,0.6336,20.70489681,2.2752,0.6636,2.37,18.42,-0.03,18.42002443,22.0652,0.8236,22.08056539,2.2752,0.6636,2.37,19.79,0.16,19.79064678
01/07/2020 07:00,23.2316,2.7838,23.39779436,2.9616,0.8638,3.085,20.27,1.92,20.36072936,24.7616,2.1938,24.85859194,2.9616,0.8638,3.085,21.8,1.33,21.84053342
01/07/2020 07:30,25.80936,3.90648,26.10332641,3.27936,0.95648,3.416,22.53,2.95,22.72231062,27.52936,4.26648,27.85800627,3.27936,0.95648,3.416,24.25,3.31,24.47485649
01/07/2020 08:00,28.0452,5.6986,28.61830332,5.5152,1.6086,5.745,22.53,4.09,22.89823137,29.9152,6.1386,30.5385265,5.5152,1.6086,5.745,24.4,4.53,24.81694784
01/07/2020 08:30,29.27816,6.50738,29.99260988,6.12816,1.78738,6.3835,23.15,4.72,23.62627563,31.27816,7.08738,32.07108118,6.12816,1.78738,6.3835,25.15,5.3,25.70238316
01/07/2020 09:00,30.06912,7.87016,31.08201081,5.82912,1.70016,6.072,24.24,6.17,25.01292666,31.83912,5.96016,32.39217606,5.82912,1.70016,6.072,26.01,4.26,26.35654947
01/07/2020 09:30,30.41712,9.47166,31.85770758,6.17712,1.80166,6.4345,24.24,7.67,25.42452556,31.83712,4.11166,32.10152579,6.17712,1.80166,6.4345,25.66,2.31,25.76376719
01/07/2020 10:00,29.83584,6.60712,30.5586548,6.67584,1.94712,6.954,23.16,4.66,23.62416559,32.04584,7.36712,32.8817627,6.67584,1.94712,6.954,25.37,5.42,25.94249988
01/07/2020 10:30,29.20496,6.74478,29.97368422,6.80496,1.98478,7.0885,22.4,4.76,22.90016594,31.40496,7.49478,32.2868896,6.80496,1.98478,7.0885,24.6,5.51,25.20952399
01/07/2020 11:00,30.10608,7.42594,31.00839625,7.42608,2.16594,7.7355,22.68,5.26,23.28196727,32.29608,8.17594,33.31490325,7.42608,2.16594,7.7355,24.87,6.01,25.58587501
01/07/2020 11:30,29.99136,7.24998,30.85520839,7.13136,2.07998,7.4285,22.86,5.17,23.43733133,32.19136,8.01998,33.17534835,7.13136,2.07998,7.4285,25.06,5.94,25.75436274
01/07/2020 12:00,31.438,8.4265,32.54771492,10.548,3.0765,10.9875,20.89,5.35,21.56419718,33.768,9.2565,35.0137204,10.548,3.0765,10.9875,23.22,6.18,24.02833328
01/07/2020 12:30,31.73472,8.45346,32.84133736,11.15472,3.25346,11.6195,20.58,5.2,21.22678497,34.01472,9.26346,35.25355114,11.15472,3.25346,11.6195,22.86,6.01,23.63682931
01/07/2020 13:00,30.88648,8.29064,31.97982737,10.59648,3.09064,11.038,20.29,5.2,20.94574181,33.24648,9.10064,34.46955295,10.59648,3.09064,11.038,22.65,6.01,23.43379184
01/07/2020 13:30,29.89096,8.26028,31.01131592,11.28096,3.29028,11.751,18.61,4.97,19.2622169,32.13096,9.02028,33.37310357,11.28096,3.29028,11.751,20.85,5.73,21.62302939
01/07/2020 14:00,29.56912,7.26516,30.44856987,8.58912,2.50516,8.947,20.98,4.76,21.51320525,31.86912,8.08516,32.87872598,8.58912,2.50516,8.947,23.28,5.58,23.93939849
01/07/2020 14:30,29.79024,8.70882,31.03710594,13.23024,3.85882,13.7815,16.56,4.85,17.25561068,31.96024,9.48882,33.33908586,13.23024,3.85882,13.7815,18.73,5.63,19.55785776
01/07/2020 15:00,30.2352,8.8036,31.49080329,13.5552,3.9536,14.12,16.68,4.85,17.37080597,32.5252,9.6636,33.93042587,13.5552,3.9536,14.12,18.97,5.71,19.81072942
01/07/2020 15:30,31.30456,11.09008,33.21092217,17.07456,4.98008,17.786,14.23,6.11,15.48628425,31.95456,8.17008,32.9824819,17.07456,4.98008,17.786,14.88,3.19,15.21809778
01/07/2020 16:00,31.21208,13.82644,34.13743372,19.22208,5.60644,20.023,11.99,8.22,14.53714209,31.74208,8.49644,32.85953645,19.22208,5.60644,20.023,12.52,2.89,12.84922177
01/07/2020 16:30,30.6188,8.4059,31.75169394,13.0488,3.8059,13.5925,17.57,4.6,18.16218324,30.5888,8.3559,31.70955298,13.0488,3.8059,13.5925,17.54,4.55,18.12054359
01/07/2020 17:00,30.82952,5.79986,31.3703312,7.67952,2.23986,7.9995,23.15,3.56,23.42212843,30.78952,5.74986,31.32180442,7.67952,2.23986,7.9995,23.11,3.51,23.37503369
01/07/2020 17:30,30.47232,5.44526,30.95501805,8.69232,2.53526,9.0545,21.78,2.91,21.97354091,30.44232,5.39526,30.91672165,8.69232,2.53526,9.0545,21.75,2.86,21.93723091
01/07/2020 18:00,29.63368,3.91274,29.89087695,7.24368,2.11274,7.5455,22.39,1.8,22.4622372,29.60368,3.87274,29.85592043,7.24368,2.11274,7.5455,22.36,1.76,22.42915959
01/07/2020 18:30,28.11312,2.50966,28.22491646,4.83312,1.40966,5.0345,23.28,1.1,23.30597348,28.07312,2.46966,28.1815416,4.83312,1.40966,5.0345,23.24,1.06,23.26416128
01/07/2020 19:00,28.182,2.051,28.2565342,3.672,1.071,3.825,24.51,0.98,24.52958418,28.142,2.021,28.2144751,3.672,1.071,3.825,24.47,0.95,24.488434
01/07/2020 19:30,27.31952,1.79736,27.37858061,3.41952,0.99736,3.562,23.9,0.8,23.91338537,27.27952,1.76736,27.33671108,3.41952,0.99736,3.562,23.86,0.77,23.87242133
01/07/2020 20:00,25.84136,1.55748,25.88825275,3.11136,0.90748,3.241,22.73,0.65,22.73929199,25.80136,1.53748,25.84712794,3.11136,0.90748,3.241,22.69,0.63,22.69874446
01/07/2020 20:30,25.52544,0.98242,25.54433863,1.58544,0.46242,1.6515,23.94,0.52,23.94564679,25.48544,0.98242,25.50436827,1.58544,0.46242,1.6515,23.9,0.52,23.90565623
01/07/2020 21:00,24.91208,0.39894,24.91527409,1.40208,0.40894,1.4605,23.51,-0.01,23.51000213,24.86208,0.38894,24.86512208,1.40208,0.40894,1.4605,23.46,-0.02,23.46000853
01/07/2020 21:30,25.05864,0.42502,25.06224413,1.62864,0.47502,1.6965,23.43,-0.05,23.43005335,25.02864,0.33502,25.0308821,1.62864,0.47502,1.6965,23.4,-0.14,23.4004188
01/07/2020 22:00,23.70424,1.59332,23.75772848,1.31424,0.38332,1.369,22.39,1.21,22.42267156,23.61424,-0.98668,23.63484437,1.31424,0.38332,1.369,22.3,-1.37,22.34204333
01/07/2020 22:30,22.0864,-1.5998,22.14426393,1.1664,0.3402,1.215,20.92,-1.94,21.00975964,22.0364,-1.6398,22.09732719,1.1664,0.3402,1.215,20.87,-1.98,20.96371389
01/07/2020 23:00,20.81096,-1.65722,20.87683966,1.38096,0.40278,1.4385,19.43,-2.06,19.5388971,20.78096,-1.70722,20.85096877,1.38096,0.40278,1.4385,19.4,-2.11,19.5144075
01/07/2020 23:30,19.80456,-1.83492,19.8893823,1.11456,0.32508,1.161,18.69,-2.16,18.8144014,19.76456,-1.87492,19.85329084,1.11456,0.32508,1.161,18.65,-2.2,18.77931042
02/07/2020 00:00,18.71944,-0.23558,18.7209223,1.00944,0.29442,1.0515,17.71,-0.53,17.71792877,18.66944,-2.15558,18.79347001,1.00944,0.29442,1.0515,17.66,-2.45,17.82913627
02/07/2020 00:30,17.67816,-2.20012,17.81454094,1.02816,0.29988,1.071,16.65,-2.5,16.83664159,17.65816,-2.24012,17.79968405,1.02816,0.29988,1.071,16.63,-2.54,16.82285648
02/07/2020 01:00,17.278,-2.2085,17.41857504,1.068,0.3115,1.1125,16.21,-2.52,16.40470969,17.248,-2.2285,17.39136902,1.068,0.3115,1.1125,16.18,-2.54,16.37815618
02/07/2020 01:30,17.05584,-2.16538,17.19274698,1.21584,0.35462,1.2665,15.84,-2.52,16.03920198,17.02584,-2.22538,17.17065939,1.21584,0.35462,1.2665,15.81,-2.58,16.01912919
02/07/2020 02:00,17.13464,-2.22698,17.27875365,1.00464,0.29302,1.0465,16.13,-2.52,16.32566385,17.11464,-2.28698,17.26676518,1.00464,0.29302,1.0465,16.11,-2.58,16.31528425
02/07/2020 02:30,16.75552,-2.34464,16.91877026,0.87552,0.25536,0.912,15.88,-2.6,16.09143872,16.73552,-2.41464,16.9088177,0.87552,0.25536,0.912,15.86,-2.67,16.08317444
02/07/2020 03:00,16.60464,-2.34198,16.76898744,0.88464,0.25802,0.9215,15.72,-2.6,15.93356206,16.58464,-2.38198,16.75482356,0.88464,0.25802,0.9215,15.7,-2.64,15.92041457
02/07/2020 03:30,16.26384,-2.38388,16.43762073,1.08384,0.31612,1.129,15.18,-2.7,15.41824893,16.24384,-2.42388,16.42368814,1.08384,0.31612,1.129,15.16,-2.74,15.40562235
02/07/2020 04:00,16.42896,-2.32822,16.59311107,1.06896,0.31178,1.1135,15.36,-2.64,15.58522377,16.39896,-2.36822,16.56907828,1.06896,0.31178,1.1135,15.33,-2.68,15.56249659
02/07/2020 04:30,16.91928,-1.84896,17.02000848,1.16928,0.34104,1.218,15.75,-2.19,15.90152823,16.88928,-1.89896,16.99570028,1.16928,0.34104,1.218,15.72,-2.24,15.87879089
02/07/2020 05:00,17.04464,-1.74448,17.13367921,0.94464,0.27552,0.984,16.1,-2.02,16.22622569,17.01464,-1.79448,17.10900736,0.94464,0.27552,0.984,16.07,-2.07,16.20277137
02/07/2020 05:30,17.28944,-1.51308,17.35552208,1.18944,0.34692,1.239,16.1,-1.86,16.20708487,17.25944,-1.55308,17.32917559,1.18944,0.34692,1.239,16.07,-1.9,16.18193128
02/07/2020 06:00,18.2892,-1.0244,18.31786647,1.9392,0.5656,2.02,16.35,-1.59,16.42713,18.2692,-1.0744,18.30076512,1.9392,0.5656,2.02,16.33,-1.64,16.41214489
02/07/2020 06:30,20.85184,0.71762,20.86418486,2.39184,0.69762,2.4915,18.46,0.02,18.46001083,20.81184,0.53762,20.81878285,2.39184,0.69762,2.4915,18.42,-0.16,18.42069488
02/07/2020 07:00,23.45712,2.74416,23.617089,3.47712,1.01416,3.622,19.98,1.73,20.05475754,23.41712,2.69416,23.57159323,3.47712,1.01416,3.622,19.94,1.68,20.01064717
02/07/2020 07:30,25.78824,2.62282,25.92127518,6.07824,1.77282,6.3315,19.71,0.85,19.72831975,25.81824,4.54282,26.21485705,6.07824,1.77282,6.3315,19.74,2.77,19.93340162
02/07/2020 08:00,28.0232,4.8726,28.44366307,6.2832,1.8326,6.545,21.74,3.04,21.95151931,27.9832,4.8226,28.39572068,6.2832,1.8326,6.545,21.7,2.99,21.90502454
02/07/2020 08:30,28.7124,5.3382,29.20442249,6.7824,1.9782,7.065,21.93,3.36,22.18590769,28.6724,5.2882,29.15598705,6.7824,1.9782,7.065,21.89,3.31,22.13883917
02/07/2020 09:00,29.06024,5.20382,29.52248789,4.47024,1.30382,4.6565,24.59,3.9,24.89735126,29.03024,5.21382,29.49472416,4.47024,1.30382,4.6565,24.56,3.91,24.86929231
02/07/2020 09:30,29.89384,5.89362,30.4692702,5.70384,1.66362,5.9415,24.19,4.23,24.55705601,29.85384,5.84362,30.42038227,5.70384,1.66362,5.9415,24.15,4.18,24.50907791
02/07/2020 10:00,29.52744,5.97092,30.12509915,6.75744,1.97092,7.039,22.77,4,23.11866994,29.49744,5.92092,30.08581493,6.75744,1.97092,7.039,22.74,3.95,23.08051343
02/07/2020 10:30,29.534,5.9245,30.12236472,7.284,2.1245,7.5875,22.25,3.8,22.57216206,29.504,5.8845,30.0851019,7.284,2.1245,7.5875,22.22,3.76,22.5358825
02/07/2020 11:00,30.25504,7.25022,31.1116238,9.87504,2.88022,10.2865,20.38,4.37,20.8432555,30.22504,7.20022,31.07082572,9.87504,2.88022,10.2865,20.35,4.32,20.80348288
02/07/2020 11:30,30.67856,7.64958,31.61787656,10.79856,3.14958,11.2485,19.88,4.5,20.38294385,30.64856,7.59958,31.57669784,10.79856,3.14958,11.2485,19.85,4.45,20.3426891
02/07/2020 12:00,31.388,8.814,32.60204196,13.728,4.004,14.3,17.66,4.81,18.30332483,31.358,8.764,32.55966615,13.728,4.004,14.3,17.63,4.76,18.26128418
02/07/2020 12:30,31.65944,9.18692,32.96543099,15.34944,4.47692,15.989,16.31,4.71,16.97646017,31.62944,9.13692,32.92270921,15.34944,4.47692,15.989,16.28,4.66,16.93381233
02/07/2020 13:00,30.79224,8.52732,31.95116947,15.04224,4.38732,15.669,15.75,4.14,16.28502687,30.76224,8.46732,31.90628336,15.04224,4.38732,15.669,15.72,4.08,16.24083742
02/07/2020 13:30,29.8436,9.2873,31.25530998,17.1336,4.9973,17.8475,12.71,4.29,13.41447725,29.8236,9.2373,31.22138415,17.1336,4.9973,17.8475,12.69,4.24,13.37960014
02/07/2020 14:00,29.09224,7.90982,30.14836116,12.82224,3.73982,13.3565,16.27,4.17,16.7958864,29.06224,7.84982,30.10371186,12.82224,3.73982,13.3565,16.24,4.11,16.75200585
02/07/2020 14:30,29.25928,6.55104,29.98368875,10.28928,3.00104,10.718,18.97,3.55,19.29931087,29.22928,6.50104,29.943519,10.28928,3.00104,10.718,18.94,3.5,19.26067496
02/07/2020 15:00,28.78832,6.00826,29.40861365,6.98832,2.03826,7.2795,21.8,3.97,22.15854011,28.65832,5.16826,29.12061498,6.98832,2.03826,7.2795,21.67,3.13,21.89488068
02/07/2020 15:30,29.20576,10.58168,31.06361809,10.08576,2.94168,10.506,19.12,7.64,20.58990044,28.36576,3.35168,28.5630898,10.08576,2.94168,10.506,18.28,0.41,18.28459734
02/07/2020 16:00,30.14704,10.75622,32.00844091,11.02704,3.21622,11.4865,19.12,7.54,20.55300465,29.30704,3.13622,29.4743697,11.02704,3.21622,11.4865,18.28,-0.08,18.28017505
02/07/2020 16:30,29.87352,5.20186,30.32303653,6.86352,2.00186,7.1495,23.01,3.2,23.23144636,29.82352,4.41186,30.14808209,6.86352,2.00186,7.1495,22.96,2.41,23.08613653
02/07/2020 17:00,30.09016,4.71838,30.45785348,7.16016,2.08838,7.4585,22.93,2.63,23.08033362,30.05016,4.66838,30.4106213,7.16016,2.08838,7.4585,22.89,2.58,23.03494085
02/07/2020 17:30,30.0616,5.1113,30.49303498,9.5016,2.7713,9.8975,20.56,2.34,20.69273302,30.0316,5.0613,30.45511051,9.5016,2.7713,9.8975,20.53,2.29,20.65732316
02/07/2020 18:00,28.86248,3.48364,29.07195383,7.69248,2.24364,8.013,21.17,1.24,21.20628445,28.82248,3.44364,29.02746992,7.69248,2.24364,8.013,21.13,1.2,21.16404734
02/07/2020 18:30,28.00848,2.49414,28.11931162,5.80848,1.69414,6.0505,22.2,0.8,22.21440974,27.97848,2.45414,28.08590654,5.80848,1.69414,6.0505,22.17,0.76,22.18302279
02/07/2020 19:00,27.7972,1.3771,27.83129052,2.7672,0.8071,2.8825,25.03,0.57,25.03648937,27.7572,1.3471,27.7898692,2.7672,0.8071,2.8825,24.99,0.54,24.99583365
02/07/2020 19:30,27.30952,1.04986,27.32969244,1.43952,0.41986,1.4995,25.87,0.63,25.87766991,27.25952,1.01986,27.27859133,1.43952,0.41986,1.4995,25.82,0.6,25.8269704
02/07/2020 20:00,26.81488,0.93434,26.83115317,1.21488,0.35434,1.2655,25.6,0.58,25.60656947,26.77488,0.91434,26.79048743,1.21488,0.35434,1.2655,25.56,0.56,25.56613385
02/07/2020 20:30,25.83696,1.01078,25.85672404,0.99696,0.29078,1.0385,24.84,0.72,24.85043259,25.74696,-0.01922,25.74696717,0.99696,0.29078,1.0385,24.75,-0.31,24.75194134
02/07/2020 21:00,24.79256,0.16658,24.79311962,1.22256,0.35658,1.2735,23.57,-0.19,23.57076579,24.75256,0.20658,24.75342202,1.22256,0.35658,1.2735,23.53,-0.15,23.53047811
02/07/2020 21:30,24.63016,0.14088,24.6305629,0.86016,0.25088,0.896,23.77,-0.11,23.77025452,24.58016,2.88088,24.74840874,0.86016,0.25088,0.896,23.72,2.63,23.86535774
02/07/2020 22:00,23.39928,-0.18396,23.40000312,0.80928,0.23604,0.843,22.59,-0.42,22.59390405,23.35928,-0.80396,23.37311091,0.80928,0.23604,0.843,22.55,-1.04,22.57396952
02/07/2020 22:30,22.49192,1.17056,22.52235947,0.72192,0.21056,0.752,21.77,0.96,21.79115646,22.42192,-1.51944,22.47334409,0.72192,0.21056,0.752,21.7,-1.73,21.7688516
02/07/2020 23:00,21.20216,-1.35062,21.24513504,1.23216,0.35938,1.2835,19.97,-1.71,20.04307861,21.17216,-1.37062,21.21647846,1.23216,0.35938,1.2835,19.94,-1.73,20.01490694
02/07/2020 23:30,20.51032,0.87176,20.52883806,1.72032,0.50176,1.792,18.79,0.37,18.79364254,20.46032,-1.51824,20.5165725,1.72032,0.50176,1.792,18.74,-2.02,18.84855432
03/07/2020 00:00,18.97896,-1.85822,19.0697117,1.54896,0.45178,1.6135,17.43,-2.31,17.58240598,18.94896,-1.90822,19.04479952,1.54896,0.45178,1.6135,17.4,-2.36,17.55931662
03/07/2020 00:30,18.04816,-2.10762,18.17080465,1.20816,0.35238,1.2585,16.84,-2.46,17.01873086,18.02816,-2.15762,18.15681352,1.20816,0.35238,1.2585,16.82,-2.51,17.00624885
03/07/2020 01:00,17.42608,-2.31156,17.57872503,1.12608,0.32844,1.173,16.3,-2.64,16.51240746,17.39608,-2.34156,17.55296279,1.12608,0.32844,1.173,16.27,-2.67,16.48762566
03/07/2020 01:30,17.12608,-2.25906,17.27443105,1.06608,0.31094,1.1105,16.06,-2.57,16.26433214,17.09608,-2.24906,17.24338198,1.06608,0.31094,1.1105,16.03,-2.56,16.2331297
03/07/2020 02:00,17.27064,-2.20898,17.41133535,1.10064,0.32102,1.1465,16.17,-2.53,16.36672845,17.25064,-2.23898,17.39533305,1.10064,0.32102,1.1465,16.15,-2.56,16.35163906
03/07/2020 02:30,17.36272,-2.12254,17.49197593,1.12272,0.32746,1.1695,16.24,-2.45,16.42376632,17.33272,-2.16254,17.46710514,1.12272,0.32746,1.1695,16.21,-2.49,16.40012805
03/07/2020 03:00,16.88608,-1.13156,16.92395125,1.12608,0.32844,1.173,15.76,-1.46,15.82748243,16.83608,-2.35156,16.99951247,1.12608,0.32844,1.173,15.71,-2.68,15.93695391
03/07/2020 03:30,16.57056,-2.34192,16.73523373,1.33056,0.38808,1.386,15.24,-2.73,15.48258699,16.55056,-2.38192,16.72108188,1.33056,0.38808,1.386,15.22,-2.77,15.47001293
03/07/2020 04:00,16.87848,-2.31586,17.03661629,1.48848,0.43414,1.5505,15.39,-2.75,15.63376474,16.85848,-2.33586,17.01953554,1.48848,0.43414,1.5505,15.37,-2.77,15.61761185
03/07/2020 04:30,17.22144,-1.77958,17.31314243,1.68144,0.49042,1.7515,15.54,-2.27,15.70491961,17.19144,-1.82958,17.2885214,1.68144,0.49042,1.7515,15.51,-2.32,15.682554
03/07/2020 05:00,17.46184,-1.47738,17.52422631,1.79184,0.52262,1.8665,15.67,-2,15.79711683,17.44184,-1.51738,17.507719,1.79184,0.52262,1.8665,15.65,-2.04,15.78239842
03/07/2020 05:30,18.13784,1.12062,18.17242496,1.88784,0.55062,1.9665,16.25,0.57,16.25999385,18.09784,0.41062,18.10249766,1.88784,0.55062,1.9665,16.21,-0.14,16.21060455
03/07/2020 06:00,18.98024,-0.45368,18.98566133,2.73024,0.79632,2.844,16.25,-1.25,16.29800601,18.94024,-0.50368,18.94693603,2.73024,0.79632,2.844,16.21,-1.3,16.26204477
03/07/2020 06:30,22.34392,1.39406,22.38736617,3.37392,0.98406,3.5145,18.97,0.41,18.97443016,22.31392,1.33406,22.35376348,3.37392,0.98406,3.5145,18.94,0.35,18.94323362
03/07/2020 07:00,24.482,2.896,24.65269032,4.752,1.386,4.95,19.73,1.51,19.7876982,24.442,2.856,24.60829332,4.752,1.386,4.95,19.69,1.47,19.74479678
03/07/2020 07:30,26.9,3.615,27.14181691,4.68,1.365,4.875,22.22,2.25,22.33362711,26.87,3.575,27.10678006,4.68,1.365,4.875,22.19,2.21,22.29978027
03/07/2020 08:00,28.81824,5.21282,29.28590871,8.95824,2.61282,9.3315,19.86,2.6,20.02946829,28.77824,5.92282,29.38140388,8.95824,2.61282,9.3315,19.82,3.31,20.09448929
03/07/2020 08:30,30.62776,6.43268,31.29599103,8.47776,2.47268,8.831,22.15,3.96,22.50120219,30.58776,6.38268,31.24659447,8.47776,2.47268,8.831,22.11,3.91,22.45306661
03/07/2020 09:00,31.13344,6.48642,31.80196111,7.87344,2.29642,8.2015,23.26,4.19,23.63437539,31.08344,6.45642,31.74689908,7.87344,2.29642,8.2015,23.21,4.16,23.57985793
03/07/2020 09:30,31.38808,6.86194,32.12939132,8.33808,2.43194,8.6855,23.05,4.43,23.47184271,31.33808,6.81194,32.06988907,8.33808,2.43194,8.6855,23,4.38,23.41333808
03/07/2020 10:00,31.38304,7.45672,32.25674926,10.10304,2.94672,10.524,21.28,4.51,21.7526665,31.34304,7.40672,32.20629842,10.10304,2.94672,10.524,21.24,4.46,21.70320714
03/07/2020 10:30,31.24624,9.17682,32.56595676,16.20624,4.72682,16.8815,15.04,4.45,15.68451784,31.21624,9.12682,32.52310691,16.20624,4.72682,16.8815,15.01,4.4,15.64161437
03/07/2020 11:00,32.84656,11.09858,34.670953,19.84656,5.78858,20.6735,13,5.31,14.04265288,32.82656,11.03858,34.63283543,19.84656,5.78858,20.6735,12.98,5.25,14.00153206
03/07/2020 11:30,32.56608,8.60344,33.68336008,13.24608,3.86344,13.798,19.32,4.74,19.89296358,32.53608,8.55344,33.64160872,13.24608,3.86344,13.798,19.29,4.69,19.85195708
03/07/2020 12:00,31.80496,7.67228,32.71726396,11.42496,3.33228,11.901,20.38,4.34,20.83698635,31.77496,7.62228,32.67640181,11.42496,3.33228,11.901,20.35,4.29,20.79727386
03/07/2020 12:30,33.13712,8.05166,34.10128957,12.17712,3.55166,12.6845,20.96,4.5,21.43762114,33.09712,8.00166,34.05063751,12.17712,3.55166,12.6845,20.92,4.45,21.38805508
03/07/2020 13:00,32.75384,7.23612,33.54363527,10.68384,3.11612,11.129,22.07,4.12,22.451265,32.71384,7.18612,33.49381507,10.68384,3.11612,11.129,22.03,4.07,22.40280786
03/07/2020 13:30,32.17728,6.67754,32.86284967,9.55728,2.78754,9.9555,22.62,3.89,22.95204784,32.12728,6.62754,32.80375598,9.55728,2.78754,9.9555,22.57,3.84,22.89433336
03/07/2020 14:00,31.5144,7.9317,32.49721945,13.7544,4.0117,14.3275,17.76,3.92,18.18746821,31.4844,7.8817,32.4559492,13.7544,4.0117,14.3275,17.73,3.87,18.1474461
03/07/2020 14:30,30.81936,6.76898,31.55395444,13.05936,3.80898,13.6035,17.76,2.96,18.00497709,30.78936,6.72898,31.51608892,13.05936,3.80898,13.6035,17.73,2.92,17.96884248
03/07/2020 15:00,30.51056,5.29058,30.96586037,7.99056,2.33058,8.3235,22.52,2.96,22.71369631,30.46056,5.25058,30.90977687,7.99056,2.33058,8.3235,22.47,2.92,22.65893422
03/07/2020 15:30,30.83752,5.50136,31.32439308,7.78752,2.27136,8.112,23.05,3.23,23.27520999,30.78752,5.45136,31.26641511,7.78752,2.27136,8.112,23,3.18,23.21879411
03/07/2020 16:00,30.83384,5.26362,31.27988786,8.34384,2.43362,8.6915,22.49,2.83,22.66735538,30.78384,5.21362,31.22221387,8.34384,2.43362,8.6915,22.44,2.78,22.61154572
03/07/2020 16:30,31.3268,5.1974,31.7550211,9.0768,2.6474,9.455,22.25,2.55,22.3956469,31.2868,2.9674,31.42720664,9.0768,2.6474,9.455,22.21,0.32,22.21230515
03/07/2020 17:00,31.65104,5.44322,32.11568117,10.09104,2.94322,10.5115,21.56,2.5,21.70446037,31.61104,5.39322,32.06781364,10.09104,2.94322,10.5115,21.52,2.45,21.65901429
03/07/2020 17:30,31.69728,4.66754,32.03909314,9.55728,2.78754,9.9555,22.14,1.88,22.21967597,31.65728,4.61754,31.99226551,9.55728,2.78754,9.9555,22.1,1.83,22.17563753
03/07/2020 18:00,30.17824,3.10532,30.33758695,8.65824,2.52532,9.019,21.52,0.58,21.52781457,30.13824,3.14532,30.30192318,8.65824,2.52532,9.019,21.48,0.62,21.488946
03/07/2020 18:30,29.54128,1.89454,29.60196794,6.46128,1.88454,6.7305,23.08,0.01,23.08000217,29.51128,1.85454,29.56949384,6.46128,1.88454,6.7305,23.05,-0.03,23.05001952
03/07/2020 19:00,29.1368,1.6324,29.18249208,5.5968,1.6324,5.83,23.54,0,23.54,29.0968,1.6124,29.14144135,5.5968,1.6324,5.83,23.5,-0.02,23.50000851
03/07/2020 19:30,28.31304,1.56422,28.35621657,5.36304,1.56422,5.5865,22.95,0,22.95,28.26304,1.54422,28.30519467,5.36304,1.56422,5.5865,22.9,-0.02,22.90000873
03/07/2020 20:00,27.49384,1.44862,27.53197664,5.10384,1.48862,5.3165,22.39,-0.04,22.39003573,27.45384,1.38862,27.48893589,5.10384,1.48862,5.3165,22.35,-0.1,22.35022371
03/07/2020 20:30,26.91656,1.64608,26.96684597,5.02656,1.46608,5.236,21.89,0.18,21.89074005,26.87656,1.29608,26.90779257,5.02656,1.46608,5.236,21.85,-0.17,21.85066132
03/07/2020 21:00,25.7668,4.3324,26.12848392,4.8768,1.4224,5.08,20.89,2.91,21.09170927,25.6768,0.3824,25.67964735,4.8768,1.4224,5.08,20.8,-1.04,20.82598377
03/07/2020 21:30,24.81048,0.07264,24.81058634,4.26048,1.24264,4.438,20.55,-1.17,20.58327962,24.78048,0.02264,24.78049034,4.26048,1.24264,4.438,20.52,-1.22,20.55623506
03/07/2020 22:00,24.4304,-0.2678,24.43186773,4.1904,1.2222,4.365,20.24,-1.49,20.29477026,24.3904,-0.3078,24.3923421,4.1904,1.2222,4.365,20.2,-1.53,20.2578602
03/07/2020 22:30,23.67464,-0.45698,23.67905002,4.12464,1.20302,4.2965,19.55,-1.66,19.62034913,23.64464,-0.49698,23.64986236,4.12464,1.20302,4.2965,19.52,-1.7,19.5938868
03/07/2020 23:00,22.59728,-0.50496,22.60292123,4.57728,1.33504,4.768,18.02,-1.84,18.11369648,22.56728,-0.55496,22.57410258,4.57728,1.33504,4.768,17.99,-1.89,18.08900771
03/07/2020 23:30,21.35296,1.28628,21.391667,4.51296,1.31628,4.701,16.84,-0.03,16.84002672,21.31296,-0.90372,21.33211133,4.51296,1.31628,4.701,16.8,-2.22,16.94604379
04/07/2020 00:00,20.20304,-1.07328,20.23152874,4.34304,1.26672,4.524,15.86,-2.34,16.03169361,20.17304,-1.12328,20.20428917,4.34304,1.26672,4.524,15.83,-2.39,16.00940349
04/07/2020 00:30,19.24656,-1.12642,19.27949413,4.60656,1.34358,4.7985,14.64,-2.47,14.84690203,19.22656,-1.17642,19.26251732,4.60656,1.34358,4.7985,14.62,-2.52,14.83559234
04/07/2020 01:00,18.47248,-1.46636,18.53058901,4.33248,1.26364,4.513,14.14,-2.73,14.40112843,18.46248,-1.51636,18.52464616,4.33248,1.26364,4.513,14.13,-2.78,14.40087845
04/07/2020 01:30,18.09712,-1.57584,18.16560002,3.95712,1.15416,4.122,14.14,-2.73,14.40112843,18.08712,-1.54584,18.15305845,3.95712,1.15416,4.122,14.13,-2.7,14.3856491
04/07/2020 02:00,18.02648,-1.54686,18.09272663,4.05648,1.18314,4.2255,13.97,-2.73,14.23424743,18.00648,-1.57686,18.07539237,4.05648,1.18314,4.2255,13.95,-2.76,14.22041139
04/07/2020 02:30,18.18688,-1.48966,18.24778592,4.52688,1.32034,4.7155,13.66,-2.81,13.94602811,18.16688,-1.53966,18.23200707,4.52688,1.32034,4.7155,13.64,-2.86,13.93661365
04/07/2020 03:00,17.72024,-1.46618,17.78079271,4.71024,1.37382,4.9065,13.01,-2.84,13.31636963,17.69024,-1.51618,17.75509485,4.71024,1.37382,4.9065,12.98,-2.89,13.29783817
04/07/2020 03:30,17.47864,-1.33748,17.52973785,4.80864,1.40252,5.009,12.67,-2.74,12.96288934,17.45864,-1.39748,17.51448147,4.80864,1.40252,5.009,12.65,-2.8,12.95617613
04/07/2020 04:00,17.55616,-1.36362,17.60903783,4.61616,1.34638,4.8085,12.94,-2.71,13.22072993,17.52616,-1.41362,17.58307726,4.61616,1.34638,4.8085,12.91,-2.76,13.20173095
04/07/2020 04:30,17.60616,-1.39862,17.66162529,4.25616,1.24138,4.4335,13.35,-2.64,13.60853041,17.58616,-1.44862,17.64572253,4.25616,1.24138,4.4335,13.33,-2.69,13.59871317
04/07/2020 05:00,17.28072,-1.26354,17.32685249,3.93072,1.14646,4.0945,13.35,-2.41,13.56578785,17.26072,-1.31354,17.31062801,3.93072,1.14646,4.0945,13.33,-2.46,13.55509129
04/07/2020 05:30,17.53896,0.18178,17.53990199,3.94896,1.15178,4.1135,13.59,-0.97,13.62457339,16.90896,-4.61822,17.52828812,3.94896,1.15178,4.1135,12.96,-5.77,14.18641956
04/07/2020 06:00,17.65888,2.59384,17.84836264,3.81888,1.11384,3.978,13.84,1.48,13.918908,16.97888,-4.74616,17.62975895,3.81888,1.11384,3.978,13.16,-5.86,14.40573497
04/07/2020 06:30,18.48944,3.14692,18.7553325,4.06944,1.18692,4.239,14.42,1.96,14.55259427,17.78944,-4.13308,18.26325617,4.06944,1.18692,4.239,13.72,-5.32,14.71532534
04/07/2020 07:00,19.80032,3.47926,20.10367932,3.94032,1.14926,4.1045,15.86,2.33,16.03023705,19.08032,-3.71074,19.43780344,3.94032,1.14926,4.1045,15.14,-4.86,15.90091821
04/07/2020 07:30,20.08928,2.85104,20.29057909,4.52928,1.32104,4.718,15.56,1.53,15.63504077,20.05928,0.25104,20.06085081,4.52928,1.32104,4.718,15.53,-1.07,15.56681727
04/07/2020 08:00,21.54944,0.67692,21.56006923,5.98944,1.74692,6.239,15.56,-1.07,15.59674646,21.51944,0.62692,21.52857001,5.98944,1.74692,6.239,15.53,-1.12,15.57033397
04/07/2020 08:30,22.5936,0.8948,22.61131195,5.6736,1.6548,5.91,16.92,-0.76,16.93705996,22.5636,0.8448,22.57940947,5.6736,1.6548,5.91,16.89,-0.81,16.90941158
04/07/2020 09:00,23.40144,4.64792,23.85855307,4.86144,1.41792,5.064,18.54,3.23,18.81925875,23.35144,0.63792,23.3601518,4.86144,1.41792,5.064,18.49,-0.78,18.50644482
04/07/2020 09:30,23.976,4.6855,24.42954126,5.436,1.5855,5.6625,18.54,3.1,18.7973828,23.766,-0.1645,23.7665693,5.436,1.5855,5.6625,18.33,-1.75,18.41334842
04/07/2020 10:00,24.53752,1.63386,24.5918561,5.56752,1.62386,5.7995,18.97,0.01,18.97000264,24.51752,1.63386,24.57190032,5.56752,1.62386,5.7995,18.95,0.01,18.95000264
04/07/2020 10:30,24.52488,1.67184,24.5817979,5.83488,1.70184,6.078,18.69,-0.03,18.69002408,24.48488,1.61184,24.53787637,5.83488,1.70184,6.078,18.65,-0.09,18.65021716
04/07/2020 11:00,24.35576,1.84168,24.42529079,6.72576,1.96168,7.006,17.63,-0.12,17.63040839,24.31576,1.72168,24.37663567,6.72576,1.96168,7.006,17.59,-0.24,17.59163722
04/07/2020 11:30,25.0104,2.5822,25.14334634,8.7504,2.5522,9.115,16.26,0.03,16.26002768,24.9904,2.5322,25.11836239,8.7504,2.5522,9.115,16.24,-0.02,16.24001232
04/07/2020 12:00,25.18224,2.89982,25.34865218,9.94224,2.89982,10.3565,15.24,0,15.24,25.16224,2.84982,25.32310794,9.94224,2.89982,10.3565,15.22,-0.05,15.22008213
04/07/2020 12:30,24.98752,3.20386,25.1920796,11.08752,3.23386,11.5495,13.9,-0.03,13.90003237,24.96752,3.16386,25.1671823,11.08752,3.23386,11.5495,13.88,-0.07,13.88017651
04/07/2020 13:00,24.6388,1.9759,24.71790133,9.2088,2.6859,9.5925,15.43,-0.71,15.44632642,24.6088,1.9459,24.68561452,9.2088,2.6859,9.5925,15.4,-0.74,15.41776897
04/07/2020 13:30,24.514,2.3595,24.62729048,10.764,3.1395,11.2125,13.75,-0.78,13.77210587,24.494,2.3195,24.60357934,10.764,3.1395,11.2125,13.73,-0.82,13.75446473
04/07/2020 14:00,23.64688,1.06534,23.6708657,7.52688,2.19534,7.8405,16.12,-1.13,16.15955754,23.61688,1.02534,23.63912737,7.52688,2.19534,7.8405,16.09,-1.17,16.13248276
04/07/2020 14:30,23.35312,0.87966,23.36968154,6.99312,2.03966,7.2845,16.36,-1.16,16.40107314,23.32312,0.82966,23.33787184,6.99312,2.03966,7.2845,16.33,-1.21,16.37476717
04/07/2020 15:00,22.96072,0.13646,22.9611255,5.13072,1.49646,5.3445,17.83,-1.36,17.88179242,22.93072,0.08646,22.930883,5.13072,1.49646,5.3445,17.8,-1.41,17.85575817
04/07/2020 15:30,23.44208,0.45644,23.44652324,6.50208,1.89644,6.773,16.94,-1.44,17.00109408,23.41208,0.40644,23.41560769,6.50208,1.89644,6.773,16.91,-1.49,16.97551767
04/07/2020 16:00,23.41576,0.22418,23.41683311,5.70576,1.66418,5.9435,17.71,-1.44,17.76844675,23.38576,0.17418,23.38640865,5.70576,1.66418,5.9435,17.68,-1.49,17.74267454
04/07/2020 16:30,23.36632,-0.10774,23.36656839,4.39632,1.28226,4.5795,18.97,-1.39,19.02085697,23.33632,-0.14774,23.33678766,4.39632,1.28226,4.5795,18.94,-1.43,18.99390692
04/07/2020 17:00,23.73392,0.21156,23.73486289,5.83392,1.70156,6.077,17.9,-1.49,17.96190691,23.69392,0.16156,23.6944708,5.83392,1.70156,6.077,17.86,-1.54,17.92627122
04/07/2020 17:30,24.26672,0.26196,24.26813389,6.00672,1.75196,6.257,18.26,-1.49,18.32069049,24.23672,0.21196,24.23764682,6.00672,1.75196,6.257,18.23,-1.54,18.29493099
04/07/2020 18:00,24.72216,0.32438,24.72428801,6.39216,1.86438,6.6585,18.33,-1.54,18.39457801,24.68216,0.28438,24.68379821,6.39216,1.86438,6.6585,18.29,-1.58,18.3581181
04/07/2020 18:30,24.706,0.268,24.70745353,6.576,1.918,6.85,18.13,-1.65,18.2049279,24.686,0.198,24.68679404,6.576,1.918,6.85,18.11,-1.72,18.19149527
04/07/2020 19:00,24.49944,0.11442,24.49970719,6.04944,1.76442,6.3015,18.45,-1.65,18.52363355,24.46944,0.04442,24.46948032,6.04944,1.76442,6.3015,18.42,-1.72,18.50012973
04/07/2020 19:30,23.9132,-0.6249,23.92136355,4.0632,1.1851,4.2325,19.85,-1.81,19.93235059,23.8832,-0.6749,23.89273388,4.0632,1.1851,4.2325,19.82,-1.86,19.90708417
04/07/2020 20:00,23.81704,-0.23128,23.81816292,4.72704,1.37872,4.924,19.09,-1.61,19.15777127,23.78704,-0.28128,23.788703,4.72704,1.37872,4.924,19.06,-1.66,19.13215095
04/07/2020 20:30,23.3612,-0.4184,23.36494648,4.7712,1.3916,4.97,18.59,-1.81,18.67790673,23.3312,-0.4584,23.33570277,4.7712,1.3916,4.97,18.56,-1.85,18.65197309
04/07/2020 21:00,22.71688,-0.78466,22.73042737,4.40688,1.28534,4.5905,18.31,-2.07,18.42663833,22.69688,-0.83466,22.7122218,4.40688,1.28534,4.5905,18.29,-2.12,18.41245502
04/07/2020 21:30,22.36808,-0.96306,22.38880272,4.37808,1.27694,4.5605,17.99,-2.24,18.12891889,22.33808,-1.00306,22.36058916,4.37808,1.27694,4.5605,17.96,-2.28,18.10414317
04/07/2020 22:00,22.01112,-1.21384,22.04456421,3.62112,1.05616,3.772,18.39,-2.27,18.52957096,21.98112,-1.26384,22.01742328,3.62112,1.05616,3.772,18.36,-2.32,18.50599903
04/07/2020 22:30,22.03448,0.73714,22.04680667,3.38448,0.98714,3.5255,18.65,-0.25,18.65167553,21.33448,-4.42286,21.78810977,3.38448,0.98714,3.5255,17.95,-5.41,18.74754917
04/07/2020 23:00,21.30336,0.54848,21.31041946,3.90336,1.13848,4.066,17.4,-0.59,17.41,20.52336,-4.79152,21.07526915,3.90336,1.13848,4.066,16.62,-5.93,17.64622623
04/07/2020 23:30,20.08192,-1.19694,20.1175589,4.26192,1.24306,4.4395,15.82,-2.44,16.00706094,20.07192,0.21306,20.07305077,4.26192,1.24306,4.4395,15.81,-1.03,15.84351602
05/07/2020 00:00,18.8096,-1.4497,18.86538317,4.3896,1.2803,4.5725,14.42,-2.73,14.67614731,18.7896,-1.4997,18.84935458,4.3896,1.2803,4.5725,14.4,-2.78,14.6658924
05/07/2020 00:30,18.56784,-1.44438,18.62393395,4.88784,1.42562,5.0915,13.68,-2.87,13.97781456,18.54784,-1.48438,18.60714252,4.88784,1.42562,5.0915,13.66,-2.91,13.96652068
05/07/2020 01:00,17.90096,-1.47972,17.96201381,5.28096,1.54028,5.501,12.62,-3.02,12.97631689,17.88096,-1.52972,17.94627465,5.28096,1.54028,5.501,12.6,-3.07,12.96861211
05/07/2020 01:30,17.806,-1.432,17.86348958,5.376,1.568,5.6,12.43,-3,12.78690346,17.796,-1.472,17.85677462,5.376,1.568,5.6,12.42,-3.04,12.78663365
05/07/2020 02:00,18.01608,-1.25156,18.05950002,5.44608,1.58844,5.673,12.57,-2.84,12.88683437,17.99608,-1.30156,18.04308604,5.44608,1.58844,5.673,12.55,-2.89,12.87845488
05/07/2020 02:30,17.57512,-1.31434,17.62419736,5.50512,1.60566,5.7345,12.07,-2.92,12.41818425,17.56512,-1.36434,17.61802668,5.50512,1.60566,5.7345,12.06,-2.97,12.42032608
05/07/2020 03:00,17.0876,-1.4132,17.14593853,5.3376,1.5568,5.56,11.75,-2.97,12.1195462,17.0776,-1.4632,17.14016849,5.3376,1.5568,5.56,11.74,-3.02,12.12221102
05/07/2020 03:30,16.99968,-1.60926,17.07567972,5.17968,1.51074,5.3955,11.82,-3.12,12.22484356,16.97968,-1.50926,17.04662426,5.17968,1.51074,5.3955,11.8,-3.02,12.1803284
05/07/2020 04:00,16.71,-1.58,16.78453157,5.28,1.54,5.5,11.43,-3.12,11.84817707,16.7,-1.52,16.76903098,5.28,1.54,5.5,11.42,-3.06,11.82285921
05/07/2020 04:30,16.80936,-1.53102,16.87893971,5.13936,1.49898,5.3535,11.67,-3.03,12.05693991,16.78936,-1.58102,16.86363642,5.13936,1.49898,5.3535,11.65,-3.08,12.05026556
05/07/2020 05:00,16.4504,-1.6853,16.53650194,5.0904,1.4847,5.3025,11.36,-3.17,11.79400271,16.4304,-1.7353,16.5217829,5.0904,1.4847,5.3025,11.34,-3.22,11.78829928
05/07/2020 05:30,16.22928,-1.47396,16.29607583,5.36928,1.56604,5.593,10.86,-3.04,11.27746425,16.21928,-1.52396,16.29071815,5.36928,1.56604,5.593,10.85,-3.09,11.28142721
05/07/2020 06:00,16.24096,-1.27722,16.2911041,5.94096,1.73278,6.1885,10.3,-3.01,10.73080146,16.23096,-1.33722,16.28595161,5.94096,1.73278,6.1885,10.29,-3.07,10.73820283
05/07/2020 06:30,16.63216,-1.17312,16.67348064,6.09216,1.77688,6.346,10.54,-2.95,10.94504911,16.62216,-1.22312,16.6671001,6.09216,1.77688,6.346,10.53,-3,10.94901365
05/07/2020 07:00,17.02864,-0.91748,17.05333838,6.48864,1.89252,6.759,10.54,-2.81,10.90814833,17.01864,-0.96748,17.04611759,6.48864,1.89252,6.759,10.53,-2.86,10.91148478
05/07/2020 07:30,17.894,-0.2005,17.89512325,7.884,2.2995,8.2125,10.01,-2.5,10.31746577,17.894,-0.2505,17.8957533,7.884,2.2995,8.2125,10.01,-2.55,10.32969506
05/07/2020 08:00,18.82968,0.68574,18.84216252,10.09968,2.94574,10.5205,8.73,-2.26,9.017787977,18.81968,0.63574,18.83041478,10.09968,2.94574,10.5205,8.72,-2.31,9.020781563
05/07/2020 08:30,20.6548,2.2614,20.77822642,13.9248,4.0614,14.505,6.73,-1.8,6.96655582,20.6548,2.2114,20.77284412,13.9248,4.0614,14.505,6.73,-1.85,6.979641825
05/07/2020 09:00,21.926,3.773,22.24825847,17.496,5.103,18.225,4.43,-1.33,4.625343231,21.926,3.723,22.23983374,17.496,5.103,18.225,4.43,-1.38,4.639967672
05/07/2020 09:30,23.45944,3.47942,23.71606394,16.48944,4.80942,17.1765,6.97,-1.33,7.095759297,23.44944,3.42942,23.69888516,16.48944,4.80942,17.1765,6.96,-1.38,7.095491526
05/07/2020 10:00,23.84648,4.21064,24.21536904,16.11648,4.70064,16.788,7.73,-0.49,7.745514831,23.83648,4.16064,24.19687385,16.11648,4.70064,16.788,7.72,-0.54,7.738862966
05/07/2020 10:30,25.0196,6.1553,25.76563801,21.3096,6.2153,22.1975,3.71,-0.06,3.710485143,25.0296,6.1553,25.77534858,21.3096,6.2153,22.1975,3.72,-0.06,3.72048384
05/07/2020 11:00,24.47592,6.17006,25.24163822,20.84592,6.08006,21.7145,3.63,0.09,3.631115531,24.46592,6.13006,25.22219017,20.84592,6.08006,21.7145,3.62,0.05,3.620345287
05/07/2020 11:30,24.20072,5.47396,24.81207542,19.59072,5.71396,20.407,4.61,-0.24,4.616243061,24.22072,5.91396,24.93227226,19.59072,5.71396,20.407,4.63,0.2,4.634317641
05/07/2020 12:00,25.77672,6.34196,26.54542805,21.60672,6.30196,22.507,4.17,0.04,4.170191842,25.76672,6.36196,26.54050479,21.60672,6.30196,22.507,4.16,0.06,4.16043267
05/07/2020 12:30,25.97864,5.85752,26.63081442,20.04864,5.84752,20.884,5.93,0.01,5.930008432,25.97864,5.82752,26.62423193,20.04864,5.84752,20.884,5.93,-0.02,5.930033727
05/07/2020 13:00,25.66656,5.13858,26.17589171,17.92656,5.22858,18.6735,7.74,-0.09,7.740523238,25.65656,5.07858,26.15436954,17.92656,5.22858,18.6735,7.73,-0.15,7.731455232
05/07/2020 13:30,24.85936,5.41898,25.4431351,19.05936,5.55898,19.8535,5.8,-0.14,5.801689409,24.85936,5.36898,25.43253282,19.05936,5.55898,19.8535,5.8,-0.19,5.803111235
05/07/2020 14:00,24.81976,5.09868,25.33805486,17.78976,5.18868,18.531,7.03,-0.09,7.030576079,24.80976,5.09868,25.32825949,17.78976,5.18868,18.531,7.02,-0.09,7.020576899
05/07/2020 14:30,24.5928,5.6029,25.22297168,19.5528,5.7029,20.3675,5.04,-0.1,5.040991966,24.5828,5.5729,25.20657197,19.5528,5.7029,20.3675,5.03,-0.13,5.03167964
05/07/2020 15:00,24.41288,5.66834,25.06229814,19.98288,5.82834,20.8155,4.43,-0.16,4.432888449,24.40288,5.60834,25.0390501,19.98288,5.82834,20.8155,4.42,-0.22,4.425471726
05/07/2020 15:30,24.52312,5.40966,25.11270268,19.71312,5.74966,20.5345,4.81,-0.34,4.822001659,24.52312,5.37966,25.10625731,19.71312,5.74966,20.5345,4.81,-0.37,4.82420978
05/07/2020 16:00,24.11136,4.93498,24.61121104,18.29136,5.33498,19.0535,5.82,-0.4,5.83372951,24.10136,4.92498,24.59941019,18.29136,5.33498,19.0535,5.81,-0.41,5.824448472
05/07/2020 16:30,25.50344,4.92392,25.97441895,18.25344,5.32392,19.014,7.25,-0.4,7.261026098,25.49344,4.50392,25.88823629,18.25344,5.32392,19.014,7.24,-0.82,7.286288493
05/07/2020 17:00,25.7684,4.4762,26.15428846,17.1984,5.0162,17.915,8.57,-0.54,8.586995982,25.7584,4.1062,26.08363566,17.1984,5.0162,17.915,8.56,-0.91,8.60823443
05/07/2020 17:30,26.0372,2.6596,26.17268148,13.2672,3.8696,13.82,12.77,-1.21,12.82719767,26.0172,2.6196,26.14874758,13.2672,3.8696,13.82,12.75,-1.25,12.81112798
05/07/2020 18:00,26.3296,3.6728,26.58453114,16.5696,4.8328,17.26,9.76,-1.16,9.82869269,26.3196,10.8228,28.45793991,16.5696,4.8328,17.26,9.75,5.99,11.44301534
05/07/2020 18:30,26.21696,1.22078,26.24536712,9.63696,2.81078,10.0385,16.58,-1.59,16.65606496,26.18696,1.17078,26.21311885,9.63696,2.81078,10.0385,16.55,-1.64,16.63105829
05/07/2020 19:00,25.42352,1.01936,25.44394749,8.84352,2.57936,9.212,16.58,-1.56,16.65322792,25.39352,0.96936,25.41201521,8.84352,2.57936,9.212,16.55,-1.61,16.62812677
05/07/2020 19:30,24.96504,0.62272,24.97280526,7.89504,2.30272,8.224,17.07,-1.68,17.15247213,24.93504,0.57272,24.94161639,7.89504,2.30272,8.224,17.04,-1.73,17.12759469
05/07/2020 20:00,24.2576,0.4918,24.26258488,7.3776,2.1518,7.685,16.88,-1.66,16.96142683,24.2276,0.4518,24.23181225,7.3776,2.1518,7.685,16.85,-1.7,16.93553955
05/07/2020 20:30,23.81408,-0.14756,23.81453716,6.21408,1.81244,6.473,17.6,-1.96,17.70880007,23.79408,-0.17756,23.7947425,6.21408,1.81244,6.473,17.58,-1.99,17.69227232
05/07/2020 21:00,22.86704,-0.57628,22.87430036,5.56704,1.62372,5.799,17.3,-2.2,17.43932338,22.84704,-0.61628,22.85535031,5.56704,1.62372,5.799,17.28,-2.24,17.42458034
05/07/2020 21:30,23.0052,-0.6264,23.01372643,5.3952,1.5736,5.62,17.61,-2.2,17.74688987,22.9752,-0.6664,22.9848625,5.3952,1.5736,5.62,17.58,-2.24,17.72213305
05/07/2020 22:00,23.08736,-0.49702,23.09270925,5.18736,1.51298,5.4035,17.9,-2.01,18.01249844,23.06736,-0.54702,23.07384511,5.18736,1.51298,5.4035,17.88,-2.06,17.9982777
05/07/2020 22:30,22.3416,-0.9462,22.36162751,5.1216,1.4938,5.335,17.22,-2.44,17.39200966,22.3116,-0.9962,22.3338288,5.1216,1.4938,5.335,17.19,-2.49,17.36940413
05/07/2020 23:00,21.45976,-1.04132,21.48500981,5.06976,1.47868,5.281,16.39,-2.52,16.5825963,21.42976,-0.96132,21.45131114,5.06976,1.47868,5.281,16.36,-2.44,16.54095523
05/07/2020 23:30,20.08352,-1.23564,20.12149552,4.64352,1.35436,4.837,15.44,-2.59,15.65572419,20.05352,-1.27564,20.0940519,4.64352,1.35436,4.837,15.41,-2.63,15.63281804
06/07/2020 00:00,18.82264,-1.52548,18.88435505,4.23264,1.23452,4.409,14.59,-2.76,14.84876089,18.80264,-1.57548,18.86852957,4.23264,1.23452,4.409,14.57,-2.81,14.83849723
06/07/2020 00:30,17.848,-0.756,17.86400403,3.648,1.064,3.8,14.2,-1.82,14.3161587,17.778,-2.206,17.91434397,3.648,1.064,3.8,14.13,-3.27,14.50344097
06/07/2020 01:00,16.84016,-2.14412,16.9761079,3.38016,0.98588,3.521,13.46,-3.13,13.81913528,16.82016,-2.18412,16.96137266,3.38016,0.98588,3.521,13.44,-3.17,13.80878344
06/07/2020 01:30,16.90128,-2.14796,17.03722389,3.16128,0.92204,3.293,13.74,-3.07,14.07879611,16.88128,-2.19796,17.02376699,3.16128,0.92204,3.293,13.72,-3.12,14.07028074
06/07/2020 02:00,17.11728,-1.94496,17.22742418,3.61728,1.05504,3.768,13.5,-3,13.82931669,17.09728,-1.98496,17.21211927,3.61728,1.05504,3.768,13.48,-3.04,13.81853827
06/07/2020 02:30,17.16848,-1.81336,17.26397926,4.06848,1.18664,4.238,13.1,-3,13.439122,17.14848,-1.85336,17.24834223,4.06848,1.18664,4.238,13.08,-3.04,13.42862614
06/07/2020 03:00,16.7896,-1.9347,16.90070212,4.0296,1.1753,4.1975,12.76,-3.11,13.13353342,16.7696,-1.8947,16.87629617,4.0296,1.1753,4.1975,12.74,-3.07,13.10467474
06/07/2020 03:30,16.88232,-1.68724,16.96642294,3.95232,1.15276,4.117,12.93,-2.84,13.23822118,16.86232,-1.53724,16.93224565,3.95232,1.15276,4.117,12.91,-2.69,13.18727417
06/07/2020 04:00,16.42376,-2.11432,16.55929472,2.69376,0.78568,2.806,13.73,-2.9,14.03292201,16.39376,-1.96432,16.5110242,2.69376,0.78568,2.806,13.7,-2.75,13.97327807
06/07/2020 04:30,16.4272,-1.9754,16.54554638,2.5872,0.7546,2.695,13.84,-2.73,14.10668281,16.4072,-1.8254,16.50843109,2.5872,0.7546,2.695,13.82,-2.58,14.05876239
06/07/2020 05:00,16.65008,-1.69456,16.73608967,2.35008,0.68544,2.448,14.3,-2.38,14.49670307,16.64008,-1.72456,16.72920708,2.35008,0.68544,2.448,14.29,-2.41,14.49179768
06/07/2020 05:30,17.04896,-1.55572,17.11979269,2.20896,0.64428,2.301,14.84,-2.2,15.00218651,17.01896,-1.59572,17.0936047,2.20896,0.64428,2.301,14.81,-2.24,14.97844117
06/07/2020 06:00,18.42376,1.54068,18.48806716,3.29376,0.96068,3.431,15.13,0.58,15.1411129,18.39376,-0.93932,18.41772866,3.29376,0.96068,3.431,15.1,-1.9,15.21906699
06/07/2020 06:30,22.77104,1.78572,22.84095135,4.75104,1.38572,4.949,18.02,0.4,18.02443896,22.74104,1.74572,22.80794683,4.75104,1.38572,4.949,17.99,0.36,17.99360164
06/07/2020 07:00,26.07576,4.46918,26.45597909,5.34576,1.55918,5.5685,20.73,2.91,20.93325106,26.03576,4.41918,26.40814175,5.34576,1.55918,5.5685,20.69,2.86,20.88673502
06/07/2020 07:30,28.49784,6.01562,29.12584022,7.76784,2.26562,8.0915,20.73,3.75,21.066452,28.45784,5.96562,29.07640417,7.76784,2.26562,8.0915,20.69,3.7,21.01823256
06/07/2020 08:00,30.38368,7.35274,31.2606909,10.60368,3.09274,11.0455,19.78,4.26,20.23353652,30.34368,7.30274,31.21007734,10.60368,3.09274,11.0455,19.74,4.21,20.18394659
06/07/2020 08:30,31.67544,7.64992,32.58611323,11.00544,3.20992,11.464,20.67,4.44,21.14148765,31.63544,7.60992,32.53785405,11.00544,3.20992,11.464,20.63,4.4,21.09400152
06/07/2020 09:00,31.52304,6.82672,32.2537774,8.18304,2.38672,8.524,23.34,4.44,23.75856056,31.48304,6.78672,32.20623194,8.18304,2.38672,8.524,23.3,4.4,23.7118114
06/07/2020 09:30,32.03424,7.46582,32.89271957,10.13424,2.95582,10.5565,21.9,4.51,22.35956395,31.98424,7.40582,32.83043981,10.13424,2.95582,10.5565,21.85,4.45,22.29854255
06/07/2020 10:00,31.74304,6.89422,32.48308572,9.20304,2.68422,9.5865,22.54,4.21,22.92979939,31.70304,6.84422,32.43341013,9.20304,2.68422,9.5865,22.5,4.16,22.88133737
06/07/2020 10:30,30.7792,6.2231,31.40200832,7.5192,2.1931,7.8325,23.26,4.03,23.60653511,30.7292,6.1731,31.34311561,7.5192,2.1931,7.8325,23.21,3.98,23.54876855
06/07/2020 11:00,31.42968,7.02324,32.20482394,9.43968,2.75324,9.833,21.99,4.27,22.4007366,31.38968,6.98324,32.15707778,9.43968,2.75324,9.833,21.95,4.23,22.35386767
06/07/2020 11:30,31.9568,8.1599,32.98213205,11.4168,3.3299,11.8925,20.54,4.83,21.10024881,31.9068,8.0999,32.91887401,11.4168,3.3299,11.8925,20.49,4.77,21.03789438
06/07/2020 12:00,31.92112,9.23616,33.23047628,16.10112,4.69616,16.772,15.82,4.54,16.45855401,31.88112,9.17616,33.17540843,16.10112,4.69616,16.772,15.78,4.48,16.40362155
06/07/2020 12:30,32.69216,9.86938,34.14940683,17.31216,5.04938,18.0335,15.38,4.82,16.11759287,32.67216,9.80938,34.11295905,17.31216,5.04938,18.0335,15.36,4.76,16.08064675
06/07/2020 13:00,31.71064,9.06102,32.9797934,17.42064,5.08102,18.1465,14.29,3.98,14.83389699,31.69064,9.01102,32.94685334,17.42064,5.08102,18.1465,14.27,3.93,14.80127697
06/07/2020 13:30,31.28808,8.44194,32.40694835,15.05808,4.39194,15.6855,16.23,4.05,16.72768364,31.25808,8.39194,32.36498451,15.05808,4.39194,15.6855,16.2,4,16.68652151
06/07/2020 14:00,30.79768,8.55724,31.96440911,16.68768,4.86724,17.383,14.11,3.69,14.58451919,30.77768,8.86724,32.02957276,16.68768,4.86724,17.383,14.09,4,14.6467778
