Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/07/2020 14:30,30.36376,9.62818,31.85372461,18.71376,5.45818,19.4935,11.65,4.17,12.37381914,30.35376,9.57818,31.82911055,18.71376,5.45818,19.4935,11.64,4.12,12.34763135
06/07/2020 15:00,30.07024,10.95632,32.00406664,21.21024,6.18632,22.094,8.86,4.77,10.06243012,30.06024,10.90632,31.97758347,21.21024,6.18632,22.094,8.85,4.72,10.03
06/07/2020 15:30,29.98048,10.63264,31.81009611,20.34048,5.93264,21.188,9.64,4.7,10.72471911,29.97048,10.62264,31.79732932,20.34048,5.93264,21.188,9.63,4.69,10.71134912
06/07/2020 16:00,30.74384,11.65862,32.8801934,23.58384,6.87862,24.5665,7.16,4.78,8.608948832,30.73384,11.60862,32.85314261,23.58384,6.87862,24.5665,7.15,4.73,8.572945818
06/07/2020 16:30,31.20232,11.51776,33.26024006,24.23232,7.06776,25.242,6.97,4.45,8.269425615,31.20232,11.46776,33.24295854,24.23232,7.06776,25.242,6.97,4.4,8.242627008
06/07/2020 17:00,31.5776,10.4493,33.26157982,22.5576,6.5793,23.4975,9.02,3.87,9.815156647,31.5676,10.3893,33.23328037,22.5576,6.5793,23.4975,9.01,3.81,9.782443458
06/07/2020 17:30,31.31112,8.73866,32.50769777,19.64112,5.72866,20.4595,11.67,3.01,12.05192931,31.30112,8.67866,32.48198351,19.64112,5.72866,20.4595,11.66,2.95,12.02738958
06/07/2020 18:00,29.87264,6.37952,30.54624193,16.35264,4.76952,17.034,13.52,1.61,13.61552423,29.85264,6.32952,30.51627334,16.35264,4.76952,17.034,13.5,1.56,13.58983444
06/07/2020 18:30,29.12224,4.84982,29.52330633,13.54224,3.94982,14.1065,15.58,0.9,15.60597322,29.10224,4.80982,29.49702937,13.54224,3.94982,14.1065,15.56,0.86,15.58374794
06/07/2020 19:00,28.63792,3.79106,28.88775862,10.35792,3.02106,10.7895,18.28,0.77,18.29620999,28.60792,3.76106,28.85409259,10.35792,3.02106,10.7895,18.25,0.74,18.26499658
06/07/2020 19:30,27.63008,2.55044,27.7475416,6.79008,1.98044,7.073,20.84,0.57,20.84779365,27.59008,2.53044,27.70587737,6.79008,1.98044,7.073,20.8,0.55,20.80727036
06/07/2020 20:00,26.568,1.4415,26.607077,4.908,1.4315,5.1125,21.66,0.01,21.66000231,26.538,1.4215,26.57604384,4.908,1.4315,5.1125,21.63,-0.01,21.63000231
06/07/2020 20:30,25.65696,0.93328,25.67392857,3.33696,0.97328,3.476,22.32,-0.04,22.32003584,25.62696,0.96328,25.64505775,3.33696,0.97328,3.476,22.29,-0.01,22.29000224
06/07/2020 21:00,24.74208,0.53144,24.74778679,1.82208,0.53144,1.898,22.92,0,22.92,24.70208,0.52144,24.70758297,1.82208,0.53144,1.898,22.88,-0.01,22.88000219
06/07/2020 21:30,24.9772,0.5696,24.98369396,1.9872,0.5796,2.07,22.99,-0.01,22.99000217,24.9372,0.5996,24.94440747,1.9872,0.5796,2.07,22.95,0.02,22.95000871
06/07/2020 22:00,23.40216,0.16938,23.40277296,1.23216,0.35938,1.2835,22.17,-0.19,22.17081415,23.34216,-0.66062,23.35150642,1.23216,0.35938,1.2835,22.11,-1.02,22.13351531
06/07/2020 22:30,22.4624,-1.6118,22.52015349,1.2624,0.3682,1.315,21.2,-1.98,21.29226151,22.4324,-1.6518,22.49313257,1.2624,0.3682,1.315,21.17,-2.02,21.26615386
06/07/2020 23:00,21.35472,-1.53154,21.40956985,1.19472,0.34846,1.2445,20.16,-1.88,20.24746898,21.32472,-1.57154,21.38254945,1.19472,0.34846,1.2445,20.13,-1.92,20.22135752
06/07/2020 23:30,20.00776,-1.96482,20.10400403,0.97776,0.28518,1.0185,19.03,-2.25,19.16255202,20.00776,0.07518,20.00790125,0.97776,0.28518,1.0185,19.03,-0.21,19.03115866
07/07/2020 00:00,19.22312,-1.83034,19.31006181,0.99312,0.28966,1.0345,18.23,-2.12,18.35285536,19.19312,-1.88034,19.28500801,0.99312,0.28966,1.0345,18.2,-2.17,18.32890886
07/07/2020 00:30,18.26856,-1.84542,18.36153206,1.07856,0.31458,1.1235,17.19,-2.16,17.32517532,18.24856,-1.89542,18.34673156,1.07856,0.31458,1.1235,17.17,-2.21,17.31164348
07/07/2020 01:00,17.94552,-2.29464,18.09162958,0.87552,0.25536,0.912,17.07,-2.55,17.25941482,17.92552,-2.34464,18.07820799,0.87552,0.25536,0.912,17.05,-2.6,17.24710121
07/07/2020 01:30,17.55192,-2.13444,17.68122535,1.32192,0.38556,1.377,16.23,-2.52,16.42447259,17.53192,-2.17444,17.66625054,1.32192,0.38556,1.377,16.21,-2.56,16.41090186
07/07/2020 02:00,18.0156,-1.8842,18.11386356,1.4256,0.4158,1.485,16.59,-2.3,16.74867457,17.9856,-1.9242,18.08823797,1.4256,0.4158,1.485,16.56,-2.34,16.72450896
07/07/2020 02:30,17.74704,-1.93628,17.85235584,1.24704,0.36372,1.299,16.5,-2.3,16.65953181,17.71704,-1.97628,17.82692315,1.24704,0.36372,1.299,16.47,-2.34,16.635399
07/07/2020 03:00,17.19336,-2.05902,17.31621181,0.96336,0.28098,1.0035,16.23,-2.34,16.39781998,17.16336,-2.10902,17.29245188,0.96336,0.28098,1.0035,16.2,-2.39,16.37535038
07/07/2020 03:30,17.12616,-2.11862,17.25670615,0.89616,0.26138,0.9335,16.23,-2.38,16.40357583,17.09616,-2.15862,17.23189853,0.89616,0.26138,0.9335,16.2,-2.42,16.3797558
07/07/2020 04:00,17.14488,-1.93316,17.2535219,0.91488,0.26684,0.953,16.23,-2.2,16.37842789,17.11488,-1.97316,17.22824651,0.91488,0.26684,0.953,16.2,-2.24,16.35413098
07/07/2020 04:30,17.36752,-1.73864,17.45432955,0.82752,0.24136,0.862,16.54,-1.98,16.65809113,17.33752,-1.77864,17.42851571,0.82752,0.24136,0.862,16.51,-2.02,16.63311456
07/07/2020 05:00,17.6688,-1.4891,17.73143853,0.9288,0.2709,0.9675,16.74,-1.76,16.83226663,17.6488,-1.5391,17.71578308,0.9288,0.2709,0.9675,16.72,-1.81,16.81768414
07/07/2020 05:30,18.13656,-1.24142,18.17899701,1.12656,0.32858,1.1735,17.01,-1.57,17.08230078,18.11656,-1.29142,18.16253044,1.12656,0.32858,1.1735,16.99,-1.62,17.06705891
07/07/2020 06:00,18.66392,-1.06594,18.69433438,1.45392,0.42406,1.5145,17.21,-1.49,17.27437987,18.62392,-1.10594,18.65672799,1.45392,0.42406,1.5145,17.17,-1.53,17.23803353
07/07/2020 06:30,21.86984,1.06662,21.89583476,2.07984,0.60662,2.1665,19.79,0.46,19.79534541,21.82984,0.97662,21.85167502,2.07984,0.60662,2.1665,19.75,0.37,19.75346552
07/07/2020 07:00,24.42904,3.73222,24.71249606,4.25904,1.24222,4.4365,20.17,2.49,20.32311492,24.32904,1.98222,24.40965759,4.25904,1.24222,4.4365,20.07,0.74,20.08363762
07/07/2020 07:30,26.96216,5.18938,27.45701616,4.83216,1.40938,5.0335,22.13,3.78,22.45050779,26.83216,3.50938,27.06068289,4.83216,1.40938,5.0335,22,2.1,22.1
07/07/2020 08:00,28.88488,6.23184,29.54948599,7.03488,2.05184,7.328,21.85,4.18,22.24623339,28.84488,6.23184,29.51038685,7.03488,2.05184,7.328,21.81,4.18,22.20694711
07/07/2020 08:30,29.54464,6.54802,30.26156504,7.12464,2.07802,7.4215,22.42,4.47,22.86126199,29.50464,6.49802,30.21172033,7.12464,2.07802,7.4215,22.38,4.42,22.81229493
07/07/2020 09:00,29.57616,6.93138,30.37751256,8.81616,2.57138,9.1835,20.76,4.36,21.21290173,29.54616,6.88138,30.33692406,8.81616,2.57138,9.1835,20.73,4.31,21.17330867
07/07/2020 09:30,29.55896,8.02928,30.63007433,12.16896,3.54928,12.676,17.39,4.48,17.95779775,29.53896,7.97928,30.59769709,12.16896,3.54928,12.676,17.37,4.43,17.92600904
07/07/2020 10:00,29.56016,7.09088,30.39874403,9.26016,2.70088,9.646,20.3,4.39,20.76925853,29.53016,7.04088,30.35793703,9.26016,2.70088,9.646,20.27,4.34,20.72941147
07/07/2020 10:30,30.032,7.3385,30.91560458,9.492,2.7685,9.8875,20.54,4.57,21.04225511,30.002,7.2885,30.87462123,9.492,2.7685,9.8875,20.51,4.52,21.00215465
07/07/2020 11:00,30.72072,6.34146,31.36840372,6.45072,1.88146,6.7195,24.27,4.46,24.6763956,30.68072,6.29146,31.31914827,6.45072,1.88146,6.7195,24.23,4.41,24.62805311
07/07/2020 11:30,31.66152,7.95586,32.64578927,10.75152,3.13586,11.1995,20.91,4.82,21.45834337,31.62152,7.89586,32.59240912,10.75152,3.13586,11.1995,20.87,4.76,21.40594544
07/07/2020 12:00,31.9304,6.6497,32.61547109,7.1304,2.0797,7.4275,24.8,4.57,25.21755143,31.8904,6.5997,32.56614273,7.1304,2.0797,7.4275,24.76,4.52,25.16918751
07/07/2020 12:30,31.55776,6.70768,32.26275232,8.11776,2.36768,8.456,23.44,4.34,23.8383976,31.51776,6.65768,32.21325656,8.11776,2.36768,8.456,23.4,4.29,23.79
07/07/2020 13:00,31.16136,6.52748,31.83768761,8.15136,2.37748,8.491,23.01,4.15,23.38124462,31.12136,6.47748,31.78831225,8.15136,2.37748,8.491,22.97,4.1,23.33304309
07/07/2020 13:30,30.94864,5.75252,31.47871986,7.20864,2.10252,7.509,23.74,3.65,24.01895293,30.90864,5.78252,31.44489727,7.20864,2.10252,7.509,23.7,3.68,23.984003
07/07/2020 14:00,31.09312,5.51466,31.57837213,7.35312,2.14466,7.6595,23.74,3.37,23.97800033,31.05312,5.46466,31.53028339,7.35312,2.14466,7.6595,23.7,3.32,23.93141032
07/07/2020 14:30,30.56176,5.48468,31.05000626,6.46176,1.88468,6.731,24.1,3.6,24.36739625,30.52176,5.43468,31.00183188,6.46176,1.88468,6.731,24.06,3.55,24.32048725
07/07/2020 15:00,30.35552,4.78286,30.73000723,4.29552,1.25286,4.4745,26.06,3.53,26.29799422,30.30552,4.72286,30.67132128,4.29552,1.25286,4.4745,26.01,3.47,26.24044588
07/07/2020 15:30,30.17376,4.55068,30.51498781,3.77376,1.10068,3.931,26.4,3.45,26.62447183,30.11376,4.50068,30.44822921,3.77376,1.10068,3.931,26.34,3.4,26.55853159
07/07/2020 16:00,30.82184,4.87012,31.20422872,4.97184,1.45012,5.179,25.85,3.42,26.07525455,30.77184,4.82012,31.14706557,4.97184,1.45012,5.179,25.8,3.37,26.01916409
07/07/2020 16:30,30.89416,3.98038,31.14951921,4.18416,1.22038,4.3585,26.71,2.76,26.85221965,30.86416,3.93038,31.11340964,4.18416,1.22038,4.3585,26.68,2.71,26.81727988
07/07/2020 17:00,31.56496,3.60978,31.77069737,3.56496,1.03978,3.7135,28,2.57,28.11769727,31.50496,3.55978,31.70543389,3.56496,1.03978,3.7135,27.94,2.52,28.05341334
07/07/2020 17:30,31.92928,3.56854,32.12807805,4.34928,1.26854,4.5305,27.58,2.3,27.67573667,31.88928,3.51854,32.08280385,4.34928,1.26854,4.5305,27.54,2.25,27.6317589
07/07/2020 18:00,31.38288,3.11584,31.53717831,4.44288,1.29584,4.628,26.94,1.82,27.00140737,31.34288,3.07584,31.49344247,4.44288,1.29584,4.628,26.9,1.78,26.95882787
07/07/2020 18:30,29.8788,3.6109,30.09620056,5.7288,1.6709,5.9675,24.15,1.94,24.22779602,29.6188,-0.9891,29.63531056,5.7288,1.6709,5.9675,23.89,-2.66,24.03763091
07/07/2020 19:00,28.7612,5.3841,29.26081267,3.7512,1.0941,3.9075,25.01,4.29,25.37526749,27.7612,-2.8359,27.90567244,3.7512,1.0941,3.9075,24.01,-3.93,24.32950883
07/07/2020 19:30,27.56344,2.86142,27.71156706,2.23344,0.65142,2.3265,25.33,2.21,25.42622662,27.19344,-2.76858,27.33401204,2.23344,0.65142,2.3265,24.96,-3.42,25.19321337
07/07/2020 20:00,26.33256,0.41408,26.33581551,2.00256,0.58408,2.086,24.33,-0.17,24.33059391,26.29256,0.49408,26.29720187,2.00256,0.58408,2.086,24.29,-0.09,24.29016673
07/07/2020 20:30,25.56584,0.26712,25.56723544,1.39584,0.40712,1.454,24.17,-0.14,24.17040546,25.52584,0.22712,25.5268504,1.39584,0.40712,1.454,24.13,-0.18,24.13067135
07/07/2020 21:00,24.58632,-0.90524,24.6029793,0.97632,0.28476,1.017,23.61,-1.19,23.63997039,24.54632,-0.94524,24.56451311,0.97632,0.28476,1.017,23.57,-1.23,23.60207194
07/07/2020 21:30,24.2652,-0.9514,24.28384428,0.9552,0.2786,0.995,23.31,-1.23,23.34242918,24.2352,-1.0014,24.25588013,0.9552,0.2786,0.995,23.28,-1.28,23.31516245
07/07/2020 22:00,23.81208,-1.30356,23.84773412,0.98208,0.28644,1.023,22.83,-1.59,22.88530096,23.77208,1.17644,23.80117221,0.98208,0.28644,1.023,22.79,0.89,22.80737162
07/07/2020 22:30,22.28496,-1.61522,22.34341912,1.28496,0.37478,1.3385,21,-1.99,21.09407737,22.24496,-1.66522,22.3072007,1.28496,0.37478,1.3385,20.96,-2.04,21.05904081
07/07/2020 23:00,21.32632,-1.52524,21.38079236,1.21632,0.35476,1.267,20.11,-1.88,20.19768551,21.28632,-1.57524,21.34452624,1.21632,0.35476,1.267,20.07,-1.93,20.16258416
07/07/2020 23:30,20.29792,-1.58144,20.35943292,1.29792,0.37856,1.352,19,-1.96,19.10082721,20.25792,-1.62144,20.32270628,1.29792,0.37856,1.352,18.96,-2,19.06519342
08/07/2020 00:00,19.31464,-1.71198,19.39036343,1.12464,0.32802,1.1715,18.19,-2.04,18.30403507,19.28464,-1.76198,19.36496614,1.12464,0.32802,1.1715,18.16,-2.09,18.27987144
08/07/2020 00:30,18.3164,0.0077,18.31640162,1.2264,0.3577,1.2775,17.09,-0.35,17.09358359,18.2264,-2.1823,18.35658166,1.2264,0.3577,1.2775,17,-2.54,17.18870559
08/07/2020 01:00,17.38968,-2.24176,17.53358088,1.15968,0.33824,1.208,16.23,-2.58,16.43378532,17.35968,-2.29176,17.51030136,1.15968,0.33824,1.208,16.2,-2.63,16.41209615
08/07/2020 01:30,17.34504,-2.25478,17.49098183,1.11504,0.32522,1.1615,16.23,-2.58,16.43378532,17.31504,-2.30478,17.46775947,1.11504,0.32522,1.1615,16.2,-2.63,16.41209615
08/07/2020 02:00,17.23472,-2.24404,17.38019819,1.25472,0.36596,1.307,15.98,-2.61,16.19174172,17.19472,-2.29404,17.34707513,1.25472,0.36596,1.307,15.94,-2.66,16.16042079
08/07/2020 02:30,17.40928,-2.17396,17.54449008,1.04928,0.30604,1.093,16.36,-2.48,16.54690303,17.37928,-2.21396,17.51973151,1.04928,0.30604,1.093,16.33,-2.52,16.52329568
08/07/2020 03:00,16.90856,-2.18292,17.0488868,1.01856,0.29708,1.061,15.89,-2.48,16.08236612,16.87856,-2.22292,17.02431088,1.01856,0.29708,1.061,15.86,-2.52,16.05895389
08/07/2020 03:30,16.73952,-2.22764,16.88709299,1.13952,0.33236,1.187,15.6,-2.56,15.80865586,16.71952,-2.27764,16.8739442,1.13952,0.33236,1.187,15.58,-2.61,15.79710417
08/07/2020 04:00,16.8048,-2.0786,16.93286393,1.2048,0.3514,1.255,15.6,-2.43,15.78812528,16.7848,-2.1286,16.91923311,1.2048,0.3514,1.255,15.58,-2.48,15.77614655
08/07/2020 04:30,17.25944,-1.53058,17.32717358,1.36944,0.39942,1.4265,15.89,-1.93,16.00677981,17.22944,-1.57058,17.3008764,1.36944,0.39942,1.4265,15.86,-1.97,15.98188036
08/07/2020 05:00,17.56304,-1.46328,17.62389181,1.22304,0.35672,1.274,16.34,-1.82,16.4410462,17.53304,-1.51328,17.59822457,1.22304,0.35672,1.274,16.31,-1.87,16.4168511
08/07/2020 05:30,17.87344,-1.36108,17.92518887,1.33344,0.38892,1.389,16.54,-1.75,16.63232094,17.84344,-1.40108,17.89836239,1.33344,0.38892,1.389,16.51,-1.79,16.60675164
08/07/2020 06:00,18.43648,-1.10686,18.46967606,1.41648,0.41314,1.4755,17.02,-1.52,17.08773829,18.40648,1.27314,18.45045776,1.41648,0.41314,1.4755,16.99,0.86,17.01175182
08/07/2020 06:30,21.97112,0.77616,21.98482518,1.46112,0.42616,1.522,20.51,0.35,20.51298613,21.94112,0.73616,21.9534662,1.46112,0.42616,1.522,20.48,0.31,20.48234606
08/07/2020 07:00,24.54504,2.48522,24.6705352,1.59504,0.46522,1.6615,22.95,2.02,23.03872609,24.49504,2.44522,24.61678463,1.59504,0.46522,1.6615,22.9,1.98,22.98543887
08/07/2020 07:30,27.39696,3.88828,27.67150409,2.01696,0.58828,2.101,25.38,3.3,25.59363983,27.31696,2.30828,27.41431123,2.01696,0.58828,2.101,25.3,1.72,25.358399
08/07/2020 08:00,29.4344,4.8592,29.83279618,2.7744,0.8092,2.89,26.66,4.05,26.96586917,29.3744,4.8092,29.76547967,2.7744,0.8092,2.89,26.6,4,26.89907062
08/07/2020 08:30,30.41416,5.60038,30.92548115,3.94416,1.15038,4.1085,26.47,4.45,26.84144929,30.35416,5.55038,30.85744233,3.94416,1.15038,4.1085,26.41,4.4,26.77401912
08/07/2020 09:00,30.94816,6.46238,31.6156759,5.76816,1.68238,6.0085,25.18,4.78,25.62968591,30.87816,6.28238,31.51077694,5.76816,1.68238,6.0085,25.11,4.6,25.52786908
08/07/2020 09:30,31.73048,7.13014,32.52171978,7.20048,2.10014,7.5005,24.53,5.03,25.04040335,31.67048,7.08014,32.45223699,7.20048,2.10014,7.5005,24.47,4.98,24.97160988
08/07/2020 10:00,32.02144,7.22542,32.82650322,7.32144,2.13542,7.6265,24.7,5.09,25.21900276,31.97144,7.17542,32.76674576,7.32144,2.13542,7.6265,24.65,5.04,25.15997019
08/07/2020 10:30,31.7748,7.6039,32.67196367,8.8248,2.5739,9.1925,22.95,5.03,23.49475261,31.7248,7.5539,32.6117209,8.8248,2.5739,9.1925,22.9,4.98,23.43523842
08/07/2020 11:00,32.08016,7.71338,32.99443736,8.96016,2.61338,9.3335,23.12,5.1,23.67581889,32.04016,7.73338,32.9602339,8.96016,2.61338,9.3335,23.08,5.12,23.64108289
08/07/2020 11:30,31.87768,7.43974,32.73432775,8.46768,2.46974,8.8205,23.41,4.97,23.93175714,31.82768,7.37974,32.67203356,8.46768,2.46974,8.8205,23.36,4.91,23.87043569
08/07/2020 12:00,31.82264,6.79952,32.5409571,6.99264,2.03952,7.284,24.83,4.76,25.28213796,31.77264,6.75952,32.48371535,6.99264,2.03952,7.284,24.78,4.72,25.22551883
08/07/2020 12:30,32.3,7.195,33.09166096,8.04,2.345,8.375,24.26,4.85,24.74005053,32.25,7.145,33.03200758,8.04,2.345,8.375,24.21,4.8,24.68124997
08/07/2020 13:00,32.12296,7.31378,32.9450442,9.13296,2.66378,9.5135,22.99,4.65,23.45554519,32.08296,7.26378,32.89496652,9.13296,2.66378,9.5135,22.95,4.6,23.40646278
08/07/2020 13:30,31.28712,6.59166,31.97395596,7.37712,2.15166,7.6845,23.91,4.44,24.31875202,31.24712,6.54166,31.92453326,7.37712,2.15166,7.6845,23.87,4.39,24.27033168
08/07/2020 14:00,32.10864,7.07752,32.87941684,6.84864,1.99752,7.134,25.26,5.08,25.76575246,32.06864,7.02752,32.82961634,6.84864,1.99752,7.134,25.22,5.03,25.71671246
08/07/2020 14:30,32.27936,6.78398,32.98453375,6.21936,1.81398,6.4785,26.06,4.97,26.52969091,32.22936,6.73398,32.9253418,6.21936,1.81398,6.4785,26.01,4.92,26.47123911
08/07/2020 15:00,32.22256,6.98908,32.97181542,5.96256,1.73908,6.211,26.26,5.25,26.77965832,32.17256,6.93908,32.9123753,5.96256,1.73908,6.211,26.21,5.2,26.72085515
08/07/2020 15:30,32.11048,7.62514,33.00341931,8.52048,2.48514,8.8755,23.59,5.14,24.14348152,32.07048,7.57514,32.95297306,8.52048,2.48514,8.8755,23.55,5.09,24.09378758
08/07/2020 16:00,31.63584,6.36462,32.26971894,6.25584,1.82462,6.5165,25.38,4.54,25.78286253,31.58584,6.31462,32.2108633,6.25584,1.82462,6.5165,25.33,4.49,25.72487123
08/07/2020 16:30,32.32648,6.14314,32.90500689,5.49648,1.60314,5.7255,26.83,4.54,27.21140386,32.25648,5.79314,32.77256433,5.49648,1.60314,5.7255,26.76,4.19,27.08604253
08/07/2020 17:00,32.9396,5.2903,33.36172241,3.6696,1.0703,3.8225,29.27,4.22,29.57264445,32.8796,5.2603,33.29773044,3.6696,1.0703,3.8225,29.21,4.19,29.50898507
08/07/2020 17:30,33.25784,4.78312,33.60003212,3.98784,1.16312,4.154,29.27,3.62,29.49300426,33.19784,4.73312,33.53355045,3.98784,1.16312,4.154,29.21,3.57,29.42735122
08/07/2020 18:00,33.02496,3.88228,33.25236955,3.50496,1.02228,3.651,29.52,2.86,29.65821977,32.97496,3.84228,33.19805872,3.50496,1.02228,3.651,29.47,2.82,29.60461619
08/07/2020 18:30,31.71624,3.11932,31.86926477,2.46624,0.71932,2.569,29.25,2.4,29.34829637,31.65624,3.06932,31.80468922,2.46624,0.71932,2.569,29.19,2.35,29.28444297
08/07/2020 19:00,30.9076,3.0668,31.05937862,2.4576,0.7168,2.56,28.45,2.35,28.54689125,30.8476,3.0268,30.99574074,2.4576,0.7168,2.56,28.39,2.31,28.48382348
08/07/2020 19:30,30.4916,2.7338,30.61390751,1.5216,0.4438,1.585,28.97,2.29,29.0603682,30.4316,2.6938,30.55059471,1.5216,0.4438,1.585,28.91,2.25,28.99742402
08/07/2020 20:00,29.43752,2.50136,29.54360143,1.54752,0.45136,1.612,27.89,2.05,27.96523914,29.38752,2.46136,29.49041581,1.54752,0.45136,1.612,27.84,2.01,27.91246496
08/07/2020 20:30,28.80872,2.41296,28.90959571,1.51872,0.44296,1.582,27.29,1.97,27.36101241,28.74872,2.37296,28.8464875,1.51872,0.44296,1.582,27.23,1.93,27.2983113
08/07/2020 21:00,27.4168,1.7474,27.47242852,1.1568,0.3374,1.205,26.26,1.41,26.29782691,27.3668,1.7074,27.42001016,1.1568,0.3374,1.205,26.21,1.37,26.24578061
08/07/2020 21:30,25.9436,0.2873,25.94519073,1.0536,0.3073,1.0975,24.89,-0.02,24.89000804,25.9036,0.2873,25.90519319,1.0536,0.3073,1.0975,24.85,-0.02,24.85000805
08/07/2020 22:00,24.39104,1.46322,24.43488991,1.21104,0.35322,1.2615,23.18,1.11,23.20656157,24.29104,-1.26678,24.32404892,1.21104,0.35322,1.2615,23.08,-1.62,23.13678456
08/07/2020 22:30,22.88496,-1.56272,22.93825381,0.98496,0.28728,1.026,21.9,-1.85,21.97800036,22.85496,-1.53272,22.90629667,0.98496,0.28728,1.026,21.87,-1.82,21.94559865
08/07/2020 23:00,21.57904,-1.48028,21.62975257,0.95904,0.27972,0.999,20.62,-1.76,20.69497524,21.52904,-1.54028,21.5840688,0.95904,0.27972,0.999,20.57,-1.82,20.65035835
08/07/2020 23:30,20.36096,-1.61722,20.42508489,0.90096,0.26278,0.9385,19.46,-1.88,19.55060101,20.32096,-1.58722,20.38285266,0.90096,0.26278,0.9385,19.42,-1.85,19.5079189
09/07/2020 00:00,19.40984,0.24412,19.4113751,1.41984,0.41412,1.479,17.99,-0.17,17.99080321,19.33984,-1.85588,19.42868245,1.41984,0.41412,1.479,17.92,-2.27,18.06320293
09/07/2020 00:30,18.63064,-1.82398,18.71971287,1.94064,0.56602,2.0215,16.69,-2.39,16.86025504,18.60064,-1.86398,18.69380191,1.94064,0.56602,2.0215,16.66,-2.43,16.83628522
09/07/2020 01:00,18.13328,-1.87196,18.22964832,2.15328,0.62804,2.243,15.98,-2.5,16.17437479,18.10328,-1.91196,18.20396489,2.15328,0.62804,2.243,15.95,-2.54,16.1509783
09/07/2020 01:30,18.19448,-1.87536,18.29087416,2.00448,0.58464,2.088,16.19,-2.46,16.3758267,18.16448,-1.91536,18.26518375,2.00448,0.58464,2.088,16.16,-2.5,16.35223532
09/07/2020 02:00,18.25784,-1.74688,18.34121891,2.06784,0.60312,2.154,16.19,-2.35,16.35966381,18.22784,-1.78688,18.31521475,2.06784,0.60312,2.154,16.16,-2.39,16.33577975
09/07/2020 02:30,17.84384,-1.88888,17.94353626,1.92384,0.56112,2.004,15.92,-2.45,16.10741755,17.81384,-1.93888,17.91904437,1.92384,0.56112,2.004,15.89,-2.5,16.08546238
09/07/2020 03:00,17.35288,-1.88916,17.4554109,1.92288,0.56084,2.003,15.43,-2.45,15.62329671,17.31288,-1.93916,17.42114105,1.92288,0.56084,2.003,15.39,-2.5,15.59173178
09/07/2020 03:30,17.4524,-1.9768,17.56399738,1.8624,0.5432,1.94,15.59,-2.52,15.79235575,17.4324,-2.0268,17.54982872,1.8624,0.5432,1.94,15.57,-2.57,15.78067806
09/07/2020 04:00,17.36568,-1.68626,17.44735839,2.03568,0.59374,2.1205,15.33,-2.28,15.49862252,17.33568,-1.73626,17.42241085,2.03568,0.59374,2.1205,15.3,-2.33,15.47639816
09/07/2020 04:30,17.81264,-1.09548,17.8462943,2.31264,0.67452,2.409,15.5,-1.77,15.60073396,17.79264,-1.13548,17.82883487,2.31264,0.67452,2.409,15.48,-1.81,15.58545797
09/07/2020 05:00,18.40328,-1.02196,18.4316336,1.91328,0.55804,1.993,16.49,-1.58,16.56552142,18.37328,-1.06196,18.4039446,1.91328,0.55804,1.993,16.46,-1.62,16.53952841
09/07/2020 05:30,19.01912,-0.88234,19.03957587,2.28912,0.66766,2.3845,16.73,-1.55,16.80164873,18.98912,-0.93234,19.01199454,2.28912,0.66766,2.3845,16.7,-1.6,16.77647162
09/07/2020 06:00,19.18448,-0.08286,19.18465894,1.94448,0.56714,2.0255,17.24,-0.65,17.25224913,19.15448,-0.11286,19.15481249,1.94448,0.56714,2.0255,17.21,-0.68,17.22342881
09/07/2020 06:30,24.03456,2.27258,24.14176245,2.37456,0.69258,2.4735,21.66,1.58,21.71755051,23.98456,1.07258,24.0085307,2.37456,0.69258,2.4735,21.61,0.38,21.61334079
09/07/2020 07:00,27.04008,3.99044,27.3329387,2.47008,0.72044,2.573,24.57,3.27,24.7866456,26.99008,4.49044,27.36107582,2.47008,0.72044,2.573,24.52,3.77,24.80812972
09/07/2020 07:30,28.74704,5.10122,29.1961428,2.50704,0.73122,2.6115,26.24,4.37,26.60140034,28.68704,5.05122,29.12835539,2.50704,0.73122,2.6115,26.18,4.32,26.53403098
09/07/2020 08:00,30.4476,5.9418,31.02194921,2.8176,0.8218,2.935,27.63,5.12,28.100379,30.3976,5.9518,30.97479635,2.8176,0.8218,2.935,27.58,5.13,28.0530444
09/07/2020 08:30,31.73928,6.69854,32.43843913,3.14928,0.91854,3.2805,28.59,5.78,29.16841614,31.66928,6.64854,32.35964122,3.14928,0.91854,3.2805,28.52,5.73,29.0899175
09/07/2020 09:00,32.02064,7.01102,32.77919748,3.74064,1.09102,3.8965,28.28,5.92,28.89298877,31.95064,6.96102,32.70014061,3.74064,1.09102,3.8965,28.21,5.87,28.81424995
09/07/2020 09:30,32.85352,7.16686,33.62614546,3.86352,1.12686,4.0245,28.99,6.04,29.61252607,32.79352,7.11686,33.55688678,3.86352,1.12686,4.0245,28.93,5.99,29.54361183
09/07/2020 10:00,32.41616,7.87888,33.35991875,5.51616,1.60888,5.746,26.9,6.27,27.62105899,32.34616,7.82888,33.2801056,5.51616,1.60888,5.746,26.83,6.22,27.54155587
09/07/2020 10:30,32.04696,8.72578,33.21365505,7.59696,2.21578,7.9135,24.45,6.51,25.30182997,31.99696,8.67578,33.15229416,7.59696,2.21578,7.9135,24.4,6.46,25.24067353
09/07/2020 11:00,32.824,9.1795,34.0834006,8.604,2.5095,8.9625,24.22,6.67,25.12165003,32.784,9.1295,34.03143292,8.604,2.5095,8.9625,24.18,6.62,25.06983845
09/07/2020 11:30,33.5896,9.1303,34.80838414,7.9896,2.3303,8.3225,25.6,6.8,26.48773301,33.5296,9.0703,34.73477247,7.9896,2.3303,8.3225,25.54,6.74,26.41437487
09/07/2020 12:00,34.27696,8.92828,35.42067434,6.81696,1.98828,7.101,27.46,6.94,28.32340375,34.20696,8.87828,35.34034477,6.81696,1.98828,7.101,27.39,6.89,28.24330363
09/07/2020 12:30,34.34296,7.92628,35.24577728,5.47296,1.59628,5.701,28.87,6.33,29.55580823,34.28296,7.87628,35.17608752,5.47296,1.59628,5.701,28.81,6.28,29.48651387
09/07/2020 13:00,34.022,8.426,35.04987817,5.472,1.596,5.7,28.55,6.83,29.35560253,33.722,6.496,34.34197577,5.472,1.596,5.7,28.25,4.9,28.67180671
09/07/2020 13:30,32.87312,6.96216,33.60228698,5.49312,1.60216,5.722,27.38,5.36,27.89971326,32.82312,6.91216,33.54303448,5.49312,1.60216,5.722,27.33,5.31,27.84106679
09/07/2020 14:00,32.39952,7.38486,33.2304838,6.59952,1.92486,6.8745,25.8,5.46,26.37141634,32.34952,7.33486,33.17064388,6.59952,1.92486,6.8745,25.75,5.41,26.31217589
09/07/2020 14:30,31.6404,7.3972,32.49359137,7.6704,2.2372,7.99,23.97,5.16,24.5191048,31.5904,7.3472,32.43354313,7.6704,2.2372,7.99,23.92,5.11,24.45973221
09/07/2020 15:00,31.5736,8.2123,32.62413352,9.8136,2.8623,10.2225,21.76,5.35,22.4080365,31.5236,8.1623,32.56317703,9.8136,2.8623,10.2225,21.71,5.3,22.34757481
09/07/2020 15:30,32.66592,7.60756,33.54008495,7.22592,2.10756,7.527,25.44,5.5,26.02774673,32.61592,7.54756,33.47781205,7.22592,2.10756,7.527,25.39,5.44,25.96624155
09/07/2020 16:00,33.00104,7.25572,33.78926033,6.19104,1.80572,6.449,26.81,5.45,27.35833694,32.93104,7.12572,33.69316371,6.19104,1.80572,6.449,26.74,5.32,27.26407893
09/07/2020 16:30,32.6888,6.4434,33.31778878,6.3888,1.8634,6.655,26.3,4.58,26.69581241,32.6288,6.3934,33.24927297,6.3888,1.8634,6.655,26.24,4.53,26.6281524
09/07/2020 17:00,33.24504,5.88272,33.76150292,5.73504,1.67272,5.974,27.51,4.21,27.83027488,33.18504,5.83272,33.69373091,5.73504,1.67272,5.974,27.45,4.16,27.76343098
09/07/2020 17:30,33.3712,5.0716,33.75437921,4.2912,1.2516,4.47,29.08,3.82,29.32982782,33.3212,5.0316,33.69895203,4.2912,1.2516,4.47,29.03,3.78,29.27506277
09/07/2020 18:00,32.11968,3.67574,32.32931963,3.61968,1.05574,3.7705,28.5,2.62,28.6201747,32.05968,3.63574,32.26517762,3.61968,1.05574,3.7705,28.44,2.58,28.55678553
09/07/2020 18:30,30.7964,2.1627,30.87224521,2.7864,0.8127,2.9025,28.01,1.35,28.04251415,30.7364,2.1327,30.81030176,2.7864,0.8127,2.9025,27.95,1.32,27.98115259
09/07/2020 19:00,30.50568,2.52124,30.60969068,2.57568,0.75124,2.683,27.93,1.77,27.98602866,30.44568,2.48124,30.54661982,2.57568,0.75124,2.683,27.87,1.73,27.92364231
09/07/2020 19:30,29.54032,2.16676,29.6196785,2.32032,0.67676,2.417,27.22,1.49,27.26075017,29.47032,2.12676,29.5469604,2.32032,0.67676,2.417,27.15,1.45,27.1886925
09/07/2020 20:00,28.32432,1.68876,28.37461918,2.22432,0.64876,2.317,26.1,1.04,26.12071209,28.26432,1.64876,28.31236823,2.22432,0.64876,2.317,26.04,1,26.05919415
09/07/2020 20:30,27.4748,1.4289,27.51193178,2.2248,0.6489,2.3175,25.25,0.78,25.26204465,27.4248,1.4089,27.46096601,2.2248,0.6489,2.3175,25.2,0.76,25.21145771
09/07/2020 21:00,26.53816,1.21488,26.5659532,1.86816,0.54488,1.946,24.67,0.67,24.67909642,26.48816,1.18488,26.51464804,1.86816,0.54488,1.946,24.62,0.64,24.62831704
09/07/2020 21:30,26.40704,1.00122,26.42601376,1.30704,0.38122,1.3615,25.1,0.62,25.1076562,26.34704,1.02122,26.36682398,1.30704,0.38122,1.3615,25.04,0.64,25.04817758
09/07/2020 22:00,25.7024,-0.3468,25.70473956,1.3824,0.4032,1.44,24.32,-0.75,24.33156181,25.6924,0.4232,25.6958852,1.3824,0.4032,1.44,24.31,0.02,24.31000823
09/07/2020 22:30,23.40536,-0.99302,23.42641598,1.39536,0.40698,1.4535,22.01,-1.4,22.05448027,23.36536,-1.03302,23.38818459,1.39536,0.40698,1.4535,21.97,-1.44,22.01714105
09/07/2020 23:00,22.48856,-1.04542,22.51284597,1.07856,0.31458,1.1235,21.41,-1.36,21.45315128,22.43856,-1.08542,22.46479716,1.07856,0.31458,1.1235,21.36,-1.4,21.40583098
09/07/2020 23:30,20.92624,-1.23068,20.96239714,1.26624,0.36932,1.319,19.66,-1.6,19.72499937,20.88624,-1.27068,20.9248572,1.26624,0.36932,1.319,19.62,-1.64,19.68842299
10/07/2020 00:00,19.74352,-1.49564,19.80008891,1.04352,0.30436,1.087,18.7,-1.8,18.78643127,19.69352,-1.53564,19.7533015,1.04352,0.30436,1.087,18.65,-1.84,18.74054695
10/07/2020 00:30,18.8516,-1.7487,18.93253217,0.8616,0.2513,0.8975,17.99,-2,18.10083147,18.8116,-1.7887,18.89644787,0.8616,0.2513,0.8975,17.95,-2.04,18.06555009
10/07/2020 01:00,17.90024,-2.13118,18.02666137,0.75024,0.21882,0.7815,17.15,-2.35,17.31025707,17.87024,-2.17118,18.00165271,0.75024,0.21882,0.7815,17.12,-2.39,17.28602036
10/07/2020 01:30,18.04704,-2.02378,18.16015799,0.94704,0.27622,0.9865,17.1,-2.3,17.25398505,18.06704,-0.47378,18.073251,0.94704,0.27622,0.9865,17.12,-0.75,17.13642028
10/07/2020 02:00,17.73192,-5.30944,18.50975797,0.96192,0.28056,1.002,16.77,-5.59,17.67713212,18.42192,1.98056,18.52808016,0.96192,0.28056,1.002,17.46,1.7,17.54256538
10/07/2020 02:30,18.00592,-2.30244,18.15253109,0.74592,0.21756,0.777,17.26,-2.52,17.44299286,18.04592,-0.31244,18.04862453,0.74592,0.21756,0.777,17.3,-0.53,17.30811659
10/07/2020 03:00,17.66136,-1.84002,17.75695105,0.89136,0.25998,0.9285,16.77,-2.1,16.90097334,17.63136,-1.88002,17.73130933,0.89136,0.25998,0.9285,16.74,-2.14,16.87623181
10/07/2020 03:30,17.2388,-1.9216,17.34556923,0.7488,0.2184,0.78,16.49,-2.14,16.62828013,17.2088,-1.9616,17.3202388,0.7488,0.2184,0.78,16.46,-2.18,16.60373452
10/07/2020 04:00,17.47888,-1.74116,17.56538881,0.81888,0.23884,0.853,16.66,-1.98,16.7772465,17.44888,-1.77116,17.53854102,0.81888,0.23884,0.853,16.63,-2.01,16.75102982
10/07/2020 04:30,17.57832,-1.55174,17.64667762,0.98832,0.28826,1.0295,16.59,-1.84,16.69172549,17.53832,-1.59174,17.61040331,0.98832,0.28826,1.0295,16.55,-1.88,16.65643719
10/07/2020 05:00,18.57456,-1.01492,18.60226711,1.59456,0.46508,1.661,16.98,-1.48,17.04437737,18.54456,-1.04492,18.57397543,1.59456,0.46508,1.661,16.95,-1.51,17.01712667
10/07/2020 05:30,18.8984,-0.8888,18.91928878,2.1984,0.6412,2.29,16.7,-1.53,16.76994037,18.8684,1.2612,18.91050354,2.1984,0.6412,2.29,16.67,0.62,16.68152571
10/07/2020 06:00,19.4084,-0.1213,19.40877905,2.4984,0.7287,2.6025,16.91,-0.85,16.93134962,19.3784,-0.2513,19.38002937,2.4984,0.7287,2.6025,16.88,-0.98,16.90842394
10/07/2020 06:30,23.42456,1.93258,23.50414595,2.85456,0.83258,2.9735,20.57,1.1,20.59939077,23.38456,1.90258,23.46182979,2.85456,0.83258,2.9735,20.53,1.07,20.55786468
10/07/2020 07:00,26.9216,4.1888,27.24552426,3.8016,1.1088,3.96,23.12,3.08,23.32425347,26.8816,4.6888,27.28745617,3.8016,1.1088,3.96,23.08,3.58,23.35600137
10/07/2020 07:30,28.69184,5.85012,29.28217182,5.21184,1.52012,5.429,23.48,4.33,23.87591464,28.65184,5.80012,29.23301776,5.21184,1.52012,5.429,23.44,4.28,23.82754708
10/07/2020 08:00,31.2736,7.6448,32.19442536,7.5936,2.2148,7.91,23.68,5.43,24.29459405,31.2236,7.5948,32.13400355,7.5936,2.2148,7.91,23.63,5.38,24.23471271
10/07/2020 08:30,32.43672,9.43946,33.78230616,11.10672,3.23946,11.5695,21.33,6.2,22.21280937,32.39672,9.38946,33.7299485,11.10672,3.23946,11.5695,21.29,6.15,22.16047382
10/07/2020 09:00,32.51536,10.02698,34.02629812,12.91536,3.76698,13.4535,19.6,6.26,20.57541251,32.47536,9.97698,33.97335923,12.91536,3.76698,13.4535,19.56,6.21,20.52212708
10/07/2020 09:30,31.87376,10.57818,33.58324684,14.39376,4.19818,14.9935,17.48,6.38,18.60792304,31.83376,10.52818,33.52955189,14.39376,4.19818,14.9935,17.44,6.33,18.55323422
10/07/2020 10:00,32.54632,10.72976,34.26938423,13.57632,3.95976,14.142,18.97,6.77,20.14184202,32.50632,10.67976,34.21575826,13.57632,3.95976,14.142,18.93,6.72,20.08739157
10/07/2020 10:30,32.218,11.684,34.27120336,16.128,4.704,16.8,16.09,6.98,17.53877134,32.178,11.634,34.21656967,16.128,4.704,16.8,16.05,6.93,17.48220238
10/07/2020 11:00,33.22424,15.34582,36.59705337,15.65424,4.56582,16.3065,17.57,10.78,20.61342524,32.47424,8.32582,33.52455134,15.65424,4.56582,16.3065,16.82,3.76,17.23513853
10/07/2020 11:30,33.69224,14.91982,36.84790449,13.78224,4.01982,14.3565,19.91,10.9,22.69841624,32.77224,6.66982,33.44407591,13.78224,4.01982,14.3565,18.99,2.65,19.17400845
10/07/2020 12:00,32.42296,14.34878,35.45611122,13.57296,3.95878,14.1385,18.85,10.39,21.52381472,31.53296,6.10878,32.11922725,13.57296,3.95878,14.1385,17.96,2.15,18.08823098
10/07/2020 12:30,33.58456,15.16508,36.84972621,15.51456,4.52508,16.161,18.07,10.64,20.9698474,32.71456,6.93508,33.44155754,15.51456,4.52508,16.161,17.2,2.41,17.36801946
10/07/2020 13:00,31.65224,16.47982,35.68541389,20.02224,5.83982,20.8565,11.63,10.64,15.76282018,30.91224,8.19982,31.98130125,20.02224,5.83982,20.8565,10.89,2.36,11.1427869
10/07/2020 13:30,34.27712,13.58916,36.87256738,13.19712,3.84916,13.747,21.08,9.74,23.22141253,33.33712,5.27916,33.75252732,13.19712,3.84916,13.747,20.14,1.43,20.19070331
10/07/2020 14:00,34.59912,10.97266,36.2973604,10.80912,3.15266,11.2595,23.79,7.82,25.04229422,33.92912,5.64266,34.3951275,10.80912,3.15266,11.2595,23.12,2.49,23.25369863
10/07/2020 14:30,29.89656,10.77108,31.77767242,17.62656,5.14108,18.361,12.27,5.63,13.49999259,29.86656,10.72108,31.73252216,17.62656,5.14108,18.361,12.24,5.58,13.45191436
10/07/2020 15:00,30.63944,11.60442,32.76336135,19.48944,5.68442,20.3015,11.15,5.92,12.62413957,30.61944,11.55442,32.72697248,19.48944,5.68442,20.3015,11.13,5.87,12.58307594
10/07/2020 15:30,30.08848,8.76414,31.338902,13.00848,3.79414,13.5505,17.08,4.97,17.78840353,30.04848,8.71414,31.28653682,13.00848,3.79414,13.5505,17.04,4.92,17.73606495
10/07/2020 16:00,30.05592,7.84256,31.06226126,11.90592,3.47256,12.402,18.15,4.37,18.6686743,30.02592,7.79256,31.02063609,11.90592,3.47256,12.402,18.12,4.32,18.62785012
10/07/2020 16:30,29.8476,7.1518,30.692466,10.0176,2.9218,10.435,19.83,4.23,20.27613869,29.8076,7.1018,30.64194153,10.0176,2.9218,10.435,19.79,4.18,20.22662849
10/07/2020 17:00,29.64888,8.40884,30.81825231,14.25888,4.15884,14.853,15.39,4.25,15.96604522,29.61888,8.33884,30.77034782,14.25888,4.15884,14.853,15.36,4.18,15.91860547
10/07/2020 17:30,30.62504,7.50522,31.53127657,12.87504,3.75522,13.4115,17.75,3.75,18.14180256,30.59504,7.45522,31.49026481,12.87504,3.75522,13.4115,17.72,3.7,18.10216562
10/07/2020 18:00,28.53632,4.99226,28.9697121,10.63632,3.10226,11.0795,17.9,1.89,17.99950277,28.49632,4.95226,28.9234357,10.63632,3.10226,11.0795,17.86,1.85,17.95555903
10/07/2020 18:30,27.40312,4.62466,27.79061831,11.43312,3.33466,11.9095,15.97,1.29,16.0220161,27.36312,4.58466,27.74453898,11.43312,3.33466,11.9095,15.93,1.25,15.97896743
10/07/2020 19:00,26.54576,3.43418,26.76697529,8.58576,2.50418,8.9435,17.96,0.93,17.98406239,26.50576,3.39418,26.72219622,8.58576,2.50418,8.9435,17.92,0.89,17.94208739
10/07/2020 19:30,26.96416,2.53788,27.08332992,5.68416,1.65788,5.921,21.28,0.88,21.29818772,26.92416,2.50788,27.04070735,5.68416,1.65788,5.921,21.24,0.85,21.2570012
10/07/2020 20:00,25.62216,1.71688,25.6796176,3.69216,1.07688,3.846,21.93,0.64,21.93933682,25.57216,1.68688,25.62773754,3.69216,1.07688,3.846,21.88,0.61,21.88850155
10/07/2020 20:30,25.31592,0.97006,25.33449865,3.08592,0.90006,3.2145,22.23,0.07,22.23011021,25.26592,0.95006,25.28377597,3.08592,0.90006,3.2145,22.18,0.05,22.18005636
10/07/2020 21:00,24.45048,0.55514,24.45678132,2.04048,0.59514,2.1255,22.41,-0.04,22.4100357,24.40048,0.52514,24.4061303,2.04048,0.59514,2.1255,22.36,-0.07,22.36010957
10/07/2020 21:30,24.19456,0.34508,24.19702076,1.59456,0.46508,1.661,22.6,-0.12,22.60031858,24.14456,0.17508,24.14519477,1.59456,0.46508,1.661,22.55,-0.29,22.55186467
10/07/2020 22:00,23.01584,-1.03788,23.03922928,1.27584,0.37212,1.329,21.74,-1.41,21.78567649,22.97584,-1.06788,23.00064328,1.27584,0.37212,1.329,21.7,-1.44,21.74772632
10/07/2020 22:30,22.784,-1.2455,22.81801758,1.044,0.3045,1.0875,21.74,-1.55,21.79518525,22.744,-1.2755,22.77973741,1.044,0.3045,1.0875,21.7,-1.58,21.7574447
10/07/2020 23:00,21.56168,1.14174,21.5918877,1.41168,0.41174,1.4705,20.15,0.73,20.16321899,21.51168,-1.32826,21.55264835,1.41168,0.41174,1.4705,20.1,-1.74,20.17517286
10/07/2020 23:30,20.60696,0.27578,20.60880528,1.35696,0.39578,1.4135,19.25,-0.12,19.25037402,20.55696,-1.52422,20.61339009,1.35696,0.39578,1.4135,19.2,-1.92,19.29576119
11/07/2020 00:00,19.20112,-1.79884,19.28519729,1.58112,0.46116,1.647,17.62,-2.26,17.76434632,19.17112,-1.83884,19.25910628,1.58112,0.46116,1.647,17.59,-2.3,17.73973224
11/07/2020 00:30,18.62064,-1.75898,18.70353562,1.58064,0.46102,1.6465,17.04,-2.22,17.18400419,18.58064,-1.79898,18.6675256,1.58064,0.46102,1.6465,17,-2.26,17.14956559
11/07/2020 01:00,17.72144,-1.95208,17.82863012,1.74144,0.50792,1.814,15.98,-2.46,16.16824047,17.69144,-2.00208,17.80436389,1.74144,0.50792,1.814,15.95,-2.51,16.1462875
11/07/2020 01:30,17.82168,-1.83826,17.91623504,1.89168,0.55174,1.9705,15.93,-2.39,16.10828979,17.79168,-1.88826,17.89160147,1.89168,0.55174,1.9705,15.9,-2.44,16.08613067
11/07/2020 02:00,18.00976,-1.69382,18.08923662,2.00976,0.58618,2.0935,16,-2.28,16.16163358,17.97976,-1.74382,18.06412682,2.00976,0.58618,2.0935,15.97,-2.33,16.1390768
11/07/2020 02:30,17.81112,-1.64384,17.88681653,2.18112,0.63616,2.272,15.63,-2.28,15.79542022,17.78112,-1.69384,17.8616159,2.18112,0.63616,2.272,15.6,-2.33,15.77304346
11/07/2020 03:00,17.50904,-1.66528,17.58805388,2.27904,0.66472,2.374,15.23,-2.33,15.40719962,17.48904,-1.71528,17.57295381,2.27904,0.66472,2.374,15.21,-2.38,15.39508038
11/07/2020 03:30,17.0572,-1.7329,17.14499969,2.2872,0.6671,2.3825,14.77,-2.4,14.96371946,17.0272,-1.7829,17.12028832,2.2872,0.6671,2.3825,14.74,-2.45,14.9422254
11/07/2020 04:00,17.46448,-1.78786,17.55575419,2.30448,0.67214,2.4005,15.16,-2.46,15.35829418,17.44448,-1.83786,17.54102653,2.30448,0.67214,2.4005,15.14,-2.51,15.3466511
11/07/2020 04:30,17.0484,-1.8063,17.14382286,2.1384,0.6237,2.2275,14.91,-2.43,15.10672036,17.0284,-1.8563,17.12928067,2.1384,0.6237,2.2275,14.89,-2.48,15.0951151
11/07/2020 05:00,16.46048,-1.97986,16.57912083,1.68048,0.49014,1.7505,14.78,-2.47,14.98496914,16.44048,-2.01986,16.56409421,1.68048,0.49014,1.7505,14.76,-2.51,14.97189701
11/07/2020 05:30,17.19088,-1.75016,17.27974002,2.09088,0.60984,2.178,15.1,-2.36,15.28331116,17.16088,-1.80016,17.25503922,2.09088,0.60984,2.178,15.07,-2.41,15.26148748
11/07/2020 06:00,17.23848,-1.49836,17.30347582,2.50848,0.73164,2.613,14.73,-2.23,14.89784548,17.21848,-1.54836,17.28795743,2.50848,0.73164,2.613,14.71,-2.28,14.88564745
11/07/2020 06:30,19.99128,3.00204,20.21542778,3.16128,0.92204,3.293,16.83,2.08,16.95804529,19.96128,0.00204,19.9612801,3.16128,0.92204,3.293,16.8,-0.92,16.82517162
11/07/2020 07:00,20.76152,1.21336,20.79694581,4.33152,1.26336,4.512,16.43,-0.05,16.43007608,20.73152,1.24336,20.7687714,4.33152,1.26336,4.512,16.4,-0.02,16.4000122
11/07/2020 07:30,21.58232,1.74026,21.65236803,5.93232,1.73026,6.1795,15.65,0.01,15.65000319,21.54232,1.78026,21.61575529,5.93232,1.73026,6.1795,15.61,0.05,15.61008008
11/07/2020 08:00,22.81752,2.87886,22.99841416,7.60752,2.21886,7.9245,15.21,0.66,15.22431279,22.78752,2.86886,22.96739919,7.60752,2.21886,7.9245,15.18,0.65,15.19390996
11/07/2020 08:30,24.15,4.53,24.57119045,12,3.5,12.5,12.15,1.03,12.19358028,24.14,4.49,24.55401596,12,3.5,12.5,12.14,0.99,12.18029967
11/07/2020 09:00,25.03144,3.66542,25.29838517,15.24144,4.44542,15.8765,9.79,-0.78,9.821023368,25.01144,6.01542,25.72464594,15.24144,4.44542,15.8765,9.77,1.57,9.895342339
11/07/2020 09:30,25.83176,7.11968,26.79495602,17.38176,5.06968,18.106,8.45,2.05,8.69511357,25.82176,7.06968,26.77206874,17.38176,5.06968,18.106,8.44,2,8.673730455
11/07/2020 10:00,26.53928,7.21604,27.50281106,17.84928,5.20604,18.593,8.69,2.01,8.919428233,26.52928,7.16604,27.48008054,17.84928,5.20604,18.593,8.68,1.96,8.898539206
11/07/2020 10:30,26.25496,6.13728,26.96273596,15.14496,4.41728,15.776,11.11,1.72,11.24235296,26.23496,6.10728,26.93644363,15.14496,4.41728,15.776,11.09,1.69,11.21803013
11/07/2020 11:00,25.28184,6.72262,26.16037181,16.19184,4.72262,16.8665,9.09,2,9.30742177,25.27184,6.67262,26.13789882,16.19184,4.72262,16.8665,9.08,1.95,9.287028588
11/07/2020 11:30,25.3412,8.1091,26.60702765,19.7112,5.7491,20.5325,5.63,2.36,6.104629391,25.3412,8.0591,26.59183165,19.7112,5.7491,20.5325,5.63,2.31,6.085474509
11/07/2020 12:00,25.39048,6.98264,26.33313001,18.18048,5.30264,18.938,7.21,1.68,7.403141225,25.38048,6.94264,26.31290587,18.18048,5.30264,18.938,7.2,1.64,7.384416023
11/07/2020 12:30,25.00512,4.99816,25.49975744,14.08512,4.10816,14.672,10.92,0.89,10.95620829,24.98512,4.96816,25.47427791,14.08512,4.10816,14.672,10.9,0.86,10.93387397
11/07/2020 13:00,25.172,5.7735,25.82562461,16.332,4.7635,17.0125,8.84,1.01,8.897510888,25.172,5.7335,25.81671176,16.332,4.7635,17.0125,8.84,0.97,8.893059091
11/07/2020 13:30,24.67096,6.44778,25.49961047,17.58096,5.12778,18.3135,7.09,1.32,7.211830558,24.66096,6.39778,25.47733379,17.58096,5.12778,18.3135,7.08,1.27,7.193003545
11/07/2020 14:00,24.062,7.0835,25.08297862,19.212,5.6035,20.0125,4.85,1.48,5.070788893,24.062,7.0335,25.06890437,19.212,5.6035,20.0125,4.85,1.43,5.05642166
11/07/2020 14:30,22.34832,7.43576,23.55287527,20.72832,6.04576,21.592,1.62,1.39,2.134595981,22.34832,7.38576,23.53713784,20.72832,6.04576,21.592,1.62,1.34,2.102379604
11/07/2020 15:00,22.38344,4.72642,22.87700663,20.59344,6.00642,21.4515,1.79,-1.28,2.200568108,22.36344,7.09642,23.46236615,20.59344,6.00642,21.4515,1.77,1.09,2.078701518
11/07/2020 15:30,22.63176,1.51218,22.68222319,19.24176,5.61218,20.0435,3.39,-4.1,5.319971804,23.27176,9.55218,25.15589307,19.24176,5.61218,20.0435,4.03,3.94,5.636000355
11/07/2020 16:00,20.62968,0.31574,20.63209608,16.09968,4.69574,16.7705,4.53,-4.38,6.301214169,21.18968,8.34574,22.7739745,16.09968,4.69574,16.7705,5.09,3.65,6.263433563
11/07/2020 16:30,21.46864,4.40502,21.91590073,17.46864,5.09502,18.1965,4,-0.69,4.05907625,21.52864,7.41502,22.76982349,17.46864,5.09502,18.1965,4.06,2.32,4.676109494
11/07/2020 17:00,22.2344,3.8467,22.56469907,16.0344,4.6767,16.7025,6.2,-0.83,6.255309745,22.2344,3.8067,22.55791454,16.0344,4.6767,16.7025,6.2,-0.87,6.260742767
11/07/2020 17:30,22.18512,2.46316,22.32144051,12.04512,3.51316,12.547,10.14,-1.05,10.19421895,22.17512,5.34316,22.80976339,12.04512,3.51316,12.547,10.13,1.83,10.29396911
11/07/2020 18:00,22.91344,2.19392,23.01823229,11.53344,3.36392,12.014,11.38,-1.17,11.43998689,22.89344,2.14392,22.99360755,11.53344,3.36392,12.014,11.36,-1.22,11.42532275
11/07/2020 18:30,23.01448,1.41214,23.05776288,9.74448,2.84214,10.1505,13.27,-1.43,13.34682734,22.99448,1.37214,23.03538319,9.74448,2.84214,10.1505,13.25,-1.47,13.33129401
11/07/2020 19:00,22.55824,0.41782,22.56210906,6.67824,1.94782,6.9565,15.88,-1.53,15.95353566,22.53824,0.37782,22.54140657,6.67824,1.94782,6.9565,15.86,-1.57,15.93751863
11/07/2020 19:30,22.07952,-0.34014,22.08213981,4.55952,1.32986,4.7495,17.52,-1.67,17.59941192,22.03952,-0.39014,22.04297283,4.55952,1.32986,4.7495,17.48,-1.72,17.56441858
11/07/2020 20:00,21.72696,-0.97672,21.7489028,2.85696,0.83328,2.976,18.87,-1.81,18.95660835,21.69696,-1.01672,21.7207687,2.85696,0.83328,2.976,18.84,-1.85,18.93061277
11/07/2020 20:30,21.24272,-1.41754,21.28996413,1.96272,0.57246,2.0445,19.28,-1.99,19.38242761,21.21272,-1.45754,21.2627353,1.96272,0.57246,2.0445,19.25,-2.03,19.35674043
11/07/2020 21:00,20.46232,-1.78724,20.54022314,1.79232,0.52276,1.867,18.67,-2.31,18.81236296,20.42232,-1.83724,20.50479468,1.79232,0.52276,1.867,18.63,-2.36,18.77888442
11/07/2020 21:30,20.50336,-1.85652,20.58723968,1.38336,0.40348,1.441,19.12,-2.26,19.25310365,20.46336,-1.89652,20.55105571,1.38336,0.40348,1.441,19.08,-2.3,19.21812686
11/07/2020 22:00,20.5856,-1.9717,20.67980968,0.8856,0.2583,0.9225,19.7,-2.23,19.82581398,20.5456,-2.0117,20.64385178,0.8856,0.2583,0.9225,19.66,-2.27,19.79061646
11/07/2020 22:30,20.40688,-2.04716,20.50930558,0.86688,0.25284,0.903,19.54,-2.3,19.67489771,20.36688,-2.09716,20.47456669,0.86688,0.25284,0.903,19.5,-2.35,19.64109213
11/07/2020 23:00,19.71752,-0.54864,19.72515148,0.82752,0.24136,0.862,18.89,-0.79,18.90651211,19.65752,-2.20864,19.78120783,0.82752,0.24136,0.862,18.83,-2.45,18.9887177
11/07/2020 23:30,18.47576,-2.30832,18.6193998,0.96576,0.28168,1.006,17.51,-2.59,17.70051412,18.44576,-2.35832,18.59590641,0.96576,0.28168,1.006,17.48,-2.64,17.67823521
12/07/2020 00:00,17.62744,-2.43658,17.79504322,0.69744,0.20342,0.7265,16.93,-2.64,17.1345995,17.59744,-2.47658,17.77085656,0.69744,0.20342,0.7265,16.9,-2.68,17.11117763
12/07/2020 00:30,16.89904,-2.39528,17.06795006,0.83904,0.24472,0.874,16.06,-2.64,16.27553993,16.86904,-2.47528,17.04967805,0.83904,0.24472,0.874,16.03,-2.72,16.25912974
12/07/2020 01:00,16.07632,-2.78024,16.3149563,0.85632,0.24976,0.892,15.22,-3.03,15.51867585,16.05632,-2.83024,16.30385446,0.85632,0.24976,0.892,15.2,-3.08,15.50891357
12/07/2020 01:30,15.91328,-1.78196,16.01274061,0.95328,0.27804,0.993,14.96,-2.06,15.10116552,15.88328,-2.84196,16.13552975,0.95328,0.27804,0.993,14.93,-3.12,15.25251782
12/07/2020 02:00,16.01608,-2.72406,16.24608634,0.94608,0.27594,0.9855,15.07,-3,15.36570532,15.98608,-2.77406,16.22498575,0.94608,0.27594,0.9855,15.04,-3.05,15.34614284
12/07/2020 02:30,15.72496,-2.67272,15.95047959,0.98496,0.28728,1.026,14.74,-2.96,15.03426752,15.69496,-2.71272,15.92766835,0.98496,0.28728,1.026,14.71,-3,15.01279787
12/07/2020 03:00,15.556,-2.722,15.79235321,0.816,0.238,0.85,14.74,-2.96,15.03426752,15.526,-2.762,15.76975967,0.816,0.238,0.85,14.71,-3,15.01279787
12/07/2020 03:30,15.332,-2.6415,15.55788373,1.092,0.3185,1.1375,14.24,-2.96,14.54438723,15.302,-2.6815,15.53517448,1.092,0.3185,1.1375,14.21,-3,14.52322623
12/07/2020 04:00,15.24648,-2.77936,15.49774159,0.75648,0.22064,0.788,14.49,-3,14.79730043,15.21648,-2.82936,15.47729116,0.75648,0.22064,0.788,14.46,-3.05,14.77816294
12/07/2020 04:30,14.96008,-2.85456,15.22998708,0.91008,0.26544,0.948,14.05,-3.12,14.39225139,14.93008,-2.90456,15.20998874,0.91008,0.26544,0.948,14.02,-3.17,14.37391039
12/07/2020 05:00,14.78104,-3.02678,15.08776129,0.73104,0.21322,0.7615,14.05,-3.24,14.41874128,14.75104,-3.07678,15.06850212,0.73104,0.21322,0.7615,14.02,-3.29,14.40085067
12/07/2020 05:30,14.478,-2.9885,14.78322077,1.068,0.3115,1.1125,13.41,-3.3,13.81007241,14.458,-3.0285,14.77178311,1.068,0.3115,1.1125,13.39,-3.34,13.80027898
12/07/2020 06:00,14.3704,-2.9778,14.6756836,1.3104,0.3822,1.365,13.06,-3.36,13.4852957,14.3604,-3.0178,14.67406573,1.3104,0.3822,1.365,13.05,-3.4,13.48564051
12/07/2020 06:30,15.11,-1.59,15.19342621,1.68,0.49,1.75,13.43,-2.08,13.59011773,14.96,-3.26,15.31108095,1.68,0.49,1.75,13.28,-3.75,13.79930795
12/07/2020 07:00,15.94192,-1.65694,16.02779659,3.06192,0.89306,3.1895,12.88,-2.55,13.13,15.92192,-1.70694,16.01315649,3.06192,0.89306,3.1895,12.86,-2.6,13.12019817
12/07/2020 07:30,16.68488,-0.60816,16.69595997,5.35488,1.56184,5.578,11.33,-2.17,11.53593516,16.67488,-0.65816,16.68786378,5.35488,1.56184,5.578,11.32,-2.22,11.53563176
12/07/2020 08:00,17.47536,0.30198,17.47796896,7.99536,2.33198,8.3285,9.48,-2.03,9.694911036,17.46536,0.25198,17.46717762,7.99536,2.33198,8.3285,9.47,-2.08,9.695736176
12/07/2020 08:30,18.7572,1.6171,18.82677785,11.1672,3.2571,11.6325,7.59,-1.64,7.765159367,18.7372,1.5671,18.8026186,11.1672,3.2571,11.6325,7.57,-1.69,7.756352235
12/07/2020 09:00,19.73408,5.44744,20.47214,13.29408,3.87744,13.848,6.44,1.57,6.628612223,19.73408,2.28744,19.86620989,13.29408,3.87744,13.848,6.44,-1.59,6.633377722
12/07/2020 09:30,21.1272,6.8421,22.20749676,16.3272,4.7621,17.0075,4.8,2.08,5.231290472,21.1072,3.6121,21.41404115,16.3272,4.7621,17.0075,4.78,-1.15,4.916390953
12/07/2020 10:00,22.03792,5.25856,22.65661871,18.57792,5.41856,19.352,3.46,-0.16,3.463697446,22.03792,5.27856,22.66126902,18.57792,5.41856,19.352,3.46,-0.14,3.462831212
12/07/2020 10:30,22.88016,6.49088,23.78304532,21.26016,6.20088,22.146,1.62,0.29,1.645752108,22.88016,6.37088,23.75057544,21.26016,6.20088,22.146,1.62,0.17,1.628895331
12/07/2020 11:00,23.16816,7.33738,24.30227938,22.44816,6.54738,23.3835,0.72,0.79,1.068877916,23.16816,7.30738,24.29323857,22.44816,6.54738,23.3835,0.72,0.76,1.046900186
12/07/2020 11:30,23.81016,7.88838,25.08286782,23.72016,6.91838,24.7085,0.09,0.97,0.97416631,23.79016,7.84838,25.05132295,23.72016,6.91838,24.7085,0.07,0.93,0.932630688
12/07/2020 12:00,23.768,7.864,25.03518165,23.328,6.804,24.3,0.44,1.06,1.147693339,23.778,7.824,25.03214453,23.328,6.804,24.3,0.45,1.02,1.114854251
12/07/2020 12:30,24.53232,8.09776,25.83424939,24.23232,7.06776,25.242,0.3,1.03,1.072800075,24.53232,8.05776,25.82173931,24.23232,7.06776,25.242,0.3,0.99,1.034456379
12/07/2020 13:00,23.57248,8.08364,24.92001302,24.49248,7.14364,25.513,-0.92,0.94,1.315294644,23.57248,8.05364,24.91029768,24.49248,7.14364,25.513,-0.92,0.91,1.294024729
12/07/2020 13:30,22.92256,8.26158,24.36590776,25.10256,7.32158,26.1485,-2.18,0.94,2.374026116,22.92256,8.23158,24.35575222,25.10256,7.32158,26.1485,-2.18,0.91,2.362308193
12/07/2020 14:00,23.83424,8.04332,25.15484035,24.35424,7.10332,25.369,-0.52,0.94,1.07424392,23.81424,8.01332,25.12630741,24.35424,7.10332,25.369,-0.54,0.91,1.058158778
