Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/07/2020 14:30,22.34016,8.15338,23.78151287,24.56016,7.16338,25.5835,-2.22,0.99,2.430740628,22.34016,8.11338,23.76782876,24.56016,7.16338,25.5835,-2.22,0.95,2.414725657
12/07/2020 15:00,22.38144,7.25042,23.52652645,23.28144,6.79042,24.2515,-0.9,0.46,1.010742301,22.39144,6.99042,23.45724956,23.28144,6.79042,24.2515,-0.89,0.2,0.912195155
12/07/2020 15:30,22.20552,6.29786,23.0813379,21.21552,6.18786,22.0995,0.99,0.11,0.996092365,22.19552,6.26786,23.0635465,21.21552,6.18786,22.0995,0.98,0.08,0.983259884
12/07/2020 16:00,21.61096,5.89028,22.39930782,19.92096,5.81028,20.751,1.69,0.08,1.691892432,21.60096,5.85028,22.37916998,19.92096,5.81028,20.751,1.68,0.04,1.680476123
12/07/2020 16:30,22.35016,5.66338,23.0565289,19.52016,5.69338,20.3335,2.83,-0.03,2.830159006,22.36016,5.62338,23.0564342,19.52016,5.69338,20.3335,2.84,-0.07,2.840862545
12/07/2020 17:00,22.40936,4.06648,22.77533041,16.47936,4.80648,17.166,5.93,-0.74,5.975993641,22.39936,4.03648,22.76015156,16.47936,4.80648,17.166,5.92,-0.77,5.969865995
12/07/2020 17:30,22.88288,2.95834,23.07331733,13.98288,4.07834,14.5655,8.9,-1.12,8.970195093,22.87288,2.91834,23.05830323,13.98288,4.07834,14.5655,8.89,-1.16,8.965361119
12/07/2020 18:00,22.90584,2.29712,23.02073557,11.71584,3.41712,12.204,11.19,-1.12,11.24591037,22.89584,5.51712,23.55118049,11.71584,3.41712,12.204,11.18,2.1,11.37551757
12/07/2020 18:30,22.99624,1.75182,23.06286902,10.08624,2.94182,10.5065,12.91,-1.19,12.96472908,22.97624,1.70182,23.03917958,10.08624,2.94182,10.5065,12.89,-1.24,12.94950578
12/07/2020 19:00,22.38928,0.56104,22.39630829,6.68928,1.95104,6.968,15.7,-1.39,15.76141174,22.36928,0.51104,22.37511675,6.68928,1.95104,6.968,15.68,-1.44,15.74598361
12/07/2020 19:30,21.91456,-0.35492,21.91743389,4.23456,1.23508,4.411,17.68,-1.59,17.75135206,21.87456,-0.39492,21.87812462,4.23456,1.23508,4.411,17.64,-1.63,17.71514888
12/07/2020 20:00,21.42392,-1.05344,21.44980382,2.59392,0.75656,2.702,18.83,-1.81,18.91679148,21.38392,-1.10344,21.41237059,2.59392,0.75656,2.702,18.79,-1.86,18.88183519
12/07/2020 20:30,20.97808,-1.38556,21.02378693,2.03808,0.59444,2.123,18.94,-1.98,19.04321401,20.93808,-1.42556,20.9865532,2.03808,0.59444,2.123,18.9,-2.02,19.00764057
12/07/2020 21:00,20.6088,-1.7841,20.68588046,1.2888,0.3759,1.3425,19.32,-2.16,19.44037037,20.5688,-1.8241,20.64952479,1.2888,0.3759,1.3425,19.28,-2.2,19.40511273
12/07/2020 21:30,20.63232,-1.97724,20.72684507,1.07232,0.31276,1.117,19.56,-2.29,19.69359541,20.59232,-2.01724,20.6908893,1.07232,0.31276,1.117,19.52,-2.33,19.65856811
12/07/2020 22:00,20.76496,-2.18522,20.87962524,1.04496,0.30478,1.0885,19.72,-2.49,19.8765817,20.71496,-2.22522,20.83413478,1.04496,0.30478,1.0885,19.67,-2.53,19.83203973
12/07/2020 22:30,20.60608,-2.19656,20.72282338,1.00608,0.29344,1.048,19.6,-2.49,19.75753274,20.56608,-2.23656,20.68733543,1.00608,0.29344,1.048,19.56,-2.53,19.72294349
12/07/2020 23:00,19.40312,-1.86034,19.49209919,1.71312,0.49966,1.7845,17.69,-2.36,17.84672799,19.37312,-1.90034,19.46610055,1.71312,0.49966,1.7845,17.66,-2.4,17.8223343
12/07/2020 23:30,18.678,-0.3785,18.68183466,1.308,0.3815,1.3625,17.37,-0.76,17.38661842,18.598,-2.3685,18.74821048,1.308,0.3815,1.3625,17.29,-2.75,17.50732989
13/07/2020 00:00,17.54448,-0.86536,17.56580845,1.04448,0.30464,1.088,16.5,-1.17,16.54142981,17.50448,-2.59536,17.69583888,1.04448,0.30464,1.088,16.46,-2.9,16.71351549
13/07/2020 00:30,16.73256,-2.33342,16.89447877,1.22256,0.35658,1.2735,15.51,-2.69,15.74154376,16.70256,-2.37342,16.87034775,1.22256,0.35658,1.2735,15.48,-2.73,15.71888355
13/07/2020 01:00,16.37624,-2.35068,16.54409058,1.02624,0.29932,1.069,15.35,-2.65,15.57706648,16.33624,-2.39068,16.51024192,1.02624,0.29932,1.069,15.31,-2.69,15.54452315
13/07/2020 01:30,16.03984,-2.48338,16.23094709,1.11984,0.32662,1.1665,14.92,-2.81,15.18230878,16.00984,-2.52338,16.20748048,1.11984,0.32662,1.1665,14.89,-2.85,15.16029683
13/07/2020 02:00,15.96944,-2.64058,16.18628051,0.88944,0.25942,0.9265,15.08,-2.9,15.35631466,15.92944,-2.68058,16.15340731,0.88944,0.25942,0.9265,15.04,-2.94,15.32465987
13/07/2020 02:30,16.01776,-2.31732,16.18451752,1.03776,0.30268,1.081,14.98,-2.62,15.20739294,15.99776,-2.36732,16.17196738,1.03776,0.30268,1.081,14.96,-2.67,15.1963976
13/07/2020 03:00,15.91504,-2.34728,16.08720677,0.93504,0.27272,0.974,14.98,-2.62,15.20739294,15.89504,-2.39728,16.07480165,0.93504,0.27272,0.974,14.96,-2.67,15.1963976
13/07/2020 03:30,15.6568,-2.3376,15.83034302,1.2768,0.3724,1.33,14.38,-2.71,14.63313022,15.6268,-2.3776,15.80663974,1.2768,0.3724,1.33,14.35,-2.75,14.6111259
13/07/2020 04:00,16.11864,-2.02248,16.24502942,1.80864,0.52752,1.884,14.31,-2.55,14.53542569,16.08864,-2.06248,16.22030089,1.80864,0.52752,1.884,14.28,-2.59,14.51297695
13/07/2020 04:30,16.40088,-1.83266,16.50295451,1.67088,0.48734,1.7405,14.73,-2.32,14.91158275,16.37088,-1.88266,16.47877789,1.67088,0.48734,1.7405,14.7,-2.37,14.88982539
13/07/2020 05:00,16.5684,-1.4763,16.63404161,2.1384,0.6237,2.2275,14.43,-2.1,14.58200603,16.5484,-1.5263,16.61863816,2.1384,0.6237,2.2275,14.41,-2.15,14.56950926
13/07/2020 05:30,17.33328,-1.41446,17.39089683,1.97328,0.57554,2.0555,15.36,-1.99,15.48837306,17.30328,-1.46446,17.36514157,1.97328,0.57554,2.0555,15.33,-2.04,15.46513821
13/07/2020 06:00,17.7168,-1.2676,17.76208918,2.2368,0.6524,2.33,15.48,-1.92,15.59861532,17.6868,-1.3076,17.73507012,2.2368,0.6524,2.33,15.45,-1.96,15.5738274
13/07/2020 06:30,21.4836,1.0248,21.50802836,2.3136,0.6748,2.41,19.17,0.35,19.17319483,21.4436,0.9648,21.46529338,2.3136,0.6748,2.41,19.13,0.29,19.13219799
13/07/2020 07:00,24.9344,3.9517,25.24559835,3.1944,0.9317,3.3275,21.74,3.02,21.94875851,24.9244,4.0417,25.24997137,3.1944,0.9317,3.3275,21.73,3.11,21.95142364
13/07/2020 07:30,26.75184,5.49012,27.30938229,4.49184,1.31012,4.679,22.26,4.18,22.64906179,26.71184,5.44012,27.26017795,4.49184,1.31012,4.679,22.22,4.13,22.60055973
13/07/2020 08:00,28.91184,6.65512,29.66791389,6.05184,1.76512,6.304,22.86,4.89,23.37716193,28.86184,6.60512,29.60799585,6.05184,1.76512,6.304,22.81,4.84,23.31784081
13/07/2020 08:30,30.07888,7.34134,30.96181996,6.75888,1.97134,7.0405,23.32,5.37,23.93030088,30.03888,7.29134,30.91112988,6.75888,1.97134,7.0405,23.28,5.32,23.880134
13/07/2020 09:00,29.74912,8.17266,30.85129677,9.60912,2.80266,10.0095,20.14,5.37,20.84362013,29.70912,8.12266,30.79950351,9.60912,2.80266,10.0095,20.1,5.32,20.79212351
13/07/2020 09:30,30.44776,8.21518,31.53657038,9.61776,2.80518,10.0185,20.83,5.41,21.52108269,30.40776,8.16518,31.4849493,9.61776,2.80518,10.0185,20.79,5.36,21.46983232
13/07/2020 10:00,32.02256,8.28658,33.07736019,7.22256,2.10658,7.5235,24.8,6.18,25.55841153,31.96256,8.22658,33.00427033,7.22256,2.10658,7.5235,24.74,6.12,25.48572149
13/07/2020 10:30,31.21488,9.19434,32.5408147,10.33488,3.01434,10.7655,20.88,6.18,21.77537141,31.17488,9.13434,32.48552463,10.33488,3.01434,10.7655,20.84,6.12,21.72003683
13/07/2020 11:00,31.77376,9.53818,33.17451887,11.51376,3.35818,11.9935,20.26,6.18,21.18159579,31.74376,9.47818,33.12857068,11.51376,3.35818,11.9935,20.23,6.12,21.13545126
13/07/2020 11:30,31.06632,9.35976,32.44566759,10.69632,3.11976,11.142,20.37,6.24,21.30433055,31.01632,9.29976,32.38051331,10.69632,3.11976,11.142,20.32,6.18,21.23899244
13/07/2020 12:00,31.01112,9.46866,32.42445197,12.68112,3.69866,13.2095,18.33,5.77,19.21670627,30.97112,9.41866,32.37161458,12.68112,3.69866,13.2095,18.29,5.72,19.16357221
13/07/2020 12:30,31.32384,10.73362,33.111834,18.42384,5.37362,19.1915,12.9,5.36,13.96923763,31.29384,10.67362,33.06403765,18.42384,5.37362,19.1915,12.87,5.3,13.91858111
13/07/2020 13:00,30.42648,8.15314,31.49991075,13.65648,3.98314,14.2255,16.77,4.17,17.28067707,30.39648,8.09314,31.45544327,13.65648,3.98314,14.2255,16.74,4.11,17.23716044
13/07/2020 13:30,30.2088,8.0409,31.26064091,11.9688,3.4909,12.4675,18.24,4.55,18.7989388,30.1688,7.9909,31.20914892,11.9688,3.4909,12.4675,18.2,4.5,18.74806657
13/07/2020 14:00,31.73472,8.67096,32.89799387,11.45472,3.34096,11.932,20.28,5.33,20.96872194,31.69472,8.62096,32.84625134,11.45472,3.34096,11.932,20.24,5.28,20.91736121
13/07/2020 14:30,30.99424,9.39332,32.38637636,14.27424,4.16332,14.869,16.72,5.23,17.5188841,30.96424,9.34332,32.34318765,14.27424,4.16332,14.869,16.69,5.18,17.47536838
13/07/2020 15:00,30.39592,7.86506,31.39699224,10.40592,3.03506,10.8395,19.99,4.83,20.56523766,30.35592,7.81506,31.34576593,10.40592,3.03506,10.8395,19.95,4.78,20.51465086
13/07/2020 15:30,30.84792,7.10606,31.65580921,7.11792,2.07606,7.4145,23.73,5.03,24.25724222,30.79792,7.05606,31.59588358,7.11792,2.07606,7.4145,23.68,4.98,24.19799165
13/07/2020 16:00,31.56312,7.04716,32.34026914,7.77312,2.26716,8.097,23.79,4.78,24.26545899,31.51312,6.99716,32.28059758,7.77312,2.26716,8.097,23.74,4.73,24.206621
13/07/2020 16:30,32.16808,6.63444,32.84510869,6.35808,1.85444,6.623,25.81,4.78,26.24889521,32.11808,6.58444,32.78606279,6.35808,1.85444,6.623,25.76,4.73,26.19065673
13/07/2020 17:00,32.98144,6.29542,33.57689231,6.36144,1.85542,6.6265,26.62,4.44,26.98773796,32.93144,6.24542,33.51842794,6.36144,1.85542,6.6265,26.57,4.39,26.93022466
13/07/2020 17:30,32.66888,5.43134,33.11729419,4.35888,1.27134,4.5405,28.31,4.16,28.6140123,32.49888,4.52134,32.81188377,4.35888,1.27134,4.5405,28.14,3.25,28.32705597
13/07/2020 18:00,31.37704,3.29122,31.54918015,3.46704,1.01122,3.6115,27.91,2.28,28.00297306,31.32704,3.25122,31.49529912,3.46704,1.01122,3.6115,27.86,2.24,27.94990519
13/07/2020 18:30,29.86272,2.12746,29.93840563,3.04272,0.88746,3.1695,26.82,1.24,26.84864987,29.81272,2.09746,29.88641183,3.04272,0.88746,3.1695,26.77,1.21,26.79733196
13/07/2020 19:00,28.83232,2.06526,28.90619268,3.17232,0.92526,3.3045,25.66,1.14,25.68531098,28.78232,2.02526,28.85348545,3.17232,0.92526,3.3045,25.61,1.1,25.6336127
13/07/2020 19:30,27.91352,1.89436,27.97772683,3.20352,0.93436,3.337,24.71,0.96,24.72864129,27.86352,1.86436,27.92582291,3.20352,0.93436,3.337,24.66,0.93,24.67753027
13/07/2020 20:00,27.1912,1.8241,27.25231547,2.5512,0.7441,2.6575,24.64,1.08,24.66365747,27.1312,1.7841,27.18979636,2.5512,0.7441,2.6575,24.58,1.04,24.60199179
13/07/2020 20:30,26.06024,1.60882,26.10985275,2.91024,0.84882,3.0315,23.15,0.76,23.1624718,26.01024,1.57882,26.05811308,2.91024,0.84882,3.0315,23.1,0.73,23.11153175
13/07/2020 21:00,25.62672,1.07446,25.64923473,1.86672,0.54446,1.9445,23.76,0.53,23.76591046,25.57672,1.06446,25.59886093,1.86672,0.54446,1.9445,23.71,0.52,23.71570155
13/07/2020 21:30,25.21272,0.92746,25.22977273,1.36272,0.39746,1.4195,23.85,0.53,23.85588816,25.18272,0.91746,25.19942697,1.36272,0.39746,1.4195,23.82,0.52,23.82567523
13/07/2020 22:00,24.76008,0.17544,24.76070154,0.91008,0.26544,0.948,23.85,-0.09,23.85016981,24.73008,0.14544,24.73050767,0.91008,0.26544,0.948,23.82,-0.12,23.82030227
13/07/2020 22:30,22.59728,1.49004,22.64635252,0.85728,0.25004,0.893,21.74,1.24,21.77533467,22.53728,-1.24996,22.57191595,0.85728,0.25004,0.893,21.68,-1.5,21.73182919
13/07/2020 23:00,21.2548,-1.2461,21.29129607,0.9048,0.2639,0.9425,20.35,-1.51,20.40594521,21.2148,-1.2961,21.25435518,0.9048,0.2639,0.9425,20.31,-1.56,20.36982327
13/07/2020 23:30,20.10384,-0.97638,20.12753588,1.14384,0.33362,1.1915,18.96,-1.31,19.00520192,20.07384,-1.01638,20.09955424,1.14384,0.33362,1.1915,18.93,-1.35,18.97807683
14/07/2020 00:00,19.31528,-1.19596,19.3522702,0.90528,0.26404,0.943,18.41,-1.46,18.46780171,19.28528,-1.23596,19.32484468,0.90528,0.26404,0.943,18.38,-1.5,18.44110626
14/07/2020 00:30,18.3052,-1.5164,18.36790179,0.8352,0.2436,0.87,17.47,-1.76,17.55843102,18.2752,-1.5664,18.34220663,0.8352,0.2436,0.87,17.44,-1.81,17.53367332
14/07/2020 01:00,17.1744,-2.1608,17.30979699,0.8544,0.2492,0.89,16.32,-2.41,16.49698457,17.1444,-2.2008,17.28507946,0.8544,0.2492,0.89,16.29,-2.45,16.47320855
14/07/2020 01:30,17.0264,-2.1548,17.16221023,1.0464,0.3052,1.09,15.98,-2.46,16.16824047,16.9964,-2.1948,17.13752491,1.0464,0.3052,1.09,15.95,-2.5,16.14473598
14/07/2020 02:00,17.21208,-1.98106,17.32571201,1.16208,0.33894,1.2105,16.05,-2.32,16.21680918,17.18208,-2.03106,17.30170737,1.16208,0.33894,1.2105,16.02,-2.37,16.19436013
14/07/2020 02:30,17.12136,-1.96752,17.23403909,1.07136,0.31248,1.116,16.05,-2.28,16.21113506,17.09136,-2.00752,17.20885595,1.07136,0.31248,1.116,16.02,-2.32,16.18711834
14/07/2020 03:00,16.88504,-1.97228,16.99983718,1.05504,0.30772,1.099,15.83,-2.28,15.99335174,16.85504,-2.01228,16.97473547,1.05504,0.30772,1.099,15.8,-2.32,15.96942078
14/07/2020 03:30,16.7692,-2.0244,16.89095213,1.2192,0.3556,1.27,15.55,-2.38,15.7310807,16.7392,-2.0744,16.86724494,1.2192,0.3556,1.27,15.52,-2.43,15.70908336
14/07/2020 04:00,16.8532,-1.8599,16.95551763,1.3032,0.3801,1.3575,15.55,-2.24,15.71050922,16.8232,-1.8999,16.93014112,1.3032,0.3801,1.3575,15.52,-2.28,15.68658025
14/07/2020 04:30,16.7976,-1.8132,16.8951786,1.0176,0.2968,1.06,15.78,-2.11,15.92044283,16.7676,-1.8632,16.87080093,1.0176,0.2968,1.06,15.75,-2.16,15.89742432
14/07/2020 05:00,17.11448,-1.53036,17.18276542,1.16448,0.33964,1.213,15.95,-1.87,16.05924656,17.08448,-1.58036,17.15741806,1.16448,0.33964,1.213,15.92,-1.92,16.03536093
14/07/2020 05:30,17.67136,-1.39502,17.72633761,1.25136,0.36498,1.3035,16.42,-1.76,16.51405462,17.64136,-1.43502,17.69962895,1.25136,0.36498,1.3035,16.39,-1.8,16.48854451
14/07/2020 06:00,17.89328,-1.30946,17.94113025,1.13328,0.33054,1.1805,16.76,-1.64,16.84004751,17.85328,-1.50946,17.91697732,1.13328,0.33054,1.1805,16.72,-1.84,16.82093933
14/07/2020 06:30,21.4964,1.0377,21.52143197,1.7064,0.4977,1.7775,19.79,0.54,19.79736599,21.4564,0.8577,21.47353604,1.7064,0.4977,1.7775,19.75,0.36,19.75328074
14/07/2020 07:00,25.0276,3.7243,25.30318502,2.5176,0.7343,2.6225,22.51,2.99,22.70771235,24.9876,2.3043,25.09362374,2.5176,0.7343,2.6225,22.47,1.57,22.52478191
14/07/2020 07:30,27.25384,5.53112,27.80944234,4.56384,1.33112,4.754,22.69,4.2,23.07544366,27.20384,5.49112,27.75250096,4.56384,1.33112,4.754,22.64,4.16,23.01901822
14/07/2020 08:00,29.26416,6.92788,30.07302083,6.88416,2.00788,7.171,22.38,4.92,22.91442341,29.22416,6.87788,30.02260417,6.88416,2.00788,7.171,22.34,4.87,22.86465613
14/07/2020 08:30,29.96792,7.85856,30.98117484,8.73792,2.54856,9.102,21.23,5.31,21.88398958,29.92792,7.80856,30.92982387,8.73792,2.54856,9.102,21.19,5.26,21.83308728
14/07/2020 09:00,30.6932,8.0401,31.728784,9.4632,2.7601,9.8575,21.23,5.28,21.87672965,30.6532,7.9901,31.67744258,9.4632,2.7601,9.8575,21.19,5.23,21.82587913
14/07/2020 09:30,30.27072,7.59896,31.20994525,7.95072,2.31896,8.282,22.32,5.28,22.93601535,30.23072,7.54896,31.15899916,7.95072,2.31896,8.282,22.28,5.23,22.88561338
14/07/2020 10:00,31.3668,8.1149,32.39950222,8.6568,2.5249,9.0175,22.71,5.59,23.38786437,31.3268,8.0649,32.34827677,8.6568,2.5249,9.0175,22.67,5.54,23.33710565
14/07/2020 10:30,30.30296,8.46378,31.46275507,9.61296,2.80378,10.0135,20.69,5.66,21.45021445,30.26296,8.41378,31.41080136,9.61296,2.80378,10.0135,20.65,5.61,21.39847191
14/07/2020 11:00,31.03368,8.70024,32.23016398,10.18368,2.97024,10.608,20.85,5.73,21.62302939,31.01368,8.85024,32.25174561,10.18368,2.97024,10.608,20.83,5.88,21.64401303
14/07/2020 11:30,31.1288,9.3884,32.51375469,11.0688,3.2284,11.53,20.06,6.16,20.98449904,31.0888,9.3284,32.45816588,11.0688,3.2284,11.53,20.02,6.1,20.928698
14/07/2020 12:00,31.35896,10.21928,32.9820869,12.88896,3.75928,13.426,18.47,6.46,19.56712805,31.30896,10.15928,32.91598314,12.88896,3.75928,13.426,18.42,6.4,19.5001641
14/07/2020 12:30,32.5044,11.2117,34.38369143,14.4744,4.2217,15.0775,18.03,6.99,19.33755414,32.4744,11.1517,34.33579864,14.4744,4.2217,15.0775,18,6.93,19.28794701
14/07/2020 13:00,31.37728,9.05004,32.65634585,11.17728,3.26004,11.643,20.2,5.79,21.01342666,31.33728,8.99004,32.60131803,11.17728,3.26004,11.643,20.16,5.73,20.9584947
14/07/2020 13:30,31.90424,10.69332,33.6485902,15.47424,4.51332,16.119,16.43,6.18,17.55384004,31.87424,10.63332,33.60111114,15.47424,4.51332,16.119,16.4,6.12,17.50469651
14/07/2020 14:00,32.33696,11.96828,34.48070052,18.57696,5.41828,19.351,13.76,6.55,15.23942584,32.30696,11.90828,34.43177017,18.57696,5.41828,19.351,13.73,6.49,15.18660594
14/07/2020 14:30,31.59544,10.24492,33.21490952,15.44544,4.50492,16.089,16.15,5.74,17.13972287,31.56544,10.18492,33.16790011,15.44544,4.50492,16.089,16.12,5.68,17.09142475
14/07/2020 15:00,30.59736,9.04048,31.90499518,12.44736,3.63048,12.966,18.15,5.41,18.93912881,30.55736,8.98048,31.84966674,12.44736,3.63048,12.966,18.11,5.35,18.88371256
14/07/2020 15:30,30.51,8.3275,31.62605502,10.86,3.1675,11.3125,19.65,5.16,20.31620289,30.46,8.2675,31.56205247,10.86,3.1675,11.3125,19.6,5.1,20.25265415
14/07/2020 16:00,30.73368,8.69024,31.93868121,11.86368,3.46024,12.358,18.87,5.23,19.58136359,30.53368,7.15024,31.35971215,11.86368,3.46024,12.358,18.67,3.69,19.03115866
14/07/2020 16:30,30.99256,8.36408,32.10134903,14.24256,4.15408,14.836,16.75,4.21,17.27097565,30.95256,8.30408,32.04713271,14.24256,4.15408,14.836,16.71,4.15,17.21762469
14/07/2020 17:00,32.36144,8.25542,33.39782565,15.24144,4.44542,15.8765,17.12,3.81,17.53882835,32.32144,8.19542,33.34427076,15.24144,4.44542,15.8765,17.08,3.75,17.48682075
14/07/2020 17:30,31.9444,6.3792,32.57512677,10.2144,2.9792,10.64,21.73,3.4,21.99438337,31.8944,6.3692,32.52413658,10.2144,2.9792,10.64,21.68,3.39,21.94343865
14/07/2020 18:00,30.58552,4.29786,30.88601033,6.33552,1.84786,6.5995,24.25,2.45,24.37344867,30.53552,4.24786,30.82956854,6.33552,1.84786,6.5995,24.2,2.4,24.31871707
14/07/2020 18:30,28.69424,3.87332,28.95448181,7.31424,2.13332,7.619,21.38,1.74,21.45068763,28.64424,3.83332,28.89959909,7.31424,2.13332,7.619,21.33,1.7,21.39763772
14/07/2020 19:00,27.97792,3.31106,28.17316322,6.51792,1.90106,6.7895,21.46,1.41,21.50627118,27.93792,3.27106,28.12876121,6.51792,1.90106,6.7895,21.42,1.37,21.46376714
14/07/2020 19:30,27.35216,2.30188,27.44884894,3.81216,1.11188,3.971,23.54,1.19,23.5700594,27.30216,2.26188,27.39569386,3.81216,1.11188,3.971,23.49,1.15,23.51813343
14/07/2020 20:00,26.6248,1.7939,26.6851654,2.5848,0.7539,2.6925,24.04,1.04,24.06248532,26.5748,1.7539,26.6326146,2.5848,0.7539,2.6925,23.99,1,24.01083297
14/07/2020 20:30,25.37128,1.29454,25.40428473,2.38128,0.69454,2.4805,22.99,0.6,22.99782816,25.33128,1.28454,25.36382837,2.38128,0.69454,2.4805,22.95,0.59,22.95758263
14/07/2020 21:00,24.32392,0.18906,24.32465473,1.33392,0.38906,1.3895,22.99,-0.2,22.99086993,24.28392,0.09906,24.28412204,1.33392,0.38906,1.3895,22.95,-0.29,22.95183217
14/07/2020 21:30,24.426,0.308,24.42794179,1.296,0.378,1.35,23.13,-0.07,23.13010592,24.376,0.268,24.37747321,1.296,0.378,1.35,23.08,-0.11,23.08026213
14/07/2020 22:00,24.22536,0.20948,24.22626568,1.09536,0.31948,1.141,23.13,-0.11,23.13026156,24.17536,0.18948,24.17610254,1.09536,0.31948,1.141,23.08,-0.13,23.08036611
14/07/2020 22:30,22.60752,-1.26364,22.64280783,0.94752,0.27636,0.987,21.66,-1.54,21.71467706,22.58752,1.35636,22.62820745,0.94752,0.27636,0.987,21.64,1.08,21.66693333
14/07/2020 23:00,20.97544,-1.61258,21.0373358,0.98544,0.28742,1.0265,19.99,-1.9,20.08009213,20.92544,-1.65258,20.99059456,0.98544,0.28742,1.0265,19.94,-1.94,20.03415084
14/07/2020 23:30,20.12784,-1.46688,20.18122097,1.10784,0.32312,1.154,19.02,-1.79,19.10404407,20.07784,-1.51688,20.13505858,1.10784,0.32312,1.154,18.97,-1.84,19.05902673
15/07/2020 00:00,19.02272,-1.66004,19.09501529,0.82272,0.23996,0.857,18.2,-1.9,18.29890707,18.99272,-1.70004,19.06865357,0.82272,0.23996,0.857,18.17,-1.94,18.27327283
15/07/2020 00:30,18.10096,-1.90972,18.20142257,0.72096,0.21028,0.751,17.38,-2.12,17.50882063,18.07096,-1.95972,18.17691112,0.72096,0.21028,0.751,17.35,-2.17,17.48517658
15/07/2020 01:00,17.41064,-0.54648,17.41921426,0.80064,0.23352,0.834,16.61,-0.78,16.62830418,17.33064,-2.50648,17.51095442,0.80064,0.23352,0.834,16.53,-2.74,16.75555132
15/07/2020 01:30,17.22672,-0.62804,17.23816453,0.72672,0.21196,0.757,16.5,-0.84,16.52136798,16.89672,-3.75804,17.30959305,0.72672,0.21196,0.757,16.17,-3.97,16.65021922
15/07/2020 02:00,17.17912,-2.11484,17.30880447,0.90912,0.26516,0.947,16.27,-2.38,16.44315359,17.13912,-2.17484,17.27655531,0.90912,0.26516,0.947,16.23,-2.44,16.41238861
15/07/2020 02:30,17.12776,-1.97982,17.2418053,1.09776,0.32018,1.1435,16.03,-2.3,16.19416253,17.09776,-2.01982,17.21665095,1.09776,0.32018,1.1435,16,-2.34,16.17020717
15/07/2020 03:00,16.94496,-1.99522,17.06202134,1.04496,0.30478,1.0885,15.9,-2.3,16.06549097,16.90496,-2.03522,17.02703125,1.04496,0.30478,1.0885,15.86,-2.34,16.03169361
15/07/2020 03:30,16.76592,-1.92744,16.87634731,1.10592,0.32256,1.152,15.66,-2.25,15.82081224,16.73592,-1.97744,16.85233774,1.10592,0.32256,1.152,15.63,-2.3,15.79831953
15/07/2020 04:00,16.85832,-1.87174,16.9619092,0.98832,0.28826,1.0295,15.87,-2.16,16.0163198,16.82832,-1.91174,16.93656116,0.98832,0.28826,1.0295,15.84,-2.2,15.99204802
15/07/2020 04:30,16.88184,-1.78488,16.97593351,1.01184,0.29512,1.054,15.87,-2.08,16.0057271,16.85184,-1.82488,16.95035983,1.01184,0.29512,1.054,15.84,-2.12,15.981239
15/07/2020 05:00,17.46632,-1.37774,17.52057367,0.79632,0.23226,0.8295,16.67,-1.61,16.74756699,17.42632,-1.42774,17.48470961,0.79632,0.23226,0.8295,16.63,-1.66,16.71264491
15/07/2020 05:30,17.8076,-1.3182,17.85632294,1.1376,0.3318,1.185,16.67,-1.65,16.75145964,17.7676,-1.3582,17.8194365,1.1376,0.3318,1.185,16.63,-1.69,16.71565135
15/07/2020 06:00,18.3888,-1.0091,18.41646677,1.6488,0.4809,1.7175,16.74,-1.49,16.80618041,18.3588,-1.0491,18.38875059,1.6488,0.4809,1.7175,16.71,-1.53,16.77989869
15/07/2020 06:30,21.69288,1.41334,21.73887239,2.34288,0.68334,2.4405,19.35,0.73,19.36376513,21.65288,1.43334,21.70026903,2.34288,0.68334,2.4405,19.31,0.75,19.3245595
15/07/2020 07:00,25.53512,3.82066,25.81936863,2.50512,0.73066,2.6095,23.03,3.09,23.23637235,25.47512,2.93066,25.64313762,2.50512,0.73066,2.6095,22.97,2.2,23.0751143
15/07/2020 07:30,27.71576,4.83168,28.13376057,2.88576,0.84168,3.006,24.83,3.99,25.14853872,27.66576,4.78168,28.07594593,2.88576,0.84168,3.006,24.78,3.94,25.09127338
15/07/2020 08:00,29.8432,5.7551,30.39305451,3.1032,0.9051,3.2325,26.74,4.85,27.17627826,29.7732,5.6951,30.31299395,3.1032,0.9051,3.2325,26.67,4.79,27.09673412
15/07/2020 08:30,31.21392,5.96406,31.77859049,2.65392,0.77406,2.7645,28.56,5.19,29.02774018,31.13392,5.91406,31.69064657,2.65392,0.77406,2.7645,28.48,5.14,28.94011057
15/07/2020 09:00,31.90912,6.80766,32.62723056,3.96912,1.15766,4.1345,27.94,5.65,28.50554507,31.82912,6.75766,32.53857478,3.96912,1.15766,4.1345,27.86,5.6,28.41724125
15/07/2020 09:30,32.4904,7.3647,33.3146349,5.5704,1.6247,5.8025,26.92,5.74,27.52515213,32.4204,7.3047,33.23313073,5.5704,1.6247,5.8025,26.85,5.68,27.44421433
15/07/2020 10:00,32.8616,7.8588,33.78824488,6.4416,1.8788,6.71,26.42,5.98,27.08831482,32.8016,7.8088,33.71827872,6.4416,1.8788,6.71,26.36,5.93,27.01878051
15/07/2020 10:30,32.40808,8.09694,33.40425252,7.73808,2.25694,8.0605,24.67,5.84,25.35181453,32.33808,8.03694,33.32182202,7.73808,2.25694,8.0605,24.6,5.78,25.26991096
15/07/2020 11:00,32.70912,8.65016,33.83358981,9.18912,2.68016,9.572,23.52,5.97,24.26584637,32.64912,8.60016,33.76281666,9.18912,2.68016,9.572,23.46,5.92,24.19541279
15/07/2020 11:30,32.50432,8.38376,33.5681136,8.10432,2.36376,8.442,24.4,6.02,25.13166131,32.45432,8.32376,33.50474395,8.10432,2.36376,8.442,24.35,5.96,25.06878737
15/07/2020 12:00,32.58944,9.20192,33.86365207,10.90944,3.18192,11.364,21.68,6.02,22.50028444,32.54944,9.14192,33.8088856,10.90944,3.18192,11.364,21.64,5.96,22.44573902
15/07/2020 12:30,32.38008,7.72044,33.28775713,7.51008,2.19044,7.823,24.87,5.53,25.47739783,32.33008,7.67044,33.22754464,7.51008,2.19044,7.823,24.82,5.48,25.41776544
15/07/2020 13:00,31.87312,7.68966,32.78759902,8.67312,2.52966,9.0345,23.2,5.16,23.76690135,31.82312,7.63966,32.72728787,8.67312,2.52966,9.0345,23.15,5.11,23.70726893
15/07/2020 13:30,31.34648,7.42564,32.2140022,8.79648,2.56564,9.163,22.55,4.86,23.06777189,31.29648,7.37564,32.15384465,8.79648,2.56564,9.163,22.5,4.81,23.00839195
15/07/2020 14:00,31.78512,6.59066,32.46121767,4.66512,1.36066,4.8595,27.12,5.23,27.61969044,31.72512,6.54066,32.39233663,4.66512,1.36066,4.8595,27.06,5.18,27.55133391
15/07/2020 14:30,31.30416,6.38288,31.94826428,4.84416,1.41288,5.046,26.46,4.97,26.92271346,31.24416,6.33288,31.87950601,4.84416,1.41288,5.046,26.4,4.92,26.85454152
15/07/2020 15:00,30.90936,6.45148,31.57546721,5.07936,1.48148,5.291,25.83,4.97,26.3037982,30.84936,6.40148,31.50653835,5.07936,1.48148,5.291,25.77,4.92,26.23545883
15/07/2020 15:30,31.14608,6.13094,31.74376671,4.42608,1.29094,4.6105,26.72,4.84,27.15481541,31.09608,6.08094,31.68507571,4.42608,1.29094,4.6105,26.67,4.79,27.09673412
15/07/2020 16:00,31.69816,6.31738,32.32155067,6.12816,1.78738,6.3835,25.57,4.53,25.96816898,31.63816,6.26738,32.25295677,6.12816,1.78738,6.3835,25.51,4.48,25.90039575
15/07/2020 16:30,31.08072,5.13646,31.50229162,5.85072,1.70646,6.0945,25.23,3.43,25.46208554,31.04072,5.41646,31.50974987,5.85072,1.70646,6.0945,25.19,3.71,25.46173992
15/07/2020 17:00,31.47928,5.28354,31.9196,6.62928,1.93354,6.9055,24.85,3.35,25.07478813,31.42928,5.23354,31.86203983,6.62928,1.93354,6.9055,24.8,3.3,25.01859309
15/07/2020 17:30,31.40056,4.48308,31.71897184,6.01056,1.75308,6.261,25.39,2.73,25.53634665,31.35056,4.43308,31.66243532,6.01056,1.75308,6.261,25.34,2.68,25.4813265
15/07/2020 18:00,30.4712,3.2866,30.64793254,6.0912,1.7766,6.345,24.38,1.51,24.42671693,30.4312,3.2466,30.60389428,6.0912,1.7766,6.345,24.34,1.47,24.38434949
15/07/2020 18:30,28.9456,2.1933,29.02857772,5.0856,1.4833,5.2975,23.86,0.71,23.87056137,28.9056,2.1533,28.98569323,5.0856,1.4833,5.2975,23.82,0.67,23.82942089
15/07/2020 19:00,28.83608,2.08094,28.91106745,3.70608,1.08094,3.8605,25.13,1,25.14988867,28.77608,2.05094,28.84907512,3.70608,1.08094,3.8605,25.07,0.97,25.08875844
15/07/2020 19:30,28.3708,1.6819,28.42061013,2.9208,0.8519,3.0425,25.45,0.83,25.46353078,28.3108,1.6519,28.35895221,2.9208,0.8519,3.0425,25.39,0.8,25.40260026
15/07/2020 20:00,27.62296,1.32378,27.65466168,2.17296,0.63378,2.2635,25.45,0.69,25.45935192,27.51296,1.29378,27.54336281,2.17296,0.63378,2.2635,25.34,0.66,25.34859365
15/07/2020 20:30,26.90416,0.79788,26.91598852,2.56416,0.74788,2.671,24.34,0.05,24.34005136,26.85416,0.75788,26.86485234,2.56416,0.74788,2.671,24.29,0.01,24.29000206
15/07/2020 21:00,26.04104,0.64572,26.04904449,2.83104,0.82572,2.949,23.21,-0.18,23.21069796,25.99104,0.61572,25.99833209,2.83104,0.82572,2.949,23.16,-0.21,23.16095205
15/07/2020 21:30,25.39776,0.11268,25.39800996,2.47776,0.72268,2.581,22.92,-0.61,22.92811593,25.34776,0.06268,25.3478375,2.47776,0.72268,2.581,22.87,-0.66,22.87952141
15/07/2020 22:00,24.95768,0.01224,24.957683,2.64768,0.77224,2.758,22.31,-0.76,22.32294111,24.90768,-0.02776,24.90769547,2.64768,0.77224,2.758,22.26,-0.8,22.27437092
15/07/2020 22:30,23.10768,1.59974,23.16298865,1.98768,0.57974,2.0705,21.12,1.02,21.14461634,23.04768,-1.08026,23.07298236,1.98768,0.57974,2.0705,21.06,-1.66,21.1253213
15/07/2020 23:00,21.68048,-1.19986,21.71365646,1.92048,0.56014,2.0005,19.76,-1.76,19.83822573,21.64048,-1.23986,21.67596889,1.92048,0.56014,2.0005,19.72,-1.8,19.8019797
15/07/2020 23:30,20.71216,-1.25562,20.75018442,1.83216,0.53438,1.9085,18.88,-1.79,18.96466451,20.66216,-1.29562,20.70274105,1.83216,0.53438,1.9085,18.83,-1.83,18.9187156
16/07/2020 00:00,19.5292,-1.4144,19.58035189,1.4592,0.4256,1.52,18.07,-1.84,18.16343855,19.4992,-1.4644,19.55411128,1.4592,0.4256,1.52,18.04,-1.89,18.1387348
16/07/2020 00:30,18.74672,-1.58804,18.81386143,1.20672,0.35196,1.257,17.54,-1.94,17.64696008,18.70672,-1.62804,18.77743027,1.20672,0.35196,1.257,17.5,-1.98,17.61165523
16/07/2020 01:00,17.76512,-1.84934,17.8611183,1.30512,0.38066,1.3595,16.46,-2.23,16.61037326,17.73512,-1.89934,17.83653481,1.30512,0.38066,1.3595,16.43,-2.28,16.58744405
16/07/2020 01:30,17.81088,-1.75266,17.89690653,1.43088,0.41734,1.4905,16.38,-2.17,16.52311411,17.78088,-1.80266,17.87202497,1.43088,0.41734,1.4905,16.35,-2.22,16.50002727
16/07/2020 02:00,18.19088,-1.58766,18.2600323,1.31088,0.38234,1.3655,16.88,-1.97,16.99456678,18.15088,-1.62766,18.22371317,1.31088,0.38234,1.3655,16.84,-2.01,16.95953124
16/07/2020 02:30,17.86504,-1.68728,17.94454145,1.41504,0.41272,1.474,16.45,-2.1,16.58350084,17.83504,-1.73728,17.91945294,1.41504,0.41272,1.474,16.42,-2.15,16.56016002
16/07/2020 03:00,17.57616,-1.78362,17.66642863,1.25616,0.36638,1.3085,16.32,-2.15,16.46101151,17.54616,-1.82362,17.64067234,1.25616,0.36638,1.3085,16.29,-2.19,16.43655073
16/07/2020 03:30,17.38928,-1.81146,17.48337628,1.46928,0.42854,1.5305,15.92,-2.24,16.07681561,17.36928,-1.86146,17.46874126,1.46928,0.42854,1.5305,15.9,-2.29,16.06406238
16/07/2020 04:00,17.10664,-1.63348,17.18445196,1.49664,0.43652,1.559,15.61,-2.07,15.74665044,17.07664,-1.68348,17.15942128,1.49664,0.43652,1.559,15.58,-2.12,15.72357466
16/07/2020 04:30,17.18648,-1.61686,17.26236748,1.65648,0.48314,1.7255,15.53,-2.1,15.67134008,17.15648,-1.66686,17.23726278,1.65648,0.48314,1.7255,15.5,-2.15,15.64840247
16/07/2020 05:00,18.06536,-1.13052,18.10069909,2.05536,0.59948,2.141,16.01,-1.73,16.10319844,18.03536,-1.18052,18.07395468,2.05536,0.59948,2.141,15.98,-1.78,16.0788308
16/07/2020 05:30,18.28048,-0.94736,18.30501134,2.10048,0.61264,2.188,16.18,-1.56,16.25502999,18.25048,-0.99736,18.27771176,2.10048,0.61264,2.188,16.15,-1.61,16.23005237
16/07/2020 06:00,18.94216,-0.32812,18.94500167,2.13216,0.62188,2.221,16.81,-0.95,16.83682274,18.92216,-0.37812,18.92593759,2.13216,0.62188,2.221,16.79,-1,16.81975327
16/07/2020 06:30,22.8284,1.7012,22.89169998,1.9584,0.5712,2.04,20.87,1.13,20.90056937,22.7784,1.6412,22.83744828,1.9584,0.5712,2.04,20.82,1.07,20.84747707
16/07/2020 07:00,26.1856,4.1408,26.51097644,2.7456,0.8008,2.86,23.44,3.34,23.67676498,26.1456,4.1008,26.4652406,2.7456,0.8008,2.86,23.4,3.3,23.63154671
16/07/2020 07:30,28.814,5.4995,29.33412852,3.084,0.8995,3.2125,25.73,4.6,26.13795899,28.764,5.4495,29.27566816,3.084,0.8995,3.2125,25.68,4.55,26.07997124
16/07/2020 08:00,30.71432,6.29376,31.3525257,3.54432,1.03376,3.692,27.17,5.26,27.6744738,30.66432,6.24376,31.29353064,3.54432,1.03376,3.692,27.12,5.21,27.61591027
16/07/2020 08:30,31.26312,6.75716,31.98502592,4.65312,1.35716,4.847,26.61,5.4,27.15238664,31.21312,6.70716,31.92561441,4.65312,1.35716,4.847,26.56,5.35,27.09346969
16/07/2020 09:00,32.72736,9.05298,33.95639173,5.42736,1.58298,5.6535,27.3,7.47,28.30354925,32.23736,5.63298,32.72579783,5.42736,1.58298,5.6535,26.81,4.05,27.1141771
16/07/2020 09:30,32.92128,8.36954,33.96851302,6.34128,1.84954,6.6055,26.58,6.52,27.3679886,32.80128,7.88954,33.73675757,6.34128,1.84954,6.6055,26.46,6.04,27.14061901
16/07/2020 10:00,32.75384,8.09362,33.73900887,8.10384,2.36362,8.4415,24.65,5.73,25.30722031,32.84384,9.18362,34.10361714,8.10384,2.36362,8.4415,24.74,6.82,25.66281356
16/07/2020 10:30,32.62448,9.11214,33.87311309,9.74448,2.84214,10.1505,22.88,6.27,23.72356002,32.58448,9.06214,33.82115785,9.74448,2.84214,10.1505,22.84,6.22,23.67179757
16/07/2020 11:00,32.73544,8.77992,33.89241843,8.60544,2.50992,8.964,24.13,6.27,24.93130161,32.68544,8.72992,33.8311911,8.60544,2.50992,8.964,24.08,6.22,24.87035987
16/07/2020 11:30,32.6988,9.2884,33.99243881,10.3488,3.0184,10.78,22.35,6.27,23.21282835,32.6588,9.2384,33.94031897,10.3488,3.0184,10.78,22.31,6.22,23.16083979
16/07/2020 12:00,33.25688,9.44284,34.57148094,10.46688,3.05284,10.903,22.79,6.39,23.66888675,33.20688,9.39284,34.50974243,10.46688,3.05284,10.903,22.74,6.34,23.60727007
16/07/2020 12:30,33.41328,9.63554,34.77486034,12.05328,3.51554,12.5555,21.36,6.12,22.21945094,33.37328,9.58554,34.722592,12.05328,3.51554,12.5555,21.32,6.07,22.16725739
16/07/2020 13:00,32.52968,9.26324,33.82288717,12.31968,3.59324,12.833,20.21,5.67,20.99030729,32.49968,9.21324,33.78036399,12.31968,3.59324,12.833,20.18,5.62,20.94795455
16/07/2020 13:30,32.112,9.301,33.43185823,13.272,3.871,13.825,18.84,5.43,19.6068993,32.092,9.411,33.4434356,13.272,3.871,13.825,18.82,5.54,19.61846069
16/07/2020 14:00,32.42656,9.53608,33.79968366,13.66656,3.98608,14.236,18.76,5.55,19.56374453,32.38656,9.48608,33.74722185,13.66656,3.98608,14.236,18.72,5.5,19.51123779
16/07/2020 14:30,31.43928,8.83854,32.65804826,13.22928,3.85854,13.7805,18.21,4.98,18.87867845,31.39928,8.78854,32.60603042,13.22928,3.85854,13.7805,18.17,4.93,18.82694346
16/07/2020 15:00,31.35728,8.64254,32.52648931,12.07728,3.52254,12.5805,19.28,5.12,19.94825306,31.31728,8.59254,32.47466351,12.07728,3.52254,12.5805,19.24,5.07,19.89679622
16/07/2020 15:30,30.49264,7.52702,31.40791499,9.93264,2.89702,10.3465,20.56,4.63,21.07487841,30.44264,7.47702,31.34741071,9.93264,2.89702,10.3465,20.51,4.58,21.0151493
16/07/2020 16:00,30.02872,7.28546,30.89986978,10.09872,2.94546,10.5195,19.93,4.34,20.39707087,29.97872,7.23546,30.83951255,10.09872,2.94546,10.5195,19.88,4.29,20.33761294
16/07/2020 16:30,29.83168,6.45174,30.52137088,7.89168,2.30174,8.2205,21.94,4.15,22.32904163,29.79168,6.41174,30.47383479,7.89168,2.30174,8.2205,21.9,4.11,22.28232708
16/07/2020 17:00,30.45224,6.54232,31.14708449,9.16224,2.67232,9.544,21.29,3.87,21.63887705,30.39224,6.49232,31.07794188,9.16224,2.67232,9.544,21.23,3.82,21.57093647
16/07/2020 17:30,30.6624,7.4207,31.54757617,13.2024,3.8507,13.7525,17.46,3.57,17.82123733,30.6324,7.3707,31.50668418,13.2024,3.8507,13.7525,17.43,3.52,17.78188123
16/07/2020 18:00,29.87984,4.98912,30.29350024,10.41984,3.03912,10.854,19.46,1.95,19.55745638,29.83984,4.93912,30.24584199,10.41984,3.03912,10.854,19.42,1.9,19.51272405
16/07/2020 18:30,28.4768,3.5424,28.69628436,7.7568,2.2624,8.08,20.72,1.28,20.75949903,28.4268,3.5024,28.64174862,7.7568,2.2624,8.08,20.67,1.24,20.7071606
16/07/2020 19:00,28.336,3.313,28.52901795,6.456,1.883,6.725,21.88,1.43,21.9266801,28.286,3.273,28.47473134,6.456,1.883,6.725,21.83,1.39,21.87420856
16/07/2020 19:30,27.32672,2.70196,27.45997476,4.56672,1.33196,4.757,22.76,1.37,22.80119514,27.27672,2.66196,27.40630375,4.56672,1.33196,4.757,22.71,1.33,22.74891206
16/07/2020 20:00,26.40544,1.98742,26.48012651,2.66544,0.77742,2.7765,23.74,1.21,23.77081614,26.36544,1.94742,26.43726293,2.66544,0.77742,2.7765,23.7,1.17,23.72886217
16/07/2020 20:30,25.63504,1.36522,25.67136735,1.83504,0.53522,1.9115,23.8,0.83,23.81446829,25.59504,1.33522,25.62984364,1.83504,0.53522,1.9115,23.76,0.8,23.7734642
16/07/2020 21:00,25.0948,1.1739,25.1222417,1.3848,0.4039,1.4425,23.71,0.77,23.72249987,25.0448,1.1439,25.07090972,1.3848,0.4039,1.4425,23.66,0.74,23.67156945
16/07/2020 21:30,24.70464,0.45552,24.70883923,0.94464,0.27552,0.984,23.76,0.18,23.76068181,24.60464,0.47552,24.60923462,0.94464,0.27552,0.984,23.66,0.2,23.66084529
16/07/2020 22:00,24.66336,0.32348,24.66548126,0.90336,0.26348,0.941,23.76,0.06,23.76007576,24.66336,0.30348,24.66522707,0.90336,0.26348,0.941,23.76,0.04,23.76003367
16/07/2020 22:30,22.92752,-0.28614,22.92930547,0.76752,0.22386,0.7995,22.16,-0.51,22.16586791,22.88752,-0.39614,22.89094796,0.76752,0.22386,0.7995,22.12,-0.62,22.12868726
16/07/2020 23:00,21.84312,-1.29034,21.88119898,0.75312,0.21966,0.7845,21.09,-1.51,21.14398733,21.80312,-1.32034,21.84306159,0.75312,0.21966,0.7845,21.05,-1.54,21.10625737
16/07/2020 23:30,20.55032,-1.23574,20.58744048,0.94032,0.27426,0.9795,19.61,-1.51,19.66805023,20.51032,-1.26574,20.54933878,0.94032,0.27426,0.9795,19.57,-1.54,19.63049923
17/07/2020 00:00,19.41504,0.84522,19.43342932,0.87504,0.25522,0.9115,18.54,0.59,18.54938543,19.38504,-1.55478,19.44729073,0.87504,0.25522,0.9115,18.51,-1.81,18.59828487
17/07/2020 00:30,18.7616,-1.6562,18.83455954,0.8016,0.2338,0.835,17.96,-1.89,18.05917218,18.7416,-1.6962,18.81820037,0.8016,0.2338,0.835,17.94,-1.93,18.04351684
17/07/2020 01:00,17.872,-1.799,17.96231569,1.032,0.301,1.075,16.84,-2.1,16.97043311,17.842,-1.839,17.93652377,1.032,0.301,1.075,16.81,-2.14,16.94566906
17/07/2020 01:30,17.88856,-1.74542,17.97351023,1.31856,0.38458,1.3735,16.57,-2.13,16.70634011,17.86856,-1.78542,17.95753772,1.31856,0.38458,1.3735,16.55,-2.17,16.6916566
17/07/2020 02:00,17.50824,-1.80968,17.60151725,1.09824,0.32032,1.144,16.41,-2.13,16.54765844,17.47824,-1.84968,17.57584108,1.09824,0.32032,1.144,16.38,-2.17,16.52311411
17/07/2020 02:30,17.7612,-1.8359,17.8558325,0.8712,0.2541,0.9075,16.89,-2.09,17.018819,17.7212,-1.8859,17.82126674,0.8712,0.2541,0.9075,16.85,-2.14,16.98534957
17/07/2020 03:00,17.29552,-1.85714,17.39494125,0.93552,0.27286,0.9745,16.36,-2.13,16.49807565,17.26552,-1.89714,17.36943641,0.93552,0.27286,0.9745,16.33,-2.17,16.47354849
17/07/2020 03:30,17.20112,-1.93134,17.30920574,0.92112,0.26866,0.9595,16.28,-2.2,16.42797614,17.16112,-1.97134,17.27397525,0.92112,0.26866,0.9595,16.24,-2.24,16.39375491
17/07/2020 04:00,17.08336,-1.81152,17.17913833,1.02336,0.29848,1.066,16.06,-2.11,16.19801531,17.05336,-1.85152,17.15357728,1.02336,0.29848,1.066,16.03,-2.15,16.17354012
17/07/2020 04:30,17.65728,-1.49746,17.72066374,1.03728,0.30254,1.0805,16.62,-1.8,16.71718876,17.61728,-1.53746,17.68423982,1.03728,0.30254,1.0805,16.58,-1.84,16.68178648
17/07/2020 05:00,17.67888,-1.33116,17.72892509,1.05888,0.30884,1.103,16.62,-1.64,16.70071855,17.63888,-1.37116,17.69209336,1.05888,0.30884,1.103,16.58,-1.68,16.66489724
17/07/2020 05:30,18.0244,-1.2458,18.06740194,0.9744,0.2842,1.015,17.05,-1.53,17.11851045,17.9944,-1.2758,18.03957031,0.9744,0.2842,1.015,17.02,-1.56,17.09134284
17/07/2020 06:00,18.44144,-0.76208,18.4571795,1.50144,0.43792,1.564,16.94,-1.2,16.98244976,18.41144,-0.38208,18.4154041,1.50144,0.43792,1.564,16.91,-0.82,16.92987005
17/07/2020 06:30,22.1752,1.6386,22.23565841,2.1552,0.6286,2.245,20.02,1.01,20.04546083,22.1352,1.6186,22.19429983,2.1552,0.6286,2.245,19.98,0.99,20.00451199
17/07/2020 07:00,24.48616,3.18388,24.69228874,2.75616,0.80388,2.871,21.73,2.38,21.85994739,24.44616,3.14388,24.64748913,2.75616,0.80388,2.871,21.69,2.34,21.81585891
17/07/2020 07:30,26.25632,4.26476,26.60042326,3.85632,1.12476,4.017,22.4,3.14,22.6190097,26.21632,4.36476,26.57718127,3.85632,1.12476,4.017,22.36,3.24,22.5935212
17/07/2020 08:00,28.09776,5.70018,28.67012677,5.41776,1.58018,5.6435,22.68,4.12,23.05117784,28.05776,5.74018,28.63891693,5.41776,1.58018,5.6435,22.64,4.16,23.01901822
17/07/2020 08:30,29.89208,7.81394,30.89650636,8.48208,2.47394,8.8355,21.41,5.34,22.0658945,29.85208,7.80394,30.85527767,8.48208,2.47394,8.8355,21.37,5.33,22.02466345
17/07/2020 09:00,30.68752,9.52886,32.1328968,12.88752,3.75886,13.4245,17.8,5.77,18.7118385,30.65752,9.47886,32.08944249,12.88752,3.75886,13.4245,17.77,5.72,18.66792168
17/07/2020 09:30,31.80248,10.93864,33.63111029,15.97248,4.65864,16.638,15.83,6.28,17.0301879,31.78248,10.88864,33.59595982,15.97248,4.65864,16.638,15.81,6.23,16.99320452
17/07/2020 10:00,32.33128,11.81204,34.42144615,17.80128,5.19204,18.543,14.53,6.62,15.96700661,32.30128,11.75204,34.37270914,17.80128,5.19204,18.543,14.5,6.56,15.91488611
17/07/2020 10:30,31.66648,12.01064,33.86770481,18.75648,5.47064,19.538,12.91,6.54,14.47203165,31.64648,11.95064,33.82776216,18.75648,5.47064,19.538,12.89,6.48,14.42714455
17/07/2020 11:00,31.95528,11.75904,34.0501827,17.10528,4.98904,17.818,14.85,6.77,16.32039828,31.91528,11.69904,33.99194955,17.10528,4.98904,17.818,14.81,6.71,16.25915742
17/07/2020 11:30,32.286,12.1405,34.49315202,18.276,5.3305,19.0375,14.01,6.81,15.57742597,32.256,12.0905,34.44749231,18.276,5.3305,19.0375,13.98,6.76,15.52861874
17/07/2020 12:00,31.93176,12.33718,34.23219694,17.92176,5.22718,18.6685,14.01,7.11,15.71089431,31.90176,12.28718,34.18621189,17.92176,5.22718,18.6685,13.98,7.06,15.66154526
17/07/2020 12:30,31.3792,12.2881,33.69943018,18.4392,5.3781,19.2075,12.94,6.91,14.66941376,31.3492,12.2381,33.65328264,18.4392,5.3781,19.2075,12.91,6.86,14.61942885
17/07/2020 13:00,31.16216,11.50688,33.21879744,17.85216,5.20688,18.596,13.31,6.3,14.72569523,31.14216,11.45688,33.18273992,17.85216,5.20688,18.596,13.29,6.25,14.6862725
17/07/2020 13:30,31.03104,11.65322,33.14699051,18.97104,5.53322,19.7615,12.06,6.12,13.5239787,31.01104,11.73322,33.15649338,18.97104,5.53322,19.7615,12.04,6.2,13.54258469
17/07/2020 14:00,30.81464,12.60802,33.2942068,22.24464,6.48802,23.1715,8.57,6.12,10.53087366,30.81464,12.71802,33.33601762,22.24464,6.48802,23.1715,8.57,6.23,10.59517815
17/07/2020 14:30,29.9512,10.4516,31.72239468,17.7312,5.1716,18.47,12.22,5.28,13.31190445,29.9212,10.4016,31.67761816,17.7312,5.1716,18.47,12.19,5.23,13.26457689
17/07/2020 15:00,28.96872,9.63296,30.52835824,15.67872,4.57296,16.332,13.29,5.06,14.22067861,28.92872,9.58296,30.4746446,15.67872,4.57296,16.332,13.25,5.01,14.1655427
17/07/2020 15:30,29.11944,10.16442,30.84245807,17.80944,5.19442,18.5515,11.31,4.97,12.35382532,29.10944,10.11442,30.81657004,17.80944,5.19442,18.5515,11.3,4.92,12.32462575
17/07/2020 16:00,29.0168,10.0324,30.70217797,18.7968,5.4824,19.58,10.22,4.55,11.18708631,28.9968,9.9924,30.67022119,18.7968,5.4824,19.58,10.2,4.51,11.15258266
17/07/2020 16:30,28.9716,8.5663,30.21150612,17.7816,5.1863,18.5225,11.19,3.38,11.68933274,29.3816,11.6463,31.6056122,17.7816,5.1863,18.5225,11.6,6.46,13.2774847
17/07/2020 17:00,27.30808,2.84444,27.45582037,13.79808,4.02444,14.373,13.51,-1.18,13.56143429,28.02808,10.89444,30.07095096,13.79808,4.02444,14.373,14.23,6.87,15.80157587
17/07/2020 17:30,26.7484,3.7312,27.00738336,13.2384,3.8612,13.79,13.51,-0.13,13.51062545,27.4084,9.7612,29.09469739,13.2384,3.8612,13.79,14.17,5.9,15.34923125
17/07/2020 18:00,27.00016,4.67088,27.40119997,11.66016,3.40088,12.146,15.34,1.27,15.39248193,26.97016,4.63088,27.36484204,11.66016,3.40088,12.146,15.31,1.23,15.35932941
17/07/2020 18:30,26.45424,3.44582,26.67771522,8.69424,2.53582,9.0565,17.76,0.91,17.78329834,26.41424,3.40582,26.63290605,8.69424,2.53582,9.0565,17.72,0.87,17.74134437
17/07/2020 19:00,26.0356,3.1758,26.2285755,7.1856,2.0958,7.485,18.85,1.08,18.88091364,26.0056,3.1358,26.1939778,7.1856,2.0958,7.485,18.82,1.04,18.84871348
17/07/2020 19:30,25.75064,2.34852,25.85751354,5.00064,1.45852,5.209,20.75,0.89,20.76907798,25.71064,2.31852,25.81496745,5.00064,1.45852,5.209,20.71,0.86,20.72784842
17/07/2020 20:00,25.00992,1.55456,25.05818739,2.92992,0.85456,3.052,22.08,0.7,22.09109323,24.96992,1.52456,25.01641837,2.92992,0.85456,3.052,22.04,0.67,22.05018141
17/07/2020 20:30,24.92416,1.24788,24.9553793,2.08416,0.60788,2.171,22.84,0.64,22.84896497,24.88416,1.21788,24.9139449,2.08416,0.60788,2.171,22.8,0.61,22.80815863
17/07/2020 21:00,24.00504,0.53772,24.01106179,1.77504,0.51772,1.849,22.23,0.02,22.230009,23.95504,0.49772,23.96021007,1.77504,0.51772,1.849,22.18,-0.02,22.18000902
17/07/2020 21:30,23.86608,0.33344,23.86840918,1.48608,0.43344,1.548,22.38,-0.1,22.38022341,23.81608,0.29344,23.81788768,1.48608,0.43344,1.548,22.33,-0.14,22.33043887
17/07/2020 22:00,22.77544,-0.99258,22.79705863,1.46544,0.42742,1.5265,21.31,-1.42,21.35725872,22.73544,-1.02258,22.75842485,1.46544,0.42742,1.5265,21.27,-1.45,21.31936678
17/07/2020 22:30,22.29424,-1.12168,22.32243945,1.43424,0.41832,1.494,20.86,-1.54,20.91676839,22.26424,-1.17168,22.29504915,1.43424,0.41832,1.494,20.83,-1.59,20.89059597
17/07/2020 23:00,21.27184,-1.23238,21.30750895,1.43184,0.41762,1.4915,19.84,-1.65,19.90849316,21.23184,-1.26238,21.26933551,1.43184,0.41762,1.4915,19.8,-1.68,19.87114491
17/07/2020 23:30,20.14696,0.06328,20.14705938,1.65696,0.48328,1.726,18.49,-0.42,18.49476953,20.11696,-1.40672,20.16608392,1.65696,0.48328,1.726,18.46,-1.89,18.55650021
18/07/2020 00:00,19.08832,-1.48674,19.14613163,1.58832,0.46326,1.6545,17.5,-1.95,17.6083077,19.05832,-1.52674,19.11937489,1.58832,0.46326,1.6545,17.47,-1.99,17.58297472
18/07/2020 00:30,18.45168,-1.59076,18.52012452,1.23168,0.35924,1.283,17.22,-1.95,17.3300577,18.41168,-1.67076,18.48733078,1.23168,0.35924,1.283,17.18,-2.03,17.29951733
18/07/2020 01:00,17.54016,-1.95162,17.64840031,1.16016,0.33838,1.2085,16.38,-2.29,16.53930168,17.51016,-2.02162,17.62647584,1.16016,0.33838,1.2085,16.35,-2.36,16.51944612
18/07/2020 01:30,17.432,-1.9065,17.53594498,1.212,0.3535,1.2625,16.22,-2.26,16.37669075,17.402,-1.9465,17.51052444,1.212,0.3535,1.2625,16.19,-2.3,16.35255638
18/07/2020 02:00,17.30112,-1.67884,17.38238352,1.34112,0.39116,1.397,15.96,-2.07,16.09367888,17.27112,-1.71884,17.35643964,1.34112,0.39116,1.397,15.93,-2.11,16.0691319
18/07/2020 02:30,17.07768,-1.74776,17.16688146,1.44768,0.42224,1.508,15.63,-2.17,15.77991762,17.04768,-1.78776,17.1411633,1.44768,0.42224,1.508,15.6,-2.21,15.75576402
18/07/2020 03:00,16.91016,-0.36662,16.91413378,1.28016,0.37338,1.3335,15.63,-0.74,15.64750779,16.69016,-2.95662,16.95001601,1.28016,0.37338,1.3335,15.41,-3.33,15.7656906
18/07/2020 03:30,17.07912,2.01266,17.19730038,1.44912,0.42266,1.5095,15.63,1.59,15.71066517,16.33912,-5.33734,17.18877659,1.44912,0.42266,1.5095,14.89,-5.76,15.96526542
18/07/2020 04:00,16.8344,1.9642,16.94860186,1.4544,0.4242,1.515,15.38,1.54,15.45690784,16.1044,-5.3958,16.98429737,1.4544,0.4242,1.515,14.65,-5.82,15.76372101
18/07/2020 04:30,17.106,2.038,17.22697536,1.536,0.448,1.6,15.57,1.59,15.65097441,16.386,-5.282,17.21628648,1.536,0.448,1.6,14.85,-5.73,15.9171417
18/07/2020 05:00,16.84256,2.07408,16.96978595,1.52256,0.44408,1.586,15.32,1.63,15.40646942,16.12256,-5.28592,16.9669647,1.52256,0.44408,1.586,14.6,-5.73,15.6841608
18/07/2020 05:30,16.7604,2.1122,16.89296886,1.7904,0.5222,1.865,14.97,1.59,15.05420207,16.0504,-5.2078,16.87413764,1.7904,0.5222,1.865,14.26,-5.73,15.36816515
18/07/2020 06:00,17.05584,2.05212,17.17884963,1.75584,0.51212,1.829,15.3,1.54,15.37730796,16.33584,-5.24788,17.15808594,1.75584,0.51212,1.829,14.58,-5.76,15.67654299
18/07/2020 06:30,18.5736,3.2548,18.85662589,2.3136,0.6748,2.41,16.26,2.58,16.46341398,17.8336,-3.9352,18.26261449,2.3136,0.6748,2.41,15.52,-4.61,16.19019765
18/07/2020 07:00,20.02456,2.98258,20.24546336,3.33456,0.97258,3.4735,16.69,2.01,16.81059785,19.75456,-1.69742,19.8273517,3.33456,0.97258,3.4735,16.42,-2.67,16.6356635
18/07/2020 07:30,21.13264,1.79452,21.20869575,3.75264,1.09452,3.909,17.38,0.7,17.39409095,21.10264,1.78452,21.17795851,3.75264,1.09452,3.909,17.35,0.69,17.36371504
18/07/2020 08:00,22.13368,2.01774,22.22545984,4.00368,1.16774,4.1705,18.13,0.85,18.1499146,22.10368,1.97774,22.19198335,4.00368,1.16774,4.1705,18.1,0.81,18.11811524
18/07/2020 08:30,22.70224,2.39732,22.82846566,5.68224,1.65732,5.919,17.02,0.74,17.03607936,22.67224,2.35732,22.79446038,5.68224,1.65732,5.919,16.99,0.7,17.00441413
18/07/2020 09:00,23.9452,2.6811,24.0948314,5.6952,1.6611,5.9325,18.25,1.02,18.27848188,23.9152,2.7311,24.07063976,5.6952,1.6611,5.9325,18.22,1.07,18.25139173
18/07/2020 09:30,24.37528,3.37654,24.60803319,7.32528,2.13654,7.6305,17.05,1.24,17.09503144,24.34528,3.42654,24.58523611,7.32528,2.13654,7.6305,17.02,1.29,17.0688166
18/07/2020 10:00,24.89808,3.91194,25.2035248,8.33808,2.43194,8.6855,16.56,1.48,16.62600373,24.86808,1.60194,24.91962308,8.33808,2.43194,8.6855,16.53,-0.83,16.55082475
18/07/2020 10:30,25.26864,3.56002,25.51818782,7.02864,2.05002,7.3215,18.24,1.51,18.30239602,25.22864,3.52002,25.47302136,7.02864,2.05002,7.3215,18.2,1.47,18.25926888
18/07/2020 11:00,25.33848,3.15914,25.53465751,6.64848,1.93914,6.9255,18.69,1.22,18.72977576,25.29848,3.10914,25.48881798,6.64848,1.93914,6.9255,18.65,1.17,18.68666369
18/07/2020 11:30,24.75288,4.23084,25.11185129,10.08288,2.94084,10.503,14.67,1.29,14.72660857,24.72288,4.19084,25.07556451,10.08288,2.94084,10.503,14.64,1.25,14.69326717
18/07/2020 12:00,25.25536,4.45948,25.64605565,11.41536,3.32948,11.891,13.84,1.13,13.88605416,25.21536,4.41948,25.59973014,11.41536,3.32948,11.891,13.8,1.09,13.84298017
18/07/2020 12:30,25.7136,5.1198,26.21834428,13.2336,3.8598,13.785,12.48,1.26,12.5434445,25.6836,5.0798,26.18113208,13.2336,3.8598,13.785,12.45,1.22,12.50963229
18/07/2020 13:00,25.16432,4.03876,25.48636073,10.86432,3.16876,11.317,14.3,0.87,14.32644059,25.13432,3.99876,25.45042482,10.86432,3.16876,11.317,14.27,0.83,14.29411767
18/07/2020 13:30,24.05888,3.47134,24.30802148,9.15888,2.67134,9.5405,14.9,0.8,14.92146105,24.02888,3.44134,24.27405807,9.15888,2.67134,9.5405,14.87,0.77,14.88992277
18/07/2020 14:00,24.01648,3.36064,24.2504683,8.43648,2.46064,8.788,15.58,0.9,15.60597322,23.98648,3.32064,24.21524051,8.43648,2.46064,8.788,15.55,0.86,15.57376319
