Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2020 14:30,23.72496,3.33228,23.95783415,9.02496,2.63228,9.401,14.7,0.7,14.71665723,23.69496,3.29228,23.92258843,9.02496,2.63228,9.401,14.67,0.66,14.68483912
18/07/2020 15:00,22.59872,2.29296,22.71474876,8.47872,2.47296,8.832,14.12,-0.18,14.12114726,22.55872,1.77296,22.62828396,8.47872,2.47296,8.832,14.08,-0.7,14.09738983
18/07/2020 15:30,22.1044,0.9642,22.12541934,7.4544,2.1742,7.765,14.65,-1.21,14.69988435,22.0744,0.9142,22.09332245,7.4544,2.1742,7.765,14.62,-1.26,14.67419504
18/07/2020 16:00,21.31328,0.42304,21.31747797,6.11328,1.78304,6.368,15.2,-1.36,15.26072082,21.28328,0.37304,21.28654895,6.11328,1.78304,6.368,15.17,-1.41,15.23538644
18/07/2020 16:30,22.05392,0.00906,22.05392186,4.45392,1.29906,4.6395,17.6,-1.29,17.64721224,22.01392,-0.03094,22.01394174,4.45392,1.29906,4.6395,17.56,-1.33,17.61029528
18/07/2020 17:00,22.29208,0.48394,22.29733232,6.08208,1.77394,6.3355,16.21,-1.29,16.26124841,22.24208,0.44394,22.24650996,6.08208,1.77394,6.3355,16.16,-1.33,16.21463845
18/07/2020 17:30,23.3852,-0.1839,23.38592308,4.1352,1.2061,4.3075,19.25,-1.39,19.30011917,23.3352,-0.2239,23.33627413,4.1352,1.2061,4.3075,19.2,-1.43,19.25317896
18/07/2020 18:00,23.81712,-0.89584,23.83396179,2.27712,0.66416,2.372,21.54,-1.56,21.59641637,23.77712,-0.94584,23.79592505,2.27712,0.66416,2.372,21.5,-1.61,21.56019712
18/07/2020 18:30,23.62088,-0.79766,23.63434436,2.75088,0.80234,2.8655,20.87,-1.6,20.9312422,23.57088,-0.83766,23.58575965,2.75088,0.80234,2.8655,20.82,-1.64,20.88449185
18/07/2020 19:00,23.17976,-0.80382,23.19369311,2.96976,0.86618,3.0935,20.21,-1.67,20.27888064,23.13976,-0.84382,23.15514036,2.96976,0.86618,3.0935,20.17,-1.71,20.24235658
18/07/2020 19:30,22.29024,-0.41618,22.2941249,4.47024,1.30382,4.6565,17.82,-1.72,17.90281542,22.26024,-0.45618,22.26491377,4.47024,1.30382,4.6565,17.79,-1.76,17.87684816
18/07/2020 20:00,21.53704,-0.41128,21.54096663,4.48704,1.30872,4.674,17.05,-1.72,17.13653699,21.50704,-0.43128,21.51136379,4.48704,1.30872,4.674,17.02,-1.74,17.10871123
18/07/2020 20:30,21.11568,-1.15626,21.14731375,2.27568,0.66374,2.3705,18.84,-1.82,18.92770456,21.07568,-1.20626,21.11017173,2.27568,0.66374,2.3705,18.8,-1.87,18.89277375
18/07/2020 21:00,20.73632,-1.59774,20.7977821,1.27632,0.37226,1.3295,19.46,-1.97,19.55946063,20.68632,-1.63774,20.75104883,1.27632,0.37226,1.3295,19.41,-2.01,19.51379512
18/07/2020 21:30,20.59296,-1.95622,20.68566649,0.97296,0.28378,1.0135,19.62,-2.24,19.74745553,20.54296,-1.99622,20.63972141,0.97296,0.28378,1.0135,19.57,-2.28,19.70236788
18/07/2020 22:00,20.49264,-2.14548,20.60464459,0.87264,0.25452,0.909,19.62,-2.4,19.76624395,20.44264,-2.19548,20.56019607,0.87264,0.25452,0.909,19.57,-2.45,19.7227635
18/07/2020 22:30,19.96992,-2.21044,20.09188268,0.88992,0.25956,0.927,19.08,-2.47,19.23921256,19.92992,-2.26044,20.05769927,0.88992,0.25956,0.927,19.04,-2.52,19.20604072
18/07/2020 23:00,19.0992,-2.2194,19.22771898,0.8592,0.2506,0.895,18.24,-2.47,18.40647984,19.0692,-2.2694,19.20376434,0.8592,0.2506,0.895,18.21,-2.52,18.38353883
18/07/2020 23:30,18.35872,-2.30954,18.50342063,1.09872,0.32046,1.1445,17.26,-2.63,17.45922392,18.32872,-2.26954,18.46869754,1.09872,0.32046,1.1445,17.23,-2.59,17.42357598
19/07/2020 00:00,17.54728,-2.30996,17.69867087,1.09728,0.32004,1.143,16.45,-2.63,16.65891353,17.51728,-2.36996,17.67687215,1.09728,0.32004,1.143,16.42,-2.69,16.63888518
19/07/2020 00:30,16.55536,-2.47302,16.73904934,1.39536,0.40698,1.4535,15.16,-2.88,15.43113735,16.52536,-2.52302,16.71685237,1.39536,0.40698,1.4535,15.13,-2.93,15.41109341
19/07/2020 01:00,16.15712,-2.72084,16.38461159,1.19712,0.34916,1.247,14.96,-3.07,15.27175497,16.12712,-2.76084,16.36173087,1.19712,0.34916,1.247,14.93,-3.11,15.2504754
19/07/2020 01:30,15.74752,-2.71114,15.97919479,1.12752,0.32886,1.1745,14.62,-3.04,14.93271576,15.72752,-2.75114,15.96632884,1.12752,0.32886,1.1745,14.6,-3.08,14.92134042
19/07/2020 02:00,15.81984,-2.70088,16.04874108,1.05984,0.30912,1.104,14.76,-3.01,15.0637877,15.79984,-2.74088,16.03581514,1.05984,0.30912,1.104,14.74,-3.05,15.05224568
19/07/2020 02:30,15.624,-2.7055,15.85651621,1.044,0.3045,1.0875,14.58,-3.01,14.88746117,15.594,-2.7155,15.82866944,1.044,0.3045,1.0875,14.55,-3.02,14.86011104
19/07/2020 03:00,15.33528,-2.68846,15.56915636,0.96528,0.28154,1.0055,14.37,-2.97,14.67371119,15.30528,-2.73846,15.54833621,0.96528,0.28154,1.0055,14.34,-3.02,14.65455561
19/07/2020 03:30,15.15008,-2.72206,15.39267796,0.85008,0.24794,0.8855,14.3,-2.97,14.60516689,15.12008,-2.77206,15.37208951,0.85008,0.24794,0.8855,14.27,-3.02,14.58606527
19/07/2020 04:00,15.09632,-2.73774,15.34255839,0.79632,0.23226,0.8295,14.3,-2.97,14.60516689,15.06632,-2.75774,15.31662914,0.79632,0.23226,0.8295,14.27,-2.99,14.5798834
19/07/2020 04:30,14.77752,-2.75864,15.03280386,0.82752,0.24136,0.862,13.95,-3,14.26893479,14.74752,-2.78864,15.00885936,0.82752,0.24136,0.862,13.92,-3.03,14.24595732
19/07/2020 05:00,14.73048,-2.84236,15.00220155,0.78048,0.22764,0.813,13.95,-3.07,14.28381602,14.70048,-2.88236,14.9803909,0.78048,0.22764,0.813,13.92,-3.11,14.26318688
19/07/2020 05:30,14.62232,-2.72474,14.8740193,1.01232,0.29526,1.0545,13.61,-3.02,13.94103655,14.60232,-2.76474,14.86174743,1.01232,0.29526,1.0545,13.59,-3.06,13.93024408
19/07/2020 06:00,14.63368,-2.67476,14.8761195,1.18368,0.34524,1.233,13.45,-3.02,13.7848794,14.61368,-2.71476,14.86369957,1.18368,0.34524,1.233,13.43,-3.06,13.77419689
19/07/2020 06:30,15.2376,-2.2382,15.40110363,2.0976,0.6118,2.185,13.14,-2.85,13.44552342,15.2076,-2.2882,15.37878269,2.0976,0.6118,2.185,13.11,-2.9,13.426917
19/07/2020 07:00,15.62416,-1.92462,15.74225326,2.86416,0.83538,2.9835,12.76,-2.76,13.0550833,15.60416,-1.96462,15.7273501,2.86416,0.83538,2.9835,12.74,-2.8,13.04406378
19/07/2020 07:30,16.06432,-1.14374,16.10498427,4.44432,1.29626,4.6295,11.62,-2.44,11.87341568,16.05432,-1.18374,16.09790145,4.44432,1.29626,4.6295,11.61,-2.48,11.87192065
19/07/2020 08:00,17.20104,-0.05678,17.20113371,7.45104,2.17322,7.7615,9.75,-2.23,10.00176984,17.19104,-0.09678,17.19131242,7.45104,2.17322,7.7615,9.74,-2.27,10.00102495
19/07/2020 08:30,18.82704,1.44622,18.8825048,10.78704,3.14622,11.2365,8.04,-1.7,8.217761252,18.80704,1.40622,18.85953892,10.78704,3.14622,11.2365,8.02,-1.74,8.206582724
19/07/2020 09:00,20.18032,2.65926,20.35477779,14.02032,4.08926,14.6045,6.16,-1.43,6.323804235,20.19032,4.95926,20.79046131,14.02032,4.08926,14.6045,6.17,0.87,6.231035227
19/07/2020 09:30,21.44568,4.06874,21.82823483,16.79568,4.89874,17.4955,4.65,-0.83,4.723494469,21.43568,4.03874,21.81283562,16.79568,4.89874,17.4955,4.64,-0.86,4.719025323
19/07/2020 10:00,22.27272,5.49746,22.94114475,19.36272,5.64746,20.1695,2.91,-0.15,2.913863415,22.26272,5.46746,22.92426271,19.36272,5.64746,20.1695,2.9,-0.18,2.905580837
19/07/2020 10:30,23.3568,6.1199,24.14525382,20.7768,6.0599,21.6425,2.58,0.06,2.58069758,23.3568,6.0899,24.13766742,20.7768,6.0599,21.6425,2.58,0.03,2.580174413
19/07/2020 11:00,23.30272,5.75746,24.00343944,19.36272,5.64746,20.1695,3.94,0.11,3.941535234,23.29272,5.73746,23.98894021,19.36272,5.64746,20.1695,3.93,0.09,3.931030399
19/07/2020 11:30,22.63776,3.57268,22.91794537,18.31776,5.34268,19.081,4.32,-1.77,4.66854367,22.80776,6.93268,23.83812006,18.31776,5.34268,19.081,4.49,1.59,4.763213201
19/07/2020 12:00,23.70208,6.81894,24.66346567,22.52208,6.56894,23.4605,1.18,0.25,1.206192356,23.69208,6.78894,24.64557488,22.52208,6.56894,23.4605,1.17,0.22,1.190504095
19/07/2020 12:30,24.18992,6.33706,25.00621041,20.86992,6.08706,21.7395,3.32,0.25,3.329399345,24.17992,6.28706,24.98390791,20.86992,6.08706,21.7395,3.31,0.2,3.316036791
19/07/2020 13:00,23.91672,6.28946,24.72987672,20.94672,6.10946,21.8195,2.97,0.18,2.975449546,23.90672,6.26946,24.71512472,20.94672,6.10946,21.8195,2.96,0.16,2.96432117
19/07/2020 13:30,22.57136,4.98248,23.11474419,17.15136,5.00248,17.866,5.42,-0.02,5.4200369,22.56136,4.97248,23.10282499,17.15136,5.00248,17.866,5.41,-0.03,5.410083179
19/07/2020 14:00,23.482,6.696,24.41804128,22.032,6.426,22.95,1.45,0.27,1.474923727,23.472,6.676,24.40294572,22.032,6.426,22.95,1.44,0.25,1.461540283
19/07/2020 14:30,23.74056,6.80558,24.69676311,22.75056,6.63558,23.6985,0.99,0.17,1.00448992,23.74056,6.78558,24.69125928,22.75056,6.63558,23.6985,0.99,0.15,1.001299156
19/07/2020 15:00,22.69512,6.13816,23.51053976,21.28512,6.20816,22.172,1.41,-0.07,1.411736519,22.66512,6.10816,23.47375733,21.28512,6.20816,22.172,1.38,-0.1,1.383618445
19/07/2020 15:30,22.10728,6.02254,22.91293995,21.19728,6.18254,22.0805,0.91,-0.16,0.923958874,22.08728,6.01254,22.89101516,21.19728,6.18254,22.0805,0.89,-0.17,0.906090503
19/07/2020 16:00,21.56008,3.79294,21.89117273,16.81008,4.90294,17.5105,4.75,-1.11,4.87797089,21.54008,3.76294,21.86629287,16.81008,4.90294,17.5105,4.73,-1.14,4.865439343
19/07/2020 16:30,21.0476,3.7293,21.37543319,16.0776,4.6893,16.7475,4.97,-0.96,5.061867244,21.0376,3.6893,21.35864107,16.0776,4.6893,16.7475,4.96,-1,5.059802368
19/07/2020 17:00,21.98688,3.59784,22.27930306,15.62688,4.55784,16.278,6.36,-0.96,6.432044776,21.97688,3.55784,22.26300698,15.62688,4.55784,16.278,6.35,-1,6.428257929
19/07/2020 17:30,23.39344,3.59392,23.66789589,15.61344,4.55392,16.264,7.78,-0.96,7.839005039,23.38344,3.55392,23.65196849,15.61344,4.55392,16.264,7.77,-1,7.834085779
19/07/2020 18:00,23.234,2.4045,23.35809017,12.564,3.6645,13.0875,10.67,-1.26,10.74413794,23.224,2.3645,23.34405784,12.564,3.6645,13.0875,10.66,-1.3,10.73897574
19/07/2020 18:30,23.36776,1.28518,23.40307448,9.85776,2.87518,10.2685,13.51,-1.59,13.60324226,23.33776,1.23518,23.37042386,9.85776,2.87518,10.2685,13.48,-1.64,13.57939616
19/07/2020 19:00,22.65544,-0.11758,22.65574511,6.38544,1.86242,6.6515,16.27,-1.98,16.39003661,22.61544,-0.15758,22.61598899,6.38544,1.86242,6.6515,16.23,-2.02,16.35522241
19/07/2020 19:30,22.56776,-0.53982,22.57421531,5.17776,1.51018,5.3935,17.39,-2.05,17.51041404,22.52776,-0.57982,22.53522047,5.17776,1.51018,5.3935,17.35,-2.09,17.47542846
19/07/2020 20:00,22.11104,-0.93428,22.13076973,4.27104,1.24572,4.449,17.84,-2.18,17.97270152,22.07104,-0.98428,22.09297657,4.27104,1.24572,4.449,17.8,-2.23,17.93914435
19/07/2020 20:30,21.45512,-1.51434,21.50849599,2.86512,0.83566,2.9845,18.59,-2.35,18.73794546,21.40512,-1.55434,21.46148026,2.86512,0.83566,2.9845,18.54,-2.39,18.69341328
19/07/2020 21:00,21.05536,-1.93302,21.14390577,1.87536,0.54698,1.9535,19.18,-2.48,19.33966908,21.00536,-1.97302,21.09781877,1.87536,0.54698,1.9535,19.13,-2.52,19.29526626
19/07/2020 21:30,20.80336,-2.15652,20.91483602,1.38336,0.40348,1.441,19.42,-2.56,19.58800653,20.75336,-2.18652,20.86822515,1.38336,0.40348,1.441,19.37,-2.59,19.54238982
19/07/2020 22:00,20.74224,-2.24768,20.86366664,1.48224,0.43232,1.544,19.26,-2.68,19.44556505,20.68224,-2.28768,20.80837647,1.48224,0.43232,1.544,19.2,-2.72,19.39170957
19/07/2020 22:30,20.4116,-2.3612,20.54771715,1.4016,0.4088,1.46,19.01,-2.77,19.2107522,20.3616,-2.3912,20.50152658,1.4016,0.4088,1.46,18.96,-2.8,19.16563591
19/07/2020 23:00,19.26432,-2.49624,19.42537617,1.38432,0.40376,1.442,17.88,-2.9,18.11365231,19.21432,-2.53624,19.38098569,1.38432,0.40376,1.442,17.83,-2.94,18.07076368
19/07/2020 23:30,18.4092,-0.9669,18.43457459,1.7592,0.5131,1.8325,16.65,-1.48,16.71564836,18.3592,-2.4269,18.5189111,1.7592,0.5131,1.8325,16.6,-2.94,16.85833918
20/07/2020 00:00,17.51904,-2.59278,17.70986365,1.49904,0.43722,1.5615,16.02,-3.03,16.30402711,17.48904,-2.64278,17.68758905,1.49904,0.43722,1.5615,15.99,-3.08,16.2839338
20/07/2020 00:30,16.78496,-2.56772,16.9802258,1.58496,0.46228,1.651,15.2,-3.03,15.49906126,16.75496,-2.58772,16.95361258,1.58496,0.46228,1.651,15.17,-3.05,15.47357102
20/07/2020 01:00,16.1636,-2.6477,16.37901951,1.6536,0.4823,1.7225,14.51,-3.13,14.84375289,16.1236,-2.6977,16.34772346,1.6536,0.4823,1.7225,14.47,-3.18,14.81530627
20/07/2020 01:30,16.13936,-2.57102,16.34286037,1.53936,0.44898,1.6035,14.6,-3.02,14.90907106,16.10936,-2.61102,16.31958655,1.53936,0.44898,1.6035,14.57,-3.06,14.88786419
20/07/2020 02:00,16.32248,-2.59386,16.52729449,1.63248,0.47614,1.7005,14.69,-3.07,15.00736486,16.28248,-2.62386,16.49253759,1.63248,0.47614,1.7005,14.65,-3.1,14.97439481
20/07/2020 02:30,16.21744,-2.63908,16.43076698,1.47744,0.43092,1.539,14.74,-3.07,15.05631097,16.17744,-2.66908,16.39614446,1.47744,0.43092,1.539,14.7,-3.1,15.02331521
20/07/2020 03:00,16.11384,-1.60638,16.19371163,1.86384,0.54362,1.9415,14.25,-2.15,14.4112803,15.83384,-3.97638,16.32550419,1.86384,0.54362,1.9415,13.97,-4.52,14.68302762
20/07/2020 03:30,15.8408,-2.5706,16.04801947,1.7808,0.5194,1.855,14.06,-3.09,14.39554445,15.8008,-2.6206,16.01664213,1.7808,0.5194,1.855,14.02,-3.14,14.36732404
20/07/2020 04:00,16.01168,-2.59576,16.22072336,1.59168,0.46424,1.658,14.42,-3.06,14.74109901,15.98168,-2.63576,16.19757162,1.59168,0.46424,1.658,14.39,-3.1,14.72012568
20/07/2020 04:30,16.00992,-2.24294,16.16627101,1.42992,0.41706,1.4895,14.58,-2.66,14.82066125,15.97992,-2.28294,16.14217018,1.42992,0.41706,1.4895,14.55,-2.7,14.79839518
20/07/2020 05:00,16.40144,-2.01708,16.52500668,1.38144,0.40292,1.439,15.02,-2.42,15.21370435,16.37144,-2.05708,16.50017048,1.38144,0.40292,1.439,14.99,-2.46,15.19051349
20/07/2020 05:30,16.96536,-1.78302,17.05879832,1.63536,0.47698,1.7035,15.33,-2.26,15.49569295,16.92536,-1.82302,17.02325507,1.63536,0.47698,1.7035,15.29,-2.3,15.46202121
20/07/2020 06:00,17.8416,-1.4387,17.89951251,2.3016,0.6713,2.3975,15.54,-2.11,15.68259226,17.8116,-1.4787,17.87287465,2.3016,0.6713,2.3975,15.51,-2.15,15.6583077
20/07/2020 06:30,20.48896,0.39178,20.49270537,2.74896,0.80178,2.8635,17.74,-0.41,17.74473725,20.44896,0.36178,20.45216003,2.74896,0.80178,2.8635,17.7,-0.44,17.70546808
20/07/2020 07:00,23.94704,2.82122,24.11265243,3.46704,1.01122,3.6115,20.48,1.81,20.55982733,23.89704,2.78122,24.05833962,3.46704,1.01122,3.6115,20.43,1.77,20.50653067
20/07/2020 07:30,25.72592,4.28006,26.07952978,5.24592,1.53006,5.4645,20.48,2.75,20.66380652,25.67592,4.23006,26.02203442,5.24592,1.53006,5.4645,20.43,2.7,20.60764179
20/07/2020 08:00,27.412,5.971,28.05477829,7.752,2.261,8.075,19.66,3.71,20.00699128,27.372,5.441,27.90754136,7.752,2.261,8.075,19.62,3.18,19.87603582
20/07/2020 08:30,28.73376,7.23568,29.63079528,11.33376,3.30568,11.806,17.4,3.93,17.83829869,28.69376,7.18568,29.57982184,11.33376,3.30568,11.806,17.36,3.88,17.78831077
20/07/2020 09:00,29.75752,8.51386,30.95150737,14.44752,4.21386,15.0495,15.31,4.3,15.9023929,29.72752,8.46386,30.90893676,14.44752,4.21386,15.0495,15.28,4.25,15.86004098
20/07/2020 09:30,29.6684,9.0337,31.0132503,15.5784,4.5437,16.2275,14.09,4.49,14.78811009,29.6384,8.9837,30.97001163,15.5784,4.5437,16.2275,14.06,4.44,14.74439555
20/07/2020 10:00,30.34288,9.93834,31.92899887,16.62288,4.84834,17.3155,13.72,5.09,14.63374525,30.38288,10.56834,32.1684505,16.62288,4.84834,17.3155,13.76,5.72,14.90154354
20/07/2020 10:30,30.64504,7.72272,31.60314669,18.93504,5.52272,19.724,11.71,2.2,11.91486886,31.30504,15.28272,34.83628941,18.93504,5.52272,19.724,12.37,9.76,15.75672872
20/07/2020 11:00,32.1572,11.4596,34.13807177,18.7872,5.4796,19.57,13.37,5.98,14.64640912,32.2072,12.2396,34.45448505,18.7872,5.4796,19.57,13.42,6.76,15.02644336
20/07/2020 11:30,32.21984,11.73662,34.29090752,18.15984,5.29662,18.9165,14.06,6.44,15.46470821,32.17984,11.67662,34.23281404,18.15984,5.29662,18.9165,14.02,6.38,15.40340222
20/07/2020 12:00,31.53528,10.32654,33.18299735,14.52528,4.23654,15.1305,17.01,6.09,18.0673241,31.48528,10.28654,33.12303974,14.52528,4.23654,15.1305,16.96,6.05,18.00677928
20/07/2020 12:30,31.97,9.32,33.30080029,12.72,3.71,13.25,19.25,5.61,20.05080048,31.93,9.27,33.24842553,12.72,3.71,13.25,19.21,5.56,19.99844244
20/07/2020 13:00,29.90128,8.37454,31.05188345,12.94128,3.77454,13.4805,16.96,4.6,17.57275163,29.86128,8.32454,30.99990338,12.94128,3.77454,13.4805,16.92,4.55,17.52109871
20/07/2020 13:30,30.108,9.7715,31.65397094,14.988,4.3715,15.6125,15.12,5.4,16.05535425,30.078,9.8115,31.6378194,14.988,4.3715,15.6125,15.09,5.44,16.04062655
20/07/2020 14:00,30.48104,6.46322,31.15873894,16.81104,4.90322,17.5115,13.67,1.56,13.7587245,31.17104,14.13322,34.22545313,16.81104,4.90322,17.5115,14.36,9.23,17.07051552
20/07/2020 14:30,29.36584,7.21712,30.23969874,13.39584,3.90712,13.954,15.97,3.31,16.30941446,29.54584,9.30712,30.97707449,13.39584,3.90712,13.954,16.15,5.4,17.02887254
20/07/2020 15:00,29.44928,9.01604,30.79852383,15.20928,4.43604,15.843,14.24,4.58,14.95840901,29.40928,8.96604,30.74566024,15.20928,4.43604,15.843,14.2,4.53,14.9050629
20/07/2020 15:30,30.27816,9.01488,31.59169249,15.30816,4.46488,15.946,14.97,4.55,15.64619443,30.23816,8.96488,31.53910895,15.30816,4.46488,15.946,14.93,4.5,15.5934249
20/07/2020 16:00,30.44368,9.44024,31.87374756,15.70368,4.58024,16.358,14.74,4.86,15.52054123,30.40368,9.39024,31.82075368,15.70368,4.58024,16.358,14.7,4.81,15.4669357
20/07/2020 16:30,29.91992,8.79456,31.18566816,13.48992,3.93456,14.052,16.43,4.86,17.13372406,29.87992,8.74456,31.13321295,13.48992,3.93456,14.052,16.39,4.81,17.08122361
20/07/2020 17:00,30.49336,8.34848,31.61553609,13.98336,4.07848,14.566,16.51,4.27,17.05324016,30.45336,8.28848,31.56114757,13.98336,4.07848,14.566,16.47,4.21,16.99955882
20/07/2020 17:30,30.70992,7.27206,31.55918318,12.58992,3.67206,13.1145,18.12,3.6,18.47415492,30.64992,6.57206,31.34660378,12.58992,3.67206,13.1145,18.06,2.9,18.29135315
20/07/2020 18:00,29.50888,5.68634,30.05176303,10.71888,3.12634,11.1655,18.79,2.56,18.9635888,29.45888,5.63634,29.99323156,10.71888,3.12634,11.1655,18.74,2.51,18.90734513
20/07/2020 18:30,27.75936,3.58398,27.98976563,8.13936,2.37398,8.4785,19.62,1.21,19.65727601,27.70936,3.54398,27.93507519,8.13936,2.37398,8.4785,19.57,1.17,19.60494325
20/07/2020 19:00,27.49016,2.81838,27.63425705,6.44016,1.87838,6.7085,21.05,0.94,21.07097767,27.44016,0.68838,27.44879319,6.44016,1.87838,6.7085,21,-1.19,21.03368964
20/07/2020 19:30,26.68624,2.10182,26.76888217,4.32624,1.26182,4.5065,22.36,0.84,22.37577261,26.63624,2.07182,26.71669365,4.32624,1.26182,4.5065,22.31,0.81,22.32469933
20/07/2020 20:00,25.912,1.3835,25.9489078,2.652,0.7735,2.7625,23.26,0.61,23.26799734,25.862,1.3535,25.89739381,2.652,0.7735,2.7625,23.21,0.58,23.21724575
20/07/2020 20:30,25.33264,0.60202,25.33979237,1.65264,0.48202,1.7215,23.68,0.12,23.68030405,25.28264,0.59202,25.28957044,1.65264,0.48202,1.7215,23.63,0.11,23.63025603
20/07/2020 21:00,24.64064,0.30352,24.64250929,1.28064,0.37352,1.334,23.36,-0.07,23.36010488,24.59064,0.26352,24.59205194,1.28064,0.37352,1.334,23.31,-0.11,23.31025954
20/07/2020 21:30,24.35264,-0.18298,24.35332742,1.05264,0.30702,1.0965,23.3,-0.49,23.30515179,24.29264,0.29702,24.29445573,1.05264,0.30702,1.0965,23.24,-0.01,23.24000215
20/07/2020 22:00,24.21584,-0.48288,24.220654,0.91584,0.26712,0.954,23.3,-0.75,23.31206769,24.15584,-0.51288,24.16128415,0.91584,0.26712,0.954,23.24,-0.78,23.25308582
20/07/2020 22:30,22.06352,-1.93564,22.14826442,0.80352,0.23436,0.837,21.26,-2.17,21.37045858,22.01352,-1.97564,22.10199575,0.80352,0.23436,0.837,21.21,-2.21,21.32482591
20/07/2020 23:00,20.69912,-2.08484,20.80384884,0.90912,0.26516,0.947,19.79,-2.35,19.92903911,20.63912,-2.12484,20.74821003,0.90912,0.26516,0.947,19.73,-2.39,19.87422954
20/07/2020 23:30,19.84616,-2.04612,19.95135769,1.31616,0.38388,1.371,18.53,-2.43,18.68865431,19.80616,-2.08612,19.91571918,1.31616,0.38388,1.371,18.49,-2.47,18.65424885
21/07/2020 00:00,19.02856,-2.12542,19.14689285,1.31856,0.38458,1.3735,17.71,-2.51,17.88698409,18.99856,-2.16542,19.12156703,1.31856,0.38458,1.3735,17.68,-2.55,17.86294769
21/07/2020 00:30,18.16632,-2.40024,18.32420078,1.09632,0.31976,1.142,17.07,-2.72,17.28534929,18.15632,-0.85024,18.17621699,1.09632,0.31976,1.142,17.06,-1.17,17.1000731
21/07/2020 01:00,17.5056,-2.4217,17.67231344,1.1256,0.3283,1.1725,16.38,-2.75,16.6092414,17.4856,-2.4717,17.65943114,1.1256,0.3283,1.1725,16.36,-2.8,16.59787938
21/07/2020 01:30,17.25464,-2.47198,17.43081429,1.12464,0.32802,1.1715,16.13,-2.8,16.3712217,17.23464,-2.51198,17.41674078,1.12464,0.32802,1.1715,16.11,-2.84,16.35841374
21/07/2020 02:00,17.5328,-2.4396,17.70171528,1.1328,0.3304,1.18,16.4,-2.77,16.63228487,17.5028,-2.4796,17.67756838,1.1328,0.3304,1.18,16.37,-2.81,16.60942504
21/07/2020 02:30,17.3104,-2.3278,17.46621313,1.3104,0.3822,1.365,16,-2.71,16.22788033,17.2804,-2.3678,17.44186633,1.3104,0.3822,1.365,15.97,-2.75,16.20504243
21/07/2020 03:00,16.78456,-2.53242,16.97452814,1.05456,0.30758,1.0985,15.73,-2.84,15.98432044,16.75456,-2.57242,16.95088863,1.05456,0.30758,1.0985,15.7,-2.88,15.9619673
21/07/2020 03:30,16.70056,-2.46692,16.88177712,0.97056,0.28308,1.011,15.73,-2.75,15.96857539,16.67056,-2.50692,16.85800162,0.97056,0.28308,1.011,15.7,-2.79,15.94597441
21/07/2020 04:00,16.8132,-2.3974,16.98326297,1.0032,0.2926,1.045,15.81,-2.69,16.03721297,16.7732,-2.4374,16.9493704,1.0032,0.2926,1.045,15.77,-2.73,16.0045556
21/07/2020 04:30,16.986,-2.087,17.11373031,1.176,0.343,1.225,15.81,-2.43,15.99565566,16.946,-2.127,17.07896499,1.176,0.343,1.225,15.77,-2.47,15.96226174
21/07/2020 05:00,17.46584,-1.80538,17.55889985,1.21584,0.35462,1.2665,16.25,-2.16,16.39292835,17.42584,-1.84538,17.52327957,1.21584,0.35462,1.2665,16.21,-2.2,16.35860935
21/07/2020 05:30,17.95256,-1.50842,18.0158192,1.34256,0.39158,1.3985,16.61,-1.9,16.7183163,17.91256,-1.54842,17.97936067,1.34256,0.39158,1.3985,16.57,-1.94,16.68318015
21/07/2020 06:00,18.60296,-1.36122,18.65269527,1.33296,0.38878,1.3885,17.27,-1.75,17.35843887,18.59296,1.36878,18.64327547,1.33296,0.38878,1.3885,17.26,0.98,17.28779917
21/07/2020 06:30,22.04552,1.29036,22.08325114,1.95552,0.57036,2.037,20.09,0.72,20.1028978,21.99552,1.25036,22.03103039,1.95552,0.57036,2.037,20.04,0.68,20.05153361
21/07/2020 07:00,25.49136,3.81498,25.77524989,2.69136,0.78498,2.8035,22.8,3.03,23.00045434,25.43136,2.62498,25.56647397,2.69136,0.78498,2.8035,22.74,1.84,22.81432006
21/07/2020 07:30,27.35808,5.02944,27.81653839,4.55808,1.32944,4.748,22.8,3.7,23.09826833,27.34808,4.98944,27.79949624,4.55808,1.32944,4.748,22.79,3.66,23.08202114
21/07/2020 08:00,29.66824,6.82532,30.44321694,7.21824,2.10532,7.519,22.45,4.72,22.94081298,29.61824,6.79532,30.38776916,7.21824,2.10532,7.519,22.4,4.69,22.88571825
21/07/2020 08:30,30.71848,8.50664,31.87456568,10.30848,3.00664,10.738,20.41,5.5,21.13807229,30.67848,8.45664,31.82269466,10.30848,3.00664,10.738,20.37,5.45,21.08647434
21/07/2020 09:00,30.93944,9.71442,32.42867409,13.24944,3.86442,13.8015,17.69,5.85,18.63219257,30.89944,9.64442,32.36958803,13.24944,3.86442,13.8015,17.65,5.78,18.57231542
21/07/2020 09:30,31.47088,11.15484,33.3893208,16.37088,4.77484,17.053,15.1,6.38,16.39251048,31.44088,11.10484,33.34436094,16.37088,4.77484,17.053,15.07,6.33,16.34545197
21/07/2020 10:00,31.94264,12.25702,34.21354687,18.81264,5.48702,19.5965,13.13,6.77,14.77260302,31.91264,12.20702,34.16764448,18.81264,5.48702,19.5965,13.1,6.72,14.72305675
21/07/2020 10:30,31.33624,12.73682,33.82582624,21.00624,6.12682,21.8815,10.33,6.61,12.26380854,31.31624,12.67682,33.78473994,21.00624,6.12682,21.8815,10.31,6.55,12.21468788
21/07/2020 11:00,32.27744,13.39842,34.94782957,21.69744,6.32842,22.6015,10.58,7.07,12.72483006,32.24744,13.33842,34.89714651,21.69744,6.32842,22.6015,10.55,7.01,12.66659386
21/07/2020 11:30,32.04552,12.51786,34.40366508,19.77552,5.76786,20.5995,12.27,6.75,14.00412082,32.00552,12.45786,34.34460054,19.77552,5.76786,20.5995,12.23,6.69,13.94019369
21/07/2020 12:00,31.34672,10.78196,33.14917067,14.88672,4.34196,15.507,16.46,6.44,17.67498798,31.31672,10.77196,33.11754933,14.88672,4.34196,15.507,16.43,6.43,17.6434067
21/07/2020 12:30,31.57904,10.46972,33.26936735,14.63904,4.26972,15.249,16.94,6.2,18.03894675,31.53904,10.41972,33.21568318,14.63904,4.26972,15.249,16.9,6.15,17.9842292
21/07/2020 13:00,31.29424,12.28832,33.62041442,20.63424,6.01832,21.494,10.66,6.27,12.36723494,31.27424,12.22832,33.57990318,20.63424,6.01832,21.494,10.64,6.21,12.31964691
21/07/2020 13:30,29.77296,10.80378,31.67255609,17.29296,5.04378,18.0135,12.48,5.76,13.74510822,29.74296,10.74378,31.62392256,17.29296,5.04378,18.0135,12.45,5.7,13.69279007
21/07/2020 14:00,30.37344,10.25142,32.05678508,16.15344,4.71142,16.8265,14.22,5.54,15.26106156,30.33344,10.44142,32.08022497,16.15344,4.71142,16.8265,14.18,5.73,15.29396286
21/07/2020 14:30,29.75144,10.57042,31.57343759,18.48144,5.39042,19.2515,11.27,5.18,12.40343904,29.71144,10.77042,31.60334814,18.48144,5.39042,19.2515,11.23,5.38,12.45220061
21/07/2020 15:00,30.1116,11.1513,32.11012218,18.3816,5.3613,19.1475,11.73,5.79,13.08116967,30.0916,11.3513,32.1614117,18.3816,5.3613,19.1475,11.71,5.99,13.1531061
21/07/2020 15:30,28.70472,9.11346,30.11670804,13.31472,3.88346,13.8695,15.39,5.23,16.25438402,28.66472,9.07346,30.06649047,13.31472,3.88346,13.8695,15.35,5.19,16.20366008
21/07/2020 16:00,29.14696,8.33578,30.31551592,12.15696,3.54578,12.6635,16.99,4.79,17.6523143,29.10696,8.28578,30.26333211,12.15696,3.54578,12.6635,16.95,4.74,17.60028693
21/07/2020 16:30,29.85592,6.90256,30.64345434,10.22592,2.98256,10.652,19.63,3.92,20.01757478,29.81592,6.85256,30.5932454,10.22592,2.98256,10.652,19.59,3.87,19.96860035
21/07/2020 17:00,29.0388,5.2659,29.51239753,7.5288,2.1959,7.8425,21.51,3.07,21.72797736,28.9888,5.2159,29.45430594,7.5288,2.1959,7.8425,21.46,3.02,21.67145588
21/07/2020 17:30,29.76944,4.82942,30.15862821,6.88944,2.00942,7.1765,22.88,2.82,23.05312994,29.71944,4.77942,30.10129515,6.88944,2.00942,7.1765,22.83,2.77,22.99743029
21/07/2020 18:00,29.99136,3.91998,30.24645298,6.89136,2.00998,7.1785,23.1,1.91,23.1788287,29.95136,3.87998,30.20162596,6.89136,2.00998,7.1785,23.06,1.87,23.13569753
21/07/2020 18:30,28.6132,1.9026,28.67638577,2.4432,0.7126,2.545,26.17,1.19,26.19704182,28.5732,1.8626,28.63384426,2.4432,0.7126,2.545,26.13,1.15,26.15529392
21/07/2020 19:00,27.76504,1.59022,27.81054199,2.19504,0.64022,2.2865,25.57,0.95,25.58764155,27.71504,1.55022,27.75836134,2.19504,0.64022,2.2865,25.52,0.91,25.53621938
21/07/2020 19:30,26.94144,1.13042,26.96514488,1.68144,0.49042,1.7515,25.26,0.64,25.26810638,26.89144,1.09042,26.91353862,1.68144,0.49042,1.7515,25.21,0.6,25.21713901
21/07/2020 20:00,26.07176,0.82468,26.08479953,1.18176,0.34468,1.231,24.89,0.48,24.89462793,26.01176,0.48468,26.01627516,1.18176,0.34468,1.231,24.83,0.14,24.83039468
21/07/2020 20:30,25.64944,0.72192,25.65959744,0.82944,0.24192,0.864,24.82,0.48,24.82464098,25.58944,0.38192,25.5922899,0.82944,0.24192,0.864,24.76,0.14,24.7603958
21/07/2020 21:00,25.07312,0.02466,25.07313213,0.63312,0.18466,0.6595,24.44,-0.16,24.44052373,25.02312,-0.00534,25.02312057,0.63312,0.18466,0.6595,24.39,-0.19,24.39074005
21/07/2020 21:30,24.35176,-0.84032,24.36625439,0.58176,0.16968,0.606,23.77,-1.01,23.79144804,24.29176,-0.88032,24.30770592,0.58176,0.16968,0.606,23.71,-1.05,23.7332383
21/07/2020 22:00,23.17576,0.41668,23.17950547,0.60576,0.17668,0.631,22.57,0.24,22.57127599,23.12576,-1.68332,23.18694335,0.60576,0.17668,0.631,22.52,-1.86,22.59668117
21/07/2020 22:30,21.81016,-1.98912,21.90067756,0.62016,0.18088,0.646,21.19,-2.17,21.30082158,21.76016,-2.02912,21.85456225,0.62016,0.18088,0.646,21.14,-2.21,21.25520407
21/07/2020 23:00,20.58976,-2.06632,20.69318475,0.62976,0.18368,0.656,19.96,-2.25,20.08641581,20.54976,-2.10632,20.6574253,0.62976,0.18368,0.656,19.92,-2.29,20.05119697
21/07/2020 23:30,19.68008,-2.06956,19.78859842,0.79008,0.23044,0.823,18.89,-2.3,19.02950604,19.64008,-2.13956,19.75627646,0.79008,0.23044,0.823,18.85,-2.37,18.9984052
22/07/2020 00:00,18.5888,-2.3841,18.74106236,0.8088,0.2359,0.8425,17.78,-2.62,17.97200045,18.5488,-0.9241,18.57180503,0.8088,0.2359,0.8425,17.74,-1.16,17.77788514
22/07/2020 00:30,17.65704,-2.32628,17.80962212,1.00704,0.29372,1.049,16.65,-2.62,16.85487763,17.61704,-2.39628,17.77926478,1.00704,0.29372,1.049,16.61,-2.69,16.82641376
22/07/2020 01:00,17.35152,-2.50914,17.53200017,0.79152,0.23086,0.8245,16.56,-2.74,16.7851482,17.31152,-2.54914,17.49819532,0.79152,0.23086,0.8245,16.52,-2.78,16.75227746
22/07/2020 01:30,17.23904,-2.46028,17.41371522,0.95904,0.27972,0.999,16.28,-2.74,16.50896726,17.20904,-2.50028,17.38972276,0.95904,0.27972,0.999,16.25,-2.78,16.48608201
22/07/2020 02:00,17.29568,-2.44376,17.46747004,1.01568,0.29624,1.058,16.28,-2.74,16.50896726,17.26568,-2.48376,17.44341623,1.01568,0.29624,1.058,16.25,-2.78,16.48608201
22/07/2020 02:30,17.15784,-2.36938,17.32066497,1.16784,0.34062,1.2165,15.99,-2.71,16.21802084,17.11784,-2.40938,17.28657162,1.16784,0.34062,1.2165,15.95,-2.75,16.18533287
22/07/2020 03:00,16.938,-2.4485,17.11405844,1.068,0.3115,1.1125,15.87,-2.76,16.10821219,16.908,-2.4885,17.09014617,1.068,0.3115,1.1125,15.84,-2.8,16.08557117
22/07/2020 03:30,16.7568,-2.4226,16.93101701,1.1568,0.3374,1.205,15.6,-2.76,15.84227256,16.7368,-2.5026,16.92286858,1.1568,0.3374,1.205,15.58,-2.84,15.83672946
22/07/2020 04:00,16.70384,-2.34138,16.86713761,1.02384,0.29862,1.0665,15.68,-2.64,15.90069181,16.67384,-2.58138,16.87247649,1.02384,0.29862,1.0665,15.65,-2.88,15.91279045
22/07/2020 04:30,17.07768,-2.02526,17.19734957,1.14768,0.33474,1.1955,15.93,-2.36,16.103866,17.04768,-2.26526,17.19752297,1.14768,0.33474,1.1955,15.9,-2.6,16.11117625
22/07/2020 05:00,17.52096,-1.70722,17.60393818,1.14096,0.33278,1.1885,16.38,-2.04,16.50654416,17.49096,-1.94722,17.59901553,1.14096,0.33278,1.1885,16.35,-2.28,16.50820705
22/07/2020 05:30,18.03624,-1.65068,18.11161776,1.02624,0.29932,1.069,17.01,-1.95,17.12140765,18.01624,0.58932,18.0258759,1.02624,0.29932,1.069,16.99,0.29,16.99247481
22/07/2020 06:00,18.3648,-1.4086,18.41874135,1.2048,0.3514,1.255,17.16,-1.76,17.25002029,18.3248,-1.4486,18.38196771,1.2048,0.3514,1.255,17.12,-1.8,17.21436609
22/07/2020 06:30,21.64168,0.67174,21.65210262,1.89168,0.55174,1.9705,19.75,0.12,19.75036455,21.61168,0.64174,21.62120586,1.89168,0.55174,1.9705,19.72,0.09,19.72020537
22/07/2020 07:00,25.03552,4.44036,25.42624743,1.95552,0.57036,2.037,23.08,3.87,23.40220716,24.64552,1.32036,24.68086317,1.95552,0.57036,2.037,22.69,0.75,22.70239194
22/07/2020 07:30,27.39736,4.08798,27.70066634,2.18736,0.63798,2.2785,25.21,3.45,25.444972,27.33736,4.03798,27.63397428,2.18736,0.63798,2.2785,25.15,3.4,25.37878051
22/07/2020 08:00,28.78536,4.68198,29.16363981,2.95536,0.86198,3.0785,25.83,3.82,26.11094215,28.72536,4.64198,29.09801171,2.95536,0.86198,3.0785,25.77,3.78,26.04575397
22/07/2020 08:30,29.72144,5.90542,30.30244183,5.64144,1.64542,5.8765,24.08,4.26,24.45391584,29.66144,5.86542,30.23580948,5.64144,1.64542,5.8765,24.02,4.22,24.38788224
22/07/2020 09:00,30.7624,6.5707,31.45630862,7.2024,2.1007,7.5025,23.56,4.47,23.98029399,30.7124,6.5207,31.39699097,7.2024,2.1007,7.5025,23.51,4.42,23.92188329
22/07/2020 09:30,30.73904,6.04972,31.32870397,5.03904,1.46972,5.249,25.7,4.58,26.10491142,30.67904,5.99972,31.2602005,5.03904,1.46972,5.249,25.64,4.53,26.03709853
22/07/2020 10:00,30.37784,6.76812,31.12267038,7.70784,2.24812,8.029,22.67,4.52,23.11621293,30.32784,6.71812,31.06301684,7.70784,2.24812,8.029,22.62,4.47,23.05743481
22/07/2020 10:30,30.58672,7.75196,31.55376878,10.56672,3.08196,11.007,20.02,4.67,20.55746336,30.53672,7.70196,31.49303822,10.56672,3.08196,11.007,19.97,4.62,20.49744618
22/07/2020 11:00,31.0004,8.6222,32.17712127,13.5504,3.9522,14.115,17.45,4.67,18.06409145,30.9604,8.5722,32.12520787,13.5504,3.9522,14.115,17.41,4.62,18.01256506
22/07/2020 11:30,31.06432,10.97376,32.94564289,19.62432,5.72376,20.442,11.44,5.25,12.58714026,31.03432,10.92376,32.90072264,19.62432,5.72376,20.442,11.41,5.2,12.53906296
22/07/2020 12:00,30.89552,10.03036,32.48293826,17.55552,5.12036,18.287,13.34,4.91,14.21491119,30.86552,9.98036,32.43898751,17.55552,5.12036,18.287,13.31,4.86,14.16953422
22/07/2020 12:30,31.70864,9.41502,33.07688698,15.54864,4.53502,16.1965,16.16,4.88,16.88075828,31.67864,9.39502,33.04243685,15.54864,4.53502,16.1965,16.13,4.86,16.84626071
22/07/2020 13:00,30.24528,9.31654,31.64766784,16.68528,4.86654,17.3805,13.56,4.45,14.27151358,30.21528,9.25654,31.60137146,16.68528,4.86654,17.3805,13.53,4.39,14.22438048
22/07/2020 13:30,29.50904,10.22722,31.23106579,19.01904,5.54722,19.8115,10.49,4.68,11.48662265,29.48904,10.19722,31.20235209,19.01904,5.54722,19.8115,10.47,4.65,11.45615119
22/07/2020 14:00,30.21816,10.49988,31.99038408,19.26816,5.61988,20.071,10.95,4.88,11.98819836,30.20816,10.48988,31.97765647,19.26816,5.61988,20.071,10.94,4.87,11.97499478
22/07/2020 14:30,30.02704,10.33622,31.75626828,18.70704,5.45622,19.4865,11.32,4.88,12.32707589,30.00704,10.32622,31.73410262,18.70704,5.45622,19.4865,11.3,4.87,12.30475111
22/07/2020 15:00,29.9776,10.9043,31.89922037,19.7976,5.7743,20.6225,10.18,5.13,11.39953069,29.9576,10.8543,31.86335868,19.7976,5.7743,20.6225,10.16,5.08,11.35922533
22/07/2020 15:30,29.99704,10.60372,31.81605391,19.48704,5.68372,20.299,10.51,4.92,11.60458961,29.97704,10.55372,31.78055904,19.48704,5.68372,20.299,10.49,4.87,11.56533614
22/07/2020 16:00,29.92992,9.86206,31.51285989,18.10992,5.28206,18.8645,11.82,4.58,12.67630861,29.90992,9.81206,31.47824385,18.10992,5.28206,18.8645,11.8,4.53,12.63965585
22/07/2020 16:30,29.83632,7.24226,30.70270869,12.31632,3.59226,12.8295,17.52,3.65,17.89616998,29.80632,7.19226,30.66178918,12.31632,3.59226,12.8295,17.49,3.6,17.85665422
22/07/2020 17:00,30.09888,6.76384,30.84950743,11.73888,3.42384,12.228,18.36,3.34,18.661329,30.05888,6.71384,30.79954406,11.73888,3.42384,12.228,18.32,3.29,18.61307336
22/07/2020 17:30,30.558,6.9315,31.33427925,14.028,4.0915,14.6125,16.53,2.84,16.77219425,30.518,6.8815,31.28423511,14.028,4.0915,14.6125,16.49,2.79,16.72435948
22/07/2020 18:00,29.67008,5.70044,30.21272353,13.27008,3.87044,13.823,16.4,1.83,16.50178475,29.64008,5.65044,30.17385979,13.27008,3.87044,13.823,16.37,1.78,16.46649021
22/07/2020 18:30,27.96672,3.67196,28.20674951,8.88672,2.59196,9.257,19.08,1.08,19.11054159,27.92672,3.63196,28.16190376,8.88672,2.59196,9.257,19.04,1.04,19.06838221
22/07/2020 19:00,26.92984,2.39912,27.03649495,5.85984,1.70912,6.104,21.07,0.69,21.08129503,26.88984,2.35912,26.99312769,5.85984,1.70912,6.104,21.03,0.65,21.04004278
22/07/2020 19:30,26.84064,2.13102,26.92510356,4.94064,1.44102,5.1465,21.9,0.69,21.91086717,26.80064,2.09102,26.88208826,4.94064,1.44102,5.1465,21.86,0.65,21.86966163
22/07/2020 20:00,26.06328,1.56304,26.11010644,3.23328,0.94304,3.368,22.83,0.62,22.8384172,26.01328,1.56304,26.06019628,3.23328,0.94304,3.368,22.78,0.62,22.78843566
22/07/2020 20:30,25.95984,0.93662,25.97673093,2.79984,0.81662,2.9165,23.16,0.12,23.16031088,25.90984,0.91662,25.9260487,2.79984,0.81662,2.9165,23.11,0.1,23.11021636
22/07/2020 21:00,24.5928,0.3754,24.595665,1.7328,0.5054,1.805,22.86,-0.13,22.86036964,24.5428,0.3454,24.54523035,1.7328,0.5054,1.805,22.81,-0.16,22.81056115
22/07/2020 21:30,24.68024,0.23382,24.68134758,1.11024,0.32382,1.1565,23.57,-0.09,23.57017183,24.63024,0.20382,24.63108331,1.11024,0.32382,1.1565,23.52,-0.12,23.52030612
22/07/2020 22:00,24.10024,-0.54868,24.10648497,0.93024,0.27132,0.969,23.17,-0.82,23.1845056,24.05024,-0.57868,24.05720089,0.93024,0.27132,0.969,23.12,-0.85,23.13561972
22/07/2020 22:30,22.27376,-1.34932,22.31459274,0.89376,0.26068,0.931,21.38,-1.61,21.44053404,22.23376,-1.38932,22.2771249,0.89376,0.26068,0.931,21.34,-1.65,21.40369361
22/07/2020 23:00,21.11592,-2.03244,21.21350725,0.74592,0.21756,0.777,20.37,-2.25,20.49388689,21.15592,0.37756,21.1592888,0.74592,0.21756,0.777,20.41,0.16,20.41062713
22/07/2020 23:30,20.36736,-1.71702,20.43960643,0.86736,0.25298,0.9035,19.5,-1.97,19.59925764,20.32736,-1.75702,20.40315377,0.86736,0.25298,0.9035,19.46,-2.01,19.56352985
23/07/2020 00:00,19.21304,-1.79578,19.29678035,1.04304,0.30422,1.0865,18.17,-2.1,18.29095131,19.17304,-1.84578,19.2616813,1.04304,0.30422,1.0865,18.13,-2.15,18.257037
23/07/2020 00:30,18.33296,-1.86622,18.42770196,0.97296,0.28378,1.0135,17.36,-2.15,17.49262988,18.31296,-1.90622,18.41190318,0.97296,0.28378,1.0135,17.34,-2.19,17.47774871
23/07/2020 01:00,17.71984,-2.17588,17.85293207,0.93984,0.27412,0.979,16.78,-2.45,16.95791556,17.67984,-2.21588,17.81816115,0.93984,0.27412,0.979,16.74,-2.49,16.92417502
23/07/2020 01:30,17.36928,-2.17896,17.50542071,0.92928,0.27104,0.968,16.44,-2.45,16.62155528,17.34928,-2.21896,17.49060605,0.92928,0.27104,0.968,16.42,-2.49,16.60772411
23/07/2020 02:00,17.436,-2.1595,17.56922128,0.996,0.2905,1.0375,16.44,-2.45,16.62155528,17.416,-2.1995,17.5543401,0.996,0.2905,1.0375,16.42,-2.49,16.60772411
23/07/2020 02:30,17.69376,-1.95432,17.80136258,1.25376,0.36568,1.306,16.44,-2.32,16.60289131,17.61376,-2.00432,17.72743185,1.25376,0.36568,1.306,16.36,-2.37,16.53077433
23/07/2020 03:00,17.30944,-1.92058,17.41566366,1.36944,0.39942,1.4265,15.94,-2.32,16.10794835,17.27944,-1.97058,17.39144135,1.36944,0.39942,1.4265,15.91,-2.37,16.08555252
23/07/2020 03:30,17.2672,-1.9329,17.37504815,1.3272,0.3871,1.3825,15.94,-2.32,16.10794835,17.2372,-1.9829,17.35087768,1.3272,0.3871,1.3825,15.91,-2.37,16.08555252
23/07/2020 04:00,17.2288,-1.9141,17.33480107,1.2888,0.3759,1.3425,15.94,-2.29,16.10365486,17.1988,-1.9541,17.30945488,1.2888,0.3759,1.3425,15.91,-2.33,16.07970771
23/07/2020 04:30,17.44832,-1.51924,17.51433587,1.40832,0.41076,1.467,16.04,-1.93,16.15569559,17.42832,-1.55924,17.49793037,1.40832,0.41076,1.467,16.02,-1.97,16.14067223
23/07/2020 05:00,17.90088,-1.25016,17.94448118,1.13088,0.32984,1.178,16.77,-1.58,16.84426609,17.86088,-1.29016,17.90741598,1.13088,0.32984,1.178,16.73,-1.62,16.80825095
23/07/2020 05:30,17.92488,-1.35316,17.97588287,1.15488,0.33684,1.203,16.77,-1.69,16.85493993,17.88488,-1.39316,17.93905871,1.15488,0.33684,1.203,16.73,-1.73,16.81920926
23/07/2020 06:00,18.62448,-0.72286,18.63850267,1.22448,0.35714,1.2755,17.4,-1.08,17.43348502,18.58448,-1.18286,18.62208513,1.22448,0.35714,1.2755,17.36,-1.54,17.42817259
23/07/2020 06:30,22.46656,1.49858,22.51648419,1.36656,0.39858,1.4235,21.1,1.1,21.12865353,22.42656,1.27858,22.46297755,1.36656,0.39858,1.4235,21.06,0.88,21.07837755
23/07/2020 07:00,25.03136,3.49498,25.27417395,2.21136,0.64498,2.3035,22.82,2.85,22.99728027,24.98136,3.44498,25.21777616,2.21136,0.64498,2.3035,22.77,2.8,22.94151041
23/07/2020 07:30,26.95424,5.03582,27.42062248,4.13424,1.20582,4.3065,22.82,3.83,23.13917241,26.90424,4.98582,27.36231955,4.13424,1.20582,4.3065,22.77,3.78,23.08162256
23/07/2020 08:00,29.1784,6.7387,29.94643725,6.0984,1.7787,6.3525,23.08,4.96,23.60694813,29.1184,6.6987,29.87898593,6.0984,1.7787,6.3525,23.02,4.92,23.53989805
23/07/2020 08:30,30.41944,7.45692,31.32008917,5.98944,1.74692,6.239,24.43,5.71,25.08842363,30.34944,7.35692,31.22839702,5.98944,1.74692,6.239,24.36,5.61,24.99763389
23/07/2020 09:00,31.19536,8.08198,32.22528334,7.51536,2.19198,7.8285,23.68,5.89,24.40152659,31.14536,8.06198,32.17186614,7.51536,2.19198,7.8285,23.63,5.87,24.34817858
23/07/2020 09:30,31.84848,9.26914,33.16990556,10.48848,3.05914,10.9255,21.36,6.21,22.24440829,31.80848,9.20914,33.11476498,10.48848,3.05914,10.9255,21.32,6.15,22.18929697
23/07/2020 10:00,32.53832,9.67326,33.94575419,10.94832,3.19326,11.4045,21.59,6.48,22.54148398,32.48832,9.62326,33.88359588,10.94832,3.19326,11.4045,21.54,6.43,22.47924598
23/07/2020 10:30,31.82352,9.76686,33.28855628,11.54352,3.36686,12.0245,20.28,6.4,21.26589758,31.77352,9.71686,33.22610331,11.54352,3.36686,12.0245,20.23,6.35,21.20319316
23/07/2020 11:00,32.46728,11.42504,34.41882929,15.61728,4.55504,16.268,16.85,6.87,18.19668651,32.42728,11.37504,34.36451692,15.61728,4.55504,16.268,16.81,6.82,18.14079656
23/07/2020 11:30,31.86712,9.94416,33.38262505,12.11712,3.53416,12.622,19.75,6.41,20.76416625,31.81712,9.89416,33.32001691,12.11712,3.53416,12.622,19.7,6.36,20.70119803
23/07/2020 12:00,32.71048,11.36264,34.62780804,15.78048,4.60264,16.438,16.93,6.76,18.22971475,32.67048,11.30264,34.57036208,15.78048,4.60264,16.438,16.89,6.7,18.17036323
23/07/2020 12:30,33.24768,11.24474,35.09775496,16.50768,4.81474,17.1955,16.74,6.43,17.93244267,33.21768,11.18474,35.05014513,16.50768,4.81474,17.1955,16.71,6.37,17.88298074
23/07/2020 13:00,32.63144,12.61792,34.98603695,20.22144,5.89792,21.064,12.41,6.72,14.11263618,32.60144,12.55792,34.9364458,20.22144,5.89792,21.064,12.38,6.66,14.05773808
23/07/2020 13:30,32.3812,13.2316,34.98024231,22.0512,6.4316,22.97,10.33,6.8,12.36725111,32.3512,13.1716,34.92980372,22.0512,6.4316,22.97,10.3,6.74,12.30924856
23/07/2020 14:00,31.56448,11.47214,33.58461543,17.66448,5.15214,18.4005,13.9,6.32,15.26932873,31.52448,11.41214,33.52655334,17.66448,5.15214,18.4005,13.86,6.26,15.20812941
23/07/2020 14:30,30.24512,9.18566,31.60923336,14.14512,4.12566,14.7345,16.1,5.06,16.87642142,30.20512,9.13566,31.55645034,14.14512,4.12566,14.7345,16.06,5.01,16.82330824
23/07/2020 15:00,29.11032,7.15676,29.97715704,9.52032,2.77676,9.917,19.59,4.38,20.07367679,29.06032,7.10676,29.91668826,9.52032,2.77676,9.917,19.54,4.33,20.01400759
23/07/2020 15:30,30.46744,6.87342,31.23313629,6.93744,2.02342,7.2265,23.53,4.85,24.02464152,30.41744,6.81342,31.17119421,6.93744,2.02342,7.2265,23.48,4.79,23.96360783
23/07/2020 16:00,30.58408,7.05744,31.38779076,7.29408,2.12744,7.598,23.29,4.93,23.80607065,30.52408,7.00744,31.31810459,7.29408,2.12744,7.598,23.23,4.88,23.73704489
23/07/2020 16:30,30.49544,7.62492,31.43423716,9.92544,2.89492,10.339,20.57,4.73,21.1068188,30.44544,7.57492,31.37362315,9.92544,2.89492,10.339,20.52,4.68,21.04691901
23/07/2020 17:00,31.41528,7.80654,32.37069484,10.44528,3.04654,10.8805,20.97,4.76,21.50345321,31.24528,6.84654,31.98660082,10.44528,3.04654,10.8805,20.8,3.8,21.14426636
23/07/2020 17:30,32.14264,6.38952,32.77156194,9.63264,2.80952,10.034,22.51,3.58,22.7929046,32.09264,6.33952,32.71279652,9.63264,2.80952,10.034,22.46,3.53,22.7357098
23/07/2020 18:00,31.16464,4.49302,31.48685464,6.04464,1.76302,6.2965,25.12,2.73,25.26791048,31.10464,4.44302,31.42036054,6.04464,1.76302,6.2965,25.06,2.68,25.20289666
23/07/2020 18:30,28.81008,2.26294,28.89881671,4.33008,1.26294,4.5105,24.48,1,24.50041632,28.76008,2.22294,28.84586043,4.33008,1.26294,4.5105,24.43,0.96,24.44885478
23/07/2020 19:00,28.36336,1.96348,28.43124064,3.30336,0.96348,3.441,25.06,1,25.07994418,28.31336,1.92348,28.378621,3.30336,0.96348,3.441,25.01,0.96,25.02841785
23/07/2020 19:30,27.574,1.8645,27.63696503,2.964,0.8645,3.0875,24.61,1,24.63030856,27.524,1.8245,27.58440458,2.964,0.8645,3.0875,24.56,0.96,24.57875505
23/07/2020 20:00,26.76304,1.54422,26.80755351,2.72304,0.79422,2.8365,24.04,0.75,24.05169641,26.71304,1.51422,26.75592212,2.72304,0.79422,2.8365,23.99,0.72,24.00080207
23/07/2020 20:30,25.6564,0.7502,25.66736568,1.8864,0.5502,1.965,23.77,0.2,23.77084138,25.6164,0.7402,25.62709201,1.8864,0.5502,1.965,23.73,0.19,23.73076063
23/07/2020 21:00,25.06216,0.34688,25.06456043,1.29216,0.37688,1.346,23.77,-0.03,23.77001893,25.02216,0.32688,25.02429503,1.29216,0.37688,1.346,23.73,-0.05,23.73005268
23/07/2020 21:30,25.18968,0.40074,25.19286746,1.09968,0.32074,1.1455,24.09,0.08,24.09013283,25.13968,0.25074,25.14093039,1.09968,0.32074,1.1455,24.04,-0.07,24.04010191
23/07/2020 22:00,24.8012,0.1266,24.80152312,1.0512,0.3066,1.095,23.75,-0.18,23.7506821,24.7512,0.1066,24.75142955,1.0512,0.3066,1.095,23.7,-0.2,23.70084387
23/07/2020 22:30,22.69688,0.87784,22.71384963,0.98688,0.28784,1.028,21.71,0.59,21.71801556,22.64688,-1.36216,22.68780848,0.98688,0.28784,1.028,21.66,-1.65,21.72275535
23/07/2020 23:00,20.96672,-1.81804,21.0453942,0.72672,0.21196,0.757,20.24,-2.03,20.34154616,20.91672,-1.84804,20.99820058,0.72672,0.21196,0.757,20.19,-2.06,20.29481954
23/07/2020 23:30,20.31,-1.5925,20.37233802,1.02,0.2975,1.0625,19.29,-1.89,19.38236828,20.27,-1.6325,20.33563267,1.02,0.2975,1.0625,19.25,-1.93,19.34650873
24/07/2020 00:00,19.38936,-1.80102,19.47282605,0.81936,0.23898,0.8535,18.57,-2.04,18.68171566,19.34936,-1.85102,19.43769553,0.81936,0.23898,0.8535,18.53,-2.09,18.64749313
24/07/2020 00:30,18.41136,-1.69252,18.48899135,0.95136,0.27748,0.991,17.46,-1.97,17.57078541,18.38136,-1.73252,18.46282809,0.95136,0.27748,0.991,17.43,-2.01,17.54551225
24/07/2020 01:00,17.82032,-1.95824,17.92759071,0.76032,0.22176,0.792,17.06,-2.18,17.19872088,17.79032,-1.99824,17.90219117,0.76032,0.22176,0.792,17.03,-2.22,17.17408804
24/07/2020 01:30,17.6908,-2.0431,17.80838741,0.8808,0.2569,0.9175,16.81,-2.3,16.96661722,17.6608,-2.0831,17.78322699,0.8808,0.2569,0.9175,16.78,-2.34,16.94237292
24/07/2020 02:00,17.61792,-1.97394,17.72815682,1.11792,0.32606,1.1645,16.5,-2.3,16.65953181,17.58792,-2.01394,17.70284961,1.11792,0.32606,1.1645,16.47,-2.34,16.635399
24/07/2020 02:30,17.43696,-1.92172,17.54253636,1.05696,0.30828,1.101,16.38,-2.23,16.53110099,17.41696,-1.96172,17.52708878,1.05696,0.30828,1.101,16.36,-2.27,16.51673394
24/07/2020 03:00,17.19888,-0.67116,17.21197051,0.81888,0.23884,0.853,16.38,-0.91,16.4052583,17.17888,-2.10116,17.30690011,0.81888,0.23884,0.853,16.36,-2.34,16.52649993
24/07/2020 03:30,16.8496,-1.9497,16.96202671,1.0296,0.3003,1.0725,15.82,-2.25,15.97920211,16.8196,-1.9997,16.93805609,1.0296,0.3003,1.0725,15.79,-2.3,15.95663185
24/07/2020 04:00,17.3272,-2.0379,17.44662994,0.7272,0.2121,0.7575,16.6,-2.25,16.75179095,17.2972,-2.0879,17.42275679,0.7272,0.2121,0.7575,16.57,-2.3,16.72886428
24/07/2020 04:30,17.18176,-1.51282,17.24823182,1.12176,0.32718,1.1685,16.06,-1.84,16.16506109,17.15176,-1.56282,17.2228127,1.12176,0.32718,1.1685,16.03,-1.89,16.14103466
24/07/2020 05:00,18.01296,-1.25122,18.05636396,0.85296,0.24878,0.8885,17.16,-1.5,17.22543468,17.97296,-1.29122,18.01928246,0.85296,0.24878,0.8885,17.12,-1.54,17.18912447
24/07/2020 05:30,17.96928,-1.36896,18.02135054,0.68928,0.20104,0.718,17.28,-1.57,17.35117575,17.94928,-1.40896,18.00449446,0.68928,0.20104,0.718,17.26,-1.61,17.33492717
24/07/2020 06:00,18.74936,-0.19102,18.75033304,1.05936,0.30898,1.1035,17.69,-0.5,17.69706473,18.72936,-0.46102,18.73503311,1.05936,0.30898,1.1035,17.67,-0.77,17.68676907
24/07/2020 06:30,22.24064,1.68352,22.30426657,1.52064,0.44352,1.584,20.72,1.24,20.75707108,22.21064,1.64352,22.27136474,1.52064,0.44352,1.584,20.69,1.2,20.7247702
24/07/2020 07:00,25.06968,3.58324,25.32446375,1.99968,0.58324,2.083,23.07,3,23.2642408,25.01968,3.54324,25.26932799,1.99968,0.58324,2.083,23.02,2.96,23.20952391
24/07/2020 07:30,28.75624,6.57932,29.49930153,1.98624,0.57932,2.069,26.77,6,27.43415572,28.33624,3.63932,28.56898926,1.98624,0.57932,2.069,26.35,3.06,26.52708239
24/07/2020 08:00,30.21512,9.98066,31.82085874,2.50512,0.73066,2.6095,27.71,9.25,29.21312376,29.12512,1.77066,29.17889394,2.50512,0.73066,2.6095,26.62,1.04,26.64030781
24/07/2020 08:30,30.43128,9.19204,31.78924978,3.40128,0.99204,3.543,27.03,8.2,28.24643163,29.64128,3.18204,29.81158933,3.40128,0.99204,3.543,26.24,2.19,26.33123051
24/07/2020 09:00,30.70896,6.04678,31.29862254,3.10896,0.90678,3.2385,27.6,5.14,28.07453651,30.64896,5.99678,31.23011558,3.10896,0.90678,3.2385,27.54,5.09,28.00642248
24/07/2020 09:30,31.37048,6.53514,32.04395528,3.96048,1.15514,4.1255,27.41,5.38,27.9330002,31.31048,6.48514,31.97504024,3.96048,1.15514,4.1255,27.35,5.33,27.86451866
24/07/2020 10:00,31.91928,7.58854,32.80893743,6.02928,1.75854,6.2805,25.89,5.83,26.53829309,31.85928,7.53854,32.73901812,6.02928,1.75854,6.2805,25.83,5.78,26.46879861
24/07/2020 10:30,30.88872,6.54046,31.57357503,4.69872,1.37046,4.8945,26.19,5.17,26.69541159,30.82872,6.50046,31.5066018,4.69872,1.37046,4.8945,26.13,5.13,26.62881522
24/07/2020 11:00,31.84592,8.25756,32.89908688,8.42592,2.45756,8.777,23.42,5.8,24.12750298,31.78592,8.20756,32.8284747,8.42592,2.45756,8.777,23.36,5.75,24.05726709
24/07/2020 11:30,32.624,11.662,34.64574462,16.464,4.802,17.15,16.16,6.86,17.55577398,32.594,11.602,34.59732995,16.464,4.802,17.15,16.13,6.8,17.50476792
24/07/2020 12:00,32.3764,12.7052,34.78007165,18.0864,5.2752,18.84,14.29,7.43,16.10617894,32.3464,12.6452,34.73025592,18.0864,5.2752,18.84,14.26,7.37,16.05193135
24/07/2020 12:30,32.16232,12.70776,34.58181592,19.67232,5.73776,20.492,12.49,6.97,14.30318146,32.13232,12.64776,34.53189571,19.67232,5.73776,20.492,12.46,6.91,14.24779632
24/07/2020 13:00,31.51664,11.49652,33.54800395,17.33664,5.05652,18.059,14.18,6.44,15.5738884,31.47664,11.43652,33.48989184,17.33664,5.05652,18.059,14.14,6.38,15.51270447
