Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 13:30,31.04416,11.23288,33.01389803,17.08416,4.98288,17.796,13.96,6.25,15.29523128,31.01416,11.19288,32.97208946,17.08416,4.98288,17.796,13.93,6.21,15.25152451
24/07/2020 14:00,31.49224,10.95482,33.34320413,15.58224,4.54482,16.2315,15.91,6.41,17.15273156,31.46224,10.89482,33.29518957,15.58224,4.54482,16.2315,15.88,6.35,17.10254075
24/07/2020 14:30,29.65624,9.31932,31.08604665,13.50624,3.93932,14.069,16.15,5.38,17.02254094,29.62624,9.25932,31.03947653,13.50624,3.93932,14.069,16.12,5.32,16.97518188
24/07/2020 15:00,29.93856,8.87458,31.22619966,12.83856,3.74458,13.3735,17.1,5.13,17.85292413,29.89856,8.82458,31.17366039,12.83856,3.74458,13.3735,17.06,5.08,17.8002809
24/07/2020 15:30,30.76256,9.92408,32.32371361,14.96256,4.36408,15.586,15.8,5.56,16.74973433,30.73256,9.86408,32.27677677,14.96256,4.36408,15.586,15.77,5.5,16.70158376
24/07/2020 16:00,29.61232,8.30026,30.75359836,11.69232,3.41026,12.1795,17.92,4.89,18.57521198,29.58232,8.25026,30.711243,11.69232,3.41026,12.1795,17.89,4.84,18.53315138
24/07/2020 16:30,29.78208,7.09144,30.61471559,9.50208,2.77144,9.898,20.28,4.32,20.73501387,29.75208,6.53144,30.46056422,9.50208,2.77144,9.898,20.25,3.76,20.59611857
24/07/2020 17:00,30.5724,5.9207,31.14042919,6.0024,1.7507,6.2525,24.57,4.17,24.92135229,30.5224,5.8707,31.08185999,6.0024,1.7507,6.2525,24.52,4.12,24.86372458
24/07/2020 17:30,30.69384,5.35612,31.15766094,6.12384,1.78612,6.379,24.57,3.57,24.82800435,30.64384,5.30612,31.09983665,6.12384,1.78612,6.379,24.52,3.52,24.77137057
24/07/2020 18:00,29.066,3.648,29.29403113,5.376,1.568,5.6,23.69,2.08,23.78113748,29.016,3.598,29.23822601,5.376,1.568,5.6,23.64,2.03,23.72699939
24/07/2020 18:30,27.6596,2.7153,27.79255883,4.7496,1.3853,4.9475,22.91,1.33,22.94857294,27.6096,2.6753,27.73891206,4.7496,1.3853,4.9475,22.86,1.29,22.89636871
24/07/2020 19:00,27.22832,2.95576,27.38828084,6.56832,1.91576,6.842,20.66,1.04,20.68615962,27.18832,2.91576,27.34422061,6.56832,1.91576,6.842,20.62,1,20.64423406
24/07/2020 19:30,26.4316,1.8188,26.49410334,3.5616,1.0388,3.71,22.87,0.78,22.8832974,26.3716,1.7888,26.43219802,3.5616,1.0388,3.71,22.81,0.75,22.82232679
24/07/2020 20:00,25.29304,1.21422,25.32216821,2.24304,0.65422,2.3365,23.05,0.56,23.0568016,25.23304,1.20422,25.26175872,2.24304,0.65422,2.3365,22.99,0.55,22.99657801
24/07/2020 20:30,24.65024,0.61882,24.65800621,1.95024,0.56882,2.0315,22.7,0.05,22.70005507,24.60024,0.59882,24.60752717,1.95024,0.56882,2.0315,22.65,0.03,22.65001987
24/07/2020 21:00,24.4172,0.5146,24.42262207,1.8672,0.5446,1.945,22.55,-0.03,22.55001996,24.3772,0.5046,24.38242197,1.8672,0.5446,1.945,22.51,-0.04,22.51003554
24/07/2020 21:30,24.29096,-0.04222,24.29099669,1.74096,0.50778,1.8135,22.55,-0.55,22.55670632,24.25096,-0.07222,24.25106754,1.74096,0.50778,1.8135,22.51,-0.58,22.51747099
24/07/2020 22:00,23.70384,-0.57888,23.71090746,1.92384,0.56112,2.004,21.78,-1.14,21.8098143,23.65384,-0.59888,23.66142016,1.92384,0.56112,2.004,21.73,-1.16,21.76093978
24/07/2020 22:30,22.5452,-1.1914,22.57665779,2.6352,0.7686,2.745,19.91,-1.96,20.00624153,22.4952,-1.2314,22.52887856,2.6352,0.7686,2.745,19.86,-2,19.9604509
24/07/2020 23:00,21.32224,-1.25768,21.35929956,2.20224,0.64232,2.294,19.12,-1.9,19.21417185,21.28224,-1.30768,21.32237713,2.20224,0.64232,2.294,19.08,-1.95,19.17938737
24/07/2020 23:30,20.24304,0.61672,20.25243225,1.94304,0.56672,2.024,18.3,0.05,18.30006831,20.20304,-1.53328,20.26113947,1.94304,0.56672,2.024,18.26,-2.1,18.38035908
25/07/2020 00:00,19.78192,-1.41944,19.83278016,2.16192,0.63056,2.252,17.62,-2.05,17.73885284,19.74192,-1.46944,19.79653149,2.16192,0.63056,2.252,17.58,-2.1,17.70498235
25/07/2020 00:30,19.0308,-1.5881,19.09694767,1.9608,0.5719,2.0425,17.07,-2.16,17.2061181,19.0008,-1.5981,19.06788725,1.9608,0.5719,2.0425,17.04,-2.17,17.17761625
25/07/2020 01:00,17.984,-1.793,18.0731598,1.944,0.567,2.025,16.04,-2.36,16.21268639,17.954,-1.843,18.04834522,1.944,0.567,2.025,16.01,-2.41,16.19037368
25/07/2020 01:30,17.67008,-1.68456,17.75019633,1.87008,0.54544,1.948,15.8,-2.23,15.95659425,17.64008,-1.72456,17.72417924,1.87008,0.54544,1.948,15.77,-2.27,15.93253903
25/07/2020 02:00,17.84928,0.06354,17.84939309,2.30928,0.67354,2.4055,15.54,-0.61,15.55196772,17.80928,-1.59646,17.88069178,2.30928,0.67354,2.4055,15.5,-2.27,15.66534072
25/07/2020 02:30,17.92632,0.25226,17.92809482,2.47632,0.72226,2.5795,15.45,-0.47,15.45714721,17.58632,-3.04774,17.84845568,2.47632,0.72226,2.5795,15.11,-3.77,15.57321418
25/07/2020 03:00,17.42144,-1.53458,17.48889669,2.04144,0.59542,2.1265,15.38,-2.13,15.52679297,17.39144,-1.58458,17.46347844,2.04144,0.59542,2.1265,15.35,-2.18,15.50402851
25/07/2020 03:30,17.14304,-1.81578,17.23893493,1.76304,0.51422,1.8365,15.38,-2.33,15.55549099,17.11304,-1.85578,17.21336857,1.76304,0.51422,1.8365,15.35,-2.37,15.53188334
25/07/2020 04:00,17.17424,-1.81668,17.27005633,2.03424,0.59332,2.119,15.14,-2.41,15.33061316,17.14424,-1.85668,17.24448392,2.03424,0.59332,2.119,15.11,-2.45,15.30733811
25/07/2020 04:30,17.29016,-1.27662,17.3372256,2.96016,0.86338,3.0835,14.33,-2.14,14.48890955,17.27016,-1.31662,17.32027467,2.96016,0.86338,3.0835,14.31,-2.18,14.47509931
25/07/2020 05:00,17.0312,-1.4434,17.09225488,2.2512,0.6566,2.345,14.78,-2.1,14.92844265,17.0112,-1.4834,17.07575477,2.2512,0.6566,2.345,14.76,-2.14,14.91432868
25/07/2020 05:30,17.23688,-1.58466,17.30956901,1.76688,0.51534,1.8405,15.47,-2.1,15.61188329,17.20688,-1.62466,17.28340937,1.76688,0.51534,1.8405,15.44,-2.14,15.58759763
25/07/2020 06:00,17.02248,-1.35386,17.07623384,2.35248,0.68614,2.4505,14.67,-2.04,14.81116133,16.99248,-1.39386,17.04955197,2.35248,0.68614,2.4505,14.64,-2.08,14.78702134
25/07/2020 06:30,19.64472,0.47846,19.65054574,2.87472,0.83846,2.9945,16.77,-0.36,16.7738636,19.60472,0.43846,19.60962247,2.87472,0.83846,2.9945,16.73,-0.4,16.73478115
25/07/2020 07:00,21.80568,2.06624,21.90335655,3.41568,0.99624,3.558,18.39,1.07,18.42110203,21.76568,2.02624,21.85979127,3.41568,0.99624,3.558,18.35,1.03,18.37888462
25/07/2020 07:30,22.85728,3.11004,23.06789106,5.65728,1.65004,5.893,17.2,1.46,17.2618539,22.78728,0.46004,22.79192328,5.65728,1.65004,5.893,17.13,-1.19,17.17128417
25/07/2020 08:00,23.86048,3.00764,24.04929114,4.38048,1.27764,4.563,19.48,1.73,19.55666894,23.82048,2.95764,24.00339355,4.38048,1.27764,4.563,19.44,1.68,19.51245756
25/07/2020 08:30,23.7372,2.9046,23.91425025,4.5072,1.3146,4.695,19.23,1.59,19.29562126,23.6972,2.8546,23.86851543,4.5072,1.3146,4.695,19.19,1.54,19.25169343
25/07/2020 09:00,25.91688,3.45284,26.14587488,5.18688,1.51284,5.403,20.73,1.94,20.82057876,25.86688,3.40284,26.08974513,5.18688,1.51284,5.403,20.68,1.89,20.76618646
25/07/2020 09:30,26.55584,4.41212,26.91987075,7.75584,2.26212,8.079,18.8,2.15,18.92253947,26.51584,4.37212,26.87387587,7.75584,2.26212,8.079,18.76,2.11,18.87828647
25/07/2020 10:00,26.4752,4.5936,26.87075317,9.2352,2.6936,9.62,17.24,1.9,17.34438238,26.4452,4.5436,26.8326835,9.2352,2.6936,9.62,17.21,1.85,17.30914787
25/07/2020 10:30,25.17648,4.53314,25.58133115,8.85648,2.58314,9.2255,16.32,1.95,16.4360853,25.14648,4.48314,25.54298339,8.85648,2.58314,9.2255,16.29,1.9,16.40042987
25/07/2020 11:00,26.62504,6.23272,27.34482682,12.45504,3.63272,12.974,14.17,2.6,14.40655753,26.59504,6.18272,27.30425204,12.45504,3.63272,12.974,14.14,2.55,14.36809312
25/07/2020 11:30,27.70936,5.81648,28.31324904,12.15936,3.54648,12.666,15.55,2.27,15.71481467,27.67936,5.76648,28.2736496,12.15936,3.54648,12.666,15.52,2.22,15.67797181
25/07/2020 12:00,26.52304,3.54672,26.75912692,9.38304,2.73672,9.774,17.14,0.81,17.15912877,26.48304,3.51672,26.71551473,9.38304,2.73672,9.774,17.1,0.78,17.11778023
25/07/2020 12:30,25.72792,3.80856,26.00828708,10.41792,3.03856,10.852,15.31,0.77,15.32935093,25.69792,3.81856,25.98007877,10.41792,3.03856,10.852,15.28,0.78,15.29989542
25/07/2020 13:00,24.77896,4.48428,25.181454,13.24896,3.86428,13.801,11.53,0.62,11.54665753,24.75896,4.48428,25.16177393,13.24896,3.86428,13.801,11.51,0.62,11.52668643
25/07/2020 13:30,24.7148,3.2339,24.92547789,11.2248,3.2739,11.6925,13.49,-0.04,13.4900593,24.6848,3.2139,24.89314171,11.2248,3.2739,11.6925,13.46,-0.06,13.46013373
25/07/2020 14:00,23.90656,2.96358,24.08954996,10.60656,3.09358,11.0485,13.3,-0.13,13.30063532,23.88656,2.90358,24.06238819,10.60656,3.09358,11.0485,13.28,-0.19,13.28135912
25/07/2020 14:30,23.59984,2.41912,23.72350289,10.65984,3.10912,11.104,12.94,-0.69,12.95838339,23.56984,2.37912,23.6896089,10.65984,3.10912,11.104,12.91,-0.73,12.93062257
25/07/2020 15:00,22.8676,1.2068,22.8994213,7.0176,2.0468,7.31,15.85,-0.84,15.87224307,22.8376,1.1668,22.86738717,7.0176,2.0468,7.31,15.82,-0.88,15.84445644
25/07/2020 15:30,22.96952,0.45736,22.97407293,4.61952,1.34736,4.812,18.35,-0.89,18.37157043,22.92952,0.41736,22.93331805,4.61952,1.34736,4.812,18.31,-0.93,18.33360303
25/07/2020 16:00,22.98512,0.91566,23.00335138,5.98512,1.74566,6.2345,17,-0.83,17.0202497,22.94512,0.88566,22.96220646,5.98512,1.74566,6.2345,16.96,-0.86,16.98179025
25/07/2020 16:30,23.37912,0.62266,23.38741023,5.52912,1.61266,5.7595,17.85,-0.99,17.8774327,23.34912,0.57266,23.35614147,5.52912,1.61266,5.7595,17.82,-1.04,17.85032213
25/07/2020 17:00,24.1708,0.3219,24.17294339,4.8408,1.4119,5.0425,19.33,-1.09,19.36070763,24.1308,0.2819,24.13244655,4.8408,1.4119,5.0425,19.29,-1.13,19.32306911
25/07/2020 17:30,25.35648,1.33564,25.39163272,8.31648,2.42564,8.663,17.04,-1.09,17.0748265,25.32648,1.29564,25.35959921,8.31648,2.42564,8.663,17.01,-1.13,17.04749248
25/07/2020 18:00,24.76824,1.51782,24.81470311,9.55824,2.78782,9.9565,15.21,-1.27,15.26292895,24.73824,1.46782,24.78174759,9.55824,2.78782,9.9565,15.18,-1.32,15.23728322
25/07/2020 18:30,23.9428,0.5079,23.94818645,6.4728,1.8879,6.7425,17.47,-1.38,17.5244201,23.9128,0.4679,23.91737724,6.4728,1.8879,6.7425,17.44,-1.42,17.49771414
25/07/2020 19:00,24.004,0.4495,24.00820831,6.444,1.8795,6.7125,17.56,-1.43,17.61812987,23.974,0.3995,23.97732838,6.444,1.8795,6.7125,17.53,-1.48,17.59236482
25/07/2020 19:30,23.81008,-0.21706,23.81106937,4.57008,1.33294,4.7605,19.24,-1.55,19.30233406,23.77008,-0.25706,23.77146994,4.57008,1.33294,4.7605,19.2,-1.59,19.26572345
25/07/2020 20:00,23.74224,-0.61018,23.75007958,3.22224,0.93982,3.3565,20.52,-1.55,20.57845718,23.70224,-0.65018,23.71115592,3.22224,0.93982,3.3565,20.48,-1.59,20.54162847
25/07/2020 20:30,23.09032,-1.12074,23.1175028,1.78032,0.51926,1.8545,21.31,-1.64,21.37301336,23.05032,-1.17074,23.08003215,1.78032,0.51926,1.8545,21.27,-1.69,21.33703353
25/07/2020 21:00,21.9592,-1.3344,21.99970654,1.4592,0.4256,1.52,20.5,-1.76,20.57541251,21.9092,-1.3844,21.95289521,1.4592,0.4256,1.52,20.45,-1.81,20.52994398
25/07/2020 21:30,21.69696,-1.69922,21.76339638,0.99696,0.29078,1.0385,20.7,-1.99,20.7954346,21.65696,-1.74922,21.7274869,0.99696,0.29078,1.0385,20.66,-2.04,20.76047206
25/07/2020 22:00,21.54176,-1.82032,21.61853346,1.06176,0.30968,1.106,20.48,-2.13,20.59046624,21.49176,-1.87032,21.57298878,1.06176,0.30968,1.106,20.43,-2.18,20.54598014
25/07/2020 22:30,20.75688,-1.88216,20.84203909,1.22688,0.35784,1.278,19.53,-2.24,19.65803907,20.70688,-1.93216,20.7968296,1.22688,0.35784,1.278,19.48,-2.29,19.61414031
25/07/2020 23:00,19.83928,-0.04146,19.83932332,1.22928,0.35854,1.2805,18.61,-0.4,18.61429827,19.75928,-2.13146,19.87390922,1.22928,0.35854,1.2805,18.53,-2.49,18.69655048
25/07/2020 23:30,18.99192,-2.12694,19.11064884,1.38192,0.40306,1.4395,17.61,-2.53,17.79081224,18.96192,-2.17694,19.08647369,1.38192,0.40306,1.4395,17.58,-2.58,17.76830887
26/07/2020 00:00,18.51392,-2.16594,18.64018589,1.69392,0.49406,1.7645,16.82,-2.66,17.02903403,18.47392,-2.18594,18.60279694,1.69392,0.49406,1.7645,16.78,-2.68,16.99266901
26/07/2020 00:30,17.33064,-2.18648,17.46802157,1.76064,0.51352,1.834,15.57,-2.7,15.80237008,17.30064,-2.23648,17.44459765,1.76064,0.51352,1.834,15.54,-2.75,15.78144797
26/07/2020 01:00,16.72416,-2.09212,16.8545096,2.08416,0.60788,2.171,14.64,-2.7,14.88689356,16.69416,-2.14212,16.83103254,2.08416,0.60788,2.171,14.61,-2.75,14.86655979
26/07/2020 01:30,16.76696,-2.24672,16.91681703,1.65696,0.48328,1.726,15.11,-2.73,15.35464099,16.73696,-2.26672,16.88975576,1.65696,0.48328,1.726,15.08,-2.75,15.32869531
26/07/2020 02:00,16.50152,-1.41414,16.56200333,1.39152,0.40586,1.4495,15.11,-1.82,15.21921483,16.47152,-2.55414,16.66837131,1.39152,0.40586,1.4495,15.08,-2.96,15.36775846
26/07/2020 02:30,16.22688,-1.45966,16.29239828,1.88688,0.55034,1.9655,14.34,-2.01,14.48018301,16.08688,-3.12966,16.3884862,1.88688,0.55034,1.9655,14.2,-3.68,14.66909677
26/07/2020 03:00,15.71416,-2.47212,15.907426,1.84416,0.53788,1.921,13.87,-3.01,14.19285031,15.69416,-2.52212,15.89552602,1.84416,0.53788,1.921,13.85,-3.06,14.1840086
26/07/2020 03:30,15.7944,-2.4533,15.98379655,1.6344,0.4767,1.7025,14.16,-2.93,14.45996196,15.7644,-2.5033,15.96191775,1.6344,0.4767,1.7025,14.13,-2.98,14.44082061
26/07/2020 04:00,15.55488,-2.60316,15.7711995,1.39488,0.40684,1.453,14.16,-3.01,14.47638422,15.52488,-2.64316,15.7482759,1.39488,0.40684,1.453,14.13,-3.05,14.45542805
26/07/2020 04:30,15.6444,-2.3183,15.81523842,1.9944,0.5817,2.0775,13.65,-2.9,13.95465872,15.6244,-2.3683,15.80287063,1.9944,0.5817,2.0775,13.63,-2.95,13.94558712
26/07/2020 05:00,15.93008,-2.35206,16.10278346,2.05008,0.59794,2.1355,13.88,-2.95,14.19002819,15.91008,-2.40206,16.0903865,2.05008,0.59794,2.1355,13.86,-3,14.18095906
26/07/2020 05:30,15.43832,-2.12924,15.5844598,2.12832,0.62076,2.217,13.31,-2.75,13.5911221,15.40832,-2.16924,15.56026759,2.12832,0.62076,2.217,13.28,-2.79,13.56991157
26/07/2020 06:00,15.88352,-2.13564,16.02645207,2.00352,0.58436,2.087,13.88,-2.72,14.14400226,15.86352,-2.17564,16.01201662,2.00352,0.58436,2.087,13.86,-2.76,14.1321336
26/07/2020 06:30,16.11584,-2.06788,16.24796685,2.23584,0.65212,2.329,13.88,-2.72,14.14400226,16.09584,-2.07788,16.22940697,2.23584,0.65212,2.329,13.86,-2.73,14.12630525
26/07/2020 07:00,16.546,0.058,16.54610166,2.736,0.798,2.85,13.81,-0.74,13.829812,16.506,-1.672,16.59046775,2.736,0.798,2.85,13.77,-2.47,13.98977484
26/07/2020 07:30,17.602,-0.5615,17.61095359,4.692,1.3685,4.8875,12.91,-1.93,13.05346697,17.572,-0.6115,17.58263678,4.692,1.3685,4.8875,12.88,-1.98,13.03130078
26/07/2020 08:00,18.09312,0.21466,18.09439334,6.87312,2.00466,7.1595,11.22,-1.79,11.36188805,18.07312,0.15466,18.07378174,6.87312,2.00466,7.1595,11.2,-1.85,11.35176198
26/07/2020 08:30,19.7364,1.1352,19.76902031,9.4464,2.7552,9.84,10.29,-1.62,10.41674133,19.7264,3.9052,20.10923778,9.4464,2.7552,9.84,10.28,1.15,10.34412394
26/07/2020 09:00,21.65584,2.64962,21.81733009,12.61584,3.67962,13.1415,9.04,-1.03,9.098488886,21.64584,2.60962,21.80258026,12.61584,3.67962,13.1415,9.03,-1.07,9.093173263
26/07/2020 09:30,22.20696,2.20578,22.31623933,10.47696,3.05578,10.9135,11.73,-0.85,11.76075678,22.18696,2.16578,22.29241568,10.47696,3.05578,10.9135,11.71,-0.89,11.74377282
26/07/2020 10:00,23.56856,4.05208,23.91435495,14.33856,4.18208,14.936,9.23,-0.13,9.230915448,23.54856,3.97208,23.88120804,14.33856,4.18208,14.936,9.21,-0.21,9.212393826
26/07/2020 10:30,23.96144,2.43042,24.08438391,10.80144,3.15042,11.2515,13.16,-0.72,13.17968133,23.93144,2.39042,24.05052865,10.80144,3.15042,11.2515,13.13,-0.76,13.15197704
26/07/2020 11:00,24.40352,2.87436,24.57221467,10.88352,3.17436,11.337,13.52,-0.3,13.52332799,24.39352,6.24436,25.1800685,10.88352,3.17436,11.337,13.51,3.07,13.85442168
26/07/2020 11:30,24.24872,4.64296,24.68921828,15.67872,4.57296,16.332,8.57,0.07,8.570285876,24.22872,4.62296,24.6658191,15.67872,4.57296,16.332,8.55,0.05,8.550146198
26/07/2020 12:00,25.13504,6.37772,25.93155507,18.81504,5.48772,19.599,6.32,0.89,6.382358498,25.12504,6.34772,25.91449757,18.81504,5.48772,19.599,6.31,0.86,6.368335732
26/07/2020 12:30,25.346,5.568,25.95038227,18.576,5.418,19.35,6.77,0.15,6.771661539,25.336,5.528,25.93205892,18.576,5.418,19.35,6.76,0.11,6.760894911
26/07/2020 13:00,25.16952,5.35736,25.7333644,18.05952,5.26736,18.812,7.11,0.09,7.110569597,25.14952,5.32736,25.70756933,18.05952,5.26736,18.812,7.09,0.06,7.090253874
26/07/2020 13:30,24.9288,5.8434,25.60449947,19.3488,5.6434,20.155,5.58,0.2,5.583583079,24.9188,5.8134,25.587931,19.3488,5.6434,20.155,5.57,0.17,5.572593651
26/07/2020 14:00,23.63448,6.05214,24.39707039,20.06448,5.85214,20.9005,3.57,0.2,3.575597852,23.60448,6.02214,24.36057566,20.06448,5.85214,20.9005,3.54,0.17,3.54407957
26/07/2020 14:30,23.27992,3.91206,23.60633154,13.78992,4.02206,14.3645,9.49,-0.11,9.490637492,23.26992,3.88206,23.59151472,13.78992,4.02206,14.3645,9.48,-0.14,9.481033699
26/07/2020 15:00,23.90152,3.92336,24.22138336,14.41152,4.20336,15.012,9.49,-0.28,9.494129765,23.89152,3.88336,24.20506585,14.41152,4.20336,15.012,9.48,-0.32,9.485399306
26/07/2020 15:30,24.26144,3.37292,24.49477618,12.42144,3.62292,12.939,11.84,-0.25,11.84263906,24.24144,3.30292,24.46541832,12.42144,3.62292,12.939,11.82,-0.32,11.82433085
26/07/2020 16:00,23.50224,-0.07268,23.50235238,12.16224,3.54732,12.669,11.34,-3.62,11.90378091,23.98224,5.97732,24.71590965,12.16224,3.54732,12.669,11.82,2.43,12.06719934
26/07/2020 16:30,23.8384,-0.9738,23.8582816,13.5984,3.9662,14.165,10.24,-4.94,11.36930957,24.5184,7.2062,25.55545454,13.5984,3.9662,14.165,10.92,3.24,11.39052238
26/07/2020 17:00,23.5084,-2.6013,23.65188433,9.2184,2.6887,9.6025,14.29,-5.29,15.23772293,24.2384,5.5287,24.86094444,9.2184,2.6887,9.6025,15.02,2.84,15.28613751
26/07/2020 17:30,24.23568,-2.57876,24.37248835,9.29568,2.71124,9.683,14.94,-5.29,15.84890217,24.99568,5.50124,25.59389889,9.29568,2.71124,9.683,15.7,2.79,15.94597441
26/07/2020 18:00,24.04144,-3.46458,24.28979522,6.84144,1.99542,7.1265,17.2,-5.46,18.04581946,24.84144,4.63542,25.27022477,6.84144,1.99542,7.1265,18,2.64,18.19256991
26/07/2020 18:30,24.01488,-3.77816,24.31026438,5.59488,1.63184,5.828,18.42,-5.41,19.19803375,24.83488,4.27184,25.19960082,5.59488,1.63184,5.828,19.24,2.64,19.42027806
26/07/2020 19:00,24.17032,-3.61824,24.43964054,6.28032,1.83176,6.542,17.89,-5.45,18.70172719,24.97032,4.47176,25.36756824,6.28032,1.83176,6.542,18.69,2.64,18.87553178
26/07/2020 19:30,24.04912,-0.38484,24.05219896,5.70912,1.66516,5.947,18.34,-2.05,18.45421632,24.11912,2.64516,24.26373469,5.70912,1.66516,5.947,18.41,0.98,18.4360652
26/07/2020 20:00,23.61352,-0.40564,23.61700384,4.64352,1.35436,4.837,18.97,-1.76,19.05146976,23.57352,-0.44564,23.57773187,4.64352,1.35436,4.837,18.93,-1.8,19.01538588
26/07/2020 20:30,22.75312,-0.95534,22.7731672,3.27312,0.95466,3.4095,19.48,-1.91,19.57341309,22.70312,-0.99534,22.72492815,3.27312,0.95466,3.4095,19.43,-1.95,19.5276061
26/07/2020 21:00,22.65552,-1.31714,22.69377545,2.61552,0.76286,2.7245,20.04,-2.08,20.14765495,22.60552,-1.35714,22.64622184,2.61552,0.76286,2.7245,19.99,-2.12,20.10210188
26/07/2020 21:30,22.38784,-1.38688,22.43075603,2.54784,0.74312,2.654,19.84,-2.13,19.95400962,22.34784,-1.42688,22.39334587,2.54784,0.74312,2.654,19.8,-2.17,19.91855667
26/07/2020 22:00,22.23528,-1.65096,22.29648729,1.98528,0.57904,2.068,20.25,-2.23,20.37241763,22.20528,-1.69096,22.26957129,1.98528,0.57904,2.068,20.22,-2.27,20.3470219
26/07/2020 22:30,21.00872,-0.17954,21.00948716,2.05872,0.60046,2.1445,18.95,-0.78,18.96604598,20.41872,-4.60954,20.93255802,2.05872,0.60046,2.1445,18.36,-5.21,19.08490765
26/07/2020 23:00,20.18056,-0.20692,20.18162079,2.41056,0.70308,2.511,17.77,-0.91,17.79328525,19.65056,-4.19692,20.09374644,2.41056,0.70308,2.511,17.24,-4.9,17.92282344
26/07/2020 23:30,18.9292,-1.9794,19.03241017,2.2992,0.6706,2.395,16.63,-2.65,16.83981591,18.8892,-2.0194,18.99683797,2.2992,0.6706,2.395,16.59,-2.69,16.80667129
27/07/2020 00:00,17.90928,-2.17396,18.04074312,1.76928,0.51604,1.843,16.14,-2.69,16.36263121,17.87928,-2.21396,18.01583393,1.76928,0.51604,1.843,16.11,-2.73,16.33967564
27/07/2020 00:30,17.19968,-2.21676,17.34194386,1.75968,0.51324,1.833,15.44,-2.73,15.67949298,17.17968,-2.26676,17.32857772,1.75968,0.51324,1.833,15.42,-2.78,15.66859279
27/07/2020 01:00,16.46112,-2.42134,16.63824988,1.64112,0.47866,1.7095,14.82,-2.9,15.10107281,16.44112,-2.46134,16.62433823,1.64112,0.47866,1.7095,14.8,-2.94,15.08918818
27/07/2020 01:30,16.28848,-2.41336,16.46629549,1.66848,0.48664,1.738,14.62,-2.9,14.90484485,16.25848,-2.45336,16.44254078,1.66848,0.48664,1.738,14.59,-2.94,14.88326913
27/07/2020 02:00,16.504,-2.363,16.67230593,1.464,0.427,1.525,15.04,-2.79,15.29659112,16.474,-2.413,16.64978213,1.464,0.427,1.525,15.01,-2.84,15.27631173
27/07/2020 02:30,16.59952,-2.23514,16.74932581,1.55952,0.45486,1.6245,15.04,-2.69,15.27866814,16.56952,-2.28514,16.7263522,1.55952,0.45486,1.6245,15.01,-2.74,15.25803723
27/07/2020 03:00,16.16728,-2.19496,16.31559965,1.69728,0.49504,1.768,14.47,-2.69,14.71791425,16.13728,-2.24496,16.29268705,1.69728,0.49504,1.768,14.44,-2.74,14.69765968
27/07/2020 03:30,16.01608,-2.72906,16.24692546,1.78608,0.52094,1.8605,14.23,-3.25,14.59641737,16.06608,-1.05906,16.10094825,1.78608,0.52094,1.8605,14.28,-1.58,14.36714307
27/07/2020 04:00,16.05024,-2.50368,16.24434109,1.53024,0.44632,1.594,14.52,-2.95,14.81664267,16.02024,-2.54368,16.22092468,1.53024,0.44632,1.594,14.49,-2.99,14.79527627
27/07/2020 04:30,16.17568,-2.10376,16.31191067,1.73568,0.50624,1.808,14.44,-2.61,14.67398037,16.14568,-2.14376,16.28737823,1.73568,0.50624,1.808,14.41,-2.65,14.65164155
27/07/2020 05:00,16.53544,-1.82258,16.63558156,1.70544,0.49742,1.7765,14.83,-2.32,15.01037308,16.51544,-1.87258,16.62126091,1.70544,0.49742,1.7765,14.81,-2.37,14.99843325
27/07/2020 05:30,17.60256,-1.42842,17.66042192,1.82256,0.53158,1.8985,15.78,-1.96,15.90125781,17.57256,-1.46842,17.63380623,1.82256,0.53158,1.8985,15.75,-2,15.87647631
27/07/2020 06:00,18.17032,1.39926,18.22411747,2.26032,0.65926,2.3545,15.91,0.74,15.92720001,18.14032,-1.09074,18.17308239,2.26032,0.65926,2.3545,15.88,-1.75,15.97613533
27/07/2020 06:30,22.44376,1.52818,22.4957262,3.35376,0.97818,3.4935,19.09,0.55,19.09792135,22.41376,1.56818,22.46855193,3.35376,0.97818,3.4935,19.06,0.59,19.0691295
27/07/2020 07:00,26.27176,4.42218,26.64134098,4.12176,1.20218,4.2935,22.15,3.22,22.38282601,26.21176,3.60218,26.45811904,4.12176,1.20218,4.2935,22.09,2.4,22.21999325
27/07/2020 07:30,28.40952,5.00736,28.84743456,3.65952,1.06736,3.812,24.75,3.94,25.061646,28.36952,5.09736,28.82382251,3.65952,1.06736,3.812,24.71,4.03,25.03647339
27/07/2020 08:00,30.47816,5.99238,31.06166214,4.56816,1.33238,4.7585,25.91,4.66,26.32572316,30.39816,5.94238,30.97353728,4.56816,1.33238,4.7585,25.83,4.61,26.23815923
27/07/2020 08:30,31.89888,6.41134,32.53680725,5.79888,1.69134,6.0405,26.1,4.72,26.52335575,31.83888,6.35134,32.46619472,5.79888,1.69134,6.0405,26.04,4.66,26.45368027
27/07/2020 09:00,33.40168,7.15674,34.15978856,6.09168,1.77674,6.3455,27.31,5.38,27.8348792,33.34168,7.09674,34.08858084,6.09168,1.77674,6.3455,27.25,5.32,27.76445389
27/07/2020 09:30,33.93,7.6875,34.78997781,7.5,2.1875,7.8125,26.43,5.5,26.99620158,33.86,7.6275,34.70847672,7.5,2.1875,7.8125,26.36,5.44,26.91548253
27/07/2020 10:00,35.01,8.8225,36.10452335,10.02,2.9225,10.4375,24.99,5.9,25.67703449,34.95,8.7625,36.03170696,10.02,2.9225,10.4375,24.93,5.84,25.60489211
27/07/2020 10:30,34.23536,8.87198,35.36625374,11.11536,3.24198,11.5785,23.12,5.63,23.79561514,34.18536,8.81198,35.30283034,11.11536,3.24198,11.5785,23.07,5.57,23.73288436
27/07/2020 11:00,34.544,8.5695,35.59107004,9.324,2.7195,9.7125,25.22,5.85,25.88959057,34.484,8.5095,35.51841559,9.324,2.7195,9.7125,25.16,5.79,25.81762383
27/07/2020 11:30,35.40544,8.50742,36.41320333,8.18544,2.38742,8.5265,27.22,6.12,27.89951254,35.32544,8.45742,36.32374794,8.18544,2.38742,8.5265,27.14,6.07,27.8105106
27/07/2020 12:00,35.71672,9.10446,36.85885619,9.78672,2.85446,10.1945,25.93,6.25,26.67259642,35.65672,9.05446,36.78838033,9.78672,2.85446,10.1945,25.87,6.2,26.60257318
27/07/2020 12:30,34.99072,8.34646,35.97240443,9.93072,2.89646,10.3445,25.06,5.45,25.64578133,34.92072,8.29646,35.89272815,9.93072,2.89646,10.3445,24.99,5.4,25.56677727
27/07/2020 13:00,34.70232,8.05276,35.62440115,8.75232,2.55276,9.117,25.95,5.5,26.52644907,34.64232,8.00276,35.55466921,8.75232,2.55276,9.117,25.89,5.45,26.45741106
27/07/2020 13:30,33.43128,7.78704,34.32620682,9.52128,2.77704,9.918,23.91,5.01,24.42924886,33.37128,7.73704,34.25644635,9.52128,2.77704,9.918,23.85,4.96,24.36029762
27/07/2020 14:00,33.24016,7.79588,34.14211449,9.86016,2.87588,10.271,23.38,4.92,23.89206563,33.19016,7.75588,34.08431304,9.86016,2.87588,10.271,23.33,4.88,23.83491766
27/07/2020 14:30,32.05352,9.50186,33.4322223,9.50352,2.77186,9.8995,22.55,6.73,23.53285788,31.45352,4.89186,31.83165429,9.50352,2.77186,9.8995,21.95,2.12,22.05214049
27/07/2020 15:00,32.25136,11.22248,34.14812263,9.47136,2.76248,9.866,22.78,8.46,24.30020576,31.33136,3.53248,31.52986734,9.47136,2.76248,9.866,21.86,0.77,21.8735571
27/07/2020 15:30,33.91584,13.35462,36.4503783,15.37584,4.48462,16.0165,18.54,8.87,20.55257891,33.06584,5.60462,33.53746473,15.37584,4.48462,16.0165,17.69,1.12,17.7254196
27/07/2020 16:00,32.96672,13.30196,35.54921613,15.36672,4.48196,16.007,17.6,8.82,19.6863506,32.14672,5.55196,32.62262814,15.36672,4.48196,16.007,16.78,1.07,16.81408041
27/07/2020 16:30,33.9248,9.2214,35.1557431,14.6448,4.2714,15.255,19.28,4.95,19.90529829,33.7848,8.1714,34.75894833,14.6448,4.2714,15.255,19.14,3.9,19.53329465
27/07/2020 17:00,34.04024,7.56882,34.87154966,11.79024,3.43882,12.2815,22.25,4.13,22.63005524,34.00024,7.51882,34.82167392,11.79024,3.43882,12.2815,22.21,4.08,22.58164077
27/07/2020 17:30,33.52256,6.15158,34.08231162,9.26256,2.70158,9.6485,24.26,3.45,24.50408333,33.47256,6.10158,34.0241319,9.26256,2.70158,9.6485,24.21,3.4,24.44757861
27/07/2020 18:00,32.64048,5.83514,33.15795219,10.92048,3.18514,11.3755,21.72,2.65,21.88106259,32.58048,5.81514,33.09537022,10.92048,3.18514,11.3755,21.66,2.63,21.81908568
27/07/2020 18:30,30.5324,4.2757,30.83032696,10.4424,3.0457,10.8775,20.09,1.23,20.12761784,30.4724,4.3657,30.78354265,10.4424,3.0457,10.8775,20.03,1.32,20.07344764
27/07/2020 19:00,29.83768,2.59974,29.95072279,6.06768,1.76974,6.3205,23.77,0.83,23.78448654,29.77768,2.56974,29.88835542,6.06768,1.76974,6.3205,23.71,0.8,23.72349258
27/07/2020 19:30,29.122,2.281,29.21119383,5.352,1.561,5.575,23.77,0.72,23.780902,29.062,2.261,29.1498193,5.352,1.561,5.575,23.71,0.7,23.72033094
27/07/2020 20:00,28.01552,1.68286,28.06601822,4.77552,1.39286,4.9745,23.24,0.29,23.24180931,27.93552,0.49286,27.93986737,4.77552,1.39286,4.9745,23.16,-0.9,23.17748045
27/07/2020 20:30,26.62776,1.21518,26.65547345,4.33776,1.26518,4.5185,22.29,-0.05,22.29005608,26.57776,1.16518,26.60328873,4.33776,1.26518,4.5185,22.24,-0.1,22.24022482
27/07/2020 21:00,25.27848,0.11914,25.27876076,2.56848,0.74914,2.6755,22.71,-0.63,22.71873676,25.22848,0.08914,25.22863748,2.56848,0.74914,2.6755,22.66,-0.66,22.66960961
27/07/2020 21:30,24.86904,-0.21028,24.86992899,1.43904,0.41972,1.499,23.43,-0.63,23.43846838,24.81904,-0.24028,24.82020308,1.43904,0.41972,1.499,23.38,-0.66,23.3893138
27/07/2020 22:00,24.29472,-0.62404,24.3027333,1.49472,0.43596,1.557,22.8,-1.06,22.82462705,24.24472,-0.65404,24.25354028,1.49472,0.43596,1.557,22.75,-1.09,22.77609712
27/07/2020 22:30,22.7788,-1.3841,22.82081204,1.5288,0.4459,1.5925,21.25,-1.83,21.32865209,22.7388,-1.4341,22.78397832,1.5288,0.4459,1.5925,21.21,-1.88,21.29315618
27/07/2020 23:00,21.49768,-1.45276,21.54671105,1.56768,0.45724,1.633,19.93,-1.91,20.02131364,21.44768,-1.49276,21.49956534,1.56768,0.45724,1.633,19.88,-1.95,19.97540738
27/07/2020 23:30,20.45312,-1.68034,20.52202866,1.47312,0.42966,1.5345,18.98,-2.11,19.09692384,20.43312,0.20966,20.43419561,1.47312,0.42966,1.5345,18.96,-0.22,18.96127633
28/07/2020 00:00,19.4348,-1.7311,19.51174411,1.9848,0.5789,2.0675,17.45,-2.31,17.60223281,19.4048,-1.7711,19.48545761,1.9848,0.5789,2.0675,17.42,-2.35,17.57779565
28/07/2020 00:30,18.30752,-2.01614,18.41820048,1.72752,0.50386,1.7995,16.58,-2.52,16.77041443,18.28752,-2.06614,18.40386705,1.72752,0.50386,1.7995,16.56,-2.57,16.75823678
28/07/2020 01:00,18.0344,-1.9333,18.13772952,2.3544,0.6867,2.4525,15.68,-2.62,15.89738343,18.0044,-1.9733,18.112215,2.3544,0.6867,2.4525,15.65,-2.66,15.87444802
28/07/2020 01:30,18.02104,-1.76428,18.10719654,2.59104,0.75572,2.699,15.43,-2.52,15.63442676,17.99104,-1.80428,18.08128719,2.59104,0.75572,2.699,15.4,-2.56,15.61132922
28/07/2020 02:00,17.972,-1.7765,18.05958849,2.412,0.7035,2.5125,15.56,-2.48,15.75639553,17.942,-1.8165,18.03371942,2.412,0.7035,2.5125,15.53,-2.52,15.73312747
28/07/2020 02:30,17.88464,-1.91198,17.98655096,2.08464,0.60802,2.1715,15.8,-2.52,15.9997,17.85464,-1.95198,17.96102434,2.08464,0.60802,2.1715,15.77,-2.56,15.97643577
28/07/2020 03:00,17.144,-2.058,17.2670814,1.584,0.462,1.65,15.56,-2.52,15.76274088,17.114,-2.098,17.24211704,1.584,0.462,1.65,15.53,-2.56,15.73958386
28/07/2020 03:30,16.88408,-2.31756,17.04239542,1.17408,0.34244,1.223,15.71,-2.66,15.93360286,16.85408,-2.35756,17.01816975,1.17408,0.34244,1.223,15.68,-2.7,15.91076365
28/07/2020 04:00,16.9304,-2.0228,17.05081124,1.4304,0.4172,1.49,15.5,-2.44,15.69087633,16.9004,-2.0728,17.02703791,1.4304,0.4172,1.49,15.47,-2.49,15.66910974
28/07/2020 04:30,17.07704,-1.91628,17.18422021,1.48704,0.43372,1.549,15.59,-2.35,15.76612191,17.04704,-1.95628,17.158922,1.48704,0.43372,1.549,15.56,-2.39,15.74248074
28/07/2020 05:00,17.74824,-1.60718,17.82085999,1.51824,0.44282,1.5815,16.23,-2.05,16.35895473,17.71824,-1.64718,17.7946405,1.51824,0.44282,1.5815,16.2,-2.09,16.33426154
28/07/2020 05:30,18.30432,-1.38374,18.35654834,1.80432,0.52626,1.8795,16.5,-1.91,16.61018061,18.26432,-1.42374,18.31972764,1.80432,0.52626,1.8795,16.46,-1.95,16.57510483
28/07/2020 06:00,18.76672,-1.15554,18.80226189,2.10672,0.61446,2.1945,16.66,-1.77,16.75376077,18.73672,-1.20554,18.77546279,2.10672,0.61446,2.1945,16.63,-1.82,16.72929467
28/07/2020 06:30,21.92016,0.83838,21.93618689,2.12016,0.61838,2.2085,19.8,0.22,19.80122218,21.88016,0.79838,21.8947211,2.12016,0.61838,2.2085,19.76,0.18,19.76081982
28/07/2020 07:00,24.84688,3.00534,25.02797463,2.96688,0.86534,3.0905,21.88,2.14,21.98440356,24.80688,2.96534,24.98348528,2.96688,0.86534,3.0905,21.84,2.1,21.94072925
28/07/2020 07:30,28.30936,4.69898,28.69669452,4.41936,1.28898,4.6035,23.89,3.41,24.13214039,28.25936,4.64898,28.63921163,4.41936,1.28898,4.6035,23.84,3.36,24.07561422
28/07/2020 08:00,31.0552,6.9786,31.82964507,7.4352,2.1686,7.745,23.62,4.81,24.10478168,31.0052,6.9186,31.76774233,7.4352,2.1686,7.745,23.57,4.75,24.04386408
28/07/2020 08:30,32.4976,8.1018,33.49228522,9.7776,2.8518,10.185,22.72,5.25,23.31868135,32.4476,8.0518,33.43169498,9.7776,2.8518,10.185,22.67,5.2,23.25873814
28/07/2020 09:00,32.9024,8.4682,33.97467199,11.3424,3.3082,11.815,21.56,5.16,22.16887909,32.8624,8.4182,33.9234937,11.3424,3.3082,11.815,21.52,5.11,22.11837471
28/07/2020 09:30,32.91384,9.39362,34.22807269,13.38384,3.90362,13.9415,19.53,5.49,20.28696626,32.87384,9.34362,34.17590659,13.38384,3.90362,13.9415,19.49,5.44,20.23496232
28/07/2020 10:00,33.21256,10.15158,34.72936392,15.02256,4.38158,15.6485,18.19,5.77,19.08321252,33.28256,11.17158,35.10744935,15.02256,4.38158,15.6485,18.26,6.79,19.48157335
28/07/2020 10:30,33.06528,11.54904,35.02417831,17.82528,5.19904,18.568,15.24,6.35,16.51,33.02528,11.49904,34.96994481,17.82528,5.19904,18.568,15.2,6.3,16.45387492
28/07/2020 11:00,34.12656,13.29608,36.62523503,22.54656,6.57608,23.486,11.58,6.72,13.3886071,34.09656,13.23608,36.57552758,22.54656,6.57608,23.486,11.55,6.66,13.3325954
28/07/2020 11:30,34.09136,13.58498,36.69839926,23.09136,6.73498,24.0535,11,6.85,12.95849142,34.07136,13.52498,36.65764117,23.09136,6.73498,24.0535,10.98,6.79,12.90986057
28/07/2020 12:00,33.99376,11.76818,35.97312579,17.99376,5.24818,18.7435,16,6.52,17.27745352,33.95376,11.70818,35.91572493,17.99376,5.24818,18.7435,15.96,6.46,17.21781635
28/07/2020 12:30,34.29312,12.51466,36.50527077,20.55312,5.99466,21.4095,13.74,6.52,15.20848447,34.26312,12.45466,36.45654876,20.55312,5.99466,21.4095,13.71,6.46,15.15571509
28/07/2020 13:00,33.45696,13.23828,35.98083142,22.89696,6.67828,23.851,10.56,6.56,12.43170141,33.43696,13.17828,35.9401914,22.89696,6.67828,23.851,10.54,6.5,12.38311754
28/07/2020 13:30,33.2124,11.9832,35.30808117,21.0624,6.1432,21.94,12.15,5.84,13.48065651,33.1524,11.6532,35.14084086,21.0624,6.1432,21.94,12.09,5.51,13.28639153
28/07/2020 14:00,31.85688,12.22784,34.12302558,22.82688,6.65784,23.778,9.03,5.57,10.60970311,31.83688,12.16784,34.08288806,22.82688,6.65784,23.778,9.01,5.51,10.56125939
28/07/2020 14:30,31.39016,10.29838,33.03632509,18.44016,5.37838,19.2085,12.95,4.92,13.85311878,31.36016,10.23838,32.98915064,18.44016,5.37838,19.2085,12.92,4.86,13.80384005
28/07/2020 15:00,31.56528,11.02404,33.43495715,19.14528,5.58404,19.943,12.42,5.44,13.55912977,31.53528,10.96404,33.38688452,19.14528,5.58404,19.943,12.39,5.38,13.50764598
28/07/2020 15:30,31.6732,10.8676,33.48576306,17.2032,5.0176,17.92,14.47,5.85,15.60779933,31.6432,10.8276,33.44441699,17.2032,5.0176,17.92,14.44,5.81,15.56501526
28/07/2020 16:00,31.37944,9.44692,32.77062026,14.86944,4.33692,15.489,16.51,5.11,17.28271391,31.34944,9.39692,32.72750363,14.86944,4.33692,15.489,16.48,5.06,17.23931553
28/07/2020 16:30,32.22808,9.17694,33.50918334,14.45808,4.21694,15.0605,17.77,4.96,18.44924118,32.18808,9.12694,33.45704003,14.45808,4.21694,15.0605,17.73,4.91,18.39730959
28/07/2020 17:00,32.63936,8.00648,33.60701628,12.39936,3.61648,12.916,20.24,4.39,20.71061805,32.58936,7.95648,33.54656404,12.39936,3.61648,12.916,20.19,4.34,20.65119125
28/07/2020 17:30,32.60744,7.45592,33.44900427,12.63744,3.68592,13.164,19.97,3.77,20.32274096,32.56744,7.40592,33.39888919,12.63744,3.68592,13.164,19.93,3.72,20.27420282
28/07/2020 18:00,30.28288,4.10084,30.55928189,7.92288,2.31084,8.253,22.36,1.79,22.43153361,30.23288,4.06084,30.50438419,7.92288,2.31084,8.253,22.31,1.75,22.37852989
28/07/2020 18:30,28.71096,2.67778,28.83556363,8.46096,2.46778,8.8135,20.25,0.21,20.25108886,28.66096,2.08778,28.73690055,8.46096,2.46778,8.8135,20.2,-0.38,20.20357394
28/07/2020 19:00,29.0148,2.7039,29.14051637,5.9448,1.7339,6.1925,23.07,0.97,23.09038328,28.9648,2.6639,29.08704183,5.9448,1.7339,6.1925,23.02,0.93,23.03877818
28/07/2020 19:30,28.18984,2.14912,28.27164297,4.17984,1.21912,4.354,24.01,0.93,24.02800449,28.13984,2.10912,28.21877004,4.17984,1.21912,4.354,23.96,0.89,23.97652393
28/07/2020 20:00,27.18184,1.71512,27.23589658,3.17184,0.92512,3.304,24.01,0.79,24.02299315,27.13184,1.68512,27.18411983,3.17184,0.92512,3.304,23.96,0.76,23.97205039
28/07/2020 20:30,26.68288,1.63084,26.73267148,2.88288,0.84084,3.003,23.8,0.79,23.81310774,26.63288,1.60084,26.68094799,2.88288,0.84084,3.003,23.75,0.76,23.76215689
28/07/2020 21:00,25.77264,1.25452,25.80315471,1.83264,0.53452,1.909,23.94,0.72,23.95082462,25.72264,1.23452,25.75224744,1.83264,0.53452,1.909,23.89,0.7,23.90025314
28/07/2020 21:30,25.53944,1.04692,25.56088881,1.18944,0.34692,1.239,24.35,0.7,24.36005952,25.47944,1.01692,25.49972527,1.18944,0.34692,1.239,24.29,0.67,24.29923867
28/07/2020 22:00,25.40624,0.04432,25.40627866,1.14624,0.33432,1.194,24.26,-0.29,24.26173324,25.35624,0.00432,25.35624037,1.14624,0.33432,1.194,24.21,-0.33,24.21224897
28/07/2020 22:30,23.40384,-0.96388,23.42368014,1.32384,0.38612,1.379,22.08,-1.35,22.12123188,23.35384,-1.00388,23.37540626,1.32384,0.38612,1.379,22.03,-1.39,22.07380801
28/07/2020 23:00,21.60872,-1.29954,21.64776165,1.33872,0.39046,1.3945,20.27,-1.69,20.3403294,21.55872,-1.34954,21.60091818,1.33872,0.39046,1.3945,20.22,-1.74,20.29472838
28/07/2020 23:30,20.08336,-1.49402,20.1388541,1.32336,0.38598,1.3785,18.76,-1.88,18.8539651,20.04336,-1.53402,20.10197745,1.32336,0.38598,1.3785,18.72,-1.92,18.81820395
29/07/2020 00:00,19.39488,-1.76316,19.47485824,1.39488,0.40684,1.453,18,-2.17,18.13033094,19.38488,0.48684,19.39099239,1.39488,0.40684,1.453,17.99,0.08,17.99017788
29/07/2020 00:30,18.85264,-1.71548,18.93052843,1.35264,0.39452,1.409,17.5,-2.11,17.62674389,18.82264,-1.76548,18.90525578,1.35264,0.39452,1.409,17.47,-2.16,17.60302531
29/07/2020 01:00,17.9388,-2.0116,18.05123486,1.2288,0.3584,1.28,16.71,-2.37,16.87723319,17.9088,-2.0516,18.02593077,1.2288,0.3584,1.28,16.68,-2.41,16.85320444
29/07/2020 01:30,17.63952,-1.95514,17.74754175,1.07952,0.31486,1.1245,16.56,-2.27,16.71485866,17.60952,-1.99514,17.72218322,1.07952,0.31486,1.1245,16.53,-2.31,16.69062611
29/07/2020 02:00,17.52904,-2.06778,17.65057952,1.13904,0.33222,1.1865,16.39,-2.4,16.56478494,17.49904,-2.11778,17.62672383,1.13904,0.33222,1.1865,16.36,-2.45,16.54243332
29/07/2020 02:30,17.6712,-1.8984,17.77287911,1.4112,0.4116,1.47,16.26,-2.31,16.42326703,17.6512,-1.9384,17.75731556,1.4112,0.4116,1.47,16.24,-2.35,16.40914684
29/07/2020 03:00,17.66136,-1.80752,17.75361275,1.31136,0.38248,1.366,16.35,-2.19,16.4960177,17.63136,-1.85752,17.72893781,1.31136,0.38248,1.366,16.32,-2.24,16.47300823
29/07/2020 03:30,17.12456,-1.80742,17.21967834,1.65456,0.48258,1.7235,15.47,-2.29,15.6385741,17.09456,-1.84742,17.19409615,1.65456,0.48258,1.7235,15.44,-2.33,15.61481668
29/07/2020 04:00,17.71336,-1.71652,17.79633567,1.86336,0.54348,1.941,15.85,-2.26,16.0103123,17.68336,-1.75652,17.77038501,1.86336,0.54348,1.941,15.82,-2.3,15.98631915
29/07/2020 04:30,17.73936,-1.47102,17.80024699,2.25936,0.65898,2.3535,15.48,-2.13,15.62585358,17.70936,-1.52102,17.7745586,2.25936,0.65898,2.3535,15.45,-2.18,15.60304137
29/07/2020 05:00,18.10504,-1.16228,18.14230879,2.49504,0.72772,2.599,15.61,-1.89,15.72400076,18.07504,-1.20228,18.11498132,2.49504,0.72772,2.599,15.58,-1.93,15.69908596
29/07/2020 05:30,18.54368,-1.24726,18.58557843,2.20368,0.64274,2.2955,16.34,-1.89,16.44894222,18.51368,-1.28726,18.55837777,2.20368,0.64274,2.2955,16.31,-1.93,16.42379372
29/07/2020 06:00,18.49008,-1.18206,18.52782568,1.33008,0.38794,1.3855,17.16,-1.57,17.23167142,18.46008,-1.22206,18.50048605,1.33008,0.38794,1.3855,17.13,-1.61,17.20549331
29/07/2020 06:30,22.9456,1.8208,23.01772951,1.5456,0.4508,1.61,21.4,1.37,21.44380796,22.9256,2.0308,23.0153706,1.5456,0.4508,1.61,21.38,1.58,21.43830217
29/07/2020 07:00,25.65928,4.02104,25.97243563,2.36928,0.69104,2.468,23.29,3.33,23.52685699,25.60928,3.98104,25.9168652,2.36928,0.69104,2.468,23.24,3.29,23.47172128
29/07/2020 07:30,28.45392,6.09156,29.09867122,4.39392,1.28156,4.577,24.06,4.81,24.53608975,28.40392,6.05156,29.04141956,4.39392,1.28156,4.577,24.01,4.77,24.4792361
29/07/2020 08:00,30.52728,7.22004,31.36947245,5.89728,1.72004,6.143,24.63,5.5,25.23661824,30.47728,7.17004,31.3093288,5.89728,1.72004,6.143,24.58,5.45,25.17695176
29/07/2020 08:30,31.54864,8.19252,32.59500069,8.16864,2.38252,8.509,23.38,5.81,24.09108756,31.49864,8.14252,32.53405837,8.16864,2.38252,8.509,23.33,5.76,24.03053266
29/07/2020 09:00,32.32224,8.81732,33.5033182,8.80224,2.56732,9.169,23.52,6.25,24.33624663,32.27224,8.76732,33.44194035,8.80224,2.56732,9.169,23.47,6.2,24.27510865
29/07/2020 09:30,32.3428,8.5454,33.45266167,8.6928,2.5354,9.055,23.65,6.01,24.40169256,32.3028,8.4954,33.40123814,8.6928,2.5354,9.055,23.61,5.96,24.35064065
29/07/2020 10:00,32.24008,9.54794,33.62418648,11.41008,3.32794,11.8855,20.83,6.22,21.73884312,32.21008,9.62794,33.61824627,11.41008,3.32794,11.8855,20.8,6.3,21.7331544
29/07/2020 10:30,32.18376,10.30818,33.79427441,12.71376,3.70818,13.2435,19.47,6.6,20.55823193,32.13376,10.25818,33.73142138,12.71376,3.70818,13.2435,19.42,6.55,20.49485057
29/07/2020 11:00,32.16544,11.01492,33.99917636,14.72544,4.29492,15.339,17.44,6.72,18.68989032,32.11544,10.95492,33.93245878,14.72544,4.29492,15.339,17.39,6.66,18.62169971
29/07/2020 11:30,33.32384,12.40362,35.55739166,17.70384,5.16362,18.4415,15.62,7.24,17.21632946,33.29384,12.34362,35.50837558,17.70384,5.16362,18.4415,15.59,7.18,17.1639302
29/07/2020 12:00,32.30184,10.75012,34.04370643,14.81184,4.32012,15.429,17.49,6.43,18.63451099,32.27184,10.69012,33.99632808,14.81184,4.32012,15.429,17.46,6.37,18.58570687
29/07/2020 12:30,32.0168,10.8499,33.80526309,15.7368,4.5899,16.3925,16.28,6.26,17.44207556,31.9768,10.7999,33.75134928,15.7368,4.5899,16.3925,16.24,6.21,17.38682547
29/07/2020 13:00,31.4424,9.5957,32.87403194,13.0824,3.8157,13.6275,18.36,5.78,19.2483246,31.3924,9.5457,32.81163157,13.0824,3.8157,13.6275,18.31,5.73,19.18564568
29/07/2020 13:30,31.02864,9.73752,32.52069796,13.32864,3.88752,13.884,17.7,5.85,18.64168716,30.99864,9.68752,32.47712619,13.32864,3.88752,13.884,17.67,5.8,18.59755091
29/07/2020 14:00,30.26696,8.64328,31.47689878,15.09696,4.40328,15.726,15.17,4.24,15.75139676,30.44696,10.77328,32.29676354,15.09696,4.40328,15.726,15.35,6.37,16.61924788
29/07/2020 14:30,29.91352,6.63436,30.64038856,17.36352,5.06436,18.087,12.55,1.57,12.64782195,30.59352,14.30436,33.77244707,17.36352,5.06436,18.087,13.23,9.24,16.13723954
29/07/2020 15:00,29.53672,5.96196,30.132421,15.36672,4.48196,16.007,14.17,1.48,14.2470804,30.24672,13.64196,33.18082494,15.36672,4.48196,16.007,14.88,9.16,17.47340837
29/07/2020 15:30,30.85024,5.82132,31.39466634,14.37024,4.19132,14.969,16.48,1.63,16.56041364,31.60024,13.53132,34.37545329,14.37024,4.19132,14.969,17.23,9.34,19.59868618
29/07/2020 16:00,29.43568,6.30624,30.10361972,9.65568,2.81624,10.058,19.78,3.49,20.08552962,29.60568,8.18624,30.71662113,9.65568,2.81624,10.058,19.95,5.37,20.66009196
29/07/2020 16:30,29.97792,6.54606,30.68430526,8.55792,2.49606,8.9145,21.42,4.05,21.79951605,29.93792,6.48606,30.6324669,8.55792,2.49606,8.9145,21.38,3.99,21.74912642
29/07/2020 17:00,30.47352,6.54186,31.16779353,9.74352,2.84186,10.1495,20.73,3.7,21.05760908,30.43352,6.49186,31.1182163,9.74352,2.84186,10.1495,20.69,3.65,21.00948833
29/07/2020 17:30,31.806,5.958,32.35922434,7.536,2.198,7.85,24.27,3.76,24.55952972,31.766,5.908,32.31072918,7.536,2.198,7.85,24.23,3.71,24.51238462
29/07/2020 18:00,30.1016,4.0938,30.37870177,6.0816,1.7738,6.335,24.02,2.32,24.13177988,30.0616,4.0438,30.33236082,6.0816,1.7738,6.335,23.98,2.27,24.087202
29/07/2020 18:30,27.6676,-1.0132,27.68614571,5.3376,1.5568,5.56,22.33,-2.57,22.47740643,27.6376,1.8168,27.69725069,5.3376,1.5568,5.56,22.3,0.26,22.30151564
29/07/2020 19:00,27.36112,1.81116,27.42099904,3.74112,1.09116,3.897,23.62,0.72,23.6309712,27.31112,1.79116,27.36979229,3.74112,1.09116,3.897,23.57,0.7,23.58039228
29/07/2020 19:30,27.08536,1.54698,27.1295019,2.83536,0.82698,2.9535,24.25,0.72,24.26068631,27.04536,1.49698,27.08675777,2.83536,0.82698,2.9535,24.21,0.67,24.21926919
29/07/2020 20:00,26.53288,1.27334,26.56341687,2.10288,0.61334,2.1905,24.43,0.66,24.43891364,26.47288,-1.66666,26.52529229,2.10288,0.61334,2.1905,24.37,-2.28,24.47642335
29/07/2020 20:30,25.93704,1.18122,25.96392352,1.78704,0.52122,1.8615,24.15,0.66,24.15901695,25.89704,1.15122,25.92261538,1.78704,0.52122,1.8615,24.11,0.63,24.11822962
29/07/2020 21:00,25.75504,0.70772,25.76476185,0.81504,0.23772,0.849,24.94,0.47,24.94442824,25.70504,0.70772,25.71478075,0.81504,0.23772,0.849,24.89,0.47,24.89443713
29/07/2020 21:30,25.72008,0.32044,25.72207606,1.03008,0.30044,1.073,24.69,0.02,24.6900081,25.66008,0.32044,25.66208073,1.03008,0.30044,1.073,24.63,0.02,24.63000812
29/07/2020 22:00,24.33072,2.52646,24.46153993,0.81072,0.23646,0.8445,23.52,2.29,23.63121876,24.13072,-1.49354,24.17689619,0.81072,0.23646,0.8445,23.32,-1.73,23.38408219
29/07/2020 22:30,22.65656,-1.73642,22.723003,0.76656,0.22358,0.7985,21.89,-1.96,21.97757266,22.61656,-1.77642,22.68621728,0.76656,0.22358,0.7985,21.85,-2,21.94134226
29/07/2020 23:00,21.44136,-1.80752,21.51741265,0.83136,0.24248,0.866,20.61,-2.05,20.71170201,21.41136,-1.84752,21.49092058,0.83136,0.24248,0.866,20.58,-2.09,20.68585265
29/07/2020 23:30,20.18272,-1.81004,20.26372205,0.82272,0.23996,0.857,19.36,-2.05,19.4682331,20.14272,-1.88004,20.23026741,0.82272,0.23996,0.857,19.32,-2.12,19.43596666
30/07/2020 00:00,19.27544,-0.06258,19.27554159,0.74544,0.21742,0.7765,18.53,-0.28,18.53211537,19.23544,-2.02258,19.34148344,0.74544,0.21742,0.7765,18.49,-2.24,18.62518993
30/07/2020 00:30,18.26688,-2.22966,18.40245333,0.68688,0.20034,0.7155,17.58,-2.43,17.74714907,18.24688,-2.26966,18.38749538,0.68688,0.20034,0.7155,17.56,-2.47,17.73286497
30/07/2020 01:00,17.664,-2.373,17.82268288,0.744,0.217,0.775,16.92,-2.59,17.11708211,17.644,-2.413,17.808237,0.744,0.217,0.775,16.9,-2.63,17.10341779
30/07/2020 01:30,17.48176,-2.36782,17.64138612,0.76176,0.22218,0.7935,16.72,-2.59,16.91941193,17.45176,-2.40782,17.61708047,0.76176,0.22218,0.7935,16.69,-2.63,16.89594626
30/07/2020 02:00,17.8036,-2.2477,17.94492486,0.6936,0.2023,0.7225,17.11,-2.45,17.28451909,17.7736,-2.2877,17.920224,0.6936,0.2023,0.7225,17.08,-2.49,17.2605475
30/07/2020 02:30,17.59616,-2.20112,17.73329569,0.71616,0.20888,0.746,16.88,-2.41,17.05117298,17.55616,-2.24112,17.6986263,0.71616,0.20888,0.746,16.84,-2.45,17.01728827
30/07/2020 03:00,17.12088,-2.30266,17.27503329,0.71088,0.20734,0.7405,16.41,-2.51,16.60084938,17.08088,-2.32266,17.23807446,0.71088,0.20734,0.7405,16.37,-2.53,16.56435329
30/07/2020 03:30,17.0156,-2.2542,17.16426698,0.7056,0.2058,0.735,16.31,-2.46,16.49447483,16.9856,-2.3042,17.14117688,0.7056,0.2058,0.735,16.28,-2.51,16.47235563
30/07/2020 04:00,17.23776,-2.19482,17.37692737,0.73776,0.21518,0.7685,16.5,-2.41,16.67507421,17.20776,-2.23482,17.35227434,0.73776,0.21518,0.7685,16.47,-2.45,16.65122818
30/07/2020 04:30,17.27712,-1.92334,17.3838463,0.77712,0.22666,0.8095,16.5,-2.15,16.63948617,17.24712,-1.96334,17.35850951,0.77712,0.22666,0.8095,16.47,-2.19,16.61496314
30/07/2020 05:00,17.55896,-1.75572,17.64651889,0.76896,0.22428,0.801,16.79,-1.98,16.90634496,17.52896,-1.79572,17.62069945,0.76896,0.22428,0.801,16.76,-2.02,16.88129142
30/07/2020 05:30,18.18232,-1.67474,18.25928571,0.77232,0.22526,0.8045,17.41,-1.9,17.51336918,18.15232,-1.71474,18.23313069,0.77232,0.22526,0.8045,17.38,-1.94,17.4879387
30/07/2020 06:00,18.43592,-1.37744,18.48730611,1.10592,0.32256,1.152,17.33,-1.7,17.41318179,18.40592,-1.41744,18.46041785,1.10592,0.32256,1.152,17.3,-1.74,17.38728271
30/07/2020 06:30,22.45032,1.48676,22.49949607,1.60032,0.46676,1.667,20.85,1.02,20.87493473,22.37032,0.78676,22.38415083,1.60032,0.46676,1.667,20.77,0.32,20.77246495
30/07/2020 07:00,25.58672,3.57696,25.83553528,1.56672,0.45696,1.632,24.02,3.12,24.22178358,25.52672,3.52696,25.76922352,1.56672,0.45696,1.632,23.96,3.07,24.1558792
30/07/2020 07:30,28.91552,5.11536,29.36450587,3.27552,0.95536,3.412,25.64,4.16,25.97528056,28.94552,5.75536,29.51215507,3.27552,0.95536,3.412,25.67,4.8,26.11491719
30/07/2020 08:00,30.92144,7.09042,31.72395794,5.28144,1.54042,5.5015,25.64,5.55,26.2337969,30.83144,7.05042,31.62730015,5.28144,1.54042,5.5015,25.55,5.51,26.13737936
30/07/2020 08:30,32.09504,7.15272,32.88241165,4.53504,1.32272,4.724,27.56,5.83,28.1698864,32.02504,7.10272,32.80322878,4.53504,1.32272,4.724,27.49,5.78,28.0910751
30/07/2020 09:00,32.73992,8.94956,33.94108109,9.04992,2.63956,9.427,23.69,6.31,24.51595807,32.68992,8.88956,33.8770593,9.04992,2.63956,9.427,23.64,6.25,24.45224121
30/07/2020 09:30,32.61096,10.05028,34.12451963,12.72096,3.71028,13.251,19.89,6.34,20.87600776,32.57096,9.99028,34.06865318,12.72096,3.71028,13.251,19.85,6.28,20.81972382
30/07/2020 10:00,33.9412,12.0891,36.02986811,17.0712,4.9791,17.7825,16.87,7.11,18.30707514,33.9112,12.0291,35.98150542,17.0712,4.9791,17.7825,16.84,7.05,18.25617978
30/07/2020 10:30,32.6424,12.5582,34.97477184,19.5024,5.6882,20.315,13.14,6.87,14.8275588,32.6124,12.4982,34.92525787,19.5024,5.6882,20.315,13.11,6.81,14.77322578
30/07/2020 11:00,32.3428,11.2729,34.25105818,14.9928,4.3729,15.6175,17.35,6.9,18.67170319,32.3128,11.2229,34.20629369,14.9928,4.3729,15.6175,17.32,6.85,18.62538322
30/07/2020 11:30,33.25344,12.30642,35.45756964,16.99344,4.95642,17.7015,16.26,7.35,17.84404943,33.23344,12.25642,35.42148169,16.99344,4.95642,17.7015,16.24,7.3,17.80526888
30/07/2020 12:00,33.49528,13.53404,36.12622345,20.34528,5.93404,21.193,13.15,7.6,15.18823558,33.46528,13.48404,36.07969374,20.34528,5.93404,21.193,13.12,7.55,15.13726858
30/07/2020 12:30,33.03176,13.46468,35.67064306,21.34176,6.22468,22.231,11.69,7.24,13.75040727,33.00176,13.40468,35.62024156,21.34176,6.22468,22.231,11.66,7.18,13.69335605
