Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/07/2020 13:00,32.22,12.2525,34.47103358,19.38,5.6525,20.1875,12.84,6.6,14.43695259,32.18,12.1925,34.41234453,19.38,5.6525,20.1875,12.8,6.54,14.3739904
30/07/2020 13:30,31.94976,13.38118,34.63875203,21.56976,6.29118,22.4685,10.38,7.09,12.5703023,31.92976,13.32118,34.59715899,21.56976,6.29118,22.4685,10.36,7.03,12.52000399
30/07/2020 14:00,32.65152,13.61336,35.37577319,22.09152,6.44336,23.012,10.56,7.17,12.76410984,32.63152,13.55336,35.33425625,22.09152,6.44336,23.012,10.54,7.11,12.71391757
30/07/2020 14:30,31.61224,11.90732,33.78043794,17.20224,5.01732,17.919,14.41,6.89,15.97248259,31.58224,11.85732,33.73475835,17.20224,5.01732,17.919,14.38,6.84,15.92388144
30/07/2020 15:00,32.25648,13.96564,35.14995879,22.95648,6.69564,23.913,9.3,7.27,11.80435936,32.24648,13.90564,35.11698017,22.95648,6.69564,23.913,9.29,7.21,11.75960033
30/07/2020 15:30,32.0008,13.4769,34.7228748,22.2408,6.4869,23.1675,9.76,6.99,12.00490316,31.9908,13.4169,34.6904092,22.2408,6.4869,23.1675,9.75,6.93,11.96191456
30/07/2020 16:00,31.68904,12.66722,34.12702329,20.69904,6.03722,21.5615,10.99,6.63,12.83499123,31.66904,12.60722,34.08621555,20.69904,6.03722,21.5615,10.97,6.57,12.78693865
30/07/2020 16:30,31.67056,10.67058,33.41983914,18.79056,5.48058,19.5735,12.88,5.19,13.88634221,31.75056,11.83058,33.88304419,18.79056,5.48058,19.5735,12.96,6.35,14.43205114
30/07/2020 17:00,32.08704,9.76372,33.53965361,15.40704,4.49372,16.049,16.68,5.27,17.49272134,32.05704,9.71372,33.49642025,15.40704,4.49372,16.049,16.65,5.22,17.44909453
30/07/2020 17:30,31.8736,7.4823,32.74005483,10.5336,3.0723,10.9725,21.34,4.41,21.79090865,31.8336,7.4323,32.6897105,10.5336,3.0723,10.9725,21.3,4.36,21.74165587
30/07/2020 18:00,29.7052,5.7836,30.26299615,10.6752,3.1136,11.12,19.03,2.67,19.21639404,29.6652,5.7336,30.21420626,10.6752,3.1136,11.12,18.99,2.62,19.16988524
30/07/2020 18:30,27.76424,4.37832,28.10734261,9.11424,2.65832,9.494,18.65,1.72,18.72914574,27.73424,4.32832,28.06995587,9.11424,2.65832,9.494,18.62,1.67,18.6947399
30/07/2020 19:00,26.84336,2.64098,26.97296334,5.52336,1.61098,5.7535,21.32,1.03,21.34486589,26.80336,2.59098,26.92829896,5.52336,1.61098,5.7535,21.28,0.98,21.30255384
30/07/2020 19:30,26.48136,2.16748,26.56991526,3.35136,0.97748,3.491,23.13,1.19,23.16059153,26.44136,2.12748,26.52681077,3.35136,0.97748,3.491,23.09,1.15,23.1186202
30/07/2020 20:00,26.43752,1.98136,26.51166255,1.78752,0.52136,1.862,24.65,1.46,24.69319947,26.39752,1.94136,26.46881072,1.78752,0.52136,1.862,24.61,1.42,24.65093305
30/07/2020 20:30,25.99592,1.63256,26.04713245,1.34592,0.39256,1.402,24.65,1.24,24.68116894,25.95592,1.59256,26.00473092,1.34592,0.39256,1.402,24.61,1.2,24.63923903
30/07/2020 21:00,25.7612,-2.5134,25.88351995,1.2912,0.3766,1.345,24.47,-2.89,24.64006899,25.7412,1.3766,25.77798295,1.2912,0.3766,1.345,24.45,1,24.47044135
30/07/2020 21:30,24.9016,-3.3487,25.12575321,1.3416,0.3913,1.3975,23.56,-3.74,23.85500367,25.7916,4.8213,26.23836055,1.3416,0.3913,1.3975,24.45,4.43,24.84808645
30/07/2020 22:00,24.70928,-1.84146,24.77780243,1.22928,0.35854,1.2805,23.48,-2.2,23.58284122,25.06928,3.57854,25.32340317,1.22928,0.35854,1.2805,23.84,3.22,24.05647522
30/07/2020 22:30,23.12896,-1.26072,23.16329436,1.36896,0.39928,1.426,21.76,-1.66,21.82322616,23.08896,-1.30072,23.1255691,1.36896,0.39928,1.426,21.72,-1.7,21.78642697
30/07/2020 23:00,21.97552,-1.22964,22.00989536,1.47552,0.43036,1.537,20.5,-1.66,20.56709994,21.93552,-1.26964,21.97223301,1.47552,0.43036,1.537,20.46,-1.7,20.53050413
30/07/2020 23:30,20.83072,-1.21354,20.8660388,1.53072,0.44646,1.5945,19.3,-1.66,19.37125706,20.80072,-1.25354,20.8384576,1.53072,0.44646,1.5945,19.27,-1.7,19.34484169
31/07/2020 00:00,20.13728,-1.29746,20.17903487,1.51728,0.44254,1.5805,18.62,-1.74,18.70112296,20.09728,-1.33746,20.14173435,1.51728,0.44254,1.5805,18.58,-1.78,18.66506898
31/07/2020 00:30,19.2884,-1.5238,19.34849713,1.5984,0.4662,1.665,17.69,-1.99,17.80157858,19.2584,-1.5538,19.32097992,1.5984,0.4662,1.665,17.66,-2.02,17.77515119
31/07/2020 01:00,18.1244,-1.5858,18.19364276,1.6944,0.4942,1.765,16.43,-2.08,16.56113825,18.0944,-1.6258,18.16729306,1.6944,0.4942,1.765,16.4,-2.12,16.53645669
31/07/2020 01:30,17.77928,-1.68646,17.85908577,1.34928,0.39354,1.4055,16.43,-2.08,16.56113825,17.74928,-1.72646,17.8330481,1.34928,0.39354,1.4055,16.4,-2.12,16.53645669
31/07/2020 02:00,17.52976,-2.57882,17.71843103,1.16976,0.34118,1.2185,16.36,-2.92,16.61854386,17.63976,-0.03882,17.63980272,1.16976,0.34118,1.2185,16.47,-0.38,16.47438314
31/07/2020 02:30,17.84984,-1.64588,17.92556021,1.65984,0.48412,1.729,16.19,-2.13,16.32951316,17.81984,-1.68588,17.8994103,1.65984,0.48412,1.729,16.16,-2.17,16.30504523
31/07/2020 03:00,17.3652,-1.7114,17.44932838,1.4352,0.4186,1.495,15.93,-2.13,16.07177028,17.3452,-1.7514,17.43339798,1.4352,0.4186,1.495,15.91,-2.17,16.05730363
31/07/2020 03:30,17.36808,-1.71056,17.45211215,1.43808,0.41944,1.498,15.93,-2.13,16.07177028,17.34808,-1.75056,17.43617905,1.43808,0.41944,1.498,15.91,-2.17,16.05730363
31/07/2020 04:00,17.4252,-1.5039,17.48997742,1.4952,0.4361,1.5575,15.93,-1.94,16.04769454,17.4052,-1.5439,17.4735404,1.4952,0.4361,1.5575,15.91,-1.98,16.03273214
31/07/2020 04:30,17.76312,-1.24034,17.80637177,1.95312,0.56966,2.0345,15.81,-1.81,15.91327119,17.74312,-1.28034,17.78925456,1.95312,0.56966,2.0345,15.79,-1.85,15.89800616
31/07/2020 05:00,18.0592,-1.0619,18.09039348,1.8792,0.5481,1.9575,16.18,-1.61,16.25990467,18.0392,-1.1019,18.0728227,1.8792,0.5481,1.9575,16.16,-1.65,16.24401736
31/07/2020 05:30,18.2084,-1.0913,18.2410736,1.7784,0.5187,1.8525,16.43,-1.61,16.50869468,18.1784,-1.1313,18.21356819,1.7784,0.5187,1.8525,16.4,-1.65,16.48279406
31/07/2020 06:00,18.75072,-0.63354,18.76141981,1.77072,0.51646,1.8445,16.98,-1.15,17.01889832,18.71072,-0.42354,18.71551306,1.77072,0.51646,1.8445,16.94,-0.94,16.96606024
31/07/2020 06:30,22.9528,2.2704,23.06481615,2.0928,0.6104,2.18,20.86,1.66,20.92594562,22.9028,0.4904,22.90804968,2.0928,0.6104,2.18,20.81,-0.12,20.81034598
31/07/2020 07:00,26.70928,4.68354,27.11680632,2.54928,0.74354,2.6555,24.16,3.94,24.47915848,26.65928,4.63354,27.05895236,2.54928,0.74354,2.6555,24.11,3.89,24.42179764
31/07/2020 07:30,28.34464,5.82052,28.93608594,4.18464,1.22052,4.359,24.16,4.6,24.59401553,28.29464,5.77052,28.87707661,4.18464,1.22052,4.359,24.11,4.55,24.53557825
31/07/2020 08:00,29.93376,7.11068,30.76673135,6.17376,1.80068,6.431,23.76,5.31,24.34612289,29.88376,7.06068,30.70655164,6.17376,1.80068,6.431,23.71,5.26,24.28645096
31/07/2020 08:30,30.30536,7.90698,31.3198847,8.59536,2.50698,8.9535,21.71,5.4,22.37150196,30.25536,7.86698,31.26141684,8.59536,2.50698,8.9535,21.66,5.36,22.3133413
31/07/2020 09:00,30.11968,8.48574,31.29221799,11.29968,3.29574,11.7705,18.82,5.19,19.52251265,30.07968,8.43574,31.24018019,11.29968,3.29574,11.7705,18.78,5.14,19.47069593
31/07/2020 09:30,31.39984,9.68662,32.86001459,13.83984,4.03662,14.4165,17.56,5.65,18.44657421,31.49984,10.89662,33.33131032,13.83984,4.03662,14.4165,17.66,6.86,18.94558524
31/07/2020 10:00,31.96488,8.86684,33.17189179,16.03488,4.67684,16.703,15.93,4.19,16.47182443,32.54488,14.80684,35.75488393,16.03488,4.67684,16.703,16.51,10.13,19.37000258
31/07/2020 10:30,32.1436,12.6923,34.55872539,17.9736,5.2423,18.7225,14.17,7.45,16.00910366,32.1136,12.6423,34.51247679,17.9736,5.2423,18.7225,14.14,7.4,15.95931076
31/07/2020 11:00,32.65744,13.69342,35.41211853,19.89744,5.80342,20.7265,12.76,7.89,15.00232315,32.62744,13.63342,35.361278,19.89744,5.80342,20.7265,12.73,7.83,14.94529357
31/07/2020 11:30,32.18272,14.08746,35.13095495,21.52272,6.27746,22.4195,10.66,7.81,13.21482879,32.17272,14.02746,35.09777124,21.52272,6.27746,22.4195,10.65,7.75,13.17137047
31/07/2020 12:00,32.4476,14.3143,35.46471388,22.4376,6.5443,23.3725,10.01,7.77,12.67174021,32.4176,14.2643,35.41710101,22.4376,6.5443,23.3725,9.98,7.72,12.61740068
31/07/2020 12:30,32.71736,14.56798,35.81412691,23.30736,6.79798,24.2785,9.41,7.77,12.20331922,32.69736,14.51798,35.77553765,23.30736,6.79798,24.2785,9.39,7.72,12.15608901
31/07/2020 13:00,32.8988,14.8634,36.10057757,24.1488,7.0434,25.155,8.75,7.82,11.73519919,32.8888,14.8034,36.0667966,24.1488,7.0434,25.155,8.74,7.76,11.68782272
31/07/2020 13:30,30.80888,13.91634,33.8060883,23.91888,6.97634,24.9155,6.89,6.94,9.779350694,30.79888,13.85634,33.77231362,23.91888,6.97634,24.9155,6.88,6.88,9.729789309
31/07/2020 14:00,30.0752,13.0936,32.80182946,22.4352,6.5436,23.37,7.64,6.55,10.063404,30.0652,13.0336,32.76875005,22.4352,6.5436,23.37,7.63,6.49,10.01683583
31/07/2020 14:30,29.16312,12.33466,31.66435544,21.27312,6.20466,22.1595,7.89,6.13,9.991446342,29.15312,12.28466,31.63569625,21.27312,6.20466,22.1595,7.88,6.08,9.952929217
31/07/2020 15:00,29.3444,12.4167,31.86327432,21.0744,6.1467,21.9525,8.27,6.27,10.37814049,29.3344,12.3667,31.8346084,21.0744,6.1467,21.9525,8.26,6.22,10.34001934
31/07/2020 15:30,28.9168,11.7149,31.19968276,19.9368,5.8149,20.7675,8.98,5.9,10.74478478,28.8968,11.6649,31.16239629,19.9368,5.8149,20.7675,8.96,5.85,10.70065886
31/07/2020 16:00,28.6252,10.9486,30.64757604,18.9552,5.5286,19.745,9.67,5.42,11.08536422,28.6052,10.8886,30.60750034,18.9552,5.5286,19.745,9.65,5.36,11.03866387
31/07/2020 16:30,28.17224,9.78232,29.8222885,16.84224,4.91232,17.544,11.33,4.87,12.33230716,28.15224,9.72232,29.78375603,16.84224,4.91232,17.544,11.31,4.81,12.29032953
31/07/2020 17:00,28.36168,8.47174,29.59992012,14.13168,4.12174,14.7205,14.23,4.35,14.8800336,28.34168,8.42174,29.56647645,14.13168,4.12174,14.7205,14.21,4.3,14.84634972
31/07/2020 17:30,28.40048,5.53764,28.93531961,8.70048,2.53764,9.063,19.7,3,19.9271172,28.35048,5.49764,28.87860388,8.70048,2.53764,9.063,19.65,2.96,19.87169092
31/07/2020 18:00,26.98936,3.56648,27.22398451,5.91936,1.72648,6.166,21.07,1.84,21.15018912,26.94936,3.52648,27.17911083,5.91936,1.72648,6.166,21.03,1.8,21.10689224
31/07/2020 18:30,27.47872,2.57046,27.59868326,3.73872,1.09046,3.8945,23.74,1.48,23.78608837,27.42872,2.53046,27.54519756,3.73872,1.09046,3.8945,23.69,1.44,23.73372495
31/07/2020 19:00,24.8196,1.7553,24.88159204,2.1096,0.6153,2.1975,22.71,1.14,22.73859494,24.7496,1.7253,24.80966264,2.1096,0.6153,2.1975,22.64,1.11,22.66719436
31/07/2020 19:30,25.00288,1.86084,25.07203091,2.16288,0.63084,2.253,22.84,1.23,22.87309555,24.94288,1.82084,25.00925271,2.16288,0.63084,2.253,22.78,1.19,22.81106091
31/07/2020 20:00,24.94544,1.65742,25.00044035,1.46544,0.42742,1.5265,23.48,1.23,23.51219471,24.89544,1.61742,24.94792537,1.46544,0.42742,1.5265,23.43,1.19,23.46020034
31/07/2020 20:30,24.14456,1.43008,24.18687467,1.23456,0.36008,1.286,22.91,1.07,22.93497329,24.09456,1.40008,24.13520345,1.23456,0.36008,1.286,22.86,1.04,22.88364481
31/07/2020 21:00,23.87736,1.06298,23.90100933,1.34736,0.39298,1.4035,22.53,0.67,22.53996007,23.81736,1.04298,23.8401855,1.34736,0.39298,1.4035,22.47,0.65,22.47939946
31/07/2020 21:30,23.04992,0.15956,23.05047226,0.88992,0.25956,0.927,22.16,-0.1,22.16022563,23.00992,0.13956,23.01034323,0.88992,0.25956,0.927,22.12,-0.12,22.12032549
31/07/2020 22:00,22.05184,2.52762,22.19622739,1.19184,0.34762,1.2415,20.86,2.18,20.97360246,21.89184,28.46762,35.9118093,1.19184,0.34762,1.2415,20.7,28.12,34.91739395
31/07/2020 22:30,21.75928,-1.03396,21.78383206,0.56928,0.16604,0.593,21.19,-1.2,21.22395109,21.70928,-1.07396,21.73582822,0.56928,0.16604,0.593,21.14,-1.24,21.17633585
31/07/2020 23:00,20.6192,-1.0094,20.64389249,1.0992,0.3206,1.145,19.52,-1.33,19.56525747,20.5792,-1.0494,20.60593878,1.0992,0.3206,1.145,19.48,-1.37,19.52811563
31/07/2020 23:30,19.97376,-1.07432,20.00263113,1.25376,0.36568,1.306,18.72,-1.44,18.77530293,19.94376,-1.11432,19.97486601,1.25376,0.36568,1.306,18.69,-1.48,18.74850661
01/08/2020 00:00,19.14896,-1.10572,19.18085727,1.48896,0.43428,1.551,17.66,-1.54,17.72701893,19.10896,-1.14572,19.14327628,1.48896,0.43428,1.551,17.62,-1.58,17.69069812
01/08/2020 00:30,18.37648,-1.10936,18.40993473,1.23648,0.36064,1.288,17.14,-1.47,17.20292126,18.33648,-1.12936,18.37122622,1.23648,0.36064,1.288,17.1,-1.49,17.16479245
01/08/2020 01:00,17.26624,0.76432,17.28314869,1.14624,0.33432,1.194,16.12,0.43,16.12573409,17.20624,-1.79568,17.29968675,1.14624,0.33432,1.194,16.06,-2.13,16.2006327
01/08/2020 01:30,16.94544,-1.66008,17.02656167,1.16544,0.33992,1.214,15.78,-2,15.90623777,16.90544,-1.70008,16.99070845,1.16544,0.33992,1.214,15.74,-2.04,15.87164768
01/08/2020 02:00,16.85976,-1.56632,16.93236149,1.34976,0.39368,1.406,15.51,-1.96,15.63335217,16.82976,-1.60632,16.90624398,1.34976,0.39368,1.406,15.48,-2,15.60866426
01/08/2020 02:30,16.88624,-1.60818,16.96264556,1.20624,0.35182,1.2565,15.68,-1.96,15.80202519,16.86624,-1.64818,16.94657927,1.20624,0.35182,1.2565,15.66,-2,15.78719734
01/08/2020 03:00,16.35024,-1.68868,16.43721352,0.93024,0.27132,0.969,15.42,-1.96,15.54406639,16.31024,-1.72868,16.40159332,0.93024,0.27132,0.969,15.38,-2,15.50949387
01/08/2020 03:30,16.3448,-1.7011,16.43308335,0.7848,0.2289,0.8175,15.56,-1.93,15.67923786,16.3148,-1.7211,16.40533097,0.7848,0.2289,0.8175,15.53,-1.95,15.65194557
01/08/2020 04:00,16.37992,-1.58044,16.45598887,0.88992,0.25956,0.927,15.49,-1.84,15.5989006,16.34992,-1.62044,16.43002464,0.88992,0.25956,0.927,15.46,-1.88,15.5738884
01/08/2020 04:30,16.1696,-1.6622,16.25481076,0.6096,0.1778,0.635,15.56,-1.84,15.66841409,16.1496,-1.7022,16.23905986,0.6096,0.1778,0.635,15.54,-1.88,15.65330636
01/08/2020 05:00,15.60568,-1.15126,15.64808767,0.71568,0.20874,0.7455,14.89,-1.36,14.9519798,16.19568,-1.52126,16.26696907,0.71568,0.20874,0.7455,15.48,-1.73,15.57636992
01/08/2020 05:30,16.08944,-1.76308,16.18575085,0.70944,0.20692,0.739,15.38,-1.97,15.50565381,16.06944,-1.81308,16.17139948,0.70944,0.20692,0.739,15.36,-2.02,15.49225613
01/08/2020 06:00,15.92376,-1.59432,16.00337429,1.01376,0.29568,1.056,14.91,-1.89,15.02931136,15.90376,-1.63432,15.98751338,1.01376,0.29568,1.056,14.89,-1.93,15.0145596
01/08/2020 06:30,17.39216,-1.06562,17.42477476,1.35216,0.39438,1.4085,16.04,-1.46,16.10630932,17.36216,-1.10562,17.39732725,1.35216,0.39438,1.4085,16.01,-1.5,16.08011505
01/08/2020 07:00,18.39,-0.4075,18.3945143,2.1,0.6125,2.1875,16.29,-1.02,16.32190246,18.36,-0.4375,18.36521185,2.1,0.6125,2.1875,16.26,-1.05,16.29386694
01/08/2020 07:30,19.98216,0.82438,19.999158,3.51216,1.02438,3.6585,16.47,-0.2,16.47121428,19.95216,0.83438,19.96959886,3.51216,1.02438,3.6585,16.44,-0.19,16.4410979
01/08/2020 08:00,21.35208,2.19894,21.46501007,5.72208,1.66894,5.9605,15.63,0.53,15.63898334,21.31208,1.79894,21.38786897,5.72208,1.66894,5.9605,15.59,0.13,15.590542
01/08/2020 08:30,22.5984,-0.8363,22.6138692,4.7784,1.3937,4.9775,17.82,-2.23,17.95898939,22.7484,3.0137,22.94715865,4.7784,1.3937,4.9775,17.97,1.62,18.04287394
01/08/2020 09:00,22.58304,-0.54578,22.58963416,4.64304,1.35422,4.8365,17.94,-1.9,18.04033259,22.75304,3.35422,22.99894826,4.64304,1.35422,4.8365,18.11,2,18.22010154
01/08/2020 09:30,23.24168,3.20174,23.46117704,7.89168,2.30174,8.2205,15.35,0.9,15.37636173,23.22168,3.17174,23.43728561,7.89168,2.30174,8.2205,15.33,0.87,15.35466704
01/08/2020 10:00,24.04416,4.44038,24.45073833,11.38416,3.32038,11.8585,12.66,1.12,12.70944531,24.01416,4.40038,24.41399649,11.38416,3.32038,11.8585,12.63,1.08,12.67609167
01/08/2020 10:30,23.6244,4.8167,24.11043082,12.6744,3.6967,13.2025,10.95,1.12,11.00712951,23.6144,4.7767,24.09267005,12.6744,3.6967,13.2025,10.94,1.08,10.9931797
01/08/2020 11:00,23.26808,5.06694,23.81338758,13.73808,4.00694,14.3105,9.53,1.06,9.588769473,23.25808,5.02694,23.79513419,13.73808,4.00694,14.3105,9.52,1.02,9.574486931
01/08/2020 11:30,24.27984,5.23662,24.83813237,14.31984,4.17662,14.9165,9.96,1.06,10.0162468,24.26984,5.22662,24.82625002,14.31984,4.17662,14.9165,9.95,1.05,10.00524862
01/08/2020 12:00,23.95208,5.05894,24.48050266,14.36208,4.18894,14.9605,9.59,0.87,9.629382119,23.94208,5.02894,24.46453417,14.36208,4.18894,14.9605,9.58,0.84,9.61675621
01/08/2020 12:30,24.37728,5.90004,25.08111346,16.93728,4.94004,17.643,7.44,0.96,7.501679812,24.37728,5.86004,25.07173406,16.93728,4.94004,17.643,7.44,0.92,7.496665926
01/08/2020 13:00,23.63592,4.63256,24.08562489,15.26592,4.45256,15.902,8.37,0.18,8.37193526,23.63592,4.63256,24.08562489,15.26592,4.45256,15.902,8.37,0.18,8.37193526
01/08/2020 13:30,23.65368,4.78524,24.13286347,14.38368,4.19524,14.983,9.27,0.59,9.288756644,23.63368,4.77524,24.11127843,14.38368,4.19524,14.983,9.25,0.58,9.268165946
01/08/2020 14:00,22.90384,5.65112,23.59069825,16.56384,4.83112,17.254,6.34,0.82,6.39280846,22.90384,5.62112,23.58352978,16.56384,4.83112,17.254,6.34,0.79,6.38902966
01/08/2020 14:30,22.31016,4.05588,22.67583299,13.70016,3.99588,14.271,8.61,0.06,8.610209057,22.30016,3.98588,22.65357313,13.70016,3.99588,14.271,8.6,-0.01,8.600005814
01/08/2020 15:00,22.86992,1.32706,22.90838993,6.70992,1.95706,6.9895,16.16,-0.63,16.17227566,22.84992,1.29706,22.88670375,6.70992,1.95706,6.9895,16.14,-0.66,16.15348879
01/08/2020 15:30,22.75952,1.59486,22.81533101,5.87952,1.71486,6.1245,16.88,-0.12,16.88042653,22.71952,1.55486,22.77266297,5.87952,1.71486,6.1245,16.84,-0.16,16.84076008
01/08/2020 16:00,22.55288,3.27584,22.78954857,11.40288,3.32584,11.878,11.15,-0.05,11.15011211,22.54288,3.25584,22.77678495,11.40288,3.32584,11.878,11.14,-0.07,11.14021993
01/08/2020 16:30,22.82176,3.00718,23.01903258,11.44176,3.33718,11.9185,11.38,-0.33,11.3847837,22.81176,2.96718,23.0039247,11.44176,3.33718,11.9185,11.37,-0.37,11.37601864
01/08/2020 17:00,22.9064,1.8952,22.98466759,9.4464,2.7552,9.84,13.46,-0.86,13.48744601,22.8864,1.8552,22.96146929,9.4464,2.7552,9.84,13.44,-0.9,13.47010022
01/08/2020 17:30,23.60784,1.90312,23.68442474,9.74784,2.84312,10.154,13.86,-0.94,13.89183933,23.58784,1.86312,23.66130622,9.74784,2.84312,10.154,13.84,-0.98,13.87465315
01/08/2020 18:00,23.36976,0.88368,23.38646131,7.10976,2.07368,7.406,16.26,-1.19,16.30348736,23.33976,0.84368,23.35500359,7.10976,2.07368,7.406,16.23,-1.23,16.2765414
01/08/2020 18:30,22.80288,0.86334,22.81921761,7.14288,2.08334,7.4405,15.66,-1.22,15.70745046,22.77288,0.82334,22.78775882,7.14288,2.08334,7.4405,15.63,-1.26,15.6807047
01/08/2020 19:00,22.63536,0.30698,22.63744153,5.23536,1.52698,5.4535,17.4,-1.22,17.44271768,22.60536,0.26698,22.60693653,5.23536,1.52698,5.4535,17.37,-1.26,17.41563952
01/08/2020 19:30,21.74344,-0.38858,21.74691191,2.95344,0.86142,3.0765,18.79,-1.25,18.83153207,21.70344,-0.42858,21.70767119,2.95344,0.86142,3.0765,18.75,-1.29,18.79432361
01/08/2020 20:00,21.886,3.318,22.13608186,2.016,0.588,2.1,19.87,2.73,20.05666473,21.856,2.308,21.97752488,2.016,0.588,2.1,19.84,1.72,19.91441689
01/08/2020 20:30,21.72656,-0.83392,21.74255808,1.42656,0.41608,1.486,20.3,-1.25,20.33844881,21.68656,-0.87392,21.70416137,1.42656,0.41608,1.486,20.26,-1.29,20.30102707
01/08/2020 21:00,21.07808,-1.18056,21.11111504,0.71808,0.20944,0.748,20.36,-1.39,20.40739327,21.02808,-1.22056,21.06347348,0.71808,0.20944,0.748,20.31,-1.43,20.36027996
01/08/2020 21:30,21.12152,-1.31164,21.16220704,0.37152,0.10836,0.387,20.75,-1.42,20.7985312,21.08152,-1.35164,21.12480571,0.37152,0.10836,0.387,20.71,-1.46,20.76139928
01/08/2020 22:00,21.07104,-1.37678,21.11597144,0.25104,0.07322,0.2615,20.82,-1.45,20.87043124,21.03104,-1.41678,21.07870748,0.25104,0.07322,0.2615,20.78,-1.49,20.83335067
01/08/2020 22:30,20.18192,-1.45444,20.23426032,0.36192,0.10556,0.377,19.82,-1.56,19.88129774,20.14192,-1.50444,20.19802666,0.36192,0.10556,0.377,19.78,-1.61,19.84541509
01/08/2020 23:00,19.36728,0.87754,19.38715067,0.67728,0.19754,0.7055,18.69,0.68,18.70236616,19.22728,-1.99246,19.33024038,0.67728,0.19754,0.7055,18.55,-2.19,18.67882759
01/08/2020 23:30,18.37488,-1.60066,18.44446604,0.85488,0.24934,0.8905,17.52,-1.85,17.61740333,18.34488,-1.64066,18.41809945,0.85488,0.24934,0.8905,17.49,-1.89,17.59182196
02/08/2020 00:00,17.77008,-1.70956,17.8521242,0.79008,0.23044,0.823,16.98,-1.94,17.09046518,17.73008,-1.75956,17.81717677,0.79008,0.23044,0.823,16.94,-1.99,17.05648557
02/08/2020 00:30,17.02432,-1.63374,17.10253133,1.32432,0.38626,1.3795,15.7,-2.02,15.82941566,16.98432,-1.68374,17.0675747,1.32432,0.38626,1.3795,15.66,-2.07,15.7962179
02/08/2020 01:00,16.09272,-2.87254,16.34708301,0.64272,0.18746,0.6695,15.45,-3.06,15.75011429,16.22272,-0.59254,16.23353775,0.64272,0.18746,0.6695,15.58,-0.78,15.59951281
02/08/2020 01:30,15.826,-2.337,15.99761998,0.696,0.203,0.725,15.13,-2.54,15.34172415,15.796,-2.367,15.97236066,0.696,0.203,0.725,15.1,-2.57,15.31714399
02/08/2020 02:00,15.79624,-2.31068,15.96434904,0.78624,0.22932,0.819,15.01,-2.54,15.22339318,15.77624,-2.34068,15.94893512,0.78624,0.22932,0.819,14.99,-2.57,15.20871461
02/08/2020 02:30,15.54808,-2.18056,15.70024311,0.71808,0.20944,0.748,14.83,-2.39,15.02135147,15.51808,-2.22056,15.67615047,0.71808,0.20944,0.748,14.8,-2.43,14.99816322
02/08/2020 03:00,15.07312,-2.38284,15.26030383,0.57312,0.16716,0.597,14.5,-2.55,14.72251677,15.04312,-2.41284,15.23539485,0.57312,0.16716,0.597,14.47,-2.58,14.69820737
02/08/2020 03:30,15.07536,-2.44552,15.27242768,0.73536,0.21448,0.766,14.34,-2.66,14.58462204,15.04536,-2.49552,15.25091727,0.73536,0.21448,0.766,14.31,-2.71,14.56434688
02/08/2020 04:00,14.99856,-2.43792,15.19540246,0.65856,0.19208,0.686,14.34,-2.63,14.57918036,14.96856,-2.46792,15.17064328,0.65856,0.19208,0.686,14.31,-2.66,14.55512624
02/08/2020 04:30,15.0884,-2.1513,15.24099427,0.8184,0.2387,0.8525,14.27,-2.39,14.46875945,15.0684,-2.2013,15.22834201,0.8184,0.2387,0.8525,14.25,-2.44,14.45738911
02/08/2020 05:00,14.69704,-2.45628,14.9008824,0.52704,0.15372,0.549,14.17,-2.61,14.40836563,14.66704,-2.50628,14.87963379,0.52704,0.15372,0.549,14.14,-2.66,14.3880228
02/08/2020 05:30,14.65192,-2.50944,14.86526316,0.48192,0.14056,0.502,14.17,-2.65,14.41566509,14.62192,-2.55944,14.84423382,0.48192,0.14056,0.502,14.14,-2.7,14.39547151
02/08/2020 06:00,14.18112,-2.55134,14.4087994,0.68112,0.19866,0.7095,13.5,-2.75,13.77724573,14.16112,-2.59134,14.39626211,0.68112,0.19866,0.7095,13.48,-2.79,13.76570013
02/08/2020 06:30,14.99336,-2.25402,15.16184191,1.08336,0.31598,1.1285,13.91,-2.57,14.14542329,14.97336,-2.29402,15.14807042,1.08336,0.31598,1.1285,13.89,-2.61,14.13308883
02/08/2020 07:00,15.90872,-1.69204,15.99844903,1.87872,0.54796,1.957,14.03,-2.24,14.20769158,15.87872,-1.74204,15.97399299,1.87872,0.54796,1.957,14,-2.29,14.18605301
02/08/2020 07:30,16.47584,-0.93288,16.50222921,3.55584,1.03712,3.704,12.92,-1.97,13.06932669,16.45584,-0.83288,16.47690381,3.55584,1.03712,3.704,12.9,-1.87,13.0348341
02/08/2020 08:00,17.6396,-0.0372,17.63963923,6.0096,1.7528,6.26,11.63,-1.79,11.76694523,17.6196,0.1028,17.61989989,6.0096,1.7528,6.26,11.61,-1.65,11.72666193
02/08/2020 08:30,18.98856,1.24708,19.02946713,9.17856,2.67708,9.561,9.81,-1.43,9.913677421,18.96856,1.38708,19.01920764,9.17856,2.67708,9.561,9.79,-1.29,9.874624043
02/08/2020 09:00,20.13088,1.30234,20.17296257,9.71088,2.83234,10.1155,10.42,-1.53,10.53172825,20.12088,1.40234,20.16968937,9.71088,2.83234,10.1155,10.41,-1.43,10.50775904
02/08/2020 09:30,21.1972,2.9896,21.40698475,13.0272,3.7996,13.57,8.17,-0.81,8.210054811,21.1872,2.9496,21.39153066,13.0272,3.7996,13.57,8.16,-0.85,8.204151388
02/08/2020 10:00,22.08744,3.61592,22.38146294,15.75744,4.59592,16.414,6.33,-0.98,6.405411774,22.17744,5.82592,22.92989727,15.75744,4.59592,16.414,6.42,1.23,6.536765255
02/08/2020 10:30,22.55336,3.83848,22.87767418,13.26336,3.86848,13.816,9.29,-0.03,9.290048439,22.54336,3.82848,22.86613958,13.26336,3.86848,13.816,9.28,-0.04,9.280086206
02/08/2020 11:00,22.38544,4.14242,22.76549071,14.30544,4.17242,14.9015,8.08,-0.03,8.080055693,22.37544,4.18242,22.76297327,14.30544,4.17242,14.9015,8.07,0.01,8.070006196
02/08/2020 11:30,22.97872,4.90546,23.49649145,16.33872,4.76546,17.0195,6.64,0.14,6.64147574,22.96872,4.88546,23.48254283,16.33872,4.76546,17.0195,6.63,0.12,6.631085884
02/08/2020 12:00,22.75968,4.18824,23.14183199,14.11968,4.11824,14.708,8.64,0.07,8.64028356,22.74968,4.19824,23.13380987,14.11968,4.11824,14.708,8.63,0.08,8.630370792
02/08/2020 12:30,23.18792,3.49106,23.44924591,12.27792,3.58106,12.7895,10.91,-0.09,10.91037121,23.16792,3.47106,23.42649728,12.27792,3.58106,12.7895,10.89,-0.11,10.89055554
02/08/2020 13:00,23.5128,4.1404,23.87456127,14.0928,4.1104,14.68,9.42,0.03,9.420047771,23.5028,4.1004,23.8578056,14.0928,4.1104,14.68,9.41,-0.01,9.410005313
02/08/2020 13:30,23.21368,4.55774,23.65687919,15.52368,4.52774,16.1705,7.69,0.03,7.690058517,23.20368,4.51774,23.63938959,15.52368,4.52774,16.1705,7.68,-0.01,7.68000651
02/08/2020 14:00,23.33872,4.20546,23.71458929,14.41872,4.20546,15.0195,8.92,0,8.92,23.32872,4.16546,23.69768415,14.41872,4.20546,15.0195,8.91,-0.04,8.910089786
02/08/2020 14:30,22.06608,4.10094,22.44392112,13.78608,4.02094,14.3605,8.28,0.08,8.280386464,22.05608,4.07094,22.42862496,13.78608,4.02094,14.3605,8.27,0.05,8.270151147
02/08/2020 15:00,22.58688,5.37534,23.21769645,17.84688,5.20534,18.5905,4.74,0.17,4.743047544,22.58688,5.32534,23.20617147,17.84688,5.20534,18.5905,4.74,0.12,4.741518744
02/08/2020 15:30,21.80536,3.65948,22.11030345,12.85536,3.74948,13.391,8.95,-0.09,8.950452503,21.79536,3.61948,22.09385329,12.85536,3.74948,13.391,8.94,-0.13,8.94094514
02/08/2020 16:00,22.25384,3.16862,22.47829058,11.34384,3.30862,11.8165,10.91,-0.14,10.91089822,22.23384,3.12862,22.45288187,11.34384,3.30862,11.8165,10.89,-0.18,10.8914875
02/08/2020 16:30,22.1652,3.8311,22.4938529,13.3752,3.9011,13.9325,8.79,-0.07,8.790278721,22.1552,3.7911,22.47721794,13.3752,3.9011,13.9325,8.78,-0.11,8.780689039
02/08/2020 17:00,23.24592,4.27256,23.63530337,15.02592,4.38256,15.652,8.22,-0.11,8.220735977,23.23592,4.24256,23.62006125,15.02592,4.38256,15.652,8.21,-0.14,8.211193579
02/08/2020 17:30,22.74008,2.16794,22.84318722,10.69008,3.11794,11.1355,12.05,-0.95,12.08739012,22.72008,2.12794,22.81951279,10.69008,3.11794,11.1355,12.03,-0.99,12.07066692
02/08/2020 18:00,22.46664,0.73902,22.47879141,6.71664,1.95902,6.9965,15.75,-1.22,15.79718013,22.43664,0.68902,22.44721727,6.71664,1.95902,6.9965,15.72,-1.27,15.77121745
02/08/2020 18:30,22.75768,0.22224,22.75876512,5.28768,1.54224,5.508,17.47,-1.32,17.51979737,22.71768,0.18224,22.71841095,5.28768,1.54224,5.508,17.43,-1.36,17.48297744
02/08/2020 19:00,22.32552,0.38786,22.32888888,5.85552,1.70786,6.0995,16.47,-1.32,16.5228115,22.29552,0.34786,22.29823353,5.85552,1.70786,6.0995,16.44,-1.36,16.49615713
02/08/2020 19:30,22.09256,0.08158,22.09271062,4.70256,1.37158,4.8985,17.39,-1.29,17.43778082,22.06256,0.01158,22.06256304,4.70256,1.37158,4.8985,17.36,-1.36,17.4131904
02/08/2020 20:00,21.63736,-0.70952,21.64898996,2.60736,0.76048,2.716,19.03,-1.47,19.0866917,21.59736,-0.74952,21.61036185,2.60736,0.76048,2.716,18.99,-1.51,19.04993963
02/08/2020 20:30,21.3168,-1.0851,21.34439983,1.6968,0.4949,1.7675,19.62,-1.58,19.68351595,21.2768,-1.1251,21.30652642,1.6968,0.4949,1.7675,19.58,-1.62,19.64690306
02/08/2020 21:00,21.41728,0.34004,21.41997922,1.33728,0.39004,1.393,20.08,-0.05,20.08006225,21.38728,-1.19996,21.42091618,1.33728,0.39004,1.393,20.05,-1.59,20.11294608
02/08/2020 21:30,21.96288,1.27084,21.99961664,1.20288,0.35084,1.253,20.76,0.92,20.78037536,21.92288,-1.28916,21.96075138,1.20288,0.35084,1.253,20.72,-1.64,20.78480214
02/08/2020 22:00,21.42928,-1.23146,21.46463452,1.22928,0.35854,1.2805,20.2,-1.59,20.2624801,21.38928,-1.28146,21.4276326,1.22928,0.35854,1.2805,20.16,-1.64,20.22659635
02/08/2020 22:30,20.46592,-1.54744,20.52433804,1.10592,0.32256,1.152,19.36,-1.87,19.45010283,20.42592,-1.58744,20.48751263,1.10592,0.32256,1.152,19.32,-1.91,19.41418296
02/08/2020 23:00,18.91496,-1.88522,19.00867608,1.28496,0.37478,1.3385,17.63,-2.26,17.7742651,18.88496,0.19478,18.88596446,1.28496,0.37478,1.3385,17.6,-0.18,17.60092043
02/08/2020 23:30,18.14072,-1.87104,18.23695459,1.23072,0.35896,1.282,16.91,-2.23,17.05640642,18.11072,-1.90104,18.21022054,1.23072,0.35896,1.282,16.88,-2.26,17.03061948
03/08/2020 00:00,17.64048,-1.96736,17.7498462,0.90048,0.26264,0.938,16.74,-2.23,16.88788027,17.61048,-1.99736,17.72338717,0.90048,0.26264,0.938,16.71,-2.26,16.86213806
03/08/2020 00:30,16.86472,-1.91654,16.97327035,1.07472,0.31346,1.1195,15.79,-2.23,15.94669245,16.84472,-1.94654,16.95681603,1.07472,0.31346,1.1195,15.77,-2.26,15.93111735
03/08/2020 01:00,16.19176,-2.09032,16.32613027,0.82176,0.23968,0.856,15.37,-2.33,15.54560388,16.16176,-2.14032,16.3028665,0.82176,0.23968,0.856,15.34,-2.38,15.52353053
03/08/2020 01:30,16.10784,-2.28938,16.26971943,0.92784,0.27062,0.9665,15.18,-2.56,15.39434961,16.07784,-0.82938,16.09921769,0.92784,0.27062,0.9665,15.15,-1.1,15.1898815
03/08/2020 02:00,16.37056,-2.16942,16.51367972,0.79056,0.23058,0.8235,15.58,-2.4,15.76376858,16.34056,-2.21942,16.49059508,0.79056,0.23058,0.8235,15.55,-2.45,15.74182327
03/08/2020 02:30,16.03656,-2.15892,16.18122963,0.82656,0.24108,0.861,15.21,-2.4,15.39818496,16.01656,-2.20892,16.16816384,0.82656,0.24108,0.861,15.19,-2.45,15.3863121
03/08/2020 03:00,15.93256,-2.08092,16.06787778,0.92256,0.26908,0.961,15.01,-2.35,15.192847,15.90256,-2.13092,16.04469491,0.92256,0.26908,0.961,14.98,-2.4,15.1710382
03/08/2020 03:30,15.84408,-2.11756,15.98495954,0.93408,0.27244,0.973,14.91,-2.39,15.10033774,15.81408,-2.15756,15.96058243,0.93408,0.27244,0.973,14.88,-2.43,15.07711179
03/08/2020 04:00,16.17376,-2.09182,16.30847091,0.71376,0.20818,0.7435,15.46,-2.3,15.63015035,16.14376,-2.14182,16.28521967,0.71376,0.20818,0.7435,15.43,-2.35,15.60792747
03/08/2020 04:30,16.37544,-1.64508,16.45786509,1.04544,0.30492,1.089,15.33,-1.95,15.45352387,16.33544,-1.69508,16.42315123,1.04544,0.30492,1.089,15.29,-2,15.42024967
03/08/2020 05:00,16.5388,-1.4941,16.60615068,1.0488,0.3059,1.0925,15.49,-1.8,15.59423291,16.5088,-1.5341,16.57992582,1.0488,0.3059,1.0925,15.46,-1.84,15.56911044
03/08/2020 05:30,17.32384,-1.51388,17.38986098,1.08384,0.31612,1.129,16.24,-1.83,16.34278128,17.32384,0.92612,17.34857719,1.08384,0.31612,1.129,16.24,0.61,16.25145224
03/08/2020 06:00,18.14888,-1.00866,18.17688753,1.23888,0.36134,1.2905,16.91,-1.37,16.96540598,18.11888,-1.04866,18.14920109,1.23888,0.36134,1.2905,16.88,-1.41,16.93878685
03/08/2020 06:30,20.75528,0.70154,20.76713284,1.92528,0.56154,2.0055,18.83,0.14,18.83052044,20.71528,0.69154,20.72681966,1.92528,0.56154,2.0055,18.79,0.13,18.7904497
03/08/2020 07:00,23.514,2.727,23.67160166,2.424,0.707,2.525,21.09,2.02,21.18651694,23.474,2.687,23.62728603,2.424,0.707,2.525,21.05,1.98,21.14291607
03/08/2020 07:30,26.03864,3.53752,26.27783897,3.96864,1.15752,4.134,22.07,2.38,22.19795711,26.00864,4.53752,26.40148561,3.96864,1.15752,4.134,22.04,3.38,22.29766804
03/08/2020 08:00,28.4544,5.9967,29.07943071,5.9544,1.7367,6.2025,22.5,4.26,22.89972926,28.3944,5.9467,29.01043247,5.9544,1.7367,6.2025,22.44,4.21,22.83150674
03/08/2020 08:30,30.14416,7.64038,31.09735983,8.50416,2.48038,8.8585,21.64,5.16,22.24668964,30.10416,7.58038,31.04388201,8.50416,2.48038,8.8585,21.6,5.1,22.19391809
03/08/2020 09:00,31.57056,9.09558,32.85467751,11.71056,3.41558,12.1985,19.86,5.68,20.65628234,31.62056,9.75558,33.09125498,11.71056,3.41558,12.1985,19.91,6.34,20.89506401
03/08/2020 09:30,31.87232,10.17526,33.45714719,12.77232,3.72526,13.3045,19.1,6.45,20.1596751,31.83232,10.11526,33.40082456,12.77232,3.72526,13.3045,19.06,6.39,20.10262918
03/08/2020 10:00,31.5648,10.7514,33.34560242,14.8848,4.3414,15.505,16.68,6.41,17.86926132,31.5348,10.7014,33.30110468,14.8848,4.3414,15.505,16.65,6.36,17.82335827
03/08/2020 10:30,31.95432,11.32376,33.90141748,16.02432,4.67376,16.692,15.93,6.65,17.26231155,31.92432,11.25376,33.84980534,16.02432,4.67376,16.692,15.9,6.58,17.20774244
03/08/2020 11:00,32.622,10.761,34.35104081,13.992,4.081,14.575,18.63,6.68,19.79139459,32.582,10.701,34.29428706,13.992,4.081,14.575,18.59,6.62,19.73353744
03/08/2020 11:30,32.52584,10.09462,34.05630075,10.33584,3.01462,10.7665,22.19,7.08,23.2921124,32.46584,10.03462,33.98123549,10.33584,3.01462,10.7665,22.13,7.02,23.21674611
03/08/2020 12:00,31.39416,9.59038,32.82634111,11.14416,3.25038,11.6085,20.25,6.34,21.21928604,31.34416,9.54038,32.76393164,11.14416,3.25038,11.6085,20.2,6.29,21.15665616
03/08/2020 12:30,32.73864,10.73502,34.45372554,15.06864,4.39502,15.6965,17.67,6.34,18.77297259,32.69864,10.73502,34.41571897,15.06864,4.39502,15.6965,17.63,6.34,18.73532759
03/08/2020 13:00,30.9924,10.6257,32.76330811,15.7224,4.5857,16.3775,15.27,6.04,16.42116013,30.9624,10.5757,32.71873537,15.7224,4.5857,16.3775,15.24,5.99,16.37491069
03/08/2020 13:30,31.72352,10.39186,33.38221795,15.50352,4.52186,16.1495,16.22,5.87,17.24950144,31.68352,10.34186,33.32865896,15.50352,4.52186,16.1495,16.18,5.82,17.19490622
03/08/2020 14:00,32.14888,9.93384,33.64865023,12.93888,3.77384,13.478,19.21,6.16,20.17349003,32.09888,9.88384,33.5861339,12.93888,3.77384,13.478,19.16,6.11,20.11063649
03/08/2020 14:30,31.20928,8.93604,32.46339429,11.36928,3.31604,11.843,19.84,5.62,20.62062075,31.16928,8.88604,32.41119749,11.36928,3.31604,11.843,19.8,5.57,20.56854151
03/08/2020 15:00,31.20512,9.43816,32.6012021,12.16512,3.54816,12.672,19.04,5.89,19.93022077,31.16512,9.37816,32.54557711,12.16512,3.54816,12.672,19,5.83,19.87432766
03/08/2020 15:30,30.9676,11.2168,32.93643654,16.6176,4.8468,17.31,14.35,6.37,15.70029936,30.9376,11.1668,32.89122248,16.6176,4.8468,17.31,14.32,6.32,15.65262917
03/08/2020 16:00,31.30528,11.17404,33.23973113,17.46528,5.09404,18.193,13.84,6.08,15.11661338,31.26528,11.11404,33.18191704,17.46528,5.09404,18.193,13.8,6.02,15.05590914
03/08/2020 16:30,32.04,10.0175,33.56950858,13.5,3.9375,14.0625,18.54,6.08,19.5114838,32,9.9575,33.51345709,13.5,3.9375,14.0625,18.5,6.02,19.45482973
03/08/2020 17:00,31.63792,8.92606,32.87297566,12.15792,3.54606,12.6645,19.48,5.38,20.2092751,31.59792,8.86606,32.81822007,12.15792,3.54606,12.6645,19.44,5.32,20.15480092
03/08/2020 17:30,30.20768,7.27474,31.07130144,12.66768,3.69474,13.1955,17.54,3.58,17.90162004,30.16768,6.18474,30.79512827,12.66768,3.69474,13.1955,17.5,2.49,17.67625809
03/08/2020 18:00,29.27392,6.15156,29.91327603,11.59392,3.38156,12.077,17.68,2.77,17.89567825,29.23392,6.10156,29.86387639,11.59392,3.38156,12.077,17.64,2.72,17.84847332
03/08/2020 18:30,27.84264,4.23452,28.16280813,8.55264,2.49452,8.909,19.29,1.74,19.36831691,27.80264,4.18452,28.11577846,8.55264,2.49452,8.909,19.25,1.69,19.32404202
03/08/2020 19:00,27.32328,3.25804,27.51683947,5.99328,1.74804,6.243,21.33,1.51,21.3833814,27.28328,3.21804,27.47240705,5.99328,1.74804,6.243,21.29,1.47,21.34068884
03/08/2020 19:30,26.9788,2.3109,27.07759052,3.3288,0.9709,3.4675,23.65,1.34,23.68793153,26.9188,2.2709,27.01441801,3.3288,0.9709,3.4675,23.59,1.3,23.62579311
03/08/2020 20:00,26.14656,1.78108,26.20715257,1.78656,0.52108,1.861,24.36,1.26,24.39256444,26.09656,1.74108,26.15457519,1.78656,0.52108,1.861,24.31,1.22,24.34059367
03/08/2020 20:30,25.72032,1.49676,25.76383418,1.36032,0.39676,1.417,24.36,1.1,24.38482315,25.67032,1.45676,25.71162147,1.36032,0.39676,1.417,24.31,1.06,24.33309886
03/08/2020 21:00,25.8724,1.4532,25.9131795,0.9024,0.2632,0.94,24.97,1.19,24.99833994,25.8224,1.4132,25.86104167,0.9024,0.2632,0.94,24.92,1.15,24.9465208
03/08/2020 21:30,26.01976,1.29118,26.05177645,0.92976,0.27118,0.9685,25.09,1.02,25.1107248,25.96976,1.25118,25.99988242,0.92976,0.27118,0.9685,25.04,0.98,25.05916998
03/08/2020 22:00,25.29248,0.26614,25.29388019,0.91248,0.26614,0.9505,24.38,0,24.38,25.24248,0.20614,25.2433217,0.91248,0.26614,0.9505,24.33,-0.06,24.33007398
03/08/2020 22:30,23.43032,-0.56824,23.43720956,1.00032,0.29176,1.042,22.43,-0.86,22.44648079,23.39032,-0.60824,23.39822698,1.00032,0.29176,1.042,22.39,-0.9,22.40808113
03/08/2020 23:00,21.9276,-0.6257,21.9365253,1.0776,0.3143,1.1225,20.85,-0.94,20.87117869,21.8776,-0.6657,21.88772574,1.0776,0.3143,1.1225,20.8,-0.98,20.82307374
03/08/2020 23:30,19.97376,1.20818,20.01026705,0.71376,0.20818,0.7435,19.26,1,19.28594307,19.92376,-1.30182,19.96624521,0.71376,0.20818,0.7435,19.21,-1.51,19.2692553
04/08/2020 00:00,19.05248,-1.50136,19.111543,0.61248,0.17864,0.638,18.44,-1.68,18.51637113,19.01248,-1.55136,19.0756681,0.61248,0.17864,0.638,18.4,-1.73,18.48114986
04/08/2020 00:30,18.45544,-1.51508,18.51752502,0.56544,0.16492,0.589,17.89,-1.68,17.96870891,18.42544,-1.56508,18.49179046,0.56544,0.16492,0.589,17.86,-1.73,17.94359217
04/08/2020 01:00,17.7416,-1.6762,17.82060653,0.5616,0.1638,0.585,17.18,-1.84,17.27825223,17.7116,-1.7262,17.79552025,0.5616,0.1638,0.585,17.15,-1.89,17.25382856
04/08/2020 01:30,17.48408,-1.89256,17.58621155,0.57408,0.16744,0.598,16.91,-2.06,17.03501394,17.45408,-1.94256,17.56184637,0.57408,0.16744,0.598,16.88,-2.11,17.01136385
04/08/2020 02:00,17.2412,-2.2034,17.3814254,0.5712,0.1666,0.595,16.67,-2.37,16.83763047,17.2012,-2.2434,17.34687652,0.5712,0.1666,0.595,16.63,-2.41,16.80371983
04/08/2020 02:30,17.23064,-2.09648,17.3577125,0.56064,0.16352,0.584,16.67,-2.26,16.82249981,17.19064,-2.14648,17.32412999,0.56064,0.16352,0.584,16.63,-2.31,16.78966944
04/08/2020 03:00,16.94256,-2.09592,17.07170817,0.56256,0.16408,0.586,16.38,-2.26,16.53517463,16.90256,-2.14592,17.03823662,0.56256,0.16408,0.586,16.34,-2.31,16.50247557
04/08/2020 03:30,16.97424,-2.05168,17.0977839,0.71424,0.20832,0.744,16.26,-2.26,16.41630896,16.94424,-2.10168,17.07408352,0.71424,0.20832,0.744,16.23,-2.31,16.39356581
04/08/2020 04:00,16.99104,-2.15678,17.12737984,0.73104,0.21322,0.7615,16.26,-2.37,16.43181366,16.96104,-2.19678,17.1027109,0.73104,0.21322,0.7615,16.23,-2.41,16.40795539
04/08/2020 04:30,17.08496,-1.66272,17.16567785,0.98496,0.28728,1.026,16.1,-1.95,16.21766013,17.04496,-1.70272,17.12979617,0.98496,0.28728,1.026,16.06,-1.99,16.18282114
04/08/2020 05:00,17.97728,-1.30496,18.0245809,0.73728,0.21504,0.768,17.24,-1.52,17.30687725,17.94728,-1.34496,17.99760475,0.73728,0.21504,0.768,17.21,-1.56,17.28055844
04/08/2020 05:30,18.33288,-1.62666,18.40490456,0.90288,0.26334,0.9405,17.43,-1.89,17.53217043,18.41288,1.47334,18.47173193,0.90288,0.26334,0.9405,17.51,1.21,17.55175775
04/08/2020 06:00,19.02584,-0.37788,19.02959224,1.03584,0.30212,1.079,17.99,-0.68,18.002847,18.97584,-0.38788,18.97980386,1.03584,0.30212,1.079,17.94,-0.69,17.95326433
04/08/2020 06:30,22.54472,1.93596,22.6276897,1.49472,0.43596,1.557,21.05,1.5,21.10337651,22.49472,1.89596,22.57447878,1.49472,0.43596,1.557,21,1.46,21.0506912
04/08/2020 07:00,25.22832,3.67576,25.49469242,2.72832,0.79576,2.842,22.5,2.88,22.68357115,25.17832,3.62576,25.43804107,2.72832,0.79576,2.842,22.45,2.83,22.6276689
04/08/2020 07:30,28.44968,7.00824,29.30016587,4.27968,1.24824,4.458,24.17,5.76,24.84686097,28.06968,4.31824,28.39989669,4.27968,1.24824,4.458,23.79,3.07,23.98726746
04/08/2020 08:00,29.92368,7.10524,30.75566712,6.46368,1.88524,6.733,23.46,5.22,24.0337263,29.87368,7.05524,30.69549101,6.46368,1.88524,6.733,23.41,5.17,23.97409018
04/08/2020 08:30,31.0172,7.9096,32.00981831,8.4672,2.4696,8.82,22.55,5.44,23.1968985,30.9672,7.8596,31.94903423,8.4672,2.4696,8.82,22.5,5.39,23.13659655
04/08/2020 09:00,31.09728,8.54504,32.24993848,10.33728,3.01504,10.768,20.76,5.53,21.48391259,31.04728,8.49504,32.18849639,10.33728,3.01504,10.768,20.71,5.48,21.42275659
04/08/2020 09:30,31.43496,7.77728,32.38275458,7.70496,2.24728,8.026,23.73,5.53,24.36583264,31.37496,7.72728,32.31252035,7.70496,2.24728,8.026,23.67,5.48,24.29607581
04/08/2020 10:00,32.14504,8.66772,33.29313693,10.17504,2.96772,10.599,21.97,5.7,22.6973765,32.09504,8.60772,33.22927077,10.17504,2.96772,10.599,21.92,5.64,22.63395679
04/08/2020 10:30,32.22864,7.40502,33.06840724,6.18864,1.80502,6.4465,26.04,5.6,26.63534494,32.16864,7.34502,32.99652585,6.18864,1.80502,6.4465,25.98,5.54,26.56411113
04/08/2020 11:00,32.3308,7.1669,33.11563202,5.2008,1.5169,5.4175,27.13,5.65,27.7120804,32.2508,7.1169,33.026722,5.2008,1.5169,5.4175,27.05,5.6,27.62358594
04/08/2020 11:30,31.88472,7.29596,32.7088123,5.81472,1.69596,6.057,26.07,5.6,26.66467513,31.82472,7.24596,32.63919024,5.81472,1.69596,6.057,26.01,5.55,26.59553722
04/08/2020 12:00,31.62696,8.25328,32.68610147,9.09696,2.65328,9.476,22.53,5.6,23.21553144,31.56696,8.20328,32.61543755,9.09696,2.65328,9.476,22.47,5.55,23.14526733
04/08/2020 12:30,32.98696,9.40828,34.30240899,12.57696,3.66828,13.101,20.41,5.74,21.2017853,32.94696,9.34828,34.24751834,12.57696,3.66828,13.101,20.37,5.68,21.14708727
04/08/2020 13:00,32.07496,7.96978,33.05027159,8.60496,2.50978,8.9635,23.47,5.46,24.09673214,32.02496,7.91978,32.98971019,8.60496,2.50978,8.9635,23.42,5.41,24.03673231
04/08/2020 13:30,32.98272,9.18996,34.23908853,11.62272,3.38996,12.107,21.36,5.8,22.1334498,32.93272,9.13996,34.17752062,11.62272,3.38996,12.107,21.31,5.75,22.07212269
04/08/2020 14:00,32.64368,8.76024,33.798693,10.42368,3.04024,10.858,22.22,5.72,22.94442852,32.59368,8.70024,33.73488035,10.42368,3.04024,10.858,22.17,5.66,22.88109482
04/08/2020 14:30,32.32136,9.27498,33.62581696,12.77136,3.72498,13.3035,19.55,5.55,20.32252445,32.28136,9.21498,33.57085134,12.77136,3.72498,13.3035,19.51,5.49,20.26771324
04/08/2020 15:00,31.47744,9.44842,32.86490331,14.49744,4.22842,15.1015,16.98,5.22,17.76425625,31.42744,9.39842,32.80265665,14.49744,4.22842,15.1015,16.93,5.17,17.70180217
04/08/2020 15:30,32.63072,8.41646,33.69867485,10.17072,2.96646,10.5945,22.46,5.45,23.11177406,32.57072,8.35646,33.62561858,10.17072,2.96646,10.5945,22.4,5.39,23.0393598
04/08/2020 16:00,31.38824,8.67532,32.5650547,12.25824,3.57532,12.769,19.13,5.1,19.79815395,31.33824,8.62532,32.50356029,12.25824,3.57532,12.769,19.08,5.05,19.73699319
04/08/2020 16:30,32.24104,10.71822,33.97594591,18.85104,5.49822,19.6365,13.39,5.22,14.37151697,32.20104,10.66822,33.92223305,18.85104,5.49822,19.6365,13.35,5.17,14.31612378
04/08/2020 17:00,32.06016,9.65588,33.48268027,18.26016,5.32588,19.021,13.8,4.33,14.46336406,32.03016,9.60588,33.43955861,18.26016,5.32588,19.021,13.77,4.28,14.41982316
04/08/2020 17:30,32.07888,8.71884,33.24263397,10.41888,3.03884,10.853,21.66,5.68,22.39236477,31.40888,4.81884,31.77639001,10.41888,3.03884,10.853,20.99,1.78,21.06533883
04/08/2020 18:00,31.66072,8.63146,32.81620473,8.37072,2.44146,8.7195,23.29,6.19,24.09855182,30.67072,0.37146,30.67296934,8.37072,2.44146,8.7195,22.3,-2.07,22.39586792
04/08/2020 18:30,30.70712,7.07666,31.51200304,7.01712,2.04666,7.3095,23.69,5.03,24.21811306,29.85712,0.78666,29.86748146,7.01712,2.04666,7.3095,22.84,-1.26,22.87472841
04/08/2020 19:00,29.81288,3.26584,29.99122413,6.36288,1.85584,6.628,23.45,1.41,23.49235195,29.76288,3.22584,29.9371854,6.36288,1.85584,6.628,23.4,1.37,23.44007039
04/08/2020 19:30,29.23992,3.16206,29.41039859,6.10992,1.78206,6.3645,23.13,1.38,23.17113074,29.18992,3.12206,29.35640796,6.10992,1.78206,6.3645,23.08,1.34,23.11886675
04/08/2020 20:00,28.40888,2.72884,28.53963964,5.37888,1.56884,5.603,23.03,1.16,23.05919556,28.35888,2.68884,28.48606564,5.37888,1.56884,5.603,22.98,1.12,23.00727711
04/08/2020 20:30,28.00504,2.42022,28.10942422,4.59504,1.34022,4.7865,23.41,1.08,23.43489919,27.94504,2.39022,28.04707493,4.59504,1.34022,4.7865,23.35,1.05,23.37359621
04/08/2020 21:00,27.94552,2.32786,28.04230768,4.41552,1.28786,4.5995,23.53,1.04,23.55297221,27.88552,2.28786,27.97921602,4.41552,1.28786,4.5995,23.47,1,23.49129413
04/08/2020 21:30,27.69544,2.25492,27.78708443,4.16544,1.21492,4.339,23.53,1.04,23.55297221,27.69544,-0.75508,27.70573122,4.16544,1.21492,4.339,23.53,-1.97,23.61232305
04/08/2020 22:00,26.62944,1.74692,26.6866784,4.54944,1.32692,4.739,22.08,0.42,22.0839942,26.54944,1.12692,26.57334591,4.54944,1.32692,4.739,22,-0.2,22.00090907
04/08/2020 22:30,24.3684,-0.0963,24.36859028,4.2984,1.2537,4.4775,20.07,-1.35,20.11535235,24.3284,-0.1363,24.32878181,4.2984,1.2537,4.4775,20.03,-1.39,20.07817223
04/08/2020 23:00,22.76992,-0.38294,22.77313988,4.06992,1.18706,4.2395,18.7,-1.57,18.76579068,22.71992,-0.43294,22.72404458,4.06992,1.18706,4.2395,18.65,-1.62,18.72022703
04/08/2020 23:30,21.4556,-0.5067,21.46158233,3.6456,1.0633,3.7975,17.81,-1.57,17.87906597,21.4156,-0.5567,21.42283451,3.6456,1.0633,3.7975,17.77,-1.62,17.84369076
05/08/2020 00:00,20.82072,1.80896,20.89915591,3.39072,0.98896,3.532,17.43,0.82,17.44927792,20.54072,-1.84104,20.62306006,3.39072,0.98896,3.532,17.15,-2.83,17.3819274
05/08/2020 00:30,19.79984,3.08662,20.03898418,3.51984,1.02662,3.6665,16.28,2.06,16.40981414,18.98984,-4.97338,19.63029628,3.51984,1.02662,3.6665,15.47,-6,16.59279663
05/08/2020 01:00,18.86664,0.31652,18.86929489,2.93664,0.85652,3.059,15.93,-0.54,15.93914991,18.11664,-5.08348,18.8163337,2.93664,0.85652,3.059,15.18,-5.94,16.30079753
05/08/2020 01:30,18.78256,-1.16342,18.8185575,3.62256,1.05658,3.7735,15.16,-2.22,15.32168398,18.80256,-1.20342,18.84103188,3.62256,1.05658,3.7735,15.18,-2.26,15.34731247
05/08/2020 02:00,18.64336,-1.16402,18.67966313,3.48336,1.01598,3.6285,15.16,-2.18,15.31593941,18.60336,-1.21402,18.64293024,3.48336,1.01598,3.6285,15.12,-2.23,15.28356307
05/08/2020 02:30,17.968,-1.511,18.03142105,2.808,0.819,2.925,15.16,-2.33,15.33800835,17.928,-1.551,17.99496555,2.808,0.819,2.925,15.12,-2.37,15.30461695
05/08/2020 03:00,17.83632,-1.20274,17.87682563,3.55632,1.03726,3.7045,14.28,-2.24,14.45461864,17.80632,-1.25274,17.85033303,3.55632,1.03726,3.7045,14.25,-2.29,14.43283063
05/08/2020 03:30,17.43984,-1.44088,17.49926154,2.73984,0.79912,2.854,14.7,-2.24,14.86968729,17.41984,-1.49088,17.48352221,2.73984,0.79912,2.854,14.68,-2.29,14.85754017
05/08/2020 04:00,17.84488,-1.18566,17.88422578,2.89488,0.84434,3.0155,14.95,-2.03,15.08719324,17.81488,-1.22566,17.8569928,2.89488,0.84434,3.0155,14.92,-2.07,15.06291141
05/08/2020 04:30,18.31584,-0.76538,18.33182483,3.13584,0.91462,3.2665,15.18,-1.68,15.27268149,18.28584,-0.81538,18.30401019,3.13584,0.91462,3.2665,15.15,-1.73,15.24845566
05/08/2020 05:00,18.42424,-0.76168,18.43997766,2.63424,0.76832,2.744,15.79,-1.53,15.86395285,18.39424,-0.80168,18.41170161,2.63424,0.76832,2.744,15.76,-1.57,15.83800808
05/08/2020 05:30,19.12896,-0.64072,19.13968737,2.80896,0.81928,2.926,16.32,-1.46,16.38517623,19.08896,-0.68072,19.10109352,2.80896,0.81928,2.926,16.28,-1.5,16.34895715
05/08/2020 06:00,19.60544,-0.09258,19.60565859,3.62544,1.05742,3.7765,15.98,-1.15,16.02132641,19.56544,-0.14258,19.56595951,3.62544,1.05742,3.7765,15.94,-1.2,15.98510557
05/08/2020 06:30,23.70152,2.67836,23.85237226,4.45152,1.29836,4.637,19.25,1.38,19.29940155,23.66152,2.64836,23.80927003,4.45152,1.29836,4.637,19.21,1.35,19.25737781
05/08/2020 07:00,28.27368,5.63274,28.82930351,4.36368,1.27274,4.5455,23.91,4.36,24.30427329,28.22368,5.58274,28.77052482,4.36368,1.27274,4.5455,23.86,4.31,24.24614815
05/08/2020 07:30,30.66568,6.95874,31.44531749,4.79568,1.39874,4.9955,25.87,5.56,26.46073506,30.59568,6.79874,31.3419607,4.79568,1.39874,4.9955,25.8,5.4,26.35905916
05/08/2020 08:00,31.94008,7.53544,32.81694024,5.23008,1.52544,5.448,26.71,6.01,27.37780488,31.88008,7.48544,32.74708098,5.23008,1.52544,5.448,26.65,5.96,27.30831558
05/08/2020 08:30,33.13464,8.07302,34.10392968,6.52464,1.90302,6.7965,26.61,6.17,27.31594772,33.07464,8.02302,34.03381643,6.52464,1.90302,6.7965,26.55,6.12,27.24622726
05/08/2020 09:00,33.3652,8.3611,34.39686852,7.3752,2.1511,7.6825,25.99,6.21,26.72160549,33.2952,8.3011,34.31440811,7.3752,2.1511,7.6825,25.92,6.15,26.63961148
05/08/2020 09:30,34.04248,8.76614,35.15303195,8.11248,2.36614,8.4505,25.93,6.4,26.70814295,33.98248,8.70614,35.07999174,8.11248,2.36614,8.4505,25.87,6.34,26.63554955
05/08/2020 10:00,34.38512,10.39066,35.92077801,12.10512,3.53066,12.6095,22.28,6.86,23.31218565,34.33512,10.34066,35.85846782,12.10512,3.53066,12.6095,22.23,6.81,23.24970968
05/08/2020 10:30,33.10288,11.61334,35.08091119,17.46288,5.09334,18.1905,15.64,6.52,16.94461566,33.07288,11.55334,35.03277118,17.46288,5.09334,18.1905,15.61,6.46,16.89389535
05/08/2020 11:00,33.83736,13.51048,36.43487343,22.28736,6.50048,23.216,11.55,7.01,13.51083269,33.81736,13.45048,36.39408262,22.28736,6.50048,23.216,11.53,6.95,13.4626669
05/08/2020 11:30,33.92616,14.00138,36.70181159,23.45616,6.84138,24.4335,10.47,7.16,12.68410423,33.90616,13.95138,36.66426993,23.45616,6.84138,24.4335,10.45,7.11,12.63940663
05/08/2020 12:00,34.1068,13.7474,36.77315343,21.7968,6.3574,22.705,12.31,7.39,14.35786196,34.0968,13.6874,36.74148458,21.7968,6.3574,22.705,12.3,7.33,14.31848106
