Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/08/2020 12:30,33.59384,11.57362,35.53160235,16.98384,4.95362,17.6915,16.61,6.62,17.880618,33.56384,11.52362,35.48697188,16.98384,4.95362,17.6915,16.58,6.57,17.83427318
05/08/2020 13:00,32.84808,10.88194,34.60365556,16.01808,4.67194,16.6855,16.83,6.21,17.93914714,32.81808,10.82194,34.55634182,16.01808,4.67194,16.6855,16.8,6.15,17.89029066
05/08/2020 13:30,32.71792,9.63606,34.10741769,12.39792,3.61606,12.9145,20.32,6.02,21.19298941,32.67792,9.57606,34.0521274,12.39792,3.61606,12.9145,20.28,5.96,21.13764414
05/08/2020 14:00,32.4948,10.4964,34.14800785,15.0048,4.3764,15.63,17.49,6.12,18.52982731,32.4548,10.4464,34.09459365,15.0048,4.3764,15.63,17.45,6.07,18.4755893
05/08/2020 14:30,32.57768,10.51974,34.23404977,15.66768,4.56974,16.3205,16.91,5.95,17.92625449,32.54768,10.45974,34.18709748,15.66768,4.56974,16.3205,16.88,5.89,17.87810113
05/08/2020 15:00,33.29808,10.15944,34.81345075,13.91808,4.05944,14.498,19.38,6.1,20.31734235,33.25808,10.10944,34.76061942,13.91808,4.05944,14.498,19.34,6.05,20.26420736
05/08/2020 15:30,32.62512,8.56066,33.72956203,9.94512,2.90066,10.3595,22.68,5.66,23.37558555,32.58512,8.50066,33.67567766,9.94512,2.90066,10.3595,22.64,5.6,23.32229834
05/08/2020 16:00,33.21456,8.47008,34.27753275,9.63456,2.81008,10.036,23.58,5.66,24.2497835,33.16456,8.41008,34.21428774,9.63456,2.81008,10.036,23.53,5.6,24.1872053
05/08/2020 16:30,33.67576,8.85168,34.81966471,11.52576,3.36168,12.006,22.15,5.49,22.82022349,33.61576,8.79168,34.74640928,11.52576,3.36168,12.006,22.09,5.43,22.74759328
05/08/2020 17:00,33.1212,7.7691,34.02018231,10.1112,2.9491,10.5325,23.01,4.82,23.50941301,33.0712,7.7091,33.95783403,10.1112,2.9491,10.5325,22.96,4.76,23.44822381
05/08/2020 17:30,32.1352,6.3461,32.75582489,10.3752,3.0261,10.8075,21.76,3.32,22.01181501,32.0852,6.3061,32.69903601,10.3752,3.0261,10.8075,21.71,3.28,21.95637721
05/08/2020 18:00,31.04208,4.76394,31.40550676,8.24208,2.40394,8.5855,22.8,2.36,22.92181494,30.99208,4.70394,31.34702656,8.24208,2.40394,8.5855,22.75,2.3,22.86596816
05/08/2020 18:30,29.6212,1.3116,29.65022401,8.1312,2.3716,8.47,21.49,-1.06,21.51612651,29.7412,4.5216,30.08294939,8.1312,2.3716,8.47,21.61,2.15,21.71668943
05/08/2020 19:00,28.70464,2.79302,28.84020316,5.56464,1.62302,5.7965,23.14,1.17,23.16955977,29.31464,3.07302,29.47527049,5.56464,1.62302,5.7965,23.75,1.45,23.79422199
05/08/2020 19:30,28.74392,2.72156,28.87247523,4.39392,1.28156,4.577,24.35,1.44,24.39254189,28.69392,2.68156,28.81894878,4.39392,1.28156,4.577,24.3,1.4,24.34029581
05/08/2020 20:00,27.94896,2.40928,28.0526112,3.76896,1.09928,3.926,24.18,1.31,24.21545994,27.89896,2.36928,27.99938315,3.76896,1.09928,3.926,24.13,1.27,24.16339794
05/08/2020 20:30,27.41688,2.15034,27.50107763,3.08688,0.90034,3.2155,24.33,1.25,24.3620894,27.35688,2.11034,27.43815625,3.08688,0.90034,3.2155,24.27,1.21,24.30014403
05/08/2020 21:00,26.7048,1.8964,26.77205028,2.5248,0.7364,2.63,24.18,1.16,24.20780866,26.6548,1.8564,26.71936721,2.5248,0.7364,2.63,24.13,1.12,24.15597856
05/08/2020 21:30,26.78384,1.92112,26.85264954,2.88384,0.84112,3.004,23.9,1.08,23.92438923,26.73384,1.88112,26.79994055,2.88384,0.84112,3.004,23.85,1.04,23.87266428
05/08/2020 22:00,24.91856,0.81958,24.93203449,2.39856,0.69958,2.4985,22.52,0.12,22.52031971,24.86856,0.77958,24.88077614,2.39856,0.69958,2.4985,22.47,0.08,22.47014241
05/08/2020 22:30,23.54048,-0.18236,23.54118633,2.46048,0.71764,2.563,21.08,-0.9,21.09920378,23.50048,-0.22236,23.50153195,2.46048,0.71764,2.563,21.04,-0.94,21.06098763
05/08/2020 23:00,22.27992,-0.27294,22.28159176,2.14992,0.62706,2.2395,20.13,-0.9,20.15010918,22.22992,-0.31294,22.23212259,2.14992,0.62706,2.2395,20.08,-0.94,20.10198995
05/08/2020 23:30,20.808,-0.7385,20.82110099,1.788,0.5215,1.8625,19.02,-1.26,19.06168933,20.758,-0.7785,20.77259315,1.788,0.5215,1.8625,18.97,-1.3,19.01449184
06/08/2020 00:00,19.61312,-0.96034,19.63661705,1.71312,0.49966,1.7845,17.9,-1.46,17.9594432,19.57312,-1.00034,19.59866594,1.71312,0.49966,1.7845,17.86,-1.5,17.92287923
06/08/2020 00:30,18.36808,-1.48306,18.42785473,1.25808,0.36694,1.3105,17.11,-1.85,17.209724,18.32808,-1.53306,18.39208497,1.25808,0.36694,1.3105,17.07,-1.9,17.17541557
06/08/2020 01:00,17.76584,-1.50038,17.82908329,1.09584,0.31962,1.1415,16.67,-1.82,16.76905781,17.72584,-1.55038,17.79351235,1.09584,0.31962,1.1415,16.63,-1.87,16.73480804
06/08/2020 01:30,17.68048,-1.53986,17.74740944,0.96048,0.28014,1.0005,16.72,-1.82,16.81876333,17.66048,-1.58986,17.73189806,0.96048,0.28014,1.0005,16.7,-1.87,16.80437146
06/08/2020 02:00,17.62792,-1.44144,17.68675529,1.05792,0.30856,1.102,16.57,-1.75,16.66215472,17.58792,-1.48144,17.65020097,1.05792,0.30856,1.102,16.53,-1.79,16.62663526
06/08/2020 02:30,17.43648,-1.49936,17.50082613,0.99648,0.29064,1.038,16.44,-1.79,16.53716118,17.41648,-1.54936,17.48525928,0.99648,0.29064,1.038,16.42,-1.84,16.52277216
06/08/2020 03:00,17.21984,-1.48588,17.28382854,1.17984,0.34412,1.229,16.04,-1.83,16.14405463,17.18984,-1.53588,17.25831761,1.17984,0.34412,1.229,16.01,-1.88,16.1200031
06/08/2020 03:30,17.02544,-1.83258,17.12378336,1.22544,0.35742,1.2765,15.8,-2.19,15.95105326,17.02544,-0.12258,17.02588127,1.22544,0.35742,1.2765,15.8,-0.48,15.80728946
06/08/2020 04:00,17.1152,-1.5164,17.18224491,1.3152,0.3836,1.37,15.8,-1.9,15.91383046,17.1152,-1.5664,17.18672976,1.3152,0.3836,1.37,15.8,-1.95,15.91987751
06/08/2020 04:30,17.4336,0.8298,17.45333713,1.2336,0.3598,1.285,16.2,0.47,16.20681647,17.2836,-1.9002,17.38774249,1.2336,0.3598,1.285,16.05,-2.26,16.20833428
06/08/2020 05:00,17.80208,-1.10356,17.83625232,1.22208,0.35644,1.273,16.58,-1.46,16.64415813,17.77208,-1.14356,17.80883368,1.22208,0.35644,1.273,16.55,-1.5,16.6178368
06/08/2020 05:30,18.30264,-1.04548,18.33247554,0.87264,0.25452,0.909,17.43,-1.3,17.4784124,18.27264,-1.08548,18.30485289,0.87264,0.25452,0.909,17.4,-1.34,17.45152142
06/08/2020 06:00,18.69712,-0.18334,18.69801888,0.77712,0.22666,0.8095,17.92,-0.41,17.92468968,18.66712,-0.25334,18.66883902,0.77712,0.22666,0.8095,17.89,-0.48,17.89643819
06/08/2020 06:30,22.04696,1.53328,22.10021251,1.17696,0.34328,1.226,20.87,1.19,20.90389916,22.00696,1.48328,22.05689026,1.17696,0.34328,1.226,20.83,1.14,20.86117207
06/08/2020 07:00,25.55744,4.22342,25.90405404,1.89744,0.55342,1.9765,23.66,3.67,23.94294259,25.48744,4.14342,25.82203569,1.89744,0.55342,1.9765,23.59,3.59,23.86160514
06/08/2020 07:30,28.2156,5.6158,28.76903358,3.3456,0.9758,3.485,24.87,4.64,25.2991403,28.1556,5.5758,28.70239288,3.3456,0.9758,3.485,24.81,4.6,25.23283773
06/08/2020 08:00,29.44592,6.73256,30.20578701,4.70592,1.37256,4.902,24.74,5.36,25.31397243,29.38592,6.68256,30.13617266,4.70592,1.37256,4.902,24.68,5.31,25.24477174
06/08/2020 08:30,31.59136,7.66248,32.50734727,3.95136,1.15248,4.116,27.64,6.51,28.39629729,31.52136,7.54248,32.41118851,3.95136,1.15248,4.116,27.57,6.39,28.30083038
06/08/2020 09:00,31.58576,7.72918,32.51769454,5.34576,1.55918,5.5685,26.24,6.17,26.95563948,31.52576,7.73918,32.46179987,5.34576,1.55918,5.5685,26.18,6.18,26.89953159
06/08/2020 09:30,31.1272,6.9321,31.88975682,4.0872,1.1921,4.2575,27.04,5.74,27.64252521,31.0572,6.8921,31.81274453,4.0872,1.1921,4.2575,26.97,5.7,27.56575593
06/08/2020 10:00,31.92128,7.47954,32.78584505,4.42128,1.28954,4.6055,27.5,6.19,28.18804889,31.86128,7.42954,32.71603931,4.42128,1.28954,4.6055,27.44,6.14,28.11855615
06/08/2020 10:30,31.70664,8.22652,32.75647495,6.05664,1.76652,6.309,25.65,6.46,26.45097541,31.63664,8.16652,32.67367502,6.05664,1.76652,6.309,25.58,6.4,26.3684736
06/08/2020 11:00,32.12592,9.00006,33.36279089,8.12592,2.37006,8.4645,24,6.63,24.89893371,32.06592,8.95006,33.29154246,8.12592,2.37006,8.4645,23.94,6.58,24.82780699
06/08/2020 11:30,31.76584,9.74462,33.22688986,11.05584,3.22462,11.5165,20.71,6.52,21.71208189,31.71584,9.69462,33.16444126,11.05584,3.22462,11.5165,20.66,6.47,21.64939953
06/08/2020 12:00,32.65624,10.69682,34.36352673,13.56624,3.95682,14.1315,19.09,6.74,20.24489318,32.61624,10.63682,34.30686595,13.56624,3.95682,14.1315,19.05,6.68,20.18724597
06/08/2020 12:30,33.33584,10.08962,34.82927878,12.61584,3.67962,13.1415,20.72,6.41,21.68885659,33.28584,10.03962,34.76695434,12.61584,3.67962,13.1415,20.67,6.36,21.62633811
06/08/2020 13:00,32.3708,10.1244,33.91713679,13.1808,3.8444,13.73,19.19,6.28,20.19144621,32.3308,10.0744,33.86405416,13.1808,3.8444,13.73,19.15,6.23,20.13790952
06/08/2020 13:30,31.57584,8.69712,32.75169565,9.31584,2.71712,9.704,22.26,5.98,23.04925161,31.52584,8.64712,32.69023206,9.31584,2.71712,9.704,22.21,5.93,22.98801862
06/08/2020 14:00,31.92824,9.18532,33.223224,10.57824,3.08532,11.019,21.35,6.1,22.20433516,31.87824,9.13532,33.16136694,10.57824,3.08532,11.019,21.3,6.05,22.14254954
06/08/2020 14:30,32.03736,9.02298,33.28372882,10.46736,3.05298,10.9035,21.57,5.97,22.38092491,31.98736,8.97298,33.2220645,10.46736,3.05298,10.9035,21.52,5.92,22.31942652
06/08/2020 15:00,31.72864,8.80252,32.92705506,9.36864,2.73252,9.759,22.36,6.07,23.16925765,31.67864,8.76252,32.86819114,9.36864,2.73252,9.759,22.31,6.03,23.11053872
06/08/2020 15:30,31.54936,8.80398,32.7547276,8.13936,2.37398,8.4785,23.41,6.43,24.27700558,31.48936,8.74398,32.68083505,8.13936,2.37398,8.4785,23.35,6.37,24.20329316
06/08/2020 16:00,31.636,8.463,32.74841775,7.896,2.303,8.225,23.74,6.16,24.52617377,31.586,8.413,32.68721409,7.896,2.303,8.225,23.69,6.11,24.46524474
06/08/2020 16:30,32.1776,7.8693,33.12587847,6.9576,2.0293,7.2475,25.22,5.84,25.88733281,32.1276,7.8193,33.06545228,6.9576,2.0293,7.2475,25.17,5.79,25.8273692
06/08/2020 17:00,31.79408,7.86994,32.75361779,7.71408,2.24994,8.0355,24.08,5.62,24.7271268,31.74408,7.81994,32.69308913,7.71408,2.24994,8.0355,24.03,5.57,24.66709955
06/08/2020 17:30,31.5552,5.9736,32.11564329,6.1152,1.7836,6.37,25.44,4.19,25.78274035,31.5052,5.9236,32.05724043,6.1152,1.7836,6.37,25.39,4.14,25.72531244
06/08/2020 18:00,30.13784,4.78562,30.51543148,6.08784,1.77562,6.3415,24.05,3.01,24.23762777,30.08784,3.19562,30.25706699,6.08784,1.77562,6.3415,24,1.42,24.04197163
06/08/2020 18:30,28.69912,3.59766,28.92373846,5.88912,1.71766,6.1345,22.81,1.88,22.88734366,28.64912,3.55766,28.86917078,5.88912,1.71766,6.1345,22.76,1.84,22.83425497
06/08/2020 19:00,27.87656,3.02358,28.04005409,4.60656,1.34358,4.7985,23.27,1.68,23.33056579,27.82656,2.98358,27.98605351,4.60656,1.34358,4.7985,23.22,1.64,23.27784354
06/08/2020 19:30,27.23776,2.40518,27.34374628,2.89776,0.84518,3.0185,24.34,1.56,24.38994055,27.18776,2.36518,27.29044467,2.89776,0.84518,3.0185,24.29,1.52,24.3375122
06/08/2020 20:00,26.98568,2.26874,27.08088082,2.15568,0.62874,2.2455,24.83,1.64,24.88410135,26.94568,2.23874,27.03852118,2.15568,0.62874,2.2455,24.79,1.61,24.84222615
06/08/2020 20:30,26.62536,2.05698,26.70469925,1.87536,0.54698,1.9535,24.75,1.51,24.79601984,26.57536,2.02698,26.65254973,1.87536,0.54698,1.9535,24.7,1.48,24.74430035
06/08/2020 21:00,25.72432,1.56876,25.77210987,1.26432,0.36876,1.317,24.46,1.2,24.48941812,25.67432,1.53876,25.72039055,1.26432,0.36876,1.317,24.41,1.17,24.43802365
06/08/2020 21:30,26.37784,1.57812,26.42500531,0.98784,0.28812,1.029,25.39,1.29,25.42274965,26.32784,1.54812,26.37331672,0.98784,0.28812,1.029,25.34,1.26,25.37130663
06/08/2020 22:00,25.72456,1.41758,25.76358904,1.29456,0.37758,1.3485,24.43,1.04,24.4521267,25.67456,1.38758,25.7120285,1.29456,0.37758,1.3485,24.38,1.01,24.40091187
06/08/2020 22:30,23.38392,-0.40344,23.38739999,1.15392,0.33656,1.202,22.23,-0.74,22.24231328,23.34392,-0.43344,23.34794362,1.15392,0.33656,1.202,22.19,-0.77,22.2033556
06/08/2020 23:00,22.20784,-0.51188,22.21373851,1.22784,0.35812,1.279,20.98,-0.87,20.99803086,22.16784,-0.55188,22.17470861,1.22784,0.35812,1.279,20.94,-0.91,20.95976383
06/08/2020 23:30,20.40536,1.74948,20.48021965,0.85536,0.24948,0.891,19.55,1.5,19.60746031,20.33536,-1.14052,20.36731824,0.85536,0.24948,0.891,19.48,-1.39,19.52952892
07/08/2020 00:00,19.41048,-1.20236,19.44768375,0.78048,0.22764,0.813,18.63,-1.43,18.68480131,19.38048,-1.25236,19.42090138,0.78048,0.22764,0.813,18.6,-1.48,18.65878881
07/08/2020 00:30,18.6736,-1.2452,18.7150704,0.6336,0.1848,0.66,18.04,-1.43,18.09658808,18.6436,-1.2952,18.68853563,0.6336,0.1848,0.66,18.01,-1.48,18.07070834
07/08/2020 01:00,18.008,-1.431,18.0647675,0.648,0.189,0.675,17.36,-1.62,17.43542371,17.978,-1.471,18.03807986,0.648,0.189,0.675,17.33,-1.66,17.40932222
07/08/2020 01:30,17.77376,-1.42932,17.8311385,0.65376,0.19068,0.681,17.12,-1.62,17.19647638,17.74376,-1.46932,17.80449157,0.65376,0.19068,0.681,17.09,-1.66,17.17043098
07/08/2020 02:00,17.7212,-0.2784,17.7233867,0.6912,0.2016,0.72,17.03,-0.48,17.03676319,17.6912,-1.6284,17.76598559,0.6912,0.2016,0.72,17,-1.83,17.09821336
07/08/2020 02:30,17.4104,-1.5828,17.48219906,0.7104,0.2072,0.74,16.7,-1.79,16.79565718,17.3804,-1.6228,17.45599565,0.7104,0.2072,0.74,16.67,-1.83,16.77014609
07/08/2020 03:00,17.1456,-1.5842,17.21863203,0.7056,0.2058,0.735,16.44,-1.79,16.53716118,17.1056,-1.6242,17.18253698,0.7056,0.2058,0.735,16.4,-1.83,16.50178475
07/08/2020 03:30,17.20176,-1.66532,17.28218267,0.70176,0.20468,0.731,16.5,-1.87,16.60562856,17.17176,-1.69532,17.25524417,0.70176,0.20468,0.731,16.47,-1.9,16.57923098
07/08/2020 04:00,17.10296,-1.52372,17.17070073,0.67296,0.19628,0.701,16.43,-1.72,16.51978511,17.07296,-1.56372,17.14442135,0.67296,0.19628,0.701,16.4,-1.76,16.49416867
07/08/2020 04:30,17.61928,-1.10896,17.65414456,0.68928,0.20104,0.718,16.93,-1.31,16.98060659,17.58928,-1.15896,17.62742066,0.68928,0.20104,0.718,16.9,-1.36,16.95463358
07/08/2020 05:00,17.66536,-1.05552,17.69686601,0.73536,0.21448,0.766,16.93,-1.27,16.97756755,17.63536,-1.09552,17.66935444,0.73536,0.21448,0.766,16.9,-1.31,16.95069615
07/08/2020 05:30,18.17544,-0.94008,18.19973543,0.68544,0.19992,0.714,17.49,-1.14,17.52711328,18.15544,1.79992,18.24444336,0.68544,0.19992,0.714,17.47,1.6,17.54311546
07/08/2020 06:00,18.84624,-0.04068,18.8462839,0.78624,0.22932,0.819,18.06,-0.27,18.06201816,18.81624,-0.04068,18.81628397,0.78624,0.22932,0.819,18.03,-0.27,18.03202152
07/08/2020 06:30,22.69336,2.23348,22.80300465,1.14336,0.33348,1.191,21.55,1.9,21.63359656,22.66336,2.18348,22.7682997,1.14336,0.33348,1.191,21.52,1.85,21.59937268
07/08/2020 07:00,26.7084,4.9812,27.16893417,1.9584,0.5712,2.04,24.75,4.41,25.139821,26.6584,4.9312,27.11064411,1.9584,0.5712,2.04,24.7,4.36,25.08185799
07/08/2020 07:30,29.48088,6.73484,30.24037624,3.41088,0.99484,3.553,26.07,5.74,26.69442826,29.41088,6.60484,30.1433869,3.41088,0.99484,3.553,26,5.61,26.59834769
07/08/2020 08:00,31.41928,8.19854,32.47132911,5.78928,1.68854,6.0305,25.63,6.51,26.44384617,31.35928,8.14854,32.40066583,5.78928,1.68854,6.0305,25.57,6.46,26.37340517
07/08/2020 08:30,32.36296,9.30378,33.67375094,8.41296,2.45378,8.7635,23.95,6.85,24.91033922,32.31296,9.26378,33.6146546,8.41296,2.45378,8.7635,23.9,6.81,24.85127965
07/08/2020 09:00,32.25816,10.25738,33.84970799,11.40816,3.32738,11.8835,20.85,6.93,21.97151338,32.21816,10.20738,33.79645603,11.40816,3.32738,11.8835,20.81,6.88,21.91781239
07/08/2020 09:30,32.35576,11.13918,34.21953442,13.98576,4.07918,14.5685,18.37,7.06,19.67995173,32.30576,11.07918,34.15275038,13.98576,4.07918,14.5685,18.32,7,19.61179237
07/08/2020 10:00,32.4844,12.3817,34.76410129,16.6344,4.8517,17.3275,15.85,7.53,17.54774629,32.4544,12.3217,34.71472843,16.6344,4.8517,17.3275,15.82,7.47,17.4949507
07/08/2020 10:30,32.65376,12.98318,35.14016228,18.59376,5.42318,19.3685,14.06,7.56,15.96362114,32.62376,12.92318,35.09014531,18.59376,5.42318,19.3685,14.03,7.5,15.90883088
07/08/2020 11:00,33.05856,13.86708,35.84918823,20.21856,5.89708,21.061,12.84,7.97,15.11246175,33.02856,13.81708,35.80219931,20.21856,5.89708,21.061,12.81,7.92,15.06062748
07/08/2020 11:30,33.3052,14.5786,36.35618139,21.8352,6.3686,22.745,11.47,8.21,14.10549538,33.2852,14.5186,36.31383049,21.8352,6.3686,22.745,11.45,8.15,14.05435875
07/08/2020 12:00,33.19048,15.01514,36.42886756,22.68048,6.61514,23.6255,10.51,8.4,13.45437104,33.17048,14.95514,36.38594448,22.68048,6.61514,23.6255,10.49,8.34,13.40133202
07/08/2020 12:30,33.97296,14.75378,37.03830498,22.33296,6.51378,23.2635,11.64,8.24,14.26138843,33.94296,14.69378,36.98691261,22.33296,6.51378,23.2635,11.61,8.18,14.20227095
07/08/2020 13:00,32.63712,12.94416,35.11029593,20.99712,6.12416,21.872,11.64,6.82,13.49081169,32.71712,13.49416,35.39070916,20.99712,6.12416,21.872,11.72,7.37,13.8446849
07/08/2020 13:30,30.70744,8.79092,31.94099475,9.87744,2.88092,10.289,20.83,5.91,21.65218234,30.65744,8.74092,31.87918302,9.87744,2.88092,10.289,20.78,5.86,21.59046086
07/08/2020 14:00,31.61896,12.92178,34.15744472,20.50896,5.98178,21.3635,11.11,6.94,13.09945419,31.58896,12.86178,34.10700483,20.50896,5.98178,21.3635,11.08,6.88,13.04226974
07/08/2020 14:30,31.58744,11.54092,33.62973684,17.07744,4.98092,17.789,14.51,6.56,15.92399761,31.54744,11.48092,33.5716025,17.07744,4.98092,17.789,14.47,6.5,15.86287805
07/08/2020 15:00,30.45968,10.47324,32.20994973,13.75968,4.01324,14.333,16.7,6.46,17.90590964,30.42968,10.42324,32.16534404,13.75968,4.01324,14.333,16.67,6.41,17.85992721
07/08/2020 15:30,29.8252,10.8561,31.73952524,15.8952,4.6361,16.5575,13.93,6.22,15.25559897,29.7952,10.8061,31.69425406,15.8952,4.6361,16.5575,13.9,6.17,15.20785652
07/08/2020 16:00,29.80864,8.30002,30.94261383,9.42864,2.75002,9.8215,20.38,5.55,21.12218975,29.76864,8.26002,30.89336268,9.42864,2.75002,9.8215,20.34,5.51,21.07310371
07/08/2020 16:30,29.64344,7.19642,30.50445862,13.63344,3.97642,14.2015,16.01,3.22,16.33060011,30.08344,11.52642,32.21601652,13.63344,3.97642,14.2015,16.45,7.55,18.09986188
07/08/2020 17:00,29.20008,2.78044,29.33215844,8.47008,2.47044,8.823,20.73,0.31,20.73231777,30.09008,11.10044,32.07230398,8.47008,2.47044,8.823,21.62,8.63,23.27877359
07/08/2020 17:30,28.25776,4.53768,28.61977533,7.87776,2.29768,8.206,20.38,2.24,20.50273153,28.67776,7.52768,29.64928135,7.87776,2.29768,8.206,20.8,5.23,21.44744507
07/08/2020 18:00,28.42408,5.73494,28.9968595,10.47408,3.05494,10.9105,17.95,2.68,18.14896416,28.39408,5.68494,28.95759524,10.47408,3.05494,10.9105,17.92,2.63,18.11196566
07/08/2020 18:30,23.49844,4.30042,23.88870642,5.54544,1.61742,5.7765,17.953,2.683,18.15237445,23.46844,4.25042,23.85023577,5.54544,1.61742,5.7765,17.923,2.633,18.11536966
07/08/2020 19:00,27.59384,2.78112,27.73363724,2.64384,0.77112,2.754,24.95,2.01,25.03083299,27.54384,2.74112,27.67989994,2.64384,0.77112,2.754,24.9,1.97,24.97780815
07/08/2020 19:30,26.95996,2.53378,27.07876445,1.95696,0.57078,2.0385,25.003,1.963,25.07993975,26.85996,2.50378,26.97640387,1.95696,0.57078,2.0385,24.903,1.933,24.9779082
07/08/2020 20:00,26.33356,2.35108,26.43830478,1.33056,0.38808,1.386,25.003,1.963,25.07993975,26.23356,2.32108,26.33604151,1.33056,0.38808,1.386,24.903,1.933,24.9779082
07/08/2020 20:30,26.35132,2.35626,26.4564553,1.34832,0.39326,1.4045,25.003,1.963,25.07993975,26.25132,2.32626,26.35418918,1.34832,0.39326,1.4045,24.903,1.933,24.9779082
07/08/2020 21:00,25.2792,1.7981,25.34306841,1.1592,0.3381,1.2075,24.12,1.46,24.164147,25.2292,1.7581,25.29038252,1.1592,0.3381,1.2075,24.07,1.42,24.11184978
07/08/2020 21:30,26.02816,1.48988,26.0707663,1.02816,0.29988,1.071,25,1.19,25.02830598,25.98816,1.46988,26.02969472,1.02816,0.29988,1.071,24.96,1.17,24.98740683
07/08/2020 22:00,24.27544,0.15742,24.27595041,0.98544,0.28742,1.0265,23.29,-0.13,23.29036281,24.23544,0.10742,24.23567806,0.98544,0.28742,1.0265,23.25,-0.18,23.25069676
07/08/2020 22:30,23.02976,-0.37132,23.03275329,1.22976,0.35868,1.281,21.8,-0.73,21.81221905,22.98976,-0.41132,22.99343926,1.22976,0.35868,1.281,21.76,-0.77,21.77361936
07/08/2020 23:00,22.02936,-0.48102,22.03461101,1.05936,0.30898,1.1035,20.97,-0.79,20.98487551,21.98936,-0.51102,21.9952971,1.05936,0.30898,1.1035,20.93,-0.82,20.94605691
07/08/2020 23:30,20.91464,-0.62948,20.92411077,1.06464,0.31052,1.109,19.85,-0.94,19.87224446,20.87464,-0.66948,20.88537284,1.06464,0.31052,1.109,19.81,-0.98,19.83422547
08/08/2020 00:00,19.91824,-1.54468,19.97804598,0.97824,0.28532,1.019,18.94,-1.83,19.02820275,19.98824,1.56532,20.04943802,0.97824,0.28532,1.019,19.01,1.28,19.05304438
08/08/2020 00:30,18.99232,-1.17974,19.02892549,1.13232,0.33026,1.1795,17.86,-1.51,17.92371892,18.97232,-1.21974,19.01148842,1.13232,0.33026,1.1795,17.84,-1.55,17.90720805
08/08/2020 01:00,18.44096,-1.32472,18.48847989,1.08096,0.31528,1.126,17.36,-1.64,17.43729337,18.41096,-1.37472,18.46221285,1.08096,0.31528,1.126,17.33,-1.69,17.41220836
08/08/2020 01:30,17.98112,-1.43384,18.03819763,0.98112,0.28616,1.022,17,-1.72,17.08679022,17.94112,-1.39384,17.99518204,0.98112,0.28616,1.022,16.96,-1.68,17.04300443
08/08/2020 02:00,17.88908,-1.46456,17.94893087,0.88608,0.25844,0.923,17.003,-1.723,17.09007718,17.84908,-1.42456,17.90583782,0.88608,0.25844,0.923,16.963,-1.683,17.04628575
08/08/2020 02:30,17.4984,-1.4688,17.55993667,0.9984,0.2912,1.04,16.5,-1.76,16.59360118,17.4684,-1.5088,17.5334388,0.9984,0.2912,1.04,16.47,-1.8,16.56806869
08/08/2020 03:00,17.12496,-1.51522,17.1918628,1.04496,0.30478,1.0885,16.08,-1.82,16.18266974,17.09496,-1.55522,17.16555757,1.04496,0.30478,1.0885,16.05,-1.86,16.15741625
08/08/2020 03:30,16.98936,-1.44352,17.05057486,1.11936,0.32648,1.166,15.87,-1.77,15.96840005,16.94936,-1.48352,17.01415987,1.11936,0.32648,1.166,15.83,-1.81,15.93314156
08/08/2020 04:00,16.92696,-1.53172,16.99612135,1.05696,0.30828,1.101,15.87,-1.84,15.97631059,16.88696,-1.57172,16.95994463,1.05696,0.30828,1.101,15.83,-1.88,15.94124525
08/08/2020 04:30,17.26176,-1.34282,17.31391128,1.12176,0.32718,1.1685,16.14,-1.67,16.22616714,17.23176,-1.38282,17.28715546,1.12176,0.32718,1.1685,16.11,-1.71,16.20049999
08/08/2020 05:00,17.04368,-1.34226,17.09645255,1.12368,0.32774,1.1705,15.92,-1.67,16.00735144,17.00368,-1.38226,17.0597707,1.12368,0.32774,1.1705,15.88,-1.71,15.97180328
08/08/2020 05:30,17.416,-1.3795,17.47054883,0.996,0.2905,1.0375,16.42,-1.67,16.50470539,17.386,-1.4195,17.4438521,0.996,0.2905,1.0375,16.39,-1.71,16.47896235
08/08/2020 06:00,17.03872,-1.57954,17.1117774,1.09872,0.32046,1.1445,15.94,-1.9,16.05283776,16.99872,-1.61954,17.07569593,1.09872,0.32046,1.1445,15.9,-1.94,16.01791497
08/08/2020 06:30,18.3112,0.3766,18.31507229,1.7712,0.5166,1.845,16.54,-0.14,16.54059249,18.2712,-0.7634,18.28714108,1.7712,0.5166,1.845,16.5,-1.28,16.54957401
08/08/2020 07:00,19.59008,0.09044,19.59028876,2.23008,0.65044,2.323,17.36,-0.56,17.36902991,19.55008,0.05044,19.55014507,2.23008,0.65044,2.323,17.32,-0.6,17.33038949
08/08/2020 07:30,20.628,1.074,20.65594007,3.648,1.064,3.8,16.98,0.01,16.98000294,20.588,1.074,20.61599428,3.648,1.064,3.8,16.94,0.01,16.94000295
08/08/2020 08:00,22.20368,2.20524,22.31292202,5.74368,1.67524,5.983,16.46,0.53,16.4685306,22.17368,2.18524,22.28109868,5.74368,1.67524,5.983,16.43,0.51,16.43791349
08/08/2020 08:30,23.26,3.4025,23.5075436,8.58,2.5025,8.9375,14.68,0.9,14.70756268,23.23,3.3625,23.47209633,8.58,2.5025,8.9375,14.65,0.86,14.67522061
08/08/2020 09:00,24.15232,4.52276,24.57213705,11.63232,3.39276,12.117,12.52,1.13,12.57089098,24.13232,4.50276,24.54880274,11.63232,3.39276,12.117,12.5,1.11,12.54918722
08/08/2020 09:30,25.1232,5.7326,25.76893248,14.9232,4.3526,15.545,10.2,1.38,10.29292961,25.1032,5.6926,25.74055837,14.9232,4.3526,15.545,10.18,1.34,10.26781379
08/08/2020 10:00,25.0692,6.7406,25.95959316,17.4192,5.0806,18.145,7.65,1.66,7.828032959,25.0492,6.7006,25.9299144,17.4192,5.0806,18.145,7.63,1.62,7.800083333
08/08/2020 10:30,25.77352,7.93936,26.96864421,19.64352,5.72936,20.462,6.13,2.21,6.516210555,25.77352,7.88936,26.95396695,19.64352,5.72936,20.462,6.13,2.16,6.499423051
08/08/2020 11:00,25.56616,7.19638,26.55967662,21.41616,6.24638,22.3085,4.15,0.95,4.257346591,26.06616,12.28638,28.81665891,21.41616,6.24638,22.3085,4.65,6.04,7.622604542
08/08/2020 11:30,25.17952,4.89236,25.65040767,22.49952,6.56236,23.437,2.68,-1.67,3.157736531,25.72952,13.01236,28.83278884,22.49952,6.56236,23.437,3.23,6.45,7.213556682
08/08/2020 12:00,25.29768,4.74724,25.73924826,22.92768,6.68724,23.883,2.37,-1.94,3.062760193,25.77768,12.87724,28.81513658,22.92768,6.68724,23.883,2.85,6.19,6.814587295
08/08/2020 12:30,24.68696,5.00828,25.18985634,23.13696,6.74828,24.101,1.55,-1.74,2.330257497,25.86696,13.13828,29.0123081,23.13696,6.74828,24.101,2.73,6.39,6.948740893
08/08/2020 13:00,25.34504,5.02522,25.83841885,23.91504,6.97522,24.9115,1.43,-1.95,2.418139781,26.03504,13.15522,29.16990094,23.91504,6.97522,24.9115,2.12,6.18,6.533513603
08/08/2020 13:30,24.45216,5.15188,24.9889975,24.45216,7.13188,25.471,0,-1.98,1.98,24.80216,13.35188,28.16770918,24.45216,7.13188,25.471,0.35,6.22,6.229839484
08/08/2020 14:00,24.40608,6.90594,25.36432038,23.98608,6.99594,24.9855,0.42,-0.09,0.429534632,24.39608,9.18594,26.06818392,23.98608,6.99594,24.9855,0.41,2.19,2.228048473
08/08/2020 14:30,24.26688,8.80284,25.81417163,23.66688,6.90284,24.653,0.6,1.9,1.992485885,24.26688,8.75284,25.79716405,23.66688,6.90284,24.653,0.6,1.85,1.944865034
08/08/2020 15:00,23.33608,8.15344,24.71945011,21.88608,6.38344,22.798,1.45,1.77,2.288099648,23.32608,8.10344,24.69355681,21.88608,6.38344,22.798,1.44,1.72,2.243211983
08/08/2020 15:30,22.886,7.6705,24.13722366,20.916,6.1005,21.7875,1.97,1.57,2.519087136,22.766,7.6205,24.00755665,20.916,6.1005,21.7875,1.85,1.52,2.39434751
08/08/2020 16:00,23.2228,7.2454,24.32682184,20.4528,5.9654,21.305,2.77,1.28,3.051442282,23.2228,7.1954,24.3119769,20.4528,5.9654,21.305,2.77,1.23,3.030808473
08/08/2020 16:30,23.67424,6.17332,24.46588481,17.87424,5.21332,18.619,5.8,0.96,5.878911464,23.66424,6.13332,24.44614221,17.87424,5.21332,18.619,5.79,0.92,5.862635926
08/08/2020 17:00,23.74088,5.69484,24.41435205,16.85088,4.91484,17.553,6.89,0.78,6.934010384,23.74088,5.66484,24.40737174,16.85088,4.91484,17.553,6.89,0.75,6.93069982
08/08/2020 17:30,24.13664,4.23152,24.50475774,14.33664,4.18152,14.934,9.8,0.05,9.80012755,24.12664,4.23152,24.49490803,14.33664,4.18152,14.934,9.79,0.05,9.79012768
08/08/2020 18:00,23.7228,3.2529,23.94478228,11.3928,3.3229,11.8675,12.33,-0.07,12.3301987,23.7028,2.8229,23.87030566,11.3928,3.3229,11.8675,12.31,-0.5,12.32015016
08/08/2020 18:30,23.90392,2.08156,23.99438025,9.19392,2.68156,9.577,14.71,-0.6,14.72223149,23.88392,2.04156,23.97101587,9.19392,2.68156,9.577,14.69,-0.64,14.70393485
08/08/2020 19:00,23.79376,1.55818,23.84472562,7.19376,2.09818,7.4935,16.6,-0.54,16.60878081,23.76376,1.64818,23.82084773,7.19376,2.09818,7.4935,16.57,-0.45,16.57610931
08/08/2020 19:30,23.4732,0.6126,23.48119241,5.3232,1.5526,5.545,18.15,-0.94,18.1743253,23.4332,0.5726,23.44019482,5.3232,1.5526,5.545,18.11,-0.98,18.13649635
08/08/2020 20:00,22.58968,-0.15426,22.5902067,3.61968,1.05574,3.7705,18.97,-1.21,19.00855071,22.55968,-0.19426,22.56051636,3.61968,1.05574,3.7705,18.94,-1.25,18.98120386
08/08/2020 20:30,22.34816,-0.39262,22.35160857,3.00816,0.87738,3.1335,19.34,-1.27,19.3816537,22.29816,-0.43262,22.30235637,3.00816,0.87738,3.1335,19.29,-1.31,19.33443043
08/08/2020 21:00,22.416,-0.617,22.42448985,2.616,0.763,2.725,19.8,-1.38,19.84803265,22.366,-0.657,22.37564759,2.616,0.763,2.725,19.75,-1.42,19.8009823
08/08/2020 21:30,22.84296,-0.69372,22.8534914,2.59296,0.75628,2.701,20.25,-1.45,20.30184721,22.64296,0.85628,22.65914502,2.59296,0.75628,2.701,20.05,0.1,20.05024938
08/08/2020 22:00,22.93736,-0.69952,22.94802414,2.84736,0.83048,2.966,20.09,-1.53,20.1481761,22.59736,3.01048,22.79701008,2.84736,0.83048,2.966,19.75,2.18,19.86994967
08/08/2020 22:30,21.93112,-0.96884,21.95250955,2.78112,0.81116,2.897,19.15,-1.78,19.23254793,21.61112,-1.07884,21.63803141,2.78112,0.81116,2.897,18.83,-1.89,18.9246136
08/08/2020 23:00,20.99824,-0.71968,21.0105693,3.25824,0.95032,3.394,17.74,-1.67,17.81843147,20.76824,-0.80968,20.78401728,3.25824,0.95032,3.394,17.51,-1.76,17.59823002
08/08/2020 23:30,20.20536,1.06948,20.23364426,3.01536,0.87948,3.141,17.19,0.19,17.19105,20.11536,-1.37052,20.16199477,3.01536,0.87948,3.141,17.1,-2.25,17.24739111
09/08/2020 00:00,19.21208,-1.27106,19.25408038,2.84208,0.82894,2.9605,16.37,-2.1,16.50414796,19.17208,-1.31106,19.21685536,2.84208,0.82894,2.9605,16.33,-2.14,16.46962355
09/08/2020 00:30,18.16944,-1.39808,18.2231495,2.74944,0.80192,2.864,15.42,-2.2,15.57614843,18.13944,-1.43808,18.19635561,2.74944,0.80192,2.864,15.39,-2.24,15.55216062
09/08/2020 01:00,17.77496,-1.58522,17.84550715,2.72496,0.79478,2.8385,15.05,-2.38,15.23702399,17.74496,-1.61522,17.81832038,2.72496,0.79478,2.8385,15.02,-2.41,15.21211688
09/08/2020 01:30,17.25096,-1.71972,17.33646613,2.88096,0.84028,3.001,14.37,-2.56,14.59624952,17.23096,-1.56972,17.30231208,2.88096,0.84028,3.001,14.35,-2.41,14.5509656
09/08/2020 02:00,17.11704,-1.50628,17.18318765,2.44704,0.71372,2.549,14.67,-2.22,14.83702463,17.08704,-1.54628,17.15686212,2.44704,0.71372,2.549,14.64,-2.26,14.81341284
09/08/2020 02:30,16.87032,-1.61824,16.94775494,2.20032,0.64176,2.292,14.67,-2.26,14.84306235,16.84032,-1.65824,16.9217652,2.20032,0.64176,2.292,14.64,-2.3,14.81956814
09/08/2020 03:00,16.33336,-2.11402,16.46960016,2.04336,0.59598,2.1285,14.29,-2.71,14.54469663,16.36336,-0.56402,16.37307757,2.04336,0.59598,2.1285,14.32,-1.16,14.36690642
09/08/2020 03:30,16.52416,-1.66212,16.60754367,2.32416,0.67788,2.421,14.2,-2.34,14.39151139,16.50416,-1.71212,16.5927289,2.32416,0.67788,2.421,14.18,-2.39,14.38000348
09/08/2020 04:00,16.3432,-1.6024,16.42156728,2.3232,0.6776,2.42,14.02,-2.28,14.20418248,16.3132,-1.6424,16.39566931,2.3232,0.6776,2.42,13.99,-2.32,14.18106131
09/08/2020 04:30,16.6092,-1.6769,16.69363706,2.2392,0.6531,2.3325,14.37,-2.33,14.55767152,16.5892,-0.5569,16.59854494,2.2392,0.6531,2.3325,14.35,-1.21,14.40092358
09/08/2020 05:00,16.406,-1.567,16.48066519,2.616,0.763,2.725,13.79,-2.33,13.98545673,16.386,-1.607,16.4646119,2.616,0.763,2.725,13.77,-2.37,13.97246578
09/08/2020 05:30,16.94128,-1.49546,17.0071564,2.86128,0.83454,2.9805,14.08,-2.33,14.27148556,16.92128,-1.71546,17.0080134,2.86128,0.83454,2.9805,14.06,-2.55,14.28937018
09/08/2020 06:00,16.3676,-1.5032,16.43648198,2.6976,0.7868,2.81,13.67,-2.29,13.8604834,16.3576,-1.7632,16.452354,2.6976,0.7868,2.81,13.66,-2.55,13.89597424
09/08/2020 06:30,17.13592,-1.17994,17.17649594,2.84592,0.83006,2.9645,14.29,-2.01,14.43066873,17.10592,-1.28994,17.15448758,2.84592,0.83006,2.9645,14.26,-2.12,14.4167264
09/08/2020 07:00,17.93304,-0.68828,17.94624342,3.02304,0.88172,3.149,14.91,-1.57,14.99243142,17.90304,-0.73828,17.91825601,3.02304,0.88172,3.149,14.88,-1.62,14.96792571
09/08/2020 07:30,19.04184,-0.39238,19.0458823,3.35184,0.97762,3.4915,15.69,-1.37,15.74969841,19.02184,-0.43238,19.02675352,3.35184,0.97762,3.4915,15.67,-1.41,15.73330862
09/08/2020 08:00,19.85784,-0.29188,19.85998498,3.38784,0.98812,3.529,16.47,-1.28,16.51966404,19.82784,-0.33188,19.83061732,3.38784,0.98812,3.529,16.44,-1.32,16.49290757
09/08/2020 08:30,20.52608,-1.91906,20.61559486,3.70608,1.08094,3.8605,16.82,-3,17.0854441,20.85608,2.60094,21.01763454,3.70608,1.08094,3.8605,17.15,1.52,17.21722684
09/08/2020 09:00,21.57872,0.25796,21.58026182,4.51872,1.31796,4.707,17.06,-1.06,17.09289911,21.54872,0.20796,21.54972346,4.51872,1.31796,4.707,17.03,-1.11,17.06613606
09/08/2020 09:30,22.28976,0.44618,22.2942252,4.88976,1.42618,5.0935,17.4,-0.98,17.42757585,22.25976,0.43618,22.26403306,4.88976,1.42618,5.0935,17.37,-0.99,17.39818956
09/08/2020 10:00,23.19576,1.36418,23.23584018,5.46576,1.59418,5.6935,17.73,-0.23,17.73149176,23.15576,1.23418,23.18862699,5.46576,1.59418,5.6935,17.69,-0.36,17.69366271
09/08/2020 10:30,23.47272,-1.29004,23.508143,5.86272,1.70996,6.107,17.61,-3,17.86370902,23.97272,4.80996,24.45050141,5.86272,1.70996,6.107,18.11,3.1,18.37340741
09/08/2020 11:00,23.59544,1.39492,23.63663662,6.80544,1.98492,7.089,16.79,-0.59,16.80036309,23.54544,1.37492,23.5855496,6.80544,1.98492,7.089,16.74,-0.61,16.75111041
09/08/2020 11:30,24.1696,2.2478,24.27389892,8.2896,2.4178,8.635,15.88,-0.17,15.88090992,24.1296,1.8078,24.19722581,8.2896,2.4178,8.635,15.84,-0.61,15.85174123
09/08/2020 12:00,24.27592,3.05006,24.46677661,10.76592,3.14006,11.2145,13.51,-0.09,13.51029977,24.24592,3.11006,24.4445722,10.76592,3.14006,11.2145,13.48,-0.03,13.48003338
09/08/2020 12:30,25.15672,4.08446,25.48614083,14.10672,4.11446,14.6945,11.05,-0.03,11.05004072,25.13672,4.10446,25.46961492,14.10672,4.11446,14.6945,11.03,-0.01,11.03000453
09/08/2020 13:00,24.89592,5.18006,25.4291143,16.28592,4.75006,16.9645,8.61,0.43,8.620730827,24.87592,5.35006,25.44473497,16.28592,4.75006,16.9645,8.59,0.6,8.610929102
09/08/2020 13:30,24.80448,6.42214,25.62237519,20.54448,5.99214,21.4005,4.26,0.43,4.281646879,24.79448,6.69214,25.68172456,20.54448,5.99214,21.4005,4.25,0.7,4.307261311
09/08/2020 14:00,24.30296,7.21378,25.35098591,21.37296,6.23378,22.2635,2.93,0.98,3.089546892,24.29296,7.37378,25.38740903,21.37296,6.23378,22.2635,2.92,1.14,3.134645115
09/08/2020 14:30,22.12384,7.03612,23.21575502,20.76384,6.05612,21.629,1.36,0.98,1.676305461,22.12384,7.19612,23.26474671,20.76384,6.05612,21.629,1.36,1.14,1.774598546
09/08/2020 15:00,23.3696,7.6328,24.58450406,22.8096,6.6528,23.76,0.56,0.98,1.128716085,23.3696,7.7928,24.63464909,22.8096,6.6528,23.76,0.56,1.14,1.270118105
09/08/2020 15:30,23.23264,7.04452,24.27716671,20.79264,6.06452,21.659,2.44,0.98,2.629448611,23.22264,7.20452,24.31452482,20.79264,6.06452,21.659,2.43,1.14,2.684119968
09/08/2020 16:00,23.18488,6.55934,24.09488746,19.33488,5.63934,20.1405,3.85,0.92,3.95839614,23.18488,6.51934,24.08402904,19.33488,5.63934,20.1405,3.85,0.88,3.949291076
09/08/2020 16:30,23.3284,5.2387,23.90937524,16.1784,4.7187,16.8525,7.15,0.52,7.168884153,23.3184,5.2187,23.89524238,16.1784,4.7187,16.8525,7.14,0.5,7.157485592
09/08/2020 17:00,23.60216,4.16938,23.96759659,14.43216,4.20938,15.0335,9.17,-0.04,9.170087241,23.59216,4.15938,23.95601084,14.43216,4.20938,15.0335,9.16,-0.05,9.160136462
09/08/2020 17:30,23.57456,2.62008,23.71971118,10.83456,3.16008,11.286,12.74,-0.54,12.75143913,23.55456,2.91008,23.7336441,10.83456,3.16008,11.286,12.72,-0.25,12.72245652
09/08/2020 18:00,24.08648,1.92064,24.16293394,9.15648,2.67064,9.538,14.93,-0.75,14.94882604,24.05648,1.88064,24.12987851,9.15648,2.67064,9.538,14.9,-0.79,14.92092826
09/08/2020 18:30,24.12704,0.99872,24.14770177,6.64704,1.93872,6.924,17.48,-0.94,17.50525635,24.08704,0.95872,24.10611209,6.64704,1.93872,6.924,17.44,-0.98,17.4675127
09/08/2020 19:00,23.70696,0.30578,23.70893194,5.19696,1.51578,5.4135,18.51,-1.21,18.54950673,23.66696,0.26578,23.66845231,5.19696,1.51578,5.4135,18.47,-1.25,18.51225
09/08/2020 19:30,23.35272,-0.09504,23.35291339,3.82272,1.11496,3.982,19.53,-1.21,19.56744746,23.30272,-0.13504,23.30311128,3.82272,1.11496,3.982,19.48,-1.25,19.52006404
09/08/2020 20:00,22.78736,-0.58702,22.79491979,2.54736,0.74298,2.6535,20.24,-1.33,20.28365105,22.73736,-0.63702,22.74628177,2.54736,0.74298,2.6535,20.19,-1.38,20.23710701
09/08/2020 20:30,22.48952,-0.99014,22.51130576,1.67952,0.48986,1.7495,20.81,-1.48,20.86256216,22.43952,-1.03014,22.46315308,1.67952,0.48986,1.7495,20.76,-1.52,20.81557109
09/08/2020 21:00,22.40504,-1.01478,22.42800918,1.59504,0.46522,1.6615,20.81,-1.48,20.86256216,22.35504,-1.05478,22.37991006,1.59504,0.46522,1.6615,20.76,-1.52,20.81557109
09/08/2020 21:30,23.17928,-1.03896,23.20255286,1.64928,0.48104,1.718,21.53,-1.52,21.58358867,23.13928,-1.07896,23.16442172,1.64928,0.48104,1.718,21.49,-1.56,21.54654729
09/08/2020 22:00,22.59232,-1.05974,22.617161,1.85232,0.54026,1.9295,20.74,-1.6,20.80162494,22.55232,-1.10974,22.57960718,1.85232,0.54026,1.9295,20.7,-1.65,20.76565674
09/08/2020 22:30,21.91456,-0.96492,21.93579291,2.07456,0.60508,2.161,19.84,-1.57,19.90202251,21.87456,-1.00492,21.89763091,2.07456,0.60508,2.161,19.8,-1.61,19.86534923
09/08/2020 23:00,20.70288,-1.07416,20.73072744,1.80288,0.52584,1.878,18.9,-1.6,18.96760396,20.66288,-1.12416,20.69343726,1.80288,0.52584,1.878,18.86,-1.65,18.93203898
09/08/2020 23:30,19.5912,-1.4384,19.64393321,1.8912,0.5516,1.97,17.7,-1.99,17.81151594,19.6312,1.2316,19.66979542,1.8912,0.5516,1.97,17.74,0.68,17.75302791
10/08/2020 00:00,18.78864,-1.26248,18.83100764,1.80864,0.52752,1.884,16.98,-1.79,17.07408856,18.74864,-1.30248,18.7938276,1.80864,0.52752,1.884,16.94,-1.83,17.03855921
10/08/2020 00:30,17.8908,-1.5231,17.9555161,1.3608,0.3969,1.4175,16.53,-1.92,16.64113277,17.8508,-1.5631,17.91910551,1.3608,0.3969,1.4175,16.49,-1.96,16.60607419
10/08/2020 01:00,17.346,-1.5495,17.41507009,1.476,0.4305,1.5375,15.87,-1.98,15.99303911,17.306,-1.5995,17.37975938,1.476,0.4305,1.5375,15.83,-2.03,15.95963032
10/08/2020 01:30,17.20152,-1.59164,17.27499951,1.33152,0.38836,1.387,15.87,-1.98,15.99303911,17.16152,-1.64164,17.23985936,1.33152,0.38836,1.387,15.83,-2.03,15.95963032
10/08/2020 02:00,17.25288,-1.49666,17.31767477,1.38288,0.40334,1.4405,15.87,-1.9,15.98333194,17.21288,-1.54666,17.28222772,1.38288,0.40334,1.4405,15.83,-1.95,15.94965203
10/08/2020 02:30,17.12056,-1.56192,17.19165986,1.57056,0.45808,1.636,15.55,-2.02,15.68065369,17.10056,-1.60192,17.17542721,1.57056,0.45808,1.636,15.53,-2.06,15.66603013
10/08/2020 03:00,16.8428,-1.5846,16.91717674,1.7328,0.5054,1.805,15.11,-2.09,15.25385853,16.8128,-1.6246,16.89110917,1.7328,0.5054,1.805,15.08,-2.13,15.22968483
10/08/2020 03:30,16.52368,-1.74976,16.61606635,1.78368,0.52024,1.858,14.74,-2.27,14.91376881,16.86368,-1.60976,16.94033738,1.78368,0.52024,1.858,15.08,-2.13,15.22968483
10/08/2020 04:00,16.07496,-1.71522,16.16620916,1.52496,0.44478,1.5885,14.55,-2.16,14.70945614,16.99496,-1.65522,17.07537463,1.52496,0.44478,1.5885,15.47,-2.1,15.61188329
10/08/2020 04:30,16.38328,-1.51196,16.45289903,1.43328,0.41804,1.493,14.95,-1.93,15.07406382,17.30328,-1.46196,17.36493092,1.43328,0.41804,1.493,15.87,-1.88,15.9809668
10/08/2020 05:00,16.7256,-1.2817,16.77463711,1.3656,0.3983,1.4225,15.36,-1.68,15.45160186,17.6556,-1.2417,17.69920988,1.3656,0.3983,1.4225,16.29,-1.64,16.37234559
10/08/2020 05:30,17.35832,-1.25674,17.40375444,1.34832,0.39326,1.4045,16.01,-1.65,16.0948004,18.30832,-1.20674,18.34804629,1.34832,0.39326,1.4045,16.96,-1.6,17.03530452
10/08/2020 06:00,18.05744,-1.02658,18.08659741,1.65744,0.48342,1.7265,16.4,-1.51,16.46936854,19.04744,-0.95658,19.07144504,1.65744,0.48342,1.7265,17.39,-1.44,17.44951862
10/08/2020 06:30,21.02208,0.76394,21.03595617,2.24208,0.65394,2.3355,18.78,0.11,18.78032215,22.14208,0.93394,22.16176777,2.24208,0.65394,2.3355,19.9,0.28,19.90196975
10/08/2020 07:00,24.526,3.5055,24.77525391,2.316,0.6755,2.4125,22.21,2.83,22.38957347,25.686,3.4555,25.91738946,2.316,0.6755,2.4125,23.37,2.78,23.5347679
10/08/2020 07:30,27.15504,5.27522,27.66268504,3.03504,0.88522,3.1615,24.12,4.39,24.51624971,28.48504,5.42522,28.99707771,3.03504,0.88522,3.1615,25.45,4.54,25.8517717
10/08/2020 08:00,29.67944,6.03942,30.28768318,4.48944,1.30942,4.6765,25.19,4.73,25.63023605,31.18944,7.29942,32.03221347,4.48944,1.30942,4.6765,26.7,5.99,27.36366386
10/08/2020 08:30,30.75576,7.59918,31.68066145,6.54576,1.90918,6.8185,24.21,5.69,24.86966425,32.30576,8.07918,33.30067985,6.54576,1.90918,6.8185,25.76,6.17,26.48861076
10/08/2020 09:00,30.50968,7.63074,31.44946369,8.53968,2.49074,8.8955,21.97,5.14,22.56325553,32.53968,9.26074,33.83182052,8.53968,2.49074,8.8955,24,6.77,24.93657755
10/08/2020 09:30,28.996,6.818,29.78679473,8.016,2.338,8.35,20.98,4.48,21.45299047,35.016,9.728,36.34218265,8.016,2.338,8.35,27,7.39,27.99307236
10/08/2020 10:00,29.70688,8.41034,30.87446418,11.72688,3.42034,12.2155,17.98,4.99,18.65959539,36.32688,11.44034,38.08573998,11.72688,3.42034,12.2155,24.6,8.02,25.87431931
10/08/2020 10:30,29.3268,8.8749,30.64025209,13.2168,3.8549,13.7675,16.11,5.02,16.87401849,34.9268,11.6849,36.82958385,13.2168,3.8549,13.7675,21.71,7.83,23.07884313
10/08/2020 11:00,28.09648,8.01564,29.21750628,9.51648,2.77564,9.913,18.58,5.24,19.30476625,33.28648,10.36564,34.8631072,9.51648,2.77564,9.913,23.77,7.59,24.95237464
10/08/2020 11:30,29.86536,13.57948,32.80765162,13.81536,4.02948,14.391,16.05,9.55,18.67632191,36.88536,9.52948,38.09646665,13.81536,4.02948,14.391,23.07,5.5,23.71655329
10/08/2020 12:00,32.62888,14.66884,35.77455348,22.41888,6.53884,23.353,10.21,8.13,13.05147501,38.03888,14.94884,40.87082344,22.41888,6.53884,23.353,15.62,8.41,17.74013811
10/08/2020 12:30,32.896,13.1505,35.42714307,22.356,6.5205,23.2875,10.54,6.63,12.45184725,37.656,16.3105,41.03665126,22.356,6.5205,23.2875,15.3,9.79,18.1640882
10/08/2020 13:00,32.294,12.502,34.62950245,21.264,6.202,22.15,11.03,6.3,12.70239741,36.624,15.602,39.80879024,21.264,6.202,22.15,15.36,9.4,18.00804265
10/08/2020 13:30,31.83528,12.62404,34.24691867,21.30528,6.21404,22.193,10.53,6.41,12.32757073,36.06528,15.75404,39.35599316,21.30528,6.21404,22.193,14.76,9.54,17.57467496
10/08/2020 14:00,31.62952,12.32986,33.94778318,20.39952,5.94986,21.2495,11.23,6.38,12.91577717,35.99952,15.48986,39.19057544,20.39952,5.94986,21.2495,15.6,9.54,18.28583058
10/08/2020 14:30,30.49696,10.97078,32.41022343,18.99696,5.54078,19.7885,11.5,5.43,12.71750369,35.27696,14.23078,38.03917726,18.99696,5.54078,19.7885,16.28,8.69,18.45411878
10/08/2020 15:00,28.59184,8.71512,29.89057763,14.45184,4.21512,15.054,14.14,4.5,14.83878701,34.72184,12.13512,36.7813446,14.45184,4.21512,15.054,20.27,7.92,21.76233673
10/08/2020 15:30,30.25216,9.20938,31.62286933,15.63216,4.55938,16.2835,14.62,4.65,15.34167201,36.32216,12.62938,38.45517581,15.63216,4.55938,16.2835,20.69,8.07,22.20812914
10/08/2020 16:00,30.98408,9.28744,32.34609335,15.45408,4.50744,16.098,15.53,4.78,16.24897843,36.23408,12.57744,38.35492863,15.45408,4.50744,16.098,20.78,8.07,22.29200081
10/08/2020 16:30,30.20528,8.61154,31.40887711,13.92528,4.06154,14.5055,16.28,4.55,16.90387234,36.11528,11.92154,38.03204656,13.92528,4.06154,14.5055,22.19,7.86,23.54093668
10/08/2020 17:00,30.95928,8.92104,32.21896915,12.44928,3.63104,12.968,18.51,5.29,19.25108309,35.98928,9.95104,37.33967691,12.44928,3.63104,12.968,23.54,6.32,24.3736333
10/08/2020 17:30,31.70728,7.40754,32.56106961,10.27728,2.99754,10.7055,21.43,4.41,21.87905391,33.26728,7.46754,34.09510335,10.27728,2.99754,10.7055,22.99,4.47,23.42052519
10/08/2020 18:00,29.80224,5.20982,30.25418539,8.74224,2.54982,9.1065,21.06,2.66,21.22732202,31.45224,5.86982,31.99528384,8.74224,2.54982,9.1065,22.71,3.32,22.95139429
10/08/2020 18:30,28.91376,4.48318,29.25926213,6.59376,1.92318,6.8685,22.32,2.56,22.46633036,30.51376,4.81318,30.89103836,6.59376,1.92318,6.8685,23.92,2.89,24.09395152
10/08/2020 19:00,28.522,3.5685,28.74436773,4.212,1.2285,4.3875,24.31,2.34,24.42236066,30.082,3.9885,30.34526085,4.212,1.2285,4.3875,25.87,2.76,26.01681187
10/08/2020 19:30,27.79272,3.33746,27.99239047,3.04272,0.88746,3.1695,24.75,2.45,24.87096701,29.31272,3.58746,29.5314311,3.04272,0.88746,3.1695,26.27,2.7,26.40838693
10/08/2020 20:00,27.42976,2.82118,27.57445902,1.88976,0.55118,1.9685,25.54,2.27,25.64068057,28.90976,3.06118,29.07137847,1.88976,0.55118,1.9685,27.02,2.51,27.13633173
10/08/2020 20:30,27.37464,2.59052,27.49693999,1.78464,0.52052,1.859,25.59,2.07,25.67358565,28.80464,2.82052,28.94240174,1.78464,0.52052,1.859,27.02,2.3,27.11771377
10/08/2020 21:00,27.2684,2.5087,27.38355737,2.2584,0.6587,2.3525,25.01,1.85,25.07832929,28.7084,2.7287,28.8377883,2.2584,0.6587,2.3525,26.45,2.07,26.53087635
10/08/2020 21:30,27.64872,2.94046,27.80464031,2.53872,0.74046,2.6445,25.11,2.2,25.2061917,28.89872,-0.00954,28.89872157,2.53872,0.74046,2.6445,26.36,-0.75,26.37066742
10/08/2020 22:00,25.89288,0.73834,25.90340481,2.70288,0.78834,2.8155,23.19,-0.05,23.1900539,27.24288,1.48834,27.2835054,2.70288,0.78834,2.8155,24.54,0.7,24.54998167
10/08/2020 22:30,23.81344,0.04642,23.81348524,3.07344,0.89642,3.2015,20.74,-0.85,20.75741072,25.09344,0.21642,25.09437325,3.07344,0.89642,3.2015,22.02,-0.68,22.03049704
10/08/2020 23:00,22.72992,0.10956,22.73018404,2.80992,0.81956,2.927,19.92,-0.71,19.9326491,23.94992,0.56956,23.95669148,2.80992,0.81956,2.927,21.14,-0.25,21.14147819
10/08/2020 23:30,21.69824,3.00282,21.90503474,2.23824,0.65282,2.3315,19.46,2.35,19.60138005,22.09824,-3.73718,22.4120219,2.23824,0.65282,2.3315,19.86,-4.39,20.33941248
11/08/2020 00:00,20.62432,3.91376,20.99238178,2.34432,0.68376,2.442,18.28,3.23,18.56317053,20.88432,-4.14624,21.29192636,2.34432,0.68376,2.442,18.54,-4.83,19.15882303
11/08/2020 00:30,19.48152,2.46836,19.63727126,1.81152,0.52836,1.887,17.67,1.94,17.77617788,20.35152,-1.13164,20.38295796,1.81152,0.52836,1.887,18.54,-1.66,18.61416665
11/08/2020 01:00,18.50984,-1.37588,18.56090576,1.65984,0.48412,1.729,16.85,-1.86,16.95234792,19.52984,-0.59588,19.53892841,1.65984,0.48412,1.729,17.87,-1.08,17.90260596
11/08/2020 01:30,18.2048,-1.3586,18.25542486,1.9248,0.5614,2.005,16.28,-1.92,16.3928277,19.2148,-0.9186,19.23674518,1.9248,0.5614,2.005,17.29,-1.48,17.35322737
11/08/2020 02:00,17.83552,-1.17214,17.87399468,1.77552,0.51786,1.8495,16.06,-1.69,16.14867487,18.82552,-1.11214,18.85834188,1.77552,0.51786,1.8495,17.05,-1.63,17.12773774
11/08/2020 02:30,18.1372,-1.0879,18.16979775,1.6872,0.4921,1.7575,16.45,-1.58,16.52570422,19.1172,-0.9579,19.14118356,1.6872,0.4921,1.7575,17.43,-1.45,17.49020869
11/08/2020 03:00,17.73736,-1.05452,17.76867897,1.52736,0.44548,1.591,16.21,-1.5,16.27925367,18.70736,-0.94452,18.73118886,1.52736,0.44548,1.591,17.18,-1.39,17.23613936
11/08/2020 03:30,17.81392,-0.87094,17.83519785,1.81392,0.52906,1.8895,16,-1.4,16.06113321,18.78392,-0.81094,18.80141681,1.81392,0.52906,1.8895,16.97,-1.34,17.02282292
11/08/2020 04:00,17.89792,-0.87644,17.91936627,1.89792,0.55356,1.977,16,-1.43,16.06377602,18.86792,-0.82644,18.88601091,1.89792,0.55356,1.977,16.97,-1.38,17.02601832
11/08/2020 04:30,17.76504,-0.93228,17.78948544,1.53504,0.44772,1.599,16.23,-1.38,16.28856347,18.72504,-0.87228,18.74534597,1.53504,0.44772,1.599,17.19,-1.32,17.24060614
11/08/2020 05:00,17.80264,-0.97548,17.82934525,0.87264,0.25452,0.909,16.93,-1.23,16.97462223,18.78264,-0.91548,18.80493736,0.87264,0.25452,0.909,17.91,-1.17,17.94817539
11/08/2020 05:30,18.75016,-0.58662,18.75933429,1.28016,0.37338,1.3335,17.47,-0.96,17.49635676,19.76016,-0.41662,19.76455149,1.28016,0.37338,1.3335,18.48,-0.79,18.49687811
11/08/2020 06:00,19.42008,0.27544,19.42203322,1.39008,0.40544,1.448,18.03,-0.13,18.03046866,20.45008,0.30544,20.45236088,1.39008,0.40544,1.448,19.06,-0.1,19.06026233
11/08/2020 06:30,22.70528,5.05154,23.26043414,1.44528,0.42154,1.5055,21.26,4.63,21.75832025,23.13528,-1.01846,23.15768644,1.44528,0.42154,1.5055,21.69,-1.44,21.73774827
11/08/2020 07:00,24.30928,3.94854,24.62787165,2.18928,0.63854,2.2805,22.12,3.31,22.36628042,25.34928,1.71854,25.40746694,2.18928,0.63854,2.2805,23.16,1.08,23.18516767
11/08/2020 07:30,27.00024,4.46632,27.36715138,2.49024,0.72632,2.594,24.51,3.74,24.79370283,28.30024,4.56632,28.66626698,2.49024,0.72632,2.594,25.81,3.84,26.0940932
11/08/2020 08:00,28.47824,5.15282,28.94065838,3.19824,0.93282,3.3315,25.28,4.22,25.62980296,29.93824,5.48282,30.43615497,3.19824,0.93282,3.3315,26.74,4.55,27.12434515
11/08/2020 08:30,28.58912,5.30266,29.07672584,3.84912,1.12266,4.0095,24.74,4.18,25.0906357,30.15912,5.67266,30.68797143,3.84912,1.12266,4.0095,26.31,4.55,26.70053558
11/08/2020 09:00,29.47048,5.60764,29.99924695,3.66048,1.06764,3.813,25.81,4.54,26.20625307,31.08048,5.94764,31.6444412,3.66048,1.06764,3.813,27.42,4.88,27.85086713
11/08/2020 09:30,29.9156,5.9583,30.50318774,4.4856,1.3083,4.6725,25.43,4.65,25.85164211,31.5656,6.6983,32.26847264,4.4856,1.3083,4.6725,27.08,5.39,27.61120244
11/08/2020 10:00,30.05536,6.83948,30.82374331,7.33536,2.13948,7.641,22.72,4.7,23.20104308,31.73536,8.08948,32.75015666,7.33536,2.13948,7.641,24.4,5.95,25.11498557
11/08/2020 10:30,29.56544,7.48992,30.49941219,9.56544,2.78992,9.964,20,4.7,20.54482903,31.22544,8.73992,32.42551935,9.56544,2.78992,9.964,21.66,5.95,22.46237076
11/08/2020 11:00,29.64712,9.15666,31.02895658,13.97712,4.07666,14.5595,15.67,5.08,16.47286557,31.29712,10.41666,32.98509551,13.97712,4.07666,14.5595,17.32,6.34,18.44391499
11/08/2020 11:30,30.5972,10.8296,32.4571854,18.5472,5.4096,19.32,12.05,5.42,13.21283089,32.1872,12.0996,34.38627872,18.5472,5.4096,19.32,13.64,6.69,15.19229081
