Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/08/2020 12:00,30.64648,11.85064,32.8579428,20.19648,5.89064,21.038,10.45,5.96,12.030133,32.24648,12.38064,34.54150719,20.19648,5.89064,21.038,12.05,6.49,13.68658467
11/08/2020 12:30,30.71184,11.99012,32.96938116,21.05184,6.14012,21.929,9.66,5.85,11.29327676,32.34184,12.43012,34.64826832,21.05184,6.14012,21.929,11.29,6.29,12.92393903
11/08/2020 13:00,30.15352,11.53936,32.28608985,20.36352,5.93936,21.212,9.79,5.6,11.27847951,31.79352,11.97936,33.97547616,20.36352,5.93936,21.212,11.43,6.04,12.92774149
11/08/2020 13:30,29.89752,12.18386,32.28479745,21.64752,6.31386,22.5495,8.25,5.87,10.12518642,31.52752,12.63386,33.96467188,21.64752,6.31386,22.5495,9.88,6.32,11.72846111
11/08/2020 14:00,30.00336,11.51848,32.13840371,19.74336,5.75848,20.566,10.26,5.76,11.76627384,31.71336,12.01848,33.91431945,19.74336,5.75848,20.566,11.97,6.26,13.50809017
11/08/2020 14:30,30.0004,11.4922,32.12623011,19.5504,5.7022,20.365,10.45,5.79,11.94682385,31.7004,11.9922,33.89289337,19.5504,5.7022,20.365,12.15,6.29,13.6816154
11/08/2020 15:00,29.8464,11.4852,31.97995328,19.5264,5.6952,20.34,10.32,5.79,11.83327934,31.5464,11.9852,33.74641273,19.5264,5.6952,20.34,12.02,6.29,13.56630016
11/08/2020 15:30,29.69568,11.00624,31.66971313,18.77568,5.47624,19.558,10.92,5.53,12.24039624,31.39568,11.50624,33.43773739,18.77568,5.47624,19.558,12.62,6.03,13.98661146
11/08/2020 16:00,29.38824,10.25532,31.12619859,17.29824,5.04532,18.019,12.09,5.21,13.16480915,31.11824,10.76532,32.92775388,17.29824,5.04532,18.019,13.82,5.72,14.95696493
11/08/2020 16:30,28.50448,9.17214,29.94383964,15.74448,4.59214,16.4005,12.76,4.58,13.55706458,30.25448,9.20214,31.62298121,15.74448,4.59214,16.4005,14.51,4.61,15.22472331
11/08/2020 17:00,28.44552,7.46036,29.4075599,12.75552,3.72036,13.287,15.69,3.74,16.12959082,30.21552,7.72036,31.18624067,12.75552,3.72036,13.287,17.46,4,17.91233095
11/08/2020 17:30,28.70432,6.26876,29.38086688,10.86432,3.16876,11.317,17.84,3.1,18.10733553,30.44432,6.74876,31.18336707,10.86432,3.16876,11.317,19.58,3.58,19.90459243
11/08/2020 18:00,28.02352,5.06186,28.47701002,8.78352,2.56186,9.1495,19.24,2.5,19.40174219,29.73352,5.51186,30.24008618,8.78352,2.56186,9.1495,20.95,2.95,21.15667743
11/08/2020 18:30,27.55848,3.97414,27.84355596,6.28848,1.83414,6.5505,21.27,2.14,21.37738291,29.20848,4.40414,29.53864846,6.28848,1.83414,6.5505,22.92,2.57,23.06363588
11/08/2020 19:00,27.27024,3.44882,27.48745803,4.11024,1.19882,4.2815,23.16,2.25,23.26903737,28.88024,3.99882,29.15576828,4.11024,1.19882,4.2815,24.77,2.8,24.92775361
11/08/2020 19:30,27.1276,4.2218,27.45414863,2.8176,0.8218,2.935,24.31,3.4,24.54661076,28.3776,1.3618,28.41025662,2.8176,0.8218,2.935,25.56,0.54,25.56570359
11/08/2020 20:00,26.92008,6.44044,27.67977555,1.51008,0.44044,1.573,25.41,6,26.10877439,27.44008,-1.56956,27.4849324,1.51008,0.44044,1.573,25.93,-2.01,26.0077873
11/08/2020 20:30,26.80544,6.35742,27.54901818,1.22544,0.35742,1.2765,25.58,6,26.27425356,27.30544,-1.68258,27.35723175,1.22544,0.35742,1.2765,26.08,-2.04,26.15966361
11/08/2020 21:00,27.04656,6.33358,27.77824047,1.24656,0.36358,1.2985,25.8,5.97,26.48170878,27.51656,-1.74642,27.57192516,1.24656,0.36358,1.2985,26.27,-2.11,26.35460112
11/08/2020 21:30,26.94472,5.92596,27.58867409,1.25472,0.36596,1.307,25.69,5.56,26.28478077,27.41472,-2.13404,27.49765443,1.25472,0.36596,1.307,26.16,-2.5,26.27918568
11/08/2020 22:00,25.94664,5.19902,26.4623872,1.19664,0.34902,1.2465,24.75,4.85,25.2207256,26.38664,-2.85098,26.54021208,1.19664,0.34902,1.2465,25.19,-3.2,25.39244179
11/08/2020 22:30,24.17872,3.97796,24.50376842,1.15872,0.33796,1.207,23.02,3.64,23.30600781,25.08872,-3.06204,25.27488794,1.15872,0.33796,1.207,23.93,-3.4,24.17033099
11/08/2020 23:00,22.662,0.5385,22.66839708,1.572,0.4585,1.6375,21.09,0.08,21.09015173,23.952,0.9285,23.96998991,1.572,0.4585,1.6375,22.38,0.47,22.38493467
11/08/2020 23:30,21.4144,-0.2308,21.41564372,1.0944,0.3192,1.14,20.32,-0.55,20.32744204,22.6644,0.4692,22.66925619,1.0944,0.3192,1.14,21.57,0.15,21.57052155
12/08/2020 00:00,20.60272,-0.50504,20.60890916,0.70272,0.20496,0.732,19.9,-0.71,19.9126618,21.79272,0.08496,21.79288561,0.70272,0.20496,0.732,21.09,-0.12,21.09034139
12/08/2020 00:30,19.64064,-0.61148,19.65015642,0.92064,0.26852,0.959,18.72,-0.88,18.74067235,20.79064,0.05852,20.79072236,0.92064,0.26852,0.959,19.87,-0.21,19.87110968
12/08/2020 01:00,18.85952,-0.82264,18.87745298,1.01952,0.29736,1.062,17.84,-1.12,17.87512238,19.97952,-0.69264,19.99152244,1.01952,0.29736,1.062,18.96,-0.99,18.98582893
12/08/2020 01:30,18.71712,1.66166,18.79073429,1.37712,0.40166,1.4345,17.34,1.26,17.38571828,19.71712,-1.29834,19.75982054,1.37712,0.40166,1.4345,18.34,-1.7,18.41862101
12/08/2020 02:00,18.36488,-1.26066,18.40809825,1.57488,0.45934,1.6405,16.79,-1.72,16.87787013,19.42488,-1.13066,19.45775822,1.57488,0.45934,1.6405,17.85,-1.59,17.92067521
12/08/2020 02:30,18.3952,-1.3089,18.44170822,1.8552,0.5411,1.9325,16.54,-1.85,16.64313973,19.4452,-0.6189,19.45504665,1.8552,0.5411,1.9325,17.59,-1.16,17.62820751
12/08/2020 03:00,18.22432,-1.35874,18.2749012,1.68432,0.49126,1.7545,16.54,-1.85,16.64313973,19.22432,-0.66874,19.23594793,1.68432,0.49126,1.7545,17.54,-1.16,17.57831619
12/08/2020 03:30,17.77304,-1.12078,17.80834351,1.40304,0.40922,1.4615,16.37,-1.53,16.44134423,18.80304,-1.02078,18.83072768,1.40304,0.40922,1.4615,17.4,-1.43,17.45866261
12/08/2020 04:00,17.89424,-1.08668,17.92720554,1.31424,0.38332,1.369,16.58,-1.47,16.6450383,18.90424,-0.98668,18.92997167,1.31424,0.38332,1.369,17.59,-1.37,17.64327067
12/08/2020 04:30,18.23264,-0.66048,18.24459907,1.47264,0.42952,1.534,16.76,-1.09,16.79540711,19.24264,-0.56048,19.25080081,1.47264,0.42952,1.534,17.77,-0.99,17.79755601
12/08/2020 05:00,18.66728,-0.48496,18.67357836,1.21728,0.35504,1.268,17.45,-0.84,17.47020607,19.67728,-0.40496,19.68144661,1.21728,0.35504,1.268,18.46,-0.76,18.47563801
12/08/2020 05:30,18.97232,-0.47474,18.97825873,1.25232,0.36526,1.3045,17.72,-0.84,17.73989853,20.01232,-0.39474,20.01621271,1.25232,0.36526,1.3045,18.76,-0.76,18.77538815
12/08/2020 06:00,19.592,0.2135,19.59316325,1.452,0.4235,1.5125,18.14,-0.21,18.14121551,20.652,0.5735,20.65996143,1.452,0.4235,1.5125,19.2,0.15,19.20058593
12/08/2020 06:30,22.71088,2.14484,22.81193567,1.49088,0.43484,1.553,21.22,1.71,21.28878813,23.79088,0.19484,23.79167783,1.49088,0.43484,1.553,22.3,-0.24,22.30129144
12/08/2020 07:00,24.72832,3.25576,24.94172775,1.52832,0.44576,1.592,23.2,2.81,23.36955498,25.98832,3.45576,26.21707561,1.52832,0.44576,1.592,24.46,3.01,24.64450649
12/08/2020 07:30,27.17208,5.06394,27.63992438,2.00208,0.58394,2.0855,25.17,4.48,25.5655882,28.43208,4.45394,28.77882476,2.00208,0.58394,2.0855,26.43,3.87,26.71182884
12/08/2020 08:00,28.00664,5.28652,28.50121362,2.93664,0.85652,3.059,25.07,4.43,25.45839351,29.49664,5.73652,30.0492834,2.93664,0.85652,3.059,26.56,4.88,27.0045922
12/08/2020 08:30,29.6788,7.8759,30.70604127,6.3288,1.8459,6.5925,23.35,6.03,24.11604031,31.1688,7.2959,32.01131441,6.3288,1.8459,6.5925,24.84,5.45,25.43084938
12/08/2020 09:00,30.13784,8.81812,31.40141144,10.10784,2.94812,10.529,20.03,5.87,20.87241721,31.82784,9.24812,33.14421703,10.10784,2.94812,10.529,21.72,6.3,22.61522496
12/08/2020 09:30,30.72128,9.60954,32.18913332,12.58128,3.66954,13.1055,18.14,5.94,19.08777619,32.41128,10.05954,33.93649092,12.58128,3.66954,13.1055,19.83,6.39,20.83413065
12/08/2020 10:00,30.59032,10.54676,32.35740756,14.80032,4.31676,15.417,15.79,6.23,16.97459867,32.31032,11.02676,34.14009687,14.80032,4.31676,15.417,17.51,6.71,18.75164526
12/08/2020 10:30,30.97152,11.37086,32.99290088,16.63152,4.85086,17.3245,14.34,6.52,15.75265057,32.68152,11.84086,34.76043318,16.63152,4.85086,17.3245,16.05,6.99,17.50607323
12/08/2020 11:00,31.61408,12.58244,34.02598787,18.45408,5.38244,19.223,13.16,7.2,15.00085331,33.32408,13.07244,35.79641037,18.45408,5.38244,19.223,14.87,7.69,16.74075864
12/08/2020 11:30,31.95904,13.22222,34.58623049,19.61904,5.72222,20.4365,12.34,7.5,14.44041551,33.69904,13.74222,36.39332229,19.61904,5.72222,20.4365,14.08,8.02,16.20391311
12/08/2020 12:00,32.5148,13.5489,35.22477694,20.4648,5.9689,21.3175,12.05,7.58,14.23583155,34.2348,14.0889,37.0205164,20.4648,5.9689,21.3175,13.77,8.12,15.98584687
12/08/2020 12:30,32.3116,13.7038,35.0974875,21.2016,6.1838,22.085,11.11,7.52,13.41575566,34.0616,14.2638,36.92761277,21.2016,6.1838,22.085,12.86,8.08,15.18769239
12/08/2020 13:00,31.30488,13.15184,33.95535904,19.99488,5.83184,20.828,11.31,7.32,13.47213791,33.12488,13.73184,35.85834777,19.99488,5.83184,20.828,13.13,7.9,15.32341019
12/08/2020 13:30,31.61232,13.53026,34.38614127,21.05232,6.14026,21.9295,10.56,7.39,12.88897591,33.46232,14.13026,36.32342367,21.05232,6.14026,21.9295,12.41,7.99,14.75968157
12/08/2020 14:00,31.52624,13.50932,34.29876872,21.42624,6.24932,22.319,10.1,7.26,12.43855297,33.36624,14.12932,36.23456437,21.42624,6.24932,22.319,11.94,7.88,14.30587292
12/08/2020 14:30,31.69936,13.24148,34.35383846,20.19936,5.89148,21.041,11.5,7.35,13.64816838,33.47936,13.82148,36.22017194,20.19936,5.89148,21.041,13.28,7.93,15.46749172
12/08/2020 15:00,31.07688,12.45034,33.47810384,19.40688,5.66034,20.2155,11.67,6.79,13.5015925,32.90688,13.07034,35.40757742,19.40688,5.66034,20.2155,13.5,7.41,15.39993831
12/08/2020 15:30,30.818,11.6265,32.93819403,17.748,5.1765,18.4875,13.07,6.45,14.57488936,32.598,12.1965,34.80494528,17.748,5.1765,18.4875,14.85,7.02,16.42567807
12/08/2020 16:00,31.29256,11.87658,33.47054621,18.02256,5.25658,18.7735,13.27,6.62,14.8296089,33.09256,12.44658,35.35583235,18.02256,5.25658,18.7735,15.07,7.19,16.69733512
12/08/2020 16:30,30.90512,10.76566,32.72653171,15.82512,4.61566,16.4845,15.08,6.15,16.28584969,32.56512,10.52566,34.22391794,15.82512,4.61566,16.4845,16.74,5.91,17.75262516
12/08/2020 17:00,30.38256,7.75658,31.35704842,10.34256,3.01658,10.7735,20.04,4.74,20.59294054,32.14256,8.24658,33.18358397,10.34256,3.01658,10.7735,21.8,5.23,22.41858381
12/08/2020 17:30,29.83584,6.33962,30.5019365,8.05584,2.34962,8.3915,21.78,3.99,22.14245921,31.62584,6.83962,32.35698004,8.05584,2.34962,8.3915,23.57,4.49,23.99385338
12/08/2020 18:00,29.05536,4.28198,29.36918959,4.87536,1.42198,5.0785,24.18,2.86,24.34855232,30.82536,5.34198,31.28481372,4.87536,1.42198,5.0785,25.95,3.92,26.24440702
12/08/2020 18:30,28.2184,3.1612,28.39491652,4.3584,1.2712,4.54,23.86,1.89,23.93473835,29.9584,4.4512,30.2872731,4.3584,1.2712,4.54,25.6,3.18,25.79675173
12/08/2020 19:00,27.5148,3.1489,27.69439998,3.9048,1.1389,4.0675,23.61,2.01,23.69540462,29.2248,4.3189,29.54220426,3.9048,1.1389,4.0675,25.32,3.18,25.51891064
12/08/2020 19:30,27.12488,3.51434,27.35159412,3.61488,1.05434,3.7655,23.51,2.46,23.63835231,28.73488,3.89434,28.99757253,3.61488,1.05434,3.7655,25.12,2.84,25.28003165
12/08/2020 20:00,26.91016,2.93338,27.06956648,1.76016,0.51338,1.8335,25.15,2.42,25.26616116,28.48016,3.26338,28.6665164,1.76016,0.51338,1.8335,26.72,2.75,26.86114108
12/08/2020 20:30,27.03952,2.69236,27.17323029,1.13952,0.33236,1.187,25.9,2.36,26.00729898,28.58952,3.01236,28.74778194,1.13952,0.33236,1.187,27.45,2.68,27.58051667
12/08/2020 21:00,26.948,2.4265,27.05702508,0.948,0.2765,0.9875,26,2.15,26.08874278,28.488,2.7365,28.61912955,0.948,0.2765,0.9875,27.54,2.46,27.64965099
12/08/2020 21:30,26.74784,3.10812,26.92781749,0.74784,0.21812,0.779,26,2.89,26.16012424,28.03784,0.28812,28.03932034,0.74784,0.21812,0.779,27.29,0.07,27.29008978
12/08/2020 22:00,24.76232,1.18526,24.79067028,0.53232,0.15526,0.5545,24.23,1.03,24.2518824,26.17232,1.31526,26.2053476,0.53232,0.15526,0.5545,25.64,1.16,25.66622684
12/08/2020 22:30,23.1392,0.3056,23.14121795,0.4992,0.1456,0.52,22.64,0.16,22.64056536,24.5092,0.7256,24.51993842,0.4992,0.1456,0.52,24.01,0.58,24.01700439
12/08/2020 23:00,22.61216,-0.05312,22.61222239,0.33216,0.09688,0.346,22.28,-0.15,22.28050493,23.91216,0.64688,23.92090821,0.33216,0.09688,0.346,23.58,0.55,23.58641346
12/08/2020 23:30,20.99568,-0.38376,20.9991869,1.01568,0.29624,1.058,19.98,-0.68,19.99156822,22.27568,0.94624,22.29576842,1.01568,0.29624,1.058,21.26,0.65,21.26993418
13/08/2020 00:00,20.26808,-0.53056,20.27502308,0.95808,0.27944,0.998,19.31,-0.81,19.32698114,21.48808,0.13944,21.48853242,0.95808,0.27944,0.998,20.53,-0.14,20.53047734
13/08/2020 00:30,19.624,-0.523,19.63096801,1.224,0.357,1.275,18.4,-0.88,18.42103146,20.804,-0.303,20.80620641,1.224,0.357,1.275,19.58,-0.66,19.59112044
13/08/2020 01:00,19.09624,2.41932,19.24888286,1.02624,0.29932,1.069,18.07,2.12,18.1939358,19.82624,-2.54068,19.9883678,1.02624,0.29932,1.069,18.8,-2.84,19.01330061
13/08/2020 01:30,18.50352,-1.00064,18.53055673,0.92352,0.26936,0.962,17.58,-1.27,17.62581346,19.57352,-0.88064,19.5933206,0.92352,0.26936,0.962,18.65,-1.15,18.68542213
13/08/2020 02:00,18.11376,-1.18932,18.15276242,0.65376,0.19068,0.681,17.46,-1.38,17.51445118,19.16376,-1.07932,19.19413007,0.65376,0.19068,0.681,18.51,-1.27,18.55351719
13/08/2020 02:30,17.8356,-1.1167,17.87052451,0.7656,0.2233,0.7975,17.07,-1.34,17.12251442,18.8756,-1.0067,18.90242631,0.7656,0.2233,0.7975,18.11,-1.23,18.15172168
13/08/2020 03:00,17.7564,-1.0998,17.79042723,0.6864,0.2002,0.715,17.07,-1.3,17.11943048,18.7964,-0.9998,18.82297142,0.6864,0.2002,0.715,18.11,-1.2,18.1497135
13/08/2020 03:30,17.60168,-0.89576,17.62445814,0.87168,0.25424,0.908,16.73,-1.15,16.76947823,18.62168,-0.79576,18.63867485,0.87168,0.25424,0.908,17.75,-1.05,17.78102922
13/08/2020 04:00,17.72936,-0.90852,17.75262275,0.99936,0.29148,1.041,16.73,-1.2,16.77298125,18.74936,-0.81852,18.7672181,0.99936,0.29148,1.041,17.75,-1.11,17.78467318
13/08/2020 04:30,17.85352,-0.69814,17.86716474,1.34352,0.39186,1.3995,16.51,-1.09,16.5459421,18.85352,-0.61814,18.86365059,1.34352,0.39186,1.3995,17.51,-1.01,17.53910488
13/08/2020 05:00,18.47088,-0.40766,18.47537807,1.55088,0.45234,1.6155,16.92,-0.86,16.94184169,19.48088,-0.31766,19.48346975,1.55088,0.45234,1.6155,17.93,-0.77,17.94652613
13/08/2020 05:30,19.24632,3.35226,19.53608151,1.75632,0.51226,1.8295,17.49,2.84,17.71907729,20.25632,-0.36774,20.25965776,1.75632,0.51226,1.8295,18.5,-0.88,18.5209179
13/08/2020 06:00,19.56776,0.32268,19.57042038,1.51776,0.44268,1.581,18.05,-0.12,18.05039889,20.64776,0.47268,20.65316972,1.51776,0.44268,1.581,19.13,0.03,19.13002352
13/08/2020 06:30,22.74064,2.87852,22.92209818,2.12064,0.61852,2.209,20.62,2.26,20.7434809,23.89064,0.95852,23.90986073,2.12064,0.61852,2.209,21.77,0.34,21.77265487
13/08/2020 07:00,25.71008,4.60794,26.1197497,2.53008,0.73794,2.6355,23.18,3.87,23.50083616,26.97008,4.79794,27.39352923,2.53008,0.73794,2.6355,24.44,4.06,24.77493088
13/08/2020 07:30,28.05976,5.48118,28.59009383,2.36976,0.69118,2.4685,25.69,4.79,26.13274192,29.40976,5.72118,29.96107281,2.36976,0.69118,2.4685,27.04,5.03,27.50386336
13/08/2020 08:00,30.02376,6.61568,30.74399757,3.17376,0.92568,3.306,26.85,5.69,27.44628572,31.51376,6.93568,32.267952,3.17376,0.92568,3.306,28.34,6.01,28.97025544
13/08/2020 08:30,31.26744,9.12342,32.5713002,3.81744,1.11342,3.9765,27.45,8.01,28.59480023,32.32744,5.59342,32.80776927,3.81744,1.11342,3.9765,28.51,4.48,28.85984234
13/08/2020 09:00,31.12864,9.09252,32.42940253,3.84864,1.12252,4.009,27.28,7.97,28.42040288,32.35864,6.35252,32.97629593,3.84864,1.12252,4.009,28.51,5.23,28.98573787
13/08/2020 09:30,31.62232,7.63526,32.53103622,4.13232,1.20526,4.3045,27.49,6.43,28.23198541,33.37232,8.05526,34.33072903,4.13232,1.20526,4.3045,29.24,6.85,30.03165164
13/08/2020 10:00,31.2276,7.5418,32.1254066,4.2576,1.2418,4.435,26.97,6.3,27.69604484,33.6576,7.9618,34.58647564,4.2576,1.2418,4.435,29.4,6.72,30.15822276
13/08/2020 10:30,31.11752,7.72386,32.06178511,5.80752,1.69386,6.0495,25.31,6.03,26.01839734,32.88752,8.19386,33.89289473,5.80752,1.69386,6.0495,27.08,6.5,27.84917234
13/08/2020 11:00,31.13992,8.08956,32.17352325,6.16992,1.79956,6.427,24.97,6.29,25.75004854,32.90992,8.66956,34.03269171,6.16992,1.79956,6.427,26.74,6.87,27.60841357
13/08/2020 11:30,31.54632,7.74726,32.48369349,4.27632,1.24726,4.4545,27.27,6.5,28.03395976,33.27632,8.17726,34.26632536,4.27632,1.24726,4.4545,29,6.93,29.81652059
13/08/2020 12:00,32.04984,7.16412,32.84078043,2.37984,0.69412,2.479,29.67,6.47,30.36724881,33.81984,7.89412,34.72893186,2.37984,0.69412,2.479,31.44,7.2,32.25389279
13/08/2020 12:30,32.3224,7.0632,33.08513769,2.5824,0.7532,2.69,29.74,6.31,30.40203447,34.1224,7.5032,34.93760427,2.5824,0.7532,2.69,31.54,6.75,32.25421058
13/08/2020 13:00,31.58472,6.76346,32.3007574,2.75472,0.80346,2.8695,28.83,5.96,29.43960767,33.38472,7.47346,34.21099434,2.75472,0.80346,2.8695,30.63,6.67,31.3478197
13/08/2020 13:30,31.96536,6.67698,32.65526453,2.83536,0.82698,2.9535,29.13,5.85,29.71160379,33.73536,7.86698,34.64049493,2.83536,0.82698,2.9535,30.9,7.04,31.69182229
13/08/2020 14:00,32.59864,7.06752,33.35597651,2.76864,0.80752,2.884,29.83,6.26,30.47977198,34.38864,7.50752,35.19859965,2.76864,0.80752,2.884,31.62,6.7,32.32204201
13/08/2020 14:30,31.87752,7.17136,32.6742205,4.66752,1.36136,4.862,27.21,5.81,27.82337506,33.63752,7.60136,34.48569886,4.66752,1.36136,4.862,28.97,6.24,29.63441412
13/08/2020 15:00,31.85192,8.20806,32.89250761,8.22192,2.39806,8.5645,23.63,5.81,24.3337831,33.57192,8.63806,34.66539908,8.22192,2.39806,8.5645,25.35,6.24,26.10670604
13/08/2020 15:30,31.01128,7.71954,31.95764048,7.30128,2.12954,7.6055,23.71,5.59,24.36005337,32.74128,8.11954,33.73304531,7.30128,2.12954,7.6055,25.44,5.99,26.13567868
13/08/2020 16:00,30.88192,7.45306,31.76855499,6.66192,1.94306,6.9395,24.22,5.51,24.83885062,32.59192,7.60306,33.46699524,6.66192,1.94306,6.9395,25.93,5.66,26.54054446
13/08/2020 16:30,30.75544,7.38492,31.6296401,9.68544,2.82492,10.089,21.07,4.56,21.55779441,32.44544,8.45492,33.52897626,9.68544,2.82492,10.089,22.76,5.63,23.44599113
13/08/2020 17:00,30.96336,7.60098,31.88266864,12.00336,3.50098,12.5035,18.96,4.1,19.39823703,32.66336,8.88098,33.84917861,12.00336,3.50098,12.5035,20.66,5.38,21.34900466
13/08/2020 17:30,30.28624,7.12182,31.11232318,12.00624,3.50182,12.5065,18.28,3.62,18.6349886,31.93624,7.75182,32.86356856,12.00624,3.50182,12.5065,19.93,4.25,20.37811081
13/08/2020 18:00,29.1448,5.5189,29.66273123,10.8648,3.1689,11.3175,18.28,2.35,18.43043407,30.7948,6.0589,31.38518721,10.8648,3.1689,11.3175,19.93,2.89,20.13844582
13/08/2020 18:30,27.5568,4.0699,27.85572315,8.0568,2.3499,8.3925,19.5,1.72,19.57570944,29.1168,4.5499,29.47014815,8.0568,2.3499,8.3925,21.06,2.2,21.17459799
13/08/2020 19:00,27.11936,2.71148,27.25457412,3.63936,1.06148,3.791,23.48,1.65,23.53790348,28.65936,3.17148,28.83430597,3.63936,1.06148,3.791,25.02,2.11,25.10881319
13/08/2020 19:30,27.2488,2.4284,27.35679491,2.4288,0.7084,2.53,24.82,1.72,24.87952572,28.7488,2.8784,28.89253689,2.4288,0.7084,2.53,26.32,2.17,26.40930329
13/08/2020 20:00,26.79256,2.24408,26.88637511,2.24256,0.65408,2.336,24.55,1.59,24.60143492,28.26256,2.69408,28.39067391,2.24256,0.65408,2.336,26.02,2.04,26.09984674
13/08/2020 20:30,26.4564,2.2177,26.54918632,1.7064,0.4977,1.7775,24.75,1.72,24.80969367,27.7964,-0.5023,27.80093808,1.7064,0.4977,1.7775,26.09,-1,26.1091574
13/08/2020 21:00,26.33576,2.39668,26.4445898,1.32576,0.38668,1.381,25.01,2.01,25.09063969,27.53576,-0.91332,27.55090257,1.32576,0.38668,1.381,26.21,-1.3,26.2422198
13/08/2020 21:30,26.27912,1.61016,26.32840222,1.26912,0.37016,1.322,25.01,1.24,25.04072084,27.68912,1.81016,27.74822599,1.26912,0.37016,1.322,26.42,1.44,26.4592139
13/08/2020 22:00,24.90768,0.98724,24.92723743,1.32768,0.38724,1.383,23.58,0.6,23.58763235,26.22768,0.14724,26.22809329,1.32768,0.38724,1.383,24.9,-0.24,24.9011566
13/08/2020 22:30,23.15,-0.3675,23.1529168,1.38,0.4025,1.4375,21.77,-0.77,21.78361311,24.45,0.3625,24.4526871,1.38,0.4025,1.4375,23.07,-0.04,23.07003468
13/08/2020 23:00,22.08312,3.01466,22.28794212,1.83312,0.53466,1.9095,20.25,2.48,20.40129653,23.20312,-0.63534,23.2118167,1.83312,0.53466,1.9095,21.37,-1.17,21.40200458
13/08/2020 23:30,21.19464,-0.60698,21.20332968,1.96464,0.57302,2.0465,19.23,-1.18,19.26616983,22.33464,-0.09698,22.33485055,1.96464,0.57302,2.0465,20.37,-0.67,20.38101568
14/08/2020 00:00,20.04184,-0.75988,20.05624013,2.09184,0.61012,2.179,17.95,-1.37,18.00220542,21.14184,-0.01988,21.14184935,2.09184,0.61012,2.179,19.05,-0.63,19.06041448
14/08/2020 00:30,19.05848,-1.05086,19.08742955,2.08848,0.60914,2.1755,16.97,-1.66,17.05099704,20.11848,-0.28086,20.12044035,2.08848,0.60914,2.1755,18.03,-0.89,18.0519528
14/08/2020 01:00,18.556,-1.3445,18.60464502,2.076,0.6055,2.1625,16.48,-1.95,16.5949661,19.586,-0.5545,19.59384766,2.076,0.6055,2.1625,17.51,-1.16,17.54838169
14/08/2020 01:30,18.11312,-1.20534,18.15318046,2.07312,0.60466,2.1595,16.04,-1.81,16.14179978,19.14312,-0.98534,19.16846207,2.07312,0.60466,2.1595,17.07,-1.59,17.14389104
14/08/2020 02:00,18.0928,-0.9321,18.11679393,2.1528,0.6279,2.2425,15.94,-1.56,16.01615434,19.1028,-0.8721,19.12269663,2.1528,0.6279,2.2425,16.95,-1.5,17.01624224
14/08/2020 02:30,17.6056,-1.1617,17.64388558,1.3656,0.3983,1.4225,16.24,-1.56,16.31475406,18.6056,-1.1017,18.63818914,1.3656,0.3983,1.4225,17.24,-1.5,17.30513219
14/08/2020 03:00,17.43328,-1.25946,17.47871537,1.37328,0.40054,1.4305,16.06,-1.66,16.14556286,18.42328,-1.18946,18.46163755,1.37328,0.40054,1.4305,17.05,-1.59,17.12397734
14/08/2020 03:30,17.8484,-1.1138,17.88311866,1.5984,0.4662,1.665,16.25,-1.58,16.32663162,18.8184,-1.0638,18.84844421,1.5984,0.4662,1.665,17.22,-1.53,17.28783676
14/08/2020 04:00,17.61464,-1.07698,17.64753321,1.72464,0.50302,1.7965,15.89,-1.58,15.96835934,18.58464,-1.02698,18.61299363,1.72464,0.50302,1.7965,16.86,-1.53,16.92927937
14/08/2020 04:30,17.98928,-0.59146,17.99900052,1.94928,0.56854,2.0305,16.04,-1.16,16.08189044,18.94928,-0.54146,18.95701431,1.94928,0.56854,2.0305,17,-1.11,17.03619969
14/08/2020 05:00,18.24704,-0.55378,18.25544141,1.90704,0.55622,1.9865,16.34,-1.11,16.37765856,19.22704,-0.51378,19.23390332,1.90704,0.55622,1.9865,17.32,-1.07,17.35301991
14/08/2020 05:30,19.056,-0.317,19.05863649,1.656,0.483,1.725,17.4,-0.8,17.4183811,20.066,-0.197,20.06696701,1.656,0.483,1.725,18.41,-0.68,18.42255411
14/08/2020 06:00,19.9196,0.3478,19.9226361,1.8096,0.5278,1.885,18.11,-0.18,18.11089451,20.9496,0.4078,20.95356869,1.8096,0.5278,1.885,19.14,-0.12,19.14037617
14/08/2020 06:30,22.66232,4.16276,23.04146954,2.03232,0.59276,2.117,20.63,3.57,20.93661386,23.40232,0.54276,23.40861315,2.03232,0.59276,2.117,21.37,-0.05,21.37005849
14/08/2020 07:00,25.57528,4.84404,26.02997638,2.10528,0.61404,2.193,23.47,4.23,23.84814039,26.68528,4.10404,26.9990243,2.10528,0.61404,2.193,24.58,3.49,24.82652815
14/08/2020 07:30,27.738,5.0265,28.18975605,2.148,0.6265,2.2375,25.59,4.4,25.96551752,29.058,5.2265,29.52428943,2.148,0.6265,2.2375,26.91,4.6,27.3003315
14/08/2020 08:00,30.51304,7.08672,31.32518492,2.66304,0.77672,2.774,27.85,6.31,28.55588556,31.78304,6.13672,32.37006277,2.66304,0.77672,2.774,29.12,5.36,29.60918776
14/08/2020 08:30,31.09168,6.62174,31.7889919,2.85168,0.83174,2.9705,28.24,5.79,28.82744699,32.63168,6.95174,33.36395103,2.85168,0.83174,2.9705,29.78,6.12,30.40234859
14/08/2020 09:00,31.97784,6.86562,32.70655881,3.92784,1.14562,4.0915,28.05,5.72,28.62727546,33.60784,7.39562,34.41194712,3.92784,1.14562,4.0915,29.68,6.25,30.33092316
14/08/2020 09:30,31.75256,7.61658,32.65329015,4.34256,1.26658,4.5235,27.41,6.35,28.13593076,33.21256,6.72658,33.88688567,4.34256,1.26658,4.5235,28.87,5.46,29.38177156
14/08/2020 10:00,31.0156,6.8008,31.75245383,3.9456,1.1508,4.11,27.07,5.65,27.65334338,32.7056,7.1808,33.48462573,3.9456,1.1508,4.11,28.76,6.03,29.38534499
14/08/2020 10:30,31.26952,7.11986,32.06985013,4.79952,1.39986,4.9995,26.47,5.72,27.08097672,32.95952,7.49986,33.80203927,4.79952,1.39986,4.9995,28.16,6.1,28.81311507
14/08/2020 11:00,31.05608,7.52094,31.95378919,5.86608,1.71094,6.1105,25.19,5.81,25.85134813,32.74608,7.92094,33.69045927,5.86608,1.71094,6.1105,26.88,6.21,27.5880137
14/08/2020 11:30,31.26216,8.12938,32.30184928,7.95216,2.31938,8.2835,23.31,5.81,24.02315966,32.94216,8.52938,34.02846204,7.95216,2.31938,8.2835,24.99,6.21,25.75003301
14/08/2020 12:00,30.56336,9.15348,31.90462616,11.22336,3.27348,11.691,19.34,5.88,20.21410399,32.21336,9.54348,33.59730008,11.22336,3.27348,11.691,20.99,6.27,21.90646023
14/08/2020 12:30,31.31472,11.16096,33.24422832,16.73472,4.88096,17.432,14.58,6.28,15.87497402,32.96472,11.56096,34.93320141,16.73472,4.88096,17.432,16.23,6.68,17.55093445
14/08/2020 13:00,30.42248,12.02864,32.71414785,20.29248,5.91864,21.138,10.13,6.11,11.83000423,32.07248,12.44864,34.40367148,20.29248,5.91864,21.138,11.78,6.53,13.46882697
14/08/2020 13:30,30.8736,14.3198,34.03286425,21.8736,6.3798,22.785,9,7.94,12.00181653,32.1636,10.8998,33.9603122,21.8736,6.3798,22.785,10.29,4.52,11.23897237
14/08/2020 14:00,30.41088,11.74234,32.59914372,20.27088,5.91234,21.1155,10.14,5.83,11.69651658,31.97088,11.54234,33.99062784,20.27088,5.91234,21.1155,11.7,5.63,12.98410182
14/08/2020 14:30,29.26936,12.28398,31.74258338,21.33936,6.22398,22.2285,7.93,6.06,9.980405803,30.82936,11.88398,33.04055718,21.33936,6.22398,22.2285,9.49,5.66,11.0496923
14/08/2020 15:00,29.8124,10.7807,31.70177734,18.4824,5.3907,19.2525,11.33,5.39,12.54675257,31.3624,11.2107,33.30585426,18.4824,5.3907,19.2525,12.88,5.82,14.13388835
14/08/2020 15:30,29.62576,9.84168,31.21769243,17.28576,5.04168,18.006,12.34,4.8,13.24067974,31.17576,10.27168,32.82431144,17.28576,5.04168,18.006,13.89,5.23,14.84200121
14/08/2020 16:00,29.80944,10.28442,31.53366468,18.04944,5.26442,18.8015,11.76,5.02,12.78663365,31.39944,10.69442,33.1707017,18.04944,5.26442,18.8015,13.35,5.43,14.41205745
14/08/2020 16:30,29.51448,7.86964,30.54563411,13.16448,3.83964,13.713,16.35,4.03,16.83934084,31.07448,8.31964,32.16892471,13.16448,3.83964,13.713,17.91,4.48,18.46181194
14/08/2020 17:00,28.86064,7.64102,29.85501177,14.06064,4.10102,14.6465,14.8,3.54,15.21747679,30.41064,8.01102,31.44810752,14.06064,4.10102,14.6465,16.35,3.91,16.81102614
14/08/2020 17:30,27.71936,5.62398,28.28413106,9.33936,2.72398,9.7285,18.38,2.9,18.60737488,29.29936,5.96398,29.90019321,9.33936,2.72398,9.7285,19.96,3.24,20.22125614
14/08/2020 18:00,27.09776,3.81768,27.36536639,6.19776,1.80768,6.456,20.9,2.01,20.99643065,28.63776,4.11768,28.93227586,6.19776,1.80768,6.456,22.44,2.31,22.55858373
14/08/2020 18:30,26.58088,2.76734,26.72454588,4.07088,1.18734,4.2405,22.51,1.58,22.56538278,28.04088,3.00734,28.20168515,4.07088,1.18734,4.2405,23.97,1.82,24.0389954
14/08/2020 19:00,26.23504,2.43522,26.34782003,3.27504,0.95522,3.4115,22.96,1.48,23.0076509,27.65504,2.64522,27.78126034,3.27504,0.95522,3.4115,24.38,1.69,24.43850446
14/08/2020 19:30,25.82968,2.25574,25.92799128,3.13968,0.91574,3.2705,22.69,1.34,22.72953365,27.21968,2.46574,27.3311334,3.13968,0.91574,3.2705,24.08,1.55,24.12983423
14/08/2020 20:00,25.06984,1.69412,25.12701574,1.89984,0.55412,1.979,23.17,1.14,23.19802793,26.43984,1.88412,26.50688679,1.89984,0.55412,1.979,24.54,1.33,24.57601473
14/08/2020 20:30,25.1772,1.6671,25.23233287,1.8072,0.5271,1.8825,23.37,1.14,23.39778836,26.5072,1.8571,26.57217477,1.8072,0.5271,1.8825,24.7,1.33,24.73578177
14/08/2020 21:00,25.15176,1.43968,25.19292975,1.78176,0.51968,1.856,23.37,0.92,23.38810168,26.48176,1.57968,26.5288334,1.78176,0.51968,1.856,24.7,1.06,24.72273448
14/08/2020 21:30,25.40304,0.81672,25.41616558,1.94304,0.56672,2.024,23.46,0.25,23.46133202,26.71304,0.93672,26.72945848,1.94304,0.56672,2.024,24.77,0.37,24.77276327
14/08/2020 22:00,23.1352,-0.3439,23.13775586,2.2152,0.6461,2.3075,20.92,-0.99,20.94341185,24.4152,-0.2239,24.41622662,2.2152,0.6461,2.3075,22.2,-0.87,22.21704076
14/08/2020 22:30,22.40736,-0.47452,22.41238388,1.76736,0.51548,1.841,20.64,-0.99,20.66372909,23.64736,-0.39452,23.65065075,1.76736,0.51548,1.841,21.88,-0.91,21.8989155
14/08/2020 23:00,21.7372,2.0546,21.83408448,2.1072,0.6146,2.195,19.63,1.44,19.68274625,22.6572,-1.8554,22.73304249,2.1072,0.6146,2.195,20.55,-2.47,20.69790811
14/08/2020 23:30,20.17976,-0.71132,20.19229283,2.18976,0.63868,2.281,17.99,-1.35,18.04058203,21.26976,-1.06132,21.29622245,2.18976,0.63868,2.281,19.08,-1.7,19.15558404
15/08/2020 00:00,19.33048,-0.86486,19.34981757,2.04048,0.59514,2.1255,17.29,-1.46,17.35153307,20.39048,-1.19486,20.42545875,2.04048,0.59514,2.1255,18.35,-1.79,18.43709847
15/08/2020 00:30,18.63688,-1.14716,18.67215232,2.06688,0.60284,2.153,16.57,-1.75,16.66215472,19.67688,-1.05716,19.70525802,2.06688,0.60284,2.153,17.61,-1.66,17.6880666
15/08/2020 01:00,18.42328,0.87554,18.44407266,2.21328,0.64554,2.3055,16.21,0.23,16.21163163,19.34328,-1.41446,19.39492661,2.21328,0.64554,2.3055,17.13,-2.06,17.25341995
15/08/2020 01:30,18.18408,0.62744,18.19490166,2.25408,0.65744,2.348,15.93,-0.03,15.93002825,18.79408,-3.07256,19.04358338,2.25408,0.65744,2.348,16.54,-3.73,16.95536788
15/08/2020 02:00,17.39344,-1.40858,17.45038259,1.99344,0.58142,2.0765,15.4,-1.99,15.52804238,18.37344,-1.37858,18.42508562,1.99344,0.58142,2.0765,16.38,-1.96,16.49684818
15/08/2020 02:30,17.28912,-1.35234,17.34192878,1.80912,0.52766,1.8845,15.48,-1.88,15.59374233,18.24912,-1.33234,18.2976914,1.80912,0.52766,1.8845,16.44,-1.86,16.54488441
15/08/2020 03:00,16.94688,-1.31216,16.99760294,1.94688,0.56784,2.028,15,-1.88,15.11735427,17.88688,-1.29216,17.93349251,1.94688,0.56784,2.028,15.94,-1.86,16.04815254
15/08/2020 03:30,16.74432,-1.34624,16.79835154,2.10432,0.61376,2.192,14.64,-1.96,14.77061949,17.67432,-1.32624,17.72400914,2.10432,0.61376,2.192,15.57,-1.94,15.69039515
15/08/2020 04:00,16.54176,-1.46532,16.60653445,1.90176,0.55468,1.981,14.64,-2.02,14.77870089,17.47176,-1.44532,17.53143883,1.90176,0.55468,1.981,15.57,-2,15.69792661
15/08/2020 04:30,16.35696,-1.42922,16.41928166,1.95696,0.57078,2.0385,14.4,-2,14.53822548,17.29696,-1.40922,17.35427112,1.95696,0.57078,2.0385,15.34,-1.98,15.46725574
15/08/2020 05:00,16.05264,-1.58798,16.13099288,1.65264,0.48202,1.7215,14.4,-2.07,14.54802048,16.99264,-1.56798,17.06482861,1.65264,0.48202,1.7215,15.34,-2.05,15.47637231
15/08/2020 05:30,16.50184,-1.36238,16.55798305,1.67184,0.48762,1.7415,14.83,-1.85,14.94494563,17.46184,-1.34238,17.51336176,1.67184,0.48762,1.7415,15.79,-1.83,15.89569124
15/08/2020 06:00,16.6468,-1.1401,16.6857957,1.5768,0.4599,1.6425,15.07,-1.6,15.15469894,17.6068,-1.1101,17.64176092,1.5768,0.4599,1.6425,16.03,-1.57,16.10670047
15/08/2020 06:30,18.07784,-0.60438,18.08794002,1.76784,0.51562,1.8415,16.31,-1.12,16.34840971,19.06784,-0.56438,19.07619058,1.76784,0.51562,1.8415,17.3,-1.08,17.3336782
15/08/2020 07:00,18.72832,-0.18174,18.72920178,2.18832,0.63826,2.2795,16.54,-0.82,16.56031401,19.75832,-0.13174,19.75875919,2.18832,0.63826,2.2795,17.57,-0.77,17.58686442
15/08/2020 07:30,20.44264,2.17202,20.55770418,3.57264,1.04202,3.7215,16.87,1.13,16.90780293,21.48264,0.59202,21.49079591,3.57264,1.04202,3.7215,17.91,-0.45,17.91565237
15/08/2020 08:00,21.95736,1.98548,22.04694512,5.36736,1.56548,5.591,16.59,0.42,16.5953156,23.08736,2.03548,23.1769146,5.36736,1.56548,5.591,17.72,0.47,17.72623197
15/08/2020 08:30,22.8836,2.3023,22.99912464,5.9736,1.7423,6.2225,16.91,0.56,16.91927008,24.0436,2.3923,24.16232191,5.9736,1.7423,6.2225,18.07,0.65,18.08168687
15/08/2020 09:00,23.74088,2.29734,23.85177466,5.75088,1.67734,5.9905,17.99,0.62,18.00068054,24.95088,2.59734,25.08570485,5.75088,1.67734,5.9905,19.2,0.92,19.22202903
15/08/2020 09:30,24.42568,2.59124,24.5627435,7.37568,2.15124,7.683,17.05,0.44,17.05567647,25.65568,3.27124,25.86338971,7.37568,2.15124,7.683,18.28,1.12,18.31427858
15/08/2020 10:00,25.43872,4.28296,25.79674828,12.79872,3.73296,13.332,12.64,0.55,12.65196032,26.66872,5.17296,27.16578991,12.79872,3.73296,13.332,13.87,1.44,13.94455091
15/08/2020 10:30,25.45104,6.35072,26.23141402,17.35104,5.06072,18.074,8.1,1.29,8.202079005,26.68104,6.56072,27.47582469,17.35104,5.06072,18.074,9.33,1.5,9.449809522
15/08/2020 11:00,24.96224,7.17982,25.97428038,18.82224,5.48982,19.6065,6.14,1.69,6.368335732,26.17224,7.33982,27.18196285,18.82224,5.48982,19.6065,7.35,1.85,7.579247984
15/08/2020 11:30,23.95784,5.39312,24.55735818,14.54784,4.24312,15.154,9.41,1.15,9.480010549,25.16784,5.56312,25.77534625,14.54784,4.24312,15.154,10.62,1.32,10.70171949
15/08/2020 12:00,24.08696,5.20328,24.64256003,14.37696,4.19328,14.976,9.71,1.01,9.762387003,25.35696,5.39328,25.92417577,14.37696,4.19328,14.976,10.98,1.2,11.04537912
15/08/2020 12:30,23.94032,4.76676,24.41026265,14.08032,4.10676,14.667,9.86,0.66,9.882064562,25.24032,4.93676,25.71857992,14.08032,4.10676,14.667,11.16,0.83,11.19082213
15/08/2020 13:00,23.76288,5.11584,24.30732986,15.48288,4.51584,16.128,8.28,0.6,8.301710667,25.02288,5.25584,25.56889473,15.48288,4.51584,16.128,9.54,0.74,9.568657168
15/08/2020 13:30,22.86696,4.18328,23.24645545,14.37696,4.19328,14.976,8.49,-0.01,8.490005889,24.11696,4.86328,24.6024237,14.37696,4.19328,14.976,9.74,0.67,9.763016952
15/08/2020 14:00,22.39552,4.02786,22.75484503,14.01552,4.08786,14.5995,8.38,-0.06,8.380214794,23.59552,4.14786,23.95732261,14.01552,4.08786,14.5995,9.58,0.06,9.58018789
15/08/2020 14:30,21.8092,3.6081,22.10564612,12.1992,3.5581,12.7075,9.61,0.05,9.610130072,23.0592,3.7481,23.36182695,12.1992,3.5581,12.7075,10.86,0.19,10.86166194
15/08/2020 15:00,21.49224,2.41482,21.62747641,10.06224,2.93482,10.4815,11.43,-0.52,11.44182241,22.75224,2.87482,22.93314228,10.06224,2.93482,10.4815,12.69,-0.06,12.69014184
15/08/2020 15:30,21.78824,1.64282,21.85008604,7.99824,2.33282,8.3315,13.79,-0.69,13.80725172,23.03824,1.76282,23.10558453,7.99824,2.33282,8.3315,15.04,-0.57,15.05079732
15/08/2020 16:00,21.67968,1.32324,21.72002507,7.27968,2.12324,7.583,14.4,-0.8,14.4222051,22.93968,1.45324,22.98566564,7.27968,2.12324,7.583,15.66,-0.67,15.67432614
15/08/2020 16:30,22.11432,0.73126,22.12640708,5.52432,1.61126,5.7545,16.59,-0.88,16.61332297,23.41432,0.86126,23.43015471,5.52432,1.61126,5.7545,17.89,-0.75,17.90571417
15/08/2020 17:00,22.52992,0.16456,22.53052097,4.12992,1.20456,4.302,18.4,-1.04,18.42936787,23.84992,0.31456,23.8519943,4.12992,1.20456,4.302,19.72,-0.89,19.74007345
15/08/2020 17:30,23.158,-0.196,23.15882942,3.408,0.994,3.55,19.75,-1.19,19.78581815,24.518,-0.056,24.51806395,3.408,0.994,3.55,21.11,-1.05,21.13609709
15/08/2020 18:00,23.60472,-0.47404,23.60947946,2.93472,0.85596,3.057,20.67,-1.33,20.71274487,24.96472,-0.24404,24.96591277,2.93472,0.85596,3.057,22.03,-1.1,22.05744545
15/08/2020 18:30,23.51928,-0.53146,23.52528388,2.90928,0.84854,3.0305,20.61,-1.38,20.65614921,24.85928,-0.40146,24.86252144,2.90928,0.84854,3.0305,21.95,-1.25,21.98556345
15/08/2020 19:00,22.93312,-0.68784,22.94343298,2.61312,0.76216,2.722,20.32,-1.45,20.37166905,24.26312,-0.55784,24.26953188,2.61312,0.76216,2.722,21.65,-1.32,21.69020286
15/08/2020 19:30,22.46888,-0.72116,22.48045018,2.49888,0.72884,2.603,19.97,-1.45,20.02257226,23.76888,-0.59116,23.77623029,2.49888,0.72884,2.603,21.27,-1.32,21.31091974
15/08/2020 20:00,22.32136,-0.97752,22.34275403,2.03136,0.59248,2.116,20.29,-1.57,20.3506511,23.61136,-0.86752,23.62729168,2.03136,0.59248,2.116,21.58,-1.46,21.62933194
15/08/2020 20:30,22.07784,-1.05188,22.10288376,1.94784,0.56812,2.029,20.13,-1.62,20.19508108,23.33784,-0.96188,23.35765376,1.94784,0.56812,2.029,21.39,-1.53,21.44464968
15/08/2020 21:00,22.43208,-1.08856,22.45847671,2.30208,0.67144,2.398,20.13,-1.76,20.20679341,23.69208,-0.98856,23.71269503,2.30208,0.67144,2.398,21.39,-1.66,21.45431658
15/08/2020 21:30,21.8388,-1.2316,21.8735005,1.9488,0.5684,2.03,19.89,-1.8,19.97128188,23.0788,-1.1516,23.10751376,1.9488,0.5684,2.03,21.13,-1.72,21.19988915
15/08/2020 22:00,20.96592,-1.52244,21.0211233,1.94592,0.56756,2.027,19.02,-2.09,19.13448458,22.16592,-1.45244,22.21345519,1.94592,0.56756,2.027,20.22,-2.02,20.3206496
15/08/2020 22:30,19.99968,-1.61926,20.06512405,1.81968,0.53074,1.8955,18.18,-2.15,18.30669003,21.16968,-1.55926,21.22702624,1.81968,0.53074,1.8955,19.35,-2.09,19.46254351
15/08/2020 23:00,19.35352,-0.15564,19.35414581,1.76352,0.51436,1.837,17.59,-0.67,17.60275547,20.46352,-1.39564,20.51105706,1.76352,0.51436,1.837,18.7,-1.91,18.7972897
15/08/2020 23:30,18.26448,-1.71536,18.34485458,1.52448,0.44464,1.588,16.74,-2.16,16.87877958,19.33448,-1.66536,19.40606969,1.52448,0.44464,1.588,17.81,-2.11,17.93455324
16/08/2020 00:00,17.5252,-1.8989,17.62777514,1.3752,0.4011,1.4325,16.15,-2.3,16.31295497,18.5452,-1.8489,18.63713696,1.3752,0.4011,1.4325,17.17,-2.25,17.31679532
16/08/2020 00:30,16.6964,-1.7673,16.78967308,1.8264,0.5327,1.9025,14.87,-2.3,15.04682359,17.7164,-1.7173,17.79943674,1.8264,0.5327,1.9025,15.89,-2.25,16.04850772
16/08/2020 01:00,16.036,-1.922,16.15077026,1.776,0.518,1.85,14.26,-2.44,14.46724576,17.026,-1.892,17.13080092,1.776,0.518,1.85,15.25,-2.41,15.43925516
16/08/2020 01:30,16.08136,-2.11002,16.21919615,1.37136,0.39998,1.4285,14.71,-2.51,14.92260701,17.06136,-2.09002,17.18889725,1.37136,0.39998,1.4285,15.69,-2.49,15.88635263
16/08/2020 02:00,15.716,-1.997,15.8423693,1.896,0.553,1.975,13.82,-2.55,14.05328787,16.706,-1.977,16.82257308,1.896,0.553,1.975,14.81,-2.53,15.02454658
16/08/2020 02:30,15.4236,-2.0677,15.56158155,1.6536,0.4823,1.7225,13.77,-2.55,14.00412082,16.3936,-2.0677,16.52348342,1.6536,0.4823,1.7225,14.74,-2.55,14.95894716
16/08/2020 03:00,15.50296,-1.12372,15.54363263,1.87296,0.54628,1.951,13.63,-1.67,13.7319263,15.97296,-4.30372,16.54259523,1.87296,0.54628,1.951,14.1,-4.85,14.91081822
16/08/2020 03:30,15.18784,-2.37188,15.37193217,2.18784,0.63812,2.279,13,-3.01,13.34391622,16.07784,-1.68188,16.16557018,2.18784,0.63812,2.279,13.89,-2.32,14.08241812
16/08/2020 04:00,15.18072,-2.40854,15.37059936,1.89072,0.55146,1.9695,13.29,-2.96,13.61564174,16.06072,-1.72854,16.15346952,1.89072,0.55146,1.9695,14.17,-2.28,14.35225766
16/08/2020 04:30,15.03432,-2.22124,15.19752233,1.74432,0.50876,1.817,13.29,-2.73,13.56749793,15.91432,-1.93124,16.03107199,1.74432,0.50876,1.817,14.17,-2.44,14.37854304
16/08/2020 05:00,15.00944,-1.97058,15.13824543,2.08944,0.60942,2.1765,12.92,-2.58,13.17508254,15.88944,-1.99058,16.01364144,2.08944,0.60942,2.1765,13.8,-2.6,14.04279175
16/08/2020 05:30,15.19864,-2.09248,15.34200542,2.04864,0.59752,2.134,13.15,-2.69,13.42231724,16.08864,-2.11248,16.22673438,2.04864,0.59752,2.134,14.04,-2.71,14.29915032
16/08/2020 06:00,15.04336,-2.23902,15.20907264,1.68336,0.49098,1.7535,13.36,-2.73,13.63607348,15.93336,-2.24902,16.09130361,1.68336,0.49098,1.7535,14.25,-2.74,14.51103373
16/08/2020 06:30,15.3284,-1.8363,15.43800001,2.1384,0.6237,2.2275,13.19,-2.46,13.41744014,16.2284,-1.8363,16.33196143,2.1384,0.6237,2.2275,14.09,-2.46,14.30313602
16/08/2020 07:00,16.096,-1.622,16.17751835,2.016,0.588,2.1,14.08,-2.21,14.25238577,17.016,-1.622,17.09313137,2.016,0.588,2.1,15,-2.21,15.1619293
16/08/2020 07:30,17.07184,0.12262,17.07228036,2.27184,0.66262,2.3665,14.8,-0.54,14.80984807,17.87184,-1.97738,17.9808981,2.27184,0.66262,2.3665,15.6,-2.64,15.82180773
16/08/2020 08:00,18.36176,0.92968,18.38528039,2.50176,0.72968,2.606,15.86,0.2,15.86126098,19.32176,-0.97032,19.34610892,2.50176,0.72968,2.606,16.82,-1.7,16.90569135
16/08/2020 08:30,19.5132,-0.5524,19.52101739,2.5632,0.7476,2.67,16.95,-1.3,16.99977941,20.5832,-0.5224,20.58982817,2.5632,0.7476,2.67,18.02,-1.27,18.06469762
16/08/2020 09:00,20.39496,-0.30022,20.39716955,3.08496,0.89978,3.2135,17.31,-1.2,17.3515446,21.52496,-0.20022,21.52589118,3.08496,0.89978,3.2135,18.44,-1.1,18.47277997
16/08/2020 09:30,20.42168,0.38674,20.42534166,3.69168,1.07674,3.8455,16.73,-0.69,16.74422288,22.24168,0.15674,22.24223228,3.69168,1.07674,3.8455,18.55,-0.92,18.5728
16/08/2020 10:00,21.97256,3.13908,22.1956576,2.84256,0.82908,2.961,19.13,2.31,19.26896468,23.01256,-0.64092,23.02148336,2.84256,0.82908,2.961,20.17,-1.47,20.22349624
16/08/2020 10:30,22.6584,0.4412,22.66269507,4.1184,1.2012,4.29,18.54,-0.76,18.55557059,23.9484,0.5212,23.95407089,4.1184,1.2012,4.29,19.83,-0.68,19.84165568
16/08/2020 11:00,22.9624,0.4182,22.96620789,3.9024,1.1382,4.065,19.06,-0.72,19.07359431,24.2324,0.5082,24.23772838,3.9024,1.1382,4.065,20.33,-0.63,20.33975909
16/08/2020 11:30,24.05232,1.11026,24.07793128,5.93232,1.73026,6.1795,18.12,-0.62,18.13060396,25.34232,1.27026,25.37413532,5.93232,1.73026,6.1795,19.41,-0.46,19.41545003
16/08/2020 12:00,23.66288,0.38334,23.66598486,3.54288,1.03334,3.6905,20.12,-0.65,20.13049676,24.99288,0.48334,24.99755325,3.54288,1.03334,3.6905,21.45,-0.55,21.45705012
16/08/2020 12:30,24.73944,0.17442,24.74005485,3.40944,0.99442,3.5515,21.33,-0.82,21.34575602,26.09944,0.79442,26.11152756,3.40944,0.99442,3.5515,22.69,-0.2,22.69088143
16/08/2020 13:00,24.7004,-0.1703,24.70098707,2.8104,0.8197,2.9275,21.89,-0.99,21.9123755,26.0704,0.8297,26.08359941,2.8104,0.8197,2.9275,23.26,0.01,23.26000215
16/08/2020 13:30,24.47336,-0.29652,24.47515626,2.58336,0.75348,2.691,21.89,-1.05,21.91516826,25.84336,0.76348,25.85463513,2.58336,0.75348,2.691,23.26,0.01,23.26000215
16/08/2020 14:00,24.32632,-0.09524,24.32650644,3.37632,0.98476,3.517,20.95,-1.08,20.97781924,25.68632,0.93476,25.70332296,3.37632,0.98476,3.517,22.31,-0.05,22.31005603
16/08/2020 14:30,24.11528,-0.18596,24.11599699,3.30528,0.96404,3.443,20.81,-1.15,20.84175137,25.46528,0.91404,25.4816788,3.30528,0.96404,3.443,22.16,-0.05,22.16005641
16/08/2020 15:00,23.77576,0.34168,23.778215,4.56576,1.33168,4.756,19.21,-0.99,19.23549324,25.10576,1.28168,25.13845438,4.56576,1.33168,4.756,20.54,-0.05,20.54006086
16/08/2020 15:30,24.28472,1.01346,24.30585787,6.59472,1.92346,6.8695,17.69,-0.91,17.71339042,25.60472,1.93346,25.67761581,6.59472,1.92346,6.8695,19.01,0.01,19.01000263
16/08/2020 16:00,24.31896,1.18678,24.34790057,7.18896,2.09678,7.4885,17.13,-0.91,17.15415402,25.63896,2.16678,25.73035572,7.18896,2.09678,7.4885,18.45,0.07,18.45013279
16/08/2020 16:30,24.6368,0.4124,24.64025138,4.3968,1.2824,4.58,20.24,-0.87,20.25868949,25.9568,0.5624,25.96289198,4.3968,1.2824,4.58,21.56,-0.72,21.57201891
16/08/2020 17:00,25.09488,-0.13066,25.09522015,3.01488,0.87934,3.1405,22.08,-1.01,22.10308802,26.45488,-0.01066,26.45488215,3.01488,0.87934,3.1405,23.44,-0.89,23.45689025
16/08/2020 17:30,25.91992,-0.33044,25.92202622,2.32992,0.67956,2.427,23.59,-1.01,23.61161155,27.30992,-0.21044,27.31073077,2.32992,0.67956,2.427,24.98,-0.89,24.99584966
16/08/2020 18:00,25.70896,-0.49822,25.71378711,2.02896,0.59178,2.1135,23.68,-1.09,23.7050733,27.09896,-0.37822,27.10159928,2.02896,0.59178,2.1135,25.07,-0.97,25.08875844
16/08/2020 18:30,25.59392,-0.58094,25.60051234,1.57392,0.45906,1.6395,24.02,-1.04,24.04250403,27.01392,-0.45094,27.01768348,1.57392,0.45906,1.6395,25.44,-0.91,25.45627035
16/08/2020 19:00,25.27728,-0.65246,25.28569928,1.63728,0.47754,1.7055,23.64,-1.13,23.66699178,26.68728,-0.51246,26.69219978,1.63728,0.47754,1.7055,25.05,-0.99,25.06955524
16/08/2020 19:30,24.69112,-0.61384,24.69874909,2.66112,0.77616,2.772,22.03,-1.39,22.07380801,26.07112,-0.47384,26.07542564,2.66112,0.77616,2.772,23.41,-1.25,23.44334874
16/08/2020 20:00,24.30376,-0.58682,24.31084342,2.99376,0.87318,3.1185,21.31,-1.46,21.35995552,25.62376,-0.46682,25.62801197,2.99376,0.87318,3.1185,22.63,-1.34,22.66963829
16/08/2020 20:30,23.6024,-0.7593,23.61461036,2.4024,0.7007,2.5025,21.2,-1.46,21.25021412,24.9324,-0.6393,24.94059491,2.4024,0.7007,2.5025,22.53,-1.34,22.56981391
16/08/2020 21:00,22.758,-1.1785,22.78849329,1.788,0.5215,1.8625,20.97,-1.7,21.03879512,24.058,-1.0785,24.08216199,1.788,0.5215,1.8625,22.27,-1.6,22.32740245
16/08/2020 21:30,22.46096,-1.45972,22.50834304,1.44096,0.42028,1.501,21.02,-1.88,21.10390485,23.71096,-1.42972,23.75402541,1.44096,0.42028,1.501,22.27,-1.85,22.34670893
16/08/2020 22:00,21.2056,-1.6092,21.26656992,1.5456,0.4508,1.61,19.66,-2.06,19.76763011,22.4156,-1.5292,22.46770073,1.5456,0.4508,1.61,20.87,-1.98,20.96371389
16/08/2020 22:30,20.30712,-1.49084,20.3617712,1.67712,0.48916,1.747,18.63,-1.98,18.73492194,21.48712,-1.41084,21.53338792,1.67712,0.48916,1.747,19.81,-1.9,19.90090701
16/08/2020 23:00,19.71,-1.61,19.77564664,1.44,0.42,1.5,18.27,-2.03,18.38243183,20.84,-1.55,20.89756206,1.44,0.42,1.5,19.4,-1.97,19.49976667
16/08/2020 23:30,18.30264,-0.07798,18.30280612,1.41264,0.41202,1.4715,16.89,-0.49,16.89710626,19.11264,-3.14798,19.37015193,1.41264,0.41202,1.4715,17.7,-3.56,18.05446205
17/08/2020 00:00,17.7432,-0.6474,17.75500698,1.0032,0.2926,1.045,16.74,-0.94,16.7663711,18.0832,-5.4574,18.88876219,1.0032,0.2926,1.045,17.08,-5.75,18.02190057
17/08/2020 00:30,16.49808,-2.27556,16.65427324,1.07808,0.31444,1.123,15.42,-2.59,15.63600013,17.46808,-2.05556,17.58860841,1.07808,0.31444,1.123,16.39,-2.37,16.56046497
17/08/2020 01:00,16.26104,-2.09928,16.39598727,1.27104,0.37072,1.324,14.99,-2.47,15.19213612,17.20104,-2.08928,17.32745994,1.27104,0.37072,1.324,15.93,-2.46,16.1188244
17/08/2020 01:30,16.27112,-2.16634,16.41469997,1.28112,0.37366,1.3345,14.99,-2.54,15.2036739,17.21112,-2.17634,17.34817303,1.28112,0.37366,1.3345,15.93,-2.55,16.13280509
17/08/2020 02:00,15.9256,-2.3267,16.09466583,1.2456,0.3633,1.2975,14.68,-2.69,14.92442629,16.8756,-2.3367,17.03660888,1.2456,0.3633,1.2975,15.63,-2.7,15.8614911
17/08/2020 02:30,15.93128,-2.16796,16.07811348,1.00128,0.29204,1.043,14.93,-2.46,15.1313086,16.86128,-2.17796,17.00136092,1.00128,0.29204,1.043,15.86,-2.47,16.05118376
17/08/2020 03:00,15.5292,-2.2094,15.68558258,0.8592,0.2506,0.895,14.67,-2.46,14.87482773,16.4492,-2.1994,16.595588,0.8592,0.2506,0.895,15.59,-2.45,15.78133708
17/08/2020 03:30,15.72872,-2.07204,15.86461416,0.91872,0.26796,0.957,14.81,-2.34,14.99372202,16.62872,-2.09204,16.75980191,0.91872,0.26796,0.957,15.71,-2.36,15.88627395
17/08/2020 04:00,15.70504,-1.96978,15.82808626,0.99504,0.29022,1.0365,14.71,-2.26,14.88259722,16.59504,-1.99978,16.71509715,0.99504,0.29022,1.0365,15.6,-2.29,15.76718428
17/08/2020 04:30,15.9164,-1.7798,16.01560105,0.9264,0.2702,0.965,14.99,-2.05,15.12952742,16.8164,-1.8098,16.91350599,0.9264,0.2702,0.965,15.89,-2.08,16.02555771
17/08/2020 05:00,16.14344,-1.50358,16.21330959,1.15344,0.33642,1.2015,14.99,-1.84,15.10250641,17.04344,-1.53358,17.11229718,1.15344,0.33642,1.2015,15.89,-1.87,15.99965625
17/08/2020 05:30,17.10472,-1.24654,17.15008187,1.07472,0.31346,1.1195,16.03,-1.56,16.10572879,18.06472,-1.26654,18.10906492,1.07472,0.31346,1.1195,16.99,-1.58,17.06330859
17/08/2020 06:00,18.3296,-1.0372,18.35892208,0.9696,0.2828,1.01,17.36,-1.32,17.410112,19.3096,-1.0372,19.33743613,0.9696,0.2828,1.01,18.34,-1.32,18.38744137
17/08/2020 06:30,21.75368,1.38024,21.79742315,1.06368,0.31024,1.108,20.69,1.07,20.71764948,22.85368,1.35024,22.89353266,1.06368,0.31024,1.108,21.79,1.04,21.81480461
17/08/2020 07:00,24.54368,3.36524,24.77331363,1.18368,0.34524,1.233,23.36,3.02,23.55440511,25.74368,3.47524,25.97718909,1.18368,0.34524,1.233,24.56,3.13,24.75864495
17/08/2020 07:30,27.39232,4.50776,27.76074738,1.43232,0.41776,1.492,25.96,4.09,26.28021499,28.66232,4.58776,29.02716193,1.43232,0.41776,1.492,27.23,4.17,27.54744634
17/08/2020 08:00,28.37616,5.13388,28.83683721,2.51616,0.73388,2.621,25.86,4.4,26.23165264,29.74616,5.33388,30.22059415,2.51616,0.73388,2.621,27.23,4.6,27.61580888
17/08/2020 08:30,29.39296,5.59878,29.92143772,2.77296,0.80878,2.8885,26.62,4.79,27.04752299,30.82296,4.87878,31.2066877,2.77296,0.80878,2.8885,28.05,4.07,28.34373652
17/08/2020 09:00,29.32048,5.11764,29.76374954,2.94048,0.85764,3.063,26.38,4.26,26.72175144,30.92048,5.41764,31.3915101,2.94048,0.85764,3.063,27.98,4.56,28.34914461
17/08/2020 09:30,29.662,5.406,30.15060663,3.552,1.036,3.7,26.11,4.37,26.4731751,31.322,5.736,31.84288586,3.552,1.036,3.7,27.77,4.7,28.16492322
17/08/2020 10:00,30.1676,5.7368,30.70822307,3.8976,1.1368,4.06,26.27,4.6,26.66970004,31.8276,6.0568,32.39878004,3.8976,1.1368,4.06,27.93,4.92,28.36002997
17/08/2020 10:30,30.08264,5.74952,30.62714824,4.11264,1.19952,4.284,25.97,4.55,26.36557225,31.75264,6.06952,32.32753037,4.11264,1.19952,4.284,27.64,4.87,28.06575315
17/08/2020 11:00,31.048,6.649,31.75196852,6.168,1.799,6.425,24.88,4.85,25.34831158,32.768,6.989,33.50504358,6.168,1.799,6.425,26.6,5.19,27.10158851
17/08/2020 11:30,34.11912,8.61516,35.18998908,10.98912,3.20516,11.447,23.13,5.41,23.75426278,35.80912,8.95516,36.91189464,10.98912,3.20516,11.447,24.82,5.75,25.47734091
