Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/08/2020 12:00,33.42024,9.53382,34.7535058,13.35024,3.89382,13.9065,20.07,5.64,20.84740991,35.08024,9.88382,36.44603046,13.35024,3.89382,13.9065,21.73,5.99,22.54047471
17/08/2020 12:30,32.24256,6.21658,32.83639052,4.82256,1.40658,5.0235,27.42,4.81,27.83868711,33.92256,6.56658,34.55227995,4.82256,1.40658,5.0235,29.1,5.16,29.5539439
17/08/2020 13:00,32.8288,5.7684,33.33173485,4.5888,1.3384,4.78,28.24,4.43,28.58535464,34.5588,6.5984,35.18308599,4.5888,1.3384,4.78,29.97,5.26,30.42808735
17/08/2020 13:30,32.56688,8.40784,33.63470598,11.30688,3.29784,11.778,21.26,5.11,21.86549108,34.28688,8.79784,35.39762886,11.30688,3.29784,11.778,22.98,5.5,23.62901606
17/08/2020 14:00,31.20616,10.74138,33.00305541,17.21616,5.02138,17.9335,13.99,5.72,15.11418208,32.80616,10.84138,34.55111654,17.21616,5.02138,17.9335,15.59,5.82,16.64092846
17/08/2020 14:30,32.13464,8.38302,33.21009052,11.32464,3.30302,11.7965,20.81,5.08,21.42107607,33.69464,8.71302,34.80295221,11.32464,3.30302,11.7965,22.37,5.41,23.01488649
17/08/2020 15:00,31.46328,5.39804,31.9229827,4.31328,1.25804,4.493,27.15,4.14,27.46383258,33.10328,5.71804,33.5934983,4.31328,1.25804,4.493,28.79,4.46,29.13341209
17/08/2020 15:30,31.93304,5.90422,32.47427994,4.64304,1.35422,4.8365,27.29,4.55,27.66670562,33.59304,6.23422,34.16661873,4.64304,1.35422,4.8365,28.95,4.88,29.35842128
17/08/2020 16:00,33.32056,8.68308,34.43335007,11.53056,3.36308,12.011,21.79,5.32,22.43003567,35.00056,9.07308,36.15743327,11.53056,3.36308,12.011,23.47,5.71,24.15460619
17/08/2020 16:30,32.3788,8.8434,33.56474956,15.0288,4.3834,15.655,17.35,4.46,17.91407547,33.9188,9.3934,35.19546785,15.0288,4.3834,15.655,18.89,5.01,19.54308573
17/08/2020 17:00,32.74752,6.43386,33.3735617,9.40752,2.74386,9.7995,23.34,3.69,23.62988997,34.28752,7.59386,35.11838176,9.40752,2.74386,9.7995,24.88,4.85,25.34831158
17/08/2020 17:30,32.05552,4.59036,32.38252256,6.51552,1.90036,6.787,25.54,2.69,25.68127139,33.67552,5.76036,34.16463661,6.51552,1.90036,6.787,27.16,3.86,27.43292183
17/08/2020 18:00,31.87032,4.16176,32.14090141,7.24032,2.11176,7.542,24.63,2.05,24.71516538,33.49032,5.30176,33.90737667,7.24032,2.11176,7.542,26.25,3.19,26.44312009
17/08/2020 18:30,30.61136,2.72498,30.7324076,4.61136,1.34498,4.8035,26,1.38,26.03659732,32.16136,3.80498,32.38565963,4.61136,1.34498,4.8035,27.55,2.46,27.65961135
17/08/2020 19:00,29.97576,2.19418,30.05595804,3.30576,0.96418,3.4435,26.67,1.23,26.69834826,31.49576,3.23418,31.66137739,3.30576,0.96418,3.4435,28.19,2.27,28.2812482
17/08/2020 19:30,29.84192,1.81056,29.89679442,1.68192,0.49056,1.752,28.16,1.32,28.19092052,31.31192,2.82056,31.43870056,1.68192,0.49056,1.752,29.63,2.33,29.72147035
17/08/2020 20:00,29.05824,1.56282,29.10023571,1.27824,0.37282,1.3315,27.78,1.19,27.80547608,30.51824,2.57282,30.62649793,1.27824,0.37282,1.3315,29.24,2.2,29.32264654
17/08/2020 20:30,28.54448,1.34214,28.57601579,1.10448,0.32214,1.1505,27.44,1.02,27.45895118,29.96448,2.31214,30.05355309,1.10448,0.32214,1.1505,28.86,1.99,28.92852744
17/08/2020 21:00,28.6644,1.3742,28.69732136,0.9744,0.2842,1.015,27.69,1.09,27.71144529,30.0544,1.8242,30.10971048,0.9744,0.2842,1.015,29.08,1.54,29.12074862
17/08/2020 21:30,28.44568,1.36874,28.47859125,0.95568,0.27874,0.9955,27.49,1.09,27.51160119,29.80568,1.50874,29.84384118,0.95568,0.27874,0.9955,28.85,1.23,28.8762082
17/08/2020 22:00,26.94344,0.55142,26.94908204,1.03344,0.30142,1.0765,25.91,0.25,25.91120607,28.24344,0.69142,28.25190197,1.03344,0.30142,1.0765,27.21,0.39,27.21279478
17/08/2020 22:30,24.82216,2.45188,24.94296178,1.17216,0.34188,1.221,23.65,2.11,23.74393817,25.97216,-0.96812,25.99019722,1.17216,0.34188,1.221,24.8,-1.31,24.83457469
17/08/2020 23:00,23.42544,-0.77258,23.43817653,1.46544,0.42742,1.5265,21.96,-1.2,21.99276245,24.57544,-0.70258,24.58548087,1.46544,0.42742,1.5265,23.11,-1.13,23.13761008
17/08/2020 23:30,21.81424,-0.88418,21.83215154,1.49424,0.43582,1.5565,20.32,-1.32,20.36282888,22.91424,-0.82418,22.92905727,1.49424,0.43582,1.5565,21.42,-1.26,21.45702682
18/08/2020 00:00,20.80256,-1.03092,20.82808917,1.40256,0.40908,1.461,19.4,-1.44,19.45336989,21.85256,-1.05092,21.87781551,1.40256,0.40908,1.461,20.45,-1.46,20.50205112
18/08/2020 00:30,20.08792,-1.12394,20.11933824,1.59792,0.46606,1.6645,18.49,-1.59,18.55823806,21.10792,-1.17394,21.14053977,1.59792,0.46606,1.6645,19.51,-1.64,19.57880742
18/08/2020 01:00,19.34968,-1.65676,19.4204781,1.51968,0.44324,1.583,17.83,-2.1,17.95324205,20.36968,0.59324,20.37831683,1.51968,0.44324,1.583,18.85,0.15,18.85059681
18/08/2020 01:30,18.54848,-1.88586,18.64410304,1.24848,0.36414,1.3005,17.3,-2.25,17.44570148,19.50848,-1.86586,19.59750559,1.24848,0.36414,1.3005,18.26,-2.23,18.39566525
18/08/2020 02:00,18.25608,-1.99906,18.36520345,1.30608,0.38094,1.3605,16.95,-2.38,17.11627588,19.21608,-1.79906,19.30011263,1.30608,0.38094,1.3605,17.91,-2.18,18.04218667
18/08/2020 02:30,18.3036,-1.9352,18.40561795,1.3536,0.3948,1.41,16.95,-2.33,17.10939508,19.2636,-1.5952,19.32953564,1.3536,0.3948,1.41,17.91,-1.99,18.02021642
18/08/2020 03:00,18.02592,-1.82744,18.11831473,1.34592,0.39256,1.402,16.68,-2.22,16.82708531,18.94592,-1.81744,19.03289187,1.34592,0.39256,1.402,17.6,-2.21,17.73821017
18/08/2020 03:30,17.92864,-1.67748,18.00694509,1.44864,0.42252,1.509,16.48,-2.1,16.61325976,18.85864,-1.67748,18.93309911,1.44864,0.42252,1.509,17.41,-2.1,17.536194
18/08/2020 04:00,17.76608,-1.88156,17.86543777,1.36608,0.39844,1.423,16.4,-2.28,16.55772931,18.70608,-1.86156,18.79847958,1.36608,0.39844,1.423,17.34,-2.26,17.48665777
18/08/2020 04:30,17.8932,-1.5524,17.96041625,1.3632,0.3976,1.42,16.53,-1.95,16.64462075,18.8132,-1.5424,18.87632093,1.3632,0.3976,1.42,17.45,-1.94,17.55750837
18/08/2020 05:00,18.34504,-1.32978,18.39317285,0.99504,0.29022,1.0365,17.35,-1.62,17.425467,19.28504,-1.31978,19.3301471,0.99504,0.29022,1.0365,18.29,-1.61,18.36072439
18/08/2020 05:30,18.80144,-1.36208,18.85071373,1.26144,0.36792,1.314,17.54,-1.73,17.62510993,19.76144,-1.34208,19.80696064,1.26144,0.36792,1.314,18.5,-1.71,18.57886164
18/08/2020 06:00,19.79568,-1.02126,19.82200592,1.43568,0.41874,1.4955,18.36,-1.44,18.41638401,20.78568,-0.98126,20.808829,1.43568,0.41874,1.4955,19.35,-1.4,19.40057989
18/08/2020 06:30,23.16496,2.07978,23.25813528,1.64496,0.47978,1.7135,21.52,1.6,21.57939758,24.04496,-0.19022,24.0457124,1.64496,0.47978,1.7135,22.4,-0.67,22.41001785
18/08/2020 07:00,26.2916,5.8863,26.94247127,1.7016,0.4963,1.7725,24.59,5.39,25.17379987,26.8216,2.6963,26.95678505,1.7016,0.4963,1.7725,25.12,2.2,25.21615355
18/08/2020 07:30,28.85944,4.39442,29.19209147,2.20944,0.64442,2.3015,26.65,3.75,26.91254354,30.16944,4.55442,30.51127417,2.20944,0.64442,2.3015,27.96,3.91,28.23206865
18/08/2020 08:00,31.13184,6.45762,31.79453283,3.11184,0.90762,3.2415,28.02,5.55,28.56436416,32.32184,4.99762,32.70592525,3.11184,0.90762,3.2415,29.21,4.09,29.49495211
18/08/2020 08:30,31.87232,6.13526,32.45745211,4.13232,1.20526,4.3045,27.74,4.93,28.17467835,33.39232,6.39526,33.99921154,4.13232,1.20526,4.3045,29.26,5.19,29.71672425
18/08/2020 09:00,32.84312,7.03966,33.58909562,6.03312,1.75966,6.2845,26.81,5.28,27.32497941,34.41312,7.34966,35.18920758,6.03312,1.75966,6.2845,28.38,5.59,28.9252917
18/08/2020 09:30,31.83408,6.77494,32.54701924,7.11408,2.07494,7.4105,24.72,4.7,25.16283768,33.44408,7.18494,34.2071608,7.11408,2.07494,7.4105,26.33,5.11,26.82127887
18/08/2020 10:00,32.02896,7.78928,32.96251146,9.76896,2.84928,10.176,22.26,4.94,22.80156135,33.64896,8.12928,34.61701464,9.76896,2.84928,10.176,23.88,5.28,24.45675367
18/08/2020 10:30,32.17784,9.53312,33.56030042,15.02784,4.38312,15.654,17.15,5.15,17.90656304,33.76784,9.88312,35.18441529,15.02784,4.38312,15.654,18.74,5.5,19.53042754
18/08/2020 11:00,33.13128,9.48704,34.46281536,13.60128,3.96704,14.168,19.53,5.52,20.29510532,34.74128,9.84704,36.1098426,13.60128,3.96704,14.168,21.14,5.88,21.94251581
18/08/2020 11:30,33.32424,10.07582,34.81417987,14.93424,4.35582,15.5565,18.39,5.72,19.25903684,34.95424,10.46582,36.48742636,14.93424,4.35582,15.5565,20.02,6.11,20.93161484
18/08/2020 12:00,33.39256,8.65158,34.49511414,10.46256,3.05158,10.8985,22.93,5.6,23.60391705,35.07256,8.63158,36.11908967,10.46256,3.05158,10.8985,24.61,5.58,25.23466861
18/08/2020 12:30,33.03488,8.92184,34.218453,11.59488,3.38184,12.078,21.44,5.54,22.14419111,34.78488,8.47184,35.80167523,11.59488,3.38184,12.078,23.19,5.09,23.74203445
18/08/2020 13:00,32.96432,9.45126,34.29245848,14.40432,4.20126,15.0045,18.56,5.25,19.28823735,34.64432,8.97126,35.78704255,14.40432,4.20126,15.0045,20.24,4.77,20.79448244
18/08/2020 13:30,32.672,9.0435,33.9005085,13.932,4.0635,14.5125,18.74,4.98,19.39041,34.332,8.5135,35.37182362,13.932,4.0635,14.5125,20.4,4.45,20.87971504
18/08/2020 14:00,31.43696,8.91328,32.676123,12.69696,3.70328,13.226,18.74,5.21,19.45075063,33.09696,8.42328,34.15201908,12.69696,3.70328,13.226,20.4,4.72,20.9389207
18/08/2020 14:30,31.48264,8.00202,32.48367198,9.57264,2.79202,9.9715,21.91,5.21,22.52092804,33.05264,7.47202,33.88669494,9.57264,2.79202,9.9715,23.48,4.68,23.94186292
18/08/2020 15:00,30.67152,6.87086,31.43168555,7.03152,2.05086,7.3245,23.64,4.82,24.12637561,32.28152,6.35086,32.90030329,7.03152,2.05086,7.3245,25.25,4.3,25.61352182
18/08/2020 15:30,30.8804,8.7397,32.09332423,14.0904,4.1097,14.6775,16.79,4.63,17.4166874,32.5204,8.3097,33.56527268,14.0904,4.1097,14.6775,18.43,4.2,18.90251042
18/08/2020 16:00,30.10064,6.03602,30.69987078,8.66064,2.52602,9.0215,21.44,3.51,21.72541599,31.71064,6.38602,32.34727099,8.66064,2.52602,9.0215,23.05,3.86,23.37096703
18/08/2020 16:30,31.25176,5.33968,31.7046477,5.14176,1.49968,5.356,26.11,3.84,26.39086395,32.93176,5.70968,33.42306483,5.14176,1.49968,5.356,27.79,4.21,28.10708452
18/08/2020 17:00,31.51728,5.09504,31.92645253,5.29728,1.54504,5.518,26.22,3.55,26.4592309,33.16728,5.42504,33.60802764,5.29728,1.54504,5.518,27.87,3.88,28.1387864
18/08/2020 17:30,30.89568,5.65874,31.40962243,10.31568,3.00874,10.7455,20.58,2.65,20.74991325,32.48568,4.87874,32.84998492,10.31568,3.00874,10.7455,22.17,1.87,22.24872581
18/08/2020 18:00,31.31464,4.15052,31.58850257,7.78464,2.27052,8.109,23.53,1.88,23.60498464,32.82464,4.59052,33.14407737,7.78464,2.27052,8.109,25.04,2.32,25.14724637
18/08/2020 18:30,30.60664,3.84152,30.8467776,6.89664,2.01152,7.184,23.71,1.83,23.78051724,32.10664,4.15152,32.37393165,6.89664,2.01152,7.184,25.21,2.14,25.300666
18/08/2020 19:00,30.18944,3.18192,30.35666158,4.18944,1.22192,4.364,26,1.96,26.07377226,31.62944,3.36192,31.80760885,4.18944,1.22192,4.364,27.44,2.14,27.52332102
18/08/2020 19:30,29.18792,2.42356,29.28836487,2.37792,0.69356,2.477,26.81,1.73,26.86575888,30.57792,2.64356,30.69197942,2.37792,0.69356,2.477,28.2,1.95,28.26733981
18/08/2020 20:00,28.00952,1.60986,28.05574558,1.19952,0.34986,1.2495,26.81,1.26,26.83959202,29.39952,1.77986,29.45334748,1.19952,0.34986,1.2495,28.2,1.43,28.23623381
18/08/2020 20:30,27.50608,1.42344,27.54288689,0.76608,0.22344,0.798,26.74,1.2,26.76691241,28.83608,1.56344,28.87843234,0.76608,0.22344,0.798,28.07,1.34,28.10196612
18/08/2020 21:00,27.76392,1.48156,27.80342198,0.79392,0.23156,0.827,26.97,1.25,26.99895183,29.09392,1.62156,29.13907407,0.79392,0.23156,0.827,28.3,1.39,28.33411548
18/08/2020 21:30,27.92088,1.09234,27.94223947,0.59088,0.17234,0.6155,27.33,0.92,27.34548043,29.24088,1.17234,29.26437158,0.59088,0.17234,0.6155,28.65,1,28.66744669
18/08/2020 22:00,26.00112,-0.24134,26.00224002,0.68112,0.19866,0.7095,25.32,-0.44,25.32382278,27.29112,-0.18134,27.29172246,0.68112,0.19866,0.7095,26.61,-0.38,26.61271313
18/08/2020 22:30,24.63096,-0.59972,24.63825998,0.96096,0.28028,1.001,23.67,-0.88,23.68635261,25.87096,-0.49972,25.87578581,0.96096,0.28028,1.001,24.91,-0.78,24.92220897
18/08/2020 23:00,23.55712,2.39666,23.67872213,0.77712,0.22666,0.8095,22.78,2.17,22.8831226,24.59712,-1.30334,24.63162616,0.77712,0.22666,0.8095,23.82,-1.53,23.8690867
18/08/2020 23:30,21.88672,-0.96054,21.90778742,1.02672,0.29946,1.0695,20.86,-1.26,20.89801904,22.96672,-0.91054,22.98476258,1.02672,0.29946,1.0695,21.94,-1.21,21.97334067
19/08/2020 00:00,20.8096,-1.0972,20.83850522,0.7296,0.2128,0.76,20.08,-1.31,20.1226862,21.8296,-1.0672,21.85567093,0.7296,0.2128,0.76,21.1,-1.28,21.13878899
19/08/2020 00:30,19.51176,-1.39032,19.56123125,1.06176,0.30968,1.106,18.45,-1.7,18.52815425,20.52176,-1.31032,20.5635496,1.06176,0.30968,1.106,19.46,-1.62,19.5273142
19/08/2020 01:00,19.07168,0.96674,19.09616622,1.05168,0.30674,1.0955,18.02,0.66,18.03208252,20.03168,-1.53326,20.09027351,1.05168,0.30674,1.0955,18.98,-1.84,19.06898005
19/08/2020 01:30,18.36976,-1.83632,18.46131506,1.10976,0.32368,1.156,17.26,-2.16,17.39463136,19.32976,-1.98632,19.4315488,1.10976,0.32368,1.156,18.22,-2.31,18.36585146
19/08/2020 02:00,18.08816,-2.02012,18.20061584,1.02816,0.29988,1.071,17.06,-2.32,17.21702646,19.04816,-2.01012,19.15392863,1.02816,0.29988,1.071,18.02,-2.31,18.16745717
19/08/2020 02:30,17.97248,-1.90386,18.07303849,0.91248,0.26614,0.9505,17.06,-2.17,17.19745621,18.93248,-1.88386,19.02597507,0.91248,0.26614,0.9505,18.02,-2.15,18.14780703
19/08/2020 03:00,17.91616,-1.78112,18.0044766,0.71616,0.20888,0.746,17.2,-1.99,17.3147365,18.84616,-1.77112,18.9292,0.71616,0.20888,0.746,18.13,-1.98,18.23779866
19/08/2020 03:30,17.68616,-1.76112,17.77362651,0.95616,0.27888,0.996,16.73,-2.04,16.85391646,18.60616,-1.67112,18.68105543,0.95616,0.27888,0.996,17.65,-1.95,17.75739283
19/08/2020 04:00,17.60936,-1.91602,17.7132914,0.69936,0.20398,0.7285,16.91,-2.12,17.04237366,18.52936,-1.82602,18.61911735,0.69936,0.20398,0.7285,17.83,-2.03,17.94518877
19/08/2020 04:30,18.00032,-1.58574,18.07003297,0.70032,0.20426,0.7295,17.3,-1.79,17.39235752,18.93032,-1.57574,18.99578827,0.70032,0.20426,0.7295,18.23,-1.78,18.31669457
19/08/2020 05:00,18.20144,-1.33208,18.25011932,0.78144,0.22792,0.814,17.42,-1.56,17.48971126,19.13144,-1.32208,19.17706682,0.78144,0.22792,0.814,18.35,-1.55,18.41534686
19/08/2020 05:30,19.1312,-1.1759,19.1673043,0.8712,0.2541,0.9075,18.26,-1.43,18.31590839,20.0812,-1.1459,20.11386786,0.8712,0.2541,0.9075,19.21,-1.4,19.26094754
19/08/2020 06:00,19.96016,-1.17912,19.99495714,0.86016,0.25088,0.896,19.1,-1.43,19.15345661,20.95016,-1.14912,20.98165105,0.86016,0.25088,0.896,20.09,-1.4,20.13872141
19/08/2020 06:30,23.02672,1.26946,23.06168603,1.02672,0.29946,1.0695,22,0.97,22.02137371,24.06672,0.61946,24.07469091,1.02672,0.29946,1.0695,23.04,0.32,23.04222212
19/08/2020 07:00,25.42064,2.64102,25.55746319,2.06064,0.60102,2.1465,23.36,2.04,23.44890616,26.61064,2.76102,26.75349309,2.06064,0.60102,2.1465,24.55,2.16,24.64483922
19/08/2020 07:30,27.70248,3.54614,27.92852497,2.11248,0.61614,2.2005,25.59,2.93,25.75719317,28.91248,2.06614,28.98621111,2.11248,0.61614,2.2005,26.8,1.45,26.83919708
19/08/2020 08:00,29.72832,4.01326,29.9979877,2.06832,0.60326,2.1545,27.66,3.41,27.86940437,31.13832,4.22326,31.4234132,2.06832,0.60326,2.1545,29.07,3.62,29.29452679
19/08/2020 08:30,31.02296,5.33878,31.47898694,2.77296,0.80878,2.8885,28.25,4.53,28.61089653,32.36296,4.29878,32.64721565,2.77296,0.80878,2.8885,29.59,3.49,29.79510362
19/08/2020 09:00,31.61072,5.51896,32.08888497,4.35072,1.26896,4.532,27.26,4.25,27.58931134,33.23072,5.83896,33.73980151,4.35072,1.26896,4.532,28.88,4.57,29.23934507
19/08/2020 09:30,32.41256,5.82658,32.93209802,4.58256,1.33658,4.7735,27.83,4.49,28.18987407,34.07256,6.17658,34.62787151,4.58256,1.33658,4.7735,29.49,4.84,29.88453948
19/08/2020 10:00,33.6472,6.2996,34.23184231,2.7072,0.7896,2.82,30.94,5.51,31.42679907,35.3772,6.6696,36.0004145,2.7072,0.7896,2.82,32.67,5.88,33.19492883
19/08/2020 10:30,34.05752,6.09886,34.59928846,3.28752,0.95886,3.4245,30.77,5.14,31.19635395,35.95752,6.88886,36.61146865,3.28752,0.95886,3.4245,32.67,5.93,33.20382207
19/08/2020 11:00,34.09192,6.13056,34.63874673,4.56192,1.33056,4.752,29.53,4.8,29.91756842,35.97192,7.65056,36.77648837,4.56192,1.33056,4.752,31.41,6.32,32.03951467
19/08/2020 11:30,35.03136,9.95998,36.41973895,3.77136,1.09998,3.9285,31.26,8.86,32.49134038,36.39136,4.66998,36.68977781,3.77136,1.09998,3.9285,32.62,3.57,32.81477259
19/08/2020 12:00,34.73048,10.22514,36.20441588,4.44048,1.29514,4.6255,30.29,8.93,31.57893285,36.06048,3.84514,36.26490479,4.44048,1.29514,4.6255,31.62,2.55,31.72265594
19/08/2020 12:30,35.1864,9.7202,36.50431527,4.7664,1.3902,4.965,30.42,8.33,31.53990013,36.5264,3.3202,36.6769904,4.7664,1.3902,4.965,31.76,1.93,31.81858734
19/08/2020 13:00,34.72728,9.65254,36.04379981,5.11728,1.49254,5.3305,29.61,8.16,30.71380309,36.03728,3.23254,36.18196878,5.11728,1.49254,5.3305,30.92,1.74,30.9689199
19/08/2020 13:30,33.91736,9.44548,35.20801616,5.12736,1.49548,5.341,28.79,7.95,29.86748399,35.19736,3.00548,35.32544495,5.12736,1.49548,5.341,30.07,1.51,30.10788933
19/08/2020 14:00,33.77424,9.13082,34.98672836,4.25424,1.24082,4.4315,29.52,7.89,30.55621868,35.10424,2.75082,35.21185421,4.25424,1.24082,4.4315,30.85,1.51,30.88693251
19/08/2020 14:30,34.49488,10.01684,35.91982502,5.47488,1.59684,5.703,29.02,8.42,30.21682975,35.81488,3.61684,35.99704378,5.47488,1.59684,5.703,30.34,2.02,30.40717021
19/08/2020 15:00,35.14608,10.27594,36.61750787,5.50608,1.60594,5.7355,29.64,8.67,30.88200933,36.46608,3.90594,36.67466916,5.50608,1.60594,5.7355,30.96,2.3,31.04531527
19/08/2020 15:30,33.95128,8.49954,34.99902276,5.62128,1.63954,5.8555,28.33,6.86,29.14873068,35.42128,4.56954,35.71481167,5.62128,1.63954,5.8555,29.8,2.93,29.9436955
19/08/2020 16:00,34.1344,5.8967,34.63998173,6.1944,1.8067,6.4525,27.94,4.09,28.2377708,35.8844,7.2067,36.60091103,6.1944,1.8067,6.4525,29.69,5.4,30.17707905
19/08/2020 16:30,34.40688,5.75784,34.88532804,4.58688,1.33784,4.778,29.82,4.42,30.14579241,36.14688,6.15784,36.66764142,4.58688,1.33784,4.778,31.56,4.82,31.92594556
19/08/2020 17:00,34.3716,5.4688,34.80394604,5.4816,1.5988,5.71,28.89,3.87,29.14805311,36.0616,5.2588,36.44302364,5.4816,1.5988,5.71,30.58,3.66,30.7982467
19/08/2020 17:30,33.78856,3.52958,33.97241119,4.07856,1.18958,4.2485,29.71,2.34,29.80200832,35.51856,4.87958,35.85217435,4.07856,1.18958,4.2485,31.44,3.69,31.65580042
19/08/2020 18:00,32.93232,2.86276,33.05651366,3.71232,1.08276,3.867,29.22,1.78,29.27416609,34.59232,3.63276,34.7825466,3.71232,1.08276,3.867,30.88,2.55,30.98510771
19/08/2020 18:30,32.54272,2.69246,32.65391195,3.40272,0.99246,3.5445,29.14,1.7,29.18954607,34.12272,2.94246,34.24935169,3.40272,0.99246,3.5445,30.72,1.95,30.78182743
19/08/2020 19:00,31.87064,2.55352,31.97277214,3.20064,0.93352,3.334,28.67,1.62,28.71573262,33.38064,2.77352,33.4956645,3.20064,0.93352,3.334,30.18,1.84,30.2360381
19/08/2020 19:30,30.75,2.7825,30.87563451,3.78,1.1025,3.9375,26.97,1.68,27.02227415,32.23,3.0025,32.36955215,3.78,1.1025,3.9375,28.45,1.9,28.51337405
19/08/2020 20:00,30.3964,2.3352,30.48596877,2.7264,0.7952,2.84,27.67,1.54,27.71282194,31.8364,2.5452,31.93797752,2.7264,0.7952,2.84,29.11,1.75,29.16255476
19/08/2020 20:30,29.92376,1.88068,29.98280123,2.33376,0.68068,2.431,27.59,1.2,27.61608408,31.36376,2.06068,31.4313831,2.33376,0.68068,2.431,29.03,1.38,29.06278204
19/08/2020 21:00,29.74184,1.61762,29.78579764,2.15184,0.62762,2.2415,27.59,0.99,27.60775616,31.18184,1.77762,31.23246834,2.15184,0.62762,2.2415,29.03,1.15,29.05276923
19/08/2020 21:30,28.922,2.091,28.99748894,2.232,0.651,2.325,26.69,1.44,26.72881778,30.142,-1.989,30.20755344,2.232,0.651,2.325,27.91,-2.64,28.03458043
19/08/2020 22:00,27.02584,0.16462,27.02634136,2.17584,0.63462,2.2665,24.85,-0.47,24.85444427,28.29584,0.60462,28.30229896,2.17584,0.63462,2.2665,26.12,-0.03,26.12001723
19/08/2020 22:30,25.55456,-0.47992,25.5590661,2.43456,0.71008,2.536,23.12,-1.19,23.15060474,26.80456,0.02008,26.80456752,2.43456,0.71008,2.536,24.37,-0.69,24.3797662
19/08/2020 23:00,23.90152,3.02336,24.09197717,2.89152,0.84336,3.012,21.01,2.18,21.12279574,25.06152,-0.12664,25.06183996,2.89152,0.84336,3.012,22.17,-0.97,22.19120997
19/08/2020 23:30,22.93296,-0.68622,22.94322454,2.41296,0.70378,2.5135,20.52,-1.39,20.56702458,24.04296,0.01378,24.04296395,2.41296,0.70378,2.5135,21.63,-0.69,21.64100275
20/08/2020 00:00,22.10376,-0.77182,22.11723112,2.63376,0.76818,2.7435,19.47,-1.54,19.530809,23.16376,-0.47182,23.16856473,2.63376,0.76818,2.7435,20.53,-1.24,20.56741355
20/08/2020 00:30,21.21632,-0.49524,21.22209926,3.85632,1.12476,4.017,17.36,-1.62,17.43542371,22.25632,-0.42524,22.26038205,3.85632,1.12476,4.017,18.4,-1.55,18.46516992
20/08/2020 01:00,20.492,-0.6865,20.50349595,3.852,1.1235,4.0125,16.64,-1.81,16.73815103,21.502,-0.6165,21.51083625,3.852,1.1235,4.0125,17.65,-1.74,17.73556032
20/08/2020 01:30,20.43,-0.6825,20.44139688,4.38,1.2775,4.5625,16.05,-1.96,16.16923313,21.44,-0.6125,21.4487472,4.38,1.2775,4.5625,17.06,-1.89,17.16437299
20/08/2020 02:00,20.44808,-0.48306,20.45378504,4.61808,1.34694,4.8105,15.83,-1.83,15.93542594,21.44808,-0.41306,21.45205711,4.61808,1.34694,4.8105,16.83,-1.76,16.92177591
20/08/2020 02:30,20.19216,-0.55312,20.19973433,4.65216,1.35688,4.846,15.54,-1.91,15.65693776,21.17216,-0.49312,21.17790184,4.65216,1.35688,4.846,16.52,-1.85,16.62326382
20/08/2020 03:00,20.07256,-0.52092,20.07931828,4.76256,1.38908,4.961,15.31,-1.91,15.42868108,21.03256,-0.46092,21.03760983,4.76256,1.38908,4.961,16.27,-1.85,16.37484046
20/08/2020 03:30,19.92048,-0.38986,19.92429457,5.04048,1.47014,5.2505,14.88,-1.86,14.99579941,20.87048,-0.34986,20.87341221,5.04048,1.47014,5.2505,15.83,-1.82,15.93428066
20/08/2020 04:00,19.91304,-0.50578,19.91946223,4.64304,1.35422,4.8365,15.27,-1.86,15.38286384,20.84304,-0.46578,20.84824375,4.64304,1.35422,4.8365,16.2,-1.82,16.301914
20/08/2020 04:30,19.90608,-0.40656,19.91023134,4.36608,1.27344,4.548,15.54,-1.68,15.63054702,20.82608,-0.38656,20.82966723,4.36608,1.27344,4.548,16.46,-1.66,16.54349419
20/08/2020 05:00,19.61128,-0.35046,19.61441117,3.46128,1.00954,3.6055,16.15,-1.36,16.207162,20.54128,-0.33046,20.54393798,3.46128,1.00954,3.6055,17.08,-1.34,17.13248377
20/08/2020 05:30,19.93064,-0.56648,19.93868878,2.72064,0.79352,2.834,17.21,-1.36,17.26365257,20.89064,-0.54648,20.89778649,2.72064,0.79352,2.834,18.17,-1.34,18.21934412
20/08/2020 06:00,20.95728,-0.48996,20.9630066,2.29728,0.67004,2.393,18.66,-1.16,18.69602097,21.94728,-0.44996,21.95189202,2.29728,0.67004,2.393,19.65,-1.12,19.68189269
20/08/2020 06:30,23.8672,1.4821,23.91317328,2.4072,0.7021,2.5075,21.46,0.78,21.47417053,24.9472,1.7021,25.0051981,2.4072,0.7021,2.5075,22.54,1,22.56217188
20/08/2020 07:00,26.48136,2.90498,26.64022027,2.93136,0.85498,3.0535,23.55,2.05,23.63905666,27.67136,3.01498,27.83512652,2.93136,0.85498,3.0535,24.74,2.16,24.83411363
20/08/2020 07:30,28.7704,4.1772,29.07206419,4.0704,1.1872,4.24,24.7,2.99,24.88031551,30.0604,4.3472,30.37310975,4.0704,1.1872,4.24,25.99,3.16,26.18139989
20/08/2020 08:00,30.82624,5.69682,31.34821894,6.12624,1.78682,6.3815,24.7,3.91,25.00756086,32.18624,5.96682,32.73464505,6.12624,1.78682,6.3815,26.06,4.18,26.39310516
20/08/2020 08:30,32.25792,7.20356,33.05245346,8.37792,2.44356,8.727,23.88,4.76,24.34978439,33.70792,7.46356,34.52431894,8.37792,2.44356,8.727,25.33,5.02,25.82265091
20/08/2020 09:00,32.93208,11.16644,34.77371529,11.30208,3.29644,11.773,21.63,7.87,23.01725005,33.75208,5.73644,34.23608693,11.30208,3.29644,11.773,22.45,2.44,22.5822076
20/08/2020 09:30,32.65264,11.79952,34.71921041,13.95264,4.06952,14.534,18.7,7.73,20.23469545,33.66264,7.22952,34.43020899,13.95264,4.06952,14.534,19.71,3.16,19.96170584
20/08/2020 10:00,32.57464,10.20802,34.13664956,16.24464,4.73802,16.9215,16.33,5.47,17.22178272,34.15464,10.56802,35.75223742,16.24464,4.73802,16.9215,17.91,5.83,18.83499403
20/08/2020 10:30,32.66064,11.20352,34.52877446,17.84064,5.20352,18.584,14.82,6,15.98850837,34.22064,11.55352,36.11836135,17.84064,5.20352,18.584,16.38,6.35,17.56778017
20/08/2020 11:00,32.18152,12.22086,34.42382385,19.27152,5.62086,20.0745,12.91,6.6,14.49924481,33.73152,12.59086,36.00479408,19.27152,5.62086,20.0745,14.46,6.97,16.05218054
20/08/2020 11:30,31.90432,11.98626,34.08160887,18.84432,5.49626,19.6295,13.06,6.49,14.58367923,33.43432,12.35626,35.6445075,18.84432,5.49626,19.6295,14.59,6.86,16.12227341
20/08/2020 12:00,32.63432,13.00376,35.1297113,21.54432,6.28376,22.442,11.09,6.72,12.96713153,34.21432,13.39376,36.74251624,21.54432,6.28376,22.442,12.67,7.11,14.52862691
20/08/2020 12:30,33.50152,12.96086,35.9212435,21.19152,6.18086,22.0745,12.31,6.78,14.05362942,35.10152,13.35086,37.5547889,21.19152,6.18086,22.0745,13.91,7.17,15.64918528
20/08/2020 13:00,32.83568,12.54124,35.14917612,21.29568,6.21124,22.183,11.54,6.33,13.1620857,34.38568,12.92124,36.73327418,21.29568,6.21124,22.183,13.09,6.71,14.70959551
20/08/2020 13:30,32.49616,12.73888,34.90386051,22.07616,6.43888,22.996,10.42,6.3,12.17646911,34.03616,13.11888,36.47691325,22.07616,6.43888,22.996,11.96,6.68,13.69905106
20/08/2020 14:00,31.97392,12.22406,34.23096848,21.13392,6.16406,22.0145,10.84,6.06,12.41890494,33.53392,12.61406,35.82789835,21.13392,6.16406,22.0145,12.4,6.45,13.9772136
20/08/2020 14:30,31.9368,11.7474,34.02882015,19.8768,5.7974,20.705,12.06,5.95,13.44790318,33.5068,12.1374,35.63736978,19.8768,5.7974,20.705,13.63,6.34,15.03238171
20/08/2020 15:00,32.37528,12.03904,34.54123969,19.74528,5.75904,20.568,12.63,6.28,14.10515154,33.92528,12.42904,36.13039798,19.74528,5.75904,20.568,14.18,6.67,15.67039566
20/08/2020 15:30,32.10384,11.84112,34.21795823,20.40384,5.95112,21.254,11.7,5.89,13.09893507,33.64384,12.21112,35.79133165,20.40384,5.95112,21.254,13.24,6.26,14.64531324
20/08/2020 16:00,31.74856,10.27458,33.36971765,17.15856,5.00458,17.8735,14.59,5.27,15.51260778,33.16856,10.22458,34.70872237,17.15856,5.00458,17.8735,16.01,5.22,16.83949227
20/08/2020 16:30,31.33808,9.71444,32.80923045,16.67808,4.86444,17.373,14.66,4.85,15.44144099,32.68808,9.35444,34.00023708,16.67808,4.86444,17.373,16.01,4.49,16.62769377
20/08/2020 17:00,31.81352,8.43436,32.91258852,13.52352,3.94436,14.087,18.29,4.49,18.83306135,33.29352,7.91436,34.22127362,13.52352,3.94436,14.087,19.77,3.97,20.16466712
20/08/2020 17:30,31.57144,6.78792,32.29290451,12.78144,3.72792,13.314,18.79,3.06,19.03753398,33.10144,6.88792,33.81048317,12.78144,3.72792,13.314,20.32,3.16,20.56424081
20/08/2020 18:00,30.852,5.161,31.28069413,10.872,3.171,11.325,19.98,1.99,20.07885704,32.342,5.431,32.79482772,10.872,3.171,11.325,21.47,2.26,21.58861969
20/08/2020 18:30,30.69112,4.10866,30.96491456,8.36112,2.43866,8.7095,22.33,1.67,22.3923603,32.15112,4.35866,32.44522206,8.36112,2.43866,8.7095,23.79,1.92,23.86735218
20/08/2020 19:00,30.06168,3.13174,30.22436765,5.01168,1.46174,5.2205,25.05,1.67,25.10560495,31.51168,3.38174,31.69261967,5.01168,1.46174,5.2205,26.5,1.92,26.56946368
20/08/2020 19:30,29.53224,2.54732,29.64189668,3.52224,1.02732,3.669,26.01,1.52,26.05437583,30.91224,2.72732,31.03231954,3.52224,1.02732,3.669,27.39,1.7,27.44270577
20/08/2020 20:00,29.34736,2.20548,29.43011521,2.72736,0.79548,2.841,26.62,1.41,26.65731607,30.70736,2.36548,30.79833524,2.72736,0.79548,2.841,27.98,1.57,28.02401292
20/08/2020 20:30,28.99616,1.85638,29.05552342,1.97616,0.57638,2.0585,27.02,1.28,27.05030129,30.31616,2.00638,30.38248044,1.97616,0.57638,2.0585,28.34,1.43,28.37605505
20/08/2020 21:00,28.79016,1.61088,28.83519112,2.06016,0.60088,2.146,26.73,1.01,26.74907475,30.12016,1.75088,30.17100627,2.06016,0.60088,2.146,28.06,1.15,28.08355569
20/08/2020 21:30,28.70232,1.58526,28.74606447,1.97232,0.57526,2.0545,26.73,1.01,26.74907475,30.03232,1.68526,30.07956692,1.97232,0.57526,2.0545,28.06,1.11,28.08194616
20/08/2020 22:00,27.31776,0.61518,27.32468587,1.93776,0.56518,2.0185,25.38,0.05,25.38004925,28.58776,0.89518,28.60177213,1.93776,0.56518,2.0185,26.65,0.33,26.65204307
20/08/2020 22:30,24.98,-0.3525,24.98248699,2.22,0.6475,2.3125,22.76,-1,22.78195777,26.2,-0.2525,26.20121669,2.22,0.6475,2.3125,23.98,-0.9,23.99688313
20/08/2020 23:00,23.49912,-0.47734,23.50396763,2.16912,0.63266,2.2595,21.33,-1.11,21.35886233,24.66912,-0.39734,24.67231973,2.16912,0.63266,2.2595,22.5,-1.03,22.52356322
20/08/2020 23:30,22.37848,2.01414,22.46893694,2.20848,0.64414,2.3005,20.17,1.37,20.21647348,23.41848,-0.79586,23.43199946,2.20848,0.64414,2.3005,21.21,-1.44,21.2588264
21/08/2020 00:00,21.13856,-0.87792,21.15678289,2.09856,0.61208,2.186,19.04,-1.49,19.09821196,22.16856,-0.82792,22.18401461,2.09856,0.61208,2.186,20.07,-1.44,20.12159288
21/08/2020 00:30,20.02496,-1.11772,20.05612926,2.06496,0.60228,2.151,17.96,-1.72,18.04217282,21.03496,-1.07772,21.06255024,2.06496,0.60228,2.151,18.97,-1.68,19.04424585
21/08/2020 01:00,19.49944,-1.28308,19.54160829,2.38944,0.69692,2.489,17.11,-1.98,17.22418358,20.46944,-1.27308,20.50899087,2.38944,0.69692,2.489,18.08,-1.97,18.1870091
21/08/2020 01:30,19.54152,-1.17164,19.57661217,3.25152,0.94836,3.387,16.29,-2.12,16.42737045,20.50152,-1.17164,20.5349717,3.25152,0.94836,3.387,17.25,-2.12,17.37978423
21/08/2020 02:00,19.77776,-0.93732,19.79995857,3.91776,1.14268,4.081,15.86,-2.08,15.99581195,20.73776,-0.92732,20.7584829,3.91776,1.14268,4.081,16.82,-2.07,16.94689647
21/08/2020 02:30,19.81128,0.86204,19.83002593,4.60128,1.34204,4.793,15.21,-0.48,15.21757208,20.69128,-0.90796,20.71119165,4.60128,1.34204,4.793,16.09,-2.25,16.24655656
21/08/2020 03:00,19.50992,-1.07294,19.53940067,4.54992,1.32706,4.7395,14.96,-2.4,15.15129037,20.41992,-0.39294,20.42370032,4.54992,1.32706,4.7395,15.87,-1.72,15.96293519
21/08/2020 03:30,19.15744,-0.65658,19.16868813,5.01744,1.46342,5.2265,14.14,-2.12,14.29804182,20.72744,-0.29658,20.72956171,5.01744,1.46342,5.2265,15.71,-1.76,15.80827948
21/08/2020 04:00,19.8112,-0.8459,19.82925093,5.1912,1.5141,5.4075,14.62,-2.36,14.80925386,20.7112,-0.1559,20.71178675,5.1912,1.5141,5.4075,15.52,-1.67,15.60959
21/08/2020 04:30,20.26792,-0.51644,20.27449855,5.01792,1.46356,5.227,15.25,-1.98,15.37800052,21.17792,0.15356,21.17847672,5.01792,1.46356,5.227,16.16,-1.31,16.21301021
21/08/2020 05:00,20.7748,-0.3061,20.77705495,4.9848,1.4539,5.1925,15.79,-1.76,15.88778462,21.6948,0.3739,21.69802176,4.9848,1.4539,5.1925,16.71,-1.08,16.74486488
21/08/2020 05:30,21.57288,-0.03916,21.57291554,5.04288,1.47084,5.253,16.53,-1.51,16.59882526,22.53288,0.61084,22.54115806,5.04288,1.47084,5.253,17.49,-0.86,17.51113075
21/08/2020 06:00,22.89288,3.18834,23.11383713,5.34288,1.55834,5.5655,17.55,1.63,17.62553262,23.79288,0.64834,23.80171178,5.34288,1.55834,5.5655,18.45,-0.91,18.4724281
21/08/2020 06:30,26.20888,3.17634,26.40065391,5.43888,1.58634,5.6655,20.77,1.59,20.83077051,27.31888,0.92634,27.33458085,5.43888,1.58634,5.6655,21.88,-0.66,21.88995203
21/08/2020 07:00,28.43048,4.05514,28.71822337,5.88048,1.71514,6.1255,22.55,2.34,22.67108511,29.65048,4.17514,29.94299181,5.88048,1.71514,6.1255,23.77,2.46,23.89695587
21/08/2020 07:30,30.76032,6.23426,31.38571784,6.94032,2.02426,7.2295,23.82,4.21,24.18918147,31.86032,4.87426,32.23101613,6.94032,2.02426,7.2295,24.92,2.85,25.08244207
21/08/2020 08:00,33.10072,6.63646,33.75944706,7.05072,2.05646,7.3445,26.05,4.58,26.44955387,34.50072,6.79646,35.16378178,7.05072,2.05646,7.3445,27.45,4.74,27.85623988
21/08/2020 08:30,34.88304,8.26422,35.84862357,9.92304,2.89422,10.3365,24.96,5.37,25.53112806,36.38304,8.51422,37.36599446,9.92304,2.89422,10.3365,26.46,5.62,27.05024954
21/08/2020 09:00,35.40096,8.67528,36.44843552,10.44096,3.04528,10.876,24.96,5.63,25.58707682,36.98096,8.97528,38.05452737,10.44096,3.04528,10.876,26.54,5.93,27.19442038
21/08/2020 09:30,35.66208,10.07894,37.05899326,13.40208,3.90894,13.9605,22.26,6.17,23.09927488,37.25208,10.37894,38.67091749,13.40208,3.90894,13.9605,23.85,6.47,24.71200923
21/08/2020 10:00,35.98592,11.78006,37.86497394,17.24592,5.03006,17.9645,18.74,6.75,19.9185868,37.53592,12.08006,39.43187974,17.24592,5.03006,17.9645,20.29,7.05,21.47991155
21/08/2020 10:30,35.87144,10.20042,37.29354872,13.68144,3.99042,14.2515,22.19,6.21,23.04257364,37.49144,10.53042,38.94223695,13.68144,3.99042,14.2515,23.81,6.54,24.69185493
21/08/2020 11:00,35.22464,11.08552,36.92782172,16.54464,4.82552,17.234,18.68,6.26,19.7010152,36.85464,11.44552,38.59098881,16.54464,4.82552,17.234,20.31,6.62,21.36165958
21/08/2020 11:30,35.94944,9.86192,37.27760323,13.54944,3.95192,14.114,22.4,5.91,23.16652974,37.61944,10.24192,38.98870594,13.54944,3.95192,14.114,24.07,6.29,24.8782837
21/08/2020 12:00,36.84208,11.15394,38.49349603,17.12208,4.99394,17.8355,19.72,6.16,20.65971926,38.52208,11.55394,40.2174611,17.12208,4.99394,17.8355,21.4,6.56,22.38288632
21/08/2020 12:30,36.746,11.138,38.39692123,18.336,5.348,19.1,18.41,5.79,19.2990207,38.426,11.538,40.12085393,18.336,5.348,19.1,20.09,6.19,21.02199325
21/08/2020 13:00,36.3664,12.2802,38.38382942,22.0464,6.4302,22.965,14.32,5.85,15.46883641,38.0164,12.6602,40.06903209,22.0464,6.4302,22.965,15.97,6.23,17.14216439
21/08/2020 13:30,35.74928,10.06604,37.13941547,16.40928,4.78604,17.093,19.34,5.28,20.0477929,37.36928,10.42604,38.79646115,16.40928,4.78604,17.093,20.96,5.64,21.70555689
21/08/2020 14:00,34.58112,8.46866,35.60297828,12.92112,3.76866,13.4595,21.66,4.7,22.164061,36.28112,8.84866,37.34459067,12.92112,3.76866,13.4595,23.36,5.08,23.90598251
21/08/2020 14:30,33.30432,8.76626,34.43871434,11.64432,3.39626,12.1295,21.66,5.37,22.31574556,34.77432,7.29626,35.53151758,11.64432,3.39626,12.1295,23.13,3.9,23.45648951
21/08/2020 15:00,33.39064,10.70602,35.06499257,11.06064,3.22602,11.5215,22.33,7.48,23.54950743,34.14064,4.12602,34.38905844,11.06064,3.22602,11.5215,23.08,0.9,23.09754099
21/08/2020 15:30,31.58688,7.25784,32.40998657,11.78688,3.43784,12.278,19.8,3.82,20.16512832,32.93688,6.49784,33.57171412,11.78688,3.43784,12.278,21.15,3.06,21.37021525
21/08/2020 16:00,31.19096,6.36778,31.83433065,11.58096,3.37778,12.0635,19.61,2.99,19.83663782,32.73096,6.70778,33.41122648,11.58096,3.37778,12.0635,21.15,3.33,21.41054413
21/08/2020 16:30,31.01824,6.31282,31.65411362,12.07824,3.52282,12.5815,18.94,2.79,19.14439082,32.52824,6.59282,33.18963201,12.07824,3.52282,12.5815,20.45,3.07,20.67915375
21/08/2020 17:00,30.21448,5.76964,30.76042177,11.96448,3.48964,12.463,18.25,2.28,18.39187049,31.68448,6.03964,32.25497674,11.96448,3.48964,12.463,19.72,2.55,19.88418718
21/08/2020 17:30,28.74192,2.03306,28.81373454,12.42192,3.62306,12.9395,16.32,-1.59,16.39727111,30.16192,5.10306,30.59056455,12.42192,3.62306,12.9395,17.74,1.48,17.80162914
21/08/2020 18:00,28.20472,3.77846,28.45668621,9.83472,2.86846,10.2445,18.37,0.91,18.39252566,29.61472,3.97846,29.88075944,9.83472,2.86846,10.2445,19.78,1.11,19.81112061
21/08/2020 18:30,28.25432,3.44876,28.46402193,8.70432,2.53876,9.067,19.55,0.91,19.57116757,29.63432,3.59876,29.85203503,8.70432,2.53876,9.067,20.93,1.06,20.95682466
21/08/2020 19:00,28.38424,2.97332,28.53954646,6.59424,1.92332,6.869,21.79,1.05,21.81528363,29.73424,3.14332,29.89992457,6.59424,1.92332,6.869,23.14,1.22,23.17213844
21/08/2020 19:30,27.70752,2.46886,27.8172956,5.44752,1.58886,5.6745,22.26,0.88,22.27738764,29.02752,2.60886,29.14452037,5.44752,1.58886,5.6745,23.58,1.02,23.60205076
21/08/2020 20:00,27.73392,2.49906,27.84628556,4.93392,1.43906,5.1395,22.8,1.06,22.82462705,29.03392,2.62906,29.15270943,4.93392,1.43906,5.1395,24.1,1.19,24.12936178
21/08/2020 20:30,26.94576,2.01168,27.02074829,4.56576,1.33168,4.756,22.38,0.68,22.39032827,28.22576,2.12168,28.30538913,4.56576,1.33168,4.756,23.66,0.79,23.67318525
21/08/2020 21:00,26.73248,1.92114,26.80142283,4.15248,1.21114,4.3255,22.58,0.71,22.59115978,28.04248,-1.28886,28.07208301,4.15248,1.21114,4.3255,23.89,-2.5,24.0204517
21/08/2020 21:30,26.24392,1.65906,26.29630805,3.97392,1.15906,4.1395,22.27,0.5,22.27561223,27.42392,-0.53094,27.42905914,3.97392,1.15906,4.1395,23.45,-1.69,23.51081879
21/08/2020 22:00,24.39688,0.34784,24.39935955,4.34688,1.26784,4.528,20.05,-0.92,20.07109613,25.59688,0.40784,25.60012889,4.34688,1.26784,4.528,21.25,-0.86,21.26739523
21/08/2020 22:30,23.26632,-0.44274,23.27053212,4.03632,1.17726,4.2045,19.23,-1.62,19.29811649,24.43632,0.18726,24.43703749,4.03632,1.17726,4.2045,20.4,-0.99,20.42400793
21/08/2020 23:00,22.43552,-0.09214,22.4357092,4.65552,1.35786,4.8495,17.78,-1.45,17.83902744,23.54552,-0.03214,23.54554194,4.65552,1.35786,4.8495,18.89,-1.39,18.94107178
21/08/2020 23:30,21.08208,1.80644,21.15933181,4.58208,1.33644,4.773,16.5,0.47,16.50669258,22.12208,-0.43356,22.12632816,4.58208,1.33644,4.773,17.54,-1.77,17.62908109
22/08/2020 00:00,19.8844,-0.8558,19.90280777,4.5744,1.3342,4.765,15.31,-2.19,15.46583978,20.8844,-0.5158,20.89076861,4.5744,1.3342,4.765,16.31,-1.85,16.41458498
22/08/2020 00:30,19.2676,-0.7282,19.28135589,4.7376,1.3818,4.935,14.53,-2.11,14.68240444,20.2276,-0.7282,20.24070347,4.7376,1.3818,4.935,15.49,-2.11,15.63304833
22/08/2020 01:00,18.38984,-0.97588,18.41571495,4.53984,1.32412,4.729,13.85,-2.3,14.03967592,19.31984,-0.97588,19.34447103,4.53984,1.32412,4.729,14.78,-2.3,14.95788755
22/08/2020 01:30,17.6628,-1.2596,17.70765642,4.0128,1.1704,4.18,13.65,-2.43,13.86460962,18.6028,-1.2696,18.64607337,4.0128,1.1704,4.18,14.59,-2.44,14.79262316
22/08/2020 02:00,17.79144,-1.25208,17.83544341,4.14144,1.20792,4.314,13.65,-2.46,13.86989906,18.73144,-1.25208,18.77324023,4.14144,1.20792,4.314,14.59,-2.46,14.79593525
22/08/2020 02:30,17.46416,-1.15212,17.50212173,4.24416,1.23788,4.421,13.22,-2.39,13.43430311,18.38416,-1.08212,18.41598009,4.24416,1.23788,4.421,14.14,-2.32,14.32906138
22/08/2020 03:00,17.2504,-0.8928,17.27348812,4.3104,1.2572,4.49,12.94,-2.15,13.11739685,18.1504,-0.9028,18.17283874,4.3104,1.2572,4.49,13.84,-2.16,14.00754083
22/08/2020 03:30,17.19744,-1.11908,17.23381219,3.87744,1.13092,4.039,13.32,-2.25,13.5086972,18.09744,-1.13908,18.13325227,3.87744,1.13092,4.039,14.22,-2.27,14.40004514
22/08/2020 04:00,17.25896,-0.97572,17.28651873,4.12896,1.20428,4.301,13.13,-2.18,13.30974455,18.13896,-0.99572,18.16626897,4.12896,1.20428,4.301,14.01,-2.2,14.18168185
22/08/2020 04:30,17.15088,-0.96016,17.17773536,3.77088,1.09984,3.928,13.38,-2.06,13.5376512,18.03088,-1.00016,18.05859778,3.77088,1.09984,3.928,14.26,-2.1,14.41379894
22/08/2020 05:00,17.07448,-0.84036,17.09514762,3.32448,0.96964,3.463,13.75,-1.81,13.86861925,17.96448,-0.88036,17.98603835,3.32448,0.96964,3.463,14.64,-1.85,14.75642572
22/08/2020 05:30,16.956,-1.082,16.99048734,2.976,0.868,3.1,13.98,-1.95,14.11534272,17.846,-1.122,17.88123598,2.976,0.868,3.1,14.87,-1.99,15.00256645
22/08/2020 06:00,17.14704,-1.05378,17.17938978,3.34704,0.97622,3.4865,13.8,-2.03,13.94850888,18.04704,-1.08378,18.07955287,3.34704,0.97622,3.4865,14.7,-2.06,14.84363837
22/08/2020 06:30,18.72168,0.06674,18.72179896,3.21168,0.93674,3.3455,15.51,-0.87,15.53438122,19.65168,0.05674,19.65176191,3.21168,0.93674,3.3455,16.44,-0.88,16.46353546
22/08/2020 07:00,19.91864,0.91752,19.93976084,3.24864,0.94752,3.384,16.67,-0.03,16.67002699,20.85864,0.92752,20.87925181,3.24864,0.94752,3.384,17.61,-0.02,17.61001136
22/08/2020 07:30,20.9624,1.6632,21.02827734,4.5024,1.3132,4.69,16.46,0.35,16.46372072,21.9624,1.7432,22.03147203,4.5024,1.3132,4.69,17.46,0.43,17.46529416
22/08/2020 08:00,22.79192,2.98556,22.98663059,7.08192,2.06556,7.377,15.71,0.92,15.7369152,23.81192,-0.05444,23.81198223,7.08192,2.06556,7.377,16.73,-2.12,16.86378664
22/08/2020 08:30,23.57992,3.74456,23.87539229,9.16992,2.67456,9.552,14.41,1.07,14.44967128,24.84992,3.84456,25.14555956,9.16992,2.67456,9.552,15.68,1.17,15.72359056
22/08/2020 09:00,24.47752,4.13386,24.82413712,9.64752,2.81386,10.0495,14.83,1.32,14.88862989,25.84752,4.27386,26.19847647,9.64752,2.81386,10.0495,16.2,1.46,16.26565707
22/08/2020 09:30,25.20512,4.82066,25.66197259,11.62512,3.39066,12.1095,13.58,1.43,13.6550833,26.63512,5.06066,27.11161923,11.62512,3.39066,12.1095,15.01,1.67,15.10261567
22/08/2020 10:00,25.6028,4.4779,25.99144006,10.7928,3.1479,11.2425,14.81,1.33,14.86959986,27.0628,5.3879,27.59392343,10.7928,3.1479,11.2425,16.27,2.24,16.42347405
22/08/2020 10:30,25.274,4.682,25.70401136,10.464,3.052,10.9,14.81,1.63,14.89942952,26.674,4.872,27.11528462,10.464,3.052,10.9,16.21,1.82,16.31185152
22/08/2020 11:00,25.47416,7.37038,26.51896169,17.86416,5.21038,18.6085,7.61,2.16,7.910606804,26.74416,7.51038,27.77869511,17.86416,5.21038,18.6085,8.88,2.3,9.173025673
22/08/2020 11:30,26.38616,8.00638,27.57411033,19.49616,5.68638,20.3085,6.89,2.32,7.27011004,27.65616,8.13638,28.82817832,19.49616,5.68638,20.3085,8.16,2.45,8.519865022
22/08/2020 12:00,25.71408,5.75244,26.34965799,15.09408,4.40244,15.723,10.62,1.35,10.70546122,27.05408,5.91244,27.69260174,15.09408,4.40244,15.723,11.96,1.51,12.05494504
22/08/2020 12:30,24.3344,4.1292,24.68224698,13.3344,3.8892,13.89,11,0.24,11.00261787,25.6744,4.5392,26.07257471,13.3344,3.8892,13.89,12.34,0.65,12.35710727
22/08/2020 13:00,23.58976,4.39368,23.99544125,13.34976,3.89368,13.906,10.24,0.5,10.25219976,24.78976,4.47368,25.19019678,13.34976,3.89368,13.906,11.44,0.58,11.45469336
22/08/2020 13:30,23.14872,6.85796,24.14321547,20.11872,5.86796,20.957,3.03,0.99,3.18763235,23.84872,6.94796,24.84020116,20.11872,5.86796,20.957,3.73,1.08,3.883207437
22/08/2020 14:00,23.57776,3.85518,23.89085975,12.73776,3.71518,13.2685,10.84,0.14,10.84090402,24.81776,3.92518,25.12624623,12.73776,3.71518,13.2685,12.08,0.21,12.08182519
22/08/2020 14:30,23.37144,5.73042,24.06370547,18.72144,5.46042,19.5015,4.65,0.27,4.657832114,24.61144,5.88042,25.30419566,18.72144,5.46042,19.5015,5.89,0.42,5.904955546
22/08/2020 15:00,23.76728,6.97504,24.76963426,13.69728,3.99504,14.268,10.07,2.98,10.50168082,24.38728,-0.21496,24.38822736,13.69728,3.99504,14.268,10.69,-4.21,11.489134
22/08/2020 15:30,22.29232,7.76276,23.6052531,13.79232,4.02276,14.367,8.5,3.74,9.286420193,22.90232,-0.27724,22.90399798,13.79232,4.02276,14.367,9.11,-4.3,10.07383244
22/08/2020 16:00,23.2228,8.5604,24.75033107,16.7328,4.8804,17.43,6.49,3.68,7.460730527,23.8928,0.4904,23.8978322,16.7328,4.8804,17.43,7.16,-4.39,8.398672514
22/08/2020 16:30,23.33824,7.16782,24.41415757,12.91824,3.76782,13.4565,10.42,3.4,10.96067516,23.92824,-0.84218,23.94305613,12.91824,3.76782,13.4565,11.01,-4.61,11.93617192
22/08/2020 17:00,24.23392,7.71656,25.43281693,14.35392,4.18656,14.952,9.88,3.53,10.49167765,24.77392,-0.28344,24.77554137,14.35392,4.18656,14.952,10.42,-4.47,11.33831116
22/08/2020 17:30,24.66712,7.41916,25.7587023,13.91712,4.05916,14.497,10.75,3.36,11.26286376,25.21712,-0.53084,25.22270668,13.91712,4.05916,14.497,11.3,-4.59,12.19664298
22/08/2020 18:00,24.7488,5.7284,25.40310351,10.3488,3.0184,10.78,14.4,2.71,14.65278472,25.2788,-2.2116,25.37536017,10.3488,3.0184,10.78,14.93,-5.23,15.81953855
22/08/2020 18:30,24.79736,3.53798,25.0484803,7.94736,2.31798,8.2785,16.85,1.22,16.89410844,25.41736,-2.38202,25.528733,7.94736,2.31798,8.2785,17.47,-4.7,18.09118294
22/08/2020 19:00,24.42616,0.19388,24.42692944,5.63616,1.64388,5.871,18.79,-1.45,18.84586427,25.70616,0.28388,25.70772743,5.63616,1.64388,5.871,20.07,-1.36,20.11602595
22/08/2020 19:30,24.02216,0.12438,24.022482,4.95216,1.44438,5.1585,19.07,-1.32,19.11562973,25.28216,0.21438,25.2830689,4.95216,1.44438,5.1585,20.33,-1.23,20.36717457
22/08/2020 20:00,23.10384,-0.45888,23.1083966,3.60384,1.05112,3.754,19.5,-1.51,19.55837672,24.33384,-0.38888,24.33694715,3.60384,1.05112,3.754,20.73,-1.44,20.77995428
22/08/2020 20:30,23.04,-0.4025,23.04351549,3.9,1.1375,4.0625,19.14,-1.54,19.20185408,24.27,-0.3325,24.27227752,3.9,1.1375,4.0625,20.37,-1.47,20.42297236
22/08/2020 21:00,23.14104,-0.51928,23.14686553,3.91104,1.14072,4.074,19.23,-1.66,19.30151548,24.37104,-0.45928,24.37536725,3.91104,1.14072,4.074,20.46,-1.6,20.52246574
22/08/2020 21:30,22.31024,-0.81118,22.32498201,3.87024,1.12882,4.0315,18.44,-1.94,18.54176906,23.51024,-0.75118,23.52223748,3.87024,1.12882,4.0315,19.64,-1.88,19.72977445
22/08/2020 22:00,21.8172,1.4421,21.8648089,4.0872,1.1921,4.2575,17.73,0.25,17.73176246,22.9672,-0.7679,22.98003364,4.0872,1.1921,4.2575,18.88,-1.96,18.98146464
22/08/2020 22:30,20.99776,-1.37982,21.04304703,3.97776,1.16018,4.1435,17.02,-2.54,17.20848628,22.08776,-0.74982,22.10048352,3.97776,1.16018,4.1435,18.11,-1.91,18.21044206
22/08/2020 23:00,19.4824,-1.2443,19.52209498,3.9624,1.1557,4.1275,15.52,-2.4,15.7044707,20.5424,-1.2343,20.57944835,3.9624,1.1557,4.1275,16.58,-2.39,16.75137308
22/08/2020 23:30,18.5188,-1.4616,18.57638899,3.3888,0.9884,3.53,15.13,-2.45,15.32708061,19.5488,-1.4616,19.60336338,3.3888,0.9884,3.53,16.16,-2.45,16.3446658
23/08/2020 00:00,17.46688,-1.72216,17.55157349,2.90688,0.84784,3.028,14.56,-2.57,14.78507694,18.45688,-1.74216,18.53891962,2.90688,0.84784,3.028,15.55,-2.59,15.76421898
23/08/2020 00:30,17.12368,-1.63476,17.20153647,3.10368,0.90524,3.233,14.02,-2.54,14.24822796,18.06368,-1.60476,18.13482257,3.10368,0.90524,3.233,14.96,-2.51,15.16910347
23/08/2020 01:00,16.05336,-2.19152,16.20225686,2.46336,0.71848,2.566,13.59,-2.91,13.89806461,16.96336,-2.02152,17.08338742,2.46336,0.71848,2.566,14.5,-2.74,14.75661208
23/08/2020 01:30,15.78824,-2.16968,15.93662554,2.53824,0.74032,2.644,13.25,-2.91,13.56578785,16.67824,-2.20968,16.82398214,2.53824,0.74032,2.644,14.14,-2.95,14.44444876
23/08/2020 02:00,15.89352,-2.02064,16.02145324,2.84352,0.82936,2.962,13.05,-2.85,13.35758212,16.77352,-2.06064,16.89962161,2.84352,0.82936,2.962,13.93,-2.89,14.22662996
23/08/2020 02:30,15.71632,-1.98024,15.84058284,2.77632,0.80976,2.892,12.94,-2.79,13.23736001,16.58632,-2.03024,16.71011327,2.77632,0.80976,2.892,13.81,-2.84,14.09899642
23/08/2020 03:00,15.1316,-2.2262,15.29448544,2.2416,0.6538,2.335,12.89,-2.88,13.20781965,15.9916,-2.2662,16.15137558,2.2416,0.6538,2.335,13.75,-2.92,14.05663189
23/08/2020 03:30,15.27072,-2.13604,15.41938897,2.55072,0.74396,2.657,12.72,-2.88,13.04196304,16.12072,-2.17604,16.26692237,2.55072,0.74396,2.657,13.57,-2.92,13.88060878
23/08/2020 04:00,15.01352,-2.22564,15.17759059,2.24352,0.65436,2.337,12.77,-2.88,13.09073336,15.81352,-2.26564,15.97499732,2.24352,0.65436,2.337,13.57,-2.92,13.88060878
23/08/2020 04:30,15.02864,-2.17748,15.18556681,2.40864,0.70252,2.509,12.62,-2.88,12.94445055,15.86864,-2.21748,16.022826,2.40864,0.70252,2.509,13.46,-2.92,13.7730897
23/08/2020 05:00,15.56456,-1.70492,15.65765884,3.51456,1.02508,3.661,12.05,-2.73,12.3553794,16.41456,-1.75492,16.5081048,3.51456,1.02508,3.661,12.9,-2.78,13.19615095
23/08/2020 05:30,15.55768,-1.92776,15.6766599,3.12768,0.91224,3.258,12.43,-2.84,12.75031372,16.41768,-1.96776,16.53518358,3.12768,0.91224,3.258,13.29,-2.88,13.59847418
23/08/2020 06:00,15.302,-2.149,15.45216506,2.472,0.721,2.575,12.83,-2.87,13.14708333,16.162,-2.189,16.30956667,2.472,0.721,2.575,13.69,-2.91,13.99586367
23/08/2020 06:30,15.65624,-1.93818,15.77575331,2.40624,0.70182,2.5065,13.25,-2.64,13.51044411,16.53624,-1.96818,16.65295667,2.40624,0.70182,2.5065,14.13,-2.67,14.38004868
23/08/2020 07:00,15.86208,-1.80106,15.96400323,2.12208,0.61894,2.2105,13.74,-2.42,13.95148738,16.76208,-1.84106,16.86288314,2.12208,0.61894,2.2105,14.64,-2.46,14.84524166
23/08/2020 07:30,17.13736,0.51048,17.14496129,3.32736,0.97048,3.466,13.81,-0.46,13.81765899,17.77736,-2.25952,17.92037832,3.32736,0.97048,3.466,14.45,-3.23,14.80659988
23/08/2020 08:00,18.53096,2.23028,18.66468932,6.00096,1.75028,6.251,12.53,0.48,12.53919056,19.47096,0.36028,19.47429293,6.00096,1.75028,6.251,13.47,-1.39,13.54152872
23/08/2020 08:30,20.25152,1.56586,20.31196642,9.55152,2.78586,9.9495,10.7,-1.22,10.76932681,21.27152,1.63586,21.33432917,9.55152,2.78586,9.9495,11.72,-1.15,11.77628549
23/08/2020 09:00,21.262,2.2485,21.38056118,11.892,3.4685,12.3875,9.37,-1.22,9.449089903,22.322,2.6485,22.47857283,11.892,3.4685,12.3875,10.43,-0.82,10.46218428
23/08/2020 09:30,22.81992,6.48456,23.72336964,13.96992,4.07456,14.552,8.85,2.41,9.172273437,23.57992,1.40456,23.62171493,13.96992,4.07456,14.552,9.61,-2.67,9.974016242
23/08/2020 10:00,23.36992,4.36956,23.77490726,14.80992,4.31956,15.427,8.56,0.05,8.560146027,24.50992,4.34956,24.89286746,14.80992,4.31956,15.427,9.7,0.03,9.700046392
23/08/2020 10:30,23.54704,4.40622,23.95574811,14.86704,4.33622,15.4865,8.68,0.07,8.680282253,24.73704,4.45622,25.13521523,14.86704,4.33622,15.4865,9.87,0.12,9.870729456
23/08/2020 11:00,23.3664,4.1977,23.74045775,14.4264,4.2077,15.0275,8.94,-0.01,8.940005593,24.5364,4.2377,24.89965916,14.4264,4.2077,15.0275,10.11,0.03,10.11004451
