Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/08/2020 11:30,23.82792,3.73856,24.11942376,12.57792,3.66856,13.102,11.25,0.07,11.25021778,24.96792,3.06856,25.15577647,12.57792,3.66856,13.102,12.39,-0.6,12.40451934
23/08/2020 12:00,24.44008,4.41794,24.83617733,15.25008,4.44794,15.8855,9.19,-0.03,9.190048966,25.71008,4.45794,26.09370504,15.25008,4.44794,15.8855,10.46,0.01,10.46000478
23/08/2020 12:30,25.0096,4.5778,25.42511249,16.4496,4.7978,17.135,8.56,-0.22,8.562826636,26.2596,4.6878,26.67474575,16.4496,4.7978,17.135,9.81,-0.11,9.810616698
23/08/2020 13:00,24.24032,3.47426,24.48802965,14.38032,4.19426,14.9795,9.86,-0.72,9.886253082,25.41032,3.54426,25.65630802,14.38032,4.19426,14.9795,11.03,-0.65,11.04913571
23/08/2020 13:30,23.28376,1.69318,23.3452423,8.99376,2.62318,9.3685,14.29,-0.93,14.32023045,24.46376,1.78318,24.5286625,8.99376,2.62318,9.3685,15.47,-0.84,15.49278865
23/08/2020 14:00,22.59296,1.65128,22.65322421,9.19296,2.68128,9.576,13.4,-1.03,13.43952752,23.81296,1.76128,23.87800601,9.19296,2.68128,9.576,14.62,-0.92,14.64891805
23/08/2020 14:30,24.29544,1.84242,24.36519888,9.74544,2.84242,10.1515,14.55,-1,14.58432378,25.52544,1.96242,25.60076521,9.74544,2.84242,10.1515,15.78,-0.88,15.80451834
23/08/2020 15:00,23.20752,1.50636,23.25635623,8.14752,2.37636,8.487,15.06,-0.87,15.08510855,24.39752,1.58636,24.44903925,8.14752,2.37636,8.487,16.25,-0.79,16.26919174
23/08/2020 15:30,22.5952,1.4036,22.63875341,7.7952,2.2736,8.12,14.8,-0.87,14.82554889,23.7452,1.4836,23.79150252,7.7952,2.2736,8.12,15.95,-0.79,15.96955228
23/08/2020 16:00,23.0528,2.7979,23.22196874,10.5528,3.0779,10.9925,12.5,-0.28,12.50313561,24.8828,2.8679,25.04752655,10.5528,3.0779,10.9925,14.33,-0.21,14.33153865
23/08/2020 16:30,24.35232,2.41276,24.47155288,9.71232,2.83276,10.117,14.64,-0.42,14.64602335,25.58232,2.50276,25.704453,9.71232,2.83276,10.117,15.87,-0.33,15.87343063
23/08/2020 17:00,24.76976,1.94868,24.84629478,9.62976,2.80868,10.031,15.14,-0.86,15.16440569,25.99976,2.02868,26.07878568,9.62976,2.80868,10.031,16.37,-0.78,16.38857224
23/08/2020 17:30,24.6792,0.6831,24.68865201,6.3192,1.8431,6.5825,18.36,-1.16,18.39660838,25.9192,0.7531,25.93013861,6.3192,1.8431,6.5825,19.6,-1.09,19.63028528
23/08/2020 18:00,24.39456,-0.09492,24.39474467,4.47456,1.30508,4.661,19.92,-1.4,19.96913619,25.64456,-0.02492,25.64457211,4.47456,1.30508,4.661,21.17,-1.33,21.21173732
23/08/2020 18:30,24.54048,3.17514,24.74503329,5.16048,1.50514,5.3755,19.38,1.67,19.45181997,25.57048,-0.79486,25.58283115,5.16048,1.50514,5.3755,20.41,-2.3,20.5391845
23/08/2020 19:00,24.86728,4.59254,25.28780414,5.59728,1.63254,5.8305,19.27,2.96,19.49601241,25.27728,-3.55746,25.52638646,5.59728,1.63254,5.8305,19.68,-5.19,20.35284992
23/08/2020 19:30,24.1488,4.1884,24.50932957,4.3488,1.2684,4.53,19.8,2.92,20.01415499,24.5188,-3.9616,24.83678377,4.3488,1.2684,4.53,20.17,-5.23,20.83702954
23/08/2020 20:00,23.05248,3.54864,23.32401509,2.77248,0.80864,2.888,20.28,2.74,20.46426153,23.39248,-4.64136,23.84848723,2.77248,0.80864,2.888,20.62,-5.45,21.32807774
23/08/2020 20:30,23.29064,3.51602,23.55453902,2.66064,0.77602,2.7715,20.63,2.74,20.81116287,23.63064,-4.72398,24.09819773,2.66064,0.77602,2.7715,20.97,-5.5,21.67927351
23/08/2020 21:00,23.40832,3.01076,23.6011466,1.88832,0.55076,1.967,21.52,2.46,21.66014774,23.74832,-5.23924,24.31938195,1.88832,0.55076,1.967,21.86,-5.79,22.61379446
23/08/2020 21:30,22.77432,2.74126,22.93870436,1.68432,0.49126,1.7545,21.09,2.25,21.20968175,23.10432,-5.52874,23.75661105,1.68432,0.49126,1.7545,21.42,-6.02,22.24987191
23/08/2020 22:00,21.6784,0.4312,21.68268803,1.4784,0.4312,1.54,20.2,0,20.2,22.7884,-1.7588,22.85617098,1.4784,0.4312,1.54,21.31,-2.19,21.42223611
23/08/2020 22:30,20.77192,-1.40694,20.81951346,1.86192,0.54306,1.9395,18.91,-1.95,19.01027617,21.90192,-1.39694,21.94642433,1.86192,0.54306,1.9395,20.04,-1.94,20.13368322
23/08/2020 23:00,19.51752,-1.44614,19.57102215,1.72752,0.50386,1.7995,17.79,-1.95,17.89655274,20.58752,-1.43614,20.63755019,1.72752,0.50386,1.7995,18.86,-1.94,18.95951476
23/08/2020 23:30,18.59256,0.20658,18.59370761,1.22256,0.35658,1.2735,17.37,-0.15,17.37064766,19.57256,-1.93342,19.66782189,1.22256,0.35658,1.2735,18.35,-2.29,18.49233895
24/08/2020 00:00,17.37968,-2.02426,17.4971685,1.21968,0.35574,1.2705,16.16,-2.38,16.3343197,18.33968,-2.16426,18.46694029,1.21968,0.35574,1.2705,17.12,-2.52,17.30447341
24/08/2020 00:30,16.60272,-2.15004,16.74135548,1.06272,0.30996,1.107,15.54,-2.46,15.73350565,17.52272,-2.21004,17.66153994,1.06272,0.30996,1.107,16.46,-2.52,16.65178669
24/08/2020 01:00,16.20824,-2.32718,16.37445604,1.03824,0.30282,1.0815,15.17,-2.63,15.39629176,17.10824,-2.37718,17.27260434,1.03824,0.30282,1.0815,16.07,-2.68,16.29193972
24/08/2020 01:30,16.0176,-2.3807,16.19355558,1.1976,0.3493,1.2475,14.82,-2.73,15.06934969,16.9076,-2.4307,17.08142969,1.1976,0.3493,1.2475,15.71,-2.78,15.95407471
24/08/2020 02:00,15.94296,-2.28122,16.10533881,1.33296,0.38878,1.3885,14.61,-2.67,14.85196957,16.83296,-2.32122,16.99225131,1.33296,0.38878,1.3885,15.5,-2.71,15.73512313
24/08/2020 02:30,15.79984,-2.22838,15.9562095,1.23984,0.36162,1.2915,14.56,-2.59,14.78856653,16.66984,-2.27838,16.82482039,1.23984,0.36162,1.2915,15.43,-2.64,15.65421668
24/08/2020 03:00,15.70456,-2.05492,15.83843114,1.35456,0.39508,1.411,14.35,-2.45,14.55764404,16.56456,-2.10492,16.69776441,1.35456,0.39508,1.411,15.21,-2.5,15.41408771
24/08/2020 03:30,15.7608,-2.0881,15.89852126,1.4808,0.4319,1.5425,14.28,-2.52,14.50064826,16.6208,-2.0281,16.74407902,1.4808,0.4319,1.5425,15.14,-2.46,15.33855273
24/08/2020 04:00,15.7252,-2.1389,15.86999711,1.6152,0.4711,1.6825,14.11,-2.61,14.34936236,16.5852,-2.0389,16.71005602,1.6152,0.4711,1.6825,14.97,-2.51,15.17896571
24/08/2020 04:30,16.13528,-1.84096,16.23996288,1.26528,0.36904,1.318,14.87,-2.21,15.03332964,16.99528,-1.90096,17.10126285,1.26528,0.36904,1.318,15.73,-2.27,15.89294812
24/08/2020 05:00,16.46648,-1.59436,16.54348656,1.35648,0.39564,1.413,15.11,-1.99,15.240479,17.33648,-1.64436,17.41428892,1.35648,0.39564,1.413,15.98,-2.04,16.10968653
24/08/2020 05:30,17.01736,-1.54202,17.08708188,1.70736,0.49798,1.7785,15.31,-2.04,15.4453132,17.92736,-1.58202,17.99702819,1.70736,0.49798,1.7785,16.22,-2.08,16.35282239
24/08/2020 06:00,18.13808,-1.32306,18.18627048,1.73808,0.50694,1.8105,16.4,-1.83,16.50178475,19.09808,-1.34306,19.14524666,1.73808,0.50694,1.8105,17.36,-1.85,17.45829602
24/08/2020 06:30,21.57944,0.95442,21.60053583,1.72944,0.50442,1.8015,19.85,0.45,19.8551001,22.59944,0.31442,22.60162712,1.72944,0.50442,1.8015,20.87,-0.19,20.87086486
24/08/2020 07:00,23.18632,2.07476,23.27896184,1.21632,0.35476,1.267,21.97,1.72,22.03722532,24.32632,0.29476,24.32810573,1.21632,0.35476,1.267,23.11,-0.06,23.11007789
24/08/2020 07:30,25.68976,2.99868,25.86418084,2.18976,0.63868,2.281,23.5,2.36,23.61820484,26.95976,3.10868,27.13839624,2.18976,0.63868,2.281,24.77,2.47,24.89284636
24/08/2020 08:00,27.63128,4.07704,27.93044736,3.28128,0.95704,3.418,24.35,3.12,24.54907127,29.00128,4.31704,29.32083007,3.28128,0.95704,3.418,25.72,3.36,25.93854275
24/08/2020 08:30,29.33224,5.85732,29.91134402,6.64224,1.93732,6.919,22.69,3.92,23.02612647,30.80224,6.03732,31.38832939,6.64224,1.93732,6.919,24.16,4.1,24.50541981
24/08/2020 09:00,30.04472,6.26846,30.69167299,5.75472,1.67846,5.9945,24.29,4.59,24.7198746,31.56472,6.48846,32.22470577,5.75472,1.67846,5.9945,25.81,4.81,26.25437487
24/08/2020 09:30,31.14256,8.68408,32.33067102,12.32256,3.59408,12.836,18.82,5.09,19.49616629,32.72256,8.96408,33.92816917,12.32256,3.59408,12.836,20.4,5.37,21.09494963
24/08/2020 10:00,31.57536,10.04948,33.13601375,15.49536,4.51948,16.141,16.08,5.53,17.0043318,33.13536,10.34948,34.71402913,15.49536,4.51948,16.141,17.64,5.83,18.57844181
24/08/2020 10:30,31.93784,10.69062,33.67959293,17.96784,5.24062,18.7165,13.97,5.45,14.99544598,33.49784,10.99062,35.25477291,17.96784,5.24062,18.7165,15.53,5.75,16.56029589
24/08/2020 11:00,32.4636,12.1148,34.65045027,20.7936,6.0648,21.66,11.67,6.05,13.14501426,34.0136,12.4248,36.21188534,20.7936,6.0648,21.66,13.22,6.36,14.67031015
24/08/2020 11:30,32.71368,12.75024,35.11058927,20.98368,6.12024,21.858,11.73,6.63,13.47404171,34.20368,13.05024,36.60874881,20.98368,6.12024,21.858,13.22,6.93,14.92626209
24/08/2020 12:00,32.78944,12.43942,35.06973831,19.36944,5.64942,20.1765,13.42,6.79,15.03996343,34.30944,12.72942,36.59475108,19.36944,5.64942,20.1765,14.94,7.08,16.53269488
24/08/2020 12:30,32.71416,12.20038,34.91511903,18.82416,5.49038,19.6085,13.89,6.71,15.42582899,34.27416,12.50038,36.48256493,18.82416,5.49038,19.6085,15.45,7.01,16.96592467
24/08/2020 13:00,31.84784,11.94562,34.01444913,19.04784,5.55562,19.8415,12.8,6.39,14.30636572,33.37784,12.19562,35.53608518,19.04784,5.55562,19.8415,14.33,6.64,15.79362213
24/08/2020 13:30,31.32976,11.73868,33.45669544,17.78976,5.18868,18.531,13.54,6.55,15.04108041,32.80976,11.09868,34.63612347,17.78976,5.18868,18.531,15.02,5.91,16.14089527
24/08/2020 14:00,30.92496,10.91978,32.79626116,15.08496,4.39978,15.7135,15.84,6.52,17.12938995,32.41496,10.30978,34.01501427,15.08496,4.39978,15.7135,17.33,5.91,18.31002458
24/08/2020 14:30,31.15688,11.97784,33.37993143,17.30688,5.04784,18.028,13.85,6.93,15.48700746,32.62688,11.36784,34.55055839,17.30688,5.04784,18.028,15.32,6.32,16.57241081
24/08/2020 15:00,31.1052,11.5361,33.17551914,16.6152,4.8461,17.3075,14.49,6.69,15.95983083,32.5952,10.9261,34.37770679,16.6152,4.8461,17.3075,15.98,6.08,17.09756708
24/08/2020 15:30,29.95112,9.86616,31.53427821,12.02112,3.50616,12.522,17.93,6.36,19.02457621,31.45112,9.23616,32.77925565,12.02112,3.50616,12.522,19.43,5.73,20.25729005
24/08/2020 16:00,29.34392,9.12656,30.73043668,12.91392,3.76656,13.452,16.43,5.36,17.28220183,30.91392,8.51656,32.06559284,12.91392,3.76656,13.452,18,4.75,18.61618919
24/08/2020 16:30,28.75736,6.56798,29.49786629,9.62736,2.80798,10.0285,19.13,3.76,19.49601241,30.26736,6.70798,31.00177539,9.62736,2.80798,10.0285,20.64,3.9,21.00522792
24/08/2020 17:00,29.76136,6.51998,30.46717395,10.49136,3.05998,10.9285,19.27,3.46,19.57816386,31.29136,6.78998,32.01957275,10.49136,3.05998,10.9285,20.8,3.73,21.13179831
24/08/2020 17:30,29.08464,3.85802,29.33940358,4.48464,1.30802,4.6715,24.6,2.55,24.7318115,30.65464,4.11802,30.9300023,4.48464,1.30802,4.6715,26.17,2.81,26.32042933
24/08/2020 18:00,29.76184,3.46762,29.9631692,4.55184,1.32762,4.7415,25.21,2.14,25.300666,31.36184,3.72762,31.58259266,4.55184,1.32762,4.7415,26.81,2.4,26.91720825
24/08/2020 18:30,28.75952,3.06236,28.92210296,4.25952,1.24236,4.437,24.5,1.82,24.567507,30.29952,0.44236,30.30274896,4.25952,1.24236,4.437,26.04,-0.8,26.05228589
24/08/2020 19:00,27.49416,5.78538,28.09625341,3.34416,0.97538,3.4835,24.15,4.81,24.62434974,28.09416,-1.76462,28.14952415,3.34416,0.97538,3.4835,24.75,-2.74,24.9012068
24/08/2020 19:30,27.40528,5.28404,27.91004211,1.62528,0.47404,1.693,25.78,4.81,26.22488322,27.91528,-2.20596,28.00230557,1.62528,0.47404,1.693,26.29,-2.68,26.42624642
24/08/2020 20:00,27.31112,5.34366,27.82897731,1.28112,0.37366,1.3345,26.03,4.97,26.50022264,27.79112,-2.16634,27.87542609,1.28112,0.37366,1.3345,26.51,-2.54,26.63140439
24/08/2020 20:30,27.38152,5.28836,27.88753107,1.09152,0.31836,1.137,26.29,4.97,26.75565361,27.88152,-2.22164,27.9698917,1.09152,0.31836,1.137,26.79,-2.54,26.91014121
24/08/2020 21:00,27.62552,5.07286,28.08742181,0.93552,0.27286,0.9745,26.69,4.8,27.11818762,28.08552,-2.35714,28.18426055,0.93552,0.27286,0.9745,27.15,-2.63,27.27708562
24/08/2020 21:30,26.28816,4.49238,26.66924885,1.20816,0.35238,1.2585,25.08,4.14,25.41940204,26.85816,-1.87762,26.92371103,1.20816,0.35238,1.2585,25.65,-2.23,25.74675514
24/08/2020 22:00,24.50384,0.37862,24.50676494,1.02384,0.29862,1.0665,23.48,0.08,23.48013629,25.81384,0.44862,25.817738,1.02384,0.29862,1.0665,24.79,0.15,24.79045381
24/08/2020 22:30,22.218,-0.8235,22.23325609,1.188,0.3465,1.2375,21.03,-1.17,21.06252122,23.478,-0.7335,23.48945521,1.188,0.3465,1.2375,22.29,-1.08,22.31614886
24/08/2020 23:00,21.19984,1.30162,21.23976061,1.23984,0.36162,1.2915,19.96,0.94,19.98212201,22.15984,-2.22838,22.27160044,1.23984,0.36162,1.2915,20.92,-2.59,21.07971774
24/08/2020 23:30,19.42232,-1.75724,19.50165138,1.07232,0.31276,1.117,18.35,-2.07,18.46638568,20.56232,-1.00724,20.58697492,1.07232,0.31276,1.117,19.49,-1.32,19.5346487
25/08/2020 00:00,18.554,-1.698,18.63153563,0.864,0.252,0.9,17.69,-1.95,17.79715146,19.654,-1.298,19.69681497,0.864,0.252,0.9,18.79,-1.55,18.85382189
26/08/2020 00:30,19.02488,-2.90316,19.24511359,4.99488,1.45684,5.203,14.03,-4.36,14.69185148,20.41488,1.22684,20.45171049,4.99488,1.45684,5.203,15.42,-0.23,15.42171521
26/08/2020 01:00,18.9012,-1.2834,18.94472161,5.1312,1.4966,5.345,13.77,-2.78,14.0478219,19.9112,5.4166,20.63481139,5.1312,1.4966,5.345,14.78,3.92,15.29100389
26/08/2020 01:30,18.6524,-0.9668,18.67743901,4.9824,1.4532,5.19,13.67,-2.42,13.8825538,19.6824,-0.0468,19.68245564,4.9824,1.4532,5.19,14.7,-1.5,14.77633243
26/08/2020 02:00,18.4072,-0.9604,18.43223752,5.1072,1.4896,5.32,13.3,-2.45,13.52377536,19.4172,-0.8804,19.43714897,5.1072,1.4896,5.32,14.31,-2.37,14.5049302
26/08/2020 02:30,18.4912,-1.0234,18.51949851,5.1312,1.4966,5.345,13.36,-2.52,13.59558752,19.4412,-0.9534,19.46456342,5.1312,1.4966,5.345,14.31,-2.45,14.51821614
26/08/2020 03:00,18.29168,0.08924,18.29189769,5.07168,1.47924,5.283,13.22,-1.39,13.29287403,18.84168,-3.42076,19.14968679,5.07168,1.47924,5.283,13.77,-4.9,14.61584414
26/08/2020 03:30,18.43912,2.75016,18.64308253,5.10912,1.49016,5.322,13.33,1.26,13.38941746,18.76912,-4.54984,19.31271368,5.10912,1.49016,5.322,13.66,-6.04,14.93576915
26/08/2020 04:00,18.418,2.894,18.64397919,5.088,1.484,5.3,13.33,1.41,13.40436496,18.748,-3.296,19.03552258,5.088,1.484,5.3,13.66,-4.78,14.47218021
26/08/2020 04:30,18.58248,3.02364,18.82686808,4.81248,1.40364,5.013,13.77,1.62,13.86496664,18.91248,-4.25636,19.38552295,4.81248,1.40364,5.013,14.1,-5.66,15.19360392
26/08/2020 05:00,19.13384,3.48112,19.44793124,4.80384,1.40112,5.004,14.33,2.08,14.4801692,19.45384,-3.74888,19.81176398,4.80384,1.40112,5.004,14.65,-5.15,15.52884413
26/08/2020 05:30,19.81928,1.90604,19.91072194,4.88928,1.42604,5.093,14.93,0.48,14.93771402,20.33928,-2.59396,20.50402252,4.88928,1.42604,5.093,15.45,-4.02,15.96442608
26/08/2020 06:00,20.41928,0.44604,20.42415108,4.88928,1.42604,5.093,15.53,-0.98,15.56089008,21.46928,0.78604,21.48366455,4.88928,1.42604,5.093,16.58,-0.64,16.59234763
26/08/2020 06:30,24.13448,2.60214,24.2743539,4.94448,1.44214,5.1505,19.19,1.16,19.22502796,25.30448,2.80214,25.45915742,4.94448,1.44214,5.1505,20.36,1.36,20.40537184
26/08/2020 07:00,27.3348,4.3914,27.68529727,5.2848,1.5414,5.505,22.05,2.85,22.23342079,28.5848,4.5714,28.94803083,5.2848,1.5414,5.505,23.3,3.03,23.49618905
26/08/2020 07:30,30.69112,6.21866,31.31479808,6.44112,1.87866,6.7095,24.25,4.34,24.63530191,32.04112,6.29866,32.65434869,6.44112,1.87866,6.7095,25.6,4.42,25.97876825
26/08/2020 08:00,31.62944,6.55942,32.30243745,7.60944,2.21942,7.9265,24.02,4.34,24.40893279,33.08944,6.75942,33.77278191,7.60944,2.21942,7.9265,25.48,4.54,25.88130599
26/08/2020 08:30,33.47064,8.07852,34.4317619,7.64064,2.22852,7.959,25.83,5.85,26.48417263,34.90064,7.41852,35.68037432,7.64064,2.22852,7.959,27.26,5.19,27.74966126
26/08/2020 09:00,33.13312,7.85966,34.05257547,8.43312,2.45966,8.7845,24.7,5.4,25.28339376,34.73312,8.26966,35.704018,8.43312,2.45966,8.7845,26.3,5.81,26.93410663
26/08/2020 09:30,33.11848,7.99414,34.06963445,9.16848,2.67414,9.5505,23.95,5.32,24.53375022,34.80848,8.58414,35.85132828,9.16848,2.67414,9.5505,25.64,5.91,26.31231081
26/08/2020 10:00,33.69904,8.40722,34.73192544,10.37904,3.02722,10.8115,23.32,5.38,23.93254688,35.36904,9.61722,36.65323875,10.37904,3.02722,10.8115,24.99,6.59,25.84430692
26/08/2020 10:30,33.43552,8.35286,34.46308558,10.77552,3.14286,11.2245,22.66,5.21,23.25123007,35.13552,9.57286,36.41626579,10.77552,3.14286,11.2245,24.36,6.43,25.19433468
26/08/2020 11:00,33.03928,8.39104,34.08817354,10.76928,3.14104,11.218,22.27,5.25,22.88045891,34.77928,9.64104,36.09082944,10.76928,3.14104,11.218,24.01,6.5,24.87428592
26/08/2020 11:30,33.87336,8.51848,34.9280549,11.10336,3.23848,11.566,22.77,5.28,23.37415881,35.62336,9.78848,36.94371555,11.10336,3.23848,11.566,24.52,6.55,25.37977344
26/08/2020 12:00,33.39696,10.21328,34.92374587,15.81696,4.61328,16.476,17.58,5.6,18.45037669,35.11696,11.48328,36.9468077,15.81696,4.61328,16.476,19.3,6.87,20.48626125
26/08/2020 12:30,35.55272,12.53246,37.69692896,22.12272,6.45246,23.0445,13.43,6.08,14.74216063,37.25272,13.82246,39.73443781,22.12272,6.45246,23.0445,15.13,7.37,16.82955139
26/08/2020 13:00,33.98056,10.71558,35.63007315,18.67056,5.44558,19.4485,15.31,5.27,16.19163364,35.66056,11.98558,37.62086745,18.67056,5.44558,19.4485,16.99,6.54,18.20526572
26/08/2020 13:30,33.3284,9.7812,34.73404843,15.8784,4.6312,16.54,17.45,5.15,18.19409245,34.9684,11.0412,36.67011175,15.8784,4.6312,16.54,19.09,6.41,20.13743281
26/08/2020 14:00,33.17792,11.28606,35.04496434,20.07792,5.85606,20.9145,13.1,5.43,14.18079335,34.86792,12.54606,37.05638227,20.07792,5.85606,20.9145,14.79,6.69,16.23268924
26/08/2020 14:30,32.93208,12.49144,35.22155542,21.50208,6.27144,22.398,11.43,6.22,13.01281292,34.58208,12.88144,36.90327565,21.50208,6.27144,22.398,13.08,6.61,14.65532326
26/08/2020 15:00,31.74064,9.36352,33.09295596,13.28064,3.87352,13.834,18.46,5.49,19.25906799,33.34064,9.74352,34.73520487,13.28064,3.87352,13.834,20.06,5.87,20.9012081
26/08/2020 15:30,30.73928,10.01854,32.33070489,16.10928,4.69854,16.7805,14.63,5.32,15.56725088,32.34928,10.35854,33.96726759,16.10928,4.69854,16.7805,16.24,5.66,17.19805803
26/08/2020 16:00,30.41504,8.21272,31.50433983,11.25504,3.28272,11.724,19.16,4.93,19.78409715,31.98504,8.52272,33.10105044,11.25504,3.28272,11.724,20.73,5.24,21.38201347
26/08/2020 16:30,30.27248,6.17614,30.89607986,6.19248,1.80614,6.4505,24.08,4.37,24.47331812,31.87248,6.50614,32.52975314,6.19248,1.80614,6.4505,25.68,4.7,26.10655856
26/08/2020 17:00,30.23208,5.87394,30.79743223,6.80208,1.98394,7.0855,23.43,3.89,23.7507263,31.88208,6.20394,32.48008462,6.80208,1.98394,7.0855,25.08,4.22,25.43255394
26/08/2020 17:30,29.18528,4.72654,29.56553313,8.28528,2.41654,8.6305,20.9,2.31,21.02727039,30.77528,5.10654,31.19606722,8.28528,2.41654,8.6305,22.49,2.69,22.65030243
26/08/2020 18:00,28.52328,3.62054,28.75214447,6.17328,1.80054,6.4305,22.35,1.82,22.42398047,30.12328,4.00054,30.38776593,6.17328,1.80054,6.4305,23.95,2.2,24.05083159
26/08/2020 18:30,28.09944,3.00192,28.25933566,5.14944,1.50192,5.364,22.95,1.5,22.99896737,29.65944,3.28192,29.84046548,5.14944,1.50192,5.364,24.51,1.78,24.57454984
26/08/2020 19:00,27.23664,1.95402,27.30664301,2.75664,0.80402,2.8715,24.48,1.15,24.50699696,28.78664,2.20402,28.87089099,2.75664,0.80402,2.8715,26.03,1.4,26.06762168
26/08/2020 19:30,27.5108,2.2594,27.60342379,2.5008,0.7294,2.605,25.01,1.53,25.05675558,29.0208,2.5194,29.12995381,2.5008,0.7294,2.605,26.52,1.79,26.58034048
26/08/2020 20:00,27.16248,1.79364,27.22163596,1.69248,0.49364,1.763,25.47,1.3,25.50315471,28.62248,2.01364,28.69322407,1.69248,0.49364,1.763,26.93,1.52,26.97286229
26/08/2020 20:30,26.97448,1.53964,27.01838379,1.40448,0.40964,1.463,25.57,1.13,25.59495653,28.45448,1.92964,28.5198342,1.40448,0.40964,1.463,27.05,1.52,27.09267244
26/08/2020 21:00,27.1788,1.3109,27.21039559,1.1688,0.3409,1.2175,26.01,0.97,26.02808099,28.6588,1.7009,28.70922984,1.1688,0.3409,1.2175,27.49,1.36,27.52362076
26/08/2020 21:30,26.40472,1.08346,26.42693936,1.07472,0.31346,1.1195,25.33,0.77,25.34170081,27.82472,1.38346,27.85909196,1.07472,0.31346,1.1195,26.75,1.07,26.77139145
26/08/2020 22:00,24.31544,0.36742,24.3182158,0.98544,0.28742,1.0265,23.33,0.08,23.33013716,25.67544,0.52742,25.68085651,0.98544,0.28742,1.0265,24.69,0.24,24.69116644
26/08/2020 22:30,22.4628,2.3454,22.58491277,1.0128,0.2954,1.055,21.45,2.05,21.5477377,23.6128,-1.3246,23.64992366,1.0128,0.2954,1.055,22.6,-1.62,22.65798755
26/08/2020 23:00,21.27952,-0.98514,21.30231143,1.31952,0.38486,1.3745,19.96,-1.37,20.00696129,22.48952,-0.86514,22.5061542,1.31952,0.38486,1.3745,21.17,-1.25,21.20687153
26/08/2020 23:30,19.6572,0.8946,19.67754611,0.9072,0.2646,0.945,18.75,0.63,18.76058101,20.7472,-1.6554,20.81313664,0.9072,0.2646,0.945,19.84,-1.92,19.93268672
27/08/2020 00:00,18.45152,0.58336,18.4607394,0.97152,0.28336,1.012,17.48,0.3,17.48257418,19.48152,-1.84664,19.56884516,0.97152,0.28336,1.012,18.51,-2.13,18.63214963
27/08/2020 00:30,17.81168,-1.65076,17.88801143,0.75168,0.21924,0.783,17.06,-1.87,17.16218226,18.85168,-1.59076,18.91867744,0.75168,0.21924,0.783,18.1,-1.81,18.19027487
27/08/2020 01:00,17.27936,-1.74852,17.36760214,0.75936,0.22148,0.791,16.52,-1.97,16.63704601,18.29936,-1.67852,18.37618039,0.75936,0.22148,0.791,17.54,-1.9,17.64260752
27/08/2020 01:30,16.82208,-2.09356,16.95185444,0.74208,0.21644,0.773,16.08,-2.31,16.24507618,17.82208,-1.84356,17.91717748,0.74208,0.21644,0.773,17.08,-2.06,17.20377865
27/08/2020 02:00,17.02952,-2.25264,17.17786187,1.01952,0.29736,1.062,16.01,-2.55,16.21180434,18.02952,-1.46264,18.08875085,1.01952,0.29736,1.062,17.01,-1.76,17.10080992
27/08/2020 02:30,16.90952,-1.95764,17.02246225,0.89952,0.26236,0.937,16.01,-2.22,16.16318347,17.90952,-1.60764,17.98152977,0.89952,0.26236,0.937,17.01,-1.87,17.11248083
27/08/2020 03:00,16.6112,-1.8634,16.71538887,0.8112,0.2366,0.845,15.8,-2.1,15.93894601,17.5812,-1.8234,17.67550228,0.8112,0.2366,0.845,16.77,-2.06,16.89604983
27/08/2020 03:30,16.62168,-1.83076,16.72219867,0.75168,0.21924,0.783,15.87,-2.05,16.00185614,17.52168,-1.80076,17.61397191,0.75168,0.21924,0.783,16.77,-2.02,16.89121961
27/08/2020 04:00,16.66696,-1.79672,16.76352464,0.69696,0.20328,0.726,15.97,-2,16.09474759,17.61696,-1.77672,17.70632694,0.69696,0.20328,0.726,16.92,-1.98,17.03545714
27/08/2020 04:30,16.80352,-1.57064,16.87676493,0.68352,0.19936,0.712,16.12,-1.77,16.21688318,17.74352,-1.56064,17.8120212,0.68352,0.19936,0.712,17.06,-1.76,17.15054518
27/08/2020 05:00,17.06256,-1.38092,17.11834962,0.68256,0.19908,0.711,16.38,-1.58,16.45602625,18.02256,-1.37092,18.0746256,0.68256,0.19908,0.711,17.34,-1.57,17.41093047
27/08/2020 05:30,17.74024,-1.28868,17.78698433,0.69024,0.20132,0.719,17.05,-1.49,17.11498174,18.73024,-1.25868,18.77248427,0.69024,0.20132,0.719,18.04,-1.46,18.0989834
27/08/2020 06:00,18.78584,-1.01288,18.81312601,0.67584,0.19712,0.704,18.11,-1.21,18.15037741,19.83584,-0.96288,19.85919652,0.67584,0.19712,0.704,19.16,-1.16,19.1950827
27/08/2020 06:30,21.96568,2.13874,22.0695561,0.71568,0.20874,0.7455,21.25,1.93,21.3374647,22.94568,0.54874,22.95224055,0.71568,0.20874,0.7455,22.23,0.34,22.23259994
27/08/2020 07:00,25.89784,4.24062,26.24273184,0.92784,0.27062,0.9665,24.97,3.97,25.28362711,26.90784,2.74062,27.04704885,0.92784,0.27062,0.9665,25.98,2.47,26.09715119
27/08/2020 07:30,28.8984,5.1687,29.35699205,2.0184,0.5887,2.1025,26.88,4.58,27.26739445,30.1584,4.6187,30.51002262,2.0184,0.5887,2.1025,28.14,4.03,28.42710854
27/08/2020 08:00,30.31664,5.61402,30.83205931,2.75664,0.80402,2.8715,27.56,4.81,27.976592,31.78664,5.86402,32.32301368,2.75664,0.80402,2.8715,29.03,5.06,29.46768569
27/08/2020 08:30,31.73512,6.21816,32.3385738,3.04512,0.88816,3.172,28.69,5.33,29.18090129,33.25512,6.47816,33.88022378,3.04512,0.88816,3.172,30.21,5.59,30.72282865
27/08/2020 09:00,31.73464,7.37552,32.58044922,5.02464,1.46552,5.234,26.71,5.91,27.35602676,33.26464,6.94552,33.98200292,5.02464,1.46552,5.234,28.24,5.48,28.7667864
27/08/2020 09:30,31.8768,6.8874,32.61236969,4.0368,1.1774,4.205,27.84,5.71,28.41953026,33.5868,7.2674,34.36405443,4.0368,1.1774,4.205,29.55,6.09,30.17102252
27/08/2020 10:00,32.25992,8.20456,33.28689296,7.24992,2.11456,7.552,25.01,6.09,25.74078864,34.00992,8.58456,35.07662083,7.24992,2.11456,7.552,26.76,6.47,27.53104611
27/08/2020 10:30,31.54248,7.23364,32.36129775,5.53248,1.61364,5.763,26.01,5.62,26.61023299,33.24248,7.60364,34.10099438,5.53248,1.61364,5.763,27.71,5.99,28.35002998
27/08/2020 11:00,31.46504,6.90772,32.21436539,4.41504,1.28772,4.599,27.05,5.62,27.62764738,33.19504,7.27772,33.98346494,4.41504,1.28772,4.599,28.78,5.99,29.39674302
27/08/2020 11:30,31.7092,7.3231,32.54383441,5.8392,1.7031,6.0825,25.87,5.62,26.47340741,33.4592,7.7331,34.34121285,5.8392,1.7031,6.0825,27.62,6.03,28.27057304
27/08/2020 12:00,31.6464,7.2552,32.46740766,5.6064,1.6352,5.84,26.04,5.62,26.63955705,33.3964,7.6352,34.2580766,5.6064,1.6352,5.84,27.79,6,28.43033767
27/08/2020 12:30,31.89936,6.59398,32.57375847,4.29936,1.25398,4.4785,27.6,5.34,28.11184092,33.67936,7.00398,34.3999277,4.29936,1.25398,4.4785,29.38,5.75,29.93738299
27/08/2020 13:00,32.37864,6.02752,32.93489526,3.00864,0.87752,3.134,29.37,5.15,29.81810524,34.17864,6.42752,34.77775792,3.00864,0.87752,3.134,31.17,5.55,31.66024953
27/08/2020 13:30,32.50696,6.10078,33.07449115,2.67696,0.78078,2.7885,29.83,5.32,30.30068151,34.29696,6.48078,34.90389627,2.67696,0.78078,2.7885,31.62,5.7,32.12964986
27/08/2020 14:00,32.31256,5.86408,32.84035578,2.48256,0.72408,2.586,29.83,5.14,30.26959696,34.10256,6.24408,34.66948418,2.48256,0.72408,2.586,31.62,5.52,32.09820556
27/08/2020 14:30,31.62816,5.71988,32.14121236,1.98816,0.57988,2.071,29.64,5.14,30.08237358,33.40816,6.12988,33.96587381,1.98816,0.57988,2.071,31.42,5.55,31.90640845
27/08/2020 15:00,31.7616,5.5738,32.2469608,2.0016,0.5838,2.085,29.76,4.99,30.17544863,33.5116,5.9438,34.03463079,2.0016,0.5838,2.085,31.51,5.36,31.96262974
27/08/2020 15:30,31.50056,5.66808,32.00644328,2.53056,0.73808,2.636,28.97,4.93,29.38649009,33.26056,6.03808,33.80419,2.53056,0.73808,2.636,30.73,5.3,31.18369606
27/08/2020 16:00,32.07544,5.64992,32.56924081,2.60544,0.75992,2.714,29.47,4.89,29.87294763,33.82544,6.00992,34.35519654,2.60544,0.75992,2.714,31.22,5.25,31.65834645
27/08/2020 16:30,31.71448,5.11214,32.12385744,2.78448,0.81214,2.9005,28.93,4.3,29.24781872,33.45448,5.45214,33.89584138,2.78448,0.81214,2.9005,30.67,4.64,31.01900224
27/08/2020 17:00,31.2656,6.3208,31.89812308,3.4656,1.0108,3.61,27.8,5.31,28.30258115,32.3256,4.3208,32.61309136,3.4656,1.0108,3.61,28.86,3.31,29.04919448
27/08/2020 17:30,30.91712,2.86166,31.04927386,3.29712,0.96166,3.4345,27.62,1.9,27.68527406,32.60712,4.00166,32.85175121,3.29712,0.96166,3.4345,29.31,3.04,29.46723095
27/08/2020 18:00,30.10264,2.54702,30.21020102,3.45264,1.00702,3.5965,26.65,1.54,26.69445823,31.72264,2.94702,31.85923438,3.45264,1.00702,3.5965,28.27,1.94,28.33648708
27/08/2020 18:30,30.29976,2.40368,30.39495244,2.78976,0.81368,2.906,27.51,1.59,27.55591044,31.84976,2.61368,31.95682298,2.78976,0.81368,2.906,29.06,1.8,29.11569336
27/08/2020 19:00,29.80768,2.00474,29.87501915,1.62768,0.47474,1.6955,28.18,1.53,28.22150421,31.31768,2.18474,31.39379189,1.62768,0.47474,1.6955,29.69,1.71,29.73920308
27/08/2020 19:30,28.3356,1.8658,28.39696176,2.3856,0.6958,2.485,25.95,1.17,25.97636233,29.8356,2.0358,29.90497465,2.3856,0.6958,2.485,27.45,1.34,27.48268728
27/08/2020 20:00,27.0932,1.3401,27.12632217,1.7832,0.5201,1.8575,25.31,0.82,25.3232798,28.5732,1.5101,28.61307674,1.7832,0.5201,1.8575,26.79,0.99,26.80828603
27/08/2020 20:30,27.41104,0.95822,27.42778335,0.85104,0.24822,0.8865,26.56,0.71,26.56948814,28.90104,1.12822,28.92305298,0.85104,0.24822,0.8865,28.05,0.88,28.06380053
27/08/2020 21:00,26.91472,0.79596,26.92648705,0.77472,0.22596,0.807,26.14,0.57,26.14621388,28.35472,0.93596,28.37016333,0.77472,0.22596,0.807,27.58,0.71,27.58913736
27/08/2020 21:30,26.35352,3.73936,26.61749105,0.92352,0.26936,0.962,25.43,3.47,25.66565409,26.97352,-2.70064,27.10837947,0.92352,0.26936,0.962,26.05,-2.97,26.21876046
27/08/2020 22:00,24.3928,3.1254,24.59221049,1.0128,0.2954,1.055,23.38,2.83,23.55065392,25.0528,-2.7946,25.20818472,1.0128,0.2954,1.055,24.04,-3.09,24.23777424
27/08/2020 22:30,22.51056,-1.03192,22.53420002,0.85056,0.24808,0.886,21.66,-1.28,21.69778791,23.71056,-1.14192,23.73804197,0.85056,0.24808,0.886,22.86,-1.39,22.90222042
27/08/2020 23:00,21.12856,-1.21042,21.16320307,0.95856,0.27958,0.9985,20.17,-1.49,20.22495983,22.29856,-1.11042,22.32619114,0.95856,0.27958,0.9985,21.34,-1.39,21.38522153
27/08/2020 23:30,19.61928,-1.62896,19.68678893,0.68928,0.20104,0.718,18.93,-1.83,19.01824913,20.71928,0.79104,20.73437503,0.68928,0.20104,0.718,20.03,0.59,20.03868758
28/08/2020 00:00,18.4412,-1.8884,18.53763502,0.6912,0.2016,0.72,17.75,-2.09,17.87262152,19.4812,-1.8384,19.56775071,0.6912,0.2016,0.72,18.79,-2.04,18.90041534
28/08/2020 00:30,17.64216,-2.05812,17.76180361,0.69216,0.20188,0.721,16.95,-2.26,17.10000292,18.67216,-1.95812,18.77455174,0.69216,0.20188,0.721,17.98,-2.16,18.10927939
28/08/2020 01:00,16.99368,-1.22476,17.03775798,0.70368,0.20524,0.733,16.29,-1.43,16.35264505,17.92368,-2.57476,18.10766947,0.70368,0.20524,0.733,17.22,-2.78,17.44295846
28/08/2020 01:30,16.9812,-2.2284,17.12678954,0.6912,0.2016,0.72,16.29,-2.43,16.4702459,17.9112,-2.2184,18.04805762,0.6912,0.2016,0.72,17.22,-2.42,17.38921505
28/08/2020 02:00,17.3212,-2.0284,17.43956353,0.6912,0.2016,0.72,16.63,-2.23,16.77884978,18.2612,-2.0184,18.37240768,0.6912,0.2016,0.72,17.57,-2.22,17.70969508
28/08/2020 02:30,17.06216,-2.02812,17.18227501,0.69216,0.20188,0.721,16.37,-2.23,16.52119245,17.98216,-2.01812,18.09505144,0.69216,0.20188,0.721,17.29,-2.22,17.43193908
28/08/2020 03:00,16.68176,-2.14532,16.81914132,0.70176,0.20468,0.731,15.98,-2.35,16.15186986,17.57176,-2.14532,17.70223566,0.70176,0.20468,0.731,16.87,-2.35,17.03289171
28/08/2020 03:30,16.67888,-2.03616,16.80270769,0.69888,0.20384,0.728,15.98,-2.24,16.13623252,17.56888,-2.04616,17.6876317,0.69888,0.20384,0.728,16.87,-2.25,17.01938307
28/08/2020 04:00,16.7856,-0.1242,16.78605948,0.7056,0.2058,0.735,16.08,-0.33,16.08338584,17.6956,-1.9042,17.79775933,0.7056,0.2058,0.735,16.99,-2.11,17.12051985
28/08/2020 04:30,17.09504,-1.60728,17.17043219,0.69504,0.20272,0.724,16.4,-1.81,16.49957878,18.04504,-1.59728,18.11559472,0.69504,0.20272,0.724,17.35,-1.8,17.44312185
28/08/2020 05:00,17.50888,-1.39616,17.56445677,0.69888,0.20384,0.728,16.81,-1.6,16.88597347,18.47888,-1.38616,18.53079722,0.69888,0.20384,0.728,17.78,-1.59,17.85095236
28/08/2020 05:30,18.01408,-1.50756,18.07705218,0.69408,0.20244,0.723,17.32,-1.71,17.40420926,19.00408,-1.14756,19.03869614,0.69408,0.20244,0.723,18.31,-1.35,18.35970043
28/08/2020 06:00,19.09312,1.63216,19.16275496,0.69312,0.20216,0.722,18.4,1.43,18.45548428,20.06312,-1.23784,20.10126941,0.69312,0.20216,0.722,19.37,-1.44,19.42345232
28/08/2020 06:30,22.29752,2.09636,22.39585058,0.70752,0.20636,0.737,21.59,1.89,21.67256791,23.29752,-0.10364,23.29775052,0.70752,0.20636,0.737,22.59,-0.31,22.59212695
28/08/2020 07:00,25.01248,2.56614,25.1437712,0.43248,0.12614,0.4505,24.58,2.44,24.7008097,26.27248,2.68614,26.40944061,0.43248,0.12614,0.4505,25.84,2.56,25.9665015
28/08/2020 07:30,27.36568,3.34124,27.56890144,0.89568,0.26124,0.933,26.47,3.08,26.64858908,28.69568,3.49124,28.90727949,0.89568,0.26124,0.933,27.8,3.23,27.98701306
28/08/2020 08:00,29.27976,4.53368,29.62867867,0.86976,0.25368,0.906,28.41,4.28,28.73058475,30.66976,4.39368,30.98287595,0.86976,0.25368,0.906,29.8,4.14,30.08620282
28/08/2020 08:30,30.19704,5.02122,30.6116624,1.30704,0.38122,1.3615,28.89,4.64,29.26024094,31.72704,5.26122,32.16030944,1.30704,0.38122,1.3615,30.42,4.88,30.80894026
28/08/2020 09:00,31.12008,5.35044,31.5766779,1.75008,0.51044,1.823,29.37,4.84,29.76613008,32.71008,5.60044,33.18605523,1.75008,0.51044,1.823,30.96,5.09,31.3756227
28/08/2020 09:30,32.28072,5.54396,32.75332619,1.83072,0.53396,1.907,30.45,5.01,30.85940051,33.93072,5.80396,34.42353427,1.83072,0.53396,1.907,32.1,5.27,32.52972333
28/08/2020 10:00,32.23176,5.77718,32.74541436,2.32176,0.67718,2.4185,29.91,5.1,30.34168914,33.88176,6.10718,34.42776943,2.32176,0.67718,2.4185,31.56,5.43,32.02371777
28/08/2020 10:30,31.114,6.272,31.73986421,4.944,1.442,5.15,26.17,4.83,26.61198602,35.954,8.042,36.84241957,4.944,1.442,5.15,31.01,6.6,31.70457538
28/08/2020 11:00,30.3408,7.0619,31.15179892,8.6808,2.5319,9.0425,21.66,4.53,22.12863529,36.8208,9.6919,38.07498179,8.6808,2.5319,9.0425,28.14,7.16,29.03661826
28/08/2020 11:30,31.81912,9.95266,33.3393437,16.32912,4.76266,17.0095,15.49,5.19,16.33634598,37.05912,12.35266,39.06362226,16.32912,4.76266,17.0095,20.73,7.59,22.07580123
28/08/2020 12:00,32.14784,10.14562,33.71078791,17.84784,5.20562,18.5915,14.3,4.94,15.12922999,38.57784,13.11562,40.7464014,17.84784,5.20562,18.5915,20.73,7.91,22.18785704
28/08/2020 12:30,30.84152,8.13586,31.89657621,12.91152,3.76586,13.4495,17.93,4.37,18.45485844,38.06152,11.27586,39.69665381,12.91152,3.76586,13.4495,25.15,7.51,26.2473351
28/08/2020 13:00,29.4196,5.6203,29.95163829,7.9896,2.3303,8.3225,21.43,3.29,21.6810747,36.6696,8.5803,37.66007318,7.9896,2.3303,8.3225,28.68,6.25,29.35310716
28/08/2020 13:30,28.6704,5.6647,29.22465846,9.1704,2.6747,9.5525,19.5,2.99,19.72790156,36.1504,8.6447,37.16964162,9.1704,2.6747,9.5525,26.98,5.97,27.63261298
28/08/2020 14:00,29.54784,10.19812,31.25822292,16.82784,4.90812,17.529,12.72,5.29,13.77615694,36.74784,8.48812,37.71540701,16.82784,4.90812,17.529,19.92,3.58,20.2391403
28/08/2020 14:30,29.76224,9.54482,31.25531185,11.26224,3.28482,11.7315,18.5,6.26,19.53042754,36.24224,5.71482,36.69004126,11.26224,3.28482,11.7315,24.98,2.43,25.09791426
28/08/2020 15:00,28.0992,4.2581,28.42000099,6.9192,2.0181,7.2075,21.18,2.24,21.29812198,34.8392,5.6081,35.287684,6.9192,2.0181,7.2075,27.92,3.59,28.1498579
28/08/2020 15:30,28.16392,8.02906,29.28604095,8.77392,2.55906,9.1395,19.39,5.47,20.14678634,33.31392,1.57906,33.35132226,8.77392,2.55906,9.1395,24.54,-0.98,24.55956026
28/08/2020 16:00,28.65464,7.87552,29.71720392,6.94464,2.02552,7.234,21.71,5.85,22.48436346,33.96464,1.40552,33.99370908,6.94464,2.02552,7.234,27.02,-0.62,27.02711231
28/08/2020 16:30,28.75992,7.87956,29.81979987,7.60992,2.21956,7.927,21.15,5.66,21.8942481,34.32992,1.42956,34.35967184,7.60992,2.21956,7.927,26.72,-0.79,26.73167597
28/08/2020 17:00,28.75024,6.74382,29.53058429,6.15024,1.79382,6.4065,22.6,4.95,23.13574075,34.39024,0.34382,34.39195865,6.15024,1.79382,6.4065,28.24,-1.45,28.27720106
28/08/2020 17:30,29.20968,5.19574,29.66818363,6.01968,1.75574,6.2705,23.19,3.44,23.4437561,32.60968,0.16574,32.61010119,6.01968,1.75574,6.2705,26.59,-1.59,26.63749613
28/08/2020 18:00,30.466,2.168,30.54304143,5.136,1.498,5.35,25.33,0.67,25.33885948,30.406,2.138,30.48107413,5.136,1.498,5.35,25.27,0.64,25.27810317
28/08/2020 18:30,30.22792,2.01106,30.29474393,5.07792,1.48106,5.2895,25.15,0.53,25.15558387,30.16792,1.99106,30.23355284,5.07792,1.48106,5.2895,25.09,0.51,25.0951828
28/08/2020 19:00,30.04208,1.86644,30.10000281,4.58208,1.33644,4.773,25.46,0.53,25.4655159,29.97208,1.88644,30.0313875,4.58208,1.33644,4.773,25.39,0.55,25.39595637
28/08/2020 19:30,30.02552,1.99036,30.09141712,4.83552,1.41036,5.037,25.19,0.58,25.19667637,29.95552,1.96036,30.01959676,4.83552,1.41036,5.037,25.12,0.55,25.12602038
28/08/2020 20:00,29.4368,1.3824,29.469242,4.8768,1.4224,5.08,24.56,-0.04,24.56003257,29.3868,1.4924,29.42467115,4.8768,1.4224,5.08,24.51,0.07,24.51009996
28/08/2020 20:30,29.12544,1.26992,29.15311222,5.00544,1.45992,5.214,24.12,-0.19,24.12074833,29.08544,1.42992,29.12056818,5.00544,1.45992,5.214,24.08,-0.03,24.08001869
28/08/2020 21:00,28.30016,0.34838,28.30230423,4.76016,1.38838,4.9585,23.54,-1.04,23.56296246,28.26016,0.48838,28.26437967,4.76016,1.38838,4.9585,23.5,-0.9,23.51722773
28/08/2020 21:30,26.79184,-0.06488,26.79191856,4.85184,1.41512,5.054,21.94,-1.48,21.9898613,26.74184,0.10512,26.74204661,4.85184,1.41512,5.054,21.89,-1.31,21.92916323
28/08/2020 22:00,25.41008,2.01794,25.49008135,4.69008,1.36794,4.8855,20.72,0.65,20.73019296,25.27008,-0.73206,25.28068146,4.69008,1.36794,4.8855,20.58,-2.1,20.6868654
28/08/2020 22:30,24.00672,-0.52054,24.0123628,4.38672,1.27946,4.5695,19.62,-1.8,19.70239579,23.95672,-0.56054,23.96327687,4.38672,1.27946,4.5695,19.57,-1.84,19.65630942
28/08/2020 23:00,23.05736,-0.64702,23.06643633,4.46736,1.30298,4.6535,18.59,-1.95,18.69199294,23.00736,-0.68702,23.01761523,4.46736,1.30298,4.6535,18.54,-1.99,18.64649297
28/08/2020 23:30,21.26232,-1.05474,21.28846468,3.89232,1.13526,4.0545,17.37,-2.19,17.50751267,21.22232,-1.06474,21.24901262,3.89232,1.13526,4.0545,17.33,-2.2,17.46908412
29/08/2020 00:00,19.97168,-0.12576,19.97207595,3.03168,0.88424,3.158,16.94,-1.01,16.9700825,19.92168,-1.41576,19.97192305,3.03168,0.88424,3.158,16.89,-2.3,17.0458822
29/08/2020 00:30,18.93896,-1.42572,18.9925481,2.68896,0.78428,2.801,16.25,-2.21,16.39959146,18.88896,0.11428,18.8893057,2.68896,0.78428,2.801,16.2,-0.67,16.21384902
29/08/2020 01:00,18.38984,-1.54088,18.45428206,2.49984,0.72912,2.604,15.89,-2.27,16.05132393,18.33984,-1.58088,18.40784922,2.49984,0.72912,2.604,15.84,-2.31,16.00755134
29/08/2020 01:30,18.12872,-1.62204,18.20114015,2.59872,0.75796,2.707,15.53,-2.38,15.71131121,18.08872,-1.66204,18.16491586,2.59872,0.75796,2.707,15.49,-2.42,15.67789846
29/08/2020 02:00,18.27832,-1.67924,18.3552943,2.60832,0.76076,2.717,15.67,-2.44,15.85883035,18.22832,-1.71924,18.30921725,2.60832,0.76076,2.717,15.62,-2.48,15.81565048
29/08/2020 02:30,18.20048,-1.62236,18.27264415,2.70048,0.78764,2.813,15.5,-2.41,15.68623919,18.16048,-1.66236,18.2364052,2.70048,0.78764,2.813,15.46,-2.45,15.65292624
29/08/2020 03:00,17.96952,-1.51764,18.03349329,2.81952,0.82236,2.937,15.15,-2.34,15.32964775,17.92952,-1.55764,17.99705336,2.81952,0.82236,2.937,15.11,-2.38,15.2962904
29/08/2020 03:30,17.89768,-1.52776,17.96276705,3.12768,0.91224,3.258,14.77,-2.44,14.97018704,17.85768,-1.56776,17.92636624,3.12768,0.91224,3.258,14.73,-2.48,14.93731234
29/08/2020 04:00,17.90344,-1.52608,17.96836342,3.13344,0.91392,3.264,14.77,-2.44,14.97018704,17.86344,-1.56608,17.93195737,3.13344,0.91392,3.264,14.73,-2.48,14.93731234
29/08/2020 04:30,17.94664,-1.42348,18.00300482,3.17664,0.92652,3.309,14.77,-2.35,14.95578149,17.90664,-1.46348,17.96634436,3.17664,0.92652,3.309,14.73,-2.39,14.92263382
29/08/2020 05:00,17.70088,-2.90516,17.93770073,2.93088,0.85484,3.053,14.77,-3.76,15.24107936,17.97088,-0.18516,17.97183386,2.93088,0.85484,3.053,15.04,-1.04,15.07591457
29/08/2020 05:30,17.8996,-4.7772,18.52612534,3.3696,0.9828,3.51,14.53,-5.76,15.63005118,18.5396,2.4028,18.69465742,3.3696,0.9828,3.51,15.17,1.42,15.23631517
29/08/2020 06:00,18.22352,-4.85064,18.8580325,3.56352,1.03936,3.712,14.66,-5.89,15.79897782,18.86352,2.35936,19.01049622,3.56352,1.03936,3.712,15.3,1.32,15.35683561
29/08/2020 06:30,19.13376,-4.44682,19.64370077,3.23376,0.94318,3.3685,15.9,-5.39,16.78874921,19.80376,2.74318,19.99284739,3.23376,0.94318,3.3685,16.57,1.8,16.66748031
29/08/2020 07:00,19.69272,-4.28504,20.15353043,2.86272,0.83496,2.982,16.83,-5.12,17.591569,20.37272,2.86496,20.57317953,2.86272,0.83496,2.982,17.51,2.03,17.62727999
29/08/2020 07:30,20.64416,-3.75712,20.98326221,3.64416,1.06288,3.796,17,-4.82,17.67009904,21.33416,3.41288,21.60541906,3.64416,1.06288,3.796,17.69,2.35,17.84540837
29/08/2020 08:00,21.99192,-2.79944,22.16938,4.56192,1.33056,4.752,17.43,-4.13,17.91261567,22.60192,3.06056,22.80819623,4.56192,1.33056,4.752,18.04,1.73,18.12276193
29/08/2020 08:30,23.7508,1.4744,23.79651983,7.6608,2.2344,7.98,16.09,-0.76,16.10793904,23.7108,1.4344,23.75414785,7.6608,2.2344,7.98,16.05,-0.8,16.06992533
29/08/2020 09:00,25.29608,2.64344,25.43382469,10.84608,3.16344,11.298,14.45,-0.52,14.45935337,25.26608,2.62344,25.40191402,10.84608,3.16344,11.298,14.42,-0.54,14.43010741
29/08/2020 09:30,25.99776,3.24018,26.19889867,11.65776,3.40018,12.1435,14.34,-0.16,14.34089258,25.95776,3.16018,26.14941762,11.65776,3.40018,12.1435,14.3,-0.24,14.30201384
29/08/2020 10:00,27.51608,4.73094,27.91982184,15.70608,4.58094,16.3605,11.81,0.15,11.81095254,27.47608,4.69094,27.8736415,15.70608,4.58094,16.3605,11.77,0.11,11.77051401
29/08/2020 10:30,26.70992,4.72706,27.12498705,14.38992,4.19706,14.9895,12.32,0.53,12.33139489,26.67992,4.70706,27.09196458,14.38992,4.19706,14.9895,12.29,0.51,12.30057722
29/08/2020 11:00,26.694,4.1645,27.0168965,12.564,3.6645,13.0875,14.13,0.5,14.13884366,26.664,3.8345,26.93830519,12.564,3.6645,13.0875,14.1,0.17,14.10102479
29/08/2020 11:30,26.33944,2.95942,26.50517433,10.24944,2.98942,10.6765,16.09,-0.03,16.09002797,26.28944,2.94942,26.45437079,10.24944,2.98942,10.6765,16.04,-0.04,16.04004988
29/08/2020 12:00,26.29352,3.14436,26.48086467,10.88352,3.17436,11.337,15.41,-0.03,15.4100292,26.25352,3.93436,26.54668531,10.88352,3.17436,11.337,15.37,0.76,15.38877838
29/08/2020 12:30,25.74576,1.89418,25.81534574,8.82576,2.57418,9.1935,16.92,-0.68,16.93365879,25.69576,1.85418,25.76257102,8.82576,2.57418,9.1935,16.87,-0.72,16.88535756
29/08/2020 13:00,25.96008,1.33044,25.99414981,7.03008,2.05044,7.323,18.93,-0.72,18.9436876,25.90008,1.29044,25.93220738,7.03008,2.05044,7.323,18.87,-0.76,18.88529851
29/08/2020 13:30,25.66744,2.23842,25.76485979,8.49744,2.47842,8.8515,17.17,-0.24,17.17167726,25.62744,2.26842,25.72763903,8.49744,2.47842,8.8515,17.13,-0.21,17.13128717
29/08/2020 14:00,25.37504,2.26772,25.47616943,9.45504,2.75772,9.849,15.92,-0.49,15.92753904,25.33504,2.23772,25.43367143,9.45504,2.75772,9.849,15.88,-0.52,15.88851157
29/08/2020 14:30,25.12632,1.44726,25.16796611,6.91632,2.01726,7.2045,18.21,-0.57,18.21891874,25.07632,1.41726,25.11633832,6.91632,2.01726,7.2045,18.16,-0.6,18.16990919
29/08/2020 15:00,24.81632,1.37726,24.85450831,7.39632,2.15726,7.7045,17.42,-0.78,17.43745394,24.76632,1.33726,24.80239647,7.39632,2.15726,7.7045,17.37,-0.82,17.38934444
29/08/2020 15:30,24.68472,1.29596,24.71871586,7.97472,2.32596,8.307,16.71,-1.03,16.74171437,24.63472,1.25596,24.66671573,7.97472,2.32596,8.307,16.66,-1.07,16.69432538
29/08/2020 16:00,24.83568,0.59624,24.84283605,5.57568,1.62624,5.808,19.26,-1.03,19.28752187,24.77568,0.55624,24.7819233,5.57568,1.62624,5.808,19.2,-1.07,19.22979199
29/08/2020 16:30,25.35168,0.49674,25.35654609,5.13168,1.49674,5.3455,20.22,-1,20.24471289,25.30168,0.45674,25.30580215,5.13168,1.49674,5.3455,20.17,-1.04,20.1967943
29/08/2020 17:00,26.46384,0.57612,26.47011035,5.40384,1.57612,5.629,21.06,-1,21.08372832,26.39384,0.53612,26.39928436,5.40384,1.57612,5.629,20.99,-1.04,21.01574886
29/08/2020 17:30,27.14832,0.47326,27.15244471,5.42832,1.58326,5.6545,21.72,-1.11,21.74834476,27.08832,0.43326,27.09178463,5.42832,1.58326,5.6545,21.66,-1.15,21.69050714
29/08/2020 18:00,27.056,-0.4045,27.05902356,3.516,1.0255,3.6625,23.54,-1.43,23.58339458,26.986,-0.4345,26.9894977,3.516,1.0255,3.6625,23.47,-1.46,23.51536732
29/08/2020 18:30,27.1372,2.2396,27.2294589,2.9472,0.8596,3.07,24.19,1.38,24.2293314,26.8172,-1.6104,26.86550956,2.9472,0.8596,3.07,23.87,-2.47,23.99745403
29/08/2020 19:00,27.67792,3.75106,27.93094532,3.15792,0.92106,3.2895,24.52,2.83,24.68277334,26.67792,-4.22894,27.01102273,3.15792,0.92106,3.2895,23.52,-5.15,24.07722783
29/08/2020 19:30,27.47016,3.79838,27.73152324,3.32016,0.96838,3.4585,24.15,2.83,24.31525036,26.48016,-4.18162,26.80829759,3.32016,0.96838,3.4585,23.16,-5.15,23.72568439
29/08/2020 20:00,26.73768,3.81974,27.00914559,3.66768,1.06974,3.8205,23.07,2.75,23.2333252,25.76768,-4.17026,26.10295771,3.66768,1.06974,3.8205,22.1,-5.24,22.7127189
29/08/2020 20:30,26.57984,3.54162,26.81475278,3.39984,0.99162,3.5415,23.18,2.55,23.31983919,25.60984,-4.47838,25.9984575,3.39984,0.99162,3.5415,22.21,-5.47,22.87367483
29/08/2020 21:00,25.40224,2.88232,25.56524136,2.44224,0.71232,2.544,22.96,2.17,23.06231775,24.43224,-5.17768,24.97484177,2.44224,0.71232,2.544,21.99,-5.89,22.7651532
29/08/2020 21:30,24.29944,2.67942,24.44671912,2.56944,0.74942,2.6765,21.73,1.93,21.81554033,23.34944,-5.42058,23.9703783,2.56944,0.74942,2.6765,20.78,-6.17,21.67665334
29/08/2020 22:00,23.12408,0.18744,23.12483967,2.73408,0.79744,2.848,20.39,-0.61,20.39912253,23.03408,-1.76256,23.10141682,2.73408,0.79744,2.848,20.3,-2.56,20.460782
29/08/2020 22:30,22.48624,-1.33818,22.52602306,3.12624,0.91182,3.2565,19.36,-2.25,19.49030785,22.42624,-1.37818,22.46854736,3.12624,0.91182,3.2565,19.3,-2.29,19.43538268
29/08/2020 23:00,21.27664,-1.53348,21.33182999,2.93664,0.85652,3.059,18.34,-2.39,18.49507232,21.23664,-1.47348,21.28769649,2.93664,0.85652,3.059,18.3,-2.33,18.44773428
29/08/2020 23:30,19.6136,-0.8402,19.63158784,2.9136,0.8498,3.035,16.7,-1.69,16.78529416,19.5236,-2.1502,19.64164751,2.9136,0.8498,3.035,16.61,-3,16.87874699
30/08/2020 00:00,18.59256,-2.05592,18.70588395,2.24256,0.65408,2.336,16.35,-2.71,16.57306851,18.54256,-2.09592,18.66063804,2.24256,0.65408,2.336,16.3,-2.75,16.53035087
30/08/2020 00:30,17.82448,-2.12536,17.9507449,2.00448,0.58464,2.088,15.82,-2.71,16.05043613,17.78448,-2.16536,17.91581739,2.00448,0.58464,2.088,15.78,-2.75,16.01783069
30/08/2020 01:00,17.09656,-2.35392,17.25784758,1.66656,0.48608,1.736,15.43,-2.84,15.68918417,17.06656,-2.39392,17.23363929,1.66656,0.48608,1.736,15.4,-2.88,15.66698439
30/08/2020 01:30,16.87968,-2.47676,17.06042019,1.51968,0.44324,1.583,15.36,-2.92,15.63508874,16.83968,-2.51676,17.02671147,1.51968,0.44324,1.583,15.32,-2.96,15.60333298
30/08/2020 02:00,17.01264,-2.46048,17.1896446,1.47264,0.42952,1.534,15.54,-2.89,15.80644489,16.97264,-2.50048,17.15584183,1.47264,0.42952,1.534,15.5,-2.93,15.77450158
30/08/2020 02:30,16.9384,-2.5238,17.12538937,1.5984,0.4662,1.665,15.34,-2.99,15.62868197,16.8984,-2.5638,17.09178145,1.5984,0.4662,1.665,15.3,-3.03,15.59714397
30/08/2020 03:00,16.6,-2.495,16.78645362,1.56,0.455,1.625,15.04,-2.95,15.32658148,16.56,-2.545,16.75442106,1.56,0.455,1.625,15,-3,15.29705854
30/08/2020 03:30,16.49904,-2.44528,16.67926003,1.55904,0.45472,1.624,14.94,-2.9,15.21885672,16.46904,-2.49528,16.65700155,1.55904,0.45472,1.624,14.91,-2.95,15.19903286
30/08/2020 04:00,16.35912,-2.52484,16.55281318,1.62912,0.47516,1.697,14.73,-3,15.03239502,16.31912,-2.56484,16.51944557,1.62912,0.47516,1.697,14.69,-3.04,15.00125661
30/08/2020 04:30,16.02984,-2.65088,16.24755167,1.29984,0.37912,1.354,14.73,-3.03,15.03841082,15.98984,-2.70088,16.21634163,1.29984,0.37912,1.354,14.69,-3.08,15.00941371
30/08/2020 05:00,16.22976,-2.56632,16.43140615,1.58976,0.46368,1.656,14.64,-3.03,14.95026756,16.18976,-2.61632,16.39980058,1.58976,0.46368,1.656,14.6,-3.08,14.92134042
30/08/2020 05:30,16.23456,-2.64492,16.44860299,1.59456,0.46508,1.661,14.64,-3.11,14.96668634,16.19456,-2.69492,16.41725822,1.59456,0.46508,1.661,14.6,-3.16,14.93805878
30/08/2020 06:00,16.46312,-2.67784,16.67948282,1.65312,0.48216,1.722,14.81,-3.16,15.14337149,16.42312,-2.71784,16.64648686,1.65312,0.48216,1.722,14.77,-3.2,15.11267349
30/08/2020 06:30,16.9624,-2.3518,17.12465991,1.5024,0.4382,1.565,15.46,-2.79,15.70973265,16.9224,-2.3918,17.09059183,1.5024,0.4382,1.565,15.42,-2.83,15.67754126
30/08/2020 07:00,17.6828,-2.0446,17.80061249,1.7328,0.5054,1.805,15.95,-2.55,16.15255398,17.6428,-2.0846,17.76552698,1.7328,0.5054,1.805,15.91,-2.59,16.11943547
30/08/2020 07:30,18.5988,-0.2716,18.60078299,2.1888,0.6384,2.28,16.41,-0.91,16.4352122,18.4788,-2.1616,18.60479949,2.1888,0.6384,2.28,16.29,-2.8,16.52888683
30/08/2020 08:00,19.9528,0.3429,19.95574625,2.9928,0.8729,3.1175,16.96,-0.53,16.96827923,19.4928,-3.3271,19.77470218,2.9928,0.8729,3.1175,16.5,-4.2,17.02615635
30/08/2020 08:30,20.81552,-0.55714,20.82297476,4.29552,1.25286,4.4745,16.52,-1.81,16.61885977,20.79552,-0.58714,20.80380699,4.29552,1.25286,4.4745,16.5,-1.84,16.60227695
30/08/2020 09:00,21.87904,1.26222,21.91541902,9.29904,2.71222,9.6865,12.58,-1.45,12.66328946,21.84904,1.21222,21.88264212,9.29904,2.71222,9.6865,12.55,-1.5,12.63932356
30/08/2020 09:30,24.32288,6.90834,25.28492937,15.66288,4.56834,16.3155,8.66,2.34,8.970574118,23.83288,0.81834,23.84692537,15.66288,4.56834,16.3155,8.17,-3.75,8.989516116
30/08/2020 10:00,25.39144,7.42542,26.45490668,18.84144,5.49542,19.6265,6.55,1.93,6.82842588,25.25144,4.01542,25.56870783,18.84144,5.49542,19.6265,6.41,-1.48,6.578639677
30/08/2020 10:30,25.06512,4.41566,25.45109612,15.34512,4.47566,15.9845,9.72,-0.06,9.720185183,25.04512,4.36566,25.42276584,15.34512,4.47566,15.9845,9.7,-0.11,9.700623691
30/08/2020 11:00,25.29928,3.99104,25.61214495,13.88928,4.05104,14.468,11.41,-0.06,11.41015776,25.27928,3.94104,25.5846398,13.88928,4.05104,14.468,11.39,-0.11,11.39053116
