Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/08/2020 11:30,25.20552,3.69036,25.4742418,12.99552,3.79036,13.537,12.21,-0.1,12.21040949,25.18552,3.65036,25.44868456,12.99552,3.79036,13.537,12.19,-0.14,12.19080391
30/08/2020 12:00,25.3088,3.6684,25.57327738,13.2288,3.8584,13.78,12.08,-0.19,12.08149411,25.2788,3.6484,25.5407234,13.2288,3.8584,13.78,12.05,-0.21,12.05182974
30/08/2020 12:30,25.6384,3.3437,25.85551942,13.6584,3.9837,14.2275,11.98,-0.64,11.99708298,25.6084,3.3137,25.82190462,13.6584,3.9837,14.2275,11.95,-0.67,11.96876769
30/08/2020 13:00,25.36136,2.70998,25.50573607,11.93136,3.47998,12.4285,13.43,-0.77,13.4520556,25.33136,2.66998,25.47168217,11.93136,3.47998,12.4285,13.4,-0.81,13.42445902
30/08/2020 13:30,24.19032,2.50176,24.31934178,9.88032,2.88176,10.292,14.31,-0.38,14.31504453,24.16032,2.53176,24.29260939,9.88032,2.88176,10.292,14.28,-0.35,14.28428857
30/08/2020 14:00,24.60216,3.44438,24.84210197,12.87216,3.75438,13.4085,11.73,-0.31,11.73409562,24.58216,3.40438,24.81677645,12.87216,3.75438,13.4085,11.71,-0.35,11.7152294
30/08/2020 14:30,24.10168,2.24924,24.20640534,10.35168,3.01924,10.783,13.75,-0.77,13.77154312,24.07168,2.20924,24.17284674,10.35168,3.01924,10.783,13.72,-0.81,13.74388955
30/08/2020 15:00,23.67536,3.25448,23.89799806,12.01536,3.50448,12.516,11.66,-0.25,11.66267979,23.65536,2.79448,23.81984835,12.01536,3.50448,12.516,11.64,-0.71,11.66163368
30/08/2020 15:30,24.77616,3.86638,25.07602438,13.73616,4.00638,14.3085,11.04,-0.14,11.04088765,24.75616,3.82638,25.05012259,13.73616,4.00638,14.3085,11.02,-0.18,11.02146996
30/08/2020 16:00,23.93144,1.30042,23.96674598,6.00144,1.75042,6.2515,17.93,-0.45,17.93564607,23.88144,0.92042,23.89917048,6.00144,1.75042,6.2515,17.88,-0.83,17.89925417
30/08/2020 16:30,24.5656,0.5158,24.57101449,5.0256,1.4658,5.235,19.54,-0.95,19.56308002,24.5156,0.4758,24.52021674,5.0256,1.4658,5.235,19.49,-0.99,19.51512747
30/08/2020 17:00,24.91952,0.29236,24.92123495,4.25952,1.24236,4.437,20.66,-0.95,20.68183019,24.86952,0.25236,24.87080036,4.25952,1.24236,4.437,20.61,-0.99,20.63376359
30/08/2020 17:30,25.3396,0.5203,25.34494112,5.8296,1.7003,6.0725,19.51,-1.18,19.54565169,25.2996,0.4803,25.30415871,5.8296,1.7003,6.0725,19.47,-1.22,19.50818546
30/08/2020 18:00,25.28384,-0.16888,25.284404,4.32384,1.26112,4.504,20.96,-1.43,21.00872438,25.23384,-0.20888,25.23470452,4.32384,1.26112,4.504,20.91,-1.47,20.96160776
30/08/2020 18:30,24.82488,-0.60316,24.83220629,2.83488,0.82684,2.953,21.99,-1.43,22.03644708,24.77488,-0.64316,24.78322686,2.83488,0.82684,2.953,21.94,-1.47,21.98919053
30/08/2020 19:00,24.30136,-0.72752,24.3122476,2.51136,0.73248,2.616,21.79,-1.46,21.83885757,24.25136,-0.76752,24.2635024,2.51136,0.73248,2.616,21.74,-1.5,21.79168649
30/08/2020 19:30,23.65824,-1.15968,23.68664555,1.57824,0.46032,1.644,22.08,-1.62,22.13934958,23.61824,-1.19968,23.64868903,1.57824,0.46032,1.644,22.04,-1.66,22.10242521
30/08/2020 20:00,23.41784,-1.27938,23.45276196,1.16784,0.34062,1.2165,22.25,-1.62,22.30889733,23.37784,-1.31938,23.41504146,1.16784,0.34062,1.2165,22.21,-1.66,22.27194872
30/08/2020 20:30,24.41336,-1.40402,24.45369949,0.84336,0.24598,0.8785,23.57,-1.65,23.62768292,24.36336,-1.45402,24.40670983,0.84336,0.24598,0.8785,23.52,-1.7,23.58135704
30/08/2020 21:00,24.03696,-1.54672,24.08667243,0.93696,0.27328,0.976,23.1,-1.82,23.17158605,23.99696,-1.58672,24.04936111,0.93696,0.27328,0.976,23.06,-1.86,23.1348914
30/08/2020 21:30,23.38768,-1.64776,23.44565394,0.96768,0.28224,1.008,22.42,-1.93,22.50291759,23.33768,-1.68776,23.39862905,0.96768,0.28224,1.008,22.37,-1.97,22.45657587
30/08/2020 22:00,22.22392,-1.85594,22.30128098,0.97392,0.28406,1.0145,21.25,-2.14,21.35748347,22.17392,-1.89594,22.25482682,0.97392,0.28406,1.0145,21.2,-2.18,21.31179016
30/08/2020 22:30,21.27488,-2.04566,21.37300269,0.73488,0.21434,0.7655,20.54,-2.26,20.66395896,21.23488,-2.06566,21.33511378,0.73488,0.21434,0.7655,20.5,-2.28,20.62640056
30/08/2020 23:00,20.43504,-1.87478,20.52085914,0.87504,0.25522,0.9115,19.56,-2.13,19.67563214,20.38504,-1.92478,20.47570838,0.87504,0.25522,0.9115,19.51,-2.18,19.63141615
30/08/2020 23:30,18.99168,-0.50826,18.99847987,0.69168,0.20174,0.7205,18.3,-0.71,18.31376804,18.65168,-3.65826,19.00705219,0.69168,0.20174,0.7205,17.96,-3.86,18.37011704
31/08/2020 00:00,17.9204,-2.3878,18.07878107,0.5904,0.1722,0.615,17.33,-2.56,17.51806211,17.8804,-2.4378,18.04581871,0.5904,0.1722,0.615,17.29,-2.61,17.48588574
31/08/2020 00:30,17.23192,-2.42444,17.40163717,0.60192,0.17556,0.627,16.63,-2.6,16.83202008,17.19192,-2.47444,17.36908076,0.60192,0.17556,0.627,16.59,-2.65,16.80031547
31/08/2020 01:00,16.71864,-2.56248,16.91387676,0.60864,0.17752,0.634,16.11,-2.74,16.34134939,16.66864,-2.60248,16.87057976,0.60864,0.17752,0.634,16.06,-2.78,16.29883431
31/08/2020 01:30,16.64136,-2.56752,16.83826065,0.59136,0.17248,0.616,16.05,-2.74,16.28220194,16.65136,-2.60752,16.85428582,0.59136,0.17248,0.616,16.06,-2.78,16.29883431
31/08/2020 02:00,16.66248,-2.56136,16.85819696,0.61248,0.17864,0.638,16.05,-2.74,16.28220194,16.67248,-2.60136,16.87420111,0.61248,0.17864,0.638,16.06,-2.78,16.29883431
31/08/2020 02:30,16.46808,-2.59556,16.67137039,0.59808,0.17444,0.623,15.87,-2.77,16.10992862,16.42808,-2.63556,16.6381486,0.59808,0.17444,0.623,15.83,-2.81,16.07746871
31/08/2020 03:00,16.24712,-2.55584,16.44692149,0.59712,0.17416,0.622,15.65,-2.73,15.88632745,16.20712,-2.60584,16.41527157,0.59712,0.17416,0.622,15.61,-2.78,15.85561415
31/08/2020 03:30,15.97616,-2.81612,16.22246036,0.59616,0.17388,0.621,15.38,-2.99,15.66794498,15.94616,-2.69612,16.17247915,0.59616,0.17388,0.621,15.35,-2.87,15.61599821
31/08/2020 04:00,16.00352,-2.76814,16.24115918,0.62352,0.18186,0.6495,15.38,-2.95,15.66036079,15.97352,-2.60814,16.18504666,0.62352,0.18186,0.6495,15.35,-2.79,15.60149352
31/08/2020 04:30,15.8992,-2.7694,16.13859154,0.6192,0.1806,0.645,15.28,-2.95,15.56216245,15.8592,-2.7394,16.09405285,0.6192,0.1806,0.645,15.24,-2.92,15.51721625
31/08/2020 05:00,15.9896,-2.5622,16.19358444,0.6096,0.1778,0.635,15.38,-2.74,15.62216374,15.9596,-2.6022,16.17035179,0.6096,0.1778,0.635,15.35,-2.78,15.59970833
31/08/2020 05:30,16.26576,-2.56332,16.46649804,0.60576,0.17668,0.631,15.66,-2.74,15.89789923,16.22576,-2.60332,16.43327608,0.60576,0.17668,0.631,15.62,-2.78,15.86545934
31/08/2020 06:00,16.44672,-2.68304,16.66413221,0.60672,0.17696,0.632,15.84,-2.86,16.09612376,16.40672,-2.73304,16.63279798,0.60672,0.17696,0.632,15.8,-2.91,16.06574306
31/08/2020 06:30,17.04624,-2.51568,17.23087183,0.66624,0.19432,0.694,16.38,-2.71,16.60266545,17.00624,-2.55568,17.19720033,0.66624,0.19432,0.694,16.34,-2.75,16.56979481
31/08/2020 07:00,17.67224,-2.12018,17.7989671,1.06224,0.30982,1.1065,16.61,-2.43,16.7868103,17.64224,-2.16018,17.77399814,1.06224,0.30982,1.1065,16.58,-2.47,16.76297408
31/08/2020 07:30,18.7656,-1.6692,18.8396914,1.7856,0.5208,1.86,16.98,-2.19,17.12064543,18.7156,-1.7192,18.79439629,1.7856,0.5208,1.86,16.93,-2.24,17.07754373
31/08/2020 08:00,19.87104,-1.03178,19.89780894,3.01104,0.87822,3.1365,16.86,-1.91,16.96784312,19.84104,-1.08178,19.87050871,3.01104,0.87822,3.1365,16.83,-1.96,16.94374516
31/08/2020 08:30,21.04296,-0.14622,21.04346801,4.81296,1.40378,5.0135,16.23,-1.55,16.30384617,21.01296,-0.19622,21.01387614,4.81296,1.40378,5.0135,16.2,-1.6,16.2788206
31/08/2020 09:00,21.8156,0.6508,21.82530513,6.8256,1.9908,7.11,14.99,-1.34,15.04977408,21.7856,0.6008,21.79388281,6.8256,1.9908,7.11,14.96,-1.39,15.02443676
31/08/2020 09:30,22.7876,1.1343,22.8158136,7.7976,2.2743,8.1225,14.99,-1.14,15.0332864,22.7576,3.7943,23.07173748,7.7976,2.2743,8.1225,14.96,1.52,15.03702098
31/08/2020 10:00,24.15696,2.95828,24.33742256,11.85696,3.45828,12.351,12.3,-0.5,12.31015841,24.13696,2.92828,24.31393966,11.85696,3.45828,12.351,12.28,-0.53,12.29143198
31/08/2020 10:30,23.53952,2.57486,23.67992622,10.67952,3.11486,11.1245,12.86,-0.54,12.87133249,23.51952,2.53486,23.65572523,10.67952,3.11486,11.1245,12.84,-0.58,12.85309301
31/08/2020 11:00,23.70424,3.87332,24.01860949,12.11424,3.53332,12.619,11.59,0.34,11.59498599,23.67424,3.86332,23.98739004,12.11424,3.53332,12.619,11.56,0.33,11.56470925
31/08/2020 11:30,24.73744,4.38342,25.12280455,12.93744,3.77342,13.4765,11.8,0.61,11.81575643,24.70744,3.98342,25.02649049,12.93744,3.77342,13.4765,11.77,0.21,11.77187326
31/08/2020 12:00,24.8008,4.6719,25.23700319,13.7208,4.0019,14.2925,11.08,0.67,11.10023874,24.7808,4.6419,25.21180843,13.7208,4.0019,14.2925,11.06,0.64,11.0785017
31/08/2020 12:30,24.54976,3.98868,24.87167634,13.46976,3.92868,14.031,11.08,0.06,11.08016245,24.52976,3.94868,24.84554687,13.46976,3.92868,14.031,11.06,0.02,11.06001808
31/08/2020 13:00,23.91936,4.01898,24.25464869,13.53936,3.94898,14.1035,10.38,0.07,10.38023603,23.88936,3.96898,24.21681902,13.53936,3.94898,14.1035,10.35,0.02,10.35001932
31/08/2020 13:30,23.09544,3.21742,23.31847208,12.26544,3.57742,12.7765,10.83,-0.36,10.83598173,23.07544,2.92742,23.26038949,12.26544,3.57742,12.7765,10.81,-0.65,10.82952446
31/08/2020 14:00,22.49984,1.90662,22.58047829,9.27984,2.70662,9.6665,13.22,-0.8,13.24418363,22.46984,1.86662,22.54723885,9.27984,2.70662,9.6665,13.19,-0.84,13.21672047
31/08/2020 14:30,23.14192,1.85806,23.2163918,8.94192,2.60806,9.3145,14.2,-0.75,14.21979254,23.11192,1.81806,23.18331702,8.94192,2.60806,9.3145,14.17,-0.79,14.19200479
31/08/2020 15:00,22.9516,2.0438,23.04241873,9.6816,2.8238,10.085,13.27,-0.78,13.29290412,22.9116,2.0038,22.99905713,9.6816,2.8238,10.085,13.23,-0.82,13.25538758
31/08/2020 15:30,22.93272,1.35746,22.97286104,7.84272,2.28746,8.1695,15.09,-0.93,15.11863089,22.89272,1.30746,22.93002574,7.84272,2.28746,8.1695,15.05,-0.98,15.08187323
31/08/2020 16:00,23.49064,1.10602,23.5166632,6.98064,2.03602,7.2715,16.51,-0.93,16.53617247,23.45064,1.05602,23.4744051,6.98064,2.03602,7.2715,16.47,-0.98,16.49913028
31/08/2020 16:30,24.59656,0.99108,24.61651891,6.58656,1.92108,6.861,18.01,-0.93,18.03399567,24.54656,0.94108,24.56459321,6.58656,1.92108,6.861,17.96,-0.98,17.98671732
31/08/2020 17:00,24.98936,0.67898,24.9985825,5.85936,1.70898,6.1035,19.13,-1.03,19.15770863,24.93936,0.63898,24.94754442,5.85936,1.70898,6.1035,19.08,-1.07,19.10997907
31/08/2020 17:30,25.73232,0.39026,25.7352792,4.97232,1.45026,5.1795,20.76,-1.06,20.78704404,25.68232,0.35026,25.68470834,4.97232,1.45026,5.1795,20.71,-1.1,20.73919237
31/08/2020 18:00,26.06184,0.29012,26.06345476,4.73184,1.38012,4.929,21.33,-1.09,21.35783229,26.01184,0.25012,26.0130425,4.73184,1.38012,4.929,21.28,-1.13,21.30998123
31/08/2020 18:30,25.68528,-0.14846,25.68570904,3.60528,1.05154,3.7555,22.08,-1.2,22.11258465,25.63528,-0.19846,25.63604819,3.60528,1.05154,3.7555,22.03,-1.25,22.06543451
31/08/2020 19:00,25.64216,-0.54812,25.64801756,2.61216,0.76188,2.721,23.03,-1.31,23.06722784,25.59216,-0.59812,25.59914844,2.61216,0.76188,2.721,22.98,-1.36,23.02020851
31/08/2020 19:30,25.6,-0.7425,25.61076544,1.5,0.4375,1.5625,24.1,-1.18,24.12887067,25.53,-0.7825,25.54198908,1.5,0.4375,1.5625,24.03,-1.22,24.06094969
31/08/2020 20:00,25.2016,-0.8587,25.2162251,1.1016,0.3213,1.1475,24.1,-1.18,24.12887067,25.1316,-0.8987,25.14766351,1.1016,0.3213,1.1475,24.03,-1.22,24.06094969
31/08/2020 20:30,26.006,2.0205,26.08437188,0.756,0.2205,0.7875,25.25,1.8,25.31407711,25.496,-2.8595,25.65585228,0.756,0.2205,0.7875,24.74,-3.08,24.93098474
31/08/2020 21:00,25.89688,1.40784,25.93511919,0.74688,0.21784,0.778,25.15,1.19,25.17813734,24.88688,-5.20216,25.42477659,0.74688,0.21784,0.778,24.14,-5.42,24.74097815
31/08/2020 21:30,24.172,-1.609,24.22549205,0.792,0.231,0.825,23.38,-1.84,23.452292,24.112,-1.649,24.1683211,0.792,0.231,0.825,23.32,-1.88,23.39565772
31/08/2020 22:00,22.93024,-1.73618,22.99587414,0.87024,0.25382,0.9065,22.06,-1.99,22.14957562,22.87024,-1.77618,22.93910838,0.87024,0.25382,0.9065,22,-2.03,22.09345831
31/08/2020 22:30,21.60912,-1.84234,21.68751447,0.84912,0.24766,0.8845,20.76,-2.09,20.86493949,21.55912,-1.89234,21.64201021,0.84912,0.24766,0.8845,20.71,-2.14,20.82027137
31/08/2020 23:00,20.26904,-1.82778,20.35128404,0.89904,0.26222,0.9365,19.37,-2.09,19.48242798,20.20904,-1.87778,20.29609212,0.89904,0.26222,0.9365,19.31,-2.14,19.42821917
31/08/2020 23:30,19.06848,-2.00586,19.17369041,0.76848,0.22414,0.8005,18.3,-2.23,18.43537089,19.02848,-2.03586,19.13707859,0.76848,0.22414,0.8005,18.26,-2.26,18.39932607
01/09/2020 00:00,18.33768,-0.67526,18.35010855,0.66768,0.19474,0.6955,17.67,-0.87,17.69140469,18.06768,-3.48526,18.40076351,0.66768,0.19474,0.6955,17.4,-3.68,17.78489247
01/09/2020 00:30,17.70936,-2.31852,17.86048618,0.99936,0.29148,1.041,16.71,-2.61,16.91260477,17.66936,-2.35852,17.82607358,0.99936,0.29148,1.041,16.67,-2.65,16.87931871
01/09/2020 01:00,16.87344,-2.51108,17.05926435,0.85344,0.24892,0.889,16.02,-2.76,16.25601427,16.83344,-2.56108,17.02714988,0.85344,0.24892,0.889,15.98,-2.81,16.22518105
01/09/2020 01:30,17.1764,-2.4673,17.35270256,0.8664,0.2527,0.9025,16.31,-2.72,16.53525022,17.1264,-2.5173,17.31041237,0.8664,0.2527,0.9025,16.26,-2.77,16.49425658
01/09/2020 02:00,17.31088,-2.47766,17.48729154,0.83088,0.24234,0.8655,16.48,-2.72,16.70295782,17.28088,-2.52766,17.46476105,0.83088,0.24234,0.8655,16.45,-2.77,16.68158865
01/09/2020 02:30,17.42424,-2.39418,17.58795717,0.77424,0.22582,0.8065,16.65,-2.62,16.85487763,17.38424,-2.43418,17.55383242,0.77424,0.22582,0.8065,16.61,-2.66,16.8216438
01/09/2020 03:00,16.91248,-2.50636,17.09718749,0.73248,0.21364,0.763,16.18,-2.72,16.40703508,16.87248,-2.54636,17.06354391,0.73248,0.21364,0.763,16.14,-2.76,16.37428472
01/09/2020 03:30,16.80776,-2.36482,16.97330757,0.97776,0.28518,1.0185,15.83,-2.65,16.05027726,16.76776,-2.40482,16.939331,0.97776,0.28518,1.0185,15.79,-2.69,16.01749668
01/09/2020 04:00,17.4292,-2.1469,17.560928,0.7992,0.2331,0.8325,16.63,-2.38,16.79944344,17.3992,-2.1969,17.53734673,0.7992,0.2331,0.8325,16.6,-2.43,16.77691569
01/09/2020 04:30,17.71568,-1.72376,17.79934455,1.01568,0.29624,1.058,16.7,-2.02,16.82172405,17.68568,-1.77376,17.7744058,1.01568,0.29624,1.058,16.67,-2.07,16.79802965
01/09/2020 05:00,17.81952,-1.69514,17.89996628,0.83952,0.24486,0.8745,16.98,-1.94,17.09046518,17.77952,-1.71514,17.86205578,0.83952,0.24486,0.8745,16.94,-1.96,17.05301146
01/09/2020 05:30,18.49672,-1.67554,18.57245501,0.90672,0.26446,0.9445,17.59,-1.94,17.69665788,18.44672,-1.52554,18.50969343,0.90672,0.26446,0.9445,17.54,-1.79,17.63110036
01/09/2020 06:00,19.74648,-1.31186,19.79000882,1.05648,0.30814,1.1005,18.69,-1.62,18.76007729,19.69648,-1.16186,19.73071826,1.05648,0.30814,1.1005,18.64,-1.47,18.69787421
01/09/2020 06:30,23.58304,0.25172,23.58438336,0.86304,0.25172,0.899,22.72,0,22.72,23.51304,0.01172,23.51304292,0.86304,0.25172,0.899,22.65,-0.24,22.65127149
01/09/2020 07:00,26.62488,2.85434,26.77744371,1.21488,0.35434,1.2655,25.41,2.5,25.53268689,26.51488,1.11434,26.53828583,1.21488,0.35434,1.2655,25.3,0.76,25.31141245
01/09/2020 07:30,30.13904,5.15972,30.57751531,2.15904,0.62972,2.249,27.98,4.53,28.34433453,29.87904,3.67972,30.10477322,2.15904,0.62972,2.249,27.72,3.05,27.88728922
01/09/2020 08:00,32.37088,5.95484,32.91403943,3.65088,1.06484,3.803,28.72,4.89,29.13332285,32.29088,5.89484,32.82453457,3.65088,1.06484,3.803,28.64,4.83,29.04442287
01/09/2020 08:30,33.07176,6.97718,33.79973891,5.44176,1.58718,5.6685,27.63,5.39,28.15082592,33.01176,6.92718,33.73072963,5.44176,1.58718,5.6685,27.57,5.34,28.08238772
01/09/2020 09:00,33.06408,8.02994,34.02518659,8.91408,2.59994,9.2855,24.15,5.43,24.7529271,32.99408,7.96994,33.9430296,8.91408,2.59994,9.2855,24.08,5.37,24.67150786
01/09/2020 09:30,33.5004,9.5447,34.83357717,12.7704,3.7247,13.3025,20.73,5.82,21.53149554,33.4504,9.4847,34.76907813,12.7704,3.7247,13.3025,20.68,5.76,21.46718426
01/09/2020 10:00,33.84576,10.78918,35.52382123,15.66576,4.56918,16.3185,18.18,6.22,19.21459862,33.78576,10.73918,35.45148186,15.66576,4.56918,16.3185,18.12,6.17,19.14166398
01/09/2020 10:30,32.89816,11.18988,34.74913446,18.54816,5.40988,19.321,14.35,5.78,15.4703232,33.65816,11.22988,35.4821355,18.54816,5.40988,19.321,15.11,5.82,16.19211228
01/09/2020 11:00,32.8468,11.9324,34.94702334,20.7168,6.0424,21.58,12.13,5.89,13.48439839,34.2268,12.1224,36.31014211,20.7168,6.0424,21.58,13.51,6.08,14.81507678
01/09/2020 11:30,33.23312,10.58716,34.87876463,16.89312,4.92716,17.597,16.34,5.66,17.29251861,33.18312,10.53716,34.81596177,16.89312,4.92716,17.597,16.29,5.61,17.22893496
01/09/2020 12:00,32.81256,9.25158,34.09187332,13.34256,3.89158,13.8985,19.47,5.36,20.19431851,32.75256,9.20158,34.02057115,13.34256,3.89158,13.8985,19.41,5.31,20.12322539
01/09/2020 12:30,33.81184,11.54012,35.72694913,18.41184,5.37012,19.179,15.4,6.17,16.59002411,33.77184,11.49012,35.67295943,18.41184,5.37012,19.179,15.36,6.12,16.53432793
01/09/2020 13:00,33.0508,10.9419,34.81494731,17.0808,4.9819,17.7925,15.97,5.96,17.04589393,33.0008,10.8919,34.75178105,17.0808,4.9819,17.7925,15.92,5.91,16.98159298
01/09/2020 13:30,32.47256,9.67658,33.88367385,13.94256,4.06658,14.5235,18.53,5.61,19.36060433,32.42256,9.62658,33.82149375,13.94256,4.06658,14.5235,18.48,5.56,19.29829008
01/09/2020 14:00,31.8632,10.2051,33.45754893,13.9032,4.0551,14.4825,17.96,6.15,18.98378519,31.8232,10.1551,33.404223,13.9032,4.0551,14.4825,17.92,6.1,18.92977549
01/09/2020 14:30,31.14576,9.93918,32.69320518,12.78576,3.72918,13.3185,18.36,6.21,19.38178784,31.09576,9.87918,32.62735796,12.78576,3.72918,13.3185,18.31,6.15,19.31524269
01/09/2020 15:00,31.4384,9.4637,32.83191454,12.4584,3.6337,12.9775,18.98,5.83,19.85520838,31.3884,9.4137,32.76964147,12.4584,3.6337,12.9775,18.93,5.78,19.79275878
01/09/2020 15:30,30.67712,8.50416,31.83404512,10.19712,2.97416,10.622,20.48,5.53,21.21346978,30.61712,8.45416,31.76288492,10.19712,2.97416,10.622,20.42,5.48,21.14253533
01/09/2020 16:00,31.9824,7.6432,32.88301105,8.1024,2.3632,8.44,23.88,5.28,24.45675367,31.9224,7.5932,32.81305088,8.1024,2.3632,8.44,23.82,5.23,24.38740044
01/09/2020 16:30,32.1272,6.5646,32.7910194,5.9472,1.7346,6.195,26.18,4.83,26.62182,32.0672,6.5246,32.72423752,5.9472,1.7346,6.195,26.12,4.79,26.5555738
01/09/2020 17:00,31.2624,5.9332,31.82044179,7.1424,2.0832,7.44,24.12,3.85,24.42533316,31.1924,5.8832,31.74236696,7.1424,2.0832,7.44,24.05,3.8,24.34835723
01/09/2020 17:30,30.82456,4.76508,31.19069551,6.63456,1.93508,6.911,24.19,2.83,24.35497896,30.75456,4.71508,31.11390268,6.63456,1.93508,6.911,24.12,2.78,24.27967875
01/09/2020 18:00,30.73992,3.85706,30.98095533,5.26992,1.53706,5.4895,25.47,2.32,25.5754433,30.65992,3.81706,30.89661214,5.26992,1.53706,5.4895,25.39,2.28,25.49216546
01/09/2020 18:30,30.28616,3.46138,30.48331739,4.49616,1.31138,4.6835,25.79,2.15,25.8794629,30.20616,3.26138,30.38171657,4.49616,1.31138,4.6835,25.71,1.95,25.78384378
01/09/2020 19:00,29.43256,3.35658,29.62333907,2.90256,0.84658,3.0235,26.53,2.51,26.64847088,29.36256,2.28658,29.45145799,2.90256,0.84658,3.0235,26.46,1.44,26.4991547
01/09/2020 19:30,28.47264,1.03452,28.49142784,1.35264,0.39452,1.409,27.12,0.64,27.12755057,29.19264,4.70452,29.56928708,1.35264,0.39452,1.409,27.84,4.31,28.17164709
01/09/2020 20:00,28.2988,0.0759,28.29890179,1.0488,0.3059,1.0925,27.25,-0.23,27.25097062,29.1188,5.1059,29.56306358,1.0488,0.3059,1.0925,28.07,4.8,28.47744546
01/09/2020 20:30,29.36424,-0.28668,29.36563938,0.83424,0.24332,0.869,28.53,-0.53,28.53492246,29.28424,1.83332,29.34157076,0.83424,0.24332,0.869,28.45,1.59,28.49439594
01/09/2020 21:00,28.4664,1.5777,28.5100871,0.9864,0.2877,1.0275,27.48,1.29,27.51026172,28.3864,1.5477,28.428561,0.9864,0.2877,1.0275,27.4,1.26,27.4289555
01/09/2020 21:30,27.53808,-1.71556,27.591466,0.83808,0.24444,0.873,26.7,-1.96,26.77184342,27.46808,1.06444,27.48869679,0.83808,0.24444,0.873,26.63,0.82,26.64262187
01/09/2020 22:00,26.16896,1.01428,26.18860881,1.00896,0.29428,1.051,25.16,0.72,25.17029996,26.09896,1.00428,26.11827505,1.00896,0.29428,1.051,25.09,0.71,25.10004382
01/09/2020 22:30,23.69576,-0.62582,23.70402271,0.90576,0.26418,0.9435,22.79,-0.89,22.80737162,23.63576,-0.66582,23.64513622,0.90576,0.26418,0.9435,22.73,-0.93,22.74901756
01/09/2020 23:00,22.05408,-0.75256,22.06691621,1.05408,0.30744,1.098,21,-1.06,21.02673536,22.00408,2.14744,22.10861903,1.05408,0.30744,1.098,20.95,1.84,21.03064669
01/09/2020 23:30,20.47216,-1.05062,20.49910089,0.99216,0.28938,1.0335,19.48,-1.34,19.5260339,20.41216,-1.15062,20.44456412,0.99216,0.28938,1.0335,19.42,-1.44,19.47331507
02/09/2020 00:00,19.32784,-1.53938,19.38904561,0.92784,0.27062,0.9665,18.4,-1.81,18.48881013,19.27784,-1.56938,19.34161494,0.92784,0.27062,0.9665,18.35,-1.84,18.44201995
02/09/2020 00:30,18.42248,-1.82636,18.5127891,0.97248,0.28364,1.013,17.45,-2.11,17.57710443,18.37248,-1.87636,18.46804668,0.97248,0.28364,1.013,17.4,-2.16,17.5335564
02/09/2020 01:00,17.69984,-1.93838,17.80566351,0.99984,0.29162,1.0415,16.7,-2.23,16.84823136,17.65984,-1.97838,17.77031053,0.99984,0.29162,1.0415,16.66,-2.27,16.81393767
02/09/2020 01:30,17.86968,-1.79176,17.95928359,0.91968,0.26824,0.958,16.95,-2.06,17.07472108,17.82968,-1.83176,17.92352738,0.91968,0.26824,0.958,16.91,-2.1,17.0398973
02/09/2020 02:00,18.1248,-1.7561,18.20967496,0.9048,0.2639,0.9425,17.22,-2.02,17.33807371,18.0748,-1.7961,18.16382036,0.9048,0.2639,0.9425,17.17,-2.06,17.29313448
02/09/2020 02:30,17.92464,-1.86948,18.02186657,0.82464,0.24052,0.859,17.1,-2.11,17.22968659,17.88464,-1.91948,17.98734976,0.82464,0.24052,0.859,17.06,-2.16,17.19619725
02/09/2020 03:00,17.35616,-2.29862,17.50771098,0.89616,0.26138,0.9335,16.46,-2.56,16.65788702,17.35616,-0.16862,17.35697908,0.89616,0.26138,0.9335,16.46,-0.43,16.46561569
02/09/2020 03:30,17.1608,-4.8756,17.83997007,0.7008,0.2044,0.73,16.46,-5.08,17.22608487,17.5908,-0.5156,17.5983547,0.7008,0.2044,0.73,16.89,-0.72,16.90533939
02/09/2020 04:00,17.13472,-2.05154,17.25709842,0.95472,0.27846,0.9945,16.18,-2.33,16.34690491,17.09472,-2.09154,17.22219473,0.95472,0.27846,0.9945,16.14,-2.37,16.31307758
02/09/2020 04:30,17.7984,-1.3863,17.85230714,0.9384,0.2737,0.9775,16.86,-1.66,16.94152295,17.7584,-1.4263,17.81558594,0.9384,0.2737,0.9775,16.82,-1.7,16.90569135
02/09/2020 05:00,18.47968,-1.13926,18.51476401,0.85968,0.25074,0.8955,17.62,-1.39,17.67474187,18.41968,-1.17926,18.45739054,0.85968,0.25074,0.8955,17.56,-1.43,17.61812987
02/09/2020 05:30,18.97912,-1.15984,19.01452668,0.78912,0.23016,0.822,18.19,-1.39,18.24303155,18.92912,1.44016,18.98382587,0.78912,0.23016,0.822,18.14,1.21,18.18031078
02/09/2020 06:00,20.04544,-0.05758,20.0455227,1.10544,0.32242,1.1515,18.94,-0.38,18.94381165,19.99544,-0.16758,19.99614222,1.10544,0.32242,1.1515,18.89,-0.49,18.89635415
02/09/2020 06:30,23.9248,1.8864,23.99905331,1.0848,0.3164,1.13,22.84,1.57,22.89389657,23.8548,1.8864,23.92927053,1.0848,0.3164,1.13,22.77,1.57,22.82406186
02/09/2020 07:00,27.8,3.12,27.97453127,1.44,0.42,1.5,26.36,2.7,26.4979169,27.72,4.01,28.00854334,1.44,0.42,1.5,26.28,3.59,26.52407397
02/09/2020 07:30,30.83392,5.79406,31.37358369,2.89392,0.84406,3.0145,27.94,4.95,28.37509648,30.75392,5.74406,31.28574469,2.89392,0.84406,3.0145,27.86,4.9,28.28762274
02/09/2020 08:00,32.05072,7.14146,32.8367036,4.53072,1.32146,4.7195,27.52,5.82,28.12868287,31.97072,6.81146,32.68826891,4.53072,1.32146,4.7195,27.44,5.49,27.98381139
02/09/2020 08:30,32.47744,8.33842,33.53078223,8.01744,2.33842,8.3515,24.46,6,25.18514642,32.41744,8.27842,33.45777419,8.01744,2.33842,8.3515,24.4,5.94,25.11261834
02/09/2020 09:00,32.39736,9.31798,33.71073547,11.06736,3.22798,11.5285,21.33,6.09,22.18235785,32.34736,9.26798,33.6488804,11.06736,3.22798,11.5285,21.28,6.04,22.12057865
02/09/2020 09:30,33.44064,10.09602,34.93144749,13.94064,4.06602,14.5215,19.5,6.03,20.41104848,33.38064,10.04602,34.85957035,13.94064,4.06602,14.5215,19.44,5.98,20.33897736
02/09/2020 10:00,33.54376,10.67318,35.20086087,15.23376,4.44318,15.8685,18.31,6.23,19.34086348,33.49376,10.62318,35.13806927,15.23376,4.44318,15.8685,18.26,6.18,19.27744796
02/09/2020 10:30,33.10632,11.01226,34.88980215,15.67632,4.57226,16.3295,17.43,6.44,18.58167108,33.05632,10.96226,34.82659094,15.67632,4.57226,16.3295,17.38,6.39,18.51746473
02/09/2020 11:00,33.44176,10.18218,34.95751853,14.20176,4.14218,14.7935,19.24,6.04,20.16579282,33.38176,10.14218,34.8884754,14.20176,4.14218,14.7935,19.18,6,20.09657682
02/09/2020 11:30,34.15656,11.29108,35.97442256,16.18656,4.72108,16.861,17.97,6.57,19.13336876,34.10656,11.24108,35.91127002,16.18656,4.72108,16.861,17.92,6.52,19.06926323
02/09/2020 12:00,34.278,10.714,35.91338302,14.208,4.144,14.8,20.07,6.57,21.11799706,34.218,10.664,35.8412112,14.208,4.144,14.8,20.01,6.52,21.04543894
02/09/2020 12:30,35.49224,10.57482,37.0341183,13.90224,4.05482,14.4815,21.59,6.52,22.55301532,35.43224,10.52482,36.96235203,13.90224,4.05482,14.4815,21.53,6.47,22.48114321
02/09/2020 13:00,33.75664,9.21902,34.99287176,11.51664,3.35902,11.9965,22.24,5.86,22.99906955,33.70664,9.17902,34.93410924,11.51664,3.35902,11.9965,22.19,5.82,22.94054271
02/09/2020 13:30,33.12024,8.06882,34.08894475,9.15024,2.66882,9.5315,23.97,5.4,24.57073259,33.06024,8.02882,34.02119074,9.15024,2.66882,9.5315,23.91,5.36,24.50342221
02/09/2020 14:00,32.69816,7.54488,33.55733722,7.14816,2.08488,7.446,25.55,5.46,26.12688462,32.62816,7.49488,33.47790392,7.14816,2.08488,7.446,25.48,5.41,26.04800376
02/09/2020 14:30,32.88216,6.93438,33.60538755,5.67216,1.65438,5.9085,27.21,5.28,27.71754859,32.81216,6.89438,33.52864923,5.67216,1.65438,5.9085,27.14,5.24,27.64122284
02/09/2020 15:00,33.66616,6.95888,34.37784665,4.79616,1.39888,4.996,28.87,5.56,29.4005187,33.59616,6.90888,34.29919226,4.79616,1.39888,4.996,28.8,5.51,29.32234813
02/09/2020 15:30,32.81728,6.15504,33.38949511,3.61728,1.05504,3.768,29.2,5.1,29.64203097,32.73728,6.11504,33.30350156,3.61728,1.05504,3.768,29.12,5.06,29.55635295
02/09/2020 16:00,33.99232,6.38526,34.58683802,3.89232,1.13526,4.0545,30.1,5.25,30.55441867,33.91232,6.33526,34.49899951,3.89232,1.13526,4.0545,30.02,5.2,30.46703793
02/09/2020 16:30,34.57968,6.68074,35.21912202,4.69968,1.37074,4.8955,29.88,5.31,30.3481548,34.49968,6.48074,35.10310401,4.69968,1.37074,4.8955,29.8,5.11,30.23494832
02/09/2020 17:00,34.50032,5.92176,35.00484712,4.36032,1.27176,4.542,30.14,4.65,30.49659161,34.42032,5.88176,34.91924297,4.36032,1.27176,4.542,30.06,4.61,30.41144028
02/09/2020 17:30,34.27776,4.39018,34.55775616,4.21776,1.23018,4.3935,30.06,3.16,30.22563812,34.20776,4.80018,34.54290915,4.21776,1.23018,4.3935,29.99,3.57,30.20173836
02/09/2020 18:00,33.10696,3.42578,33.2837313,3.75696,1.09578,3.9135,29.35,2.33,29.44234026,33.02696,3.38578,33.20005411,3.75696,1.09578,3.9135,29.27,2.29,29.35944482
02/09/2020 18:30,32.52808,2.83194,32.6511236,3.05808,0.89194,3.1855,29.47,1.94,29.53378574,32.44808,2.80194,32.56883116,3.05808,0.89194,3.1855,29.39,1.91,29.45199823
02/09/2020 19:00,32.26472,2.72346,32.3794594,2.51472,0.73346,2.6195,29.75,1.99,29.81648202,32.19472,2.69346,32.30719305,2.51472,0.73346,2.6195,29.68,1.96,29.74464658
02/09/2020 19:30,31.92456,2.75008,32.04279125,2.91456,0.85008,3.036,29.01,1.9,29.07215334,31.84456,2.71008,31.95967045,2.91456,0.85008,3.036,28.93,1.86,28.98973094
02/09/2020 20:00,31.31688,2.43534,31.41142871,2.72688,0.79534,2.8405,28.59,1.64,28.6369988,31.23688,2.40534,31.32935257,2.72688,0.79534,2.8405,28.51,1.61,28.5554233
02/09/2020 20:30,30.81128,2.17954,30.88827237,2.50128,0.72954,2.6055,28.31,1.45,28.3471092,30.74128,2.14954,30.81634012,2.50128,0.72954,2.6055,28.24,1.42,28.27567859
02/09/2020 21:00,29.37144,1.75792,29.4239999,2.46144,0.71792,2.564,26.91,1.04,26.93008912,29.30144,1.70792,29.35117335,2.46144,0.71792,2.564,26.84,0.99,26.85825199
02/09/2020 21:30,27.88504,-1.34728,27.91756829,3.09504,0.90272,3.224,24.79,-2.25,24.89189828,28.02504,2.30272,28.11948411,3.09504,0.90272,3.224,24.93,1.4,24.96927912
02/09/2020 22:00,26.35568,0.82374,26.36854975,2.75568,0.80374,2.8705,23.6,0.02,23.60000847,26.30568,0.79374,26.31765232,2.75568,0.80374,2.8705,23.55,-0.01,23.55000212
02/09/2020 22:30,23.58384,-0.32138,23.58602964,2.46384,0.71862,2.5665,21.12,-1.04,21.14559056,23.53384,-0.35138,23.53646305,2.46384,0.71862,2.5665,21.07,-1.07,21.09715147
02/09/2020 23:00,22.27688,-0.90466,22.29524147,2.48688,0.72534,2.5905,19.79,-1.63,19.85701387,22.24688,1.56534,22.30188241,2.48688,0.72534,2.5905,19.76,0.84,19.77784619
02/09/2020 23:30,21.01312,-1.37284,21.05791779,2.73312,0.79716,2.847,18.28,-2.17,18.40834865,20.95312,-0.62284,20.96237504,2.73312,0.79716,2.847,18.22,-1.42,18.27525102
03/09/2020 00:00,19.9308,-1.3706,19.97787108,2.7408,0.7994,2.855,17.19,-2.17,17.32642491,19.8708,-0.5606,19.87870632,2.7408,0.7994,2.855,17.13,-1.36,17.18390235
03/09/2020 00:30,19.47192,-1.33194,19.51742126,2.70192,0.78806,2.8145,16.77,-2.12,16.90347006,19.40192,-0.61194,19.41156795,2.70192,0.78806,2.8145,16.7,-1.4,16.75857989
03/09/2020 01:00,19.01008,-1.03456,19.03821042,2.11008,0.61544,2.198,16.9,-1.65,16.9803563,18.97008,-1.07456,19.00048985,2.11008,0.61544,2.198,16.86,-1.69,16.94448878
03/09/2020 01:30,18.8872,-1.0979,18.91908318,2.4072,0.7021,2.5075,16.48,-1.8,16.57800953,18.8472,-1.1379,18.88151912,2.4072,0.7021,2.5075,16.44,-1.84,16.54264791
03/09/2020 02:00,19.25824,-1.06218,19.2875098,3.07824,0.89782,3.2065,16.18,-1.96,16.29828212,19.21824,-1.16218,19.25334805,3.07824,0.89782,3.2065,16.14,-2.06,16.27093114
03/09/2020 02:30,19.64152,-0.77914,19.65696739,3.67152,1.07086,3.8245,15.97,-1.85,16.07679694,19.60152,-0.86914,19.62077956,3.67152,1.07086,3.8245,15.93,-1.94,16.04769454
03/09/2020 03:00,18.47296,-1.81122,18.56154005,2.77296,0.80878,2.8885,15.7,-2.62,15.91711029,18.54296,0.26878,18.54490788,2.77296,0.80878,2.8885,15.77,-0.54,15.77924269
03/09/2020 03:30,18.36512,-1.44434,18.4218281,2.38512,0.69566,2.4845,15.98,-2.14,16.12265487,18.32512,-1.48434,18.3851377,2.38512,0.69566,2.4845,15.94,-2.18,16.0883809
03/09/2020 04:00,18.7868,-0.8351,18.80535153,2.6568,0.7749,2.7675,16.13,-1.61,16.21015114,18.7568,-0.8751,18.77720283,2.6568,0.7749,2.7675,16.1,-1.65,16.18432884
03/09/2020 04:30,19.33776,-0.49232,19.34402597,2.83776,0.82768,2.956,16.5,-1.32,16.55271579,19.29776,1.56768,19.36133161,2.83776,0.82768,2.956,16.46,0.74,16.47662587
03/09/2020 05:00,19.73736,-0.22202,19.73860868,3.14736,0.91798,3.2785,16.59,-1.14,16.62912205,19.69736,-0.26202,19.69910266,3.14736,0.91798,3.2785,16.55,-1.18,16.59201314
03/09/2020 05:30,20.63544,-0.23508,20.63677898,2.96544,0.86492,3.089,17.67,-1.1,17.70420572,20.59544,-0.27508,20.59727695,2.96544,0.86492,3.089,17.63,-1.14,17.66681918
03/09/2020 06:00,22.078,0.664,22.08798271,3.648,1.064,3.8,18.43,-0.4,18.43434024,22.028,0.294,22.02996187,3.648,1.064,3.8,18.38,-0.77,18.39612187
03/09/2020 06:30,25.41656,1.47358,25.45924116,3.40656,0.99358,3.5485,22.01,0.48,22.01523336,25.37656,2.44358,25.49393812,3.40656,0.99358,3.5485,21.97,1.45,22.01779735
03/09/2020 07:00,28.48344,3.76892,28.73170918,3.25344,0.94892,3.389,25.23,2.82,25.38710893,28.47344,4.22892,28.78576992,3.25344,0.94892,3.389,25.22,3.28,25.43239666
03/09/2020 07:30,32.2264,5.5577,32.70212357,3.3864,0.9877,3.5275,28.84,4.57,29.19983733,32.2664,6.1677,32.8505874,3.3864,0.9877,3.5275,28.88,5.18,29.34087252
03/09/2020 08:00,33.6288,6.3884,34.23021829,3.1488,0.9184,3.28,30.48,5.47,30.96693882,33.5388,6.3384,34.13248336,3.1488,0.9184,3.28,30.39,5.42,30.86954
03/09/2020 08:30,33.50888,4.97134,33.87564406,4.35888,1.27134,4.5405,29.15,3.7,29.38388164,34.02888,9.48134,35.32506875,4.35888,1.27134,4.5405,29.67,8.21,30.78494762
03/09/2020 09:00,34.09384,5.76362,34.57758293,4.26384,1.24362,4.4415,29.83,4.52,30.17050381,34.51384,9.19362,35.71733193,4.26384,1.24362,4.4415,30.25,7.95,31.27722814
03/09/2020 09:30,34.5972,8.0446,35.52016099,4.5072,1.3146,4.695,30.09,6.73,30.83343964,34.4772,6.8246,35.14615889,4.5072,1.3146,4.695,29.97,5.51,30.4722989
03/09/2020 10:00,35.7244,7.8467,36.57599563,4.7544,1.3867,4.9525,30.97,6.46,31.63656903,35.6344,7.7967,36.47737647,4.7544,1.3867,4.9525,30.88,6.41,31.5382704
03/09/2020 10:30,35.03528,7.50904,35.8309437,4.86528,1.41904,5.068,30.17,6.09,30.77851523,34.94528,7.46904,35.73456524,4.86528,1.41904,5.068,30.08,6.05,30.68238746
03/09/2020 11:00,34.616,7.6005,35.44058487,4.836,1.4105,5.0375,29.78,6.19,30.41651689,34.536,7.5505,35.35173753,4.836,1.4105,5.0375,29.7,6.14,30.32803324
03/09/2020 11:30,34.69928,7.89104,35.58522931,5.48928,1.60104,5.718,29.21,6.29,29.87956158,34.62928,7.85104,35.50810981,5.48928,1.60104,5.718,29.14,6.25,29.80271967
03/09/2020 12:00,35.11912,8.51516,36.13669242,6.42912,1.87516,6.697,28.69,6.64,29.44835649,35.02912,8.46516,36.03745526,6.42912,1.87516,6.697,28.6,6.59,29.34941396
03/09/2020 12:30,34.21152,9.33836,35.46312265,9.97152,2.90836,10.387,24.24,6.43,25.0783273,34.15152,9.28836,35.3920888,9.97152,2.90836,10.387,24.18,6.38,25.00753486
03/09/2020 13:00,33.93504,10.03522,35.38774619,13.35504,3.89522,13.9115,20.58,6.14,21.47640566,33.87504,9.98522,35.31604385,13.35504,3.89522,13.9115,20.52,6.09,21.40463735
03/09/2020 13:30,34.30248,9.05864,35.47843137,19.33248,5.63864,20.138,14.97,3.42,15.35569276,34.76248,13.96864,37.46402166,19.33248,5.63864,20.138,15.43,8.33,17.53493085
03/09/2020 14:00,34.92072,7.99896,35.82513149,18.99072,5.53896,19.782,15.93,2.46,16.1188244,35.62072,15.71896,38.93483526,18.99072,5.53896,19.782,16.63,10.18,19.49844353
03/09/2020 14:30,33.67192,11.20556,35.48750162,18.12192,5.28556,18.877,15.55,5.92,16.638777,33.78192,12.79556,36.12401521,18.12192,5.28556,18.877,15.66,7.51,17.36766248
03/09/2020 15:00,34.01864,11.46752,35.89946911,17.64864,5.14752,18.384,16.37,6.32,17.54762947,33.97864,11.41752,35.84560976,17.64864,5.14752,18.384,16.33,6.27,17.49233546
03/09/2020 15:30,34.28144,10.95292,35.98865912,16.98144,4.95292,17.689,17.3,6,18.3109257,34.24144,10.90292,35.93535693,16.98144,4.95292,17.689,17.26,5.95,18.2567823
03/09/2020 16:00,33.84264,10.17202,35.33828339,15.09264,4.40202,15.7215,18.75,5.77,19.61773178,33.80264,10.13202,35.28847263,15.09264,4.40202,15.7215,18.71,5.73,19.56775409
03/09/2020 16:30,33.10632,8.24476,34.11751004,10.81632,3.15476,11.267,22.29,5.09,22.86377484,33.05632,8.28476,34.07869628,10.81632,3.15476,11.267,22.24,5.13,22.82398957
03/09/2020 17:00,32.49872,7.30046,33.30861027,10.45872,3.05046,10.8945,22.04,4.25,22.44602637,32.43872,7.25046,33.23912943,10.45872,3.05046,10.8945,21.98,4.2,22.37767638
03/09/2020 17:30,31.95216,5.35938,32.3985105,7.71216,2.24938,8.0335,24.24,3.11,24.43869268,31.90216,5.31938,32.34259755,7.71216,2.24938,8.0335,24.19,3.07,24.38403166
03/09/2020 18:00,31.7088,4.9234,32.08874982,8.0688,2.3534,8.405,23.64,2.57,23.77928721,31.6488,4.8934,32.02486386,8.0688,2.3534,8.405,23.58,2.54,23.71640782
03/09/2020 18:30,30.67864,4.09252,30.95040666,6.24864,1.82252,6.509,24.43,2.27,24.53523589,30.60864,4.05252,30.87574713,6.24864,1.82252,6.509,24.36,2.23,24.46185807
03/09/2020 19:00,30.1384,3.4762,30.33821222,4.4784,1.3062,4.665,25.66,2.17,25.75159218,30.0684,3.4362,30.26410661,4.4784,1.3062,4.665,25.59,2.13,25.67849295
03/09/2020 19:30,29.7516,2.8288,29.88577943,2.6016,0.7588,2.71,27.15,2.07,27.22879726,29.6816,2.7888,29.81232604,2.6016,0.7588,2.71,27.08,2.03,27.15598093
03/09/2020 20:00,29.2188,2.4834,29.32414618,2.0688,0.6034,2.155,27.15,1.88,27.2150124,29.1488,2.4534,29.25186683,2.0688,0.6034,2.155,27.08,1.85,27.14311883
03/09/2020 20:30,30.03856,2.50958,30.14320949,1.91856,0.55958,1.9985,28.12,1.95,28.18753093,29.96856,2.46958,30.07014157,1.91856,0.55958,1.9985,28.05,1.91,28.11495332
03/09/2020 21:00,29.11544,2.13242,29.19342497,1.82544,0.53242,1.9015,27.29,1.6,27.33686339,29.05544,2.09242,29.13068511,1.82544,0.53242,1.9015,27.23,1.56,27.2746494
03/09/2020 21:30,27.91832,1.52326,27.95984465,1.58832,0.46326,1.6545,26.33,1.06,26.35132824,27.85832,1.49326,27.89831211,1.58832,0.46326,1.6545,26.27,1.03,26.29018448
03/09/2020 22:00,25.95984,0.74662,25.97057439,2.31984,0.67662,2.4165,23.64,0.07,23.64010364,25.90984,0.77662,25.92147657,2.31984,0.67662,2.4165,23.59,0.1,23.59021195
03/09/2020 22:30,23.95936,-0.48352,23.96423842,1.83936,0.53648,1.916,22.12,-1.02,22.14350469,23.90936,-0.52352,23.91509082,1.83936,0.53648,1.916,22.07,-1.06,22.09544071
03/09/2020 23:00,22.5884,-0.5363,22.59476559,1.8984,0.5537,1.9775,20.69,-1.09,20.71869204,22.5384,-0.5663,22.54551331,1.8984,0.5537,1.9775,20.64,-1.12,20.67036526
03/09/2020 23:30,20.94912,-0.84234,20.96604792,1.80912,0.52766,1.8845,19.14,-1.37,19.18896818,20.90912,-0.87234,20.92730934,1.80912,0.52766,1.8845,19.1,-1.4,19.15124017
04/09/2020 00:00,19.59896,-1.50572,19.65671452,1.48896,0.43428,1.551,18.11,-1.94,18.21361304,19.57896,0.68428,19.59091406,1.48896,0.43428,1.551,18.09,0.25,18.09172739
04/09/2020 00:30,18.56544,-1.73008,18.64587727,1.40544,0.40992,1.464,17.16,-2.14,17.29292341,18.52544,-1.77008,18.60981221,1.40544,0.40992,1.464,17.12,-2.18,17.25823861
04/09/2020 01:00,18.05312,-1.93534,18.15656032,1.11312,0.32466,1.1595,16.94,-2.26,17.0900907,18.02312,-1.97534,18.13104582,1.11312,0.32466,1.1595,16.91,-2.3,17.06569952
04/09/2020 01:30,17.94632,-1.94524,18.05143651,1.21632,0.35476,1.267,16.73,-2.3,16.88735918,17.89632,-1.98524,18.00609473,1.21632,0.35476,1.267,16.68,-2.34,16.84333696
04/09/2020 02:00,18.48728,-1.83996,18.57861606,1.33728,0.39004,1.393,17.15,-2.23,17.29437481,18.44728,-1.86996,18.54181463,1.33728,0.39004,1.393,17.11,-2.26,17.25861234
04/09/2020 02:30,18.23008,-1.70206,18.30936441,1.33008,0.38794,1.3855,16.9,-2.09,17.02874335,18.18008,-1.73206,18.26240238,1.33008,0.38794,1.3855,16.85,-2.12,16.98284134
04/09/2020 03:00,18.40728,-1.71746,18.48722872,1.27728,0.37254,1.3305,17.13,-2.09,17.25702755,18.36728,-1.74746,18.45021927,1.27728,0.37254,1.3305,17.09,-2.12,17.2209901
04/09/2020 03:30,18.24744,-1.64658,18.32157996,1.17744,0.34342,1.2265,17.07,-1.99,17.18560444,18.20744,-1.67658,18.2844686,1.17744,0.34342,1.2265,17.03,-2.02,17.14938191
04/09/2020 04:00,18.36456,-1.43242,18.42033906,1.05456,0.30758,1.0985,17.31,-1.74,17.39723254,18.32456,-1.47242,18.38362097,1.05456,0.30758,1.0985,17.27,-1.78,17.36148899
04/09/2020 04:30,18.58904,-1.18778,18.62694901,1.13904,0.33222,1.1865,17.45,-1.52,17.51607547,18.53904,-1.22778,18.57965145,1.13904,0.33222,1.1865,17.4,-1.56,17.46979107
04/09/2020 05:00,18.94232,-1.06474,18.9722207,1.01232,0.29526,1.0545,17.93,-1.36,17.98150439,18.91232,-1.10474,18.94455854,1.01232,0.29526,1.0545,17.9,-1.4,17.95466513
04/09/2020 05:30,19.38072,-1.08854,19.41126547,0.93072,0.27146,0.9695,18.45,-1.36,18.50005676,19.33072,-1.12854,19.36363443,0.93072,0.27146,0.9695,18.4,-1.4,18.45318401
04/09/2020 06:00,20.04344,-0.95358,20.06611078,1.15344,0.33642,1.2015,18.89,-1.29,18.93399588,19.99344,-0.99358,20.0181129,1.15344,0.33642,1.2015,18.84,-1.33,18.88688699
04/09/2020 06:30,23.5616,0.8013,23.57522166,1.1016,0.3213,1.1475,22.46,0.48,22.46512853,23.5416,1.3613,23.58092594,1.1016,0.3213,1.1475,22.44,1.04,22.46408689
04/09/2020 07:00,28.05336,4.08098,28.34864027,1.68336,0.49098,1.7535,26.37,3.59,26.61324858,27.99336,4.04098,28.28352389,1.68336,0.49098,1.7535,26.31,3.55,26.54841992
04/09/2020 07:30,29.7016,5.0838,30.13353721,2.2416,0.6538,2.335,27.46,4.43,27.8150409,29.6316,4.7938,30.01686588,2.2416,0.6538,2.335,27.39,4.14,27.7011137
04/09/2020 08:00,31.32656,6.07108,31.90942453,3.70656,1.08108,3.861,27.62,4.99,28.06714271,31.25656,6.02108,31.83121027,3.70656,1.08108,3.861,27.55,4.94,27.98939263
04/09/2020 08:30,32.41712,6.71916,33.10614415,4.55712,1.32916,4.747,27.86,5.39,28.3766048,32.34712,6.67916,33.02949213,4.55712,1.32916,4.747,27.79,5.35,28.30029328
04/09/2020 09:00,32.22088,4.58734,32.54579537,6.71088,1.95734,6.9905,25.51,2.63,25.64521398,32.85088,10.38734,34.45398597,6.71088,1.95734,6.9905,26.14,8.43,27.46569679
04/09/2020 09:30,32.71,4.1725,32.975049,8.1,2.3625,8.4375,24.61,1.81,24.67647057,33.56,11.8825,35.60150848,8.1,2.3625,8.4375,25.46,9.52,27.18164822
04/09/2020 10:00,32.22768,5.03724,32.6189691,10.20768,2.97724,10.633,22.02,2.06,22.11614795,32.97768,12.17724,35.15412568,10.20768,2.97724,10.633,22.77,9.2,24.55835703
04/09/2020 10:30,33.54008,9.61294,34.89047982,12.73008,3.71294,13.2605,20.81,5.9,21.63021267,33.48008,9.57294,34.82178825,12.73008,3.71294,13.2605,20.75,5.86,21.56158853
04/09/2020 11:00,33.3244,10.5442,34.95276511,16.5744,4.8342,17.265,16.75,5.71,17.69651378,33.2744,10.4942,34.89002621,16.5744,4.8342,17.265,16.7,5.66,17.63308254
04/09/2020 11:30,33.15688,10.60034,34.81014076,16.28688,4.75034,16.9655,16.87,5.85,17.85551455,33.10688,10.55034,34.74730461,16.28688,4.75034,16.9655,16.82,5.8,17.79191951
04/09/2020 12:00,31.822,9.751,33.28245311,15.672,4.571,16.325,16.15,5.18,16.96039209,32.802,9.841,34.24640835,15.672,4.571,16.325,17.13,5.27,17.92232686
04/09/2020 12:30,32.6472,10.0371,34.15527842,17.1672,5.0071,17.8825,15.48,5.03,16.27671036,33.1072,10.0471,34.59813449,17.1672,5.0071,17.8825,15.94,5.04,16.71781086
04/09/2020 13:00,32.00944,9.28692,33.32943342,15.34944,4.47692,15.989,16.66,4.81,17.34046424,31.95944,9.23692,33.2674991,15.34944,4.47692,15.989,16.61,4.76,17.2785908
04/09/2020 13:30,30.60152,6.58336,31.30165579,7.69152,2.24336,8.012,22.91,4.34,23.31745484,30.66152,7.12336,31.47810456,7.69152,2.24336,8.012,22.97,4.88,23.48265956
04/09/2020 14:00,30.34504,5.03272,30.75954686,6.69504,1.95272,6.974,23.65,3.08,23.84971488,30.58504,6.98272,31.37201062,6.69504,1.95272,6.974,23.89,5.03,24.41378709
04/09/2020 14:30,29.59944,5.13192,30.04102946,4.90944,1.43192,5.114,24.69,3.7,24.96569847,29.53944,5.08192,29.97339531,4.90944,1.43192,5.114,24.63,3.65,24.89898392
04/09/2020 15:00,29.8376,4.9793,30.25021987,4.7976,1.3993,4.9975,25.04,3.58,25.29462393,29.7676,4.9293,30.17296817,4.7976,1.3993,4.9975,24.97,3.53,25.21828305
04/09/2020 15:30,28.63584,5.02962,29.07418803,6.37584,1.85962,6.6415,22.26,3.17,22.48458361,28.57584,4.98962,29.00818746,6.37584,1.85962,6.6415,22.2,3.13,22.41956512
04/09/2020 16:00,29.1888,4.2284,29.49348084,4.5888,1.3384,4.78,24.6,2.89,24.76917641,29.1388,4.1784,29.43685941,4.5888,1.3384,4.78,24.55,2.84,24.71372291
04/09/2020 16:30,29.124,4.0395,29.4028049,4.524,1.3195,4.7125,24.6,2.72,24.74991717,29.074,3.9895,29.34644078,4.524,1.3195,4.7125,24.55,2.67,24.69476463
04/09/2020 17:00,29.79032,3.68926,30.01789142,4.18032,1.21926,4.3545,25.61,2.47,25.72883596,29.73032,3.64926,29.95344765,4.18032,1.21926,4.3545,25.55,2.43,25.66529563
04/09/2020 17:30,29.95824,3.27532,30.13675273,4.57824,1.33532,4.769,25.38,1.94,25.45403701,29.89824,3.22532,30.07170504,4.57824,1.33532,4.769,25.32,1.89,25.39044111
04/09/2020 18:00,29.59408,2.93744,29.73950445,5.37408,1.56744,5.598,24.22,1.37,24.25871596,29.52408,2.89744,29.66591408,5.37408,1.56744,5.598,24.15,1.33,24.18659546
04/09/2020 18:30,28.8124,2.2207,28.8978529,3.3624,0.9807,3.5025,25.45,1.24,25.48019034,28.7524,2.1707,28.83422349,3.3624,0.9807,3.5025,25.39,1.19,25.41787167
04/09/2020 19:00,28.4488,-0.7591,28.45892574,3.0888,0.9009,3.2175,25.36,-1.66,25.41427158,28.5488,2.8009,28.68586799,3.0888,0.9009,3.2175,25.46,1.9,25.53079709
04/09/2020 19:30,28.19144,1.87542,28.25375178,2.28144,0.66542,2.3765,25.91,1.21,25.93823818,28.13144,1.84542,28.19190471,2.28144,0.66542,2.3765,25.85,1.18,25.87691829
04/09/2020 20:00,27.84144,1.68542,27.89240796,1.80144,0.52542,1.8765,26.04,1.16,26.06582437,27.78144,1.64542,27.83012424,1.80144,0.52542,1.8765,25.98,1.12,26.00413044
04/09/2020 20:30,28.89376,1.70818,28.94420919,1.43376,0.41818,1.4935,27.46,1.29,27.49028374,28.82376,1.67818,28.87257226,1.43376,0.41818,1.4935,27.39,1.26,27.41896606
04/09/2020 21:00,27.38432,1.19126,27.41021857,1.20432,0.35126,1.2545,26.18,0.84,26.19347247,27.32432,1.16126,27.34898514,1.20432,0.35126,1.2545,26.12,0.81,26.13255632
04/09/2020 21:30,26.33408,0.08244,26.33420904,1.41408,0.41244,1.473,24.92,-0.33,24.9221849,26.28408,0.27244,26.28549191,1.41408,0.41244,1.473,24.87,-0.14,24.87039405
04/09/2020 22:00,24.44704,-0.76128,24.45889024,1.60704,0.46872,1.674,22.84,-1.23,22.87309555,24.39704,2.11872,24.48886554,1.60704,0.46872,1.674,22.79,1.65,22.84965208
04/09/2020 22:30,23.37616,-0.99112,23.39716169,1.19616,0.34888,1.246,22.18,-1.34,22.22044104,23.31616,-1.04112,23.33939262,1.19616,0.34888,1.246,22.12,-1.39,22.16363012
04/09/2020 23:00,22.17136,-1.09252,22.19826129,1.19136,0.34748,1.241,20.98,-1.44,21.02936043,22.11136,-1.13252,22.14034423,1.19136,0.34748,1.241,20.92,-1.48,20.97228648
04/09/2020 23:30,20.80184,-0.98738,20.8252603,1.55184,0.45262,1.6165,19.25,-1.44,19.3037846,20.75184,-1.04738,20.7782547,1.55184,0.45262,1.6165,19.2,-1.5,19.25850461
05/09/2020 00:00,20.08056,-1.32192,20.12402451,1.81056,0.52808,1.886,18.27,-1.85,18.36342561,20.07056,1.28808,20.11185046,1.81056,0.52808,1.886,18.26,0.76,18.27580915
05/09/2020 00:30,19.13936,-1.33602,19.18593367,2.13936,0.62398,2.2285,17,-1.96,17.11261523,19.08936,-1.36602,19.13817326,2.13936,0.62398,2.2285,16.95,-1.99,17.06641732
05/09/2020 01:00,18.66344,-1.48108,18.72211501,1.81344,0.52892,1.889,16.85,-2.01,16.9694608,18.62344,-1.52108,18.68545428,1.81344,0.52892,1.889,16.81,-2.05,16.93453867
05/09/2020 01:30,18.27624,-1.47318,18.33551766,2.28624,0.66682,2.3815,15.99,-2.14,16.13256644,18.22624,-1.50318,18.28812114,2.28624,0.66682,2.3815,15.94,-2.17,16.08702894
05/09/2020 02:00,18.38328,-1.70196,18.46189729,2.39328,0.69804,2.493,15.99,-2.4,16.16910944,18.33328,-1.74196,18.41585133,2.39328,0.69804,2.493,15.94,-2.44,16.12566898
05/09/2020 02:30,18.5292,-1.5894,18.59724294,1.8192,0.5306,1.895,16.71,-2.12,16.8439455,18.4792,-1.6294,18.55089693,1.8192,0.5306,1.895,16.66,-2.16,16.79944047
05/09/2020 03:00,18.308,-1.7035,18.38708178,1.428,0.4165,1.4875,16.88,-2.12,17.01260709,18.268,-1.7435,18.35101131,1.428,0.4165,1.4875,16.84,-2.16,16.97796219
05/09/2020 03:30,17.98144,-1.69208,18.06087814,1.26144,0.36792,1.314,16.72,-2.06,16.84642395,17.94144,-1.73208,18.02485424,1.26144,0.36792,1.314,16.68,-2.1,16.81167452
05/09/2020 04:00,18.11144,-1.65208,18.1866332,1.26144,0.36792,1.314,16.85,-2.02,16.97064819,18.07144,-1.69208,18.15048425,1.26144,0.36792,1.314,16.81,-2.06,16.93575212
05/09/2020 04:30,18.2428,-1.3621,18.29357997,1.6728,0.4879,1.7425,16.57,-1.85,16.67295415,18.1928,-1.4021,18.2467492,1.6728,0.4879,1.7425,16.52,-1.89,16.62776293
05/09/2020 05:00,17.81464,-1.55698,17.88254974,1.24464,0.36302,1.2965,16.57,-1.92,16.68086628,17.76464,-1.59698,17.83627706,1.24464,0.36302,1.2965,16.52,-1.96,16.63586487
05/09/2020 05:30,18.01024,-1.57868,18.07929687,1.17024,0.34132,1.219,16.84,-1.92,16.94910027,17.96024,-1.61868,18.03303485,1.17024,0.34132,1.219,16.79,-1.96,16.90401432
05/09/2020 06:00,18.42248,-1.54636,18.48726585,1.45248,0.42364,1.513,16.97,-1.97,17.08396324,18.37248,-1.58636,18.44083944,1.45248,0.42364,1.513,16.92,-2.01,17.03897004
05/09/2020 06:30,19.4584,-0.9938,19.48376167,1.3584,0.3962,1.415,18.1,-1.39,18.15329447,19.4084,-1.0338,19.43591349,1.3584,0.3962,1.415,18.05,-1.43,18.10655682
05/09/2020 07:00,20.28912,-0.54234,20.29636724,1.56912,0.45766,1.6345,18.72,-1,18.74669037,20.23912,2.61766,20.40769762,1.56912,0.45766,1.6345,18.67,2.16,18.79453378
05/09/2020 07:30,21.78272,-0.12254,21.78306468,2.32272,0.67746,2.4195,19.46,-0.8,19.47643705,21.73272,-0.16254,21.73332781,2.32272,0.67746,2.4195,19.41,-0.84,19.4281677
05/09/2020 08:00,22.55856,0.72458,22.57019374,4.67856,1.36458,4.8735,17.88,-0.64,17.89145047,22.50856,0.70458,22.51958495,4.67856,1.36458,4.8735,17.83,-0.66,17.84221119
05/09/2020 08:30,24.53976,2.41868,24.6586665,7.94976,2.31868,8.281,16.59,0.1,16.59030138,24.49976,2.38868,24.61593046,7.94976,2.31868,8.281,16.55,0.07,16.55014804
05/09/2020 09:00,25.24624,0.73432,25.25691707,11.46624,3.34432,11.944,13.78,-2.61,14.02499554,25.22624,3.99432,25.54051246,11.46624,3.34432,11.944,13.76,0.65,13.77534392
05/09/2020 09:30,25.91536,3.68198,26.17561576,9.91536,2.89198,10.3285,16,0.79,16.01949125,25.87536,3.65198,26.13180463,9.91536,2.89198,10.3285,15.96,0.76,15.97808499
05/09/2020 10:00,26.26624,3.48182,26.49600789,9.36624,2.73182,9.7565,16.9,0.75,16.91663383,26.21624,3.44182,26.44120581,9.36624,2.73182,9.7565,16.85,0.71,16.86495182
05/09/2020 10:30,26.66104,3.74322,26.92253238,9.85104,2.87322,10.2615,16.81,0.87,16.83249833,26.61104,3.70322,26.8674764,9.85104,2.87322,10.2615,16.76,0.83,16.78053932
