Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/09/2020 11:00,27.5532,5.7251,28.14170571,15.3432,4.4751,15.9825,12.21,1.25,12.27381766,27.5232,5.6751,28.10219383,15.3432,4.4751,15.9825,12.18,1.2,12.23897054
05/09/2020 11:30,27.28736,3.54298,27.51640825,9.26736,2.70298,9.6535,18.02,0.84,18.03956762,27.23736,3.50298,27.46169421,9.26736,2.70298,9.6535,17.97,0.8,17.98779864
05/09/2020 12:00,26.44176,4.24468,26.78029089,11.98176,3.49468,12.481,14.46,0.75,14.47943714,26.40176,4.20468,26.73447708,11.98176,3.49468,12.481,14.42,0.71,14.43746861
05/09/2020 12:30,27.56888,7.58134,28.59230422,21.39888,6.24134,22.2905,6.17,1.34,6.313834017,27.54888,7.53134,28.55979467,21.39888,6.24134,22.2905,6.15,1.29,6.283836408
05/09/2020 13:00,26.05488,5.01934,26.53395081,15.97488,4.65934,16.6405,10.08,0.36,10.08642652,26.02488,4.98934,26.49882814,15.97488,4.65934,16.6405,10.05,0.33,10.05541645
05/09/2020 13:30,25.97032,5.17926,26.48173437,16.66032,4.85926,17.3545,9.31,0.32,9.31549784,25.95032,5.18926,26.46407995,16.66032,4.85926,17.3545,9.29,0.33,9.295859293
05/09/2020 14:00,25.23568,4.60624,25.65262154,14.93568,4.35624,15.558,10.3,0.25,10.30303353,25.21568,4.59624,25.63115175,14.93568,4.35624,15.558,10.28,0.24,10.28280117
05/09/2020 14:30,24.86792,4.33356,25.24268582,15.57792,4.54356,16.227,9.29,-0.21,9.292373217,24.85792,4.55356,25.27154715,15.57792,4.54356,16.227,9.28,0.01,9.280005388
05/09/2020 15:00,23.99992,5.33456,24.58563992,18.28992,5.33456,19.052,5.71,0,5.71,23.98992,5.29456,24.56722669,18.28992,5.33456,19.052,5.7,-0.04,5.700140349
05/09/2020 15:30,24.10208,5.12144,24.64019903,17.66208,5.15144,18.398,6.44,-0.03,6.440069875,24.09208,5.11144,24.62834013,17.66208,5.15144,18.398,6.43,-0.04,6.430124416
05/09/2020 16:00,23.95152,3.92836,24.27153317,13.57152,3.95836,14.137,10.38,-0.03,10.38004335,23.93152,3.86836,24.24215045,13.57152,3.95836,14.137,10.36,-0.09,10.36039092
05/09/2020 16:30,22.84488,1.91684,22.92515688,8.11488,2.36684,8.453,14.73,-0.45,14.73687212,22.80488,1.77684,22.87399642,8.11488,2.36684,8.453,14.69,-0.59,14.70184342
05/09/2020 17:00,24.51656,3.05608,24.70630161,11.50656,3.35608,11.986,13.01,-0.3,13.01345842,24.49656,3.04608,24.68521937,11.50656,3.35608,11.986,12.99,-0.31,12.99369847
05/09/2020 17:30,25.1708,2.3619,25.28137149,11.3208,3.3019,11.7925,13.85,-0.94,13.88186227,25.1308,2.3119,25.23691721,11.3208,3.3019,11.7925,13.81,-0.99,13.84543968
05/09/2020 18:00,24.9948,0.3089,24.99670871,6.0648,1.7689,6.3175,18.93,-1.46,18.98621869,24.9548,0.2689,24.95624872,6.0648,1.7689,6.3175,18.89,-1.5,18.94946173
05/09/2020 18:30,25.0748,-0.5811,25.08153249,3.1848,0.9289,3.3175,21.89,-1.51,21.94201905,25.0248,-0.6211,25.03250647,3.1848,0.9289,3.3175,21.84,-1.55,21.8949332
05/09/2020 19:00,25.99456,-0.42742,25.99807373,2.13456,0.62258,2.2235,23.86,-1.05,23.88309235,25.94456,2.31258,26.04742252,2.13456,0.62258,2.2235,23.81,1.69,23.86990155
05/09/2020 19:30,25.94528,-0.68096,25.9542147,1.50528,0.43904,1.568,24.44,-1.12,24.46564939,25.89528,-0.73096,25.90559455,1.50528,0.43904,1.568,24.39,-1.17,24.4180466
05/09/2020 20:00,24.77296,-0.74372,24.78412126,1.15296,0.33628,1.201,23.62,-1.08,23.64467805,24.72296,-0.79372,24.73569774,1.15296,0.33628,1.201,23.57,-1.13,23.59707185
05/09/2020 20:30,24.8632,-1.0149,24.88390516,0.9432,0.2751,0.9825,23.92,-1.29,23.95475944,24.8132,-1.0649,24.83604047,0.9432,0.2751,0.9825,23.87,-1.34,23.90758248
05/09/2020 21:00,24.0332,-1.1574,24.06105311,1.0032,0.2926,1.045,23.03,-1.45,23.07560183,23.9832,-1.2074,24.01357318,1.0032,0.2926,1.045,22.98,-1.5,23.02890358
05/09/2020 21:30,23.21096,-1.27472,23.24593675,1.32096,0.38528,1.376,21.89,-1.66,21.95285175,23.17096,-1.31472,23.20822863,1.32096,0.38528,1.376,21.85,-1.7,21.91603294
05/09/2020 22:00,22.4616,-1.5337,22.51390038,1.4616,0.4263,1.5225,21,-1.96,21.09126834,22.4216,0.6363,22.43062693,1.4616,0.4263,1.5225,20.96,0.21,20.96105198
05/09/2020 22:30,21.21688,-1.76216,21.28993201,1.46688,0.42784,1.528,19.75,-2.19,19.87104929,21.17688,-1.80216,21.25342389,1.46688,0.42784,1.528,19.71,-2.23,19.83575055
05/09/2020 23:00,20.44232,-1.93974,20.53414323,1.13232,0.33026,1.1795,19.31,-2.27,19.44296788,20.39232,-1.97974,20.48819381,1.13232,0.33026,1.1795,19.26,-2.31,19.39803341
05/09/2020 23:30,19.32088,-1.78266,19.40294515,1.67088,0.48734,1.7405,17.65,-2.27,17.7953758,19.28088,-1.82266,19.36683823,1.67088,0.48734,1.7405,17.61,-2.31,17.76086147
06/09/2020 00:00,18.13272,-2.12004,18.25623467,1.30272,0.37996,1.357,16.83,-2.5,17.0146672,18.09272,-2.16004,18.2212044,1.30272,0.37996,1.357,16.79,-2.54,16.98103943
06/09/2020 00:30,17.19936,-2.37852,17.36304529,0.99936,0.29148,1.041,16.2,-2.67,16.41855353,17.15936,-1.99852,17.27535001,0.99936,0.29148,1.041,16.16,-2.29,16.32144908
06/09/2020 01:00,16.79024,-2.35118,16.95406166,0.99024,0.28882,1.0315,15.8,-2.64,16.01903867,16.76024,-2.37118,16.92714209,0.99024,0.28882,1.0315,15.77,-2.66,15.99276399
06/09/2020 01:30,16.42592,-2.41494,16.60249328,1.04592,0.30506,1.0895,15.38,-2.72,15.61866832,16.39592,-2.46494,16.58017255,1.04592,0.30506,1.0895,15.35,-2.77,15.59792935
06/09/2020 02:00,16.62144,-2.52458,16.81207221,0.84144,0.24542,0.8765,15.78,-2.77,16.02127648,16.58144,-2.56458,16.77859419,0.84144,0.24542,0.8765,15.74,-2.81,15.98886175
06/09/2020 02:30,16.90736,-2.32202,17.06606572,0.98736,0.28798,1.0285,15.92,-2.61,16.13252925,16.87736,-2.37202,17.04323207,0.98736,0.28798,1.0285,15.89,-2.66,16.11110487
06/09/2020 03:00,17.00216,-2.07812,17.12869018,1.17216,0.34188,1.221,15.83,-2.42,16.01390958,16.97216,-2.12812,17.10506094,1.17216,0.34188,1.221,15.8,-2.47,15.99190108
06/09/2020 03:30,16.82136,-1.99002,16.93866382,1.37136,0.39998,1.4285,15.45,-2.39,15.63376474,16.79136,-2.04002,16.91482936,1.37136,0.39998,1.4285,15.42,-2.44,15.61185447
06/09/2020 04:00,16.69904,-2.04028,16.82321846,1.19904,0.34972,1.249,15.5,-2.39,15.68317889,16.66904,-2.09028,16.79958824,1.19904,0.34972,1.249,15.47,-2.44,15.66124197
06/09/2020 04:30,16.24488,-2.25566,16.4007356,0.97488,0.28434,1.0155,15.27,-2.54,15.47980943,16.21488,-2.30566,16.37798527,0.97488,0.28434,1.0155,15.24,-2.59,15.45851545
06/09/2020 05:00,16.03488,-2.33066,16.20337473,0.85488,0.24934,0.8905,15.18,-2.58,15.39768814,16.00488,-2.38066,16.18096801,0.85488,0.24934,0.8905,15.15,-2.63,15.3765861
06/09/2020 05:30,16.17552,-2.24964,16.33120716,0.99552,0.29036,1.037,15.18,-2.54,15.39103635,16.14552,-2.29964,16.30846897,0.99552,0.29036,1.037,15.15,-2.59,15.36979505
06/09/2020 06:00,16.46576,-2.26332,16.62058572,1.08576,0.31668,1.131,15.38,-2.58,15.5948966,16.43576,-2.30332,16.59636978,1.08576,0.31668,1.131,15.35,-2.62,15.57199088
06/09/2020 06:30,17.07608,-1.89406,17.18080241,1.18608,0.34594,1.2355,15.89,-2.24,16.04710877,17.04608,-1.95406,17.15771529,1.18608,0.34594,1.2355,15.86,-2.3,16.02590403
06/09/2020 07:00,17.52808,-1.77306,17.61752906,1.25808,0.36694,1.3105,16.27,-2.14,16.41013406,17.49808,-1.82306,17.5927926,1.25808,0.36694,1.3105,16.24,-2.19,16.38699789
06/09/2020 07:30,18.27496,-1.47522,18.33440583,2.00496,0.58478,2.0885,16.27,-2.06,16.39989329,18.24496,-1.52522,18.30860075,2.00496,0.58478,2.0885,16.24,-2.11,16.3764984
06/09/2020 08:00,19.53504,-1.03478,19.56242719,2.31504,0.67522,2.4115,17.22,-1.71,17.30469589,19.51504,1.72522,19.5911503,2.31504,0.67522,2.4115,17.2,1.05,17.23201961
06/09/2020 08:30,21.66768,-0.33526,21.67027355,3.06768,0.89474,3.1955,18.6,-1.23,18.64062499,21.62768,-0.38526,21.6311111,3.06768,0.89474,3.1955,18.56,-1.28,18.60408557
06/09/2020 09:00,22.26696,0.40828,22.27070273,4.65696,1.35828,4.851,17.61,-0.95,17.63560603,22.22696,0.32828,22.22938413,4.65696,1.35828,4.851,17.57,-1.03,17.60016477
06/09/2020 09:30,23.8412,1.9391,23.91992739,9.1512,2.6691,9.5325,14.69,-0.73,14.70812701,23.8112,1.8891,23.88601985,9.1512,2.6691,9.5325,14.66,-0.78,14.68073568
06/09/2020 10:00,24.2688,1.8959,24.34274204,10.6488,3.1059,11.0925,13.62,-1.21,13.67364253,24.2988,6.2259,25.08373003,10.6488,3.1059,11.0925,13.65,3.12,14.002032
06/09/2020 10:30,25.40408,3.70744,25.6731843,12.09408,3.52744,12.598,13.31,0.18,13.31121707,25.37408,3.64744,25.6348933,12.09408,3.52744,12.598,13.28,0.12,13.28054216
06/09/2020 11:00,24.99592,3.46756,25.23529253,10.10592,2.94756,10.527,14.89,0.52,14.89907715,24.96592,3.36756,25.19201504,10.10592,2.94756,10.527,14.86,0.42,14.86593421
06/09/2020 11:30,25.52672,4.10946,25.85538813,12.30672,3.58946,12.8195,13.22,0.52,13.23022298,25.49672,4.04946,25.81629054,12.30672,3.58946,12.8195,13.19,0.46,13.19801879
06/09/2020 12:00,26.55352,6.51936,27.34211914,19.40352,5.65936,20.212,7.15,0.86,7.201534559,26.54352,6.46936,27.32052475,19.40352,5.65936,20.212,7.14,0.81,7.185798494
06/09/2020 12:30,26.77056,6.21058,27.48152446,18.79056,5.48058,19.5735,7.98,0.73,8.013320161,26.76056,6.17058,27.46276805,18.79056,5.48058,19.5735,7.97,0.69,7.999812498
06/09/2020 13:00,26.20096,5.37778,26.74716476,16.86096,4.91778,17.5635,9.34,0.46,9.351320762,26.17096,4.97778,26.64014717,16.86096,4.91778,17.5635,9.31,0.06,9.310193338
06/09/2020 13:30,25.65928,5.42104,26.22568064,16.76928,4.89104,17.468,8.89,0.53,8.905784637,25.62928,5.05104,26.12227016,16.76928,4.89104,17.468,8.86,0.16,8.861444577
06/09/2020 14:00,25.09128,5.67954,25.72604724,16.90128,4.92954,17.6055,8.19,0.75,8.224268964,25.08128,5.64954,25.70968511,16.90128,4.92954,17.6055,8.18,0.72,8.211625905
06/09/2020 14:30,25.25384,5.53612,25.85353089,16.68384,4.86612,17.379,8.57,0.67,8.596150301,25.23384,5.51612,25.82971663,16.68384,4.86612,17.379,8.55,0.65,8.574672005
06/09/2020 15:00,24.6332,4.0951,24.97127122,13.6632,3.9851,14.2325,10.97,0.11,10.97055149,24.6132,4.0351,24.9417651,13.6632,3.9851,14.2325,10.95,0.05,10.95011415
06/09/2020 15:30,24.86568,5.42624,25.45085701,16.13568,4.70624,16.808,8.73,0.72,8.759640404,24.84568,4.92624,25.32934376,16.13568,4.70624,16.808,8.71,0.22,8.712777973
06/09/2020 16:00,24.89304,4.39922,25.27877721,14.60304,4.25922,15.2115,10.29,0.14,10.29095234,24.87304,4.34922,25.25042244,14.60304,4.25922,15.2115,10.27,0.09,10.27039434
06/09/2020 16:30,25.48352,2.71186,25.62740674,9.50352,2.77186,9.8995,15.98,-0.06,15.98011264,25.44352,2.70186,25.58657377,9.50352,2.77186,9.8995,15.94,-0.07,15.9401537
06/09/2020 17:00,26.29656,1.27608,26.32750364,4.54656,1.32608,4.736,21.75,-0.05,21.75005747,26.25656,1.23608,26.28563936,4.54656,1.32608,4.736,21.71,-0.09,21.71018655
06/09/2020 17:30,27.11912,0.27266,27.12049065,3.12912,0.91266,3.2595,23.99,-0.64,23.99853537,27.05912,0.24266,27.06020804,3.12912,0.91266,3.2595,23.93,-0.67,23.9393776
06/09/2020 18:00,26.60416,0.33538,26.60627387,3.82416,1.11538,3.9835,22.78,-0.78,22.79334991,26.56416,0.28538,26.56569288,3.82416,1.11538,3.9835,22.74,-0.83,22.75514228
06/09/2020 18:30,26.37096,-0.07722,26.37107306,2.58096,0.75278,2.6885,23.79,-0.83,23.80447437,26.32096,-0.12722,26.32126745,2.58096,0.75278,2.6885,23.74,-0.88,23.75630443
06/09/2020 19:00,25.7128,-0.5021,25.71770185,1.6728,0.4879,1.7425,24.04,-0.99,24.06037614,25.6728,-0.5521,25.67873584,1.6728,0.4879,1.7425,24,-1.04,24.02252277
06/09/2020 19:30,25.4344,-0.6358,25.44234551,1.2144,0.3542,1.265,24.22,-0.99,24.24022483,25.3944,-0.6858,25.40365865,1.2144,0.3542,1.265,24.18,-1.04,24.20235526
06/09/2020 20:00,25.08024,-0.81868,25.0935983,0.93024,0.27132,0.969,24.15,-1.09,24.17458583,25.03024,-0.86868,25.04530933,0.93024,0.27132,0.969,24.1,-1.14,24.12694759
06/09/2020 20:30,25.70392,-0.87594,25.71884084,0.73392,0.21406,0.7645,24.97,-1.09,24.99377923,25.64392,-0.92594,25.66063128,0.73392,0.21406,0.7645,24.91,-1.14,24.93607226
06/09/2020 21:00,24.68592,-1.00994,24.70657048,1.16592,0.34006,1.2145,23.52,-1.35,23.55871176,24.62592,-1.04994,24.64829223,1.16592,0.34006,1.2145,23.46,-1.39,23.50114253
06/09/2020 21:30,23.53128,-1.14796,23.55926464,1.48128,0.43204,1.543,22.05,-1.58,22.10653523,23.47128,-1.18796,23.50132409,1.48128,0.43204,1.543,21.99,-1.62,22.04959183
06/09/2020 22:00,22.71152,-1.58164,22.76652643,0.85152,0.24836,0.887,21.86,-1.83,21.93646508,22.66152,-1.76164,22.72988923,0.85152,0.24836,0.887,21.81,-2.01,21.90242452
06/09/2020 22:30,21.40024,-1.48368,21.45161016,1.29024,0.37632,1.344,20.11,-1.86,20.19583373,21.35024,-1.75368,21.42214139,1.29024,0.37632,1.344,20.06,-2.13,20.1727663
06/09/2020 23:00,20.3416,0.5663,20.34948123,1.2216,0.3563,1.2725,19.12,0.21,19.12115321,20.0516,-2.8837,20.25789694,1.2216,0.3563,1.2725,18.83,-3.24,19.10671348
06/09/2020 23:30,18.8988,-1.8066,18.98495312,1.1088,0.3234,1.155,17.79,-2.13,17.91705891,18.8588,-1.8566,18.94996836,1.1088,0.3234,1.155,17.75,-2.18,17.88336937
07/09/2020 00:00,17.8928,-2.0171,18.00613741,1.0728,0.3129,1.1175,16.82,-2.33,16.98061542,17.8628,-2.0671,17.98200562,1.0728,0.3129,1.1175,16.79,-2.38,16.95784479
07/09/2020 00:30,17.27504,-2.21478,17.41643642,1.11504,0.32522,1.1615,16.16,-2.54,16.35839845,17.24504,-0.75478,17.26154968,1.11504,0.32522,1.1615,16.13,-1.08,16.1661158
07/09/2020 01:00,17.07208,-2.29356,17.22545596,0.98208,0.28644,1.023,16.09,-2.58,16.2955362,17.03208,-2.34356,17.19255719,0.98208,0.28644,1.023,16.05,-2.63,16.26405239
07/09/2020 01:30,16.76416,-2.34712,16.92767063,1.00416,0.29288,1.046,15.76,-2.64,15.97958698,16.72416,-2.38712,16.89366359,1.00416,0.29288,1.046,15.72,-2.68,15.94681159
07/09/2020 02:00,17.02072,-2.34604,17.18164174,1.11072,0.32396,1.157,15.91,-2.67,16.13248276,16.98072,-2.38604,17.14753739,1.11072,0.32396,1.157,15.87,-2.71,16.09972049
07/09/2020 02:30,17.3128,-2.3546,17.47218318,0.7728,0.2254,0.805,16.54,-2.58,16.74001195,17.2728,-2.3946,17.4379967,0.7728,0.2254,0.805,16.5,-2.62,16.70671721
07/09/2020 03:00,17.10856,-2.09042,17.2357965,0.95856,0.27958,0.9985,16.15,-2.37,16.32297154,17.06856,-2.13042,17.20100084,0.95856,0.27958,0.9985,16.11,-2.41,16.2892664
07/09/2020 03:30,17.34088,-2.00766,17.45671269,0.83088,0.24234,0.8655,16.51,-2.25,16.66261084,17.31088,-2.05766,17.43274307,0.83088,0.24234,0.8655,16.48,-2.3,16.63972356
07/09/2020 04:00,17.35672,-1.84304,17.4542982,0.84672,0.24696,0.882,16.51,-2.09,16.64176072,17.32672,-1.88304,17.42874251,0.84672,0.24696,0.882,16.48,-2.13,16.61707856
07/09/2020 04:30,17.13264,-1.83798,17.23094669,0.69264,0.20202,0.7215,16.44,-2.04,16.56608584,17.09264,-1.88798,17.196593,0.69264,0.20202,0.7215,16.4,-2.09,16.53263742
07/09/2020 05:00,17.36544,-1.73008,17.4514092,0.92544,0.26992,0.964,16.44,-2,16.56120769,17.32544,-1.77008,17.41562673,0.92544,0.26992,0.964,16.4,-2.04,16.52639102
07/09/2020 05:30,18.1488,-1.4691,18.2081629,0.9288,0.2709,0.9675,17.22,-1.74,17.30768615,18.1188,0.6609,18.13084946,0.9288,0.2709,0.9675,17.19,0.39,17.19442351
07/09/2020 06:00,19.31856,-1.23042,19.35770373,0.95856,0.27958,0.9985,18.36,-1.51,18.42198958,19.27856,-1.28042,19.3210339,0.95856,0.27958,0.9985,18.32,-1.56,18.38629925
07/09/2020 06:30,22.65888,0.11884,22.65919164,1.05888,0.30884,1.103,21.6,-0.19,21.60083563,22.62888,0.43884,22.63313479,1.05888,0.30884,1.103,21.57,0.13,21.57039174
07/09/2020 07:00,25.67184,2.06512,25.75476829,1.25184,0.36512,1.304,24.42,1.7,24.47910129,25.61184,2.01512,25.69099174,1.25184,0.36512,1.304,24.36,1.65,24.41581659
07/09/2020 07:30,28.00136,1.57248,28.04547834,1.55136,0.45248,1.616,26.45,1.12,26.47370205,28.15136,3.73248,28.39771957,1.55136,0.45248,1.616,26.6,3.28,26.80146265
07/09/2020 08:00,29.90016,3.70588,30.12894148,1.70016,0.49588,1.771,28.2,3.21,28.3821088,29.84016,3.65588,30.06327672,1.70016,0.49588,1.771,28.14,3.16,28.3168713
07/09/2020 08:30,30.95344,4.90142,31.33910282,2.95344,0.86142,3.0765,28,4.04,28.28995581,30.89344,4.85142,31.2720468,2.95344,0.86142,3.0765,27.94,3.99,28.2234601
07/09/2020 09:00,30.99416,5.46038,31.47147445,3.70416,1.08038,3.8585,27.29,4.38,27.6392565,30.93416,5.41038,31.40373332,3.70416,1.08038,3.8585,27.23,4.33,27.57211998
07/09/2020 09:30,35.62712,6.71416,36.25426353,4.19712,1.22416,4.372,31.43,5.49,31.9058772,35.54712,6.66416,36.16640387,4.19712,1.22416,4.372,31.35,5.44,31.81848676
07/09/2020 10:00,37.03096,7.08778,37.70316464,4.38096,1.27778,4.5635,32.65,5.81,33.16291001,36.95096,7.03778,37.61520693,4.38096,1.27778,4.5635,32.57,5.76,33.07540627
07/09/2020 10:30,35.18608,7.16594,35.90836841,6.94608,2.02594,7.2355,28.24,5.14,28.70395792,35.10608,7.11594,35.82001473,6.94608,2.02594,7.2355,28.16,5.09,28.61631877
07/09/2020 11:00,36.10608,7.44594,36.86585189,6.94608,2.02594,7.2355,29.16,5.42,29.65943358,36.03608,7.38594,36.78520316,6.94608,2.02594,7.2355,29.09,5.36,29.57968391
07/09/2020 11:30,36.2568,7.5999,37.04475707,7.0968,2.0699,7.3925,29.16,5.53,29.67973214,36.1868,7.5499,36.96600444,7.0968,2.0699,7.3925,29.09,5.48,29.6016638
07/09/2020 12:00,36.04472,8.00346,36.92258404,8.27472,2.41346,8.6195,27.77,5.59,28.32703656,35.97472,7.94346,36.84126811,8.27472,2.41346,8.6195,27.7,5.53,28.24660865
07/09/2020 12:30,36.62992,7.76956,37.44485414,7.84992,2.28956,8.177,28.78,5.48,29.29707835,36.56992,7.71956,37.37580307,7.84992,2.28956,8.177,28.72,5.43,29.22880942
07/09/2020 13:00,35.88136,7.50748,36.65834491,6.95136,2.02748,7.241,28.93,5.48,29.4444443,35.81136,7.45748,36.57960515,6.95136,2.02748,7.241,28.86,5.43,29.36638384
07/09/2020 13:30,35.7144,7.6317,36.52069567,7.7544,2.2617,8.0775,27.96,5.37,28.47101157,35.6544,7.5817,36.45159001,7.7544,2.2617,8.0775,27.9,5.32,28.40268297
07/09/2020 14:00,36.68112,8.14366,37.57424334,8.72112,2.54366,9.0845,27.96,5.6,28.51528713,36.62112,8.09366,37.50484985,8.72112,2.54366,9.0845,27.9,5.55,28.44666061
07/09/2020 14:30,36.3488,7.2234,37.05958404,6.8688,2.0034,7.155,29.48,5.22,29.9385838,36.2788,7.1734,36.98119788,6.8688,2.0034,7.155,29.41,5.17,29.86096114
07/09/2020 15:00,36.04616,7.40638,36.79918634,7.49616,2.18638,7.8085,28.55,5.22,29.02328203,35.98616,7.35638,36.73036943,7.49616,2.18638,7.8085,28.49,5.17,28.95529313
07/09/2020 15:30,35.3316,6.7463,35.96991135,6.0216,1.7563,6.2725,29.31,4.99,29.73173725,35.2716,6.6963,35.90161835,6.0216,1.7563,6.2725,29.25,4.94,29.66422256
07/09/2020 16:00,36.72408,6.30994,37.26222477,5.07408,1.47994,5.2855,31.65,4.83,32.01642391,36.64408,6.24994,37.17324776,5.07408,1.47994,5.2855,31.57,4.77,31.92832285
07/09/2020 16:30,36.37536,6.11698,36.88609846,5.95536,1.73698,6.2035,30.42,4.38,30.73370788,36.28536,5.98698,36.77596062,5.95536,1.73698,6.2035,30.33,4.25,30.62631875
07/09/2020 17:00,36.70464,5.91302,37.17787518,6.28464,1.83302,6.5465,30.42,4.08,30.69238994,36.68464,5.86302,37.15020613,6.28464,1.83302,6.5465,30.4,4.03,30.66595669
07/09/2020 17:30,37.0876,5.3043,37.46499262,5.8776,1.7143,6.1225,31.21,3.59,31.41579539,37.0276,5.2643,37.39994674,5.8776,1.7143,6.1225,31.15,3.55,31.35163473
07/09/2020 18:00,37.3184,4.0812,37.54089999,3.3984,0.9912,3.54,33.92,3.09,34.06045361,37.2384,4.0412,37.45703848,3.3984,0.9912,3.54,33.84,3.05,33.97717028
07/09/2020 18:30,37.25904,3.87722,37.46023087,2.69904,0.78722,2.8115,34.56,3.09,34.69786305,37.17904,3.83722,37.37653372,2.69904,0.78722,2.8115,34.48,3.05,34.61463419
07/09/2020 19:00,36.52392,3.46656,36.68806032,2.59392,0.75656,2.702,33.93,2.71,34.03805224,36.44392,3.42656,36.60465296,2.59392,0.75656,2.702,33.85,2.67,33.95513805
07/09/2020 19:30,35.8864,3.4477,36.05163436,2.6664,0.7777,2.7775,33.22,2.67,33.32712559,35.8064,3.4077,35.96819012,2.6664,0.7777,2.7775,33.14,2.63,33.24419498
07/09/2020 20:00,35.36576,3.03668,35.4958928,2.52576,0.73668,2.631,32.84,2.3,32.9204435,35.28576,2.99668,35.41277947,2.52576,0.73668,2.631,32.76,2.26,32.83786229
07/09/2020 20:30,35.11088,2.81734,35.22373204,2.39088,0.69734,2.4905,32.72,2.12,32.78860778,35.02088,2.77734,35.13083622,2.39088,0.69734,2.4905,32.63,2.08,32.69622761
07/09/2020 21:00,33.71016,2.55338,33.80672473,2.24016,0.65338,2.3335,31.47,1.9,31.52730404,33.64016,2.51338,33.73392126,2.24016,0.65338,2.3335,31.4,1.86,31.45504093
07/09/2020 21:30,32.15392,2.17156,32.22716625,1.99392,0.58156,2.077,30.16,1.59,30.20188239,32.09392,2.13156,32.16462729,1.99392,0.58156,2.077,30.1,1.55,30.13988222
07/09/2020 22:00,30.26024,-2.32868,30.34970964,1.65024,0.48132,1.719,28.61,-2.81,28.74766425,30.19024,1.67132,30.23646642,1.65024,0.48132,1.719,28.54,1.19,28.56479827
07/09/2020 22:30,27.23472,0.03346,27.23474055,1.31472,0.38346,1.3695,25.92,-0.35,25.92236293,27.18472,-0.01654,27.18472503,1.31472,0.38346,1.3695,25.87,-0.4,25.8730922
07/09/2020 23:00,25.2736,-0.4677,25.27792714,1.6536,0.4823,1.7225,23.62,-0.95,23.63909685,25.2236,-0.5077,25.22870897,1.6536,0.4823,1.7225,23.57,-0.99,23.5907821
07/09/2020 23:30,24.036,-0.7045,24.0463223,1.116,0.3255,1.1625,22.92,-1.03,22.94313187,23.996,-0.7345,24.00723862,1.116,0.3255,1.1625,22.88,-1.06,22.90454103
08/09/2020 00:00,23.22704,-0.81378,23.24129138,1.18704,0.34622,1.2365,22.04,-1.16,22.0705052,23.17704,-0.86378,23.19313043,1.18704,0.34622,1.2365,21.99,-1.21,22.02326497
08/09/2020 00:30,22.02544,-0.89008,22.04341738,1.40544,0.40992,1.464,20.62,-1.3,20.66093899,21.98544,-0.93008,22.00510443,1.40544,0.40992,1.464,20.58,-1.34,20.62357874
08/09/2020 01:00,21.32752,-1.26614,21.36507009,1.24752,0.36386,1.2995,20.08,-1.63,20.14604924,21.28752,1.15386,21.31876874,1.24752,0.36386,1.2995,20.04,0.79,20.05556531
08/09/2020 01:30,21.37312,-1.34284,21.41526273,1.29312,0.37716,1.347,20.08,-1.72,20.15353071,21.33312,-1.38284,21.37789174,1.29312,0.37716,1.347,20.04,-1.76,20.11713697
08/09/2020 02:00,21.23496,-1.72522,21.3049269,1.52496,0.44478,1.5885,19.71,-2.17,19.82909479,21.18496,-1.76522,21.25837557,1.52496,0.44478,1.5885,19.66,-2.21,19.7838242
08/09/2020 02:30,21.4944,-1.5383,21.54937582,1.5144,0.4417,1.5775,19.98,-1.98,20.07786841,21.4544,-1.5783,21.51237575,1.5144,0.4417,1.5775,19.94,-2.02,20.04205578
08/09/2020 03:00,21.04272,-1.57004,21.10121064,1.06272,0.30996,1.107,19.98,-1.88,20.06825354,21.00272,-1.61004,21.06434134,1.06272,0.30996,1.107,19.94,-1.92,20.03222404
08/09/2020 03:30,20.76496,-1.55272,20.82293215,1.22496,0.35728,1.276,19.54,-1.91,19.63312762,20.72496,-1.59272,20.78607043,1.22496,0.35728,1.276,19.5,-1.95,19.59725746
08/09/2020 04:00,20.39336,-1.61152,20.45693351,1.02336,0.29848,1.066,19.37,-1.91,19.46394102,20.34336,-1.65152,20.41028697,1.02336,0.29848,1.066,19.32,-1.95,19.41815903
08/09/2020 04:30,20.23064,-1.42148,20.28051775,1.16064,0.33852,1.209,19.07,-1.76,19.15104436,20.19064,-1.46148,20.24346481,1.16064,0.33852,1.209,19.03,-1.8,19.11493918
08/09/2020 05:00,20.72504,-1.13728,20.75622048,1.17504,0.34272,1.224,19.55,-1.48,19.60594043,20.68504,-1.17728,20.7185151,1.17504,0.34272,1.224,19.51,-1.52,19.56912108
08/09/2020 05:30,21.80216,-1.15562,21.83276525,1.11216,0.32438,1.1585,20.69,-1.48,20.74286624,21.75216,-1.19562,21.78499419,1.11216,0.32438,1.1585,20.64,-1.52,20.69589331
08/09/2020 06:00,22.70656,-0.75392,22.71907266,1.18656,0.34608,1.236,21.52,-1.1,21.54809504,22.66656,-0.79392,22.68045968,1.18656,0.34608,1.236,21.48,-1.14,21.51023012
08/09/2020 06:30,26.5668,1.0749,26.58853648,1.4568,0.4249,1.5175,25.11,0.65,25.11841157,26.5168,1.4249,26.55505643,1.4568,0.4249,1.5175,25.06,1,25.07994418
08/09/2020 07:00,30.85992,4.31956,31.16076477,1.36992,0.39956,1.427,29.49,3.92,29.74939495,30.79992,4.28956,31.09719275,1.36992,0.39956,1.427,29.43,3.89,29.68597312
08/09/2020 07:30,33.78256,5.19658,34.17990351,1.94256,0.56658,2.0235,31.84,4.63,32.17487374,33.71256,5.15658,34.10464806,1.94256,0.56658,2.0235,31.77,4.59,32.09985981
08/09/2020 08:00,34.97424,5.39832,35.38840661,1.91424,0.55832,1.994,33.06,4.84,33.41241087,34.97424,5.82832,35.45654774,1.91424,0.55832,1.994,33.06,5.27,33.47740283
08/09/2020 08:30,36.06112,5.86616,36.53513663,2.42112,0.70616,2.522,33.64,5.16,34.03344238,36.19112,7.28616,36.91727637,2.42112,0.70616,2.522,33.77,6.58,34.40507666
08/09/2020 09:00,35.74296,6.79128,36.38242259,3.19296,0.93128,3.326,32.55,5.86,33.07328378,35.66296,6.74128,36.2945116,3.19296,0.93128,3.326,32.47,5.81,32.98570903
08/09/2020 09:30,35.29888,7.11384,36.00857743,4.29888,1.25384,4.478,31,5.86,31.54900315,35.22888,7.06384,35.93009632,4.29888,1.25384,4.478,30.93,5.81,31.47095486
08/09/2020 10:00,34.72496,8.52228,35.75544858,7.82496,2.28228,8.151,26.9,6.24,27.61426443,34.67496,8.47228,35.69499096,7.82496,2.28228,8.151,26.85,6.19,27.5542846
08/09/2020 10:30,35.2888,7.7459,36.12891324,7.2888,2.1259,7.5925,28,5.62,28.55843833,35.2188,7.6959,36.04983703,7.2888,2.1259,7.5925,27.93,5.57,28.47998947
08/09/2020 11:00,36.02264,8.58202,37.0308204,9.33264,2.72202,9.7215,26.69,5.86,27.32573329,35.97264,8.53202,36.97061257,9.33264,2.72202,9.7215,26.64,5.81,27.26620069
08/09/2020 11:30,34.50096,8.79778,35.60501613,9.90096,2.88778,10.3135,24.6,5.91,25.29996245,34.43096,8.74778,35.52484569,9.90096,2.88778,10.3135,24.53,5.86,25.22023989
08/09/2020 12:00,33.52168,9.11424,34.73862981,11.43168,3.33424,11.908,22.09,5.78,22.83367031,33.46168,9.06424,34.66762864,11.43168,3.33424,11.908,22.03,5.73,22.76299189
08/09/2020 12:30,33.56944,8.74442,34.68965527,11.32944,3.30442,11.8015,22.24,5.44,22.89565898,33.52944,8.70442,34.64087577,11.32944,3.30442,11.8015,22.2,5.4,22.84731932
08/09/2020 13:00,32.85312,8.86966,34.02937499,12.03312,3.50966,12.5345,20.82,5.36,21.49888369,32.80312,8.81966,33.96808921,12.03312,3.50966,12.5345,20.77,5.31,21.43802696
08/09/2020 13:30,33.65144,11.59542,35.59316197,17.88144,5.21542,18.6265,15.77,6.38,17.01168128,33.60144,11.54542,35.52961431,17.88144,5.21542,18.6265,15.72,6.33,16.94660143
08/09/2020 14:00,33.63104,11.05322,35.40085485,16.81104,4.90322,17.5115,16.82,6.15,17.90907312,33.59104,11.00322,35.34726041,16.81104,4.90322,17.5115,16.78,6.1,17.85436641
08/09/2020 14:30,33.7024,8.7132,34.81051019,10.0224,2.9232,10.44,23.68,5.79,24.37758191,33.6524,8.6632,34.74960518,10.0224,2.9232,10.44,23.63,5.74,24.31716472
08/09/2020 15:00,32.18464,7.70052,33.09303643,7.30464,2.13052,7.609,24.88,5.57,25.49586829,32.12464,7.65052,33.02306696,7.30464,2.13052,7.609,24.82,5.52,25.42641933
08/09/2020 15:30,32.32416,8.16288,33.33892514,9.40416,2.74288,9.796,22.92,5.42,23.55212942,32.27416,8.11288,33.2782245,9.40416,2.74288,9.796,22.87,5.37,23.49199438
08/09/2020 16:00,33.01896,8.80678,34.17325114,11.02896,3.21678,11.4885,21.99,5.59,22.68938518,32.97896,8.75678,34.12173792,11.02896,3.21678,11.4885,21.95,5.54,22.63833254
08/09/2020 16:30,34.0928,7.3754,34.88144975,9.8928,2.8854,10.305,24.2,4.49,24.61300672,34.0628,7.5354,34.88633826,9.8928,2.8854,10.305,24.17,4.65,24.61323628
08/09/2020 17:00,34.20104,7.09822,34.92987066,9.49104,2.76822,9.8865,24.71,4.33,25.08651032,34.15104,7.04822,34.87077484,9.49104,2.76822,9.8865,24.66,4.28,25.02866357
08/09/2020 17:30,35.36896,5.63678,35.81531265,7.18896,2.09678,7.4885,28.18,3.54,28.40147883,35.30896,5.58678,35.74821348,7.18896,2.09678,7.4885,28.12,3.49,28.33574598
08/09/2020 18:00,35.41592,4.51506,35.70256512,5.12592,1.49506,5.3395,30.29,3.02,30.44017904,35.34592,4.47506,35.62808194,5.12592,1.49506,5.3395,30.22,2.98,30.36657373
08/09/2020 18:30,34.91336,3.73598,35.11267938,3.24336,0.94598,3.3785,31.67,2.79,31.79265638,34.84336,3.69598,35.03883566,3.24336,0.94598,3.3785,31.6,2.75,31.71943411
08/09/2020 19:00,35.054,3.3945,35.21797192,2.484,0.7245,2.5875,32.57,2.67,32.67925642,34.994,3.3545,35.15441233,2.484,0.7245,2.5875,32.51,2.63,32.61620763
08/09/2020 19:30,34.92568,3.31624,35.08276744,2.69568,0.78624,2.808,32.23,2.53,32.32914784,34.85568,3.27624,35.00931557,2.69568,0.78624,2.808,32.16,2.49,32.25625056
08/09/2020 20:00,34.61,3.1775,34.75555504,1.98,0.5775,2.0625,32.63,2.6,32.73342176,34.54,3.1475,34.68311342,1.98,0.5775,2.0625,32.56,2.57,32.66126911
08/09/2020 20:30,34.67344,2.87892,34.79275243,1.81344,0.52892,1.889,32.86,2.35,32.94392357,34.59344,2.84892,34.71055223,1.81344,0.52892,1.889,32.78,2.32,32.86199629
08/09/2020 21:00,33.0684,2.3837,33.15420191,1.6584,0.4837,1.7275,31.41,1.9,31.4674133,32.9984,2.3537,33.08223551,1.6584,0.4837,1.7275,31.34,1.87,31.39574016
08/09/2020 21:30,31.3216,2.0188,31.38659236,2.1216,0.6188,2.21,29.2,1.4,29.23354238,31.2716,1.9888,31.33477768,2.1216,0.6188,2.21,29.15,1.37,29.18217607
08/09/2020 22:00,29.53176,1.36718,29.56339003,1.84176,0.53718,1.9185,27.69,0.83,27.70243672,29.47176,1.37718,29.50391944,1.84176,0.53718,1.9185,27.63,0.84,27.64276578
08/09/2020 22:30,27.13408,-0.08006,27.13419811,2.19408,0.63994,2.2855,24.94,-0.72,24.95039078,27.12408,2.31994,27.22311219,2.19408,0.63994,2.2855,24.93,1.68,24.98654238
08/09/2020 23:00,25.40384,-0.57638,25.41037781,2.34384,0.68362,2.4415,23.06,-1.26,23.09439759,25.35384,-0.61638,25.36133133,2.34384,0.68362,2.4415,23.01,-1.3,23.04669391
08/09/2020 23:30,23.91208,-0.75606,23.92402969,2.00208,0.58394,2.0855,21.91,-1.34,21.95093848,23.87208,-0.79606,23.88534938,2.00208,0.58394,2.0855,21.87,-1.38,21.91349584
09/09/2020 00:00,23.06096,-0.77472,23.07396947,2.04096,0.59528,2.126,21.02,-1.37,21.06459826,23.02096,-0.81472,23.0353721,2.04096,0.59528,2.126,20.98,-1.41,21.02732746
09/09/2020 00:30,21.72848,-0.95836,21.74960453,2.02848,0.59164,2.113,19.7,-1.55,19.76088308,21.68848,-0.99836,21.711446,2.02848,0.59164,2.113,19.66,-1.59,19.72419073
09/09/2020 01:00,21.49312,1.21716,21.52755643,2.01312,0.58716,2.097,19.48,0.63,19.49018471,21.42312,-1.24284,21.45914075,2.01312,0.58716,2.097,19.41,-1.83,19.49607653
09/09/2020 01:30,20.74272,-1.33504,20.78563843,1.90272,0.55496,1.982,18.84,-1.89,18.93456363,20.71272,-1.37504,20.7583117,1.90272,0.55496,1.982,18.81,-1.93,18.90875459
09/09/2020 02:00,21.23,-1.235,21.26589112,2.04,0.595,2.125,19.19,-1.83,19.2770589,21.19,-1.275,21.22832365,2.04,0.595,2.125,19.15,-1.87,19.24108625
09/09/2020 02:30,20.85272,-1.43504,20.90203988,1.66272,0.48496,1.732,19.19,-1.92,19.28581085,20.81272,-1.47504,20.86492408,1.66272,0.48496,1.732,19.15,-1.96,19.25004156
09/09/2020 03:00,20.61968,-1.19676,20.6543806,2.23968,0.65324,2.333,18.38,-1.85,18.4728693,20.58968,-1.23676,20.62679078,2.23968,0.65324,2.333,18.35,-1.89,18.44707565
09/09/2020 03:30,20.77376,-1.20432,20.80863982,2.21376,0.64568,2.306,18.56,-1.85,18.65197309,20.73376,-1.24432,20.77106487,2.21376,0.64568,2.306,18.52,-1.89,18.61618919
09/09/2020 04:00,20.3552,-1.2164,20.39151284,1.7952,0.5236,1.87,18.56,-1.74,18.64138407,20.3152,-1.2564,20.35401415,1.7952,0.5236,1.87,18.52,-1.78,18.60534332
09/09/2020 04:30,20.36376,-1.13932,20.39560667,1.61376,0.47068,1.681,18.75,-1.61,18.81899572,20.33376,-1.17932,20.36793046,1.61376,0.47068,1.681,18.72,-1.65,18.79257566
09/09/2020 05:00,20.62696,-1.78672,20.70419878,1.41696,0.41328,1.476,19.21,-2.2,19.33556568,20.73696,1.41328,20.78506364,1.41696,0.41328,1.476,19.32,1,19.34586261
09/09/2020 05:30,21.39792,-0.90644,21.4171103,1.65792,0.48356,1.727,19.74,-1.39,19.78887819,21.36792,-0.94644,21.38886986,1.65792,0.48356,1.727,19.71,-1.43,19.7618066
09/09/2020 06:00,22.7848,-0.5736,22.79201895,1.8048,0.5264,1.88,20.98,-1.1,21.0088172,22.7448,-0.6136,22.75307522,1.8048,0.5264,1.88,20.94,-1.14,20.97100856
09/09/2020 06:30,26.70344,1.20892,26.73079115,1.57344,0.45892,1.639,25.13,0.75,25.14118931,26.84344,2.81892,26.99104631,1.57344,0.45892,1.639,25.27,2.36,25.37996257
09/09/2020 07:00,30.956,4.1405,31.23167745,1.716,0.5005,1.7875,29.24,3.64,29.46569531,31.106,5.4305,31.57647172,1.716,0.5005,1.7875,29.39,4.93,29.8006208
09/09/2020 07:30,33.79992,5.62706,34.26511924,1.66992,0.48706,1.7395,32.13,5.14,32.53853869,33.73992,5.58706,34.19937779,1.66992,0.48706,1.7395,32.07,5.1,32.47298724
09/09/2020 08:00,36.09128,7.26704,36.81562661,2.08128,0.60704,2.168,34.01,6.66,34.65596197,36.03128,7.21704,36.7469564,2.08128,0.60704,2.168,33.95,6.61,34.58749196
09/09/2020 08:30,37.58608,7.81344,38.38962431,3.16608,0.92344,3.298,34.42,6.89,35.10282752,37.51608,7.76344,38.31092872,3.16608,0.92344,3.298,34.35,6.84,35.02439293
09/09/2020 09:00,35.89368,7.54774,36.67866741,3.52368,1.02774,3.6705,32.37,6.52,33.02010448,35.82368,7.49774,36.59989281,3.52368,1.02774,3.6705,32.3,6.47,32.94162868
09/09/2020 09:30,35.37784,7.70062,36.20623028,4.76784,1.39062,4.9665,30.61,6.31,31.25361099,35.31784,7.65062,36.13698671,4.76784,1.39062,4.9665,30.55,6.26,31.18477353
09/09/2020 10:00,36.37152,8.07086,37.25622429,3.43152,1.00086,3.5745,32.94,7.07,33.69018403,36.29152,8.02086,37.16730578,3.43152,1.00086,3.5745,32.86,7.02,33.60148806
09/09/2020 10:30,34.88336,8.89348,35.99920543,6.66336,1.94348,6.941,28.22,6.95,29.06322246,34.81336,8.84348,35.91903636,6.66336,1.94348,6.941,28.15,6.9,28.98331417
09/09/2020 11:00,34.40024,10.74882,36.04044455,12.03024,3.50882,12.5315,22.37,7.24,23.51243288,34.35024,10.69882,35.97782286,12.03024,3.50882,12.5315,22.32,7.19,23.44948827
09/09/2020 11:30,34.41,11.4475,36.26421592,12.78,3.7275,13.3125,21.63,7.72,22.96639502,34.37,11.3975,36.21049442,12.78,3.7275,13.3125,21.59,7.67,22.91194012
09/09/2020 12:00,34.19232,13.83026,36.8834765,19.13232,5.58026,19.9295,15.06,8.25,17.17166562,34.15232,13.78026,36.82765981,19.13232,5.58026,19.9295,15.02,8.2,17.11258017
09/09/2020 12:30,34.79448,15.04714,37.90873594,23.30448,6.79714,24.2755,11.49,8.25,14.14505567,34.75448,14.99714,37.85218736,23.30448,6.79714,24.2755,11.45,8.2,14.08341223
09/09/2020 13:00,35.53728,15.85004,38.91172109,24.85728,7.25004,25.893,10.68,8.6,13.71212602,35.50728,15.79004,38.85990602,24.85728,7.25004,25.893,10.65,8.54,13.65115746
09/09/2020 13:30,31.89408,15.71494,35.55547325,25.11408,7.32494,26.1605,6.78,8.39,10.78705242,31.87408,15.64494,35.50663492,25.11408,7.32494,26.1605,6.76,8.32,10.72007463
09/09/2020 14:00,33.4472,15.3771,36.81263903,24.1272,7.0371,25.1325,9.32,8.34,12.50671819,33.4272,15.3171,36.76943367,24.1272,7.0371,25.1325,9.3,8.28,12.45184324
09/09/2020 14:30,33.24648,15.01314,36.47907352,23.73648,6.92314,24.7255,9.51,8.09,12.48551961,33.21648,14.94314,36.42295947,23.73648,6.92314,24.7255,9.48,8.02,12.41735882
09/09/2020 15:00,30.85856,14.60958,34.14221072,22.79856,6.64958,23.7485,8.06,7.96,11.32807133,30.83856,14.54958,34.0984906,22.79856,6.64958,23.7485,8.04,7.9,11.27171682
09/09/2020 15:30,33.104,13.2445,35.65517629,20.484,5.9745,21.3375,12.62,7.27,14.56424732,33.084,13.1945,35.61805562,20.484,5.9745,21.3375,12.6,7.22,14.52199711
09/09/2020 16:00,34.12112,12.20616,36.23866957,18.98112,5.53616,19.772,15.14,6.67,16.54413793,34.08112,12.14616,36.18082287,18.98112,5.53616,19.772,15.1,6.61,16.48338861
09/09/2020 16:30,35.02384,10.53612,36.57429689,16.68384,4.86612,17.379,18.34,5.67,19.19647103,35.02384,10.83612,36.66184481,16.68384,4.86612,17.379,18.34,5.97,19.28721079
09/09/2020 17:00,35.15552,9.59286,36.44082257,13.89552,4.05286,14.4745,21.26,5.54,21.96996131,35.09552,9.54286,36.36979105,13.89552,4.05286,14.4745,21.2,5.49,21.89931734
09/09/2020 17:30,36.19344,7.89142,37.04375263,10.87344,3.17142,11.3265,25.32,4.72,25.75617984,36.12344,7.84142,36.96472352,10.87344,3.17142,11.3265,25.25,4.67,25.67822813
09/09/2020 18:00,34.96672,5.84946,35.45261189,7.98672,2.32946,8.3195,26.98,3.52,27.20865304,34.90672,5.80946,35.3868468,7.98672,2.32946,8.3195,26.92,3.48,27.14400118
09/09/2020 18:30,33.98104,4.06572,34.22340075,4.99104,1.45572,5.199,28.99,2.61,29.10725339,33.92104,4.02572,34.15908922,4.99104,1.45572,5.199,28.93,2.57,29.0439288
09/09/2020 19:00,34.57888,3.53134,34.7587299,3.15888,0.92134,3.2905,31.42,2.61,31.52821752,34.51888,3.49134,34.69499289,3.15888,0.92134,3.2905,31.36,2.57,31.4651315
09/09/2020 19:30,34.12056,3.22558,34.27268564,2.11056,0.61558,2.1985,32.01,2.61,32.11622954,34.06056,3.18558,34.20920443,2.11056,0.61558,2.1985,31.95,2.57,32.05319641
09/09/2020 20:00,34.05,3.0125,34.18300245,1.62,0.4725,1.6875,32.43,2.54,32.52931755,33.97,2.9725,34.09980434,1.62,0.4725,1.6875,32.35,2.5,32.44645589
09/09/2020 20:30,34.79592,2.87256,34.91429005,1.34592,0.39256,1.402,33.45,2.48,33.54180824,34.71592,2.83256,34.83128619,1.34592,0.39256,1.402,33.37,2.44,33.45908696
09/09/2020 21:00,33.14048,2.25764,33.21728997,1.26048,0.36764,1.313,31.88,1.89,31.93597501,33.06048,2.21764,33.13477426,1.26048,0.36764,1.313,31.8,1.85,31.85376744
09/09/2020 21:30,31.49024,1.97632,31.55219574,1.05024,0.30632,1.094,30.44,1.67,30.48577537,31.43024,1.93632,31.48982886,1.05024,0.30632,1.094,30.38,1.63,30.42369636
09/09/2020 22:00,29.64816,0.87488,29.6610655,1.14816,0.33488,1.196,28.5,0.54,28.50511533,29.58816,0.83488,29.59993643,1.14816,0.33488,1.196,28.44,0.5,28.44439488
09/09/2020 22:30,26.61336,-0.85652,26.62713948,1.14336,0.33348,1.191,25.47,-1.19,25.49778422,26.56336,2.17348,26.65213143,1.14336,0.33348,1.191,25.42,1.84,25.48650623
09/09/2020 23:00,25.27176,-0.95532,25.28981,0.94176,0.27468,0.981,24.33,-1.23,24.36107141,25.22176,-0.99532,25.24139139,0.94176,0.27468,0.981,24.28,-1.27,24.31319189
09/09/2020 23:30,23.30656,-0.95392,23.32607345,0.94656,0.27608,0.986,22.36,-1.23,22.39380495,23.25656,-0.99392,23.27778898,0.94656,0.27608,0.986,22.31,-1.27,22.34611823
10/09/2020 00:00,22.63464,-1.29948,22.67191161,1.06464,0.31052,1.109,21.57,-1.61,21.63000231,22.61464,0.93052,22.63377586,1.06464,0.31052,1.109,21.55,0.62,21.55891695
10/09/2020 00:30,21.22008,-1.77956,21.29456806,1.03008,0.30044,1.073,20.19,-2.08,20.29685936,21.23008,0.67044,21.24066352,1.03008,0.30044,1.073,20.2,0.37,20.20338833
10/09/2020 01:00,21.20848,-1.53836,21.26419938,1.06848,0.31164,1.113,20.14,-1.85,20.22478924,21.15848,-1.55836,21.21579039,1.06848,0.31164,1.113,20.09,-1.87,20.17684316
10/09/2020 01:30,20.22344,-1.88108,20.31073577,0.85344,0.24892,0.889,19.37,-2.13,19.48675961,20.18344,-1.93108,20.275609,0.85344,0.24892,0.889,19.33,-2.18,19.45253968
10/09/2020 02:00,20.72224,-2.05768,20.82415131,0.76224,0.22232,0.794,19.96,-2.28,20.08979841,20.72224,-0.16768,20.7229184,0.76224,0.22232,0.794,19.96,-0.39,19.96380976
10/09/2020 02:30,20.57592,-0.72744,20.58877492,0.86592,0.25256,0.902,19.71,-0.98,19.73434823,20.71592,-0.03744,20.71595383,0.86592,0.25256,0.902,19.85,-0.29,19.85211827
10/09/2020 03:00,20.0248,-1.7086,20.09756027,0.9648,0.2814,1.005,19.06,-1.99,19.16360352,19.9848,-1.7686,20.0629055,0.9648,0.2814,1.005,19.02,-2.05,19.13015682
10/09/2020 03:30,20.21216,-1.77312,20.28978478,1.05216,0.30688,1.096,19.16,-2.08,19.27257118,20.17216,-1.82312,20.25437744,1.05216,0.30688,1.096,19.12,-2.13,19.23827695
10/09/2020 04:00,19.92664,-1.71348,20.00017488,1.01664,0.29652,1.059,18.91,-2.01,19.01652439,19.88664,-1.75348,19.9637958,1.01664,0.29652,1.059,18.87,-2.05,18.98102737
10/09/2020 04:30,20.34128,-1.40796,20.38994908,1.00128,0.29204,1.043,19.34,-1.7,19.41457185,20.30128,-1.57796,20.3625128,1.00128,0.29204,1.043,19.3,-1.87,19.39038164
10/09/2020 05:00,20.54624,-1.47068,20.59880768,0.78624,0.22932,0.819,19.76,-1.7,19.83299271,20.50624,-1.71068,20.57747081,0.78624,0.22932,0.819,19.72,-1.94,19.81519619
10/09/2020 05:30,21.48744,-1.37408,21.53133005,0.63744,0.18592,0.664,20.85,-1.56,20.90827826,21.43744,1.00592,21.46102767,0.63744,0.18592,0.664,20.8,0.82,20.81615719
10/09/2020 06:00,22.3976,-1.1282,22.42599654,0.6576,0.1918,0.685,21.74,-1.32,21.78003673,22.3576,-1.1782,22.38862285,0.6576,0.1918,0.685,21.7,-1.37,21.74320354
10/09/2020 06:30,27.24304,1.97672,27.31465999,0.74304,0.21672,0.774,26.5,1.76,26.55838097,27.20304,2.25672,27.29648641,0.74304,0.21672,0.774,26.46,2.04,26.53852294
10/09/2020 07:00,31.35464,4.59302,31.68926131,0.76464,0.22302,0.7965,30.59,4.37,30.90056634,31.28464,4.54302,31.61277796,0.76464,0.22302,0.7965,30.52,4.32,30.82422424
10/09/2020 07:30,34.52112,5.91616,35.02440114,0.98112,0.28616,1.022,33.54,5.63,34.00924139,34.44112,5.87616,34.93880369,0.98112,0.28616,1.022,33.46,5.59,33.92373358
10/09/2020 08:00,36.27976,6.66618,36.88711078,1.28976,0.37618,1.3435,34.99,6.29,35.55086778,36.19976,6.60618,36.79761186,1.28976,0.37618,1.3435,34.91,6.23,35.46154255
10/09/2020 08:30,36.87752,7.08136,37.55126018,1.78752,0.52136,1.862,35.09,6.56,35.69792291,36.79752,7.03136,37.46328205,1.78752,0.52136,1.862,35.01,6.51,35.61011373
10/09/2020 09:00,36.43696,7.00078,37.10340921,2.19696,0.64078,2.2885,34.24,6.36,34.82566869,36.34696,6.94078,37.00372857,2.19696,0.64078,2.2885,34.15,6.3,34.72625088
10/09/2020 09:30,36.848,7.9715,37.70039677,2.748,0.8015,2.8625,34.1,7.17,34.84564392,36.768,7.9915,37.62645208,2.748,0.8015,2.8625,34.02,7.19,34.77148976
10/09/2020 10:00,37.00992,8.74456,38.02895618,3.64992,1.06456,3.802,33.36,7.68,34.23261603,36.92992,8.67456,37.93503634,3.64992,1.06456,3.802,33.28,7.61,34.13898798
10/09/2020 10:30,36.06192,8.36806,37.02008242,4.38192,1.27806,4.5645,31.68,7.09,32.46367971,35.99192,8.30806,36.9383563,4.38192,1.27806,4.5645,31.61,7.03,32.38229455
10/09/2020 11:00,37.04328,9.15804,38.15854151,5.03328,1.46804,5.243,32.01,7.69,32.92075637,36.97328,9.09804,38.07620997,5.03328,1.46804,5.243,31.94,7.63,32.8387043
10/09/2020 11:30,36.17728,9.60754,37.43127587,6.91728,2.01754,7.2055,29.26,7.59,30.22839228,36.10728,9.54754,37.34824211,6.91728,2.01754,7.2055,29.19,7.53,30.14559669
10/09/2020 12:00,34.52344,9.63392,35.84243747,8.41344,2.45392,8.764,26.11,7.18,27.07922636,34.46344,9.58392,35.77122054,8.41344,2.45392,8.764,26.05,7.13,27.00813581
10/09/2020 12:30,35.36064,8.65852,36.40528574,6.44064,1.87852,6.709,28.92,6.78,29.70412093,35.29064,8.59852,36.32304802,6.44064,1.87852,6.709,28.85,6.72,29.6223041
10/09/2020 13:00,35.09288,8.13584,36.02363279,6.12288,1.78584,6.378,28.97,6.35,29.65777133,34.97288,8.08584,35.8954474,6.12288,1.78584,6.378,28.85,6.3,29.52985777
10/09/2020 13:30,33.988,7.854,34.88365606,6.048,1.764,6.3,27.94,6.09,28.59600846,33.928,7.804,34.81395697,6.048,1.764,6.3,27.88,6.04,28.52675937
10/09/2020 14:00,33.25872,8.44296,34.31364203,7.51872,2.19296,7.832,25.74,6.25,26.48792366,33.21872,8.58296,34.30962781,7.51872,2.19296,7.832,25.7,6.39,26.48248667
10/09/2020 14:30,33.3696,8.3628,34.40154979,10.0896,2.9428,10.51,23.28,5.42,23.90261074,33.5496,10.2628,35.08419479,10.0896,2.9428,10.51,23.46,7.32,24.57547558
10/09/2020 15:00,34.56824,8.89782,35.6950195,9.07824,2.64782,9.4565,25.49,6.25,26.24504906,34.51824,8.84782,35.63415232,9.07824,2.64782,9.4565,25.44,6.2,26.18460616
10/09/2020 15:30,35.46232,7.47276,36.24111314,4.19232,1.22276,4.367,31.27,6.25,31.88848381,35.38232,7.42276,36.15253704,4.19232,1.22276,4.367,31.19,6.2,31.80025314
10/09/2020 16:00,36.03576,7.74418,36.85849051,4.98576,1.45418,5.1935,31.05,6.29,31.68069759,35.96576,7.69418,36.7795636,4.98576,1.45418,5.1935,30.98,6.24,31.60218347
10/09/2020 16:30,36.64752,7.09136,37.3273105,3.94752,1.15136,4.112,32.7,5.94,33.235126,36.57752,7.04136,37.24910361,3.94752,1.15136,4.112,32.63,5.89,33.15733705
10/09/2020 17:00,37.07584,6.51462,37.6438333,3.61584,1.05462,3.7665,33.46,5.46,33.90255448,37.00584,6.45462,37.56453532,3.61584,1.05462,3.7665,33.39,5.4,33.82383923
10/09/2020 17:30,37.39552,5.75036,37.83505724,3.15552,0.92036,3.287,34.24,4.83,34.57898929,37.30552,5.70036,37.73852046,3.15552,0.92036,3.287,34.15,4.78,34.48290736
10/09/2020 18:00,36.88512,4.72316,37.18629207,2.20512,0.64316,2.297,34.68,4.08,34.91917525,36.80512,4.68316,37.10187119,2.20512,0.64316,2.297,34.6,4.04,34.8350628
10/09/2020 18:30,35.53208,3.60394,35.71438215,1.52208,0.44394,1.5855,34.01,3.16,34.1564884,35.46208,3.56394,35.64071809,1.52208,0.44394,1.5855,33.94,3.12,34.08310432
10/09/2020 19:00,34.54976,2.63368,34.64999547,1.10976,0.32368,1.156,33.44,2.31,33.51969123,34.47976,2.59368,34.57717492,1.10976,0.32368,1.156,33.37,2.27,33.44711946
10/09/2020 19:30,34.61512,2.53316,34.70768549,0.76512,0.22316,0.797,33.85,2.31,33.92872824,34.54512,2.49316,34.63497023,0.76512,0.22316,0.797,33.78,2.27,33.85618555
10/09/2020 20:00,34.85432,2.42376,34.93849217,0.66432,0.19376,0.692,34.19,2.23,34.2626473,34.77432,2.38376,34.85592695,0.66432,0.19376,0.692,34.11,2.19,34.18023113
10/09/2020 20:30,34.21048,2.26764,34.28555283,0.78048,0.22764,0.813,33.43,2.04,33.49218566,34.13048,2.22764,34.20309993,0.78048,0.22764,0.813,33.35,2,33.40991619
10/09/2020 21:00,32.4924,2.1182,32.5613702,0.7824,0.2282,0.815,31.71,1.89,31.76627457,32.3124,-1.1318,32.33221559,0.7824,0.2282,0.815,31.53,-1.36,31.55931717
10/09/2020 21:30,31.31984,-0.96088,31.33457624,0.81984,0.23912,0.854,30.5,-1.2,30.52359743,31.24984,1.59912,31.29072842,0.81984,0.23912,0.854,30.43,1.36,30.4603759
10/09/2020 22:00,29.02512,0.36816,29.02745481,0.88512,0.25816,0.922,28.14,0.11,28.140215,28.94512,0.03816,28.94514515,0.88512,0.25816,0.922,28.06,-0.22,28.06086242
10/09/2020 22:30,27.1,-0.795,27.11165847,0.84,0.245,0.875,26.26,-1.04,26.28058599,27.03,-0.835,27.04289417,0.84,0.245,0.875,26.19,-1.08,26.21225858
10/09/2020 23:00,25.20872,-0.90704,25.22503292,0.79872,0.23296,0.832,24.41,-1.14,24.43660574,25.14872,-0.95704,25.16692359,0.79872,0.23296,0.832,24.35,-1.19,24.37906069
10/09/2020 23:30,23.53056,1.48808,23.57756637,0.85056,0.24808,0.886,22.68,1.24,22.71387241,23.48056,-1.30192,23.5166259,0.85056,0.24808,0.886,22.63,-1.55,22.68302008
11/09/2020 00:00,22.26976,-1.50132,22.32030851,0.98976,0.28868,1.031,21.28,-1.79,21.3551516,22.21976,-1.54132,22.27315428,0.98976,0.28868,1.031,21.23,-1.83,21.30872591
11/09/2020 00:30,21.4348,-1.6436,21.49772248,1.0848,0.3164,1.13,20.35,-1.96,20.44417032,21.3948,-1.6836,21.46094071,1.0848,0.3164,1.13,20.31,-2,20.40823608
11/09/2020 01:00,21.06104,-1.77928,21.13606499,1.27104,0.37072,1.324,19.79,-2.15,19.90644619,21.01104,-1.82928,21.09052079,1.27104,0.37072,1.324,19.74,-2.2,19.86221538
11/09/2020 01:30,20.50512,-1.96184,20.59875633,1.36512,0.39816,1.422,19.14,-2.36,19.2849475,20.45512,-2.01184,20.553818,1.36512,0.39816,1.422,19.09,-2.41,19.24152281
11/09/2020 02:00,20.9964,-1.8598,21.0786069,1.4064,0.4102,1.465,19.59,-2.27,19.72108009,20.9464,-1.8998,21.03237773,1.4064,0.4102,1.465,19.54,-2.31,19.67606922
11/09/2020 02:30,21.07224,-1.75768,21.14541883,1.48224,0.43232,1.544,19.59,-2.19,19.71203186,21.02224,-1.79768,21.09896272,1.48224,0.43232,1.544,19.54,-2.23,19.66683757
11/09/2020 03:00,20.44992,-1.84044,20.5325704,1.60992,0.46956,1.677,18.84,-2.31,18.98108796,20.40992,-1.88044,20.49636282,1.60992,0.46956,1.677,18.8,-2.35,18.94630571
11/09/2020 03:30,20.51808,-1.78056,20.59519363,1.67808,0.48944,1.748,18.84,-2.27,18.97626149,20.47808,-1.83056,20.55973517,1.67808,0.48944,1.748,18.8,-2.32,18.94260806
11/09/2020 04:00,20.40576,-1.63832,20.47142236,1.68576,0.49168,1.756,18.72,-2.13,18.8407882,20.37576,-1.68832,20.44558681,1.68576,0.49168,1.756,18.69,-2.18,18.816708
11/09/2020 04:30,20.9392,-1.4944,20.99245884,1.6992,0.4956,1.77,19.24,-1.99,19.34263943,20.8992,-1.5444,20.95618601,1.6992,0.4956,1.77,19.2,-2.04,19.30807085
11/09/2020 05:00,21.03208,-1.27856,21.0709066,1.58208,0.46144,1.648,19.45,-1.74,19.52767523,20.99208,-1.32856,21.03407936,1.58208,0.46144,1.648,19.41,-1.79,19.49236261
11/09/2020 05:30,21.79496,-1.27772,21.83238076,1.58496,0.46228,1.651,20.21,-1.74,20.28476522,21.75496,-1.32772,21.79543817,1.58496,0.46228,1.651,20.17,-1.79,20.24927159
11/09/2020 06:00,23.1744,-0.7208,23.18560691,1.5744,0.4592,1.64,21.6,-1.18,21.63220747,23.1144,-0.7608,23.1269173,1.5744,0.4592,1.64,21.54,-1.22,21.57452201
11/09/2020 06:30,27.9636,2.5248,28.07734923,1.5936,0.4648,1.66,26.37,2.06,26.45034026,27.8936,2.4148,27.99793171,1.5936,0.4648,1.66,26.3,1.95,26.37219179
11/09/2020 07:00,31.6588,4.9234,32.03934277,1.5888,0.4634,1.655,30.07,4.46,30.39895557,31.5788,4.8834,31.95415787,1.5888,0.4634,1.655,29.99,4.42,30.31396543
11/09/2020 07:30,35.30552,6.37036,35.87563559,1.95552,0.57036,2.037,33.35,5.8,33.85059084,35.23552,6.32036,35.79788849,1.95552,0.57036,2.037,33.28,5.75,33.77307952
11/09/2020 08:00,37.09424,7.29582,37.80491543,2.69424,0.78582,2.8065,34.4,6.51,35.01057126,37.01424,7.24582,37.71678499,2.69424,0.78582,2.8065,34.32,6.46,34.92268604
11/09/2020 08:30,38.11624,8.38432,39.02748485,3.30624,0.96432,3.444,34.81,7.42,35.5920286,38.04624,8.37432,38.95697131,3.30624,0.96432,3.444,34.74,7.41,35.52148223
11/09/2020 09:00,37.83672,8.59946,38.80165064,4.14672,1.20946,4.3195,33.69,7.39,34.49098723,37.75672,8.53946,38.71036402,4.14672,1.20946,4.3195,33.61,7.33,34.40001453
11/09/2020 09:30,38.07248,8.68864,39.05132774,4.93248,1.43864,5.138,33.14,7.25,33.92376895,37.99248,8.63864,38.96222065,4.93248,1.43864,5.138,33.06,7.2,33.83494643
11/09/2020 10:00,37.22032,8.74676,38.23425207,5.44032,1.58676,5.667,31.78,7.16,32.57658668,37.14032,8.69676,38.1449473,5.44032,1.58676,5.667,31.7,7.11,32.48756839
11/09/2020 10:30,37.05576,9.03668,38.1417217,6.60576,1.92668,6.881,30.45,7.11,31.26906778,36.97576,8.98668,38.05216479,6.60576,1.92668,6.881,30.37,7.06,31.17980917
