Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/09/2020 11:00,36.52088,10.46484,37.99062453,10.61088,3.09484,11.053,25.91,7.37,26.93779872,36.45088,10.40484,37.90682456,10.61088,3.09484,11.053,25.84,7.31,26.85408163
11/09/2020 11:30,37.48496,10.30478,38.87557996,10.64496,3.10478,11.0885,26.84,7.2,27.78894744,37.41496,10.24478,38.79219959,10.64496,3.10478,11.0885,26.77,7.14,27.70582069
11/09/2020 12:00,37.5572,9.7621,38.80517837,8.8872,2.5921,9.2575,28.67,7.17,29.55296601,37.4772,9.7021,38.71267576,8.8872,2.5921,9.2575,28.59,7.11,29.46082484
11/09/2020 12:30,36.73096,9.62778,37.97179967,8.70096,2.53778,9.0635,28.03,7.09,28.91278264,36.66096,9.56778,37.8888955,8.70096,2.53778,9.0635,27.96,7.03,28.83023586
11/09/2020 13:00,35.64512,7.29816,36.38458079,9.76512,2.84816,10.172,25.88,4.45,26.25979627,35.99512,10.57816,37.51727779,9.76512,2.84816,10.172,26.23,7.73,27.34530673
11/09/2020 13:30,35.54192,8.22306,36.48077292,8.82192,2.57306,9.1895,26.72,5.65,27.3108202,35.48192,8.15306,36.40657955,8.82192,2.57306,9.1895,26.66,5.58,27.23769447
11/09/2020 14:00,32.73528,9.76904,34.1618603,13.50528,3.93904,14.068,19.23,5.83,20.09432258,32.68528,9.70904,34.09681783,13.50528,3.93904,14.068,19.18,5.77,20.02911131
11/09/2020 14:30,34.488,9.064,35.65919573,11.808,3.444,12.3,22.68,5.62,23.36593247,34.438,9.014,35.59814658,11.808,3.444,12.3,22.63,5.57,23.30540281
11/09/2020 15:00,33.46496,8.58728,34.54916679,11.06496,3.22728,11.526,22.4,5.36,23.03235984,33.41496,8.52728,34.48585298,11.06496,3.22728,11.526,22.35,5.3,22.96981715
11/09/2020 15:30,34.1952,7.7961,35.07265143,9.4152,2.7461,9.8075,24.78,5.05,25.28934361,34.1352,7.7461,35.00305621,9.4152,2.7461,9.8075,24.72,5,25.22059476
11/09/2020 16:00,33.88432,7.24126,34.64942984,7.92432,2.31126,8.2545,25.96,4.93,26.42397586,33.81432,7.19126,34.5705432,7.92432,2.31126,8.2545,25.89,4.88,26.34590101
11/09/2020 16:30,33.72152,7.20836,34.4833491,7.81152,2.27836,8.137,25.91,4.93,26.37485545,33.70152,7.15836,34.45336802,7.81152,2.27836,8.137,25.89,4.88,26.34590101
11/09/2020 17:00,33.86248,7.83364,34.75677585,11.29248,3.29364,11.763,22.57,4.54,23.02208722,33.81248,7.77364,34.69457137,11.29248,3.29364,11.763,22.52,4.48,22.96128916
11/09/2020 17:30,34.6036,6.7473,35.25528599,10.4136,3.0373,10.8475,24.19,3.71,24.47284618,34.5536,6.6873,35.19476174,10.4136,3.0373,10.8475,24.14,3.65,24.41438306
11/09/2020 18:00,33.43424,4.17832,33.6943135,6.23424,1.81832,6.494,27.2,2.36,27.30219039,33.37424,4.12832,33.62860273,6.23424,1.81832,6.494,27.14,2.31,27.23812952
11/09/2020 18:30,32.26544,5.28992,32.69620577,3.32544,0.96992,3.464,28.94,4.32,29.26065618,31.48544,-0.21008,31.48614085,3.32544,0.96992,3.464,28.16,-1.18,28.18471217
11/09/2020 19:00,28.72784,1.86312,28.78819215,2.06784,0.60312,2.154,26.66,1.26,26.68975834,28.66784,1.82312,28.72575181,2.06784,0.60312,2.154,26.6,1.22,26.62796275
11/09/2020 19:30,28.45896,1.45678,28.49622102,1.42896,0.41678,1.4885,27.03,1.04,27.05,28.38896,1.41678,28.42429094,1.42896,0.41678,1.4885,26.96,1,26.97853962
11/09/2020 20:00,28.98848,1.41664,29.0230743,1.42848,0.41664,1.488,27.56,1,27.57813627,28.92848,1.37664,28.96121705,1.42848,0.41664,1.488,27.5,0.96,27.51675126
11/09/2020 20:30,28.31176,1.26968,28.34021598,1.54176,0.44968,1.606,26.77,0.82,26.78255589,28.24176,1.23968,28.26895496,1.54176,0.44968,1.606,26.7,0.79,26.71168471
11/09/2020 21:00,27.27936,0.67148,27.28762297,1.71936,0.50148,1.791,25.56,0.17,25.56056533,27.21936,0.65148,27.22715529,1.71936,0.50148,1.791,25.5,0.15,25.50044117
11/09/2020 21:30,26.20512,0.51316,26.21014398,1.96512,0.57316,2.047,24.24,-0.06,24.24007426,26.15512,0.47316,26.15939951,1.96512,0.57316,2.047,24.19,-0.1,24.1902067
11/09/2020 22:00,24.7096,2.0778,24.79680594,2.0496,0.5978,2.135,22.66,1.48,22.70828043,24.4796,-1.4422,24.52204635,2.0496,0.5978,2.135,22.43,-2.04,22.52257756
11/09/2020 22:30,23.41032,2.97176,23.59818722,1.96032,0.57176,2.042,21.45,2.4,21.58384813,22.48032,-5.08824,23.04896904,1.96032,0.57176,2.042,20.52,-5.66,21.28628667
11/09/2020 23:00,22.05448,2.76464,22.22708533,1.76448,0.51464,1.838,20.29,2.25,20.41437239,21.14448,-5.29536,21.79747398,1.76448,0.51464,1.838,19.38,-5.81,20.23216499
11/09/2020 23:30,20.7688,1.0134,20.7935094,1.8288,0.5334,1.905,18.94,0.48,18.94608139,20.6588,-1.6566,20.72511378,1.8288,0.5334,1.905,18.83,-2.19,18.95692486
12/09/2020 00:00,19.31384,-1.66888,19.38580862,1.68384,0.49112,1.754,17.63,-2.16,17.76182705,19.27384,-1.69888,19.34856846,1.68384,0.49112,1.754,17.59,-2.19,17.72580605
12/09/2020 00:30,18.96056,-2.00192,19.06595183,1.57056,0.45808,1.636,17.39,-2.46,17.56313469,18.92056,-2.05192,19.03149932,1.57056,0.45808,1.636,17.35,-2.51,17.53061893
12/09/2020 01:00,18.2544,-0.9658,18.27993132,1.6944,0.4942,1.765,16.56,-1.46,16.62423532,18.1944,-2.1658,18.32285133,1.6944,0.4942,1.765,16.5,-2.66,16.71303683
12/09/2020 01:30,17.30672,-2.22304,17.44891011,1.80672,0.52696,1.882,15.5,-2.75,15.74206149,17.27672,-2.27304,17.42560658,1.80672,0.52696,1.882,15.47,-2.8,15.72135172
12/09/2020 02:00,17.57784,-2.14688,17.70845992,1.82784,0.53312,1.904,15.75,-2.68,15.9763857,17.53784,-2.18688,17.67366052,1.82784,0.53312,1.904,15.71,-2.72,15.94372917
12/09/2020 02:30,17.52312,-2.10284,17.64884332,1.77312,0.51716,1.847,15.75,-2.62,15.96643041,17.48312,-2.14284,17.61395039,1.77312,0.51716,1.847,15.71,-2.66,15.93360286
12/09/2020 03:00,17.77032,-2.00824,17.88343649,1.96032,0.57176,2.042,15.81,-2.58,16.01912919,17.74032,-2.04824,17.85817014,1.96032,0.57176,2.042,15.78,-2.62,15.99602451
12/09/2020 03:30,17.40568,-1.94876,17.51443296,1.85568,0.54124,1.933,15.55,-2.49,15.7480983,17.37568,-1.99876,17.49026292,1.85568,0.54124,1.933,15.52,-2.54,15.72647449
12/09/2020 04:00,17.23344,-1.87108,17.33471646,1.57344,0.45892,1.639,15.66,-2.33,15.83238769,17.20344,-1.92108,17.31036961,1.57344,0.45892,1.639,15.63,-2.38,15.81016445
12/09/2020 04:30,17.12224,-1.93268,17.2309708,1.60224,0.46732,1.669,15.52,-2.4,15.7044707,17.09224,-1.98268,17.20685004,1.60224,0.46732,1.669,15.49,-2.45,15.68255719
12/09/2020 05:00,17.5116,-1.9462,17.61941625,1.7616,0.5138,1.835,15.75,-2.46,15.94095668,17.4716,-1.9862,17.58413481,1.7616,0.5138,1.835,15.71,-2.5,15.90767425
12/09/2020 05:30,17.86336,-1.68152,17.94232817,1.74336,0.50848,1.816,16.12,-2.19,16.26808225,17.82336,-1.73152,17.90727012,1.74336,0.50848,1.816,16.08,-2.24,16.23527025
12/09/2020 06:00,18.06152,0.58336,18.07093837,1.45152,0.42336,1.512,16.61,0.16,16.6107706,18.00152,-1.59664,18.07218807,1.45152,0.42336,1.512,16.55,-2.02,16.6728192
12/09/2020 06:30,20.64336,0.12848,20.64375981,1.50336,0.43848,1.566,19.14,-0.31,19.14251028,20.59336,-0.24152,20.59477623,1.50336,0.43848,1.566,19.09,-0.68,19.10210721
12/09/2020 07:00,21.19608,0.33844,21.19878178,1.36608,0.39844,1.423,19.83,-0.06,19.83009077,21.15608,0.31844,21.15847643,1.36608,0.39844,1.423,19.79,-0.08,19.7901617
12/09/2020 07:30,22.4788,0.6334,22.48772209,2.0688,0.6034,2.155,20.41,0.03,20.41002205,22.4288,0.6234,22.43746191,2.0688,0.6034,2.155,20.36,0.02,20.36000982
12/09/2020 08:00,22.64752,1.07636,22.67308345,3.58752,1.04636,3.737,19.06,0.03,19.06002361,22.60752,1.03636,22.63126162,3.58752,1.04636,3.737,19.02,-0.01,19.02000263
12/09/2020 08:30,24.2716,2.1863,24.36986816,5.0616,1.4763,5.2725,19.21,0.71,19.22311629,24.2316,2.1563,24.32735227,5.0616,1.4763,5.2725,19.17,0.68,19.18205672
12/09/2020 09:00,24.88896,2.96178,25.06456604,7.54896,2.20178,7.8635,17.34,0.76,17.35664714,24.83896,2.93178,25.01138277,7.54896,2.20178,7.8635,17.29,0.73,17.30540378
12/09/2020 09:30,25.71288,2.17834,25.80498717,12.30288,3.58834,12.8155,13.41,-1.41,13.48392376,26.09288,7.19834,27.06759105,12.30288,3.58834,12.8155,13.79,3.61,14.25469046
12/09/2020 10:00,25.74016,3.15088,25.93229418,13.58016,3.96088,14.146,12.16,-0.81,12.18694794,26.00016,7.14088,26.96294656,13.58016,3.96088,14.146,12.42,3.18,12.82063961
12/09/2020 10:30,25.76832,6.37076,26.54416882,15.56832,4.54076,16.217,10.2,1.83,10.36286157,25.74832,6.33076,26.51517499,15.56832,4.54076,16.217,10.18,1.79,10.33617434
12/09/2020 11:00,26.09264,7.36202,27.11134819,18.45264,5.38202,19.2215,7.64,1.98,7.892401409,26.07264,7.31202,27.07855596,18.45264,5.38202,19.2215,7.62,1.93,7.860617024
12/09/2020 11:30,25.0628,5.5754,25.67545577,14.6928,4.2854,15.305,10.37,1.29,10.44992823,25.0328,5.5354,25.63750629,14.6928,4.2854,15.305,10.34,1.25,10.41528204
12/09/2020 12:00,24.58208,6.81894,25.5103234,17.96208,5.23894,18.7105,6.62,1.58,6.805938583,24.57208,6.77894,25.49002046,17.96208,5.23894,18.7105,6.61,1.54,6.787024385
12/09/2020 12:30,24.77488,7.32434,25.83487247,19.69488,5.74434,20.5155,5.08,1.58,5.320037594,24.76488,7.28434,25.81396697,19.69488,5.74434,20.5155,5.07,1.54,5.298726262
12/09/2020 13:00,25.44752,8.25636,26.75338772,22.54752,6.57636,23.487,2.9,1.68,3.351477286,25.44752,8.20636,26.73799953,22.54752,6.57636,23.487,2.9,1.63,3.326695057
12/09/2020 13:30,23.578,3.4565,23.83001209,19.668,5.7365,20.4875,3.91,-2.28,4.526201498,23.678,7.4465,24.82132241,19.668,5.7365,20.4875,4.01,1.71,4.35938069
12/09/2020 14:00,23.05904,2.43722,23.18748298,17.33904,5.05722,18.0615,5.72,-2.62,6.291486311,23.52904,9.08722,25.22287237,17.33904,5.05722,18.0615,6.19,4.03,7.386271048
12/09/2020 14:30,23.23808,6.13944,24.03541316,19.19808,5.59944,19.998,4.04,0.54,4.075929342,23.23808,6.07944,24.02015722,19.19808,5.59944,19.998,4.04,0.48,4.068414925
12/09/2020 15:00,23.28792,6.23856,24.10906155,18.81792,5.48856,19.602,4.47,0.75,4.532482763,23.28792,6.19856,24.09874196,18.81792,5.48856,19.602,4.47,0.71,4.526035793
12/09/2020 15:30,22.09152,4.77836,22.60238882,15.97152,4.65836,16.637,6.12,0.12,6.121176358,22.08152,4.72836,22.58209277,15.97152,4.65836,16.637,6.11,0.07,6.110400969
12/09/2020 16:00,22.5252,4.8436,23.04007587,16.6752,4.8636,17.37,5.85,-0.02,5.850034188,22.5152,4.8236,23.02610145,16.6752,4.8636,17.37,5.84,-0.04,5.840136985
12/09/2020 16:30,22.6152,4.2386,23.00897653,14.8752,4.3386,15.495,7.74,-0.1,7.740645968,22.5952,4.2186,22.98564006,14.8752,4.3386,15.495,7.72,-0.12,7.720932586
12/09/2020 17:00,22.7464,2.6127,22.89595847,11.9064,3.4727,12.4025,10.84,-0.86,10.87406088,22.7264,2.5727,22.87155531,11.9064,3.4727,12.4025,10.82,-0.9,10.85736616
12/09/2020 17:30,23.42544,1.42492,23.46873742,8.72544,2.54492,9.089,14.7,-1.12,14.74260493,23.39544,1.38492,23.43639512,8.72544,2.54492,9.089,14.67,-1.16,14.71579084
12/09/2020 18:00,23.46072,0.26646,23.46223314,5.85072,1.70646,6.0945,17.61,-1.44,17.66877755,23.43072,0.21646,23.43171984,5.85072,1.70646,6.0945,17.58,-1.49,17.64302979
12/09/2020 18:30,23.7556,-0.2017,23.75645626,4.0056,1.1683,4.1725,19.75,-1.37,19.79745943,23.7156,-0.2417,23.71683162,4.0056,1.1683,4.1725,19.71,-1.41,19.76036943
12/09/2020 19:00,24.54008,2.40544,24.65768984,2.11008,0.61544,2.198,22.43,1.79,22.50131107,24.18008,-1.86456,24.25186287,2.11008,0.61544,2.198,22.07,-2.48,22.20890137
12/09/2020 19:30,24.31312,-0.63784,24.32148523,1.65312,0.48216,1.722,22.66,-1.12,22.68766185,24.26312,-0.66784,24.27230938,1.65312,0.48216,1.722,22.61,-1.15,22.63922702
12/09/2020 20:00,25.09576,-0.82332,25.10926175,1.56576,0.45668,1.631,23.53,-1.28,23.56478941,25.04576,-0.86332,25.06063478,1.56576,0.45668,1.631,23.48,-1.32,23.51707465
12/09/2020 20:30,25.55656,-0.76892,25.56812463,2.02656,0.59108,2.111,23.53,-1.36,23.56927025,25.50656,1.99108,25.5841553,2.02656,0.59108,2.111,23.48,1.4,23.52170062
12/09/2020 21:00,24.10344,-1.02108,24.12505801,2.05344,0.59892,2.139,22.05,-1.62,22.10943011,24.06344,1.74892,24.12691165,2.05344,0.59892,2.139,22.01,1.15,22.04002269
12/09/2020 21:30,23.54632,-1.16024,23.57488796,2.53632,0.73976,2.642,21.01,-1.9,21.09573654,23.49632,-1.20024,23.52695538,2.53632,0.73976,2.642,20.96,-1.94,21.04958907
12/09/2020 22:00,22.90512,-1.34184,22.94439053,3.04512,0.88816,3.172,19.86,-2.23,19.98480673,22.86512,-1.38184,22.90683728,3.04512,0.88816,3.172,19.82,-2.27,19.94956892
12/09/2020 22:30,22.37656,-0.93892,22.39624987,3.70656,1.08108,3.861,18.67,-2.02,18.77895897,22.33656,-0.97892,22.35800074,3.70656,1.08108,3.861,18.63,-2.06,18.74354556
12/09/2020 23:00,21.59752,-1.02864,21.622002,3.94752,1.15136,4.112,17.65,-2.18,17.78411932,21.55752,-1.07864,21.58448825,3.94752,1.15136,4.112,17.61,-2.23,17.75063379
12/09/2020 23:30,20.45,-0.99,20.4739493,4.08,1.19,4.25,16.37,-2.18,16.51451786,20.41,-1.04,20.43647964,4.08,1.19,4.25,16.33,-2.23,16.48155939
13/09/2020 00:00,19.37616,-1.40612,19.42711378,3.71616,1.08388,3.871,15.66,-2.49,15.85672413,19.35616,-0.05612,19.35624136,3.71616,1.08388,3.871,15.64,-1.14,15.68149228
13/09/2020 00:30,17.93432,-1.54624,18.00085254,2.34432,0.68376,2.442,15.59,-2.23,15.74868248,17.90432,-0.25624,17.90615351,2.34432,0.68376,2.442,15.56,-0.94,15.58836746
13/09/2020 01:00,17.96776,-1.55232,18.03469148,2.83776,0.82768,2.956,15.13,-2.38,15.31604714,17.92776,-1.58232,17.99745302,2.83776,0.82768,2.956,15.09,-2.41,15.28123686
13/09/2020 01:30,17.22376,-1.83932,17.32169179,2.09376,0.61068,2.181,15.13,-2.45,15.32708061,17.18376,-1.87932,17.28622143,2.09376,0.61068,2.181,15.09,-2.49,15.29405767
13/09/2020 02:00,17.376,-1.947,17.48474149,2.376,0.693,2.475,15,-2.64,15.23054825,17.346,-1.997,17.46057631,2.376,0.693,2.475,14.97,-2.69,15.2097666
13/09/2020 02:30,17.794,-0.683,17.80710322,3.384,0.987,3.525,14.41,-1.67,14.50644684,17.754,-1.733,17.83838011,3.384,0.987,3.525,14.37,-2.72,14.62515983
13/09/2020 03:00,17.30048,-1.78736,17.39256347,3.54048,1.03264,3.688,13.76,-2.82,14.04599587,17.27048,-1.82736,17.36688585,3.54048,1.03264,3.688,13.73,-2.86,14.02471034
13/09/2020 03:30,16.50624,-2.13568,16.64383033,2.58624,0.75432,2.694,13.92,-2.89,14.21683861,16.47624,-2.17568,16.61926797,2.58624,0.75432,2.694,13.89,-2.93,14.19566835
13/09/2020 04:00,16.56472,-2.05404,16.69158557,2.45472,0.71596,2.557,14.11,-2.77,14.37932544,16.53472,-2.09404,16.6667924,2.45472,0.71596,2.557,14.08,-2.81,14.35766346
13/09/2020 04:30,16.65784,-1.95688,16.7723884,2.54784,0.74312,2.654,14.11,-2.7,14.36600501,16.62784,-1.99688,16.74731599,2.54784,0.74312,2.654,14.08,-2.74,14.34412772
13/09/2020 05:00,16.646,-2.017,16.76775492,2.616,0.763,2.725,14.03,-2.78,14.30277246,16.616,-2.057,16.74284041,2.616,0.763,2.725,14,-2.82,14.28119043
13/09/2020 05:30,16.41656,-2.15392,16.55725864,2.38656,0.69608,2.486,14.03,-2.85,14.31654288,16.38656,-2.19392,16.53277453,2.38656,0.69608,2.486,14,-2.89,14.29517751
13/09/2020 06:00,17.26232,-1.97224,17.37462006,2.87232,0.83776,2.992,14.39,-2.81,14.66179389,17.23232,-2.02224,17.3505708,2.87232,0.83776,2.992,14.36,-2.86,14.64203538
13/09/2020 06:30,17.9416,-0.6512,17.95341394,2.6016,0.7588,2.71,15.34,-1.41,15.40466488,17.8916,-1.7812,17.98004516,2.6016,0.7588,2.71,15.29,-2.54,15.4995387
13/09/2020 07:00,18.34184,-1.32488,18.38962755,2.45184,0.71512,2.554,15.89,-2.04,16.0204151,18.30184,-1.36488,18.35266315,2.45184,0.71512,2.554,15.85,-2.08,15.98589691
13/09/2020 07:30,19.0176,-1.2357,19.05770354,2.7576,0.8043,2.8725,16.26,-2.04,16.38747082,18.9776,-1.2757,19.02042881,2.7576,0.8043,2.8725,16.22,-2.08,16.35282239
13/09/2020 08:00,19.57264,-0.73298,19.58635995,3.45264,1.00702,3.5965,16.12,-1.74,16.21363624,19.53264,-0.77298,19.54792888,3.45264,1.00702,3.5965,16.08,-1.78,16.17821993
13/09/2020 08:30,21.36632,0.15976,21.36691727,4.93632,1.43976,5.142,16.43,-1.28,16.47978459,21.32632,0.11976,21.32665626,4.93632,1.43976,5.142,16.39,-1.32,16.44306845
13/09/2020 09:00,22.19552,1.36536,22.23747549,8.31552,2.42536,8.662,13.88,-1.06,13.92041666,22.17552,1.31536,22.2144966,8.31552,2.42536,8.662,13.86,-1.11,13.90437701
13/09/2020 09:30,22.7876,1.9743,22.87296601,8.9976,2.6243,9.3725,13.79,-0.65,13.80531057,22.7476,1.9343,22.82969168,8.9976,2.6243,9.3725,13.75,-0.69,13.76730184
13/09/2020 10:00,23.69064,2.51352,23.82360607,8.72064,2.54352,9.084,14.97,-0.03,14.97003006,23.64064,2.46352,23.76865142,8.72064,2.54352,9.084,14.92,-0.08,14.92021448
13/09/2020 10:30,24.65176,5.28968,25.21289324,16.18176,4.71968,16.856,8.47,0.57,8.489157791,24.63176,4.92968,25.12021787,16.18176,4.71968,16.856,8.45,0.21,8.452609065
13/09/2020 11:00,24.35896,6.16678,25.12743735,18.70896,5.45678,19.4885,5.65,0.71,5.694435881,24.34896,6.12678,25.10795265,18.70896,5.45678,19.4885,5.64,0.67,5.67965668
13/09/2020 11:30,24.48424,6.93582,25.44766409,19.97424,5.82582,20.8065,4.51,1.11,4.644588249,24.47424,3.83582,24.77300827,19.97424,5.82582,20.8065,4.5,-1.99,4.920376002
13/09/2020 12:00,25.0256,7.6358,26.16459625,22.0656,6.4358,22.985,2.96,1.2,3.193994364,25.0256,7.5958,26.15295075,22.0656,6.4358,22.985,2.96,1.16,3.179182285
13/09/2020 12:30,25.46,7.7375,26.60978215,22.62,6.5975,23.5625,2.84,1.14,3.060261427,25.46,7.6875,26.59528635,22.62,6.5975,23.5625,2.84,1.09,3.041989481
13/09/2020 13:00,24.96216,7.66688,26.11303278,22.17216,6.46688,23.096,2.79,1.2,3.037120347,25.01216,7.62688,26.14913854,22.17216,6.46688,23.096,2.84,1.16,3.067767918
13/09/2020 13:30,24.1808,7.3544,25.2744592,21.8208,6.3644,22.73,2.36,0.99,2.559238168,24.1708,7.3144,25.25327741,21.8208,6.3644,22.73,2.35,0.95,2.534758371
13/09/2020 14:00,23.80072,7.21146,24.86924663,21.81072,6.36146,22.7195,1.99,0.85,2.163931607,23.80072,7.17146,24.8576771,21.81072,6.36146,22.7195,1.99,0.81,2.148534384
13/09/2020 14:30,23.23576,6.92418,24.24551116,20.82576,6.07418,21.6935,2.41,0.85,2.555503864,23.23576,6.88418,24.23411804,20.82576,6.07418,21.6935,2.41,0.81,2.542479105
13/09/2020 15:00,23.33496,6.46228,24.21324887,19.82496,5.78228,20.651,3.51,0.68,3.575262228,23.33496,6.43228,24.20525943,19.82496,5.78228,20.651,3.51,0.65,3.569677857
13/09/2020 15:30,23.30504,5.75272,24.00455533,17.97504,5.24272,18.724,5.33,0.51,5.354344031,23.29504,5.40272,23.91334924,17.97504,5.24272,18.724,5.32,0.16,5.322405471
13/09/2020 16:00,23.046,4.658,23.5120199,15.936,4.648,16.6,7.11,0.01,7.110007032,23.026,4.618,23.4845183,15.936,4.648,16.6,7.09,-0.03,7.090063469
13/09/2020 16:30,23.56888,3.91884,23.89245511,13.53888,3.94884,14.103,10.03,-0.03,10.03004487,23.54888,3.93884,23.87601746,13.53888,3.94884,14.103,10.01,-0.01,10.010005
13/09/2020 17:00,23.79688,2.62784,23.9415338,10.82688,3.15784,11.278,12.97,-0.53,12.98082432,23.76688,2.60784,23.9095256,10.82688,3.15784,11.278,12.94,-0.55,12.95168329
13/09/2020 17:30,24.43232,1.75276,24.49511029,8.27232,2.41276,8.617,16.16,-0.66,16.17347211,24.40232,1.71276,24.4623541,8.27232,2.41276,8.617,16.13,-0.7,16.14518194
13/09/2020 18:00,24.01528,0.61154,24.02306506,5.52528,1.61154,5.7555,18.49,-1,18.5170219,23.97528,0.57154,23.98209142,5.52528,1.61154,5.7555,18.45,-1.04,18.47928841
13/09/2020 18:30,24.46016,-0.12912,24.4605008,3.26016,0.95088,3.396,21.2,-1.08,21.22749161,24.41016,-0.15912,24.41067861,3.26016,0.95088,3.396,21.15,-1.11,21.17910763
13/09/2020 19:00,25.1584,-0.3013,25.16020414,2.0184,0.5887,2.1025,23.14,-0.89,23.15710906,25.1184,-0.3313,25.12058475,2.0184,0.5887,2.1025,23.1,-0.92,23.11831309
13/09/2020 19:30,25.02704,-0.47378,25.0315241,1.66704,0.48622,1.7365,23.36,-0.96,23.37971771,24.98704,-0.50378,24.992118,1.66704,0.48622,1.7365,23.32,-0.99,23.34100469
13/09/2020 20:00,25.8172,2.8596,25.97508668,1.5072,0.4396,1.57,24.31,2.42,24.43015555,25.7572,-0.5504,25.76308002,1.5072,0.4396,1.57,24.25,-0.99,24.27019983
13/09/2020 20:30,25.39384,-0.81888,25.40703986,1.44384,0.42112,1.504,23.95,-1.24,23.98207873,25.33384,1.83112,25.39993011,1.44384,0.42112,1.504,23.89,1.41,23.93157329
13/09/2020 21:00,24.37032,-1.21324,24.40050098,1.36032,0.39676,1.417,23.01,-1.61,23.06625674,24.32032,-1.25324,24.35258868,1.36032,0.39676,1.417,22.96,-1.65,23.01921154
13/09/2020 21:30,23.25184,-1.53738,23.30260931,1.31184,0.38262,1.3665,21.94,-1.92,22.02385071,23.20184,-1.57738,23.25539737,1.31184,0.38262,1.3665,21.89,-1.96,21.97757266
13/09/2020 22:00,21.95552,0.19786,21.95641152,1.05552,0.30786,1.0995,20.9,-0.11,20.90028947,21.49552,-3.66214,21.80524362,1.05552,0.30786,1.0995,20.44,-3.97,20.82197157
13/09/2020 22:30,21.43552,2.34536,21.56344664,1.11552,0.32536,1.162,20.32,2.02,20.42015671,20.52552,-5.77464,21.32236944,1.11552,0.32536,1.162,19.41,-6.1,20.34596029
13/09/2020 23:00,19.93664,0.28152,19.93862754,0.89664,0.26152,0.934,19.04,0.02,19.0400105,19.85664,-2.00848,19.95795941,0.89664,0.26152,0.934,18.96,-2.27,19.09540521
13/09/2020 23:30,18.61552,-1.98214,18.72074955,0.81552,0.23786,0.8495,17.8,-2.22,17.937904,18.56552,-2.03214,18.67640559,0.81552,0.23786,0.8495,17.75,-2.27,17.89456342
14/09/2020 00:00,17.72896,-2.21572,17.86688103,0.76896,0.22428,0.801,16.96,-2.44,17.13461993,17.68896,-2.25572,17.83220622,0.76896,0.22428,0.801,16.92,-2.48,17.10078361
14/09/2020 00:30,17.07168,-2.25576,17.22006711,0.87168,0.25424,0.908,16.2,-2.51,16.39329436,17.02168,-2.29576,17.17579995,0.87168,0.25424,0.908,16.15,-2.55,16.35007645
14/09/2020 01:00,16.9356,-2.2342,17.08233582,0.9456,0.2758,0.985,15.99,-2.51,16.18580242,16.8956,-2.2742,17.04797011,0.9456,0.2758,0.985,15.95,-2.55,16.15255398
14/09/2020 01:30,16.73304,-2.30828,16.89150035,0.86304,0.25172,0.899,15.87,-2.56,16.07515163,16.69304,-2.34828,16.85740204,0.86304,0.25172,0.899,15.83,-2.6,16.04209774
14/09/2020 02:00,17.03416,-2.15712,17.17020016,0.76416,0.22288,0.796,16.27,-2.38,16.44315359,17.00416,-2.18712,17.14423959,0.76416,0.22288,0.796,16.24,-2.41,16.417847
14/09/2020 02:30,17.3592,-1.9844,17.47225423,0.7392,0.2156,0.77,16.62,-2.2,16.7649754,17.3192,-2.0244,17.43711226,0.7392,0.2156,0.77,16.58,-2.24,16.73063059
14/09/2020 03:00,16.88128,-1.92796,16.99101657,0.76128,0.22204,0.793,16.12,-2.15,16.26274577,16.85128,-1.96796,16.96580397,0.76128,0.22204,0.793,16.09,-2.19,16.23835583
14/09/2020 03:30,17.19912,-0.32984,17.2022825,0.78912,0.23016,0.822,16.41,-0.56,16.41955237,16.75912,-3.99984,17.22982366,0.78912,0.23016,0.822,15.97,-4.23,16.52070822
14/09/2020 04:00,17.45304,-0.14828,17.45366988,0.86304,0.25172,0.899,16.59,-0.4,16.59482148,16.83304,-4.88828,17.52844879,0.86304,0.25172,0.899,15.97,-5.14,16.77678455
14/09/2020 04:30,17.3,0.015,17.3000065,0.84,0.245,0.875,16.46,-0.23,16.46160685,17.23,-1.805,17.32428714,0.84,0.245,0.875,16.39,-2.05,16.51770565
14/09/2020 05:00,17.81784,-1.49188,17.88018815,0.98784,0.28812,1.029,16.83,-1.78,16.92386776,17.77784,-1.54188,17.8445787,0.98784,0.28812,1.029,16.79,-1.83,16.88943457
14/09/2020 05:30,18.3256,-1.5392,18.39012648,0.8256,0.2408,0.86,17.5,-1.78,17.59029278,18.2856,0.8108,18.30356697,0.8256,0.2408,0.86,17.46,0.57,17.46930165
14/09/2020 06:00,19.39944,-0.48808,19.40557895,0.82944,0.24192,0.864,18.57,-0.73,18.58434287,19.34944,-0.54808,19.35720073,0.82944,0.24192,0.864,18.52,-0.79,18.53684169
14/09/2020 06:30,24.12456,1.99008,24.20650354,0.75456,0.22008,0.786,23.37,1.77,23.43693239,24.06456,1.88008,24.13789031,0.75456,0.22008,0.786,23.31,1.66,23.36903293
14/09/2020 07:00,27.7464,3.8027,28.00577155,0.8664,0.2527,0.9025,26.88,3.55,27.11340812,27.6764,3.7527,27.9296594,0.8664,0.2527,0.9025,26.81,3.5,27.03749434
14/09/2020 07:30,30.71328,5.50304,31.20238801,1.31328,0.38304,1.368,29.4,5.12,29.84249319,30.64328,5.44304,31.12293838,1.31328,0.38304,1.368,29.33,5.06,29.76327435
14/09/2020 08:00,33.04968,6.89074,33.76038575,2.77968,0.81074,2.8955,30.27,6.08,30.87457368,32.96968,6.83074,33.66985014,2.77968,0.81074,2.8955,30.19,6.02,30.78435479
14/09/2020 08:30,33.70592,8.24756,34.70030676,5.06592,1.47756,5.277,28.64,6.77,29.42927964,33.64592,8.19756,34.63015915,5.06592,1.47756,5.277,28.58,6.72,29.35940735
14/09/2020 09:00,35.21208,9.24644,36.40586808,7.46208,2.17644,7.773,27.75,7.07,28.63646975,35.15208,9.18644,36.33262182,7.46208,2.17644,7.773,27.69,7.01,28.5635467
14/09/2020 09:30,34.56864,10.03502,35.99572888,10.26864,2.99502,10.6965,24.3,7.04,25.2992411,34.50864,9.98502,35.92418209,10.26864,2.99502,10.6965,24.24,6.99,25.2277169
14/09/2020 10:00,34.70704,11.25872,36.48749651,12.64704,3.68872,13.174,22.06,7.57,23.32270353,34.65704,11.19872,36.42144631,12.64704,3.68872,13.174,22.01,7.51,23.25597128
14/09/2020 10:30,33.47184,11.70262,35.45864334,14.75184,4.30262,15.3665,18.72,7.4,20.12954048,33.43184,11.64262,35.40110911,14.75184,4.30262,15.3665,18.68,7.34,20.07032636
14/09/2020 11:00,33.82432,12.63876,36.10848761,16.86432,4.91876,17.567,16.96,7.72,18.63437683,33.79432,12.56876,36.0559259,16.86432,4.91876,17.567,16.93,7.65,18.57814307
14/09/2020 11:30,33.47744,13.07842,35.94139756,18.09744,5.27842,18.8515,15.38,7.8,17.24483691,33.43744,13.00842,35.87870378,18.09744,5.27842,18.8515,15.34,7.73,17.17755803
14/09/2020 12:00,33.20752,13.32636,35.78171678,18.94752,5.52636,19.737,14.26,7.8,16.25384877,33.17752,13.25636,35.72784508,18.94752,5.52636,19.737,14.23,7.73,16.19400506
14/09/2020 12:30,32.65176,13.20468,35.2207468,19.90176,5.80468,20.731,12.75,7.4,14.74186216,32.62176,13.13468,35.16673207,19.90176,5.80468,20.731,12.72,7.33,14.68084807
14/09/2020 13:00,33.27568,13.59624,35.94619064,20.21568,5.89624,21.058,13.06,7.7,15.16092345,33.24568,13.54624,35.89952446,20.21568,5.89624,21.058,13.03,7.65,15.10971211
14/09/2020 13:30,33.42376,13.82568,36.17039065,20.21376,5.89568,21.056,13.21,7.93,15.40743327,33.39376,13.76568,36.11976125,20.21376,5.89568,21.056,13.18,7.87,15.35087294
14/09/2020 14:00,33.59336,13.63098,36.25351641,19.68336,5.74098,20.5035,13.91,7.89,15.99187919,33.56336,13.57098,36.20318539,19.68336,5.74098,20.5035,13.88,7.83,15.93622603
14/09/2020 14:30,32.92512,13.16566,35.45981007,18.94512,5.52566,19.7345,13.98,7.64,15.93141551,32.89512,13.10566,35.4097055,18.94512,5.52566,19.7345,13.95,7.58,15.87636293
14/09/2020 15:00,32.83328,12.56304,35.15471874,17.87328,5.21304,18.618,14.96,7.35,16.66805628,32.80328,12.50304,35.10528718,17.87328,5.21304,18.618,14.93,7.29,16.61472239
14/09/2020 15:30,32.65448,12.09964,34.82407719,16.28448,4.74964,16.963,16.37,7.35,17.94434173,32.61448,12.03964,34.76574804,16.28448,4.74964,16.963,16.33,7.29,17.88331625
14/09/2020 16:00,33.57272,11.41496,35.46024309,14.38272,4.19496,14.982,19.19,7.22,20.50328023,33.53272,11.35496,35.403085,14.38272,4.19496,14.982,19.15,7.16,20.44475727
14/09/2020 16:30,34.3076,10.2043,35.79300429,12.3576,3.6043,12.8725,21.95,6.6,22.92078751,34.2576,10.1543,35.73084055,12.3576,3.6043,12.8725,21.9,6.55,22.85853232
14/09/2020 17:00,34.40368,8.79524,35.51013157,10.06368,2.93524,10.483,24.34,5.86,25.03547883,34.34368,8.74524,35.43963288,10.06368,2.93524,10.483,24.28,5.81,24.96546615
14/09/2020 17:30,35.59336,10.16348,37.01599116,7.38336,2.15348,7.691,28.21,8.01,29.32514621,34.75336,4.21348,35.00784833,7.38336,2.15348,7.691,27.37,2.06,27.44741336
14/09/2020 18:00,34.10416,6.95538,34.80619256,4.78416,1.39538,4.9835,29.32,5.56,29.84252,33.52416,3.29538,33.68573634,4.78416,1.39538,4.9835,28.74,1.9,28.80273598
14/09/2020 18:30,33.02064,3.49352,33.20492957,2.72064,0.79352,2.834,30.3,2.7,30.42005917,32.95064,3.45352,33.1311255,2.72064,0.79352,2.834,30.23,2.66,30.34680379
14/09/2020 19:00,32.99616,2.87138,33.12086046,1.37616,0.40138,1.4335,31.62,2.47,31.71632545,32.92616,2.84138,33.04853178,1.37616,0.40138,1.4335,31.55,2.44,31.64421116
14/09/2020 19:30,32.4048,2.4189,32.49495561,0.7848,0.2289,0.8175,31.62,2.19,31.69574893,32.3348,2.3789,32.4221908,0.7848,0.2289,0.8175,31.55,2.15,31.62317188
14/09/2020 20:00,34.26896,2.86928,34.38887011,0.64896,0.18928,0.676,33.62,2.68,33.72664822,34.18896,2.82928,34.30582766,0.64896,0.18928,0.676,33.54,2.64,33.64373939
14/09/2020 20:30,33.9468,2.6174,34.04755517,0.6768,0.1974,0.705,33.27,2.42,33.35789712,33.8768,2.5774,33.97470484,0.6768,0.1974,0.705,33.2,2.38,33.28519791
14/09/2020 21:00,32.50672,2.49196,32.60209671,0.72672,0.21196,0.757,31.78,2.28,31.86168232,32.44672,2.45196,32.53923396,0.72672,0.21196,0.757,31.72,2.24,31.79899369
14/09/2020 21:30,30.97512,1.94316,31.03601021,0.76512,0.22316,0.797,30.21,1.72,30.2589243,30.91512,1.90316,30.97364465,0.76512,0.22316,0.797,30.15,1.68,30.19676969
14/09/2020 22:00,28.5352,0.7136,28.54412136,0.8352,0.2436,0.87,27.7,0.47,27.70398708,28.4952,0.6736,28.50316053,0.8352,0.2436,0.87,27.66,0.43,27.66334217
14/09/2020 22:30,26.16272,-0.65004,26.17079421,0.82272,0.23996,0.857,25.34,-0.89,25.35562462,26.12272,-0.68004,26.13157008,0.82272,0.23996,0.857,25.3,-0.92,25.31672175
14/09/2020 23:00,24.62232,-1.01724,24.64332403,0.83232,0.24276,0.867,23.79,-1.26,23.82334359,24.60232,1.87276,24.67349548,0.83232,0.24276,0.867,23.77,1.63,23.82582213
14/09/2020 23:30,23.04112,-0.93884,23.06023919,0.86112,0.25116,0.897,22.18,-1.19,22.21189996,22.99112,-0.97884,23.01194748,0.86112,0.25116,0.897,22.13,-1.23,22.16415575
15/09/2020 00:00,22.3104,-1.0778,22.33641871,0.8304,0.2422,0.865,21.48,-1.32,21.52052044,22.2604,-1.1378,22.28945932,0.8304,0.2422,0.865,21.43,-1.38,21.47438707
15/09/2020 00:30,21.15832,-1.14424,21.18923761,0.80832,0.23576,0.842,20.35,-1.38,20.39673748,21.11832,-1.18424,21.15149791,0.80832,0.23576,0.842,20.31,-1.42,20.35958005
15/09/2020 01:00,20.37896,-1.67572,20.44773944,0.76896,0.22428,0.801,19.61,-1.9,19.70182986,20.34896,-1.71572,20.42116226,0.76896,0.22428,0.801,19.58,-1.94,19.67587355
15/09/2020 01:30,20.24864,-1.82748,20.3309396,0.72864,0.21252,0.759,19.52,-2.04,19.62630887,20.20864,-1.86748,20.29474346,0.72864,0.21252,0.759,19.48,-2.08,19.5907325
15/09/2020 02:00,20.70536,-1.74552,20.77880586,0.73536,0.21448,0.766,19.97,-1.96,20.06595375,20.66536,-1.78552,20.74235246,0.73536,0.21448,0.766,19.93,-2,20.03009985
15/09/2020 02:30,20.29832,-1.75924,20.37441337,0.68832,0.20076,0.717,19.61,-1.96,19.70770661,20.25832,-1.79924,20.33806269,0.68832,0.20076,0.717,19.57,-2,19.67193178
15/09/2020 03:00,20.22216,-1.71812,20.29501642,0.69216,0.20188,0.721,19.53,-1.92,19.62415094,20.18216,-1.75812,20.25859245,0.69216,0.20188,0.721,19.49,-1.96,19.58830518
15/09/2020 03:30,19.88848,-1.71336,19.96214516,0.70848,0.20664,0.738,19.18,-1.92,19.27586055,19.85848,-1.75336,19.93573423,0.70848,0.20664,0.738,19.15,-1.96,19.25004156
15/09/2020 04:00,20.4008,-1.5056,20.45628197,0.7008,0.2044,0.73,19.7,-1.71,19.77407646,20.3508,-1.5356,20.40865326,0.7008,0.2044,0.73,19.65,-1.74,19.72688774
15/09/2020 04:30,20.31888,-1.34616,20.36342386,0.69888,0.20384,0.728,19.62,-1.55,19.68113056,20.27888,-1.38616,20.32620018,0.69888,0.20384,0.728,19.58,-1.59,19.64445214
15/09/2020 05:00,20.85256,-1.15092,20.88429734,0.68256,0.19908,0.711,20.17,-1.35,20.215128,20.81256,-1.19092,20.8466051,0.68256,0.19908,0.711,20.13,-1.39,20.17793349
15/09/2020 05:30,21.39528,-1.18596,21.42812422,0.66528,0.19404,0.693,20.73,-1.38,20.77588265,21.35528,-1.19596,21.38874246,0.66528,0.19404,0.693,20.69,-1.39,20.73663907
15/09/2020 06:00,22.45296,-0.61372,22.46134602,0.67296,0.19628,0.701,21.78,-0.81,21.79505678,22.41296,-0.53372,22.41931384,0.67296,0.19628,0.701,21.74,-0.73,21.75225276
15/09/2020 06:30,27.93312,2.51216,28.04585782,0.69312,0.20216,0.722,27.24,2.31,27.33777057,27.76312,1.07216,27.7838147,0.69312,0.20216,0.722,27.07,0.87,27.08397681
15/09/2020 07:00,30.64008,4.30044,30.94039894,0.79008,0.23044,0.823,29.85,4.07,30.12619126,30.57008,4.26044,30.86553321,0.79008,0.23044,0.823,29.78,4.03,30.05144422
15/09/2020 07:30,33.67312,5.63716,34.14171325,1.53312,0.44716,1.597,32.14,5.19,32.55634654,33.60312,5.58716,34.06443938,1.53312,0.44716,1.597,32.07,5.14,32.4792934
15/09/2020 08:00,35.1504,7.8022,36.00590153,3.4704,1.0122,3.615,31.68,6.79,32.39948302,34.9904,7.2122,35.72595584,3.4704,1.0122,3.615,31.52,6.2,32.12398481
15/09/2020 08:30,36.62712,9.18916,37.7622375,5.51712,1.60916,5.747,31.11,7.58,32.02012648,36.55712,9.13916,37.68218768,5.51712,1.60916,5.747,31.04,7.53,31.94029587
15/09/2020 09:00,36.5108,10.0319,37.86393448,7.2408,2.1119,7.5425,29.27,7.92,30.32258729,36.4408,9.9819,37.7832004,7.2408,2.1119,7.5425,29.2,7.87,30.24197249
15/09/2020 09:30,34.98552,10.39786,36.49797395,9.69552,2.82786,10.0995,25.29,7.57,26.39865527,34.92552,10.34786,36.42622893,9.69552,2.82786,10.0995,25.23,7.52,26.32685511
15/09/2020 10:00,35.03304,10.91172,36.69304464,10.94304,3.19172,11.399,24.09,7.72,25.29676857,34.97304,10.85172,36.6179376,10.94304,3.19172,11.399,24.03,7.66,25.22135008
15/09/2020 10:30,35.18536,10.77698,36.79881596,10.03536,2.92698,10.4535,25.15,7.85,26.34663166,35.13536,10.71698,36.73346135,10.03536,2.92698,10.4535,25.1,7.79,26.28105972
15/09/2020 11:00,34.78472,11.45096,36.62104901,11.21472,3.27096,11.682,23.57,8.18,24.94909417,34.73472,11.39096,36.55481833,11.21472,3.27096,11.682,23.52,8.12,24.88221855
15/09/2020 11:30,35.132,12.5885,37.3192679,13.812,4.0285,14.3875,21.32,8.56,22.97424645,35.082,12.5385,37.25534467,13.812,4.0285,14.3875,21.27,8.51,22.90923395
15/09/2020 12:00,35.26936,13.84898,37.89092242,17.85936,5.20898,18.6035,17.41,8.64,19.43598981,35.22936,13.78898,37.83178261,17.85936,5.20898,18.6035,17.37,8.58,19.37352059
15/09/2020 12:30,34.6992,13.7431,37.32167304,18.5592,5.4131,19.3325,16.14,8.33,18.16283293,34.6692,13.6831,37.27171386,18.5592,5.4131,19.3325,16.11,8.27,18.10869957
15/09/2020 13:00,34.01696,13.95578,36.76842889,19.59696,5.71578,20.4135,14.42,8.24,16.60825096,33.97696,13.90578,36.7124574,19.59696,5.71578,20.4135,14.38,8.19,16.54873107
15/09/2020 13:30,33.60424,13.44082,36.19254879,19.13424,5.58082,19.9315,14.47,7.86,16.46695175,33.57424,13.39082,36.14614297,19.13424,5.58082,19.9315,14.44,7.81,16.41675059
15/09/2020 14:00,33.40192,12.33556,35.60694174,17.16192,5.00556,17.877,16.24,7.33,17.81758962,33.36192,12.27556,35.54865791,17.16192,5.00556,17.877,16.2,7.27,17.75648895
15/09/2020 14:30,33.51184,12.23512,35.67550394,17.09184,4.98512,17.804,16.42,7.25,17.94934261,33.47184,12.17512,35.61737806,17.09184,4.98512,17.804,16.38,7.19,17.8885578
15/09/2020 15:00,33.07504,11.60772,35.0527807,15.45504,4.50772,16.099,17.62,7.1,18.99669445,33.04504,11.55772,35.00793567,15.45504,4.50772,16.099,17.59,7.05,18.95021372
15/09/2020 15:30,33.00632,11.19476,34.85311767,14.41632,4.20476,15.017,18.59,6.99,19.86072003,32.95632,11.14476,34.78972123,14.41632,4.20476,15.017,18.54,6.94,19.7963431
15/09/2020 16:00,34.12928,8.97604,35.28990008,8.48928,2.47604,8.843,25.64,6.5,26.45107937,34.06928,8.91604,35.21663824,8.48928,2.47604,8.843,25.58,6.44,26.37821071
15/09/2020 16:30,34.35832,8.83076,35.47501199,9.08832,2.65076,9.467,25.27,6.18,26.01471314,34.30832,8.78076,35.41415773,9.08832,2.65076,9.467,25.22,6.13,25.95429252
15/09/2020 17:00,34.90216,7.69188,35.73969489,7.17216,2.09188,7.471,27.73,5.6,28.28980205,34.84216,7.64188,35.67035805,7.17216,2.09188,7.471,27.67,5.55,28.22111621
15/09/2020 17:30,36.28904,6.31972,36.835218,3.59904,1.04972,3.749,32.69,5.27,33.11206729,36.21904,6.26972,36.75769644,3.59904,1.04972,3.749,32.62,5.22,33.03502384
15/09/2020 18:00,35.334,4.8145,35.66049588,2.724,0.7945,2.8375,32.61,4.02,32.8568486,35.264,4.7645,35.58440889,2.724,0.7945,2.8375,32.54,3.97,32.78128277
15/09/2020 18:30,32.77288,-0.83416,32.78349412,1.56288,0.45584,1.628,31.21,-1.29,31.23664835,32.73288,2.06584,32.79800494,1.56288,0.45584,1.628,31.17,1.61,31.21155235
15/09/2020 19:00,32.1728,1.6154,32.21332918,1.0128,0.2954,1.055,31.16,1.32,31.18794639,32.1028,1.5754,32.14143203,1.0128,0.2954,1.055,31.09,1.28,31.11633815
15/09/2020 19:30,32.6584,2.1712,32.73049343,0.7584,0.2212,0.79,31.9,1.95,31.95954474,32.5884,2.1312,32.65801323,0.7584,0.2212,0.79,31.83,1.91,31.88725451
15/09/2020 20:00,33.58048,2.21764,33.65362632,0.78048,0.22764,0.813,32.8,1.99,32.86031193,33.51048,2.17764,33.58116117,0.78048,0.22764,0.813,32.73,1.95,32.78803745
15/09/2020 20:30,32.69112,2.34116,32.77484336,0.86112,0.25116,0.897,31.83,2.09,31.89854229,32.61112,2.30116,32.69220832,0.86112,0.25116,0.897,31.75,2.05,31.81611227
15/09/2020 21:00,31.59824,2.21532,31.67580171,0.73824,0.21532,0.769,30.86,2,30.9247409,31.52824,2.17532,31.60319501,0.73824,0.21532,0.769,30.79,1.96,30.85232082
15/09/2020 21:30,30.73744,1.84592,30.79281797,0.63744,0.18592,0.664,30.1,1.66,30.14573933,30.67744,1.81592,30.73113877,0.63744,0.18592,0.664,30.04,1.63,30.0841902
15/09/2020 22:00,28.41208,0.62144,28.41887538,0.62208,0.18144,0.648,27.79,0.44,27.79348305,28.35208,0.58144,28.35804141,0.62208,0.18144,0.648,27.73,0.4,27.73288481
15/09/2020 22:30,26.61008,-0.37456,26.612716,0.67008,0.19544,0.698,25.94,-0.57,25.94626177,26.56008,-0.39456,26.56301051,0.67008,0.19544,0.698,25.89,-0.59,25.8967218
15/09/2020 23:00,25.13344,3.01392,25.3135047,0.73344,0.21392,0.764,24.4,2.8,24.56013029,25.04344,-0.72608,25.05396334,0.73344,0.21392,0.764,24.31,-0.94,24.3281668
15/09/2020 23:30,23.58224,-0.77268,23.59489516,0.64224,0.18732,0.669,22.94,-0.96,22.9600784,23.53224,-0.81268,23.54626867,0.64224,0.18732,0.669,22.89,-1,22.91183319
16/09/2020 00:00,22.50784,-0.90688,22.52610248,0.62784,0.18312,0.654,21.88,-1.09,21.90713354,22.45784,-0.94688,22.47779258,0.62784,0.18312,0.654,21.83,-1.13,21.85922688
16/09/2020 00:30,21.2432,-1.2624,21.28067668,0.6432,0.1876,0.67,20.6,-1.45,20.6509685,21.1832,-1.3024,21.22319976,0.6432,0.1876,0.67,20.54,-1.49,20.59397242
16/09/2020 01:00,20.88688,-1.34716,20.93027941,0.62688,0.18284,0.653,20.26,-1.53,20.31768934,20.83688,-1.38716,20.8830022,0.62688,0.18284,0.653,20.21,-1.57,20.27089046
16/09/2020 01:30,20.65456,-1.57492,20.71451718,0.63456,0.18508,0.661,20.02,-1.76,20.09721374,20.61456,-1.61492,20.6777187,0.63456,0.18508,0.661,19.98,-1.8,20.06091723
16/09/2020 02:00,20.6536,-1.6952,20.72305228,0.6336,0.1848,0.66,20.02,-1.88,20.10807798,20.6136,-1.7352,20.68650343,0.6336,0.1848,0.66,19.98,-1.92,20.07204026
16/09/2020 02:30,20.55104,-1.60428,20.61356251,0.67104,0.19572,0.699,19.88,-1.8,19.9613226,20.51104,-1.64428,20.5768418,0.67104,0.19572,0.699,19.84,-1.84,19.9251399
16/09/2020 03:00,20.33792,-1.46644,20.39071936,0.69792,0.20356,0.727,19.64,-1.67,19.71087263,20.29792,-1.50644,20.35374456,0.69792,0.20356,0.727,19.6,-1.71,19.67445298
16/09/2020 03:30,20.32832,-1.35424,20.37337871,0.80832,0.23576,0.842,19.52,-1.59,19.5846496,20.28832,-1.39424,20.33617057,0.80832,0.23576,0.842,19.48,-1.63,19.54807663
16/09/2020 04:00,20.15936,-1.28852,20.20049701,0.75936,0.22148,0.791,19.4,-1.51,19.45867673,20.10936,-1.32852,20.1531964,0.75936,0.22148,0.791,19.35,-1.55,19.41198084
16/09/2020 04:30,20.4276,-1.2832,20.46786369,0.7776,0.2268,0.81,19.65,-1.51,19.70793241,20.3976,-1.3232,20.44047318,0.7776,0.2268,0.81,19.62,-1.55,19.68113056
16/09/2020 05:00,20.68448,-1.19536,20.71899125,0.80448,0.23464,0.838,19.88,-1.43,19.93136473,20.63448,-1.23536,20.67142664,0.80448,0.23464,0.838,19.83,-1.47,19.88441098
16/09/2020 05:30,21.0584,-1.1038,21.08730862,0.8784,0.2562,0.915,20.18,-1.36,20.22577563,21.0284,-1.1438,21.05948444,0.8784,0.2562,0.915,20.15,-1.4,20.19857668
16/09/2020 06:00,22.1336,-0.5052,22.13936485,0.8736,0.2548,0.91,21.26,-0.76,21.27357986,22.0836,-0.4252,22.08769304,0.8736,0.2548,0.91,21.21,-0.68,21.22089772
16/09/2020 06:30,27.00392,2.66156,27.13476731,0.79392,0.23156,0.827,26.21,2.43,26.32240491,26.93392,0.22156,26.93483127,0.79392,0.23156,0.827,26.14,-0.01,26.14000191
16/09/2020 07:00,30.82096,4.27778,31.11641009,1.02096,0.29778,1.0635,29.8,3.98,30.06460377,30.76096,4.23778,31.05149657,1.02096,0.29778,1.0635,29.74,3.94,29.99985333
16/09/2020 07:30,34.47384,6.56612,35.09358312,1.80384,0.52612,1.879,32.67,6.04,33.22364369,34.32384,6.00612,34.84536511,1.80384,0.52612,1.879,32.52,5.48,32.97848996
16/09/2020 08:00,37.17832,7.68076,37.96342387,2.84832,0.83076,2.967,34.33,6.85,35.00673364,37.09832,7.63076,37.8749765,2.84832,0.83076,2.967,34.25,6.8,34.91851228
16/09/2020 08:30,37.1088,8.4934,38.06837114,4.4688,1.3034,4.655,32.64,7.19,33.42253282,37.0288,8.4434,37.97924477,4.4688,1.3034,4.655,32.56,7.14,33.33366467
16/09/2020 09:00,36.03272,9.11496,37.16771995,6.70272,1.95496,6.982,29.33,7.16,30.19129842,35.97272,9.06496,37.09730562,6.70272,1.95496,6.982,29.27,7.11,30.12117196
16/09/2020 09:30,35.27272,9.74496,36.59411184,8.62272,2.51496,8.982,26.65,7.23,27.61331925,35.20272,9.69496,36.51333653,8.62272,2.51496,8.982,26.58,7.18,27.53268603
16/09/2020 10:00,36.34752,11.37636,38.08626756,11.74752,3.42636,12.237,24.6,7.95,25.85270779,36.28752,11.32636,38.01408342,11.74752,3.42636,12.237,24.54,7.9,25.78025601
16/09/2020 10:30,35.17408,10.14994,36.60925,11.07408,3.22994,11.5355,24.1,6.92,25.07381902,35.11408,10.10994,36.54051862,11.07408,3.22994,11.5355,24.04,6.88,25.00511948
16/09/2020 11:00,35.38544,11.27992,37.13981636,12.20544,3.55992,12.714,23.18,7.72,24.43175802,35.32544,11.22992,37.0674765,12.20544,3.55992,12.714,23.12,7.67,24.35904965
16/09/2020 11:30,36.44552,12.78536,38.6230677,15.03552,4.38536,15.662,21.41,8.4,22.99887171,36.39552,12.73536,38.55934738,15.03552,4.38536,15.662,21.36,8.35,22.93408163
16/09/2020 12:00,36.99472,13.25846,39.29880494,17.03472,4.96846,17.7445,19.96,8.29,21.61309094,36.95472,13.19846,39.24093114,17.03472,4.96846,17.7445,19.92,8.23,21.55317378
16/09/2020 12:30,37.29544,12.42492,39.31066626,15.68544,4.57492,16.339,21.61,7.85,22.99162021,37.23544,12.36492,39.23479627,15.68544,4.57492,16.339,21.55,7.79,22.91476816
16/09/2020 13:00,36.688,10.5365,38.17102535,11.268,3.2865,11.7375,25.42,7.25,26.43366982,36.628,10.4865,38.0995678,11.268,3.2865,11.7375,25.36,7.2,26.36227608
16/09/2020 13:30,36.32816,9.38488,37.52080998,8.58816,2.50488,8.946,27.74,6.88,28.58044786,36.26816,9.32488,37.44773447,8.58816,2.50488,8.946,27.68,6.82,28.50780244
16/09/2020 14:00,37.3344,9.7667,38.59074827,8.8344,2.5767,9.2025,28.5,7.19,29.39296004,37.2744,9.7167,38.52006171,8.8344,2.5767,9.2025,28.44,7.14,29.32257151
16/09/2020 14:30,37.45328,8.93554,38.50444205,7.25328,2.11554,7.5555,30.2,6.82,30.96049741,37.38328,8.88554,38.42476343,7.25328,2.11554,7.5555,30.13,6.77,30.88122083
16/09/2020 15:00,36.05152,7.71336,36.86743844,5.77152,1.68336,6.012,30.28,6.03,30.87457368,35.98152,7.66336,36.78854262,5.77152,1.68336,6.012,30.21,5.98,30.79617671
16/09/2020 15:30,35.82024,7.22382,36.54138981,4.47024,1.30382,4.6565,31.35,5.92,31.90405774,35.75024,7.17382,36.4629038,4.47024,1.30382,4.6565,31.28,5.87,31.82601609
16/09/2020 16:00,37.68216,7.56688,38.43439677,4.17216,1.21688,4.346,33.51,6.35,34.10634252,37.60216,7.51688,38.34613307,4.17216,1.21688,4.346,33.43,6.3,34.01844941
16/09/2020 16:30,38.53136,7.18248,39.19507268,4.19136,1.22248,4.366,34.34,5.96,34.85336713,38.45136,7.13248,39.1072801,4.19136,1.22248,4.366,34.26,5.91,34.76601358
16/09/2020 17:00,38.20984,6.76662,38.80436856,4.23984,1.23662,4.4165,33.97,5.53,34.41717304,38.12984,6.71662,38.71689144,4.23984,1.23662,4.4165,33.89,5.48,34.33019808
16/09/2020 17:30,39.394,6.147,39.87070159,3.624,1.057,3.775,35.77,5.09,36.13033352,39.304,6.097,39.77408484,3.624,1.057,3.775,35.68,5.04,36.03420597
16/09/2020 18:00,38.44808,5.32944,38.81568995,3.59808,1.04944,3.748,34.85,4.28,35.11183419,38.36808,5.28944,38.73096614,3.59808,1.04944,3.748,34.77,4.24,35.02756771
16/09/2020 18:30,36.6592,5.0731,37.00855696,3.6792,1.0731,3.8325,32.98,4,33.22168569,36.3392,3.0831,36.46975407,3.6792,1.0731,3.8325,32.66,2.01,32.72179243
16/09/2020 19:00,35.40592,3.35506,35.56452725,3.44592,1.00506,3.5895,31.96,2.35,32.0462806,35.32592,3.31506,35.48112522,3.44592,1.00506,3.5895,31.88,2.31,31.96358084
16/09/2020 19:30,34.71424,2.99332,34.84305416,2.75424,0.80332,2.869,31.96,2.19,32.03494498,34.63424,2.95332,34.75992922,2.75424,0.80332,2.869,31.88,2.15,31.95241618
16/09/2020 20:00,35.09448,2.91464,35.21530424,2.48448,0.72464,2.588,32.61,2.19,32.68345453,35.02448,2.87464,35.14225028,2.48448,0.72464,2.588,32.54,2.15,32.61095061
16/09/2020 20:30,33.9876,2.6118,34.08780505,2.0976,0.6118,2.185,31.89,2,31.95265404,33.9176,2.5718,34.01496355,2.0976,0.6118,2.185,31.82,1.96,31.8803074
16/09/2020 21:00,32.66344,2.09892,32.73080778,1.81344,0.52892,1.889,30.85,1.57,30.88992392,32.59344,2.06892,32.65903797,1.81344,0.52892,1.889,30.78,1.54,30.81850094
16/09/2020 21:30,30.39272,1.41496,30.42563953,1.66272,0.48496,1.732,28.73,0.93,28.74504827,30.32272,1.38496,30.35433186,1.66272,0.48496,1.732,28.66,0.9,28.67412771
16/09/2020 22:00,28.9096,0.1478,28.90997781,1.5696,0.4578,1.635,27.34,-0.31,27.34175744,28.8496,0.1178,28.8498405,1.5696,0.4578,1.635,27.28,-0.34,27.28211869
16/09/2020 22:30,26.42832,-0.91424,26.44412851,1.52832,0.44576,1.592,24.9,-1.36,24.9371129,26.39832,1.75576,26.45664363,1.52832,0.44576,1.592,24.87,1.31,24.90447751
16/09/2020 23:00,25.22456,-0.85992,25.23921333,1.71456,0.50008,1.786,23.51,-1.36,23.5493036,25.17456,-0.90992,25.1909989,1.71456,0.50008,1.786,23.46,-1.41,23.50233393
16/09/2020 23:30,23.38848,-1.11836,23.41520288,1.78848,0.52164,1.863,21.6,-1.64,21.66216979,23.33848,-1.15836,23.36720879,1.78848,0.52164,1.863,21.55,-1.68,21.61538572
17/09/2020 00:00,22.57936,-0.99852,22.60142784,2.19936,0.64148,2.291,20.38,-1.64,20.44587978,22.53936,-1.07852,22.56514912,2.19936,0.64148,2.291,20.34,-1.72,20.41259415
17/09/2020 00:30,21.72528,0.53404,21.73184276,2.34528,0.68404,2.443,19.38,-0.15,19.38058049,21.68528,-1.29596,21.72397019,2.34528,0.68404,2.443,19.34,-1.98,19.4410905
17/09/2020 01:00,21.03872,-1.58704,21.09849367,2.23872,0.65296,2.332,18.8,-2.24,18.93297652,20.99872,-1.62704,21.0616595,2.23872,0.65296,2.332,18.76,-2.28,18.89804223
17/09/2020 01:30,20.73664,-1.80848,20.81535103,1.85664,0.54152,1.934,18.88,-2.35,19.02569053,20.68664,-1.84848,20.7690624,1.85664,0.54152,1.934,18.83,-2.39,18.98106952
17/09/2020 02:00,20.78672,-1.84804,20.86870816,1.44672,0.42196,1.507,19.34,-2.27,19.47276303,20.74672,-1.88804,20.83245271,1.44672,0.42196,1.507,19.3,-2.31,19.43774936
17/09/2020 02:30,20.6224,-1.8318,20.70359565,1.5024,0.4382,1.565,19.12,-2.27,19.25428004,20.5824,-1.8718,20.66733715,1.5024,0.4382,1.565,19.08,-2.31,19.21932621
17/09/2020 03:00,20.48992,-0.25044,20.49145046,1.36992,0.39956,1.427,19.12,-0.65,19.13104545,20.31992,-2.33044,20.45311955,1.36992,0.39956,1.427,18.95,-2.73,19.14563658
17/09/2020 03:30,20.45032,0.16176,20.45095974,1.24032,0.36176,1.292,19.21,-0.2,19.2110411,20.40032,-1.71824,20.47255247,1.24032,0.36176,1.292,19.16,-2.08,19.27257118
17/09/2020 04:00,20.61336,-1.55152,20.6716672,1.26336,0.36848,1.316,19.35,-1.92,19.4450225,20.56336,-1.59152,20.62485662,1.26336,0.36848,1.316,19.3,-1.96,19.39926803
17/09/2020 04:30,20.62392,-1.38844,20.67060332,1.27392,0.37156,1.327,19.35,-1.76,19.42987648,20.57392,-1.43844,20.62414347,1.27392,0.37156,1.327,19.3,-1.81,19.38468726
17/09/2020 05:00,20.89968,-1.31176,20.94080558,1.39968,0.40824,1.458,19.5,-1.72,19.57570944,20.86968,-1.35176,20.91341193,1.39968,0.40824,1.458,19.47,-1.76,19.54938618
17/09/2020 05:30,21.79416,-1.05712,21.8197826,1.48416,0.43288,1.546,20.31,-1.49,20.364582,21.75416,-1.09712,21.78180777,1.48416,0.43288,1.546,20.27,-1.53,20.32766096
17/09/2020 06:00,22.9908,2.5344,23.13006848,1.4208,0.4144,1.48,21.57,2.12,21.67393135,22.9208,-0.9256,22.93948142,1.4208,0.4144,1.48,21.5,-1.34,21.54171767
17/09/2020 06:30,28.43784,2.46812,28.54474313,1.46784,0.42812,1.529,26.97,2.04,27.04704235,28.37784,1.95812,28.44531661,1.46784,0.42812,1.529,26.91,1.53,26.95345989
17/09/2020 07:00,32.02384,4.61862,32.35518473,1.26384,0.36862,1.3165,30.76,4.25,31.0522157,31.94384,4.56862,32.26888908,1.26384,0.36862,1.3165,30.68,4.2,30.96614926
17/09/2020 07:30,35.20256,5.87408,35.68928476,1.76256,0.51408,1.836,33.44,5.36,33.86684514,35.12256,5.88408,35.61202913,1.76256,0.51408,1.836,33.36,5.37,33.78944362
17/09/2020 08:00,36.50344,7.07892,37.18349419,3.25344,0.94892,3.389,33.25,6.13,33.81034457,36.42344,7.01892,37.09356035,3.25344,0.94892,3.389,33.17,6.07,33.72082146
17/09/2020 08:30,36.27464,8.07052,37.16157693,5.38464,1.57052,5.609,30.89,6.5,31.56647114,36.20464,8.02052,37.08240416,5.38464,1.57052,5.609,30.82,6.45,31.48769442
17/09/2020 09:00,34.85896,8.45178,35.86892356,7.78896,2.27178,8.1135,27.07,6.18,27.76647799,34.79896,8.39178,35.79650246,7.78896,2.27178,8.1135,27.01,6.12,27.69466555
17/09/2020 09:30,34.70704,9.10872,35.88241081,9.52704,2.77872,9.924,25.18,6.33,25.96346086,34.64704,9.04872,35.80917081,9.52704,2.77872,9.924,25.12,6.27,25.89067979
17/09/2020 10:00,34.89224,10.12482,36.33153441,11.50224,3.35482,11.9815,23.39,6.77,24.35005133,34.84224,10.06482,36.26682078,11.50224,3.35482,11.9815,23.34,6.71,24.28538038
17/09/2020 10:30,34.44832,9.89576,35.84149574,11.60832,3.38576,12.092,22.84,6.51,23.74964631,34.38832,9.86576,35.77554713,11.60832,3.38576,12.092,22.78,6.48,23.68372437
