Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/09/2020 11:00,34.9524,10.6932,36.55153611,12.9024,3.7632,13.44,22.05,6.93,23.11335977,34.9024,10.6432,36.48911114,12.9024,3.7632,13.44,22,6.88,23.05069196
17/09/2020 11:30,35.40488,11.70684,37.29015461,15.07488,4.39684,15.703,20.33,7.31,21.60428198,35.35488,11.64684,37.22386898,15.07488,4.39684,15.703,20.28,7.25,21.5369659
17/09/2020 12:00,35.42648,12.61564,37.60571576,17.91648,5.22564,18.663,17.51,7.39,19.00558339,35.38648,12.55564,37.5479302,17.91648,5.22564,18.663,17.47,7.33,18.94544272
17/09/2020 12:30,34.85248,13.94114,37.53732471,21.43248,6.25114,22.3255,13.42,7.69,15.46714259,34.82248,13.88114,37.4872133,21.43248,6.25114,22.3255,13.39,7.63,15.411327
17/09/2020 13:00,33.36728,14.00504,36.1872425,21.85728,6.37504,22.768,11.51,7.63,13.80930845,33.33728,13.94504,36.1363858,21.85728,6.37504,22.768,11.48,7.57,13.75119268
17/09/2020 13:30,32.09232,13.51776,34.82307911,22.07232,6.43776,22.992,10.02,7.08,12.26893638,32.07232,13.44776,34.77752089,22.07232,6.43776,22.992,10,7.01,12.21229299
17/09/2020 14:00,30.6572,12.8096,33.22573948,21.4272,6.2496,22.32,9.23,6.56,11.32371406,30.6272,12.7496,33.17495561,21.4272,6.2496,22.32,9.2,6.5,11.26454615
17/09/2020 14:30,31.18208,12.59894,33.63116713,20.60208,6.00894,21.4605,10.58,6.59,12.46452967,31.10208,11.80894,33.2684602,20.60208,6.00894,21.4605,10.5,5.8,11.99541579
17/09/2020 15:00,30.28256,11.36658,32.34551872,19.70256,5.74658,20.5235,10.58,5.62,11.98001669,30.30256,11.30658,32.34322021,19.70256,5.74658,20.5235,10.6,5.56,11.96969507
17/09/2020 15:30,29.68744,10.73342,31.5681865,18.21744,5.31342,18.9765,11.47,5.42,12.68610657,29.65744,10.67342,31.51960726,18.21744,5.31342,18.9765,11.44,5.36,12.63341601
17/09/2020 16:00,30.44496,9.85978,32.001732,16.04496,4.67978,16.7135,14.4,5.18,15.30334604,30.41496,9.80978,31.9578093,16.04496,4.67978,16.7135,14.37,5.13,15.25823712
17/09/2020 16:30,30.73368,8.90274,31.99715403,13.72368,4.00274,14.2955,17.01,4.9,17.70169766,30.70368,8.84274,31.95168253,13.72368,4.00274,14.2955,16.98,4.84,17.65633031
17/09/2020 17:00,31.384,7.6345,32.29924219,11.124,3.2445,11.5875,20.26,4.39,20.73016401,31.344,7.5745,32.24623057,11.124,3.2445,11.5875,20.22,4.33,20.67842596
17/09/2020 17:30,31.49432,6.39376,32.13677581,8.34432,2.43376,8.692,23.15,3.96,23.48625343,31.44432,6.34376,32.07785141,8.34432,2.43376,8.692,23.1,3.91,23.42857443
17/09/2020 18:00,30.73496,4.50978,31.06406094,5.48496,1.59978,5.7135,25.25,2.91,25.41713202,30.67496,4.45978,30.99746455,5.48496,1.59978,5.7135,25.19,2.86,25.3518382
17/09/2020 18:30,30.03688,3.19784,30.20662743,3.38688,0.98784,3.528,26.65,2.21,26.74147715,29.96688,3.15784,30.13280356,3.38688,0.98784,3.528,26.58,2.17,26.66843265
17/09/2020 19:00,29.1964,2.4627,29.30007959,2.5464,0.7427,2.6525,26.65,1.72,26.70544701,29.1264,2.4227,29.226985,2.5464,0.7427,2.6525,26.58,1.68,26.63303963
17/09/2020 19:30,29.44648,2.12564,29.52310163,2.07648,0.60564,2.163,27.37,1.52,27.4121743,29.36648,2.08564,29.44044908,2.07648,0.60564,2.163,27.29,1.48,27.33010245
17/09/2020 20:00,30.1708,2.1794,30.24941251,2.0208,0.5894,2.105,28.15,1.59,28.19486833,30.0908,2.1394,30.16675781,2.0208,0.5894,2.105,28.07,1.55,28.11276223
17/09/2020 20:30,29.64096,2.07028,29.71317164,2.16096,0.63028,2.251,27.48,1.44,27.51770339,29.57096,2.03028,29.64057544,2.16096,0.63028,2.251,27.41,1.4,27.44573009
17/09/2020 21:00,28.4084,1.8162,28.46639726,2.0784,0.6062,2.165,26.33,1.21,26.35778822,28.3384,1.7762,28.39400995,2.0784,0.6062,2.165,26.26,1.17,26.28605143
17/09/2020 21:30,26.56896,0.69928,26.57816073,1.84896,0.53928,1.926,24.72,0.16,24.72051779,26.50896,0.63928,26.5166672,1.84896,0.53928,1.926,24.66,0.1,24.66020276
17/09/2020 22:00,24.54504,-0.49228,24.54997613,1.53504,0.44772,1.599,23.01,-0.94,23.02919234,24.49504,-0.52228,24.50060736,1.53504,0.44772,1.599,22.96,-0.97,22.98048085
17/09/2020 22:30,22.9536,-0.9402,22.97284765,1.2336,0.3598,1.285,21.72,-1.3,21.75886946,22.9036,-0.9802,22.9245651,1.2336,0.3598,1.285,21.67,-1.34,21.71139102
17/09/2020 23:00,22.42616,-1.22112,22.45938081,1.19616,0.34888,1.246,21.23,-1.57,21.28797313,22.41616,1.88888,22.49560172,1.19616,0.34888,1.246,21.22,1.54,21.27580786
17/09/2020 23:30,21.22088,-0.89516,21.23975187,1.49088,0.43484,1.553,19.73,-1.33,19.77477686,21.17088,-0.94516,21.19196752,1.49088,0.43484,1.553,19.68,-1.38,19.72832481
18/09/2020 00:00,18.24144,-1.33708,18.29037769,1.38144,0.40292,1.439,16.86,-1.74,16.94954867,18.20144,-1.40708,18.25574683,1.38144,0.40292,1.439,16.82,-1.81,16.91710673
18/09/2020 00:30,18.55464,-1.76948,18.63882306,1.54464,0.45052,1.609,17.01,-2.22,17.15425603,18.51464,-1.81948,18.60382761,1.54464,0.45052,1.609,16.97,-2.27,17.12115066
18/09/2020 01:00,18.66384,-1.78138,18.74865964,1.74384,0.50862,1.8165,16.92,-2.29,17.07426426,18.63384,0.00862,18.63384199,1.74384,0.50862,1.8165,16.89,-0.5,16.89739921
18/09/2020 01:30,18.24744,-1.80658,18.33665176,1.65744,0.48342,1.7265,16.59,-2.29,16.74730426,18.21744,-1.84658,18.31078856,1.65744,0.48342,1.7265,16.56,-2.33,16.72311275
18/09/2020 02:00,18.37368,-1.91976,18.47370009,1.78368,0.52024,1.858,16.59,-2.44,16.7684734,18.34368,-1.95976,18.44806915,1.78368,0.52024,1.858,16.56,-2.48,16.74467079
18/09/2020 02:30,18.3012,-1.8309,18.392556,1.7112,0.4991,1.7825,16.59,-2.33,16.75282066,18.2712,-1.8709,18.36673668,1.7112,0.4991,1.7825,16.56,-2.37,16.72873277
18/09/2020 03:00,18.25912,-1.69234,18.33737925,1.80912,0.52766,1.8845,16.45,-2.22,16.59912347,18.21912,-1.74234,18.30224255,1.80912,0.52766,1.8845,16.41,-2.27,16.56626089
18/09/2020 03:30,18.1156,-1.7642,18.20130119,1.6656,0.4858,1.735,16.45,-2.25,16.60316235,18.0756,-1.8042,18.16541915,1.6656,0.4858,1.735,16.41,-2.29,16.56901325
18/09/2020 04:00,18.07024,-1.64618,18.14506771,1.83024,0.53382,1.9065,16.24,-2.18,16.38566447,18.04024,-1.69618,18.11980369,1.83024,0.53382,1.9065,16.21,-2.23,16.36267093
18/09/2020 04:30,18.51024,-1.41618,18.56433545,1.83024,0.53382,1.9065,16.68,-1.95,16.79359699,18.47024,-1.46618,18.52834179,1.83024,0.53382,1.9065,16.64,-2,16.75976133
18/09/2020 05:00,18.94112,-1.30884,18.98628687,1.82112,0.53116,1.897,17.12,-1.84,17.2185946,18.91112,-1.35884,18.95987621,1.82112,0.53116,1.897,17.09,-1.89,17.19419088
18/09/2020 05:30,19.5996,-1.3122,19.64347701,1.8096,0.5278,1.885,17.79,-1.84,17.88490145,19.5496,-1.3622,19.59700102,1.8096,0.5278,1.885,17.74,-1.89,17.84039517
18/09/2020 06:00,20.284,-1.1805,20.31832267,2.124,0.6195,2.2125,18.16,-1.8,18.24898901,20.244,-1.2205,20.28075828,2.124,0.6195,2.2125,18.12,-1.84,18.21318204
18/09/2020 06:30,25.08256,1.25908,25.11414141,2.12256,0.61908,2.211,22.96,0.64,22.96891813,25.03256,1.16908,25.05984454,2.12256,0.61908,2.211,22.91,0.55,22.91660097
18/09/2020 07:00,28.72816,3.69988,28.96543266,2.46816,0.71988,2.571,26.26,2.98,26.42854517,28.67816,3.64988,28.9094878,2.46816,0.71988,2.571,26.21,2.93,26.37326298
18/09/2020 07:30,31.07304,4.31172,31.37076257,3.02304,0.88172,3.149,28.05,3.43,28.25893487,31.05304,4.76172,31.41600342,3.02304,0.88172,3.149,28.03,3.88,28.29726665
18/09/2020 08:00,31.85256,5.49908,32.32375998,4.04256,1.17908,4.211,27.81,4.32,28.14353389,31.78256,5.43908,32.24460748,4.04256,1.17908,4.211,27.74,4.26,28.06519553
18/09/2020 08:30,32.4928,7.1154,33.26275649,7.4928,2.1854,7.805,25,4.93,25.48146189,32.4328,7.0554,33.19134202,7.4928,2.1854,7.805,24.94,4.87,25.41103107
18/09/2020 09:00,33.0732,8.4976,34.14741226,10.2432,2.9876,10.67,22.83,5.51,23.48550617,33.0232,8.4376,34.08408473,10.2432,2.9876,10.67,22.78,5.45,23.4228713
18/09/2020 09:30,33.56296,8.87628,34.71686378,10.27296,2.99628,10.701,23.29,5.88,24.02079308,33.51296,8.81628,34.65321458,10.27296,2.99628,10.701,23.24,5.82,23.95767101
18/09/2020 10:00,34.06272,10.45746,35.63183076,14.32272,4.17746,14.9195,19.74,6.28,20.71487388,34.02272,10.39746,35.57601229,14.32272,4.17746,14.9195,19.7,6.22,20.65861564
18/09/2020 10:30,33.14328,11.23304,34.99511676,17.39328,5.07304,18.118,15.75,6.16,16.91177401,33.10328,11.18304,34.94120104,17.39328,5.07304,18.118,15.71,6.11,16.85634005
18/09/2020 11:00,33.26408,10.84494,34.9873083,16.47408,4.80494,17.1605,16.79,6.04,17.84336571,33.23408,10.79494,34.94330842,16.47408,4.80494,17.1605,16.76,5.99,17.79824991
18/09/2020 11:30,33.37392,11.26156,35.22273797,17.35392,5.06156,18.077,16.02,6.2,17.17790441,33.33392,11.21156,35.16886834,17.35392,5.06156,18.077,15.98,6.15,17.1225845
18/09/2020 12:00,34.10024,13.07632,36.52145278,22.41024,6.53632,23.344,11.69,6.54,13.39506252,34.07024,13.00632,36.4684194,22.41024,6.53632,23.344,11.66,6.47,13.33478534
18/09/2020 12:30,34.94128,13.79704,37.56662562,23.92128,6.97704,24.918,11.02,6.82,12.95966049,34.91128,13.73704,37.5167128,23.92128,6.97704,24.918,10.99,6.76,12.90262376
18/09/2020 13:00,34.38624,14.02682,37.13711325,26.04624,7.59682,27.1315,8.34,6.43,10.53093063,34.35624,13.96682,37.08669961,26.04624,7.59682,27.1315,8.31,6.37,10.47057783
18/09/2020 13:30,32.95816,13.55738,35.63766074,25.80816,7.52738,26.8835,7.15,6.03,9.353256118,32.98816,14.05738,35.85845274,25.80816,7.52738,26.8835,7.18,6.53,9.705323282
18/09/2020 14:00,31.73616,10.67888,33.48465812,25.19616,7.34888,26.246,6.54,3.33,7.338971318,32.09616,15.46888,35.62933812,25.19616,7.34888,26.246,6.9,8.12,10.65572147
18/09/2020 14:30,30.34392,12.13656,32.68102767,24.67392,7.19656,25.702,5.67,4.94,7.520139626,30.32392,12.06656,32.63651321,24.67392,7.19656,25.702,5.65,4.87,7.459182261
18/09/2020 15:00,29.79272,11.36496,31.88680732,23.26272,6.78496,24.232,6.53,4.58,7.976045386,29.77272,11.30496,31.84677341,23.26272,6.78496,24.232,6.51,4.52,7.925307565
18/09/2020 15:30,29.84816,10.61988,31.68113803,21.42816,6.24988,22.321,8.42,4.37,9.486479853,29.83816,10.55988,31.65164858,21.42816,6.24988,22.321,8.41,4.31,9.450089947
18/09/2020 16:00,30.37184,9.49762,31.82221631,19.19184,5.59762,19.9915,11.18,3.9,11.84070944,30.34184,9.44762,31.77868434,19.19184,5.59762,19.9915,11.15,3.85,11.79597389
18/09/2020 16:30,30.06424,8.19332,31.16069671,16.91424,4.93332,17.619,13.15,3.26,13.54806628,30.03424,8.13332,31.11601624,16.91424,4.93332,17.619,13.12,3.2,13.50460662
18/09/2020 17:00,30.20512,6.70816,30.94105177,14.32512,4.17816,14.922,15.88,2.53,16.08027674,30.16512,6.64816,30.88903521,14.32512,4.17816,14.922,15.84,2.47,16.03142227
18/09/2020 17:30,29.62928,4.71104,30.00146882,11.24928,3.28104,11.718,18.38,1.43,18.43554447,29.57928,4.66104,29.94426655,11.24928,3.28104,11.718,18.33,1.38,18.38187422
18/09/2020 18:00,29.24608,3.18844,29.41937023,8.32608,2.42844,8.673,20.92,0.76,20.93380042,29.19608,3.14844,29.36534968,8.32608,2.42844,8.673,20.87,0.72,20.88241605
18/09/2020 18:30,28.69528,2.29404,28.7868323,5.70528,1.66404,5.943,22.99,0.63,22.99863039,28.64528,2.26404,28.73461229,5.70528,1.66404,5.943,22.94,0.6,22.94784521
18/09/2020 19:00,29.07688,2.02284,29.14715822,4.46688,1.30284,4.653,24.61,0.72,24.62053005,29.02688,1.99284,29.09520878,4.46688,1.30284,4.653,24.56,0.69,24.56969068
18/09/2020 19:30,29.574,2.287,29.66229669,4.104,1.197,4.275,25.47,1.09,25.49331285,29.424,-1.283,29.45195859,4.104,1.197,4.275,25.32,-2.48,25.4411635
18/09/2020 20:00,30.21336,1.92848,30.27484364,4.14336,1.20848,4.316,26.07,0.72,26.07994057,30.13336,-1.83152,30.18896902,4.14336,1.20848,4.316,25.99,-3.04,26.16718747
18/09/2020 20:30,28.76136,1.25748,28.78883612,3.11136,0.90748,3.241,25.65,0.35,25.6523878,28.70136,1.10748,28.72271884,3.11136,0.90748,3.241,25.59,0.2,25.59078154
18/09/2020 21:00,27.52328,1.07554,27.54428667,2.93328,0.85554,3.0555,24.59,0.22,24.59098412,27.46328,0.66554,27.4713431,2.93328,0.85554,3.0555,24.53,-0.19,24.53073582
18/09/2020 21:30,26.41808,0.07194,26.41817795,2.57808,0.75194,2.6855,23.84,-0.68,23.84969601,26.36808,0.04194,26.36811335,2.57808,0.75194,2.6855,23.79,-0.71,23.80059243
18/09/2020 22:00,24.70056,-0.77442,24.71269695,2.83056,0.82558,2.9485,21.87,-1.6,21.92844956,24.65056,-0.81442,24.66400998,2.83056,0.82558,2.9485,21.82,-1.64,21.88154474
18/09/2020 22:30,23.414,0.7595,23.42631504,3.084,0.8995,3.2125,20.33,-0.14,20.33048204,23.344,-1.1305,23.37135782,3.084,0.8995,3.2125,20.26,-2.03,20.36144641
18/09/2020 23:00,21.91368,-1.29976,21.95219231,2.50368,0.73024,2.608,19.41,-2.03,19.51586534,21.87368,-1.33976,21.91467165,2.50368,0.73024,2.608,19.37,-2.07,19.48029261
18/09/2020 23:30,20.35592,-1.67494,20.42471305,2.48592,0.72506,2.5895,17.87,-2.4,18.0304437,20.31592,-1.71494,20.38817365,2.48592,0.72506,2.5895,17.83,-2.44,17.99618015
19/09/2020 00:00,19.32176,-1.92282,19.41719975,2.08176,0.60718,2.1685,17.24,-2.53,17.42465208,19.28176,-1.96282,19.38140684,2.08176,0.60718,2.1685,17.2,-2.57,17.39094305
19/09/2020 00:30,18.74216,-1.71812,18.82074647,2.13216,0.62188,2.221,16.61,-2.34,16.7740186,18.70216,-1.86812,18.79522974,2.13216,0.62188,2.221,16.57,-2.49,16.75604369
19/09/2020 01:00,18.18072,-0.92354,18.20416177,2.73072,0.79646,2.8445,15.45,-1.72,15.54544628,17.94072,-3.02354,18.19371398,2.73072,0.79646,2.8445,15.21,-3.82,15.6823627
19/09/2020 01:30,18.27448,-1.90286,18.37328211,2.90448,0.84714,3.0255,15.37,-2.75,15.61407698,18.24448,-1.94286,18.34763624,2.90448,0.84714,3.0255,15.34,-2.79,15.59165482
19/09/2020 02:00,18.40864,-1.73248,18.48998414,3.48864,1.01752,3.634,14.92,-2.75,15.17131833,18.37864,-1.77248,18.46391328,3.48864,1.01752,3.634,14.89,-2.79,15.14913199
19/09/2020 02:30,18.42136,-1.64252,18.49444177,3.59136,1.04748,3.741,14.83,-2.69,15.0719939,18.38136,-1.68252,18.4582033,3.59136,1.04748,3.741,14.79,-2.73,15.03984707
19/09/2020 03:00,18.1588,-1.7016,18.23835135,3.3888,0.9884,3.53,14.77,-2.69,15.01296107,18.1288,-1.7416,18.212264,3.3888,0.9884,3.53,14.74,-2.73,14.99068044
19/09/2020 03:30,17.96008,-1.67956,18.03844216,3.67008,1.07044,3.823,14.29,-2.75,14.55220258,17.93008,-1.72956,18.01330471,3.67008,1.07044,3.823,14.26,-2.8,14.53229507
19/09/2020 04:00,18.10688,-1.74466,18.1907378,3.44688,1.00534,3.5905,14.66,-2.75,14.91569978,18.07688,-1.79466,18.16574785,3.44688,1.00534,3.5905,14.63,-2.8,14.89553289
19/09/2020 04:30,18.18584,-1.49288,18.24701256,3.79584,1.10712,3.954,14.39,-2.6,14.62299901,18.14584,-1.54288,18.21131483,3.79584,1.10712,3.954,14.35,-2.65,14.59263513
19/09/2020 05:00,17.8336,-1.7077,17.91517592,2.8536,0.8323,2.9725,14.98,-2.54,15.19381453,17.7936,-1.7577,17.88020442,2.8536,0.8323,2.9725,14.94,-2.59,15.16283944
19/09/2020 05:30,18.16728,-1.83496,18.2597136,2.41728,0.70504,2.518,15.75,-2.54,15.95349805,18.11728,-1.88496,18.21507367,2.41728,0.70504,2.518,15.7,-2.59,15.91219972
19/09/2020 06:00,18.5392,-0.2119,18.54041095,2.5992,0.7581,2.7075,15.94,-0.97,15.96948653,18.4892,-1.6119,18.55933022,2.5992,0.7581,2.7075,15.89,-2.37,16.06577107
19/09/2020 06:30,20.9952,-0.4189,20.99937857,2.8152,0.8211,2.9325,18.18,-1.24,18.22223916,20.9552,-0.4789,20.96067156,2.8152,0.8211,2.9325,18.14,-1.3,18.18652248
19/09/2020 07:00,22.46896,0.55678,22.47585744,2.86896,0.83678,2.9885,19.6,-0.28,19.6019999,22.41896,3.54678,22.69778438,2.86896,0.83678,2.9885,19.55,2.71,19.73693492
19/09/2020 07:30,23.4196,0.4428,23.42378569,3.1296,0.9128,3.26,20.29,-0.47,20.29544284,23.3696,0.4128,23.37324556,3.1296,0.9128,3.26,20.24,-0.5,20.24617495
19/09/2020 08:00,24.25752,0.98886,24.27766712,3.52752,1.02886,3.6745,20.73,-0.04,20.73003859,24.20752,0.97886,24.2273026,3.52752,1.02886,3.6745,20.68,-0.05,20.68006044
19/09/2020 08:30,25.2704,1.2172,25.29969747,4.3104,1.2572,4.49,20.96,-0.04,20.96003817,25.2304,1.2072,25.25926396,4.3104,1.2572,4.49,20.92,-0.05,20.92005975
19/09/2020 09:00,25.73648,2.00064,25.81412333,6.99648,2.04064,7.288,18.74,-0.04,18.74004269,25.69648,1.99064,25.77346954,6.99648,2.04064,7.288,18.7,-0.05,18.70006684
19/09/2020 09:30,26.42008,2.91794,26.58072612,8.77008,2.55794,9.1355,17.65,0.36,17.65367101,26.38008,2.56794,26.50477196,8.77008,2.55794,9.1355,17.61,0.01,17.61000284
19/09/2020 10:00,26.39112,3.65116,26.64248833,10.70112,3.12116,11.147,15.69,0.53,15.69894901,26.35112,3.63116,26.60012873,10.70112,3.12116,11.147,15.65,0.51,15.6583077
19/09/2020 10:30,27.21864,4.70752,27.62272811,14.04864,4.09752,14.634,13.17,0.61,13.18411923,27.17864,4.34752,27.52416034,14.04864,4.09752,14.634,13.13,0.25,13.13237983
19/09/2020 11:00,27.05056,6.26058,27.76558406,18.07056,5.27058,18.8235,8.98,0.99,9.034406455,27.03056,6.21058,27.73486034,18.07056,5.27058,18.8235,8.96,0.94,9.009173103
19/09/2020 11:30,26.93216,6.91438,27.80557306,20.07216,5.85438,20.9085,6.86,1.06,6.94141196,26.90216,6.86438,27.76411219,20.07216,5.85438,20.9085,6.83,1.01,6.904274039
19/09/2020 12:00,26.63808,7.63194,27.7098144,22.73808,6.63194,23.6855,3.9,1,4.026164428,26.63808,7.59194,27.69882415,22.73808,6.63194,23.6855,3.9,0.96,4.016416313
19/09/2020 12:30,25.83808,7.75444,26.97661428,23.63808,6.89444,24.623,2.2,0.86,2.362117694,25.82808,7.72444,26.95842521,23.63808,6.89444,24.623,2.19,0.83,2.342007686
19/09/2020 13:00,25.80704,8.11872,27.05396326,24.88704,7.25872,25.924,0.92,0.86,1.259364919,25.79704,8.08872,27.03543349,24.88704,7.25872,25.924,0.91,0.83,1.231665539
19/09/2020 13:30,25.4332,8.0426,26.67453986,25.0032,7.2926,26.045,0.43,0.75,0.86452299,25.4332,7.5526,26.53091459,25.0032,7.2926,26.045,0.43,0.26,0.502493781
19/09/2020 14:00,25.2064,8.1052,26.47747851,25.0464,7.3052,26.09,0.16,0.8,0.815843122,25.2064,8.0652,26.46526123,25.0464,7.3052,26.09,0.16,0.76,0.776659514
19/09/2020 14:30,25.22296,7.85378,26.41741039,24.73296,7.21378,25.7635,0.49,0.64,0.806039701,25.21296,7.82378,26.39895614,24.73296,7.21378,25.7635,0.48,0.61,0.776208735
19/09/2020 15:00,23.7672,6.9621,24.76591675,23.5272,6.8621,24.5075,0.24,0.1,0.26,23.7672,6.9421,24.76030186,23.5272,6.8621,24.5075,0.24,0.08,0.252982213
19/09/2020 15:30,23.78824,6.33532,24.61740526,22.33824,6.51532,23.269,1.45,-0.18,1.4611297,23.79824,6.19532,24.59142568,22.33824,6.51532,23.269,1.46,-0.32,1.494657151
19/09/2020 16:00,23.49288,5.09584,24.03919707,20.04288,5.84584,20.878,3.45,-0.75,3.530580689,23.49288,5.04584,24.02864774,20.04288,5.84584,20.878,3.45,-0.8,3.541539213
19/09/2020 16:30,23.34176,3.97718,23.67816971,17.20176,5.01718,17.9185,6.14,-1.04,6.227455339,23.33176,3.92718,23.65996127,17.20176,5.01718,17.9185,6.13,-1.09,6.226154511
19/09/2020 17:00,23.90752,2.88636,24.08112511,14.38752,4.19636,14.987,9.52,-1.31,9.609708632,23.89752,2.83636,24.06525296,14.38752,4.19636,14.987,9.51,-1.36,9.606752833
19/09/2020 17:30,24.45168,1.65424,24.50757362,11.19168,3.26424,11.658,13.26,-1.61,13.35738373,24.42168,1.60424,24.47431388,11.19168,3.26424,11.658,13.23,-1.66,13.33373541
19/09/2020 18:00,24.56944,0.40692,24.57280948,7.66944,2.23692,7.989,16.9,-1.83,16.99879113,24.53944,0.36692,24.54218299,7.66944,2.23692,7.989,16.87,-1.87,16.97332613
19/09/2020 18:30,24.80624,-0.32318,24.80834513,5.40624,1.57682,5.6315,19.4,-1.9,19.49281919,24.76624,-0.37318,24.7690514,5.40624,1.57682,5.6315,19.36,-1.95,19.45795724
19/09/2020 19:00,24.82632,-0.81024,24.83953811,3.73632,1.08976,3.892,21.09,-1.9,21.17541263,24.78632,-0.86024,24.80124336,3.73632,1.08976,3.892,21.05,-1.95,21.14012772
19/09/2020 19:30,25.15624,-0.91818,25.17299079,3.36624,0.98182,3.5065,21.79,-1.9,21.87267931,25.11624,-0.96818,25.13489376,3.36624,0.98182,3.5065,21.75,-1.95,21.83723884
19/09/2020 20:00,26.26232,1.82026,26.32532618,2.81232,0.82026,2.9295,23.45,1,23.47131228,26.11232,-1.29974,26.14464725,2.81232,0.82026,2.9295,23.3,-2.12,23.39624756
19/09/2020 20:30,25.20648,1.15314,25.232843,2.85648,0.83314,2.9755,22.35,0.32,22.35229071,24.95648,-2.03686,25.03946271,2.85648,0.83314,2.9755,22.1,-2.87,22.28557605
19/09/2020 21:00,24.21592,-1.15994,24.24368458,3.32592,0.97006,3.4645,20.89,-2.13,20.99830946,24.17592,-1.20994,24.20617819,3.32592,0.97006,3.4645,20.85,-2.18,20.96365665
19/09/2020 21:30,23.8296,-1.2897,23.8644749,3.9096,1.1403,4.0725,19.92,-2.43,20.06766803,23.7796,-1.3397,23.81730825,3.9096,1.1403,4.0725,19.87,-2.48,20.0241679
19/09/2020 22:00,22.58384,-1.43888,22.62963112,3.60384,1.05112,3.754,18.98,-2.49,19.14263566,22.54384,-1.47888,22.59229532,3.60384,1.05112,3.754,18.94,-2.53,19.10823121
19/09/2020 22:30,21.99752,-1.43864,22.0445134,3.46752,1.01136,3.612,18.53,-2.45,18.69126534,21.95752,-1.47864,22.00725019,3.46752,1.01136,3.612,18.49,-2.49,18.65690757
19/09/2020 23:00,20.81592,-1.54494,20.87317333,3.20592,0.93506,3.3395,17.61,-2.48,17.78377069,20.77592,-1.60494,20.83781861,3.20592,0.93506,3.3395,17.57,-2.54,17.75264769
19/09/2020 23:30,19.76264,-0.07048,19.76276568,3.39264,0.98952,3.534,16.37,-1.06,16.40428298,19.72264,-1.65048,19.79157934,3.39264,0.98952,3.534,16.33,-2.64,16.54202225
20/09/2020 00:00,18.72368,-1.85476,18.81532161,3.10368,0.90524,3.233,15.62,-2.76,15.86196709,18.68368,-1.90476,18.78052206,3.10368,0.90524,3.233,15.58,-2.81,15.83137707
20/09/2020 00:30,18.17976,-1.80632,18.26927655,3.26976,0.95368,3.406,14.91,-2.76,15.16330109,18.13976,-1.85632,18.23449524,3.26976,0.95368,3.406,14.87,-2.81,15.13317548
20/09/2020 01:00,17.83816,-1.85012,17.93384778,3.66816,1.06988,3.821,14.17,-2.92,14.46773306,17.80816,-0.92012,17.83191474,3.66816,1.06988,3.821,14.14,-1.99,14.27934522
20/09/2020 01:30,17.22848,-2.17586,17.36533587,3.40848,0.99414,3.5505,13.82,-3.17,14.17890334,17.18848,-2.22586,17.33200212,3.40848,0.99414,3.5505,13.78,-3.22,14.15121196
20/09/2020 02:00,16.97096,-2.29472,17.12539702,3.00096,0.87528,3.126,13.97,-3.17,14.32514572,16.95096,-2.34472,17.11235685,3.00096,0.87528,3.126,13.95,-3.22,14.31680481
20/09/2020 02:30,16.66072,-2.53104,16.85187688,2.19072,0.63896,2.282,14.47,-3.17,14.81316307,16.63072,-2.58104,16.82981328,2.19072,0.63896,2.282,14.44,-3.22,14.7946612
20/09/2020 03:00,16.26392,-2.62094,16.47374943,2.05392,0.59906,2.1395,14.21,-3.22,14.57026081,16.23392,-2.67094,16.45217551,2.05392,0.59906,2.1395,14.18,-3.27,14.55215792
20/09/2020 03:30,16.1444,-2.4783,16.33351224,2.2344,0.6517,2.3275,13.91,-3.13,14.25780488,16.1144,-2.5183,16.30998842,2.2344,0.6517,2.3275,13.88,-3.17,14.23739091
20/09/2020 04:00,15.94256,-2.63342,16.15859277,1.94256,0.56658,2.0235,14,-3.2,14.36105846,15.90256,-2.68342,16.12737292,1.94256,0.56658,2.0235,13.96,-3.25,14.33332132
20/09/2020 04:30,15.7852,-2.5139,15.98412438,1.9752,0.5761,2.0575,13.81,-3.09,14.15147342,15.7552,-2.5539,15.96084999,1.9752,0.5761,2.0575,13.78,-3.13,14.13100492
20/09/2020 05:00,16.05176,-2.52282,16.24880364,1.84176,0.53718,1.9185,14.21,-3.06,14.53573872,16.02176,-2.57282,16.22702056,1.84176,0.53718,1.9185,14.18,-3.11,14.51704171
20/09/2020 05:30,16.09408,-2.66506,16.3132448,1.83408,0.53494,1.9105,14.26,-3.2,14.6146365,16.06408,-2.70506,16.29024296,1.83408,0.53494,1.9105,14.23,-3.24,14.59419405
20/09/2020 06:00,16.17808,-2.61556,16.38814897,1.79808,0.52444,1.873,14.38,-3.14,14.71883148,16.14808,-2.65556,16.36497744,1.79808,0.52444,1.873,14.35,-3.18,14.69812573
20/09/2020 06:30,17.39712,-1.49084,17.46088166,1.91712,0.55916,1.997,15.48,-2.05,15.6151497,17.36712,-2.38084,17.52955379,1.91712,0.55916,1.997,15.45,-2.94,15.7272407
20/09/2020 07:00,17.60584,-2.12038,17.73306554,2.05584,0.59962,2.1415,15.55,-2.72,15.78609831,17.56584,-2.20038,17.70311857,2.05584,0.59962,2.1415,15.51,-2.8,15.76071382
20/09/2020 07:30,18.67024,-1.97618,18.77453459,2.55024,0.74382,2.6565,16.12,-2.72,16.34786836,18.63024,-2.05618,18.74336466,2.55024,0.74382,2.6565,16.08,-2.8,16.32196067
20/09/2020 08:00,19.60624,-1.32318,19.65083846,3.48624,1.01682,3.6315,16.12,-2.34,16.28895331,19.56624,0.25682,19.56792539,3.48624,1.01682,3.6315,16.08,-0.76,16.09795018
20/09/2020 08:30,21.08384,-0.51888,21.09022393,5.28384,1.54112,5.504,15.8,-2.06,15.93372524,21.05384,-0.61888,21.06293406,5.28384,1.54112,5.504,15.77,-2.16,15.91723908
20/09/2020 09:00,22.06864,0.31502,22.07088827,7.14864,2.08502,7.4465,14.92,-1.77,15.02462312,22.03864,0.24502,22.04000199,7.14864,2.08502,7.4465,14.89,-1.84,15.00325631
20/09/2020 09:30,22.87712,1.07416,22.90232388,8.75712,2.55416,9.122,14.12,-1.48,14.19735187,22.83712,1.02416,22.86007335,8.75712,2.55416,9.122,14.08,-1.53,14.16288459
20/09/2020 10:00,23.31752,1.76136,23.38395022,10.18752,2.97136,10.612,13.13,-1.21,13.18563612,23.29752,5.02136,23.83250919,10.18752,2.97136,10.612,13.11,2.05,13.26931046
20/09/2020 10:30,23.98944,3.28942,24.21391161,13.60944,3.96942,14.1765,10.38,-0.68,10.40224976,23.96944,3.21942,24.18467943,13.60944,3.96942,14.1765,10.36,-0.75,10.38711221
20/09/2020 11:00,24.74248,4.63114,25.17216269,16.15248,4.71114,16.8255,8.59,-0.08,8.590372518,24.72248,4.59114,25.14517019,16.15248,4.71114,16.8255,8.57,-0.12,8.570840099
20/09/2020 11:30,24.90456,4.60758,25.32719689,16.41456,4.78758,17.0985,8.49,-0.18,8.491907913,24.88456,4.55758,25.29847548,16.41456,4.78758,17.0985,8.47,-0.23,8.473122211
20/09/2020 12:00,24.89616,4.92888,25.37937432,17.51616,5.10888,18.246,7.38,-0.18,7.382194796,24.88616,4.87888,25.35989806,17.51616,5.10888,18.246,7.37,-0.23,7.373588
20/09/2020 12:30,24.8792,5.8406,25.55557084,20.0592,5.8506,20.895,4.82,-0.01,4.820010373,24.8692,5.8006,25.53672001,20.0592,5.8506,20.895,4.81,-0.05,4.810259868
20/09/2020 13:00,25.3684,7.4687,26.44498437,23.6184,6.8887,24.6025,1.75,0.58,1.843610588,25.3584,7.4487,26.42974805,23.6184,6.8887,24.6025,1.74,0.56,1.827894964
20/09/2020 13:30,24.84776,7.34018,25.90925355,23.41776,6.83018,24.3935,1.43,0.51,1.518222645,24.83776,7.32018,25.89400234,23.41776,6.83018,24.3935,1.42,0.49,1.502165104
20/09/2020 14:00,24.06504,7.15272,25.10552835,22.77504,6.64272,23.724,1.29,0.51,1.387155363,24.05504,7.13272,25.09024998,22.77504,6.64272,23.724,1.28,0.49,1.370583817
20/09/2020 14:30,23.90608,6.26594,24.71361295,21.58608,6.29594,22.4855,2.32,-0.03,2.320193957,23.90608,6.28594,24.71869136,21.58608,6.29594,22.4855,2.32,-0.01,2.320021552
20/09/2020 15:00,23.6808,5.8919,24.40276161,20.4408,5.9619,21.2925,3.24,-0.07,3.240756085,23.6708,5.8319,24.37863471,20.4408,5.9619,21.2925,3.23,-0.13,3.23261504
20/09/2020 15:30,23.38712,4.76916,23.86843667,18.71712,5.45916,19.497,4.67,-0.69,4.720699101,23.37712,4.72916,23.85067491,18.71712,5.45916,19.497,4.66,-0.73,4.716831564
20/09/2020 16:00,23.43488,3.96684,23.76824394,16.51488,4.81684,17.203,6.92,-0.85,6.972008319,23.41488,3.91684,23.74022411,16.51488,4.81684,17.203,6.9,-0.9,6.958448103
20/09/2020 16:30,24.02784,2.97812,24.21169746,13.94784,4.06812,14.529,10.08,-1.09,10.13876225,24.00784,2.92812,24.18574514,13.94784,4.06812,14.529,10.06,-1.14,10.1243864
20/09/2020 17:00,24.5184,1.8262,24.58631621,10.9584,3.1962,11.415,13.56,-1.37,13.62903151,24.4884,1.7762,24.55273144,10.9584,3.1962,11.415,13.53,-1.42,13.60431182
20/09/2020 17:30,25.18472,0.84346,25.19884018,8.03472,2.34346,8.3695,17.15,-1.5,17.21547269,25.14472,0.79346,25.15723599,8.03472,2.34346,8.3695,17.11,-1.55,17.18006403
20/09/2020 18:00,25.15752,-0.24864,25.15874867,4.90752,1.43136,5.112,20.25,-1.68,20.31956939,25.10752,-0.29864,25.10929602,4.90752,1.43136,5.112,20.2,-1.73,20.27394634
20/09/2020 18:30,25.28744,-0.80908,25.30038008,2.91744,0.85092,3.039,22.37,-1.66,22.43150686,25.23744,-0.84908,25.25171904,2.91744,0.85092,3.039,22.32,-1.7,22.38464652
20/09/2020 19:00,25.31,-1.12,25.3347686,1.68,0.49,1.75,23.63,-1.61,23.68478415,25.24,-1.17,25.26710312,1.68,0.49,1.75,23.56,-1.66,23.61840808
20/09/2020 19:30,25.3944,-1.3758,25.43164126,1.2144,0.3542,1.265,24.18,-1.73,24.24180893,25.3344,-1.4258,25.37448973,1.2144,0.3542,1.265,24.12,-1.78,24.18559075
20/09/2020 20:00,26.00928,-1.30146,26.04182106,1.22928,0.35854,1.2805,24.78,-1.66,24.83553905,25.93928,-1.35146,25.97446229,1.22928,0.35854,1.2805,24.71,-1.71,24.76909768
20/09/2020 20:30,25.07936,-1.51852,25.12529007,1.23936,0.36148,1.291,23.84,-1.88,23.91401263,25.00936,-1.74852,25.07040905,1.23936,0.36148,1.291,23.77,-2.11,23.8634658
20/09/2020 21:00,24.002,-1.574,24.05355442,1.392,0.406,1.45,22.61,-1.98,22.69653057,23.942,-1.844,24.01290695,1.392,0.406,1.45,22.55,-2.25,22.66197255
20/09/2020 21:30,23.18528,-1.77346,23.25300774,1.56528,0.45654,1.6305,21.62,-2.23,21.73470267,23.12528,-2.04346,23.21538938,1.56528,0.45654,1.6305,21.56,-2.5,21.70446037
20/09/2020 22:00,22.06456,-0.56492,22.07179065,1.35456,0.39508,1.411,20.71,-0.96,20.73223818,21.90456,-2.77492,22.07962703,1.35456,0.39508,1.411,20.55,-3.17,20.79306134
20/09/2020 22:30,21.28168,-0.50576,21.28768886,1.35168,0.39424,1.408,19.93,-0.9,19.95031077,20.65168,-4.93576,21.23331377,1.35168,0.39424,1.408,19.3,-5.33,20.02245989
20/09/2020 23:00,20.12216,-2.09812,20.23124886,1.17216,0.34188,1.221,18.95,-2.44,19.10644132,20.07216,-2.13812,20.18571684,1.17216,0.34188,1.221,18.9,-2.48,19.06201458
20/09/2020 23:30,18.9816,-0.5562,18.98974715,1.2816,0.3738,1.335,17.7,-0.93,17.72441536,18.9416,-2.1562,19.06392953,1.2816,0.3738,1.335,17.66,-2.53,17.84030549
21/09/2020 00:00,18.28304,-0.68078,18.29571024,1.16304,0.33922,1.2115,17.12,-1.02,17.1503586,17.96304,-3.67078,18.33426933,1.16304,0.33922,1.2115,16.8,-4.01,17.27194546
21/09/2020 00:30,17.47208,-2.37356,17.63256551,1.22208,0.35644,1.273,16.25,-2.73,16.47772436,17.43208,-2.41356,17.59837166,1.22208,0.35644,1.273,16.21,-2.77,16.44496884
21/09/2020 01:00,16.8796,-2.5622,17.0729542,1.0896,0.3178,1.135,15.79,-2.88,16.05049843,16.8396,-2.6022,17.03947103,1.0896,0.3178,1.135,15.75,-2.92,16.01839255
21/09/2020 01:30,16.85528,-2.72846,17.07468764,0.96528,0.28154,1.0055,15.89,-3.01,16.17257555,16.80528,-2.76846,17.03178812,0.96528,0.28154,1.0055,15.84,-3.05,16.13096711
21/09/2020 02:00,16.81784,-2.86938,17.0608641,0.92784,0.27062,0.9665,15.89,-3.14,16.19727446,16.76784,-2.90938,17.01837096,0.92784,0.27062,0.9665,15.84,-3.18,16.1560515
21/09/2020 02:30,16.66112,-2.77384,16.89044428,0.98112,0.28616,1.022,15.68,-3.06,15.97579419,16.62112,-2.89384,16.87115704,0.98112,0.28616,1.022,15.64,-3.18,15.96001253
21/09/2020 03:00,16.76128,-2.65046,16.96954464,0.82128,0.23954,0.8555,15.94,-2.89,16.19986728,16.72128,-2.89046,16.96926527,0.82128,0.23954,0.8555,15.9,-3.13,16.20515042
21/09/2020 03:30,16.59792,-2.59894,16.80016183,0.99792,0.29106,1.0395,15.6,-2.89,15.86543728,16.56792,-2.83894,16.80938885,0.99792,0.29106,1.0395,15.57,-3.13,15.88149237
21/09/2020 04:00,16.62208,-2.48606,16.80696397,0.80208,0.23394,0.8355,15.82,-2.72,16.05212758,16.58208,-2.72606,16.80466543,0.80208,0.23394,0.8355,15.78,-2.96,16.05521722
21/09/2020 04:30,16.77728,-2.43746,16.95341663,0.79728,0.23254,0.8305,15.98,-2.67,16.20152153,16.73728,-2.67746,16.95008359,0.79728,0.23254,0.8305,15.94,-2.91,16.20344716
21/09/2020 05:00,16.91832,-2.39424,17.08689371,0.80832,0.23576,0.842,16.11,-2.63,16.3232656,16.87832,-2.63424,17.08264928,0.80832,0.23576,0.842,16.07,-2.87,16.32427027
21/09/2020 05:30,17.96032,-2.21074,18.09586875,0.82032,0.23926,0.8545,17.14,-2.45,17.3142167,17.91032,-0.85074,17.93051369,0.82032,0.23926,0.8545,17.09,-1.09,17.12472482
21/09/2020 06:00,19.5152,-1.8639,19.60400863,0.7752,0.2261,0.8075,18.74,-2.09,18.85618466,19.4752,-1.9039,19.56804155,0.7752,0.2261,0.8075,18.7,-2.13,18.82091656
21/09/2020 06:30,23.6236,-0.0502,23.62365334,0.7536,0.2198,0.785,22.87,-0.27,22.87159374,23.5636,-0.1002,23.56381304,0.7536,0.2198,0.785,22.81,-0.32,22.81224452
21/09/2020 07:00,27.02352,2.59936,27.14824682,0.68352,0.19936,0.712,26.34,2.4,26.44911341,26.84352,0.78936,26.85512344,0.68352,0.19936,0.712,26.16,0.59,26.16665244
21/09/2020 07:30,30.42984,4.27662,30.72888936,1.11984,0.32662,1.1665,29.31,3.95,29.57496576,30.24984,2.66662,30.36714808,1.11984,0.32662,1.1665,29.13,2.34,29.22383445
21/09/2020 08:00,32.72552,5.50286,33.18495333,2.37552,0.69286,2.4745,30.35,4.81,30.72879106,32.64552,5.45286,33.09778933,2.37552,0.69286,2.4745,30.27,4.76,30.64197285
21/09/2020 08:30,31.14456,5.85008,31.68922614,4.11456,1.20008,4.286,27.03,4.65,27.42705598,31.06456,5.79008,31.5995556,4.11456,1.20008,4.286,26.95,4.59,27.33807967
21/09/2020 09:00,31.02208,6.78144,31.75464338,6.86208,2.00144,7.148,24.16,4.78,24.62831704,30.96208,6.73144,31.68537016,6.86208,2.00144,7.148,24.1,4.73,24.55978217
21/09/2020 09:30,31.422,7.461,32.29564375,9.672,2.821,10.075,21.75,4.64,22.2394267,31.372,7.411,32.23546657,9.672,2.821,10.075,21.7,4.59,22.18012849
21/09/2020 10:00,31.18464,8.19552,32.24357797,11.50464,3.35552,11.984,19.68,4.84,20.26642544,31.12464,8.13552,32.1703264,11.50464,3.35552,11.984,19.62,4.78,20.19388026
21/09/2020 10:30,30.88392,9.05906,32.1851376,13.33392,3.88906,13.8895,17.55,5.17,18.29566615,30.83392,8.99906,32.12030049,13.33392,3.88906,13.8895,17.5,5.11,18.23080086
21/09/2020 11:00,31.05488,10.41434,32.75460348,15.13488,4.41434,15.7655,15.92,6,17.01312435,31.00488,10.34434,32.68498055,15.13488,4.41434,15.7655,15.87,5.93,16.94171774
21/09/2020 11:30,30.31768,10.43474,32.06314893,16.74768,4.88474,17.4455,13.57,5.55,14.66108454,30.27768,10.36474,32.00258961,16.74768,4.88474,17.4455,13.53,5.48,14.59764707
21/09/2020 12:00,30.36792,10.84856,32.24750873,17.61792,5.13856,18.352,12.75,5.71,13.97020401,30.32792,10.77856,32.18633386,17.61792,5.13856,18.352,12.71,5.64,13.9051681
21/09/2020 12:30,32.06904,11.80472,34.17271925,18.35904,5.35472,19.124,13.71,6.45,15.15145538,30.34904,10.68472,32.17495098,18.35904,5.35472,19.124,11.99,5.33,13.12131853
21/09/2020 13:00,40.54472,15.61346,43.44714551,18.35472,5.35346,19.1195,22.19,10.26,24.44716139,18.35472,5.35346,19.1195,18.35472,5.35346,19.1195,0,0,0
21/09/2020 13:30,38.1972,14.7021,40.92893637,18.2472,5.3221,19.0075,19.95,9.38,22.04511057,18.2472,5.3221,19.0075,18.2472,5.3221,19.0075,0,0,0
21/09/2020 14:00,38.02664,14.28902,40.62267153,17.99664,5.24902,18.7465,20.03,9.04,21.97549772,17.99664,5.24902,18.7465,17.99664,5.24902,18.7465,0,0,0
21/09/2020 14:30,38.63384,13.81862,41.03081588,17.34384,5.05862,18.0665,21.29,8.76,23.02176579,17.34384,5.05862,18.0665,17.34384,5.05862,18.0665,0,0,0
21/09/2020 15:00,39.962,14.2035,42.41109355,16.332,4.7635,17.0125,23.63,9.44,25.44583463,16.332,4.7635,17.0125,16.332,4.7635,17.0125,0,0,0
21/09/2020 15:30,41.39968,13.82824,43.64806669,14.83968,4.32824,15.458,26.56,9.5,28.20786415,14.83968,4.32824,15.458,14.83968,4.32824,15.458,0,0,0
21/09/2020 16:00,44.22848,13.20164,46.15670852,12.82848,3.74164,13.363,31.4,9.46,32.79407873,12.82848,3.74164,13.363,12.82848,3.74164,13.363,0,0,0
21/09/2020 16:30,48.64808,13.01694,50.35947195,10.37808,3.02694,10.8105,38.27,9.99,39.55240827,10.37808,3.02694,10.8105,10.37808,3.02694,10.8105,0,0,0
21/09/2020 17:00,50.91864,11.15752,52.12675083,8.04864,2.34752,8.384,42.87,8.81,43.76588854,8.04864,2.34752,8.384,8.04864,2.34752,8.384,0,0,0
21/09/2020 17:30,53.00056,9.59308,53.86173544,5.53056,1.61308,5.761,47.47,7.98,48.13607067,5.53056,1.61308,5.761,5.53056,1.61308,5.761,0,0,0
21/09/2020 18:00,53.64536,7.48198,54.16460721,3.19536,0.93198,3.3285,50.45,6.55,50.87342135,3.19536,0.93198,3.3285,3.19536,0.93198,3.3285,0,0,0
21/09/2020 18:30,52.9092,5.4981,53.19410257,1.6392,0.4781,1.7075,51.27,5.02,51.51517543,1.6392,0.4781,1.7075,1.6392,0.4781,1.7075,0,0,0
21/09/2020 19:00,53.49792,4.97606,53.72884344,0.87792,0.25606,0.9145,52.62,4.72,52.83126726,0.87792,0.25606,0.9145,0.87792,0.25606,0.9145,0,0,0
21/09/2020 19:30,54.73704,4.70122,54.93855675,0.58704,0.17122,0.6115,54.15,4.53,54.33915163,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0,0,0
21/09/2020 20:00,55.28664,4.85652,55.49953467,0.53664,0.15652,0.559,54.75,4.7,54.95136486,0.53664,0.15652,0.559,0.53664,0.15652,0.559,0,0,0
21/09/2020 20:30,53.7576,4.6268,53.95634194,0.5376,0.1568,0.56,53.22,4.47,53.40738994,0.5376,0.1568,0.56,0.5376,0.1568,0.56,0,0,0
21/09/2020 21:00,50.94472,3.75596,51.08298867,0.53472,0.15596,0.557,50.41,3.6,50.53838244,0.53472,0.15596,0.557,0.53472,0.15596,0.557,0,0,0
21/09/2020 21:30,48.6176,3.2168,48.72390411,0.5376,0.1568,0.56,48.08,3.06,48.1772768,0.5376,0.1568,0.56,0.5376,0.1568,0.56,0,0,0
21/09/2020 22:00,45.6776,1.1868,45.69301518,0.5376,0.1568,0.56,45.14,1.03,45.15174969,0.5376,0.1568,0.56,0.5376,0.1568,0.56,0,0,0
21/09/2020 22:30,41.5024,-1.0118,41.51473166,0.5424,0.1582,0.565,40.96,-1.17,40.9767068,0.5424,0.1582,0.565,0.5424,0.1582,0.565,0,0,0
21/09/2020 23:00,38.97288,-1.29416,38.99436146,0.60288,0.17584,0.628,38.37,-1.47,38.39814839,0.60288,0.17584,0.628,0.60288,0.17584,0.628,0,0,0
21/09/2020 23:30,36.43568,-1.60876,36.47117884,0.65568,0.19124,0.683,35.78,-1.8,35.82524808,0.65568,0.19124,0.683,0.65568,0.19124,0.683,0,0,0
22/09/2020 00:00,35.11136,-1.65752,35.15046193,0.59136,0.17248,0.616,34.52,-1.83,34.56847263,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0
22/09/2020 00:30,33.98592,-1.57744,34.02250836,0.62592,0.18256,0.652,33.36,-1.76,33.4063946,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0
22/09/2020 01:00,32.9332,-1.8224,32.98358386,0.6432,0.1876,0.67,32.29,-2.01,32.35249913,0.6432,0.1876,0.67,0.6432,0.1876,0.67,0,0,0
22/09/2020 01:30,32.63008,-2.17456,32.70245911,0.67008,0.19544,0.698,31.96,-2.37,32.04775343,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0
22/09/2020 02:00,32.29768,-2.58276,32.40078367,0.60768,0.17724,0.633,31.69,-2.76,31.80996228,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0,0,0
22/09/2020 02:30,32.37696,-2.29172,32.45796542,0.57696,0.16828,0.601,31.8,-2.46,31.89500901,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0
22/09/2020 03:00,31.79304,-2.43828,31.88640152,0.62304,0.18172,0.649,31.17,-2.62,31.27991848,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0
22/09/2020 03:30,31.63992,-2.37044,31.72859158,0.64992,0.18956,0.677,30.99,-2.56,31.09555756,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0,0,0
22/09/2020 04:00,31.49552,-2.22464,31.57398935,0.63552,0.18536,0.662,30.86,-2.41,30.95396097,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0
22/09/2020 04:30,32.48608,-1.67156,32.52905634,0.64608,0.18844,0.673,31.84,-1.86,31.89428162,0.64608,0.18844,0.673,0.64608,0.18844,0.673,0,0,0
22/09/2020 05:00,32.95968,-1.44176,32.99119849,0.67968,0.19824,0.708,32.28,-1.64,32.32163362,0.67968,0.19824,0.708,0.67968,0.19824,0.708,0,0,0
22/09/2020 05:30,34.66488,-1.25316,34.68752392,0.67488,0.19684,0.703,33.99,-1.45,34.02091416,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0
22/09/2020 06:00,36.94344,-0.31108,36.94474969,0.61344,0.17892,0.639,36.33,-0.49,36.33330428,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0
22/09/2020 06:30,46.32936,6.12648,46.73267973,0.63936,0.18648,0.666,45.69,5.94,46.07450163,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0
22/09/2020 07:00,52.5796,9.5053,53.43187311,0.6696,0.1953,0.6975,51.91,9.31,52.73826125,0.6696,0.1953,0.6975,0.6696,0.1953,0.6975,0,0,0
22/09/2020 07:30,55.86456,10.51508,56.84554487,1.11456,0.32508,1.161,54.75,10.19,55.69020201,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0
22/09/2020 08:00,57.6992,12.6406,59.06760914,2.2992,0.6706,2.395,55.4,11.97,56.67839888,2.2992,0.6706,2.395,2.2992,0.6706,2.395,0,0,0
22/09/2020 08:30,56.436,13.798,58.09825213,3.936,1.148,4.1,52.5,12.65,54.00252309,3.936,1.148,4.1,3.936,1.148,4.1,0,0,0
22/09/2020 09:00,55.28144,15.09792,57.30606248,6.06144,1.76792,6.314,49.22,13.33,50.99311032,6.06144,1.76792,6.314,6.06144,1.76792,6.314,0,0,0
22/09/2020 09:30,52.56816,15.14238,54.70560408,8.40816,2.45238,8.7585,44.16,12.69,45.94716205,8.40816,2.45238,8.7585,8.40816,2.45238,8.7585,0,0,0
22/09/2020 10:00,51.17056,16.89558,53.88772434,10.75056,3.13558,11.1985,40.42,13.76,42.69793906,10.75056,3.13558,11.1985,10.75056,3.13558,11.1985,0,0,0
22/09/2020 10:30,48.80616,17.53888,51.86187005,12.95616,3.77888,13.496,35.85,13.76,38.4000013,12.95616,3.77888,13.496,12.95616,3.77888,13.496,0,0,0
22/09/2020 11:00,47.94304,18.30922,51.32019701,14.84304,4.32922,15.4615,33.1,13.98,35.93118979,14.84304,4.32922,15.4615,14.84304,4.32922,15.4615,0,0,0
22/09/2020 11:30,47.50304,18.94172,51.14027342,15.98304,4.66172,16.649,31.52,14.28,34.60388418,15.98304,4.66172,16.649,15.98304,4.66172,16.649,0,0,0
22/09/2020 12:00,46.65776,19.05518,50.39887353,16.81776,4.90518,17.5185,29.84,14.15,33.02496177,16.81776,4.90518,17.5185,16.81776,4.90518,17.5185,0,0,0
22/09/2020 12:30,45.77456,18.90508,49.52486641,18.15456,5.29508,18.911,27.62,13.61,30.79117568,18.15456,5.29508,18.911,18.15456,5.29508,18.911,0,0,0
22/09/2020 13:00,43.24912,18.66766,47.10592225,18.84912,5.49766,19.6345,24.4,13.17,27.72740341,18.84912,5.49766,19.6345,18.84912,5.49766,19.6345,0,0,0
22/09/2020 13:30,42.63384,19.17612,46.74791858,18.84384,5.49612,19.629,23.79,13.68,27.44278594,18.84384,5.49612,19.629,18.84384,5.49612,19.629,0,0,0
22/09/2020 14:00,43.6216,19.3313,47.7131339,18.6216,5.4313,19.3975,25,13.9,28.6043703,18.6216,5.4313,19.3975,18.6216,5.4313,19.3975,0,0,0
22/09/2020 14:30,41.42424,17.33332,44.9044724,18.11424,5.28332,18.869,23.31,12.05,26.24040015,18.11424,5.28332,18.869,18.11424,5.28332,18.869,0,0,0
22/09/2020 15:00,41.52464,16.59552,44.71808372,17.50464,5.10552,18.234,24.02,11.49,26.62668774,17.50464,5.10552,18.234,17.50464,5.10552,18.234,0,0,0
22/09/2020 15:30,43.102,16.2385,46.05943211,16.212,4.7285,16.8875,26.89,11.51,29.24982393,16.212,4.7285,16.8875,16.212,4.7285,16.8875,0,0,0
22/09/2020 16:00,45.72648,15.30314,48.21926033,14.85648,4.33314,15.4755,30.87,10.97,32.76122403,14.85648,4.33314,15.4755,14.85648,4.33314,15.4755,0,0,0
22/09/2020 16:30,50.39576,13.73168,52.23305143,11.52576,3.36168,12.006,38.87,10.37,40.22951404,11.52576,3.36168,12.006,11.52576,3.36168,12.006,0,0,0
22/09/2020 17:00,56.21936,12.49898,57.59202149,7.05936,2.05898,7.3535,49.16,10.44,50.25633492,7.05936,2.05898,7.3535,7.05936,2.05898,7.3535,0,0,0
22/09/2020 17:30,56.79936,10.17898,57.70423668,5.61936,1.63898,5.8535,51.18,8.54,51.88760931,5.61936,1.63898,5.8535,5.61936,1.63898,5.8535,0,0,0
22/09/2020 18:00,56.32824,8.49282,56.9648893,4.63824,1.35282,4.8315,51.69,7.14,52.18079819,4.63824,1.35282,4.8315,4.63824,1.35282,4.8315,0,0,0
22/09/2020 18:30,55.57128,6.94454,56.00351593,3.58128,1.04454,3.7305,51.99,5.9,52.32370495,3.58128,1.04454,3.7305,3.58128,1.04454,3.7305,0,0,0
22/09/2020 19:00,54.86864,5.74002,55.16806581,2.46864,0.72002,2.5715,52.4,5.02,52.63991261,2.46864,0.72002,2.5715,2.46864,0.72002,2.5715,0,0,0
22/09/2020 19:30,56.15384,5.82862,56.45552726,1.50384,0.43862,1.5665,54.65,5.39,54.9151582,1.50384,0.43862,1.5665,1.50384,0.43862,1.5665,0,0,0
22/09/2020 20:00,56.23,6,56.54920778,1.44,0.42,1.5,54.79,5.58,55.0734101,1.44,0.42,1.5,1.44,0.42,1.5,0,0,0
22/09/2020 20:30,53.67208,5.21644,53.92497953,1.46208,0.42644,1.523,52.21,4.79,52.42926854,1.46208,0.42644,1.523,1.46208,0.42644,1.523,0,0,0
22/09/2020 21:00,51.3724,4.4882,51.5680853,1.5024,0.4382,1.565,49.87,4.05,50.03418232,1.5024,0.4382,1.565,1.5024,0.4382,1.565,0,0,0
22/09/2020 21:30,49.20312,3.77716,49.34788704,1.29312,0.37716,1.347,47.91,3.4,48.03049136,1.29312,0.37716,1.347,1.29312,0.37716,1.347,0,0,0
22/09/2020 22:00,45.82144,2.29292,45.87877337,1.38144,0.40292,1.439,44.44,1.89,44.48017199,1.38144,0.40292,1.439,1.38144,0.40292,1.439,0,0,0
22/09/2020 22:30,41.39328,-0.17696,41.39365826,1.31328,0.38304,1.368,40.08,-0.56,40.08391198,1.31328,0.38304,1.368,1.31328,0.38304,1.368,0,0,0
22/09/2020 23:00,38.7412,-0.6784,38.7471393,1.1712,0.3416,1.22,37.57,-1.02,37.5838436,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0,0,0
22/09/2020 23:30,36.64312,-0.84784,36.65292725,1.17312,0.34216,1.222,35.47,-1.19,35.48995633,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0,0,0
23/09/2020 00:00,34.942,-1.074,34.95850168,1.392,0.406,1.45,33.55,-1.48,33.58262795,1.392,0.406,1.45,1.392,0.406,1.45,0,0,0
23/09/2020 00:30,33.35792,-1.39144,33.38692756,1.29792,0.37856,1.352,32.06,-1.77,32.10882278,1.29792,0.37856,1.352,1.29792,0.37856,1.352,0,0,0
23/09/2020 01:00,32.5452,-1.7464,32.59202289,1.0752,0.3136,1.12,31.47,-2.06,31.53735087,1.0752,0.3136,1.12,1.0752,0.3136,1.12,0,0,0
23/09/2020 01:30,32.01168,-2.23576,32.08966,1.11168,0.32424,1.158,30.9,-2.56,31.00586396,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0
23/09/2020 02:00,31.99152,-2.34164,32.07710445,1.09152,0.31836,1.137,30.9,-2.66,31.01428058,1.09152,0.31836,1.137,1.09152,0.31836,1.137,0,0,0
23/09/2020 02:30,32.38088,-2.12016,32.45021522,1.13088,0.32984,1.178,31.25,-2.45,31.34589287,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0
23/09/2020 03:00,31.80712,-2.03584,31.87220619,1.07712,0.31416,1.122,30.73,-2.35,30.8197242,1.07712,0.31416,1.122,1.07712,0.31416,1.122,0,0,0
23/09/2020 03:30,31.38352,-2.20064,31.4605808,0.92352,0.26936,0.962,30.46,-2.47,30.559982,0.92352,0.26936,0.962,0.92352,0.26936,0.962,0,0,0
23/09/2020 04:00,31.37488,-1.96316,31.43623852,0.91488,0.26684,0.953,30.46,-2.23,30.54152092,0.91488,0.26684,0.953,0.91488,0.26684,0.953,0,0,0
23/09/2020 04:30,31.87216,-1.74812,31.92006433,0.93216,0.27188,0.971,30.94,-2.02,31.00587041,0.93216,0.27188,0.971,0.93216,0.27188,0.971,0,0,0
23/09/2020 05:00,32.61064,-1.47148,32.64382169,0.92064,0.26852,0.959,31.69,-1.74,31.73773306,0.92064,0.26852,0.959,0.92064,0.26852,0.959,0,0,0
23/09/2020 05:30,34.02984,-1.02588,34.04529983,0.93984,0.27412,0.979,33.09,-1.3,33.11552657,0.93984,0.27412,0.979,0.93984,0.27412,0.979,0,0,0
23/09/2020 06:00,36.38088,-0.12516,36.38109529,1.01088,0.29484,1.053,35.37,-0.42,35.37249355,1.01088,0.29484,1.053,1.01088,0.29484,1.053,0,0,0
23/09/2020 06:30,43.3864,4.2052,43.58971681,0.8064,0.2352,0.84,42.58,3.97,42.76467351,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0
23/09/2020 07:00,49.89824,7.12032,50.40370336,0.85824,0.25032,0.894,49.04,6.87,49.51887014,0.85824,0.25032,0.894,0.85824,0.25032,0.894,0,0,0
23/09/2020 07:30,55.01088,9.27734,55.78768642,0.95088,0.27734,0.9905,54.06,9,54.8040473,0.95088,0.27734,0.9905,0.95088,0.27734,0.9905,0,0,0
23/09/2020 08:00,57.9724,10.4807,58.91217391,0.9624,0.2807,1.0025,57.01,10.2,57.91528382,0.9624,0.2807,1.0025,0.9624,0.2807,1.0025,0,0,0
23/09/2020 08:30,57.76088,10.96734,58.79287206,1.43088,0.41734,1.4905,56.33,10.55,57.30943552,1.43088,0.41734,1.4905,1.43088,0.41734,1.4905,0,0,0
23/09/2020 09:00,57.67216,11.71438,58.84984909,1.83216,0.53438,1.9085,55.84,11.18,56.94820454,1.83216,0.53438,1.9085,1.83216,0.53438,1.9085,0,0,0
23/09/2020 09:30,58.43072,13.28646,59.92227515,2.73072,0.79646,2.8445,55.7,12.49,57.08318579,2.73072,0.79646,2.8445,2.73072,0.79646,2.8445,0,0,0
23/09/2020 10:00,59.23192,13.52056,60.75545975,2.40192,0.70056,2.502,56.83,12.82,58.25805781,2.40192,0.70056,2.502,2.40192,0.70056,2.502,0,0,0
23/09/2020 10:30,57.41184,12.63012,58.78468596,3.05184,0.89012,3.179,54.36,11.74,55.61328259,3.05184,0.89012,3.179,3.05184,0.89012,3.179,0,0,0
23/09/2020 11:00,58.04232,13.86026,59.67426345,4.25232,1.24026,4.4295,53.79,12.62,55.25059728,4.25232,1.24026,4.4295,4.25232,1.24026,4.4295,0,0,0
23/09/2020 11:30,57.88952,14.39236,59.65179421,5.21952,1.52236,5.437,52.67,12.87,54.21960715,5.21952,1.52236,5.437,5.21952,1.52236,5.437,0,0,0
23/09/2020 12:00,60.52808,14.82444,62.3170321,4.19808,1.22444,4.373,56.33,13.6,57.94850214,4.19808,1.22444,4.373,4.19808,1.22444,4.373,0,0,0
23/09/2020 12:30,59.80176,14.98968,61.65177212,4.42176,1.28968,4.606,55.38,13.7,57.04940315,4.42176,1.28968,4.606,4.42176,1.28968,4.606,0,0,0
23/09/2020 13:00,59.03896,13.99428,60.67486028,4.12896,1.20428,4.301,54.91,12.79,56.37989181,4.12896,1.20428,4.301,4.12896,1.20428,4.301,0,0,0
23/09/2020 13:30,59.72472,14.24346,61.39966068,3.71472,1.08346,3.8695,56.01,13.16,57.53525615,3.71472,1.08346,3.8695,3.71472,1.08346,3.8695,0,0,0
23/09/2020 14:00,56.56832,15.14326,58.56016693,6.14832,1.79326,6.4045,50.42,13.35,52.15744338,6.14832,1.79326,6.4045,6.14832,1.79326,6.4045,0,0,0
23/09/2020 14:30,54.93952,15.08486,56.9728344,8.03952,2.34486,8.3745,46.9,12.74,48.59956378,8.03952,2.34486,8.3745,8.03952,2.34486,8.3745,0,0,0
23/09/2020 15:00,55.54016,14.74088,57.46305697,6.86016,2.00088,7.146,48.68,12.74,50.31947933,6.86016,2.00088,7.146,6.86016,2.00088,7.146,0,0,0
23/09/2020 15:30,51.5696,15.5553,53.86456165,9.7896,2.8553,10.1975,41.78,12.7,43.66758981,9.7896,2.8553,10.1975,9.7896,2.8553,10.1975,0,0,0
23/09/2020 16:00,54.8144,14.2517,56.63682018,7.5144,2.1917,7.8275,47.3,12.06,48.8132523,7.5144,2.1917,7.8275,7.5144,2.1917,7.8275,0,0,0
23/09/2020 16:30,59.08336,13.84348,60.68348513,4.98336,1.45348,5.191,54.1,12.39,55.50064955,4.98336,1.45348,5.191,4.98336,1.45348,5.191,0,0,0
23/09/2020 17:00,62.11928,13.09604,63.48473211,3.68928,1.07604,3.843,58.43,12.02,59.6535439,3.68928,1.07604,3.843,3.68928,1.07604,3.843,0,0,0
23/09/2020 17:30,62.09352,12.05186,63.25229289,3.26352,0.95186,3.3995,58.83,11.1,59.86801233,3.26352,0.95186,3.3995,3.26352,0.95186,3.3995,0,0,0
