Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/09/2020 18:00,61.06008,10.53544,61.96231811,2.59008,0.75544,2.698,58.47,9.78,59.28228487,2.59008,0.75544,2.698,2.59008,0.75544,2.698,0,0,0
23/09/2020 18:30,60.47736,9.59548,61.23384937,2.00736,0.58548,2.091,58.47,9.01,59.16013016,2.00736,0.58548,2.091,2.00736,0.58548,2.091,0,0,0
23/09/2020 19:00,58.64976,7.88618,59.17758176,1.28976,0.37618,1.3435,57.36,7.51,57.84954365,1.28976,0.37618,1.3435,1.28976,0.37618,1.3435,0,0,0
23/09/2020 19:30,58.43664,6.29652,58.77488459,1.25664,0.36652,1.309,57.18,5.93,57.48667063,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0,0,0
23/09/2020 20:00,57.52392,6.10656,57.84713863,1.39392,0.40656,1.452,56.13,5.7,56.4186751,1.39392,0.40656,1.452,1.39392,0.40656,1.452,0,0,0
23/09/2020 20:30,55.15648,5.10564,55.39228146,1.35648,0.39564,1.413,53.8,4.71,54.00577839,1.35648,0.39564,1.413,1.35648,0.39564,1.413,0,0,0
23/09/2020 21:00,52.10848,3.88664,52.2532263,0.94848,0.27664,0.988,51.16,3.61,51.28720796,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0
23/09/2020 21:30,49.76192,3.27056,49.86928157,1.44192,0.42056,1.502,48.32,2.85,48.40397608,1.44192,0.42056,1.502,1.44192,0.42056,1.502,0,0,0
23/09/2020 22:00,47.75336,2.86348,47.83913575,1.38336,0.40348,1.441,46.37,2.46,46.43520755,1.38336,0.40348,1.441,1.38336,0.40348,1.441,0,0,0
23/09/2020 22:30,42.75248,0.21864,42.75303907,1.57248,0.45864,1.638,41.18,-0.24,41.18069936,1.57248,0.45864,1.638,1.57248,0.45864,1.638,0,0,0
23/09/2020 23:00,39.99656,-0.50892,39.99979764,1.78656,0.52108,1.861,38.21,-1.03,38.22387997,1.78656,0.52108,1.861,1.78656,0.52108,1.861,0,0,0
23/09/2020 23:30,37.268,-1.156,37.28592442,1.968,0.574,2.05,35.3,-1.73,35.34236693,1.968,0.574,2.05,1.968,0.574,2.05,0,0,0
24/09/2020 00:00,35.75984,-1.21088,35.7803352,1.77984,0.51912,1.854,33.98,-1.73,34.02401064,1.77984,0.51912,1.854,1.77984,0.51912,1.854,0,0,0
24/09/2020 00:30,33.83696,-1.88672,33.88952013,1.89696,0.55328,1.976,31.94,-2.44,32.03306417,1.89696,0.55328,1.976,1.89696,0.55328,1.976,0,0,0
24/09/2020 01:00,32.90584,-2.27288,32.98424305,1.87584,0.54712,1.954,31.03,-2.82,31.15787701,1.87584,0.54712,1.954,1.87584,0.54712,1.954,0,0,0
24/09/2020 01:30,32.83472,-2.34904,32.9186395,1.61472,0.47096,1.682,31.22,-2.82,31.34710194,1.61472,0.47096,1.682,1.61472,0.47096,1.682,0,0,0
24/09/2020 02:00,33.23384,-2.23888,33.30916848,1.44384,0.42112,1.504,31.79,-2.66,31.90109246,1.44384,0.42112,1.504,1.44384,0.42112,1.504,0,0,0
24/09/2020 02:30,32.79808,-2.66056,32.90581455,1.19808,0.34944,1.248,31.6,-3.01,31.74303231,1.19808,0.34944,1.248,1.19808,0.34944,1.248,0,0,0
24/09/2020 03:00,32.04352,-2.89564,32.17408748,1.28352,0.37436,1.337,30.76,-3.27,30.93332346,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0
24/09/2020 03:30,32.15616,-2.65112,32.26526093,1.19616,0.34888,1.246,30.96,-3,31.10500924,1.19616,0.34888,1.246,1.19616,0.34888,1.246,0,0,0
24/09/2020 04:00,32.02432,-2.32124,32.10833578,1.26432,0.36876,1.317,30.76,-2.69,30.87739788,1.26432,0.36876,1.317,1.26432,0.36876,1.317,0,0,0
24/09/2020 04:30,32.20632,-2.37024,32.29342171,1.09632,0.31976,1.142,31.11,-2.69,31.22608205,1.09632,0.31976,1.142,1.09632,0.31976,1.142,0,0,0
24/09/2020 05:00,33.0072,-2.0154,33.06867232,0.9072,0.2646,0.945,32.1,-2.28,32.18087009,0.9072,0.2646,0.945,0.9072,0.2646,0.945,0,0,0
24/09/2020 05:30,34.67416,-1.49712,34.70646539,1.00416,0.29288,1.046,33.67,-1.79,33.71754736,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0
24/09/2020 06:00,37.07912,0.04516,37.0791475,1.14912,0.33516,1.197,35.93,-0.29,35.93117031,1.14912,0.33516,1.197,1.14912,0.33516,1.197,0,0,0
24/09/2020 06:30,46.50928,6.16104,46.91557886,1.16928,0.34104,1.218,45.34,5.82,45.71201155,1.16928,0.34104,1.218,1.16928,0.34104,1.218,0,0,0
24/09/2020 07:00,54.36664,10.21152,55.31732717,1.37664,0.40152,1.434,52.99,9.81,53.89040917,1.37664,0.40152,1.434,1.37664,0.40152,1.434,0,0,0
24/09/2020 07:30,57.8648,11.6739,59.03062782,2.3448,0.6839,2.4425,55.52,10.99,56.59726584,2.3448,0.6839,2.4425,2.3448,0.6839,2.4425,0,0,0
24/09/2020 08:00,59.46336,13.66348,61.01296476,4.50336,1.31348,4.691,54.96,12.35,56.33048997,4.50336,1.31348,4.691,4.50336,1.31348,4.691,0,0,0
24/09/2020 08:30,60.43104,14.72572,62.19933621,4.51104,1.31572,4.699,55.92,13.41,57.50543018,4.51104,1.31572,4.699,4.51104,1.31572,4.699,0,0,0
24/09/2020 09:00,55.6144,16.2317,57.93470093,9.4344,2.7517,9.8275,46.18,13.48,48.10720112,9.4344,2.7517,9.8275,9.4344,2.7517,9.8275,0,0,0
24/09/2020 09:30,54.022,16.711,56.54762599,11.352,3.311,11.825,42.67,13.4,44.72458943,11.352,3.311,11.825,11.352,3.311,11.825,0,0,0
24/09/2020 10:00,51.91832,18.46576,55.1044122,14.24832,4.15576,14.842,37.67,14.31,40.29646386,14.24832,4.15576,14.842,14.24832,4.15576,14.842,0,0,0
24/09/2020 10:30,51.96192,17.79056,54.92308399,13.44192,3.92056,14.002,38.52,13.87,40.94102221,13.44192,3.92056,14.002,13.44192,3.92056,14.002,0,0,0
24/09/2020 11:00,52.93656,18.09358,55.9433376,13.00656,3.79358,13.5485,39.93,14.3,42.41338114,13.00656,3.79358,13.5485,13.00656,3.79358,13.5485,0,0,0
24/09/2020 11:30,58.39128,17.35204,60.91498069,9.40128,2.74204,9.793,48.99,14.61,51.12213024,9.40128,2.74204,9.793,9.40128,2.74204,9.793,0,0,0
24/09/2020 12:00,53.47824,19.70032,56.99144464,13.57824,3.96032,14.144,39.9,15.74,42.8923956,13.57824,3.96032,14.144,13.57824,3.96032,14.144,0,0,0
24/09/2020 12:30,50.90624,20.09182,54.72774892,15.36624,4.48182,16.0065,35.54,15.61,38.81705424,15.36624,4.48182,16.0065,15.36624,4.48182,16.0065,0,0,0
24/09/2020 13:00,52.1076,18.0143,55.13362842,12.8376,3.7443,13.3725,39.27,14.27,41.78236231,12.8376,3.7443,13.3725,12.8376,3.7443,13.3725,0,0,0
24/09/2020 13:30,52.75016,17.27088,55.50551933,11.18016,3.26088,11.646,41.57,14.01,43.86735688,11.18016,3.26088,11.646,11.18016,3.26088,11.646,0,0,0
24/09/2020 14:00,42.31184,19.47762,46.57971109,16.79184,4.89762,17.4915,25.52,14.58,29.39127081,33.18184,7.46762,34.01176053,16.79184,4.89762,17.4915,16.39,2.57,16.59026823
24/09/2020 14:30,31.69176,13.91968,34.61394435,13.06176,3.80968,13.606,18.63,10.11,21.19643838,30.85176,6.34968,31.49840522,13.06176,3.80968,13.606,17.79,2.54,17.97041179
24/09/2020 15:00,30.45144,12.53792,32.93159024,10.14144,2.95792,10.564,20.31,9.58,22.45601256,29.57144,4.80792,29.9597423,10.14144,2.95792,10.564,19.43,1.85,19.51787386
24/09/2020 15:30,31.83568,10.67124,33.57656749,4.49568,1.31124,4.683,27.34,9.36,28.89784075,30.80568,2.99124,30.95056441,4.49568,1.31124,4.683,26.31,1.68,26.36358284
24/09/2020 16:00,33.872,9.4185,35.15708359,4.452,1.2985,4.6375,29.42,8.12,30.52000655,33.222,4.8685,33.57683094,4.452,1.2985,4.6375,28.77,3.57,28.99065022
24/09/2020 16:30,34.31592,7.50006,35.12596284,5.48592,1.60006,5.7145,28.83,5.9,29.42751943,34.25592,7.45006,35.05668908,5.48592,1.60006,5.7145,28.77,5.85,29.35873635
24/09/2020 17:00,34.79336,5.59848,35.24089781,1.50336,0.43848,1.566,33.29,5.16,33.68753033,34.70336,5.55848,35.14569526,1.50336,0.43848,1.566,33.2,5.12,33.59247535
24/09/2020 17:30,35.3944,4.7942,35.71761337,1.4544,0.4242,1.515,33.94,4.37,34.2201768,35.3044,4.7542,35.62306945,1.4544,0.4242,1.515,33.85,4.33,34.12581721
24/09/2020 18:00,33.62328,4.00804,33.86132517,2.63328,0.76804,2.743,30.99,3.24,31.15891044,33.44328,2.71804,33.55355001,2.63328,0.76804,2.743,30.81,1.95,30.87164719
24/09/2020 18:30,31.37968,2.29574,31.46354619,1.93968,0.56574,2.0205,29.44,1.73,29.4907867,31.29968,2.25574,31.38085931,1.93968,0.56574,2.0205,29.36,1.69,29.40859908
24/09/2020 19:00,30.9416,1.9188,31.00103876,0.9216,0.2688,0.96,30.02,1.65,30.06531058,30.8616,1.8788,30.91873613,0.9216,0.2688,0.96,29.94,1.61,29.98325699
24/09/2020 19:30,31.57752,2.04636,31.64375702,0.70752,0.20636,0.737,30.87,1.84,30.92478779,31.49752,2.00636,31.56135686,0.70752,0.20636,0.737,30.79,1.8,30.84256961
24/09/2020 20:00,31.4604,1.9522,31.52091136,0.5904,0.1722,0.615,30.87,1.78,30.92127585,31.3804,1.9122,31.43860705,0.5904,0.1722,0.615,30.79,1.74,30.83912612
24/09/2020 20:30,30.77048,1.68264,30.81645205,0.66048,0.19264,0.688,30.11,1.49,30.14684395,30.70048,1.64264,30.74439361,0.66048,0.19264,0.688,30.04,1.45,30.07497465
24/09/2020 21:00,29.26952,1.39486,29.30273768,1.07952,0.31486,1.1245,28.19,1.08,28.2106806,29.19952,1.35486,29.2309359,1.07952,0.31486,1.1245,28.12,1.04,28.13922529
24/09/2020 21:30,28.21328,1.17554,28.23775952,0.77328,0.22554,0.8055,27.44,0.95,27.45644005,28.13328,1.14554,28.15659258,0.77328,0.22554,0.8055,27.36,0.92,27.37546347
24/09/2020 22:00,26.46496,0.36478,26.46747385,0.80496,0.23478,0.8385,25.66,0.13,25.6603293,26.39496,0.30478,26.39671957,0.80496,0.23478,0.8385,25.59,0.07,25.59009574
24/09/2020 22:30,23.624,-1.4755,23.6700333,0.804,0.2345,0.8375,22.82,-1.71,22.88397911,23.564,-1.5155,23.6126838,0.804,0.2345,0.8375,22.76,-1.75,22.82717898
24/09/2020 23:00,22.10016,-1.46412,22.14860536,1.22016,0.35588,1.271,20.88,-1.82,20.95916983,22.04016,-1.51412,22.09210746,1.22016,0.35588,1.271,20.82,-1.87,20.90381066
24/09/2020 23:30,20.83336,-1.37902,20.87895077,1.68336,0.49098,1.7535,19.15,-1.87,19.24108625,20.77336,-1.41902,20.82176994,1.68336,0.49098,1.7535,19.09,-1.91,19.18531209
25/09/2020 00:00,19.98488,0.40934,19.98907171,1.57488,0.45934,1.6405,18.41,-0.05,18.4100679,19.93488,-1.71066,20.0081433,1.57488,0.45934,1.6405,18.36,-2.17,18.48779327
25/09/2020 00:30,19.0488,-1.7641,19.13031182,2.0088,0.5859,2.0925,17.04,-2.35,17.20128193,19.0088,-1.8041,19.09422044,2.0088,0.5859,2.0925,17,-2.39,17.1671809
25/09/2020 01:00,18.68712,-1.87334,18.78078424,1.97712,0.57666,2.0595,16.71,-2.45,16.888653,18.63712,-1.91334,18.73507704,1.97712,0.57666,2.0595,16.66,-2.49,16.84504972
25/09/2020 01:30,18.65128,-1.96296,18.75429171,2.08128,0.60704,2.168,16.57,-2.57,16.76811856,18.59128,-2.00296,18.69886469,2.08128,0.60704,2.168,16.51,-2.61,16.71502917
25/09/2020 02:00,19.08152,-1.78414,19.16474787,2.11152,0.61586,2.1995,16.97,-2.4,17.13887102,19.03152,-1.83414,19.11969725,2.11152,0.61586,2.1995,16.92,-2.45,17.0964587
25/09/2020 02:30,19.21104,-1.78428,19.29372211,2.11104,0.61572,2.199,17.1,-2.4,17.26759972,19.16104,-1.80428,19.24580163,2.11104,0.61572,2.199,17.05,-2.42,17.22088558
25/09/2020 03:00,18.94952,-1.63264,19.01972191,2.45952,0.71736,2.562,16.49,-2.35,16.6566083,18.89952,-1.67264,18.97339139,2.45952,0.71736,2.562,16.44,-2.39,16.61281734
25/09/2020 03:30,18.6584,-1.6738,18.73332584,2.3184,0.6762,2.415,16.34,-2.35,16.50812224,18.6084,-1.7138,18.6871523,2.3184,0.6762,2.415,16.29,-2.39,16.46439188
25/09/2020 04:00,18.7164,-1.5898,18.78379868,2.6064,0.7602,2.715,16.11,-2.35,16.28049754,18.6564,-1.6298,18.72745335,2.6064,0.7602,2.715,16.05,-2.39,16.22697137
25/09/2020 04:30,19.42704,-1.25378,19.46745611,2.86704,0.83622,2.9865,16.56,-2.09,16.69136603,19.37704,-1.29378,19.42018398,2.86704,0.83622,2.9865,16.51,-2.13,16.64683153
25/09/2020 05:00,19.94776,-0.98482,19.97205546,3.61776,1.05518,3.7685,16.33,-2.04,16.45692863,19.89776,-1.03482,19.9246507,3.61776,1.05518,3.7685,16.28,-2.09,16.41360716
25/09/2020 05:30,20.27856,-0.80042,20.29435064,3.83856,1.11958,3.9985,16.44,-1.92,16.55173707,20.22856,-0.84042,20.24601061,3.83856,1.11958,3.9985,16.39,-1.96,16.5067774
25/09/2020 06:00,21.87376,-0.26182,21.87532688,3.59376,1.04818,3.7435,18.28,-1.31,18.32687917,21.81376,-0.30182,21.81584792,3.59376,1.04818,3.7435,18.22,-1.35,18.26994527
25/09/2020 06:30,26.51744,0.60842,26.52441892,3.21744,0.93842,3.3515,23.3,-0.33,23.30233679,26.57744,2.90842,26.73610338,3.21744,0.93842,3.3515,23.36,1.97,23.44292004
25/09/2020 07:00,30.042,4.291,30.34690174,3.672,1.071,3.825,26.37,3.22,26.5658672,29.962,4.221,30.25786319,3.672,1.071,3.825,26.29,3.15,26.47803996
25/09/2020 07:30,34.0304,5.9897,34.55350388,4.0104,1.1697,4.1775,30.02,4.82,30.40448651,33.9404,5.8997,34.4493427,4.0104,1.1697,4.1775,29.93,4.73,30.30144881
25/09/2020 08:00,36.53128,7.46204,37.2856066,4.84128,1.41204,5.043,31.69,6.05,32.26234027,36.42128,7.23204,37.13235839,4.84128,1.41204,5.043,31.58,5.82,32.11181714
25/09/2020 08:30,36.9092,7.7781,37.71986061,5.4792,1.5981,5.7075,31.43,6.18,32.03181699,36.8092,7.7181,37.60965664,5.4792,1.5981,5.7075,31.33,6.12,31.92214435
25/09/2020 09:00,36.37968,8.61074,37.38483597,8.05968,2.35074,8.3955,28.32,6.26,29.00362046,36.29968,8.55074,37.29318869,8.05968,2.35074,8.3955,28.24,6.2,28.91258549
25/09/2020 09:30,36.89568,10.59874,38.38781698,13.91568,4.05874,14.4955,22.98,6.54,23.89250929,36.82568,10.52874,38.30124115,13.91568,4.05874,14.4955,22.91,6.47,23.80607065
25/09/2020 10:00,37.05912,12.13766,38.9961686,18.12912,5.28766,18.8845,18.93,6.85,20.13125431,36.98912,12.06766,38.90788373,18.12912,5.28766,18.8845,18.86,6.78,20.04165662
25/09/2020 10:30,36.3512,11.5841,38.15234088,16.2312,4.7341,16.9075,20.12,6.85,21.25410313,36.2912,11.5141,38.07395036,16.2312,4.7341,16.9075,20.06,6.78,21.17479634
25/09/2020 11:00,37.09264,11.88952,38.95156772,16.83264,4.90952,17.534,20.26,6.98,21.42867238,37.03264,11.81952,38.87309453,16.83264,4.90952,17.534,20.2,6.91,21.34919436
25/09/2020 11:30,36.57368,11.89024,38.45792345,17.62368,5.14024,18.358,18.95,6.75,20.11628693,36.51368,11.82024,38.37925092,17.62368,5.14024,18.358,18.89,6.68,20.0363295
25/09/2020 12:00,36.41696,13.74578,38.92481783,22.95696,6.69578,23.9135,13.46,7.05,15.19454178,36.36696,13.67578,38.85334913,22.95696,6.69578,23.9135,13.41,6.98,15.11782061
25/09/2020 12:30,37.01648,10.23064,38.40424178,13.95648,4.07064,14.538,23.06,6.16,23.86858186,36.94648,10.16064,38.31815483,13.95648,4.07064,14.538,22.99,6.09,23.78293926
25/09/2020 13:00,35.51904,11.10722,37.21521918,17.57904,5.12722,18.3115,17.94,5.98,18.91042041,35.45904,11.04722,37.14006714,17.57904,5.12722,18.3115,17.88,5.92,18.83456397
25/09/2020 13:30,35.13384,12.52612,37.3000053,21.48384,6.26612,22.379,13.65,6.26,15.01699371,35.07384,12.44612,37.21666502,21.48384,6.26612,22.379,13.59,6.18,14.92918283
25/09/2020 14:00,34.41072,10.00146,35.83471575,15.33072,4.47146,15.9695,19.08,5.53,19.86522842,34.35072,9.94146,35.7603774,15.33072,4.47146,15.9695,19.02,5.47,19.79093985
25/09/2020 14:30,33.88,7.96,34.80252864,11.28,3.29,11.75,22.6,4.67,23.07745437,33.8,7.9,34.71094928,11.28,3.29,11.75,22.52,4.61,22.9870072
25/09/2020 15:00,34.28896,11.86928,36.28515655,21.52896,6.27928,22.426,12.76,5.59,13.93074657,34.23896,11.80928,36.21830305,21.52896,6.27928,22.426,12.71,5.53,13.86091628
25/09/2020 15:30,34.32616,11.76388,36.28600464,21.47616,6.26388,22.371,12.85,5.5,13.97757132,34.26616,11.69388,36.20658159,21.47616,6.26388,22.371,12.79,5.43,13.89492713
25/09/2020 16:00,33.71504,10.87022,35.42408228,19.95504,5.82022,20.7865,13.76,5.05,14.65742474,33.65504,10.80022,35.3455297,19.95504,5.82022,20.7865,13.7,4.98,14.57705046
25/09/2020 16:30,32.87024,8.51382,33.95493791,15.27024,4.45382,15.9065,17.6,4.06,18.0622147,32.81024,8.44382,33.87934393,15.27024,4.45382,15.9065,17.54,3.99,17.98809884
25/09/2020 17:00,33.94856,8.00958,34.8806264,14.63856,4.26958,15.2485,19.31,3.74,19.66885101,33.88856,7.94958,34.80848059,14.63856,4.26958,15.2485,19.25,3.68,19.59859434
25/09/2020 17:30,34.1864,6.2802,34.75846454,10.7664,3.1402,11.215,23.42,3.14,23.62955776,34.1164,6.2202,34.67880674,10.7664,3.1402,11.215,23.35,3.08,23.55225892
25/09/2020 18:00,33.332,4.7135,33.66361992,7.692,2.2435,8.0125,25.64,2.47,25.75869756,33.252,4.6535,33.57604155,7.692,2.2435,8.0125,25.56,2.41,25.67336558
25/09/2020 18:30,31.72448,2.88464,31.85535715,5.36448,1.56464,5.588,26.36,1.32,26.39302938,31.64448,2.83464,31.77118661,5.36448,1.56464,5.588,26.28,1.27,26.31066894
25/09/2020 19:00,31.74944,2.68692,31.86293269,4.54944,1.32692,4.739,27.2,1.36,27.23397878,31.67944,2.63692,31.78899599,4.54944,1.32692,4.739,27.13,1.31,27.16160894
25/09/2020 19:30,32.6544,2.7092,32.7665928,4.2144,1.2292,4.39,28.44,1.48,28.47848311,32.5744,2.6492,32.68194909,4.2144,1.2292,4.39,28.36,1.42,28.39552782
25/09/2020 20:00,32.29392,2.57656,32.39654195,4.27392,1.24656,4.452,28.02,1.33,28.05154719,32.21392,2.52656,32.31284802,4.27392,1.24656,4.452,27.94,1.28,27.9693046
25/09/2020 20:30,30.9148,2.2439,30.99612792,4.2648,1.2439,4.4425,26.65,1,26.66875513,30.8348,2.2039,30.91346092,4.2648,1.2439,4.4425,26.57,0.96,26.58733721
25/09/2020 21:00,29.67288,1.84334,29.73008089,4.02288,1.17334,4.1905,25.65,0.67,25.658749,29.60288,1.83334,29.65959608,4.02288,1.17334,4.1905,25.58,0.66,25.58851305
25/09/2020 21:30,27.97696,0.78578,27.9879928,3.03696,0.88578,3.1635,24.94,-0.1,24.94020048,27.90696,0.73578,27.91665791,3.03696,0.88578,3.1635,24.87,-0.15,24.87045235
25/09/2020 22:00,25.76936,-0.73852,25.77994039,3.15936,0.92148,3.291,22.61,-1.66,22.67085574,25.70936,1.81148,25.77309938,3.15936,0.92148,3.291,22.55,0.89,22.56755636
25/09/2020 22:30,24.65272,-0.67254,24.66189193,3.28272,0.95746,3.4195,21.37,-1.63,21.43207409,24.58272,-0.71254,24.59304446,3.28272,0.95746,3.4195,21.3,-1.67,21.36536684
25/09/2020 23:00,22.79696,-1.33922,22.83626273,2.43696,0.71078,2.5385,20.36,-2.05,20.46294456,22.73696,-1.39922,22.77997293,2.43696,0.71078,2.5385,20.3,-2.11,20.40936305
25/09/2020 23:30,21.53576,0.57668,21.54347972,2.76576,0.80668,2.881,18.77,-0.23,18.77140911,21.19576,-2.78332,21.37772467,2.76576,0.80668,2.881,18.43,-3.59,18.77639476
26/09/2020 00:00,20.3244,0.2567,20.32602101,2.5944,0.7567,2.7025,17.73,-0.5,17.7370488,20.2344,-1.8133,20.31548671,2.5944,0.7567,2.7025,17.64,-2.57,17.82623067
26/09/2020 00:30,19.4584,-1.8413,19.54532466,2.2584,0.6587,2.3525,17.2,-2.5,17.38073646,19.4084,-1.9113,19.50228341,2.2584,0.6587,2.3525,17.15,-2.57,17.34149359
26/09/2020 01:00,18.89608,-2.00656,19.00231887,1.96608,0.57344,2.048,16.93,-2.58,17.12545766,18.84608,-2.07656,18.960138,1.96608,0.57344,2.048,16.88,-2.65,17.08674633
26/09/2020 01:30,18.62344,-2.21608,18.75482679,1.69344,0.49392,1.764,16.93,-2.71,17.1455242,18.57344,-2.26608,18.71116757,1.69344,0.49392,1.764,16.88,-2.76,17.10415154
26/09/2020 02:00,19.15256,-2.12842,19.27046253,1.82256,0.53158,1.8985,17.33,-2.66,17.53295469,19.10256,-2.17842,19.22637023,1.82256,0.53158,1.8985,17.28,-2.71,17.49121208
26/09/2020 02:30,18.7816,-2.2287,18.91337099,1.8216,0.5313,1.8975,16.96,-2.76,17.18310798,18.7316,-2.2687,18.86848797,1.8216,0.5313,1.8975,16.91,-2.8,17.14024796
26/09/2020 03:00,18.666,-2.1895,18.7939742,1.956,0.5705,2.0375,16.71,-2.76,16.93640162,18.626,-2.2295,18.75895909,1.956,0.5705,2.0375,16.67,-2.8,16.90351739
26/09/2020 03:30,18.81192,-2.03694,18.92187778,2.34192,0.68306,2.4395,16.47,-2.72,16.69309139,18.75192,-2.08694,18.86769255,2.34192,0.68306,2.4395,16.41,-2.77,16.64214529
26/09/2020 04:00,18.73248,-1.86386,18.82497758,2.59248,0.75614,2.7005,16.14,-2.62,16.35126906,18.68248,-1.90386,18.77923699,2.59248,0.75614,2.7005,16.09,-2.66,16.30839354
26/09/2020 04:30,18.98304,-1.69078,19.05818839,2.84304,0.82922,2.9615,16.14,-2.52,16.33554407,18.93304,-1.73078,19.01198577,2.84304,0.82922,2.9615,16.09,-2.56,16.29238166
26/09/2020 05:00,19.27928,-1.50146,19.33765807,2.90928,0.84854,3.0305,16.37,-2.35,16.53781727,19.22928,-1.54146,19.29096442,2.90928,0.84854,3.0305,16.32,-2.39,16.49407469
26/09/2020 05:30,19.34456,-1.31992,19.38953817,2.67456,0.78008,2.786,16.67,-2.1,16.80175288,19.26456,-1.36992,19.31320669,2.67456,0.78008,2.786,16.59,-2.15,16.72873576
26/09/2020 06:00,19.94864,-1.30998,19.99160537,2.70864,0.79002,2.8215,17.24,-2.1,17.36742929,19.87864,-1.35998,19.92510662,2.70864,0.79002,2.8215,17.17,-2.15,17.30408622
26/09/2020 06:30,21.75696,2.56078,21.90714273,2.91696,0.85078,3.0385,18.84,1.71,18.91744433,21.68696,-0.31922,21.68930924,2.91696,0.85078,3.0385,18.77,-1.17,18.80642975
26/09/2020 07:00,23.47976,0.77118,23.49242108,2.84976,0.83118,2.9685,20.63,-0.06,20.63008725,23.41976,0.74118,23.43148536,2.84976,0.83118,2.9685,20.57,-0.09,20.57019689
26/09/2020 07:30,24.75416,1.34788,24.79082931,3.04416,0.88788,3.171,21.71,0.46,21.71487278,24.68416,1.31788,24.71931558,3.04416,0.88788,3.171,21.64,0.43,21.64427176
26/09/2020 08:00,26.24,1.865,26.30619366,4.68,1.365,4.875,21.56,0.5,21.56579699,26.17,1.845,26.23495617,4.68,1.365,4.875,21.49,0.48,21.49535996
26/09/2020 08:30,27.44912,2.89766,27.60164166,7.56912,2.20766,7.8845,19.88,0.69,19.89197074,27.38912,2.84766,27.53675838,7.56912,2.20766,7.8845,19.82,0.64,19.8303303
26/09/2020 09:00,28.05216,4.22438,28.36845197,10.95216,3.19438,11.4085,17.1,1.03,17.13099238,27.99216,4.17438,28.30170436,10.95216,3.19438,11.4085,17.04,0.98,17.06815749
26/09/2020 09:30,28.8336,5.4873,29.35109794,14.0136,4.0873,14.5975,14.82,1.4,14.88597998,28.7836,5.4373,29.29265881,14.0136,4.0873,14.5975,14.77,1.35,14.83156769
26/09/2020 10:00,27.87232,5.75276,28.45980446,15.71232,4.58276,16.367,12.16,1.17,12.21615733,27.83232,5.70276,28.41055276,15.71232,4.58276,16.367,12.12,1.12,12.17163917
26/09/2020 10:30,28.16024,6.82382,28.97522452,18.63024,5.43382,19.4065,9.53,1.39,9.630835893,28.13024,6.76382,28.9319834,18.63024,5.43382,19.4065,9.5,1.33,9.592648227
26/09/2020 11:00,27.85336,7.72598,28.90502431,21.24336,6.19598,22.1285,6.61,1.53,6.784762339,27.83336,7.66598,28.86976235,21.24336,6.19598,22.1285,6.59,1.47,6.751962678
26/09/2020 11:30,27.7536,8.0248,28.89047815,21.7536,6.3448,22.66,6,1.68,6.230762393,27.7336,7.9648,28.85464621,21.7536,6.3448,22.66,5.98,1.62,6.195546788
26/09/2020 12:00,27.144,7.697,28.21419049,21.624,6.307,22.525,5.52,1.39,5.692319387,27.114,7.637,28.16900362,21.624,6.307,22.525,5.49,1.33,5.648805183
26/09/2020 12:30,26.90816,4.86988,27.34528855,15.42816,4.49988,16.071,11.48,0.37,11.485961,26.85816,4.82988,27.28898128,15.42816,4.49988,16.071,11.43,0.33,11.43476279
26/09/2020 13:00,26.90272,4.79246,27.32625141,15.88272,4.63246,16.5445,11.02,0.16,11.02116146,26.86272,4.76246,27.28161929,15.88272,4.63246,16.5445,10.98,0.13,10.98076955
26/09/2020 13:30,26.31792,2.76606,26.46287968,9.75792,2.84606,10.1645,16.56,-0.08,16.56019324,26.26792,2.74606,26.41106712,9.75792,2.84606,10.1645,16.51,-0.1,16.51030284
26/09/2020 14:00,26.40488,2.23934,26.49966663,8.05488,2.34934,8.3905,18.35,-0.11,18.3503297,26.34488,2.19934,26.43652395,8.05488,2.34934,8.3905,18.29,-0.15,18.29061508
26/09/2020 14:30,26.09104,0.65322,26.09921579,4.57104,1.33322,4.7615,21.52,-0.68,21.53074081,26.02104,0.60322,26.02803099,4.57104,1.33322,4.7615,21.45,-0.73,21.46241832
26/09/2020 15:00,25.8928,0.3379,25.8950047,4.0728,1.1879,4.2425,21.82,-0.85,21.83654964,25.8328,0.2979,25.83451761,4.0728,1.1879,4.2425,21.76,-0.89,21.77819322
26/09/2020 15:30,26.128,0.1965,26.1287389,3.588,1.0465,3.7375,22.54,-0.85,22.55602137,26.058,0.1565,26.05846995,3.588,1.0465,3.7375,22.47,-0.89,22.48761882
26/09/2020 16:00,26.566,0.1055,26.56620948,3.276,0.9555,3.4125,23.29,-0.85,23.30550579,26.496,0.0655,26.49608096,3.276,0.9555,3.4125,23.22,-0.89,23.23705016
26/09/2020 16:30,26.76024,0.15382,26.76068208,3.99024,1.16382,4.1565,22.77,-1.01,22.79238908,26.70024,0.10382,26.70044184,3.99024,1.16382,4.1565,22.71,-1.06,22.73472454
26/09/2020 17:00,27.6564,0.2877,27.65789638,4.5864,1.3377,4.7775,23.07,-1.05,23.09388231,27.5864,0.2377,27.58742406,4.5864,1.3377,4.7775,23,-1.1,23.02628932
26/09/2020 17:30,28.4296,0.1028,28.42978586,4.0896,1.1928,4.26,24.34,-1.09,24.3643941,28.3596,0.0628,28.35966953,4.0896,1.1928,4.26,24.27,-1.13,24.2962919
26/09/2020 18:00,28.2712,-0.2934,28.27272242,3.2112,0.9366,3.345,25.06,-1.23,25.0901674,28.2112,-0.3434,28.21328994,3.2112,0.9366,3.345,25,-1.28,25.03274655
26/09/2020 18:30,28.7332,-0.0599,28.73326244,3.4632,1.0101,3.6075,25.27,-1.07,25.2926432,28.6832,-0.0999,28.68337397,3.4632,1.0101,3.6075,25.22,-1.11,25.24441522
26/09/2020 19:00,28.6364,-0.1748,28.6369335,3.2064,0.9352,3.34,25.43,-1.11,25.4542138,28.5664,-0.2148,28.56720756,3.2064,0.9352,3.34,25.36,-1.15,25.38606114
26/09/2020 19:30,28.6148,-0.3336,28.61674454,3.0048,0.8764,3.13,25.61,-1.21,25.6385686,28.5448,-0.3736,28.54724477,3.0048,0.8764,3.13,25.54,-1.25,25.57057098
26/09/2020 20:00,28.68048,-0.01736,28.68048525,4.26048,1.24264,4.438,24.42,-1.26,24.45248454,28.61048,-0.06736,28.6105593,4.26048,1.24264,4.438,24.35,-1.31,24.38521273
26/09/2020 20:30,27.66048,-0.26486,27.66174804,4.20048,1.22514,4.3755,23.46,-1.49,23.50726909,27.60048,-0.31486,27.60227587,4.20048,1.22514,4.3755,23.4,-1.54,23.45062046
26/09/2020 21:00,26.52352,-0.51314,26.52848329,4.10352,1.19686,4.2745,22.42,-1.71,22.4851173,26.46352,-0.55314,26.46930023,4.10352,1.19686,4.2745,22.36,-1.75,22.42837711
26/09/2020 21:30,25.30784,-0.95938,25.32601776,3.32784,0.97062,3.4665,21.98,-1.93,22.06457115,25.24784,-1.00938,25.26800888,3.32784,0.97062,3.4665,21.92,-1.98,22.00924351
26/09/2020 22:00,23.508,-0.8935,23.5249741,3.348,0.9765,3.4875,20.16,-1.87,20.24654291,24.108,-1.2635,24.1410873,3.348,0.9765,3.4875,20.76,-2.24,20.88049808
26/09/2020 22:30,22.79,-1.43,22.8348199,3.36,0.98,3.5,19.43,-2.41,19.57889169,22.73,-1.47,22.7774845,3.36,0.98,3.5,19.37,-2.45,19.52432841
26/09/2020 23:00,21.6336,-1.4502,21.68215231,3.3936,0.9898,3.535,18.24,-2.44,18.40247809,21.5736,-1.5002,21.62569807,3.3936,0.9898,3.535,18.18,-2.49,18.34972752
26/09/2020 23:30,20.3664,-1.6848,20.43596829,3.2064,0.9352,3.34,17.16,-2.62,17.35885941,20.3164,-1.7248,20.38948366,3.2064,0.9352,3.34,17.11,-2.66,17.31553349
27/09/2020 00:00,19.60032,-1.58074,19.66395899,3.70032,1.07926,3.8545,15.9,-2.66,16.12096771,19.54032,-1.65074,19.60992219,3.70032,1.07926,3.8545,15.84,-2.73,16.07353415
27/09/2020 00:30,18.6312,-0.7784,18.64745345,3.3312,0.9716,3.47,15.3,-1.75,15.39975649,18.5812,-1.9384,18.68203383,3.3312,0.9716,3.47,15.25,-2.91,15.52516022
27/09/2020 01:00,18.12632,-1.88524,18.22409412,3.37632,0.98476,3.517,14.75,-2.87,15.02662304,18.07632,-1.92524,18.17855588,3.37632,0.98476,3.517,14.7,-2.91,14.98526276
27/09/2020 01:30,18.18584,-3.27038,18.47755833,3.49584,1.01962,3.6415,14.69,-4.29,15.30360088,18.40584,-1.05038,18.43578705,3.49584,1.01962,3.6415,14.91,-2.07,15.05300634
27/09/2020 02:00,18.72848,-2.17836,18.85473987,3.46848,1.01164,3.613,15.26,-3.19,15.58985888,18.73848,-1.05836,18.76834459,3.46848,1.01164,3.613,15.27,-2.07,15.4096658
27/09/2020 02:30,18.83384,-1.74888,18.9148648,3.84384,1.12112,4.004,14.99,-2.87,15.26227375,18.79384,-1.78888,18.87878475,3.84384,1.12112,4.004,14.95,-2.91,15.23058108
27/09/2020 03:00,18.52024,-1.78618,18.60617448,3.99024,1.16382,4.1565,14.53,-2.95,14.82644259,18.48024,-1.83618,18.57123656,3.99024,1.16382,4.1565,14.49,-3,14.79730043
27/09/2020 03:30,18.546,-1.6245,18.61701147,4.236,1.2355,4.4125,14.31,-2.86,14.59300175,18.496,-1.6745,18.57164415,4.236,1.2355,4.4125,14.26,-2.91,14.55388951
27/09/2020 04:00,18.2004,-1.6653,18.27642701,3.8904,1.1347,4.0525,14.31,-2.8,14.58136139,18.1504,-1.7053,18.23033374,3.8904,1.1347,4.0525,14.26,-2.84,14.54005502
27/09/2020 04:30,18.26984,-1.45338,18.32755759,3.75984,1.09662,3.9165,14.51,-2.55,14.73236573,18.20984,-1.50338,18.27179313,3.75984,1.09662,3.9165,14.45,-2.6,14.68204686
27/09/2020 05:00,18.36632,-1.55524,18.4320504,3.85632,1.12476,4.017,14.51,-2.68,14.75542273,18.30632,-1.60524,18.37656517,3.85632,1.12476,4.017,14.45,-2.73,14.70562477
27/09/2020 05:30,18.31928,-1.71646,18.39951778,3.50928,1.02354,3.6555,14.81,-2.74,15.06133128,18.27928,-1.76646,18.3644346,3.50928,1.02354,3.6555,14.77,-2.79,15.03120088
27/09/2020 06:00,18.55416,-1.57212,18.62064485,4.00416,1.16788,4.171,14.55,-2.74,14.80574551,18.51416,-1.62212,18.58508525,4.00416,1.16788,4.171,14.51,-2.79,14.77579778
27/09/2020 06:30,19.30328,-1.41946,19.35539939,3.77328,1.10054,3.9305,15.53,-2.52,15.73312747,19.25328,-1.46946,19.30927506,3.77328,1.10054,3.9305,15.48,-2.57,15.69188644
27/09/2020 07:00,20.47144,-1.09208,20.50054864,3.66144,1.06792,3.814,16.81,-2.16,16.94820639,20.42144,-1.14208,20.45335079,3.66144,1.06792,3.814,16.76,-2.21,16.90507912
27/09/2020 07:30,20.9436,-1.0477,20.96978913,3.8136,1.1123,3.9725,17.13,-2.16,17.26564508,20.9036,-0.9277,20.9241755,3.8136,1.1123,3.9725,17.09,-2.04,17.21132476
27/09/2020 08:00,22.34656,-0.66142,22.35634631,4.00656,1.16858,4.1735,18.34,-1.83,18.4310743,22.29656,-0.66142,22.30636824,4.00656,1.16858,4.1735,18.29,-1.83,18.38132204
27/09/2020 08:30,23.71488,-0.14566,23.71532733,4.57488,1.33434,4.7655,19.14,-1.48,19.1971352,23.68488,2.76434,23.84565194,4.57488,1.33434,4.7655,19.11,1.43,19.16342871
27/09/2020 09:00,24.77288,0.61834,24.78059579,5.82288,1.69834,6.0655,18.95,-1.08,18.98075078,24.72288,0.54834,24.72896019,5.82288,1.69834,6.0655,18.9,-1.15,18.93495445
27/09/2020 09:30,25.4144,1.5167,25.45961717,8.1144,2.3667,8.4525,17.3,-0.85,17.32086892,25.3744,1.4767,25.41733303,8.1144,2.3667,8.4525,17.26,-0.89,17.28293089
27/09/2020 10:00,26.49144,2.03292,26.56932737,13.14144,3.83292,13.689,13.35,-1.8,13.47080176,26.65144,7.04292,27.5663196,13.14144,3.83292,13.689,13.51,3.21,13.88611537
27/09/2020 10:30,26.664,3.9345,26.95272131,13.764,4.0145,14.3375,12.9,-0.08,12.90024806,26.624,3.9145,26.91023386,13.764,4.0145,14.3375,12.86,-0.1,12.8603888
27/09/2020 11:00,27.11752,5.27886,27.6265498,17.20752,5.01886,17.9245,9.91,0.26,9.91341011,27.07752,5.01886,27.53871902,17.20752,5.01886,17.9245,9.87,0,9.87
27/09/2020 11:30,27.34744,6.80342,28.18100421,19.65744,5.73342,20.4765,7.69,1.07,7.764083977,27.31744,6.75342,28.13985092,19.65744,5.73342,20.4765,7.66,1.02,7.727612827
27/09/2020 12:00,27.26736,6.69798,28.07796035,19.46736,5.67798,20.2785,7.8,1.02,7.8664096,27.23736,6.64798,28.03692954,19.46736,5.67798,20.2785,7.77,0.97,7.830312893
27/09/2020 12:30,27.67832,5.93076,28.30659485,17.48832,5.10076,18.217,10.19,0.83,10.22374687,27.64832,5.90076,28.27098455,17.48832,5.10076,18.217,10.16,0.8,10.19144739
27/09/2020 13:00,27.78288,6.72834,28.58599273,20.22288,5.89834,21.0655,7.56,0.83,7.605425695,27.75288,6.69834,28.54978296,20.22288,5.89834,21.0655,7.53,0.8,7.572377434
27/09/2020 13:30,27.09048,6.97264,27.97341265,20.34048,5.93264,21.188,6.75,1.04,6.8296486,27.06048,6.93264,27.93440666,20.34048,5.93264,21.188,6.72,1,6.793997351
27/09/2020 14:00,25.84488,5.75184,26.47718802,18.55488,5.41184,19.328,7.29,0.34,7.297924362,25.81488,5.50184,26.39466372,18.55488,5.41184,19.328,7.26,0.09,7.26055783
27/09/2020 14:30,26.01928,7.01604,26.94861312,20.24928,5.90604,21.093,5.77,1.11,5.875797818,25.91928,2.52604,26.04208044,20.24928,5.90604,21.093,5.67,-3.38,6.601007499
27/09/2020 15:00,25.34,6.38,26.13082471,20.16,5.88,21,5.18,0.5,5.204075326,25.32,6.02,26.02581027,20.16,5.88,21,5.16,0.14,5.161898875
27/09/2020 15:30,25.09112,5.81616,25.75639765,18.50112,5.39616,19.272,6.59,0.42,6.603370352,25.07112,5.46616,25.66008502,18.50112,5.39616,19.272,6.57,0.07,6.570372897
27/09/2020 16:00,25.1564,4.1377,25.49441159,16.1064,4.6977,16.7775,9.05,-0.56,9.067309413,25.1264,4.1077,25.4599524,16.1064,4.6977,16.7775,9.02,-0.59,9.039275413
27/09/2020 16:30,25.7004,3.2072,25.89974309,13.4304,3.9172,13.99,12.27,-0.71,12.29052481,25.6604,3.1672,25.85512104,13.4304,3.9172,13.99,12.23,-0.75,12.25297515
27/09/2020 17:00,26.20648,2.19814,26.29850592,10.41648,3.03814,10.8505,15.79,-0.84,15.81232747,26.16648,5.54814,26.74820617,10.41648,3.03814,10.8505,15.75,2.51,15.94874917
27/09/2020 17:30,26.49656,1.05858,26.51769755,7.12656,2.07858,7.4235,19.37,-1.02,19.39683737,26.43656,0.92858,26.45286309,7.12656,2.07858,7.4235,19.31,-1.15,19.34421361
27/09/2020 18:00,26.7492,-0.1619,26.74968995,3.7992,1.1081,3.9575,22.95,-1.27,22.98511257,26.6792,-0.2019,26.67996395,3.7992,1.1081,3.9575,22.88,-1.31,22.9174715
27/09/2020 18:30,27.1112,-0.6684,27.11943812,1.6512,0.4816,1.72,25.46,-1.15,25.48595888,27.0612,-0.7084,27.07047055,1.6512,0.4816,1.72,25.41,-1.19,25.43784975
27/09/2020 19:00,27.70184,-0.70738,27.71087017,1.07184,0.31262,1.1165,26.63,-1.02,26.6495272,27.63184,-0.74738,27.64194564,1.07184,0.31262,1.1165,26.56,-1.06,26.58114369
27/09/2020 19:30,28.54368,-0.60476,28.55008586,0.94368,0.27524,0.983,27.6,-0.88,27.61402542,28.46368,-0.64476,28.47098162,0.94368,0.27524,0.983,27.52,-0.92,27.53537361
27/09/2020 20:00,27.96904,-0.85778,27.9821905,0.89904,0.26222,0.9365,27.07,-1.12,27.09315965,27.89904,-0.89778,27.91348136,0.89904,0.26222,0.9365,27,-1.16,27.02490703
27/09/2020 20:30,26.85984,-1.11338,26.88290572,0.87984,0.25662,0.9165,25.98,-1.37,26.01609694,26.78984,-1.15338,26.81465668,0.87984,0.25662,0.9165,25.91,-1.41,25.94833713
27/09/2020 21:00,25.58424,-1.38668,25.62179185,0.83424,0.24332,0.869,24.75,-1.63,24.80361667,25.51424,-1.34668,25.54975518,0.83424,0.24332,0.869,24.68,-1.59,24.73116455
27/09/2020 21:30,24.3988,0.3509,24.40132317,0.9288,0.2709,0.9675,23.47,0.08,23.47013634,24.1888,-2.4791,24.31550909,0.9288,0.2709,0.9675,23.26,-2.75,23.42200034
27/09/2020 22:00,23.07352,-1.98064,23.15837343,1.16352,0.33936,1.212,21.91,-2.32,22.03248738,23.02352,-2.03064,23.11289623,1.16352,0.33936,1.212,21.86,-2.37,21.98809905
27/09/2020 22:30,22.21952,0.00736,22.21952122,1.01952,0.29736,1.062,21.2,-0.29,21.2019834,21.93952,-3.07264,22.1536375,1.01952,0.29736,1.062,20.92,-3.37,21.18969797
27/09/2020 23:00,20.53504,-2.06728,20.6388351,0.93504,0.27272,0.974,19.6,-2.34,19.73918945,20.48504,-2.11728,20.59416758,0.93504,0.27272,0.974,19.55,-2.39,19.69554772
27/09/2020 23:30,19.30904,-2.20528,19.4345642,0.83904,0.24472,0.874,18.47,-2.45,18.63178467,19.25904,-2.27528,19.39297607,0.83904,0.24472,0.874,18.42,-2.52,18.59157874
28/09/2020 00:00,18.67312,-2.22284,18.80495754,1.05312,0.30716,1.097,17.62,-2.53,17.80071066,18.63312,-2.31284,18.77611221,1.05312,0.30716,1.097,17.58,-2.62,17.77416102
28/09/2020 00:30,17.9104,-2.3203,18.06007254,0.8904,0.2597,0.9275,17.02,-2.58,17.2144358,17.8704,-2.3603,18.0255988,0.8904,0.2597,0.9275,16.98,-2.62,17.18094293
28/09/2020 01:00,17.21472,-2.53154,17.39986435,0.71472,0.20846,0.7445,16.5,-2.74,16.72595588,17.17472,-2.57154,17.36616898,0.71472,0.20846,0.7445,16.46,-2.78,16.69311235
28/09/2020 01:30,17.5884,-2.4888,17.76361281,0.7584,0.2212,0.79,16.83,-2.71,17.04678855,17.5484,-2.5288,17.72966926,0.7584,0.2212,0.79,16.79,-2.75,17.01371799
28/09/2020 02:00,18.30072,-2.30104,18.4448133,0.75072,0.21896,0.782,17.55,-2.52,17.73,18.25072,-2.35104,18.40152628,0.75072,0.21896,0.782,17.5,-2.57,17.68770477
28/09/2020 02:30,18.60656,-2.23142,18.73988555,0.88656,0.25858,0.9235,17.72,-2.49,17.8940912,18.55656,-2.28142,18.6962776,0.88656,0.25858,0.9235,17.67,-2.54,17.85162458
28/09/2020 03:00,18.20736,-2.28952,18.35074549,0.92736,0.27048,0.966,17.28,-2.56,17.4686004,18.15736,-2.32952,18.30618435,0.92736,0.27048,0.966,17.23,-2.6,17.42506528
28/09/2020 03:30,18.19296,-0.97372,18.21899899,0.91296,0.26628,0.951,17.28,-1.24,17.32443361,17.75296,-3.96372,18.19007051,0.91296,0.26628,0.951,16.84,-4.23,17.36313624
28/09/2020 04:00,18.17712,1.52916,18.2413273,1.19712,0.34916,1.247,16.98,1.18,17.02095179,17.41712,-5.88084,18.38315392,1.19712,0.34916,1.247,16.22,-6.23,17.37530719
28/09/2020 04:30,18.93224,1.94232,19.03161366,1.48224,0.43232,1.544,17.45,1.51,17.51521053,18.17224,-5.38768,18.95408669,1.48224,0.43232,1.544,16.69,-5.82,17.67564709
28/09/2020 05:00,19.10824,2.02532,19.21527405,1.45824,0.42532,1.519,17.65,1.6,17.72237287,18.33824,-5.26468,19.07899111,1.45824,0.42532,1.519,16.88,-5.69,17.81321139
28/09/2020 05:30,20.00712,0.23916,20.00854938,1.19712,0.34916,1.247,18.81,-0.11,18.81032163,19.47712,-3.77084,19.8387862,1.19712,0.34916,1.247,18.28,-4.12,18.73853783
28/09/2020 06:00,21.26304,-1.05328,21.28911151,1.46304,0.42672,1.524,19.8,-1.48,19.85523609,21.20304,-1.09328,21.23120737,1.46304,0.42672,1.524,19.74,-1.52,19.79843428
28/09/2020 06:30,26.3668,1.5749,26.41379284,1.4568,0.4249,1.5175,24.91,1.15,24.93653143,26.2868,1.5049,26.32984197,1.4568,0.4249,1.5175,24.83,1.08,24.85347662
28/09/2020 07:00,29.90272,4.04746,30.17539719,1.36272,0.39746,1.4195,28.54,3.65,28.77245384,29.72272,2.75746,29.8503546,1.36272,0.39746,1.4195,28.36,2.36,28.45802523
28/09/2020 07:30,32.66288,4.57334,32.98149737,1.62288,0.47334,1.6905,31.04,4.1,31.30960875,32.57288,4.51334,32.88408049,1.62288,0.47334,1.6905,30.95,4.04,31.21256318
28/09/2020 08:00,34.9572,6.2821,35.51718756,2.6472,0.7721,2.7575,32.31,5.51,32.77645801,34.8672,6.2221,35.41802033,2.6472,0.7721,2.7575,32.22,5.45,32.67768199
28/09/2020 08:30,35.46848,6.94164,36.14138126,3.46848,1.01164,3.613,32,5.93,32.54481372,35.37848,6.88164,36.04155679,3.46848,1.01164,3.613,31.91,5.87,32.4454157
28/09/2020 09:00,35.43048,7.44264,36.20375399,4.98048,1.45264,5.188,30.45,5.99,31.03357214,35.36048,7.37264,36.1208993,4.98048,1.45264,5.188,30.38,5.92,30.95142646
28/09/2020 09:30,35.51416,9.12538,36.66780769,10.30416,3.00538,10.7335,25.21,6.12,25.94221463,35.44416,9.06538,36.58510069,10.30416,3.00538,10.7335,25.14,6.06,25.86006961
28/09/2020 10:00,35.76112,9.38616,36.97239109,9.86112,2.87616,10.272,25.9,6.51,26.70561926,35.69112,9.31616,36.88694734,9.86112,2.87616,10.272,25.83,6.44,26.62071562
28/09/2020 10:30,35.51648,9.10314,36.66452658,8.13648,2.37314,8.4755,27.38,6.73,28.19498714,35.43648,9.04314,36.57215465,8.13648,2.37314,8.4755,27.3,6.67,28.10300518
28/09/2020 11:00,36.5304,11.6647,38.3475599,14.9304,4.3547,15.5525,21.6,7.31,22.80342299,36.4604,11.5947,38.25961103,14.9304,4.3547,15.5525,21.53,7.24,22.7147199
28/09/2020 11:30,36.74544,12.06492,38.67543995,16.64544,4.85492,17.339,20.1,7.21,21.35401836,36.69544,11.99492,38.60613193,16.64544,4.85492,17.339,20.05,7.14,21.28337614
28/09/2020 12:00,35.57848,9.03164,36.70693068,10.66848,3.11164,11.113,24.91,5.92,25.60379855,35.49848,8.96164,36.61219843,10.66848,3.11164,11.113,24.83,5.85,25.50982948
28/09/2020 12:30,34.9724,7.6032,35.78934774,7.3824,2.1532,7.69,27.59,5.45,28.12313283,34.9024,7.5432,35.70822583,7.3824,2.1532,7.69,27.52,5.39,28.04286897
28/09/2020 13:00,33.79256,7.35408,34.58351636,8.24256,2.40408,8.586,25.55,4.95,26.02508405,33.73256,7.28408,34.51004818,8.24256,2.40408,8.586,25.49,4.88,25.95292854
28/09/2020 13:30,32.9516,6.4338,33.573825,8.7216,2.5438,9.085,24.23,3.89,24.54027302,33.1116,8.2338,34.11998706,8.7216,2.5438,9.085,24.39,5.69,25.04492364
28/09/2020 14:00,33.39368,7.70274,34.27054227,8.68368,2.53274,9.0455,24.71,5.17,25.24505892,33.32368,7.64274,34.18887426,8.68368,2.53274,9.0455,24.64,5.11,25.16429415
28/09/2020 14:30,32.55032,7.60676,33.42732609,8.08032,2.35676,8.417,24.47,5.25,25.02685358,32.49032,7.53676,33.35301553,8.08032,2.35676,8.417,24.41,5.18,24.95356688
28/09/2020 15:00,32.61856,8.76708,33.77620684,11.81856,3.44708,12.311,20.8,5.32,21.46956916,32.56856,8.70708,33.7123767,11.81856,3.44708,12.311,20.75,5.26,21.40630982
28/09/2020 15:30,32.74752,8.51636,33.83679142,11.02752,3.21636,11.487,21.72,5.3,22.35728964,32.68752,8.44636,33.76114573,11.02752,3.21636,11.487,21.66,5.23,22.28247069
28/09/2020 16:00,33.13544,8.15742,34.12478403,10.10544,2.94742,10.5265,23.03,5.21,23.6119673,33.08544,8.09742,34.0619223,10.10544,2.94742,10.5265,22.98,5.15,23.55000849
28/09/2020 16:30,33.84728,8.06504,34.79487367,10.81728,3.15504,11.268,23.03,4.91,23.54759011,33.79728,8.00504,34.73235956,10.81728,3.15504,11.268,22.98,4.85,23.48622788
28/09/2020 17:00,33.1764,6.0977,33.73211322,6.2664,1.8277,6.5275,26.91,4.27,27.24666952,33.1264,6.0377,33.67212791,6.2664,1.8277,6.5275,26.86,4.21,27.18793299
28/09/2020 17:30,32.71616,4.45638,33.01827445,4.37616,1.27638,4.5585,28.34,3.18,28.51785406,32.64616,4.39638,32.94085487,4.37616,1.27638,4.5585,28.27,3.12,28.44164728
28/09/2020 18:00,31.89816,2.55988,32.00071245,1.98816,0.57988,2.071,29.91,1.98,29.97546497,31.83816,2.50988,31.93693676,1.98816,0.57988,2.071,29.85,1.93,29.91232856
28/09/2020 18:30,31.4892,1.5506,31.52735442,0.8592,0.2506,0.895,30.63,1.3,30.65757492,31.4192,1.5006,31.45501437,0.8592,0.2506,0.895,30.56,1.25,30.58555378
28/09/2020 19:00,31.69176,1.72718,31.73879019,0.64176,0.18718,0.6685,31.05,1.54,31.08816656,31.61176,1.67718,31.65622061,0.64176,0.18718,0.6685,30.97,1.49,31.00582203
28/09/2020 19:30,32.654,1.7395,32.70029933,0.684,0.1995,0.7125,31.97,1.54,32.00706953,32.584,1.6895,32.6277714,0.684,0.1995,0.7125,31.9,1.49,31.93477885
28/09/2020 20:00,31.49224,1.90232,31.54964345,0.76224,0.22232,0.794,30.73,1.68,30.77588829,31.31224,-1.77768,31.36266124,0.76224,0.22232,0.794,30.55,-2,30.61539645
28/09/2020 20:30,29.74504,1.00772,29.76210517,0.81504,0.23772,0.849,28.93,0.77,28.94024533,29.69504,0.97772,29.71113153,0.81504,0.23772,0.849,28.88,0.74,28.88947905
28/09/2020 21:00,28.42192,0.80556,28.43333367,0.84192,0.24556,0.877,27.58,0.56,27.58568469,28.35192,0.76556,28.36225396,0.84192,0.24556,0.877,27.51,0.52,27.51491414
28/09/2020 21:30,27.25304,0.81172,27.26512568,0.86304,0.25172,0.899,26.39,0.56,26.39594098,27.19304,0.71172,27.20235228,0.86304,0.25172,0.899,26.33,0.46,26.33401792
28/09/2020 22:00,25.12536,-0.70302,25.1351935,0.91536,0.26698,0.9535,24.21,-0.97,24.22942426,25.06536,-0.73302,25.07607605,0.91536,0.26698,0.9535,24.15,-1,24.17069507
28/09/2020 22:30,23.12432,-1.75624,23.19091534,0.66432,0.19376,0.692,22.46,-1.95,22.54449157,23.10432,0.34376,23.10687719,0.66432,0.19376,0.692,22.44,0.15,22.44050133
28/09/2020 23:00,21.53408,-1.91506,21.61906696,0.63408,0.18494,0.6605,20.9,-2.1,21.00523744,21.48408,-1.95506,21.57285222,0.63408,0.18494,0.6605,20.85,-2.14,20.95953482
28/09/2020 23:30,20.1872,-1.9404,20.28024152,0.5472,0.1596,0.57,19.64,-2.1,19.7519518,20.1472,-1.9804,20.24429925,0.5472,0.1596,0.57,19.6,-2.14,19.71648042
29/09/2020 00:00,19.59736,-1.83452,19.68303794,0.56736,0.16548,0.591,19.03,-2,19.1348086,19.55736,-1.89452,19.64890674,0.56736,0.16548,0.591,18.99,-2.06,19.10140571
29/09/2020 00:30,18.66128,-2.10296,18.77939861,0.64128,0.18704,0.668,18.02,-2.29,18.16492499,18.64128,-0.44296,18.64654214,0.64128,0.18704,0.668,18,-0.63,18.01102163
29/09/2020 01:00,17.948,-2.276,18.09173513,0.768,0.224,0.8,17.18,-2.5,17.36094467,17.908,-2.316,18.05714042,0.768,0.224,0.8,17.14,-2.54,17.32718096
29/09/2020 01:30,18.03512,-2.33684,18.18588394,0.76512,0.22316,0.797,17.27,-2.56,17.45870843,17.99512,-2.37684,18.15141075,0.76512,0.22316,0.797,17.23,-2.6,17.42506528
29/09/2020 02:00,18.23552,-2.51964,18.40876898,0.75552,0.22036,0.787,17.48,-2.74,17.69344511,18.20552,-2.55964,18.38457819,0.75552,0.22036,0.787,17.45,-2.78,17.67005659
29/09/2020 02:30,18.28256,-2.39092,18.43823469,0.68256,0.19908,0.711,17.6,-2.59,17.7895503,18.25256,-2.44092,18.4150492,0.68256,0.19908,0.711,17.57,-2.64,17.76723107
29/09/2020 03:00,18.16872,-2.26204,18.30899264,0.67872,0.19796,0.707,17.49,-2.46,17.66215446,18.12872,-2.31204,18.27555793,0.67872,0.19796,0.707,17.45,-2.51,17.62959444
29/09/2020 03:30,18.34784,-0.73188,18.36243124,0.74784,0.21812,0.779,17.6,-0.95,17.62562056,18.25784,-2.36188,18.40997552,0.74784,0.21812,0.779,17.51,-2.58,17.69905365
29/09/2020 04:00,18.13304,-2.10328,18.25461384,0.74304,0.21672,0.774,17.39,-2.32,17.54407307,18.08304,-2.15328,18.21079214,0.74304,0.21672,0.774,17.34,-2.37,17.50121424
29/09/2020 04:30,18.28512,-1.93184,18.38688715,0.64512,0.18816,0.672,17.64,-2.12,17.76693558,18.24512,-1.97184,18.35136389,0.64512,0.18816,0.672,17.6,-2.16,17.73205008
29/09/2020 05:00,18.41816,-1.87512,18.51336525,0.66816,0.19488,0.696,17.75,-2.07,17.87029379,18.37816,-1.92512,18.47871348,0.66816,0.19488,0.696,17.71,-2.12,17.83643742
29/09/2020 05:30,19.09448,-1.65036,19.16566864,0.68448,0.19964,0.713,18.41,-1.85,18.50271872,19.04448,-1.70036,19.12023647,0.68448,0.19964,0.713,18.36,-1.9,18.45804973
29/09/2020 06:00,20.14752,-1.52364,20.20504989,0.70752,0.20636,0.737,19.44,-1.73,19.51682607,20.09752,-1.57364,20.15903403,0.70752,0.20636,0.737,19.39,-1.78,19.4715305
29/09/2020 06:30,25.56224,1.40732,25.60095044,0.88224,0.25732,0.919,24.68,1.15,24.70677842,25.49224,1.36732,25.52888294,0.88224,0.25732,0.919,24.61,1.11,24.63501979
29/09/2020 07:00,29.50016,5.67588,30.04122257,0.74016,0.21588,0.771,28.76,5.46,29.27369468,28.88016,2.62588,28.99929115,0.74016,0.21588,0.771,28.14,2.41,28.24301152
29/09/2020 07:30,32.25976,4.82868,32.61913956,0.74976,0.21868,0.781,31.51,4.61,31.84544237,32.16976,4.76868,32.52128176,0.74976,0.21868,0.781,31.42,4.55,31.7477385
29/09/2020 08:00,34.68976,6.73618,35.33773578,1.04976,0.30618,1.0935,33.64,6.43,34.24900728,34.36976,5.06618,34.74113674,1.04976,0.30618,1.0935,33.32,4.76,33.65828278
29/09/2020 08:30,35.30848,7.03664,36.0028202,1.66848,0.48664,1.738,33.64,6.55,34.27173909,35.11848,6.31664,35.68203439,1.66848,0.48664,1.738,33.45,5.83,33.95425452
29/09/2020 09:00,35.46408,7.17244,36.18210698,2.61408,0.76244,2.723,32.85,6.41,33.46954735,35.37408,7.11244,36.08202237,2.61408,0.76244,2.723,32.76,6.35,33.36974828
29/09/2020 09:30,34.95232,7.76026,35.8034399,4.73232,1.38026,4.9295,30.22,6.38,30.88612634,34.87232,7.69026,35.71020584,4.73232,1.38026,4.9295,30.14,6.31,30.79343599
29/09/2020 10:00,35.79024,9.59382,37.05378066,9.75024,2.84382,10.1565,26.04,6.75,26.90063382,35.72024,9.52382,36.96807668,9.75024,2.84382,10.1565,25.97,6.68,26.81535568
29/09/2020 10:30,35.17936,10.19898,36.62794784,12.81936,3.73898,13.3535,22.36,6.46,23.27447529,35.11936,10.12898,36.55086432,12.81936,3.73898,13.3535,22.3,6.39,23.19745891
29/09/2020 11:00,35.18584,11.12962,36.9040889,15.01584,4.37962,15.6415,20.17,6.75,21.26949459,35.12584,11.05962,36.82580386,15.01584,4.37962,15.6415,20.11,6.68,21.19043416
29/09/2020 11:30,36.16688,12.88534,38.39368693,20.00688,5.83534,20.8405,16.16,7.05,17.63088483,36.11688,12.82534,38.32647084,20.00688,5.83534,20.8405,16.11,6.99,17.56109905
29/09/2020 12:00,36.8476,12.4118,38.88185187,20.0976,5.8618,20.935,16.75,6.55,17.98513275,36.7976,12.3418,38.81215522,20.0976,5.8618,20.935,16.7,6.48,17.91313485
29/09/2020 12:30,38.33112,12.85116,40.42804811,21.98112,6.41116,22.897,16.35,6.44,17.57259514,38.29112,12.78116,40.36790708,21.98112,6.41116,22.897,16.31,6.37,17.50979726
29/09/2020 13:00,38.14632,11.76226,39.91857324,18.79632,5.48226,19.5795,19.35,6.28,20.34357147,38.08632,11.69226,39.8406415,18.79632,5.48226,19.5795,19.29,6.21,20.26495004
29/09/2020 13:30,38.07528,10.96154,39.62174032,17.52528,5.11154,18.2555,20.55,5.85,21.36644566,38.02528,10.90154,39.55711685,17.52528,5.11154,18.2555,20.5,5.79,21.30197409
29/09/2020 14:00,38.48912,9.73516,39.70120525,12.42912,3.62516,12.947,26.06,6.11,26.76669012,38.41912,9.67516,39.61865094,12.42912,3.62516,12.947,25.99,6.05,26.68487587
29/09/2020 14:30,40.51152,11.18336,42.02678662,16.81152,4.90336,17.512,23.7,6.28,24.51791998,40.45152,11.12336,41.95300476,16.81152,4.90336,17.512,23.64,6.22,24.4445904
29/09/2020 15:00,36.06928,11.34604,37.81171225,16.88928,4.92604,17.593,19.18,6.42,20.22594374,36.01928,11.28604,37.74603596,16.88928,4.92604,17.593,19.13,6.36,20.15952628
29/09/2020 15:30,34.13384,14.04862,36.91182408,16.14384,4.70862,16.8165,17.99,9.34,20.27006907,33.29384,6.38862,33.90124256,16.14384,4.70862,16.8165,17.15,1.68,17.23208925
29/09/2020 16:00,34.49912,13.49766,37.04559496,14.52912,4.23766,15.1345,19.97,9.26,22.01246238,33.60912,5.70766,34.09032604,14.52912,4.23766,15.1345,19.08,1.47,19.13654358
29/09/2020 16:30,34.4216,8.7338,35.5123332,12.8016,3.7338,13.335,21.62,5,22.19063767,34.3516,8.6438,35.42241806,12.8016,3.7338,13.335,21.55,4.91,22.1022759
29/09/2020 17:00,34.50264,7.27952,35.26221176,8.91264,2.59952,9.284,25.59,4.68,26.01442869,34.44264,7.20952,35.18909815,8.91264,2.59952,9.284,25.53,4.61,25.94287956
29/09/2020 17:30,33.59976,5.24868,34.00724208,4.82976,1.40868,5.031,28.77,3.84,29.02513566,33.52976,5.19868,33.93038578,4.82976,1.40868,5.031,28.7,3.79,28.94916406
29/09/2020 18:00,31.86896,2.97178,32.00721931,2.02896,0.59178,2.1135,29.84,2.38,29.9347624,31.79896,2.92178,31.93290866,2.02896,0.59178,2.1135,29.77,2.33,29.86104151
29/09/2020 18:30,31.17992,1.73206,31.22799134,1.06992,0.31206,1.1145,30.11,1.42,30.1434653,31.10992,1.67206,31.15482157,1.06992,0.31206,1.1145,30.04,1.36,30.07076986
29/09/2020 19:00,31.4892,1.7606,31.53838025,0.8592,0.2506,0.895,30.63,1.51,30.66719746,31.3992,1.7206,31.44630702,0.8592,0.2506,0.895,30.54,1.47,30.57535772
29/09/2020 19:30,32.16808,1.77194,32.21684563,0.65808,0.19194,0.6855,31.51,1.58,31.54958795,32.07808,1.72194,32.12426332,0.65808,0.19194,0.6855,31.42,1.53,31.45722969
29/09/2020 20:00,31.37048,1.61014,31.41177433,0.96048,0.28014,1.0005,30.41,1.33,30.43907029,31.28048,1.56014,31.31936248,0.96048,0.28014,1.0005,30.32,1.28,30.34700644
29/09/2020 20:30,30.33856,1.50958,30.37609347,1.19856,0.34958,1.2485,29.14,1.16,29.1630794,30.32856,1.49958,30.36561035,1.19856,0.34958,1.2485,29.13,1.15,29.15269113
