Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/09/2020 21:00,29.27304,1.21922,29.29841921,0.92304,0.26922,0.9615,28.35,0.95,28.36591264,29.20304,1.17922,29.22683878,0.92304,0.26922,0.9615,28.28,0.91,28.2946373
29/09/2020 21:30,27.86384,1.04612,27.88347085,1.08384,0.31612,1.129,26.78,0.73,26.78994774,27.78384,1.02612,27.80278201,1.08384,0.31612,1.129,26.7,0.71,26.70943841
29/09/2020 22:00,25.9184,-0.0688,25.91849131,0.9984,0.2912,1.04,24.92,-0.36,24.92260019,25.8584,-0.0988,25.85858875,0.9984,0.2912,1.04,24.86,-0.39,24.86305894
29/09/2020 22:30,23.46528,1.32904,23.50288733,1.26528,0.36904,1.318,22.2,0.96,22.22074706,23.40528,-1.34096,23.44366238,1.26528,0.36904,1.318,22.14,-1.71,22.20593839
29/09/2020 23:00,22.34576,-1.18332,22.37706943,1.32576,0.38668,1.381,21.02,-1.57,21.07855071,22.29576,-1.23332,22.32984532,1.32576,0.38668,1.381,20.97,-1.62,21.03248202
29/09/2020 23:30,20.7744,0.9017,20.79395966,1.2744,0.3717,1.3275,19.5,0.53,19.50720123,20.7044,-1.5583,20.76295928,1.2744,0.3717,1.3275,19.43,-1.93,19.52561907
30/09/2020 00:00,19.81688,-1.56716,19.87875055,1.34688,0.39284,1.403,18.47,-1.96,18.57370453,19.76688,-1.60716,19.83210801,1.34688,0.39284,1.403,18.42,-2,18.5282595
30/09/2020 00:30,18.998,-1.806,19.0836485,1.248,0.364,1.3,17.75,-2.17,17.88215311,18.958,-1.846,19.04766337,1.248,0.364,1.3,17.71,-2.21,17.84735835
30/09/2020 01:00,18.51336,-2.07402,18.62917222,1.08336,0.31598,1.1285,17.43,-2.39,17.59309524,18.45336,-2.11402,18.57405653,1.08336,0.31598,1.1285,17.37,-2.43,17.53915049
30/09/2020 01:30,18.17368,-2.19976,18.30632647,1.30368,0.38024,1.358,16.87,-2.58,17.06614485,18.11368,-2.23976,18.25162809,1.30368,0.38024,1.358,16.81,-2.62,17.01295095
30/09/2020 02:00,18.69472,-2.32404,18.83862303,1.01472,0.29596,1.057,17.68,-2.62,17.87307472,18.64472,-2.36404,18.79399556,1.01472,0.29596,1.057,17.63,-2.66,17.8295401
30/09/2020 02:30,18.69936,-2.25852,18.83525888,1.23936,0.36148,1.291,17.46,-2.62,17.65548074,18.64936,-2.29852,18.79047159,1.23936,0.36148,1.291,17.41,-2.66,17.61203282
30/09/2020 03:00,18.63504,-2.08478,18.75129391,1.59504,0.46522,1.6615,17.04,-2.55,17.22974463,18.60504,-2.13478,18.72711401,1.59504,0.46522,1.6615,17.01,-2.6,17.20755939
30/09/2020 03:30,18.4604,-2.0528,18.5741852,1.9104,0.5572,1.99,16.55,-2.61,16.75453968,18.4104,-2.1028,18.53009973,1.9104,0.5572,1.99,16.5,-2.66,16.71303683
30/09/2020 04:00,18.35928,-2.02896,18.47105413,1.64928,0.48104,1.718,16.71,-2.51,16.89746135,18.31928,-2.06896,18.43574287,1.64928,0.48104,1.718,16.67,-2.55,16.86390821
30/09/2020 04:30,18.65832,-1.80424,18.74535108,1.76832,0.51576,1.842,16.89,-2.32,17.04859232,18.59832,-1.85424,18.69052468,1.76832,0.51576,1.842,16.83,-2.37,16.99605248
30/09/2020 05:00,19.32504,-1.49728,19.38295691,1.89504,0.55272,1.974,17.43,-2.05,17.5501396,19.27504,-1.53728,19.33624567,1.89504,0.55272,1.974,17.38,-2.09,17.50521351
30/09/2020 05:30,20.32768,1.20724,20.36349682,2.04768,0.59724,2.133,18.28,0.61,18.29017496,20.27768,-1.08276,20.3065673,2.04768,0.59724,2.133,18.23,-1.68,18.3072472
30/09/2020 06:00,21.406,-0.912,21.42541902,1.536,0.448,1.6,19.87,-1.36,19.91648814,21.346,-0.952,21.36721835,1.536,0.448,1.6,19.81,-1.4,19.85940835
30/09/2020 06:30,26.4176,3.6768,26.67224115,1.7376,0.5068,1.81,24.68,3.17,24.88275105,25.9076,0.0268,25.90761386,1.7376,0.5068,1.81,24.17,-0.48,24.17476577
30/09/2020 07:00,30.24112,3.95116,30.49814755,2.06112,0.60116,2.147,28.18,3.35,28.37842314,30.16112,3.90116,30.41236934,2.06112,0.60116,2.147,28.1,3.3,28.2931087
30/09/2020 07:30,32.85648,5.06814,33.24506461,2.01648,0.58814,2.1005,30.84,4.48,31.16369683,32.77648,5.00814,33.15688627,2.01648,0.58814,2.1005,30.76,4.42,31.07593925
30/09/2020 08:00,35.72096,6.56528,36.31927704,2.76096,0.80528,2.876,32.96,5.76,33.45951584,35.63096,6.50528,36.21993896,2.76096,0.80528,2.876,32.87,5.7,33.36055905
30/09/2020 08:30,36.1296,8.3678,37.0859552,3.2496,0.9478,3.385,32.88,7.42,33.7068361,35.7196,5.9778,36.21634875,3.2496,0.9478,3.385,32.47,5.03,32.85729447
30/09/2020 09:00,36.294,8.582,37.29484093,4.224,1.232,4.4,32.07,7.35,32.90148021,35.934,6.562,36.52823839,4.224,1.232,4.4,31.71,5.33,32.15482856
30/09/2020 09:30,36.75136,7.57498,37.52389617,3.89136,1.13498,4.0535,32.86,6.44,33.48511908,36.66136,7.51498,37.42365885,3.89136,1.13498,4.0535,32.77,6.38,33.38528568
30/09/2020 10:00,36.54352,7.61686,37.32888172,4.34352,1.26686,4.5245,32.2,6.35,32.82015387,36.44352,7.55686,37.21876251,4.34352,1.26686,4.5245,32.1,6.29,32.71045857
30/09/2020 10:30,36.52656,7.98108,37.38833004,5.38656,1.57108,5.611,31.14,6.41,31.79288757,36.43656,7.91108,37.28549438,5.38656,1.57108,5.611,31.05,6.34,31.69066266
30/09/2020 11:00,36.84728,8.48754,37.81217236,6.19728,1.80754,6.4555,30.65,6.68,31.36948995,36.76728,8.41754,37.71853468,6.19728,1.80754,6.4555,30.57,6.61,31.2764608
30/09/2020 11:30,37.07544,8.46992,38.03061656,5.48544,1.59992,5.714,31.59,6.87,32.32839309,36.98544,8.39992,37.9273177,5.48544,1.59992,5.714,31.5,6.8,32.22561093
30/09/2020 12:00,36.20056,8.08058,37.09145882,5.35056,1.56058,5.5735,30.85,6.52,31.53145889,36.11056,8.02058,36.9905697,5.35056,1.56058,5.5735,30.76,6.46,31.43102289
30/09/2020 12:30,36.10376,7.89318,36.95651197,6.11376,1.78318,6.3685,29.99,6.11,30.6060811,36.02376,7.83318,36.8655665,6.11376,1.78318,6.3685,29.91,6.05,30.51574348
30/09/2020 13:00,35.05208,8.03144,35.96042743,8.54208,2.49144,8.898,26.51,5.54,27.08268266,34.98208,7.96144,35.87660028,8.54208,2.49144,8.898,26.44,5.47,26.99989815
30/09/2020 13:30,34.82048,7.06264,35.52951887,5.22048,1.52264,5.438,29.6,5.54,30.11397682,34.73048,6.99264,35.42743648,5.22048,1.52264,5.438,29.51,5.47,30.01268065
30/09/2020 14:00,34.6956,6.6733,35.33153821,3.8856,1.1333,4.0475,30.81,5.54,31.30411634,34.6056,6.6033,35.22997477,3.8856,1.1333,4.0475,30.72,5.47,31.20319375
30/09/2020 14:30,35.41496,6.88478,36.0779654,5.12496,1.49478,5.3385,30.29,5.39,30.76582845,35.32496,6.82478,35.97819369,5.12496,1.49478,5.3385,30.2,5.33,30.66673931
30/09/2020 15:00,34.49848,6.82664,35.16743005,5.02848,1.46664,5.238,29.47,5.36,29.95347225,34.41848,6.76664,35.07733146,5.02848,1.46664,5.238,29.39,5.3,29.86406034
30/09/2020 15:30,34.71032,6.51926,35.31723468,4.18032,1.21926,4.3545,30.53,5.3,30.98662453,34.63032,6.45926,35.2275617,4.18032,1.21926,4.3545,30.45,5.24,30.89757434
30/09/2020 16:00,35.89448,6.70214,36.51482405,3.74448,1.09214,3.9005,32.15,5.61,32.63578711,35.80448,6.64214,36.41536505,3.74448,1.09214,3.9005,32.06,5.55,32.53684219
30/09/2020 16:30,36.53928,6.50354,37.11354221,4.22928,1.23354,4.4055,32.31,5.27,32.73696687,36.43928,6.43354,37.00285886,4.22928,1.23354,4.4055,32.21,5.2,32.62704553
30/09/2020 17:00,37.51312,6.24966,38.03015149,3.63312,1.05966,3.7845,33.88,5.19,34.27521699,37.42312,6.17966,37.92991047,3.63312,1.05966,3.7845,33.79,5.12,34.17570043
30/09/2020 17:30,37.69264,5.52202,38.09498412,3.81264,1.11202,3.9715,33.88,4.41,34.16580893,37.60264,5.46202,37.99726566,3.81264,1.11202,3.9715,33.79,4.35,34.06885088
30/09/2020 18:00,36.95488,4.48184,37.2256638,3.19488,0.93184,3.328,33.76,3.55,33.94613527,36.86488,4.44184,37.13151384,3.19488,0.93184,3.328,33.67,3.51,33.85245929
30/09/2020 18:30,35.14472,3.52346,35.32090195,2.75472,0.80346,2.8695,32.39,2.72,32.50400745,35.05472,3.46346,35.22540205,2.75472,0.80346,2.8695,32.3,2.66,32.40934433
30/09/2020 19:00,34.2208,2.7319,34.32967274,2.2008,0.6419,2.2925,32.02,2.09,32.08813644,34.1408,2.6819,34.24597512,2.2008,0.6419,2.2925,31.94,2.04,32.00508085
30/09/2020 19:30,33.6388,2.4534,33.72814903,2.0688,0.6034,2.155,31.57,1.85,31.62415849,33.5588,2.3934,33.6440399,2.0688,0.6034,2.155,31.49,1.79,31.54083385
30/09/2020 20:00,32.38856,2.58708,32.49171897,2.21856,0.64708,2.311,30.17,1.94,30.23230888,32.21856,-0.38292,32.22083544,2.21856,0.64708,2.311,30,-1.03,30.01767646
30/09/2020 20:30,31.2888,2.6634,31.40195384,2.3088,0.6734,2.405,28.98,1.99,29.04824435,30.9988,-0.8366,31.01008708,2.3088,0.6734,2.405,28.69,-1.51,28.72970936
30/09/2020 21:00,29.63176,1.65218,29.67778461,2.44176,0.71218,2.5435,27.19,0.94,27.20624377,29.56176,1.60218,29.60514542,2.44176,0.71218,2.5435,27.12,0.89,27.13459968
30/09/2020 21:30,28.18248,1.27864,28.21147106,1.81248,0.52864,1.888,26.37,0.75,26.38066337,28.12248,1.25864,28.15063154,1.81248,0.52864,1.888,26.31,0.73,26.32012538
30/09/2020 22:00,26.66984,0.13162,26.67016478,1.47984,0.43162,1.5415,25.19,-0.3,25.19178636,26.60984,0.11162,26.6100741,1.47984,0.43162,1.5415,25.13,-0.32,25.13203732
30/09/2020 22:30,23.82864,-1.00998,23.85003446,1.98864,0.58002,2.0715,21.84,-1.59,21.89780126,23.76864,-1.04998,23.79182014,1.98864,0.58002,2.0715,21.78,-1.63,21.84090886
30/09/2020 23:00,22.49032,1.04676,22.51466634,1.60032,0.46676,1.667,20.89,0.58,20.89805015,22.44032,-1.33324,22.4798908,1.60032,0.46676,1.667,20.84,-1.8,20.91759068
30/09/2020 23:30,20.96768,-1.30776,21.00842309,1.68768,0.49224,1.758,19.28,-1.8,19.36384259,20.91768,-1.35776,20.96169957,1.68768,0.49224,1.758,19.23,-1.85,19.31878361
01/10/2020 00:00,19.8092,-1.5244,19.86776787,1.9392,0.5656,2.02,17.87,-2.09,17.99180369,19.7692,-1.5644,19.83100139,1.9392,0.5656,2.02,17.83,-2.13,17.95677588
01/10/2020 00:30,18.98512,-1.83934,19.07401251,1.54512,0.45066,1.6095,17.44,-2.29,17.58970438,18.93512,-1.87934,19.02815515,1.54512,0.45066,1.6095,17.39,-2.33,17.54539826
01/10/2020 01:00,18.47168,-1.91326,18.5705015,1.29168,0.37674,1.3455,17.18,-2.29,17.33195027,18.43168,-1.95326,18.53488744,1.29168,0.37674,1.3455,17.14,-2.33,17.29764435
01/10/2020 01:30,18.49056,-2.04692,18.60351286,1.45056,0.42308,1.511,17.04,-2.47,17.21808642,18.45056,-2.09692,18.56933595,1.45056,0.42308,1.511,17,-2.52,17.18576155
01/10/2020 02:00,18.69992,-2.27794,18.83815327,1.54992,0.45206,1.6145,17.15,-2.73,17.36592641,18.64992,-2.32794,18.79464872,1.54992,0.45206,1.6145,17.1,-2.78,17.32450288
01/10/2020 02:30,18.99264,-3.12548,19.2480908,1.59264,0.46452,1.659,17.4,-3.59,17.76648812,19.13264,-0.82548,19.15043944,1.59264,0.46452,1.659,17.54,-1.29,17.58737331
01/10/2020 03:00,18.48904,-2.18528,18.61773479,1.79904,0.52472,1.874,16.69,-2.71,16.90858362,18.43904,-2.25528,18.57644971,1.79904,0.52472,1.874,16.64,-2.78,16.87062536
01/10/2020 03:30,18.4716,-2.1737,18.59905853,1.4616,0.4263,1.5225,17.01,-2.6,17.20755939,18.4216,-2.2137,18.554132,1.4616,0.4263,1.5225,16.96,-2.64,17.1642419
01/10/2020 04:00,18.35488,-2.10816,18.47555029,1.27488,0.37184,1.328,17.08,-2.48,17.25910774,18.31488,-2.14816,18.44042898,1.27488,0.37184,1.328,17.04,-2.52,17.22533019
01/10/2020 04:30,18.23016,-2.05662,18.34580114,1.04016,0.30338,1.0835,17.19,-2.36,17.35124491,18.18016,-2.09662,18.30065663,1.04016,0.30338,1.0835,17.14,-2.4,17.30721237
01/10/2020 05:00,18.5128,-1.8721,18.60721694,0.9528,0.2779,0.9925,17.56,-2.15,17.69113055,18.4628,-1.9221,18.56258205,0.9528,0.2779,0.9925,17.51,-2.2,17.64766557
01/10/2020 05:30,19.3744,-1.7208,19.45066909,0.8544,0.2492,0.89,18.52,-1.97,18.6244812,19.3244,-1.7708,19.40536441,0.8544,0.2492,0.89,18.47,-2.02,18.58013186
01/10/2020 06:00,20.71712,-1.45084,20.76785973,0.71712,0.20916,0.747,20,-1.66,20.06877176,20.65712,-1.50084,20.71156989,0.71712,0.20916,0.747,19.94,-1.71,20.01318815
01/10/2020 06:30,25.43528,1.51154,25.48015349,0.96528,0.28154,1.0055,24.47,1.23,24.50089386,25.35528,1.33154,25.39021904,0.96528,0.28154,1.0055,24.39,1.05,24.41259101
01/10/2020 07:00,30.07264,3.94202,30.329906,0.93264,0.27202,0.9715,29.14,3.67,29.37019748,30.00264,3.88202,30.25274345,0.93264,0.27202,0.9715,29.07,3.61,29.29329275
01/10/2020 07:30,32.76888,5.37634,33.20699517,1.11888,0.32634,1.1655,31.65,5.05,32.05035101,32.67888,5.31634,33.10849844,1.11888,0.32634,1.1655,31.56,4.99,31.95205314
01/10/2020 08:00,35.18936,6.21648,35.73423682,1.59936,0.46648,1.666,33.59,5.75,34.07859445,35.09936,6.14648,35.63347147,1.59936,0.46648,1.666,33.5,5.68,33.97811649
01/10/2020 08:30,35.5656,6.9958,36.2471119,3.1056,0.9058,3.235,32.46,6.09,33.02634857,35.4756,6.9358,36.14724771,3.1056,0.9058,3.235,32.37,6.03,32.9268553
01/10/2020 09:00,35.26992,7.26456,36.01029143,3.64992,1.06456,3.802,31.62,6.2,32.22211042,35.18992,7.20456,35.91985738,3.64992,1.06456,3.802,31.54,6.14,32.13208988
01/10/2020 09:30,35.87616,7.70888,36.69503627,3.35616,0.97888,3.496,32.52,6.73,33.2090846,35.78616,7.63888,36.59237264,3.35616,0.97888,3.496,32.43,6.66,33.10680444
01/10/2020 10:00,36.09888,10.19634,37.51125813,4.47888,1.30634,4.6655,31.62,8.89,32.84595104,35.66888,5.89634,36.15295044,4.47888,1.30634,4.6655,31.19,4.59,31.52592901
01/10/2020 10:30,35.48824,8.09782,36.40041026,3.55824,1.03782,3.7065,31.93,7.06,32.70120028,35.26824,6.51782,35.86545316,3.55824,1.03782,3.7065,31.71,5.48,32.18003263
01/10/2020 11:00,35.18488,7.73434,36.02493297,5.05488,1.47434,5.2655,30.13,6.26,30.77343822,35.10488,7.67434,35.9339407,5.05488,1.47434,5.2655,30.05,6.2,30.682935
01/10/2020 11:30,35.3236,8.2273,36.26906647,7.2936,2.1273,7.5975,28.03,6.1,28.68607502,35.2536,8.1673,36.18730582,7.2936,2.1273,7.5975,27.96,6.04,28.60495062
01/10/2020 12:00,35.1012,8.7916,36.18544558,8.8512,2.5816,9.22,26.25,6.21,26.97455468,35.0312,8.7316,36.10298896,8.8512,2.5816,9.22,26.18,6.15,26.89265513
01/10/2020 12:30,36.18016,9.66838,37.44972029,11.72016,3.41838,12.2085,24.46,6.25,25.24587293,36.12016,9.59838,37.3737188,11.72016,3.41838,12.2085,24.4,6.18,25.17046682
01/10/2020 13:00,36.10744,10.12342,37.49974474,13.89744,4.05342,14.4765,22.21,6.07,23.0245304,36.04744,10.05342,37.4231103,13.89744,4.05342,14.4765,22.15,6,22.94825701
01/10/2020 13:30,34.9012,9.0291,36.05022064,12.5112,3.6491,13.0325,22.39,5.38,23.02729902,34.8312,8.9791,35.96994204,12.5112,3.6491,13.0325,22.32,5.33,22.94757721
01/10/2020 14:00,34.45312,6.82466,35.12254919,4.95312,1.44466,5.1595,29.5,5.38,29.98657033,34.36312,6.77466,35.0245633,4.95312,1.44466,5.1595,29.41,5.33,29.88907827
01/10/2020 14:30,34.702,11.0535,36.41989383,18.252,5.3235,19.0125,16.45,5.73,17.41939723,34.642,10.9835,36.3415112,18.252,5.3235,19.0125,16.39,5.66,17.3397722
01/10/2020 15:00,35.4284,11.1012,37.12691972,19.4784,5.6812,20.29,15.95,5.42,16.84573833,35.3784,11.0412,37.06129091,19.4784,5.6812,20.29,15.9,5.36,16.77914181
01/10/2020 15:30,34.7484,9.9412,36.14247861,16.5984,4.8412,17.29,18.15,5.1,18.85291755,34.6884,9.8812,36.06831307,16.5984,4.8412,17.29,18.09,5.04,18.77896962
01/10/2020 16:00,34.16824,7.62532,35.00877218,10.09824,2.94532,10.519,24.07,4.68,24.52075244,34.08824,7.56532,34.91764845,10.09824,2.94532,10.519,23.99,4.62,24.43081047
01/10/2020 16:30,33.64648,6.75314,34.31749577,7.41648,2.16314,7.7255,26.23,4.59,26.62857488,33.56648,6.69314,34.22728009,7.41648,2.16314,7.7255,26.15,4.53,26.53946872
01/10/2020 17:00,33.57656,6.18858,34.14211335,7.84656,2.28858,8.1735,25.73,3.9,26.02389095,33.50656,6.12858,34.0624288,7.84656,2.28858,8.1735,25.66,3.84,25.94573568
01/10/2020 17:30,33.73952,4.86236,34.08808816,5.93952,1.73236,6.187,27.8,3.13,27.97564834,33.64952,4.80236,33.99048187,5.93952,1.73236,6.187,27.71,3.07,27.87954447
01/10/2020 18:00,32.40008,2.96794,32.53573192,2.29008,0.66794,2.3855,30.11,2.3,30.1977168,32.32008,2.90794,32.4506346,2.29008,0.66794,2.3855,30.03,2.24,30.11342724
01/10/2020 18:30,32.28088,1.67984,32.3245584,0.89088,0.25984,0.928,31.39,1.42,31.42210209,32.19088,1.62984,32.23211339,0.89088,0.25984,0.928,31.3,1.37,31.32996808
01/10/2020 19:00,32.39568,1.77124,32.44406531,0.65568,0.19124,0.683,31.74,1.58,31.77930144,32.30568,1.72124,32.35150116,0.65568,0.19124,0.683,31.65,1.53,31.68695946
01/10/2020 19:30,33.06744,1.90592,33.12232056,0.63744,0.18592,0.664,32.43,1.72,32.47558006,32.97744,1.85592,33.02962289,0.63744,0.18592,0.664,32.34,1.67,32.38308972
01/10/2020 20:00,32.07456,1.71758,32.12051494,0.81456,0.23758,0.8485,31.26,1.48,31.29501558,31.98456,1.66758,32.02800183,0.81456,0.23758,0.8485,31.17,1.43,31.20278513
01/10/2020 20:30,30.4272,-1.5329,30.46578872,0.8472,0.2471,0.8825,29.58,-1.78,29.63350806,30.3472,1.1971,30.37080171,0.8472,0.2471,0.8825,29.5,0.95,29.51529265
01/10/2020 21:00,29.39752,1.07886,29.41730989,0.88752,0.25886,0.9245,28.51,0.82,28.52178992,29.31752,1.02886,29.33556769,0.88752,0.25886,0.9245,28.43,0.77,28.44042545
01/10/2020 21:30,28.29848,1.09664,28.31972086,0.94848,0.27664,0.988,27.35,0.82,27.36228974,28.21848,-2.72336,28.34959088,0.94848,0.27664,0.988,27.27,-3,27.43452023
01/10/2020 22:00,26.4148,-0.0686,26.41488908,0.9648,0.2814,1.005,25.45,-0.35,25.45240657,26.3448,-0.1686,26.34533949,0.9648,0.2814,1.005,25.38,-0.45,25.38398905
01/10/2020 22:30,23.55424,-1.26918,23.58840901,1.13424,0.33082,1.1815,22.42,-1.6,22.47701938,23.49424,-1.30918,23.53068774,1.13424,0.33082,1.1815,22.36,-1.64,22.42006244
01/10/2020 23:00,22.38992,-1.16794,22.42036131,1.30992,0.38206,1.3645,21.08,-1.55,21.13690848,22.33992,-1.20794,22.37255338,1.30992,0.38206,1.3645,21.03,-1.59,21.09002134
01/10/2020 23:30,21.26896,0.89928,21.28796289,1.36896,0.39928,1.426,19.9,0.5,19.90628042,21.20896,-1.32072,21.25004201,1.36896,0.39928,1.426,19.84,-1.72,19.91441689
02/10/2020 00:00,20.07456,-1.70992,20.14725256,1.23456,0.36008,1.286,18.84,-2.07,18.95337701,20.03456,-1.74992,20.11083823,1.23456,0.36008,1.286,18.8,-2.11,18.91803637
02/10/2020 00:30,19.38,-1.7675,19.4604331,1.38,0.4025,1.4375,18,-2.17,18.13033094,19.33,-1.8075,19.41432348,1.38,0.4025,1.4375,17.95,-2.21,18.08553566
02/10/2020 01:00,18.584,-0.538,18.59178582,1.344,0.392,1.4,17.24,-0.93,17.26506588,18.514,-2.108,18.63362176,1.344,0.392,1.4,17.17,-2.5,17.35104896
02/10/2020 01:30,18.5144,-1.6583,18.58851705,1.2744,0.3717,1.3275,17.24,-2.03,17.35910424,18.4444,-2.2083,18.57612662,1.2744,0.3717,1.3275,17.17,-2.58,17.36275612
02/10/2020 02:00,19.1316,-2.2787,19.26682621,1.3416,0.3913,1.3975,17.79,-2.67,17.98924679,19.0816,-2.3187,19.22196213,1.3416,0.3913,1.3975,17.74,-2.71,17.94579895
02/10/2020 02:30,19.0924,-2.2668,19.22649526,1.3824,0.4032,1.44,17.71,-2.67,17.91013679,19.0524,-2.3068,19.19154168,1.3824,0.4032,1.44,17.67,-2.71,17.87660482
02/10/2020 03:00,19.02152,-1.98914,19.12524251,1.75152,0.51086,1.8245,17.27,-2.5,17.45001146,18.98152,-2.03914,19.0907358,1.75152,0.51086,1.8245,17.23,-2.55,17.41767493
02/10/2020 03:30,19.17088,-1.97766,19.27261734,1.79088,0.52234,1.8655,17.38,-2.5,17.55888379,19.12088,-2.02766,19.22809031,1.79088,0.52234,1.8655,17.33,-2.55,17.51660355
02/10/2020 04:00,19.04336,-1.81652,19.12980149,2.10336,0.61348,2.191,16.94,-2.43,17.11340118,19.00336,-1.86652,19.09480527,2.10336,0.61348,2.191,16.9,-2.48,17.08099529
02/10/2020 04:30,19.12552,-1.57464,19.19023206,2.55552,0.74536,2.662,16.57,-2.32,16.73162574,19.07552,-1.61464,19.14373332,2.55552,0.74536,2.662,16.52,-2.36,16.68772004
02/10/2020 05:00,19.70008,-1.29706,19.74273326,2.41008,0.70294,2.5105,17.29,-2,17.40528943,19.66008,-1.34706,19.70617457,2.41008,0.70294,2.5105,17.25,-2.05,17.37138452
02/10/2020 05:30,20.70328,-0.85196,20.72080207,2.87328,0.83804,2.993,17.83,-1.69,17.90991346,20.67328,1.00804,20.69784169,2.87328,0.83804,2.993,17.8,0.17,17.80081178
02/10/2020 06:00,22.14016,-0.31412,22.14238822,3.38016,0.98588,3.521,18.76,-1.3,18.8049887,22.09016,-0.35412,22.09299821,3.38016,0.98588,3.521,18.71,-1.34,18.75792366
02/10/2020 06:30,26.7076,2.4618,26.82081947,3.5376,1.0318,3.685,23.17,1.43,23.21408624,26.6376,2.0718,26.718048,3.5376,1.0318,3.685,23.1,1.04,23.1233994
02/10/2020 07:00,30.86616,4.38388,31.175924,3.71616,1.08388,3.871,27.15,3.3,27.34981718,30.78616,4.32388,31.08831912,3.71616,1.08388,3.871,27.07,3.24,27.26320781
02/10/2020 07:30,34.45176,5.87718,34.94946368,4.00176,1.16718,4.1685,30.45,4.71,30.81211775,34.37176,5.81718,34.86054315,4.00176,1.16718,4.1685,30.37,4.65,30.72392228
02/10/2020 08:00,36.9716,7.0663,37.64082627,4.3416,1.2663,4.5225,32.63,5.8,33.14146798,36.8816,7.0063,37.54118616,4.3416,1.2663,4.5225,32.54,5.74,33.0423849
02/10/2020 08:30,37.12032,7.02176,37.77860864,4.60032,1.34176,4.792,32.52,5.68,33.01231285,37.03032,6.96176,37.67904858,4.60032,1.34176,4.792,32.43,5.62,32.91336051
02/10/2020 09:00,36.54416,6.98038,37.20485634,4.66416,1.36038,4.8585,31.88,5.62,32.37157395,36.44416,6.91038,37.09353245,4.66416,1.36038,4.8585,31.78,5.55,32.26098108
02/10/2020 09:30,36.79936,6.83148,37.42809126,4.83936,1.41148,5.041,31.96,5.42,32.41632305,36.70936,6.77148,37.32867601,4.83936,1.41148,5.041,31.87,5.36,32.31758809
02/10/2020 10:00,36.8772,7.2796,37.58883419,5.5872,1.6296,5.82,31.29,5.65,31.79601547,36.7872,7.2196,37.48894114,5.5872,1.6296,5.82,31.2,5.59,31.6968153
02/10/2020 10:30,36.62736,7.24798,37.33760456,5.78736,1.68798,6.0285,30.84,5.56,31.33718558,36.54736,7.18798,37.24750434,5.78736,1.68798,6.0285,30.76,5.5,31.24784153
02/10/2020 11:00,37.38728,7.80254,38.19277859,6.79728,1.98254,7.0805,30.59,5.82,31.1387299,37.29728,7.74254,38.09244047,6.79728,1.98254,7.0805,30.5,5.76,31.03913014
02/10/2020 11:30,36.4408,7.6819,37.24169024,7.9608,2.3219,8.2925,28.48,5.36,28.9799931,36.3608,7.6219,37.15105835,7.9608,2.3219,8.2925,28.4,5.3,28.89030979
02/10/2020 12:00,36.76016,7.92588,37.60490576,8.66016,2.52588,9.021,28.1,5.4,28.61415734,36.68016,7.86588,37.5140801,8.66016,2.52588,9.021,28.02,5.34,28.52430543
02/10/2020 12:30,36.68,8.1875,37.58267628,10.14,2.9575,10.5625,26.54,5.23,27.05040665,36.6,8.1275,37.49154913,10.14,2.9575,10.5625,26.46,5.17,26.96035052
02/10/2020 13:00,35.67336,6.99598,36.3528864,8.52336,2.48598,8.8785,27.15,4.51,27.52203844,35.57336,6.78598,36.21482385,8.52336,2.48598,8.8785,27.05,4.3,27.3896422
02/10/2020 13:30,35.56976,7.05618,36.26289429,8.48976,2.47618,8.8435,27.08,4.58,27.46457354,35.53976,6.99618,36.22183148,8.48976,2.47618,8.8435,27.05,4.52,27.42504148
02/10/2020 14:00,36.0896,7.0028,36.76273162,7.6896,2.2428,8.01,28.4,4.76,28.79613863,36.0096,6.9528,36.67468773,7.6896,2.2428,8.01,28.32,4.71,28.70899685
02/10/2020 14:30,34.85264,6.40952,35.43710572,7.95264,2.31952,8.284,26.9,4.09,27.20915471,34.78264,6.34952,35.35743839,7.95264,2.31952,8.284,26.83,4.03,27.13097492
02/10/2020 15:00,34.58208,6.85394,35.25474083,9.20208,2.68394,9.5855,25.38,4.17,25.72028966,34.51208,6.78394,35.17251068,9.20208,2.68394,9.5855,25.31,4.1,25.63993175
02/10/2020 15:30,34.75032,10.42176,36.27944076,8.20032,2.39176,8.542,26.55,8.03,27.73776127,33.68032,5.61176,34.1446307,8.20032,2.39176,8.542,25.48,3.22,25.68265563
02/10/2020 16:00,35.17256,8.14658,36.10368046,7.22256,2.10658,7.5235,27.95,6.04,28.59517617,34.55256,5.52658,34.99174887,7.22256,2.10658,7.5235,27.33,3.42,27.54315341
02/10/2020 16:30,35.5476,5.5593,35.9796843,6.2376,1.8193,6.4975,29.31,3.74,29.54765134,35.4776,5.5093,35.90282006,6.2376,1.8193,6.4975,29.24,3.69,29.47191375
02/10/2020 17:00,35.794,5.322,36.18748568,6.144,1.792,6.4,29.65,3.53,29.85939383,35.714,5.262,36.09956288,6.144,1.792,6.4,29.57,3.47,29.77290379
02/10/2020 17:30,36.03808,5.06694,36.3925417,6.05808,1.76694,6.3105,29.98,3.3,30.16107425,35.95808,5.00694,36.30499918,6.05808,1.76694,6.3105,29.9,3.24,30.07503283
02/10/2020 18:00,35.292,3.781,35.4939604,4.872,1.421,5.075,30.42,2.36,30.5114077,35.212,3.731,35.4091133,4.872,1.421,5.075,30.34,2.31,30.42781129
02/10/2020 18:30,34.2048,2.7539,34.31548205,4.7448,1.3839,4.9425,29.46,1.37,29.49183785,34.1348,2.7039,34.24172376,4.7448,1.3839,4.9425,29.39,1.32,29.4196278
02/10/2020 19:00,33.85632,2.59976,33.95598851,4.69632,1.36976,4.892,29.16,1.23,29.18592983,33.77632,2.55976,33.87317765,4.69632,1.36976,4.892,29.08,1.19,29.10433816
02/10/2020 19:30,33.73152,-0.68664,33.73850791,4.33152,1.26336,4.512,29.4,-1.95,29.4645974,33.68152,2.61336,33.78275359,4.33152,1.26336,4.512,29.35,1.35,29.3810313
02/10/2020 20:00,32.18864,-1.07748,32.20666869,4.32864,1.26252,4.509,27.86,-2.34,27.95809722,32.15864,2.25252,32.23743124,4.32864,1.26252,4.509,27.83,0.99,27.84760313
02/10/2020 20:30,30.9764,2.0927,31.04700872,4.7064,1.3727,4.9025,26.27,0.72,26.27986492,30.9064,2.0527,30.97449174,4.7064,1.3727,4.9025,26.2,0.68,26.20882294
02/10/2020 21:00,29.98264,1.90952,30.04338476,4.59264,1.33952,4.784,25.39,0.57,25.39639738,29.91264,1.88952,29.97225913,4.59264,1.33952,4.784,25.32,0.55,25.32597283
02/10/2020 21:30,28.98256,1.28658,29.01110257,4.58256,1.33658,4.7735,24.4,-0.05,24.40005123,28.91256,1.23658,28.93899196,4.58256,1.33658,4.7735,24.33,-0.1,24.33020551
02/10/2020 22:00,26.26408,-0.53756,26.26958068,4.29408,1.25244,4.473,21.97,-1.79,22.04279928,26.20408,-0.57756,26.21044418,4.29408,1.25244,4.473,21.91,-1.83,21.98629118
02/10/2020 22:30,24.56184,-0.73238,24.57275655,4.07184,1.18762,4.2415,20.49,-1.92,20.57975947,24.50184,-0.77238,24.51401098,4.07184,1.18762,4.2415,20.43,-1.96,20.52380325
02/10/2020 23:00,23.63688,1.02284,23.65900036,3.98688,1.16284,4.153,19.65,-0.14,19.65049872,23.48688,-1.50716,23.53518777,3.98688,1.16284,4.153,19.5,-2.67,19.6819435
02/10/2020 23:30,22.00312,-1.12034,22.03162389,4.11312,1.19966,4.2845,17.89,-2.32,18.03980321,21.96312,-1.16034,21.99374977,4.11312,1.19966,4.2845,17.85,-2.36,18.00533532
03/10/2020 00:00,20.87576,-0.59332,20.88418981,3.96576,1.15668,4.131,16.91,-1.75,17.00031176,20.82576,-1.42332,20.87434117,3.96576,1.15668,4.131,16.86,-2.58,17.05625985
03/10/2020 00:30,20.07736,-1.51202,20.13421439,4.10736,1.19798,4.2785,15.97,-2.71,16.19830238,20.03736,-1.55202,20.09737699,4.10736,1.19798,4.2785,15.93,-2.75,16.16562402
03/10/2020 01:00,19.34504,-1.78728,19.42742758,4.05504,1.18272,4.224,15.29,-2.97,15.57578248,19.30504,-1.83728,19.39227081,4.05504,1.18272,4.224,15.25,-3.02,15.54615387
03/10/2020 01:30,18.946,-1.857,19.03678978,3.816,1.113,3.975,15.13,-2.97,15.41874833,18.896,-1.907,18.99198423,3.816,1.113,3.975,15.08,-3.02,15.37942782
03/10/2020 02:00,19.64336,-1.77152,19.72307976,3.66336,1.06848,3.816,15.98,-2.84,16.23040357,19.59336,-1.82152,19.67784773,3.66336,1.06848,3.816,15.93,-2.89,16.19002779
03/10/2020 02:30,19.61552,-1.77964,19.69608447,3.63552,1.06036,3.787,15.98,-2.84,16.23040357,19.56552,-1.82964,19.6508818,3.63552,1.06036,3.787,15.93,-2.89,16.19002779
03/10/2020 03:00,18.90808,-1.84806,18.99817926,3.29808,0.96194,3.4355,15.61,-2.81,15.86090161,18.86808,-1.89806,18.96330864,3.29808,0.96194,3.4355,15.57,-2.86,15.83049273
03/10/2020 03:30,18.95664,-1.60348,19.02433568,3.65664,1.06652,3.809,15.3,-2.67,15.53122339,18.90664,-1.65348,18.97880481,3.65664,1.06652,3.809,15.25,-2.72,15.49067139
03/10/2020 04:00,18.91768,-1.59526,18.98482212,3.54768,1.03474,3.6955,15.37,-2.63,15.59338963,18.87768,-1.63526,18.94837401,3.54768,1.03474,3.6955,15.33,-2.67,15.56077762
03/10/2020 04:30,18.60296,-1.54122,18.6666944,3.73296,1.08878,3.8885,14.87,-2.63,15.10078806,18.55296,-1.58122,18.62021969,3.73296,1.08878,3.8885,14.82,-2.67,15.05859555
03/10/2020 05:00,18.90504,-1.34728,18.95298659,3.81504,1.11272,3.974,15.09,-2.46,15.28920207,18.84504,-1.38728,18.8960334,3.81504,1.11272,3.974,15.03,-2.5,15.23649894
03/10/2020 05:30,19.17,-1.27,19.21202228,4.08,1.19,4.25,15.09,-2.46,15.28920207,19.17,-1.31,19.21470791,4.08,1.19,4.25,15.09,-2.5,15.29568894
03/10/2020 06:00,19.44128,-1.32796,19.48658117,3.88128,1.13204,4.043,15.56,-2.46,15.75325998,19.39128,-1.36796,19.43947156,3.88128,1.13204,4.043,15.51,-2.5,15.71019096
03/10/2020 06:30,21.46384,2.02112,21.55878831,4.32384,1.26112,4.504,17.14,0.76,17.1568412,21.41384,-0.37888,21.41719154,4.32384,1.26112,4.504,17.09,-1.64,17.16850896
03/10/2020 07:00,22.35304,0.15172,22.35355489,4.46304,1.30172,4.649,17.89,-1.15,17.92692389,22.30304,0.09172,22.3032286,4.46304,1.30172,4.649,17.84,-1.21,17.88098711
03/10/2020 07:30,24.158,3.784,24.45255856,4.368,1.274,4.55,19.79,2.51,19.94853879,24.088,0.354,24.09060107,4.368,1.274,4.55,19.72,-0.92,19.74144878
03/10/2020 08:00,24.9724,0.6057,24.97974448,4.2024,1.2257,4.3775,20.77,-0.62,20.77925167,24.9124,0.5757,24.91905103,4.2024,1.2257,4.3775,20.71,-0.65,20.72019788
03/10/2020 08:30,25.94904,0.59972,25.95596927,4.07904,1.18972,4.249,21.87,-0.59,21.87795694,25.89904,0.53972,25.90466311,4.07904,1.18972,4.249,21.82,-0.65,21.82967934
03/10/2020 09:00,26.8788,0.5734,26.88491542,3.9888,1.1634,4.155,22.89,-0.59,22.89760249,26.8288,0.5534,26.83450691,3.9888,1.1634,4.155,22.84,-0.61,22.84814434
03/10/2020 09:30,27.42576,1.10168,27.44787807,4.08576,1.19168,4.256,23.34,-0.09,23.34017352,27.35576,1.02168,27.37483215,4.08576,1.19168,4.256,23.27,-0.17,23.27062096
03/10/2020 10:00,28.12976,1.14118,28.15289842,3.80976,1.11118,3.9685,24.32,0.03,24.3200185,28.05976,1.11118,28.08175301,3.80976,1.11118,3.9685,24.25,0,24.25
03/10/2020 10:30,28.28632,1.06726,28.30644702,3.79632,1.10726,3.9545,24.49,-0.04,24.49003267,28.22632,1.01726,28.24464478,3.79632,1.10726,3.9545,24.43,-0.09,24.43016578
03/10/2020 11:00,27.76064,-3.12398,27.93586197,2.90064,0.84602,3.0215,24.86,-3.97,25.17499752,28.55064,4.62602,28.92298576,2.90064,0.84602,3.0215,25.65,3.78,25.9270303
03/10/2020 11:30,27.99368,-3.32726,28.19072151,2.68368,0.78274,2.7955,25.31,-4.11,25.64153272,28.90368,4.75274,29.29182915,2.68368,0.78274,2.7955,26.22,3.97,26.51884801
03/10/2020 12:00,28.3236,-3.3502,28.52104761,2.6736,0.7798,2.785,25.65,-4.13,25.98036566,29.2436,4.7498,29.62682469,2.6736,0.7798,2.785,26.57,3.97,26.86495487
03/10/2020 12:30,28.07024,-3.45368,28.28190728,2.97024,0.86632,3.094,25.1,-4.32,25.46904788,28.98024,4.63632,29.34876102,2.97024,0.86632,3.094,26.01,3.77,26.28179979
03/10/2020 13:00,28.16656,-2.89392,28.3148349,2.14656,0.62608,2.236,26.02,-3.52,26.2570143,28.88656,3.79608,29.13492015,2.14656,0.62608,2.236,26.74,3.17,26.92724457
03/10/2020 13:30,26.47344,4.14642,26.79619048,1.15344,0.33642,1.2015,25.32,3.81,25.60504833,26.39344,7.26642,27.3754367,1.15344,0.33642,1.2015,25.24,6.93,26.17408069
03/10/2020 14:00,26.03008,-0.81956,26.04297877,1.03008,0.30044,1.073,25,-1.12,25.02507542,25.95008,-0.85956,25.96431196,1.03008,0.30044,1.073,24.92,-1.16,24.94698379
03/10/2020 14:30,25.91328,4.54804,26.30936617,1.19328,0.34804,1.243,24.72,4.2,25.07425772,25.84328,3.16804,26.03673556,1.19328,0.34804,1.243,24.65,2.82,24.81078193
03/10/2020 15:00,25.50448,-0.91786,25.52099071,1.10448,0.32214,1.1505,24.4,-1.24,24.43148788,25.42448,-0.95786,25.44251715,1.10448,0.32214,1.1505,24.32,-1.28,24.35366092
03/10/2020 15:30,25.42848,-1.07586,25.45122924,0.76848,0.22414,0.8005,24.66,-1.3,24.69424224,25.36848,-1.11586,25.39300929,0.76848,0.22414,0.8005,24.6,-1.34,24.6364689
03/10/2020 16:00,25.56712,-1.07334,25.58964017,0.77712,0.22666,0.8095,24.79,-1.3,24.82406292,25.49712,-1.11334,25.5214156,0.77712,0.22666,0.8095,24.72,-1.34,24.75629213
03/10/2020 16:30,26.06976,-1.05632,26.09115173,1.10976,0.32368,1.156,24.96,-1.38,24.99811993,25.99976,-1.09632,26.02286375,1.10976,0.32368,1.156,24.89,-1.42,24.93047332
03/10/2020 17:00,27.34264,-0.72548,27.35226286,1.59264,0.46452,1.659,25.75,-1.19,25.77748242,27.26264,-0.76548,27.27338445,1.59264,0.46452,1.659,25.67,-1.23,25.69945136
03/10/2020 17:30,27.95216,-0.58062,27.95818965,1.95216,0.56938,2.0335,26,-1.15,26.02542027,27.87216,-0.63062,27.87929312,1.95216,0.56938,2.0335,25.92,-1.2,25.94776291
03/10/2020 18:00,28.02176,-0.81032,28.03347378,2.02176,0.58968,2.106,26,-1.4,26.03766503,27.94176,-0.85032,27.95469542,2.02176,0.58968,2.106,25.92,-1.44,25.95996918
03/10/2020 18:30,28.83544,-0.57508,28.84117399,2.24544,0.65492,2.339,26.59,-1.23,26.61843346,28.75544,-0.61508,28.76201754,2.24544,0.65492,2.339,26.51,-1.27,26.54040316
03/10/2020 19:00,29.6328,-0.3096,29.63441729,2.8128,0.8204,2.93,26.82,-1.13,26.84379444,29.5428,-0.3496,29.54486845,2.8128,0.8204,2.93,26.73,-1.17,26.75559381
03/10/2020 19:30,28.92416,-0.33712,28.92612455,3.40416,0.99288,3.546,25.52,-1.33,25.55463363,28.84416,-0.37712,28.8466252,3.40416,0.99288,3.546,25.44,-1.37,25.47686205
03/10/2020 20:00,28.17432,-0.55624,28.17981033,3.78432,1.10376,3.942,24.39,-1.66,24.4464251,28.10432,-0.59624,28.11064398,3.78432,1.10376,3.942,24.32,-1.7,24.37934372
03/10/2020 20:30,27.23824,-0.46468,27.24220339,4.33824,1.26532,4.519,22.9,-1.73,22.96525419,27.16824,-0.50468,27.17292709,4.33824,1.26532,4.519,22.83,-1.77,22.89851087
03/10/2020 21:00,26.18032,-0.57074,26.18654043,4.66032,1.35926,4.8545,21.52,-1.93,21.60637175,26.12032,-0.61074,26.12745912,4.66032,1.35926,4.8545,21.46,-1.97,21.55023202
03/10/2020 21:30,25.54488,-0.85316,25.55912315,4.27488,1.24684,4.453,21.27,-2.1,21.37341573,25.48488,-0.90316,25.50087855,4.27488,1.24684,4.453,21.21,-2.15,21.31869133
03/10/2020 22:00,24.11272,-1.73254,24.17488285,3.52272,1.02746,3.6695,20.59,-2.76,20.77415943,24.12272,0.17746,24.12337274,3.52272,1.02746,3.6695,20.6,-0.85,20.61752895
03/10/2020 22:30,22.20648,-1.90936,22.28841425,2.67648,0.78064,2.788,19.53,-2.69,19.71438561,22.14648,-1.94936,22.23210698,2.67648,0.78064,2.788,19.47,-2.73,19.66046286
03/10/2020 23:00,21.5488,-1.6691,21.61334486,3.0888,0.9009,3.2175,18.46,-2.57,18.63803906,21.4888,-1.7091,21.55665902,3.0888,0.9009,3.2175,18.4,-2.61,18.58418952
03/10/2020 23:30,20.45776,-1.89982,20.54578449,3.01776,0.88018,3.1435,17.44,-2.78,17.6601812,20.39776,-1.94982,20.49073964,3.01776,0.88018,3.1435,17.38,-2.83,17.60889832
04/10/2020 00:00,19.50096,-1.76972,19.58109675,3.60096,1.05028,3.751,15.9,-2.82,16.14813921,19.46096,-1.74972,19.53945967,3.60096,1.05028,3.751,15.86,-2.8,16.10526622
04/10/2020 00:30,18.99304,-1.67328,19.06660521,3.62304,1.05672,3.774,15.37,-2.73,15.61056693,18.95304,-1.74328,19.03304365,3.62304,1.05672,3.774,15.33,-2.8,15.58360998
04/10/2020 01:00,18.07096,-2.16222,18.19985689,2.70096,0.78778,2.8135,15.37,-2.95,15.65053993,18.03096,-2.21222,18.16616184,2.70096,0.78778,2.8135,15.33,-3,15.62078423
04/10/2020 01:30,18.16216,-2.09562,18.28266061,2.79216,0.81438,2.9085,15.37,-2.91,15.64304957,18.12216,-2.13562,18.24756301,2.79216,0.81438,2.9085,15.33,-2.95,15.61125876
04/10/2020 02:00,18.64912,-2.10234,18.76724568,2.76912,0.80766,2.8845,15.88,-2.91,16.14442628,18.59912,-2.14234,18.72209618,2.76912,0.80766,2.8845,15.83,-2.95,16.10252775
04/10/2020 02:30,18.3696,-1.9172,18.46937628,2.6496,0.7728,2.76,15.72,-2.69,15.94849523,18.3196,-1.9472,18.42279382,2.6496,0.7728,2.76,15.67,-2.72,15.90431702
04/10/2020 03:00,18.19496,-2.08772,18.31434258,2.30496,0.67228,2.401,15.89,-2.76,16.12791679,18.15496,-1.12772,18.18995121,2.30496,0.67228,2.401,15.85,-1.8,15.95188077
04/10/2020 03:30,18.18912,-2.33984,18.33900045,1.98912,0.58016,2.072,16.2,-2.92,16.46105707,18.13912,-2.37984,18.29457058,1.98912,0.58016,2.072,16.15,-2.96,16.41901641
04/10/2020 04:00,17.4884,-2.2588,17.63366984,1.9584,0.5712,2.04,15.53,-2.83,15.78574674,17.4284,-2.2988,17.57935175,1.9584,0.5712,2.04,15.47,-2.87,15.73396962
04/10/2020 04:30,16.74544,-2.37758,16.91338663,1.82544,0.53242,1.9015,14.92,-2.91,15.20113483,16.70544,-2.41758,16.87946737,1.82544,0.53242,1.9015,14.88,-2.95,15.16960448
04/10/2020 05:00,16.81488,-2.62316,17.01825954,1.39488,0.40684,1.453,15.42,-3.03,15.71487512,16.75488,-2.66316,16.9652122,1.39488,0.40684,1.453,15.36,-3.07,15.66379584
04/10/2020 05:30,16.99384,-2.78638,17.22075816,1.14384,0.33362,1.1915,15.85,-3.12,16.15416045,16.94384,-2.83638,17.17960318,1.14384,0.33362,1.1915,15.8,-3.17,16.11486581
04/10/2020 06:00,16.83592,-2.73244,17.05621384,0.98592,0.28756,1.027,15.85,-3.02,16.13514487,16.78592,-2.77244,17.013334,0.98592,0.28756,1.027,15.8,-3.06,16.09358879
04/10/2020 06:30,17.53752,-2.69614,17.74355598,0.76752,0.22386,0.7995,16.77,-2.92,17.0223177,17.48752,-2.74614,17.70182591,0.76752,0.22386,0.7995,16.72,-2.97,16.9817343
04/10/2020 07:00,18.40904,-2.39278,18.56389371,0.77904,0.22722,0.8115,17.63,-2.62,17.82361636,18.35904,-2.43278,18.51952397,0.77904,0.22722,0.8115,17.58,-2.66,17.78010124
04/10/2020 07:30,19.3044,-2.2083,19.43029717,1.0344,0.3017,1.0775,18.27,-2.51,18.44161056,19.2544,-2.2383,19.3840632,1.0344,0.3017,1.0775,18.22,-2.54,18.39619526
04/10/2020 08:00,20.79088,-1.53266,20.8472957,2.15088,0.62734,2.2405,18.64,-2.16,18.76473288,20.74088,-1.58266,20.80117583,2.15088,0.62734,2.2405,18.59,-2.21,18.72090276
04/10/2020 08:30,22.4352,-1.1114,22.46271152,2.3952,0.6986,2.495,20.04,-1.81,20.121573,22.3852,-1.1514,22.41479201,2.3952,0.6986,2.495,19.99,-1.85,20.07542279
04/10/2020 09:00,23.6624,-1.0418,23.6853229,2.2224,0.6482,2.315,21.44,-1.69,21.50650367,23.6024,-1.0818,23.62717878,2.2224,0.6482,2.315,21.38,-1.73,21.44987879
04/10/2020 09:30,25.03176,1.78468,25.09530019,2.86176,0.83468,2.981,22.17,0.95,22.19034475,24.79176,-1.54532,24.83987475,2.86176,0.83468,2.981,21.93,-2.38,22.05876923
04/10/2020 10:00,25.99568,-0.07126,25.99577767,3.59568,1.04874,3.7455,22.4,-1.12,22.42798252,25.92568,-0.15126,25.92612125,3.59568,1.04874,3.7455,22.33,-1.2,22.36222037
04/10/2020 10:30,26.35128,0.25454,26.35250933,4.30128,1.25454,4.4805,22.05,-1,22.07266409,26.29128,0.20454,26.29207562,4.30128,1.25454,4.4805,21.99,-1.05,22.01505394
04/10/2020 11:00,27.21288,0.84584,27.22602217,5.16288,1.50584,5.378,22.05,-0.66,22.05987534,27.15288,0.80584,27.16483518,5.16288,1.50584,5.378,21.99,-0.7,22.00113861
04/10/2020 11:30,27.70288,0.87834,27.71680071,5.58288,1.62834,5.8155,22.12,-0.75,22.13271109,27.65288,0.83834,27.66558487,5.58288,1.62834,5.8155,22.07,-0.79,22.08413458
04/10/2020 12:00,28.37288,1.43584,28.40918788,7.32288,2.13584,7.628,21.05,-0.7,21.06163574,28.31288,1.39584,28.34726694,7.32288,2.13584,7.628,20.99,-0.74,21.00304026
04/10/2020 12:30,29.08608,2.62344,29.20415188,10.12608,2.95344,10.548,18.96,-0.33,18.96287162,29.04608,2.32344,29.13885957,10.12608,2.95344,10.548,18.92,-0.63,18.93048599
04/10/2020 13:00,28.61968,2.18824,28.70321372,9.79968,2.85824,10.208,18.82,-0.67,18.83192237,28.55968,2.14824,28.64036063,9.79968,2.85824,10.208,18.76,-0.71,18.77343069
04/10/2020 13:30,27.96272,1.85746,28.02434419,8.80272,2.56746,9.1695,19.16,-0.71,19.1731505,27.91272,1.81746,27.97182687,8.80272,2.56746,9.1695,19.11,-0.75,19.12471176
04/10/2020 14:00,27.78832,1.50076,27.82881616,7.88832,2.30076,8.217,19.9,-0.8,19.91607391,27.72832,1.45076,27.76624632,7.88832,2.30076,8.217,19.84,-0.85,19.85819982
04/10/2020 14:30,27.70008,0.97794,27.71733751,6.85008,1.99794,7.1355,20.85,-1.02,20.87493473,27.66008,0.93794,27.67597798,6.85008,1.99794,7.1355,20.81,-1.06,20.83697915
04/10/2020 15:00,26.67016,0.85088,26.68372971,6.86016,2.00088,7.146,19.81,-1.15,19.84335153,26.62016,0.80088,26.6322047,6.86016,2.00088,7.146,19.76,-1.2,19.79640371
04/10/2020 15:30,27.52744,1.43592,27.56486567,8.55744,2.49592,8.914,18.97,-1.06,18.9995921,27.47744,1.38592,27.51236964,8.55744,2.49592,8.914,18.92,-1.11,18.95253281
04/10/2020 16:00,26.6392,1.8131,26.70082973,9.4392,2.7531,9.8325,17.2,-0.94,17.2256669,26.5892,1.7631,26.64759048,9.4392,2.7531,9.8325,17.15,-0.99,17.17855058
04/10/2020 16:30,27.33512,1.41316,27.37162411,8.92512,2.60316,9.297,18.41,-1.19,18.44841999,27.28512,1.37316,27.3196512,8.92512,2.60316,9.297,18.36,-1.23,18.40115486
04/10/2020 17:00,27.27712,0.90916,27.29226717,7.19712,2.09916,7.497,20.08,-1.19,20.11523055,27.21712,0.86916,27.23099448,7.19712,2.09916,7.497,20.02,-1.23,20.05774913
04/10/2020 17:30,27.5548,-0.1136,27.55503417,4.4448,1.2964,4.63,23.11,-1.41,23.15297389,27.4948,-0.1536,27.49522904,4.4448,1.2964,4.63,23.05,-1.45,23.09556234
04/10/2020 18:00,28.0836,-0.7127,28.09264192,2.4936,0.7273,2.5975,25.59,-1.44,25.6304838,28.0336,-0.7627,28.04397333,2.4936,0.7273,2.5975,25.54,-1.49,25.58342628
04/10/2020 18:30,28.1724,-0.9543,28.18855814,1.3224,0.3857,1.3775,26.85,-1.34,26.88341682,28.1124,-0.9943,28.12997807,1.3224,0.3857,1.3775,26.79,-1.38,26.82551957
04/10/2020 19:00,28.76504,-0.77728,28.77553979,0.93504,0.27272,0.974,27.83,-1.05,27.84980072,28.70504,-0.82728,28.71695864,0.93504,0.27272,0.974,27.77,-1.1,27.79177756
04/10/2020 19:30,28.91976,-0.97382,28.93615116,0.80976,0.23618,0.8435,28.11,-1.21,28.13603028,28.84976,-1.02382,28.86792094,0.80976,0.23618,0.8435,28.04,-1.26,28.06829528
04/10/2020 20:00,27.52896,-1.15322,27.55310427,0.94896,0.27678,0.9885,26.58,-1.43,26.6184391,27.46896,-1.20322,27.49529963,0.94896,0.27678,0.9885,26.52,-1.48,26.56126503
04/10/2020 20:30,26.33584,-1.28788,26.36731127,1.03584,0.30212,1.079,25.3,-1.59,25.34991321,26.27584,-1.32788,26.30937158,1.03584,0.30212,1.079,25.24,-1.63,25.29257796
04/10/2020 21:00,25.4384,-1.4138,25.47765737,1.1184,0.3262,1.165,24.32,-1.74,24.38216561,25.3684,-1.4538,25.41002269,1.1184,0.3262,1.165,24.25,-1.78,24.31524008
04/10/2020 21:30,24.66688,-1.45216,24.70958797,1.22688,0.35784,1.278,23.44,-1.81,23.50977882,24.59688,-1.49216,24.64209908,1.22688,0.35784,1.278,23.37,-1.85,23.44310986
04/10/2020 22:00,23.15968,-1.73676,23.2247091,1.03968,0.30324,1.083,22.12,-2.04,22.21386954,23.09968,-1.78676,23.16867988,1.03968,0.30324,1.083,22.06,-2.09,22.15878381
04/10/2020 22:30,21.67024,-2.19618,21.78124212,1.11024,0.32382,1.1565,20.56,-2.52,20.71386009,21.62024,-0.61618,21.62901883,1.11024,0.32382,1.1565,20.51,-0.94,20.53152941
04/10/2020 23:00,20.4212,-2.2309,20.54269516,1.2312,0.3591,1.2825,19.19,-2.59,19.36399236,20.3812,-2.2709,20.50732309,1.2312,0.3591,1.2825,19.15,-2.63,19.32975427
04/10/2020 23:30,18.98344,-2.36108,19.12970708,1.33344,0.38892,1.389,17.65,-2.75,17.86295048,18.93344,-2.40108,19.08508149,1.33344,0.38892,1.389,17.6,-2.79,17.81976711
05/10/2020 00:00,18.49168,-1.39076,18.54390581,1.47168,0.42924,1.533,17.02,-1.82,17.11703245,18.44168,-2.36076,18.59216902,1.47168,0.42924,1.533,16.97,-2.79,17.19781963
05/10/2020 00:30,17.7452,-2.4914,17.91924097,1.4352,0.4186,1.495,16.31,-2.91,16.5675647,17.6952,-2.5414,17.87676752,1.4352,0.4186,1.495,16.26,-2.96,16.52722602
05/10/2020 01:00,17.20152,-2.50414,17.38283658,1.39152,0.40586,1.4495,15.81,-2.91,16.07557775,17.16152,-2.55414,17.35054466,1.39152,0.40586,1.4495,15.77,-2.96,16.04538875
05/10/2020 01:30,17.47456,-2.59242,17.66581129,1.29456,0.37758,1.3485,16.18,-2.97,16.45032826,17.43456,-2.63242,17.63217279,1.29456,0.37758,1.3485,16.14,-3.01,16.41827336
05/10/2020 02:00,18.32456,-2.47992,18.49160627,1.47456,0.43008,1.536,16.85,-2.91,17.09943274,18.28456,-2.51992,18.4573869,1.47456,0.43008,1.536,16.81,-2.95,17.06688607
05/10/2020 02:30,18.39656,-2.47642,18.5624911,1.48656,0.43358,1.5485,16.91,-2.91,17.15856055,18.29656,-2.51642,18.4687974,1.48656,0.43358,1.5485,16.81,-2.95,17.06688607
05/10/2020 03:00,18.42056,-2.41442,18.57811763,1.87056,0.54558,1.9485,16.55,-2.96,16.81261729,18.38056,-2.45442,18.54370954,1.87056,0.54558,1.9485,16.51,-3,16.78034863
05/10/2020 03:30,18.46896,-2.19072,18.59843374,2.08896,0.60928,2.176,16.38,-2.8,16.61759309,18.41896,-2.24072,18.55475447,2.08896,0.60928,2.176,16.33,-2.85,16.57683323
05/10/2020 04:00,17.99896,-2.22572,18.13605223,1.96896,0.57428,2.051,16.03,-2.8,16.27270414,17.94896,-2.27572,18.09265228,1.96896,0.57428,2.051,15.98,-2.85,16.23215636
05/10/2020 04:30,17.92576,-2.20332,18.06066141,1.32576,0.38668,1.381,16.6,-2.59,16.80083629,17.88576,-2.24332,18.02589513,1.32576,0.38668,1.381,16.56,-2.63,16.76754305
05/10/2020 05:00,18.23632,-1.90774,18.33583483,1.75632,0.51226,1.8295,16.48,-2.42,16.65673437,18.18632,-1.95774,18.2913909,1.75632,0.51226,1.8295,16.43,-2.47,16.61462609
05/10/2020 05:30,19.46064,-1.64398,19.52995595,1.94064,0.56602,2.0215,17.52,-2.21,17.65883632,19.42064,-1.69398,19.49437935,1.94064,0.56602,2.0215,17.48,-2.26,17.6254929
05/10/2020 06:00,20.4076,-1.4882,20.46179066,1.8576,0.5418,1.935,18.55,-2.03,18.66074489,20.3576,-1.5282,20.41487872,1.8576,0.5418,1.935,18.5,-2.07,18.61544789
05/10/2020 06:30,25.30512,1.21566,25.33430337,1.66512,0.48566,1.7345,23.64,0.73,23.65126846,25.23512,1.05566,25.25719104,1.66512,0.48566,1.7345,23.57,0.57,23.57689123
05/10/2020 07:00,29.24632,2.36476,29.34176756,1.69632,0.49476,1.767,27.55,1.87,27.61339168,29.17632,3.38476,29.3719977,1.69632,0.49476,1.767,27.48,2.89,27.631549
05/10/2020 07:30,32.5596,4.4228,32.85861701,1.6896,0.4928,1.76,30.87,3.93,31.11915487,32.4596,3.9928,32.70425177,1.6896,0.4928,1.76,30.77,3.5,30.96841778
05/10/2020 08:00,34.49328,5.47804,34.92556782,2.63328,0.76804,2.743,31.86,4.71,32.20626802,34.40328,5.40804,34.82574581,2.63328,0.76804,2.743,31.77,4.64,32.10704751
05/10/2020 08:30,34.97448,6.10964,35.50411176,2.84448,0.82964,2.963,32.13,5.28,32.56094747,34.89448,6.04964,35.41500923,2.84448,0.82964,2.963,32.05,5.22,32.47230974
05/10/2020 09:00,33.87656,6.08358,34.4184727,1.96656,0.57358,2.0485,31.91,5.51,32.38222043,33.73656,5.64358,34.2053428,1.96656,0.57358,2.0485,31.77,5.07,32.17200336
05/10/2020 09:30,35.37368,6.55024,35.97503135,2.50368,0.73024,2.608,32.87,5.82,33.3812717,35.27368,6.49024,35.86580148,2.50368,0.73024,2.608,32.77,5.76,33.27236842
05/10/2020 10:00,35.81584,7.02712,36.49869601,3.07584,0.89712,3.204,32.74,6.13,33.30892523,35.71584,6.97712,36.39095259,3.07584,0.89712,3.204,32.64,6.08,33.20144575
05/10/2020 10:30,35.1476,6.8418,35.80731787,4.2576,1.2418,4.435,30.89,5.6,31.39350411,35.0676,6.7818,35.71735406,4.2576,1.2418,4.435,30.81,5.54,31.30411634
05/10/2020 11:00,35.90432,7.64626,36.70947407,5.16432,1.50626,5.3795,30.74,6.14,31.34720402,35.82432,7.59626,36.62082836,5.16432,1.50626,5.3795,30.66,6.09,31.25897791
05/10/2020 11:30,37.09944,8.10192,37.97380092,5.14944,1.50192,5.364,31.95,6.6,32.62456896,37.00944,8.04192,37.87309238,5.14944,1.50192,5.364,31.86,6.54,32.52431706
05/10/2020 12:00,36.84816,7.65488,37.63487855,4.50816,1.31488,4.696,32.34,6.34,32.95559437,36.75816,7.59488,37.53457778,4.50816,1.31488,4.696,32.25,6.28,32.85575901
05/10/2020 12:30,37.19808,7.31444,37.91039684,3.95808,1.15444,4.123,33.24,6.16,33.80596397,37.11808,7.26444,37.82226793,3.95808,1.15444,4.123,33.16,6.11,33.71821021
05/10/2020 13:00,36.20312,7.13966,36.90041521,4.11312,1.19966,4.2845,32.09,5.94,32.63512984,36.11312,7.08966,36.80245529,4.11312,1.19966,4.2845,32,5.89,32.53754908
05/10/2020 13:30,35.99416,7.10288,36.68828776,4.12416,1.20288,4.296,31.87,5.9,32.41152419,35.91416,7.09288,36.60786576,4.12416,1.20288,4.296,31.79,5.89,32.33104081
05/10/2020 14:00,35.79408,6.90744,36.45447696,3.45408,1.00744,3.598,32.34,5.9,32.87378287,35.71408,6.89744,36.37403179,3.45408,1.00744,3.598,32.26,5.89,32.79328742
05/10/2020 14:30,35.65136,6.56498,36.25077147,3.41136,0.99498,3.5535,32.24,5.57,32.71761758,35.58136,6.51498,36.17289239,3.41136,0.99498,3.5535,32.17,5.52,32.64014859
05/10/2020 15:00,35.30672,6.30446,35.86517382,3.06672,0.89446,3.1945,32.24,5.41,32.69075863,35.23672,6.25446,35.78749371,3.06672,0.89446,3.1945,32.17,5.36,32.61347114
05/10/2020 15:30,35.37776,6.42768,35.95693219,3.07776,0.89768,3.206,32.3,5.53,32.76996948,35.29776,6.37768,35.86929973,3.07776,0.89768,3.206,32.22,5.48,32.68269879
05/10/2020 16:00,36.34632,6.24726,36.87930633,2.83632,0.82726,2.9545,33.51,5.42,33.94549307,36.26632,6.19726,36.79200997,2.83632,0.82726,2.9545,33.43,5.37,33.85855579
05/10/2020 16:30,37.31568,6.21124,37.82908241,3.05568,0.89124,3.183,34.26,5.32,34.67059273,37.23568,6.16124,37.74197588,3.05568,0.89124,3.183,34.18,5.27,34.58388787
05/10/2020 17:00,37.9148,6.5964,38.48434165,5.1648,1.5064,5.38,32.75,5.09,33.14318331,37.8248,6.5464,38.38711826,5.1648,1.5064,5.38,32.66,5.04,33.04659135
05/10/2020 17:30,37.46008,5.20044,37.81933592,3.43008,1.00044,3.573,34.03,4.2,34.28820351,37.38008,5.15044,37.73324016,3.43008,1.00044,3.573,33.95,4.15,34.20270457
05/10/2020 18:00,37.01624,4.22682,37.25678503,3.72624,1.08682,3.8815,33.29,3.14,33.4377586,36.79624,1.12682,36.8134894,3.72624,1.08682,3.8815,33.07,0.04,33.07002419
05/10/2020 18:30,35.69712,6.81166,36.34120373,2.81712,0.82166,2.9345,32.88,5.99,33.42116844,34.48712,-1.42834,34.51668584,2.81712,0.82166,2.9345,31.67,-2.25,31.7498252
05/10/2020 19:00,35.63736,6.78548,36.27759869,2.96736,0.86548,3.091,32.67,5.92,33.20203759,34.43736,-1.43452,34.46722518,2.96736,0.86548,3.091,31.47,-2.3,31.55393636
05/10/2020 19:30,35.49128,6.88204,36.15236411,3.40128,0.99204,3.543,32.09,5.89,32.62606627,34.30128,-1.30796,34.32620819,3.40128,0.99204,3.543,30.9,-2.3,30.98548047
05/10/2020 20:00,33.816,4.033,34.05564483,3.336,0.973,3.475,30.48,3.06,30.63321726,33.296,-0.307,33.29741529,3.336,0.973,3.475,29.96,-1.28,29.98733066
05/10/2020 20:30,31.99944,2.18442,32.07391231,3.16944,0.92442,3.3015,28.83,1.26,28.85752068,31.92944,2.14442,32.00136991,3.16944,0.92442,3.3015,28.76,1.22,28.78586459
05/10/2020 21:00,30.94192,2.13806,31.01570109,3.42192,0.99806,3.5645,27.52,1.14,27.5436018,30.87192,2.10806,30.94380974,3.42192,0.99806,3.5645,27.45,1.11,27.47243346
