Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/10/2020 21:30,29.84168,1.83924,29.89830545,2.91168,0.84924,3.033,26.93,0.99,26.94819103,29.76168,1.80924,29.81662197,2.91168,0.84924,3.033,26.85,0.96,26.86715653
05/10/2020 22:00,28.48912,1.06766,28.50911883,3.72912,1.08766,3.8845,24.76,-0.02,24.76000808,28.41912,1.04766,28.43842424,3.72912,1.08766,3.8845,24.69,-0.04,24.6900324
05/10/2020 22:30,25.71888,-0.10866,25.71910954,4.11888,1.20134,4.2905,21.6,-1.31,21.63968808,25.64888,-0.13866,25.6492548,4.11888,1.20134,4.2905,21.53,-1.34,21.57165965
05/10/2020 23:00,23.90592,1.79756,23.97340679,3.62592,1.05756,3.777,20.28,0.74,20.2934965,23.82592,-0.66244,23.83512724,3.62592,1.05756,3.777,20.2,-1.72,20.27309547
05/10/2020 23:30,21.87256,-0.97592,21.8943212,2.48256,0.72408,2.586,19.39,-1.7,19.46438029,21.82256,-0.99592,21.84527367,2.48256,0.72408,2.586,19.34,-1.72,19.41633333
06/10/2020 00:00,20.598,-1.4435,20.64851802,1.668,0.4865,1.7375,18.93,-1.93,19.02813181,20.548,-1.4835,20.60148238,1.668,0.4865,1.7375,18.88,-1.97,18.98249984
06/10/2020 00:30,19.41376,-1.67932,19.48625652,1.61376,0.47068,1.681,17.8,-2.15,17.92937534,19.35376,-1.71932,19.42997909,1.61376,0.47068,1.681,17.74,-2.19,17.87466643
06/10/2020 01:00,19.33096,-0.54972,19.33877469,1.92096,0.56028,2.001,17.41,-1.11,17.44534895,19.29096,-1.75972,19.37105449,1.92096,0.56028,2.001,17.37,-2.32,17.52424891
06/10/2020 01:30,19.34776,-2.01982,19.45290441,2.05776,0.60018,2.1435,17.29,-2.62,17.48738116,19.29776,-2.04982,19.40632121,2.05776,0.60018,2.1435,17.24,-2.65,17.44247975
06/10/2020 02:00,20.01544,-1.79258,20.09555129,2.66544,0.77742,2.7765,17.35,-2.57,17.53931013,19.95544,-1.83258,20.03940955,2.66544,0.77742,2.7765,17.29,-2.61,17.48588574
06/10/2020 02:30,19.90024,-1.89368,19.99013697,2.01024,0.58632,2.094,17.89,-2.48,18.06107693,19.85024,-1.93368,19.94420082,2.01024,0.58632,2.094,17.84,-2.52,18.01710299
06/10/2020 03:00,19.44232,-1.83474,19.52869883,2.21232,0.64526,2.3045,17.23,-2.48,17.40756445,19.38232,-1.87474,19.47277532,2.21232,0.64526,2.3045,17.17,-2.52,17.35394192
06/10/2020 03:30,19.56072,-1.94854,19.65753227,2.13072,0.62146,2.2195,17.43,-2.57,17.61845056,19.51072,-1.97854,19.61078314,2.13072,0.62146,2.2195,17.38,-2.6,17.57340035
06/10/2020 04:00,19.48112,-1.87634,19.57127201,1.52112,0.44366,1.5845,17.96,-2.32,18.10922417,19.43112,-1.90634,19.52440925,1.52112,0.44366,1.5845,17.91,-2.35,18.06351572
06/10/2020 04:30,19.71152,-1.69914,19.7846177,1.51152,0.44086,1.5745,18.2,-2.14,18.32538131,19.66152,-1.73914,19.73828707,1.51152,0.44086,1.5745,18.15,-2.18,18.28045131
06/10/2020 05:00,19.27552,-1.44214,19.32939314,1.53552,0.44786,1.5995,17.74,-1.89,17.84039517,19.22552,-1.48214,19.28256617,1.53552,0.44786,1.5995,17.69,-1.93,17.7949712
06/10/2020 05:30,20.6328,-1.3021,20.6738458,1.4328,0.4179,1.4925,19.2,-1.72,19.27688772,20.5828,-1.3421,20.62650936,1.4328,0.4179,1.4925,19.15,-1.76,19.23070722
06/10/2020 06:00,21.69136,-0.86752,21.70870078,1.79136,0.52248,1.866,19.9,-1.39,19.94848616,21.63136,-0.90752,21.65038863,1.79136,0.52248,1.866,19.84,-1.43,19.89146802
06/10/2020 06:30,25.66064,1.17852,25.68768877,2.12064,0.61852,2.209,23.54,0.56,23.54666006,25.60064,1.17852,25.6277521,2.12064,0.61852,2.209,23.48,0.56,23.48667707
06/10/2020 07:00,30.26992,4.49706,30.60215034,2.38992,0.69706,2.4895,27.88,3.8,28.13777532,30.18992,4.45706,30.51715343,2.38992,0.69706,2.4895,27.8,3.76,28.05312104
06/10/2020 07:30,33.596,5.343,34.01821372,1.656,0.483,1.725,31.94,4.86,32.30763377,33.486,5.163,33.88168775,1.656,0.483,1.725,31.83,4.68,32.17221317
06/10/2020 08:00,36.00072,6.37396,36.56062372,2.07072,0.60396,2.157,33.93,5.77,34.41711493,35.91072,6.37396,36.47200539,2.07072,0.60396,2.157,33.84,5.77,34.32839204
06/10/2020 08:30,36.31312,7.15466,37.01123943,3.51312,1.02466,3.6595,32.8,6.13,33.36790224,36.23312,7.20466,36.94247028,3.51312,1.02466,3.6595,32.72,6.18,33.29851048
06/10/2020 09:00,36.45832,7.65076,37.25242577,5.00832,1.46076,5.217,31.45,6.19,32.05337112,36.37832,7.59076,37.16183262,5.00832,1.46076,5.217,31.37,6.13,31.9633196
06/10/2020 09:30,37.25064,9.07352,38.33978281,8.96064,2.61352,9.334,28.29,6.46,29.01819602,37.17064,9.02352,38.25023387,8.96064,2.61352,9.334,28.21,6.41,28.92908917
06/10/2020 10:00,37.47712,9.95916,38.77782087,11.27712,3.28916,11.747,26.2,6.67,27.03569677,37.39712,9.89916,38.68511281,11.27712,3.28916,11.747,26.12,6.61,26.94339437
06/10/2020 10:30,36.3944,8.7442,37.43011334,9.3744,2.7342,9.765,27.02,6.01,27.68032695,36.3144,8.6942,37.34065828,9.3744,2.7342,9.765,26.94,5.96,27.59139721
06/10/2020 11:00,37.65536,9.94698,38.94699665,11.23536,3.27698,11.7035,26.42,6.67,27.24895044,37.57536,9.88698,38.85434406,11.23536,3.27698,11.7035,26.34,6.61,27.15672477
06/10/2020 11:30,38.94616,10.84138,40.42695758,13.61616,3.97138,14.1835,25.33,6.87,26.24511002,38.87616,10.79138,40.34612371,13.61616,3.97138,14.1835,25.26,6.82,26.16447974
06/10/2020 12:00,37.0544,9.5892,38.27507434,10.4544,3.0492,10.89,26.6,6.54,27.39218137,36.9844,9.5292,38.19229629,10.4544,3.0492,10.89,26.53,6.48,27.30991212
06/10/2020 12:30,38.71552,10.86286,40.21061074,15.09552,4.40286,15.7245,23.62,6.46,24.48746618,38.65552,10.80286,40.1366542,15.09552,4.40286,15.7245,23.56,6.4,24.41379938
06/10/2020 13:00,36.97576,9.21168,38.10592967,11.28576,3.29168,11.756,25.69,5.92,26.36327939,36.90576,9.16168,38.02593196,11.28576,3.29168,11.756,25.62,5.87,26.28386007
06/10/2020 13:30,36.27232,9.73026,37.55474881,13.61232,3.97026,14.1795,22.66,5.76,23.3806159,36.20232,9.68026,37.47419655,13.61232,3.97026,14.1795,22.59,5.71,23.30047639
06/10/2020 14:00,37.15848,9.52914,38.3608804,11.92848,3.47914,12.4255,25.23,6.05,25.94523848,37.07848,9.31914,38.23166292,11.92848,3.47914,12.4255,25.15,5.84,25.81914212
06/10/2020 14:30,37.16944,7.36942,37.89294949,5.44944,1.58942,5.6765,31.72,5.78,32.24231381,37.00944,6.76942,37.6234461,5.44944,1.58942,5.6765,31.56,5.18,31.98227634
06/10/2020 15:00,34.8456,10.0258,36.25924027,6.9456,2.0258,7.235,27.9,8,29.02430016,34.0556,4.2258,34.31677836,6.9456,2.0258,7.235,27.11,2.2,27.19911947
06/10/2020 15:30,34.5984,6.6687,35.23522161,5.6184,1.6387,5.8525,28.98,5.03,29.41328441,34.5284,6.6187,35.15704192,5.6184,1.6387,5.8525,28.91,4.98,29.33578872
06/10/2020 16:00,36.60248,7.94114,37.45401509,9.43248,2.75114,9.8255,27.17,5.19,27.66125449,36.53248,7.89114,37.37502088,9.43248,2.75114,9.8255,27.1,5.14,27.58313978
06/10/2020 16:30,37.13792,7.00106,37.79206191,5.55792,1.62106,5.7895,31.58,5.38,32.03499337,37.05792,6.94106,37.70235734,5.55792,1.62106,5.7895,31.5,5.32,31.94608583
06/10/2020 17:00,36.9056,6.6433,37.4987566,5.5656,1.6233,5.7975,31.34,5.02,31.7395022,36.8256,6.5933,37.41118042,5.5656,1.6233,5.7975,31.26,4.97,31.65262232
06/10/2020 17:30,37.4204,6.0222,37.90188952,5.8704,1.7122,6.115,31.55,4.31,31.84303063,37.3304,5.9722,37.80510464,5.8704,1.7122,6.115,31.46,4.26,31.74711325
06/10/2020 18:00,36.56648,4.55814,36.84947896,4.89648,1.42814,5.1005,31.67,3.13,31.82429575,36.47648,4.50814,36.75400549,4.89648,1.42814,5.1005,31.58,3.08,31.72984084
06/10/2020 18:30,35.24888,2.96384,35.37326517,3.57888,1.04384,3.728,31.67,1.92,31.72814681,35.15888,2.91384,35.2794176,3.57888,1.04384,3.728,31.58,1.87,31.63531729
06/10/2020 19:00,35.2508,3.2344,35.39887348,3.5808,1.0444,3.73,31.67,2.19,31.74562962,35.1608,3.1944,35.3056093,3.5808,1.0444,3.73,31.58,2.15,31.65310253
06/10/2020 19:30,34.678,2.9415,34.80253017,2.748,0.8015,2.8625,31.93,2.14,32.00163277,34.588,2.9015,34.7094864,2.748,0.8015,2.8625,31.84,2.1,31.90917736
06/10/2020 20:00,33.63296,2.69878,33.74106418,2.53296,0.73878,2.6385,31.1,1.96,31.16170085,33.54296,2.65878,33.64816899,2.53296,0.73878,2.6385,31.01,1.92,31.06938203
06/10/2020 20:30,32.4492,2.4081,32.53843153,2.5992,0.7581,2.7075,29.85,1.65,29.89556823,32.3592,2.3681,32.44573504,2.5992,0.7581,2.7075,29.76,1.61,29.80351825
06/10/2020 21:00,30.71768,1.95474,30.77981275,2.58768,0.75474,2.6955,28.13,1.2,28.15558382,30.62768,1.92474,30.68809877,2.58768,0.75474,2.6955,28.04,1.17,28.06439916
06/10/2020 21:30,29.8084,1.6212,29.85245384,2.1984,0.6412,2.29,27.61,0.98,27.62738677,29.7284,1.5812,29.77042089,2.1984,0.6412,2.29,27.53,0.94,27.54604327
06/10/2020 22:00,27.8416,0.5913,27.84787831,2.3016,0.6713,2.3975,25.54,-0.08,25.54012529,27.7716,0.5513,27.77707145,2.3016,0.6713,2.3975,25.47,-0.12,25.47028268
06/10/2020 22:30,25.41744,-0.60408,25.42461738,2.31744,0.67592,2.414,23.1,-1.28,23.13543602,25.35744,2.03592,25.43903956,2.31744,0.67592,2.414,23.04,1.36,23.08010399
06/10/2020 23:00,23.47752,-0.82114,23.49187554,2.08752,0.60886,2.1745,21.39,-1.43,21.43774708,23.40752,-0.87114,23.42372467,2.08752,0.60886,2.1745,21.32,-1.48,21.37130787
06/10/2020 23:30,22.25872,-0.86204,22.27540637,2.59872,0.75796,2.707,19.66,-1.62,19.72663174,22.19872,-0.89204,22.21663577,2.59872,0.75796,2.707,19.6,-1.65,19.66932892
07/10/2020 00:00,20.85224,-4.57518,21.34825953,2.62224,0.76482,2.7315,18.23,-5.34,18.99601274,21.53224,0.67482,21.54281183,2.62224,0.76482,2.7315,18.91,-0.09,18.91021417
07/10/2020 00:30,19.60776,-5.16982,20.27785223,2.05776,0.60018,2.1435,17.55,-5.77,18.47418198,20.28776,2.01018,20.38710449,2.05776,0.60018,2.1435,18.23,1.41,18.28444694
07/10/2020 01:00,18.67312,-5.22534,19.39045097,2.31312,0.67466,2.4095,16.36,-5.9,17.39136567,19.33312,2.00466,19.43677418,2.31312,0.67466,2.4095,17.02,1.33,17.07188625
07/10/2020 01:30,19.21424,-5.28668,19.92827148,2.75424,0.80332,2.869,16.46,-6.09,17.55049002,19.88424,1.99332,19.98390165,2.75424,0.80332,2.869,17.13,1.19,17.17128417
07/10/2020 02:00,19.97016,-5.21662,20.64026198,2.72016,0.79338,2.8335,17.25,-6.01,18.26698114,20.65016,2.05338,20.75199936,2.72016,0.79338,2.8335,17.93,1.26,17.97421765
07/10/2020 02:30,20.45304,-5.19828,21.10329264,2.78304,0.81172,2.899,17.67,-6.01,18.66410994,21.14304,2.09172,21.24625692,2.78304,0.81172,2.899,18.36,1.28,18.40456465
07/10/2020 03:00,19.9736,-5.0427,20.60032816,2.9736,0.8673,3.0975,17,-5.91,17.99800267,20.6536,2.2473,20.77550361,2.9736,0.8673,3.0975,17.68,1.38,17.73377568
07/10/2020 03:30,19.84616,-5.16612,20.50753185,2.75616,0.80388,2.871,17.09,-5.97,18.1027346,20.52616,2.06388,20.62965935,2.75616,0.80388,2.871,17.77,1.26,17.81461479
07/10/2020 04:00,19.42208,-5.17606,20.09996987,2.24208,0.65394,2.3355,17.18,-5.83,18.14225179,20.10208,2.00394,20.20171765,2.24208,0.65394,2.3355,17.86,1.35,17.91094917
07/10/2020 04:30,19.46288,-1.61416,19.52970072,2.28288,0.66584,2.378,17.18,-2.28,17.33063184,19.46288,-0.00416,19.46288044,2.28288,0.66584,2.378,17.18,-0.67,17.19305965
07/10/2020 05:00,20.10088,-1.40016,20.14958622,1.85088,0.53984,1.928,18.25,-1.94,18.35282267,20.05088,-1.44016,20.10253341,1.85088,0.53984,1.928,18.2,-1.98,18.30738649
07/10/2020 05:30,20.53576,-1.44832,20.58676929,1.68576,0.49168,1.756,18.85,-1.94,18.94956728,20.47576,-1.45832,20.52762638,1.68576,0.49168,1.756,18.79,-1.95,18.89091316
07/10/2020 06:00,22.15712,0.09166,22.15730959,2.81712,0.82166,2.9345,19.34,-0.73,19.35377224,22.09712,-0.06834,22.09722568,2.81712,0.82166,2.9345,19.28,-0.89,19.30053108
07/10/2020 06:30,27.57904,2.48472,27.69074359,2.99904,0.87472,3.124,24.58,1.61,24.63267139,27.50904,2.38472,27.61221055,2.99904,0.87472,3.124,24.51,1.51,24.55646962
07/10/2020 07:00,31.6592,5.5181,32.13649595,2.5992,0.7581,2.7075,29.06,4.76,29.44726133,31.4092,4.4581,31.72400511,2.5992,0.7581,2.7075,28.81,3.7,29.04661942
07/10/2020 07:30,34.24128,5.82954,34.73397174,1.78128,0.51954,1.8555,32.46,5.31,32.8914533,34.13128,5.77954,34.61715409,1.78128,0.51954,1.8555,32.35,5.26,32.77483944
07/10/2020 08:00,36.16464,7.11052,36.85703028,2.02464,0.59052,2.109,34.14,6.52,34.75701368,36.04464,6.88052,36.69547149,2.02464,0.59052,2.109,34.02,6.29,34.59659665
07/10/2020 08:30,37.3832,7.5201,38.13208028,2.0232,0.5901,2.1075,35.36,6.93,36.03268655,37.2832,7.4601,38.02223158,2.0232,0.5901,2.1075,35.26,6.87,35.92303578
07/10/2020 09:00,36.6848,7.6589,37.47576951,3.1848,0.9289,3.3175,33.5,6.73,34.16932689,36.5848,7.3689,37.31954285,3.1848,0.9289,3.3175,33.4,6.44,34.0151966
07/10/2020 09:30,36.67848,8.07414,37.55665895,4.84848,1.41414,5.0505,31.83,6.66,32.51929427,36.59848,8.01414,37.46565331,4.84848,1.41414,5.0505,31.75,6.6,32.42872955
07/10/2020 10:00,36.8016,8.6088,37.79509492,6.4416,1.8788,6.71,30.36,6.73,31.09698538,36.7116,8.5588,37.69608245,6.4416,1.8788,6.71,30.27,6.68,30.99831124
07/10/2020 10:30,36.40752,9.43136,37.60928162,9.46752,2.76136,9.862,26.94,6.67,27.75342321,36.32752,9.38136,37.51931003,9.46752,2.76136,9.862,26.86,6.62,27.66376692
07/10/2020 11:00,37.52128,10.98454,39.09611965,12.46128,3.63454,12.9805,25.06,7.35,26.11562942,37.45128,10.93454,39.01490149,12.46128,3.63454,12.9805,24.99,7.3,26.03440224
07/10/2020 11:30,39.3984,13.9537,41.79640734,20.1384,5.8737,20.9775,19.26,8.08,20.88621555,39.3384,13.8937,41.71983478,20.1384,5.8737,20.9775,19.2,8.02,20.8077005
07/10/2020 12:00,38.62968,12.90324,40.72770285,17.11968,4.99324,17.833,21.51,7.91,22.918294,38.54968,12.84324,40.63282715,17.11968,4.99324,17.833,21.43,7.85,22.82251958
07/10/2020 12:30,38.86512,12.00816,40.67792349,16.48512,4.80816,17.172,22.38,7.2,23.5096661,38.80512,11.95816,40.60584846,16.48512,4.80816,17.172,22.32,7.15,23.43725453
07/10/2020 13:00,36.46296,9.40378,37.65605569,11.05296,3.22378,11.5135,25.41,6.18,26.15072657,36.41296,9.52378,37.63782727,11.05296,3.22378,11.5135,25.36,6.3,26.13081706
07/10/2020 13:30,36.94376,11.58818,38.71856556,18.23376,5.31818,18.9935,18.71,6.27,19.73263794,36.88376,11.52818,38.64337829,18.23376,5.31818,18.9935,18.65,6.21,19.65671895
07/10/2020 14:00,36.62592,11.36506,38.34869756,19.76592,5.76506,20.5895,16.86,5.6,17.76568603,36.57592,11.30506,38.28318568,19.76592,5.76506,20.5895,16.81,5.54,17.69937005
07/10/2020 14:30,34.81888,8.62384,35.87094954,12.93888,3.77384,13.478,21.88,4.85,22.41108877,34.75888,8.57384,35.8007049,12.93888,3.77384,13.478,21.82,4.8,22.34171882
07/10/2020 15:00,34.20264,8.45452,35.23208043,12.87264,3.75452,13.409,21.33,4.7,21.84167805,34.14264,8.40452,35.16185181,12.87264,3.75452,13.409,21.27,4.65,21.77235403
07/10/2020 15:30,33.64208,7.40144,34.44663787,9.26208,2.70144,9.648,24.38,4.7,24.82890251,33.58208,7.35144,34.37731472,9.26208,2.70144,9.648,24.32,4.65,24.76055129
07/10/2020 16:00,34.68664,7.49402,35.48694591,7.07664,2.06402,7.3715,27.61,5.43,28.13888768,34.60664,7.38402,35.38563668,7.07664,2.06402,7.3715,27.53,5.32,28.03931704
07/10/2020 16:30,35.90112,6.99366,36.57597159,5.12112,1.49366,5.3345,30.78,5.5,31.26752948,35.83112,6.94366,36.49772013,5.12112,1.49366,5.3345,30.71,5.45,31.18984771
07/10/2020 17:00,35.41512,5.93066,35.90826441,3.46512,1.01066,3.6095,31.95,4.92,32.32659741,35.33512,5.88066,35.8211232,3.46512,1.01066,3.6095,31.87,4.87,32.23994107
07/10/2020 17:30,34.71888,4.43134,35.00053432,1.95888,0.57134,2.0405,32.76,3.86,32.98662153,34.63888,4.38134,34.91487001,1.95888,0.57134,2.0405,32.68,3.81,32.90134496
07/10/2020 18:00,33.52344,2.96142,33.65398992,1.51344,0.44142,1.5765,32.01,2.52,32.10904078,33.39344,0.21142,33.39410926,1.51344,0.44142,1.5765,31.88,-0.23,31.88082966
07/10/2020 18:30,33.07032,1.86926,33.12310671,1.06032,0.30926,1.1045,32.01,1.56,32.04799058,33.02032,1.82926,33.07094987,1.06032,0.30926,1.1045,31.96,1.52,31.99612477
07/10/2020 19:00,34.03424,2.07332,34.09733345,0.83424,0.24332,0.869,33.2,1.83,33.25039699,33.95424,2.03332,34.01506731,0.83424,0.24332,0.869,33.12,1.79,33.1683358
07/10/2020 19:30,33.53304,1.99422,33.59228609,0.56304,0.16422,0.5865,32.97,1.83,33.02074802,33.46304,1.95422,33.52005403,0.56304,0.16422,0.5865,32.9,1.79,32.94865855
07/10/2020 20:00,32.24896,1.86428,32.30280113,0.76896,0.22428,0.801,31.48,1.64,31.52269024,32.16896,1.82428,32.22064532,0.76896,0.22428,0.801,31.4,1.6,31.4407379
07/10/2020 20:30,31.2416,1.6663,31.28600528,1.2216,0.3563,1.2725,30.02,1.31,30.04856902,31.1716,1.6263,31.21399523,1.2216,0.3563,1.2725,29.95,1.27,29.97691445
07/10/2020 21:00,29.87344,1.36142,29.90444585,1.27344,0.37142,1.3265,28.6,0.99,28.61712949,29.79344,1.32142,29.82272989,1.27344,0.37142,1.3265,28.52,0.95,28.53581784
07/10/2020 21:30,28.36944,0.86692,28.38268268,0.94944,0.27692,0.989,27.42,0.59,27.42634682,28.29944,0.86692,28.31271542,0.94944,0.27692,0.989,27.35,0.59,27.35636306
07/10/2020 22:00,26.41368,-0.13726,26.41403664,1.00368,0.29274,1.0455,25.41,-0.43,25.41363807,26.33368,-0.36726,26.33624085,1.00368,0.29274,1.0455,25.33,-0.66,25.33859704
07/10/2020 22:30,23.54984,-1.56088,23.60151077,1.05984,0.30912,1.104,22.49,-1.87,22.56760953,23.48984,-1.59088,23.54365058,1.05984,0.30912,1.104,22.43,-1.9,22.51032874
07/10/2020 23:00,22.78056,-1.49942,22.8298527,1.03056,0.30058,1.0735,21.75,-1.8,21.82435566,22.72056,-1.53942,22.77265159,1.03056,0.30058,1.0735,21.69,-1.84,21.76790527
07/10/2020 23:30,21.3896,-0.0072,21.38960121,1.2096,0.3528,1.26,20.18,-0.36,20.18321084,21.3196,-1.7072,21.38784412,1.2096,0.3528,1.26,20.11,-2.06,20.21523435
08/10/2020 00:00,19.94944,-1.99558,20.04900237,1.24944,0.36442,1.3015,18.7,-2.36,18.84833149,19.89944,-2.03558,20.00328219,1.24944,0.36442,1.3015,18.65,-2.4,18.80378951
08/10/2020 00:30,19.57832,-2.03424,19.6837178,1.28832,0.37576,1.342,18.29,-2.41,18.44809475,19.53832,-2.07424,19.64811492,1.28832,0.37576,1.342,18.25,-2.45,18.41371771
08/10/2020 01:00,19.0788,-1.9991,19.18324817,1.4088,0.4109,1.4675,17.67,-2.41,17.8335919,19.0388,-2.0391,19.14768483,1.4088,0.4109,1.4675,17.63,-2.45,17.79942134
08/10/2020 01:30,19.33272,-1.94254,19.43006753,1.60272,0.46746,1.6695,17.73,-2.41,17.89304334,19.29272,-1.98254,19.39431643,1.60272,0.46746,1.6695,17.69,-2.45,17.85885215
08/10/2020 02:00,20.62728,-1.68746,20.69618809,2.47728,0.72254,2.5805,18.15,-2.41,18.30930365,20.57728,-1.72746,20.64966272,2.47728,0.72254,2.5805,18.1,-2.45,18.26506228
08/10/2020 02:30,20.99912,-1.45234,21.04928341,3.48912,1.01766,3.6345,17.51,-2.47,17.68335375,20.94912,-1.49234,21.0022072,3.48912,1.01766,3.6345,17.46,-2.51,17.63949262
08/10/2020 03:00,20.30352,-1.44564,20.35492077,3.44352,1.00436,3.587,16.86,-2.45,17.03708015,20.25352,-1.47564,20.30720527,3.44352,1.00436,3.587,16.81,-2.48,16.99195398
08/10/2020 03:30,20.02976,-1.38382,20.07750591,3.44976,1.00618,3.5935,16.58,-2.39,16.75137308,19.98976,-1.41382,20.0396954,3.44976,1.00618,3.5935,16.54,-2.42,16.71610002
08/10/2020 04:00,20.36864,-1.10248,20.39845478,3.48864,1.01752,3.634,16.88,-2.12,17.01260709,20.31864,-1.28248,20.35907381,3.48864,1.01752,3.634,16.83,-2.3,16.98643282
08/10/2020 04:30,20.36056,-1.11942,20.39130954,3.43056,1.00058,3.5735,16.93,-2.12,17.0622185,20.32056,-1.35942,20.36598098,3.43056,1.00058,3.5735,16.89,-2.36,17.05408162
08/10/2020 05:00,20.67248,-0.83886,20.68949288,3.67248,1.07114,3.8255,17,-1.91,17.10696057,20.62248,-0.94886,20.64429744,3.67248,1.07114,3.8255,16.95,-2.02,17.06994142
08/10/2020 05:30,21.40736,-0.32452,21.4098196,4.40736,1.28548,4.591,17,-1.61,17.07606805,21.35736,1.53548,21.41248526,4.40736,1.28548,4.591,16.95,0.25,16.95184356
08/10/2020 06:00,22.73464,0.63802,22.74359087,4.48464,1.30802,4.6715,18.25,-0.67,18.26229449,22.68464,0.59802,22.69252123,4.48464,1.30802,4.6715,18.2,-0.71,18.21384364
08/10/2020 06:30,27.42712,2.98666,27.58925605,4.61712,1.34666,4.8095,22.81,1.64,22.8688806,27.36712,2.91666,27.52210317,4.61712,1.34666,4.8095,22.75,1.57,22.80410928
08/10/2020 07:00,31.34424,5.29832,31.78889076,4.31424,1.25832,4.494,27.03,4.04,27.33024881,31.27424,5.26832,31.71487479,4.31424,1.25832,4.494,26.96,4.01,27.25659003
08/10/2020 07:30,34.71584,6.58462,35.33478127,4.33584,1.26462,4.5165,30.38,5.32,30.84228915,34.63584,6.52462,35.24502913,4.33584,1.26462,4.5165,30.3,5.26,30.75317219
08/10/2020 08:00,37.05704,7.50622,37.80962248,4.06704,1.18622,4.2365,32.99,6.32,33.58991664,36.95704,7.45622,37.70169787,4.06704,1.18622,4.2365,32.89,6.27,33.48230876
08/10/2020 08:30,37.68104,8.18572,38.55991166,4.51104,1.31572,4.699,33.17,6.87,33.87396936,37.58104,8.12572,38.44947195,4.51104,1.31572,4.699,33.07,6.81,33.76390084
08/10/2020 09:00,37.19776,7.92268,38.03212073,4.87776,1.42268,5.081,32.32,6.5,32.96714122,37.08776,7.75268,37.88939151,4.87776,1.42268,5.081,32.21,6.33,32.82610242
08/10/2020 09:30,36.56648,7.71564,37.37162774,5.43648,1.58564,5.663,31.13,6.13,31.72780799,36.48648,7.66564,37.28304252,5.43648,1.58564,5.663,31.05,6.08,31.63967288
08/10/2020 10:00,37.3604,8.5972,38.33681437,6.2304,1.8172,6.49,31.13,6.78,31.85977558,37.2804,8.5372,38.24541813,6.2304,1.8172,6.49,31.05,6.72,31.76886684
08/10/2020 10:30,37.22464,8.76302,38.24218015,7.00464,2.04302,7.2965,30.22,6.72,30.95814594,37.14464,8.70302,38.15058109,7.00464,2.04302,7.2965,30.14,6.66,30.86705687
08/10/2020 11:00,36.89608,7.81844,37.71536455,3.76608,1.09844,3.923,33.13,6.72,33.80466388,36.80608,7.75844,37.61490285,3.76608,1.09844,3.923,33.04,6.66,33.70455756
08/10/2020 11:30,36.81904,7.75222,37.62630226,3.53904,1.03222,3.6865,33.28,6.72,33.95168332,36.71904,7.72222,37.52226779,3.53904,1.03222,3.6865,33.18,6.69,33.84772518
08/10/2020 12:00,36.37264,8.32702,37.31364633,6.57264,1.91702,6.8465,29.8,6.41,30.48160265,36.29264,8.27702,37.22451851,6.57264,1.91702,6.8465,29.72,6.36,30.39289391
08/10/2020 12:30,36.72928,8.89104,37.79008602,7.88928,2.30104,8.218,28.84,6.59,29.58333484,36.64928,8.83104,37.69823593,7.88928,2.30104,8.218,28.76,6.53,29.49200739
08/10/2020 13:00,36.38568,8.86874,37.45093134,8.63568,2.51874,8.9955,27.75,6.35,28.4672619,36.30568,8.81874,37.36137813,8.63568,2.51874,8.9955,27.67,6.3,28.37814124
08/10/2020 13:30,35.32784,7.04562,36.02356229,4.16784,1.21562,4.3415,31.16,5.83,31.70070188,35.23784,6.98562,35.92358911,4.16784,1.21562,4.3415,31.07,5.77,31.60123099
08/10/2020 14:00,34.95856,6.32958,35.52695456,1.91856,0.55958,1.9985,33.04,5.77,33.54004323,34.86856,6.27958,35.42950185,1.91856,0.55958,1.9985,32.95,5.72,33.44280042
08/10/2020 14:30,34.47816,6.08988,35.01185735,2.46816,0.71988,2.571,32.01,5.37,32.45731042,34.39816,6.02988,34.92266977,2.46816,0.71988,2.571,31.93,5.31,32.36851866
08/10/2020 15:00,35.01232,6.69026,35.645787,4.25232,1.24026,4.4295,30.76,5.45,31.23907969,34.93232,6.63026,35.55597458,4.25232,1.24026,4.4295,30.68,5.39,31.14987159
08/10/2020 15:30,34.29952,6.42736,34.89653319,3.89952,1.13736,4.062,30.4,5.29,30.85683231,34.21952,6.36736,34.80687895,3.89952,1.13736,4.062,30.32,5.23,30.76776397
08/10/2020 16:00,35.37704,6.23122,35.92162388,3.22704,0.94122,3.3615,32.15,5.29,32.58230501,35.29704,6.17122,35.8324572,3.22704,0.94122,3.3615,32.07,5.23,32.49365784
08/10/2020 16:30,36.61224,6.12982,37.12183739,2.74224,0.79982,2.8565,33.87,5.33,34.28681671,36.53224,6.14982,37.04625279,2.74224,0.79982,2.8565,33.79,5.35,34.21091346
08/10/2020 17:00,36.3828,5.7429,36.83325992,2.5128,0.7329,2.6175,33.87,5.01,34.23853093,36.3028,5.6829,36.74491312,2.5128,0.7329,2.6175,33.79,4.95,34.15064567
08/10/2020 17:30,35.39584,4.65962,35.70122614,2.05584,0.59962,2.1415,33.34,4.06,33.58629482,35.30584,4.60962,35.60549023,2.05584,0.59962,2.1415,33.25,4.01,33.4909331
08/10/2020 18:00,33.84656,3.03608,33.98245732,1.42656,0.41608,1.486,32.42,2.62,32.52569446,33.71656,0.57608,33.72148108,1.42656,0.41608,1.486,32.29,0.16,32.29039641
08/10/2020 18:30,33.248,2.049,33.31107781,1.368,0.399,1.425,31.88,1.65,31.92267063,33.168,2.009,33.22878729,1.368,0.399,1.425,31.8,1.61,31.84073021
08/10/2020 19:00,34.17144,2.26042,34.2461211,1.44144,0.42042,1.5015,32.73,1.84,32.78167933,34.07144,2.22042,34.14371521,1.44144,0.42042,1.5015,32.63,1.8,32.67960985
08/10/2020 19:30,34.13392,2.41906,34.21953164,1.09392,0.31906,1.1395,33.04,2.1,33.10667002,34.04392,2.37906,34.12694559,1.09392,0.31906,1.1395,32.95,2.06,33.01433174
08/10/2020 20:00,33.12472,1.75346,33.17109731,0.83472,0.24346,0.8695,32.29,1.51,32.32528732,33.04472,2.13346,33.11351947,0.83472,0.24346,0.8695,32.21,1.89,32.26540252
08/10/2020 20:30,31.96544,1.99992,32.02794146,0.92544,0.26992,0.964,31.04,1.73,31.08817299,31.88544,1.95992,31.94561895,0.92544,0.26992,0.964,30.96,1.69,31.00609134
08/10/2020 21:00,29.8688,1.4909,29.90598596,0.9288,0.2709,0.9675,28.94,1.22,28.96570386,29.7688,-1.6791,29.81611695,0.9288,0.2709,0.9675,28.84,-1.95,28.90584889
08/10/2020 21:30,29.24952,1.15486,29.27230981,1.07952,0.31486,1.1245,28.17,0.84,28.18252118,29.15952,1.12486,29.18120828,1.07952,0.31486,1.1245,28.08,0.81,28.09168026
08/10/2020 22:00,27.15984,0.17162,27.16038222,1.23984,0.36162,1.2915,25.92,-0.19,25.92069636,27.08984,0.12162,27.09011301,1.23984,0.36162,1.2915,25.85,-0.24,25.8511141
08/10/2020 22:30,24.85112,-1.00634,24.8714874,1.04112,0.30366,1.0845,23.81,-1.31,23.84601015,24.78112,-1.04634,24.80320011,1.04112,0.30366,1.0845,23.74,-1.35,23.7783536
08/10/2020 23:00,23.178,-1.361,23.21792422,0.888,0.259,0.925,22.29,-1.62,22.34879191,23.108,-1.401,23.15043121,0.888,0.259,0.925,22.22,-1.66,22.28192092
08/10/2020 23:30,22.11752,0.70386,22.12871686,1.00752,0.29386,1.0495,21.11,0.41,21.11398115,21.49752,-3.94614,21.85670119,1.00752,0.29386,1.0495,20.49,-4.24,20.92409377
09/10/2020 00:00,21.33624,2.16682,21.44598439,1.08624,0.31682,1.1315,20.25,1.85,20.33433058,20.49624,-5.17318,21.13900767,1.08624,0.31682,1.1315,19.41,-5.49,20.17146995
09/10/2020 00:30,19.69744,-0.52658,19.70447739,0.93744,0.27342,0.9765,18.76,-0.8,18.77704982,19.52744,-2.76658,19.72244604,0.93744,0.27342,0.9765,18.59,-3.04,18.83692385
09/10/2020 01:00,18.93488,-2.38566,19.08457634,0.97488,0.28434,1.0155,17.96,-2.67,18.15738142,18.87488,-2.41566,19.0288336,0.97488,0.28434,1.0155,17.9,-2.7,18.10248602
09/10/2020 01:30,19.28832,-2.37674,19.43420133,1.10832,0.32326,1.1545,18.18,-2.7,18.37940151,19.23832,-2.41674,19.38952265,1.10832,0.32326,1.1545,18.13,-2.74,18.33588013
09/10/2020 02:00,19.70288,-2.36166,19.84391388,1.02288,0.29834,1.0655,18.68,-2.66,18.86843926,19.65288,-2.40166,19.79908238,1.02288,0.29834,1.0655,18.63,-2.7,18.82463545
09/10/2020 02:30,20.13528,-2.38096,20.2755634,0.78528,0.22904,0.818,19.35,-2.61,19.52522983,20.06528,-2.42096,20.21080179,0.78528,0.22904,0.818,19.28,-2.65,19.46126666
09/10/2020 03:00,19.48488,-2.43066,19.63590224,0.85488,0.24934,0.8905,18.63,-2.68,18.82177728,19.42488,-2.47066,19.58137186,0.85488,0.24934,0.8905,18.57,-2.72,18.76814589
09/10/2020 03:30,19.37224,-2.30768,19.50920474,1.00224,0.29232,1.044,18.37,-2.6,18.5530833,19.31224,-2.33768,19.45320954,1.00224,0.29232,1.044,18.31,-2.63,18.4979188
09/10/2020 04:00,19.26568,-2.25876,19.39763961,0.89568,0.26124,0.933,18.37,-2.52,18.54204142,19.20568,-2.29876,19.342762,0.89568,0.26124,0.933,18.31,-2.56,18.48809617
09/10/2020 04:30,19.3876,-1.4607,19.44254814,0.9576,0.2793,0.9975,18.43,-1.74,18.5119556,19.3276,4.4793,19.83986518,0.9576,0.2793,0.9975,18.37,4.2,18.84401496
09/10/2020 05:00,19.61304,-1.65578,19.68280837,1.04304,0.30422,1.0865,18.57,-1.96,18.67314917,19.55304,-1.69578,19.62643735,1.04304,0.30422,1.0865,18.51,-2,18.61773617
09/10/2020 05:30,20.48128,0.35954,20.48443554,1.06128,0.30954,1.1055,19.42,0.05,19.42006437,20.42128,-1.60046,20.48389975,1.06128,0.30954,1.1055,19.36,-1.91,19.45398931
09/10/2020 06:00,22.15504,-0.87728,22.17240216,1.65504,0.48272,1.724,20.5,-1.36,20.54506267,22.09504,-0.89728,22.11325177,1.65504,0.48272,1.724,20.44,-1.38,20.48653216
09/10/2020 06:30,26.71128,1.75954,26.76916996,1.78128,0.51954,1.8555,24.93,1.24,24.9608193,26.65128,1.68954,26.70477993,1.78128,0.51954,1.8555,24.87,1.17,24.8975059
09/10/2020 07:00,30.78288,3.91584,31.0309443,1.80288,0.52584,1.878,28.98,3.39,29.17760271,30.71288,3.87584,30.95647159,1.80288,0.52584,1.878,28.91,3.35,29.10344653
09/10/2020 07:30,33.70264,5.20952,34.10288905,1.71264,0.49952,1.784,31.99,4.71,32.33487591,33.59264,4.99952,33.96263627,1.71264,0.49952,1.784,31.88,4.5,32.19603081
09/10/2020 08:00,36.05136,6.63498,36.65683453,2.69136,0.78498,2.8035,33.36,5.85,33.86904339,35.94136,6.58498,36.53961303,2.69136,0.78498,2.8035,33.25,5.8,33.75207401
09/10/2020 08:30,36.45952,6.72486,37.07452415,2.99952,0.87486,3.1245,33.46,5.85,33.9675448,36.35952,6.67486,36.96712662,2.99952,0.87486,3.1245,33.36,5.8,33.860443
09/10/2020 09:00,35.67304,7.42172,36.4369004,4.22304,1.23172,4.399,31.45,6.19,32.05337112,35.59304,7.36172,36.34638108,4.22304,1.23172,4.399,31.37,6.13,31.9633196
09/10/2020 09:30,36.38344,8.24642,37.30627493,7.15344,2.08642,7.4515,29.23,6.16,29.87203542,36.29344,8.18642,37.20525849,7.15344,2.08642,7.4515,29.14,6.1,29.77162407
09/10/2020 10:00,37.06504,8.44022,38.01387252,7.47504,2.18022,7.7865,29.59,6.26,30.2449285,36.97504,8.38022,37.9128167,7.47504,2.18022,7.7865,29.5,6.2,30.1444854
09/10/2020 10:30,35.71456,7.41508,36.47620056,5.67456,1.65508,5.911,30.04,5.76,30.58723917,35.62456,7.35508,36.37590517,5.67456,1.65508,5.911,29.95,5.7,30.48757944
09/10/2020 11:00,36.06776,8.81768,37.12997161,8.59776,2.50768,8.956,27.47,6.31,28.18540402,35.98776,8.76768,37.04039798,8.59776,2.50768,8.956,27.39,6.26,28.09625776
09/10/2020 11:30,37.05864,10.39002,38.48759949,13.74864,4.01002,14.3215,23.31,6.38,24.16734367,36.98864,10.33002,38.40402065,13.74864,4.01002,14.3215,23.24,6.32,24.0840196
09/10/2020 12:00,37.7948,11.6664,39.55441563,17.6448,5.1464,18.38,20.15,6.52,21.17859533,37.7348,11.6064,39.47940795,17.6448,5.1464,18.38,20.09,6.46,21.10307324
09/10/2020 12:30,37.69432,11.29376,39.34985102,17.46432,5.09376,18.192,20.23,6.2,21.15875469,37.63432,11.23376,39.27517544,17.46432,5.09376,18.192,20.17,6.14,21.08384453
09/10/2020 13:00,37.21152,12.01336,39.10266026,19.69152,5.74336,20.512,17.52,6.27,18.60815144,37.16152,11.95336,39.03666717,19.69152,5.74336,20.512,17.47,6.21,18.54090073
09/10/2020 13:30,35.61992,7.98206,36.50331468,9.70992,2.83206,10.1145,25.91,5.15,26.41686204,35.54992,7.92206,36.42191437,9.70992,2.83206,10.1145,25.84,5.09,26.33654685
09/10/2020 14:00,34.7252,6.6936,35.36444254,6.5952,1.9236,6.87,28.13,4.77,28.53155797,34.6552,6.6436,35.28626231,6.5952,1.9236,6.87,28.06,4.72,28.45420883
09/10/2020 14:30,34.57392,6.42656,35.16612884,6.91392,2.01656,7.202,27.66,4.41,28.00935022,34.49392,6.36656,35.07653921,6.91392,2.01656,7.202,27.58,4.35,27.92094017
09/10/2020 15:00,32.02904,5.57222,32.51013748,6.17904,1.80222,6.4365,25.85,3.77,26.12346455,31.95904,5.52222,32.4326248,6.17904,1.80222,6.4365,25.78,3.72,26.04701134
09/10/2020 15:30,32.82448,6.32964,33.42919128,7.40448,2.15964,7.713,25.42,4.17,25.75976126,32.74448,6.27964,33.34118848,7.40448,2.15964,7.713,25.34,4.12,25.6727482
09/10/2020 16:00,34.30864,6.20252,34.86479647,6.00864,1.75252,6.259,28.3,4.45,28.64773115,34.23864,6.15252,34.7870374,6.00864,1.75252,6.259,28.23,4.4,28.57084003
09/10/2020 16:30,35.60064,6.15352,36.12853964,6.32064,1.84352,6.584,29.28,4.31,29.59551486,35.52064,6.09352,36.03951792,6.32064,1.84352,6.584,29.2,4.25,29.50766849
09/10/2020 17:00,36.29984,6.19912,36.82536453,6.81984,1.98912,7.104,29.48,4.21,29.77909502,36.21984,6.14912,36.73810673,6.81984,1.98912,7.104,29.4,4.16,29.69285436
09/10/2020 17:30,33.94264,4.36702,34.22241479,3.45264,1.00702,3.5965,30.49,3.36,30.67457742,33.86264,4.31702,34.13671117,3.45264,1.00702,3.5965,30.41,3.31,30.58960935
09/10/2020 18:00,32.45448,1.95964,32.51358887,1.64448,0.47964,1.713,30.81,1.48,30.84552642,32.31448,-0.41036,32.31708547,1.64448,0.47964,1.713,30.67,-0.89,30.68291055
09/10/2020 18:30,31.88232,1.54276,31.91962464,1.07232,0.31276,1.117,30.81,1.23,30.83454232,31.74232,1.51276,31.77834674,1.07232,0.31276,1.117,30.67,1.2,30.69346673
09/10/2020 19:00,32.39552,1.88036,32.45004576,1.23552,0.36036,1.287,31.16,1.52,31.19705114,32.31552,1.84036,32.36788158,1.23552,0.36036,1.287,31.08,1.48,31.11521814
09/10/2020 19:30,33.21936,2.39398,33.30551034,1.65936,0.48398,1.7285,31.56,1.91,31.61774344,33.04936,-0.41602,33.05197829,1.65936,0.48398,1.7285,31.39,-0.9,31.40289955
09/10/2020 20:00,31.85272,2.16246,31.9260396,1.48272,0.43246,1.5445,30.37,1.73,30.41923405,31.66272,-1.63754,31.70503706,1.48272,0.43246,1.5445,30.18,-2.07,30.25090577
09/10/2020 20:30,30.44632,1.35726,30.47655749,1.87632,0.54726,1.9545,28.57,0.81,28.58148002,30.37632,-1.69274,30.42344795,1.87632,0.54726,1.9545,28.5,-2.24,28.58789254
09/10/2020 21:00,29.18344,0.49642,29.18766183,2.11344,0.61642,2.2015,27.07,-0.12,27.07026598,29.11344,0.45642,29.1170175,2.11344,0.61642,2.2015,27,-0.16,27.00047407
09/10/2020 21:30,27.28384,2.18612,27.37128141,2.04384,0.59612,2.129,25.24,1.59,25.29003163,27.11384,-1.18388,27.13967375,2.04384,0.59612,2.129,25.07,-1.78,25.13311163
09/10/2020 22:00,26.22984,-0.93088,26.24635297,2.49984,0.72912,2.604,23.73,-1.66,23.78799067,26.15984,-0.97088,26.17785012,2.49984,0.72912,2.604,23.66,-1.7,23.72099492
09/10/2020 22:30,24.9632,-1.0424,24.98495451,2.3232,0.6776,2.42,22.64,-1.72,22.70524169,24.9032,-1.0924,24.92714801,2.3232,0.6776,2.42,22.58,-1.77,22.6492671
09/10/2020 23:00,23.5852,-1.1214,23.61184442,2.3952,0.6986,2.495,21.19,-1.82,21.26801589,23.5352,-1.1614,23.56383859,2.3952,0.6986,2.495,21.14,-1.86,21.22166817
09/10/2020 23:30,21.84816,0.42238,21.85224245,1.92816,0.56238,2.0085,19.92,-0.14,19.92049196,21.77816,-1.39762,21.82296026,1.92816,0.56238,2.0085,19.85,-1.96,19.94653103
10/10/2020 00:00,20.8424,-1.7743,20.91778617,2.0424,0.5957,2.1275,18.8,-2.37,18.9487968,20.7824,-1.8043,20.86057641,2.0424,0.5957,2.1275,18.74,-2.4,18.89305693
10/10/2020 00:30,20.07432,-0.12374,20.07470137,2.52432,0.73626,2.6295,17.55,-0.86,17.57105859,20.00432,-1.72374,20.0784486,2.52432,0.73626,2.6295,17.48,-2.46,17.65225198
10/10/2020 01:00,19.07296,-1.93122,19.17048288,2.05296,0.59878,2.1385,17.02,-2.53,17.20701311,19.02296,-1.97122,19.12481936,2.05296,0.59878,2.1385,16.97,-2.57,17.16350197
10/10/2020 01:30,19.108,-2.211,19.23549285,1.368,0.399,1.425,17.74,-2.61,17.93097041,19.058,-2.251,19.19047589,1.368,0.399,1.425,17.69,-2.65,17.88738662
10/10/2020 02:00,19.76984,-2.19588,19.89141681,1.65984,0.48412,1.729,18.11,-2.68,18.30722535,19.69984,-2.23588,19.82631724,1.65984,0.48412,1.729,18.04,-2.72,18.24390309
10/10/2020 02:30,19.55568,-2.16876,19.67557217,1.61568,0.47124,1.683,17.94,-2.64,18.13320711,19.49568,-2.19876,19.61927838,1.61568,0.47124,1.683,17.88,-2.67,18.07825489
10/10/2020 03:00,19.45208,-2.20856,19.57705682,1.34208,0.39144,1.398,18.11,-2.6,18.29568528,19.40208,-2.24856,19.53194129,1.34208,0.39144,1.398,18.06,-2.64,18.25193688
10/10/2020 03:30,19.42,-2.0925,19.53240785,1.74,0.5075,1.8125,17.68,-2.6,17.87015389,19.36,-2.1325,19.47709312,1.74,0.5075,1.8125,17.62,-2.64,17.81667758
10/10/2020 04:00,19.43992,-1.13294,19.47290535,1.90992,0.55706,1.9895,17.53,-1.69,17.6112748,19.09992,-3.55294,19.42756615,1.90992,0.55706,1.9895,17.19,-4.11,17.67450707
10/10/2020 04:30,19.36664,1.60902,19.43336539,2.15664,0.62902,2.2465,17.21,0.98,17.2378798,18.58664,-5.78098,19.46491501,2.15664,0.62902,2.2465,16.43,-6.41,17.63612769
10/10/2020 05:00,19.30248,1.70114,19.37729629,2.47248,0.72114,2.5755,16.83,0.98,16.85850824,18.54248,-5.68886,19.3955328,2.47248,0.72114,2.5755,16.07,-6.41,17.30124273
10/10/2020 05:30,19.98112,1.86116,20.06761254,3.02112,0.88116,3.147,16.96,0.98,16.98829008,19.23112,-5.48884,19.9990835,3.02112,0.88116,3.147,16.21,-6.37,17.4166874
10/10/2020 06:00,20.36792,-0.49644,20.37396912,3.33792,0.97356,3.477,17.03,-1.47,17.09332618,19.95792,-3.42644,20.24991511,3.33792,0.97356,3.477,16.62,-4.4,17.19256816
10/10/2020 06:30,21.53696,-0.19172,21.53781332,2.97696,0.86828,3.101,18.56,-1.06,18.59024475,21.48696,-0.21172,21.48800306,2.97696,0.86828,3.101,18.51,-1.08,18.54148052
10/10/2020 07:00,23.40912,-0.40484,23.41262041,2.58912,0.75516,2.697,20.82,-1.16,20.85229004,23.33912,-0.44484,23.34335891,2.58912,0.75516,2.697,20.75,-1.2,20.78466983
10/10/2020 07:30,24.69136,0.01248,24.69136315,2.99136,0.87248,3.116,21.7,-0.86,21.71703479,24.62136,-0.01752,24.62136623,2.99136,0.87248,3.116,21.63,-0.89,21.64830247
10/10/2020 08:00,25.93872,4.12046,26.26395602,3.25872,0.95046,3.3945,22.68,3.17,22.90046506,25.85872,0.26046,25.8600317,3.25872,0.95046,3.3945,22.6,-0.69,22.61053073
10/10/2020 08:30,27.51888,1.21384,27.54563784,4.05888,1.18384,4.228,23.46,0.03,23.46001918,27.44888,1.12384,27.47187707,4.05888,1.18384,4.228,23.39,-0.06,23.39007696
10/10/2020 09:00,27.68704,0.96622,27.7038944,3.34704,0.97622,3.4865,24.34,-0.01,24.34000205,27.61704,0.91622,27.63223403,3.34704,0.97622,3.4865,24.27,-0.06,24.27007417
10/10/2020 09:30,28.4028,1.1704,28.42690423,3.7728,1.1004,3.93,24.63,0.07,24.63009947,28.3328,1.1304,28.35534094,3.7728,1.1004,3.93,24.56,0.03,24.56001832
10/10/2020 10:00,29.42024,1.95632,29.48521171,4.17024,1.21632,4.344,25.25,0.74,25.26084124,29.35024,1.92632,29.41338635,4.17024,1.21632,4.344,25.18,0.71,25.19000794
10/10/2020 10:30,29.40784,1.85562,29.46632619,4.64784,1.35562,4.8415,24.76,0.5,24.76504795,29.33784,1.83562,29.39520976,4.64784,1.35562,4.8415,24.69,0.48,24.69466542
10/10/2020 11:00,30.03824,1.88782,30.09750366,4.75824,1.38782,4.9565,25.28,0.5,25.28494414,29.96824,1.86782,30.02639106,4.75824,1.38782,4.9565,25.21,0.48,25.2145692
10/10/2020 11:30,30.12824,2.33032,30.2182269,7.57824,2.21032,7.894,22.55,0.12,22.55031929,30.05824,2.30032,30.14613182,7.57824,2.21032,7.894,22.48,0.09,22.48018016
10/10/2020 12:00,29.876,2.183,29.9556483,7.656,2.233,7.975,22.22,-0.05,22.22005626,29.816,2.173,29.89507961,7.656,2.233,7.975,22.16,-0.06,22.16008123
10/10/2020 12:30,29.55264,3.01202,29.70573674,10.29264,3.00202,10.7215,19.26,0.01,19.2600026,29.49264,2.99202,29.64402128,10.29264,3.00202,10.7215,19.2,-0.01,19.2000026
10/10/2020 13:00,29.1128,2.5179,29.22148087,9.1128,2.6579,9.4925,20,-0.14,20.00048999,29.0528,2.4679,29.1574299,9.1128,2.6579,9.4925,19.94,-0.19,19.9409052
10/10/2020 13:30,29.39752,2.19386,29.47926736,9.88752,2.88386,10.2995,19.51,-0.69,19.52219762,29.33752,2.16386,29.41721214,9.88752,2.88386,10.2995,19.45,-0.72,19.46332192
10/10/2020 14:00,28.75072,3.32396,28.94222885,11.91072,3.47396,12.407,16.84,-0.15,16.84066804,28.70072,3.31396,28.89141152,11.91072,3.47396,12.407,16.79,-0.16,16.79076234
10/10/2020 14:30,28.90184,2.20512,28.98583981,10.85184,3.16512,11.304,18.05,-0.96,18.07551106,28.84184,2.14512,28.92150194,10.85184,3.16512,11.304,17.99,-1.02,18.01889286
10/10/2020 15:00,27.40016,1.95838,27.47005679,10.28016,2.99838,10.7085,17.12,-1.04,17.1515597,27.34016,1.92838,27.40808272,10.28016,2.99838,10.7085,17.06,-1.07,17.09352216
10/10/2020 15:30,26.746,1.3605,26.78058021,8.916,2.6005,9.2875,17.83,-1.24,17.87306633,26.686,1.3205,26.71865109,8.916,2.6005,9.2875,17.77,-1.28,17.81604053
10/10/2020 16:00,26.60784,1.47062,26.64844972,8.60784,2.51062,8.9665,18,-1.04,18.03001941,26.54784,1.43062,26.58635895,8.60784,2.51062,8.9665,17.94,-1.08,17.97247896
10/10/2020 16:30,27.54376,1.16318,27.56830975,8.51376,2.48318,8.8685,19.03,-1.32,19.07572541,27.48376,1.11318,27.50629443,8.51376,2.48318,8.8685,18.97,-1.37,19.01940588
10/10/2020 17:00,27.32448,-0.05536,27.32453608,5.12448,1.49464,5.338,22.2,-1.55,22.25404458,27.25448,-0.09536,27.25464683,5.12448,1.49464,5.338,22.13,-1.59,22.18704577
10/10/2020 17:30,27.92896,-0.41572,27.93205381,3.16896,0.92428,3.301,24.76,-1.34,24.79623358,27.84896,-0.46572,27.85285386,3.16896,0.92428,3.301,24.68,-1.39,24.71911204
10/10/2020 18:00,28.6224,-0.7093,28.63118734,2.4024,0.7007,2.5025,26.22,-1.41,26.25788453,28.5424,-0.7393,28.551973,2.4024,0.7007,2.5025,26.14,-1.44,26.17963331
10/10/2020 18:30,28.8752,-0.5789,28.88100241,2.3352,0.6811,2.4325,26.54,-1.26,26.56989274,28.7952,-0.6189,28.80185029,2.3352,0.6811,2.4325,26.46,-1.3,26.49191575
10/10/2020 19:00,30.04888,2.79134,30.17824992,1.95888,0.57134,2.0405,28.09,2.22,28.17758861,29.95888,-0.52866,29.96354405,1.95888,0.57134,2.0405,28,-1.1,28.02159881
10/10/2020 19:30,29.43672,-0.83054,29.44843427,1.74672,0.50946,1.8195,27.69,-1.34,27.7224043,29.38672,2.03946,29.457405,1.74672,0.50946,1.8195,27.64,1.53,27.68231385
10/10/2020 20:00,27.8908,-1.0906,27.91211445,1.0608,0.3094,1.105,26.83,-1.4,26.86650145,27.8008,-1.1306,27.82378006,1.0608,0.3094,1.105,26.74,-1.44,26.7787453
10/10/2020 20:30,26.58104,-1.03678,26.60125185,1.45104,0.42322,1.5115,25.13,-1.46,25.17237573,26.50104,-1.07678,26.52290663,1.45104,0.42322,1.5115,25.05,-1.5,25.09486999
10/10/2020 21:00,25.55328,-1.47946,25.59607237,0.89328,0.26054,0.9305,24.66,-1.74,24.72131064,25.47328,-1.51946,25.51855703,0.89328,0.26054,0.9305,24.58,-1.78,24.6443665
10/10/2020 21:30,24.05776,-1.92232,24.13443868,0.67776,0.19768,0.706,23.38,-2.12,23.47591958,23.98776,-1.96232,24.06789001,0.67776,0.19768,0.706,23.31,-2.16,23.40986331
10/10/2020 22:00,23.15352,-4.90814,23.66802329,0.62352,0.18186,0.6495,22.53,-5.09,23.09781375,23.70352,-0.51814,23.70918239,0.62352,0.18186,0.6495,23.08,-0.7,23.09061281
10/10/2020 22:30,21.44944,-6.27558,22.34863263,0.76944,0.22442,0.8015,20.68,-6.5,21.67746295,22.25944,1.76442,22.32925989,0.76944,0.22442,0.8015,21.49,1.54,21.54510849
10/10/2020 23:00,20.60032,-6.24324,21.52559476,0.88032,0.25676,0.917,19.72,-6.5,20.76363167,21.39032,1.79676,21.46565015,0.88032,0.25676,0.917,20.51,1.54,20.56773444
10/10/2020 23:30,19.37928,-6.33146,20.38734605,1.22928,0.35854,1.2805,18.15,-6.69,19.34369665,20.14928,1.72854,20.22328695,1.22928,0.35854,1.2805,18.92,1.37,18.9695361
11/10/2020 00:00,18.52592,-4.41244,19.04414184,1.22592,0.35756,1.277,17.3,-4.77,17.94555377,18.84592,-1.27244,18.8888275,1.22592,0.35756,1.277,17.62,-1.63,17.69523382
11/10/2020 00:30,17.92232,-2.54474,18.10207877,1.49232,0.43526,1.5545,16.43,-2.98,16.69806276,17.85232,-2.58474,18.03846474,1.49232,0.43526,1.5545,16.36,-3.02,16.63640586
11/10/2020 01:00,17.45008,-2.87206,17.68485286,1.33008,0.38794,1.3855,16.12,-3.26,16.44633698,17.39008,-2.91206,17.63221415,1.33008,0.38794,1.3855,16.06,-3.3,16.39553598
11/10/2020 01:30,17.54368,-2.79476,17.7648921,1.42368,0.41524,1.483,16.12,-3.21,16.43649902,17.48368,-2.82476,17.7104019,1.42368,0.41524,1.483,16.06,-3.24,16.38356494
11/10/2020 02:00,18.5836,-2.5802,18.76186614,1.2336,0.3598,1.285,17.35,-2.94,17.59733218,18.5336,-2.6202,18.71789991,1.2336,0.3598,1.285,17.3,-2.98,17.55478282
11/10/2020 02:30,18.36304,-2.61828,18.54876352,1.10304,0.32172,1.149,17.26,-2.94,17.5086036,18.32304,-2.65828,18.51486558,1.10304,0.32172,1.149,17.22,-2.98,17.47594919
11/10/2020 03:00,18.06736,-2.72452,18.2716312,1.04736,0.30548,1.091,17.02,-3.03,17.28760539,18.01736,-2.76452,18.22821528,1.04736,0.30548,1.091,16.97,-3.07,17.24545737
11/10/2020 03:30,17.76912,-2.55234,17.951492,1.32912,0.38766,1.3845,16.44,-2.94,16.70081435,17.71912,-2.58234,17.90630318,1.32912,0.38766,1.3845,16.39,-2.97,16.65692048
11/10/2020 04:00,17.64672,-2.72804,17.85634142,1.20672,0.35196,1.257,16.44,-3.08,16.72602762,17.59672,-2.76804,17.81310193,1.20672,0.35196,1.257,16.39,-3.12,16.68431899
11/10/2020 04:30,17.50616,-2.73112,17.71791902,1.19616,0.34888,1.246,16.31,-3.08,16.59826798,17.44616,-2.15112,17.57827682,1.19616,0.34888,1.246,16.25,-2.5,16.44118305
11/10/2020 05:00,17.08704,-2.84378,17.32206745,1.18704,0.34622,1.2365,15.9,-3.19,16.21684618,17.03704,-2.88378,17.27937843,1.18704,0.34622,1.2365,15.85,-3.23,16.17576582
11/10/2020 05:30,17.46464,-2.94698,17.71153131,1.00464,0.29302,1.0465,16.46,-3.24,16.77585169,17.42464,-2.97698,17.67711767,1.00464,0.29302,1.0465,16.42,-3.27,16.74244009
11/10/2020 06:00,17.526,-2.987,17.77871888,1.176,0.343,1.225,16.35,-3.33,16.68566451,17.466,-3.027,17.7263613,1.176,0.343,1.225,16.29,-3.37,16.63493312
11/10/2020 06:30,19.12664,-1.46098,19.182357,1.43664,0.41902,1.4965,17.69,-1.88,17.78961776,18.91664,-3.29098,19.2007765,1.43664,0.41902,1.4965,17.48,-3.71,17.86937324
11/10/2020 07:00,19.82416,-1.46712,19.8783742,1.24416,0.36288,1.296,18.58,-1.83,18.66990359,19.77416,-2.30712,19.90829491,1.24416,0.36288,1.296,18.53,-2.67,18.72137281
11/10/2020 07:30,20.9504,-1.9478,21.04075058,1.3104,0.3822,1.365,19.64,-2.33,19.77772737,20.8904,-1.9878,20.98476021,1.3104,0.3822,1.365,19.58,-2.37,19.72291307
11/10/2020 08:00,21.95184,-1.64488,22.01338024,1.73184,0.50512,1.804,20.22,-2.15,20.33398387,21.89184,-1.68488,21.95658168,1.73184,0.50512,1.804,20.16,-2.19,20.27860202
11/10/2020 08:30,23.47304,-0.87828,23.48946535,3.50304,1.02172,3.649,19.97,-1.9,20.06018195,23.41304,-0.93828,23.43183329,3.50304,1.02172,3.649,19.91,-1.96,20.00624153
11/10/2020 09:00,24.81136,3.14748,25.01020223,6.47136,1.88748,6.741,18.34,1.26,18.38323149,24.75136,0.35748,24.75394138,6.47136,1.88748,6.741,18.28,-1.53,18.34391725
11/10/2020 09:30,26.1824,0.7282,26.1925246,6.7824,1.9782,7.065,19.4,-1.25,19.44022891,26.1224,0.6982,26.13172909,6.7824,1.9782,7.065,19.34,-1.28,19.38231152
11/10/2020 10:00,27.14704,2.36372,27.24975143,10.84704,3.16372,11.299,16.3,-0.8,16.31962009,27.09704,2.31372,27.19564077,10.84704,3.16372,11.299,16.25,-0.85,16.27221558
11/10/2020 10:30,27.26408,2.93744,27.42186376,12.33408,3.59744,12.848,14.93,-0.66,14.94458096,27.21408,2.90744,27.36894879,12.33408,3.59744,12.848,14.88,-0.69,14.89598939
11/10/2020 11:00,28.3608,5.0119,28.80024511,17.3208,5.0519,18.0425,11.04,-0.04,11.04007246,28.3208,4.9819,28.75564362,17.3208,5.0519,18.0425,11,-0.07,11.00022273
11/10/2020 11:30,28.8892,4.8706,29.29690463,16.9392,4.9406,17.645,11.95,-0.07,11.95020502,28.8392,4.8406,29.24262069,16.9392,4.9406,17.645,11.9,-0.1,11.90042016
11/10/2020 12:00,28.17032,4.46176,28.52146965,15.16032,4.42176,15.792,13.01,0.04,13.01006149,28.12032,4.44176,28.46895904,15.16032,4.42176,15.792,12.96,0.02,12.96001543
11/10/2020 12:30,27.88616,2.91888,28.03850531,11.27616,3.28888,11.746,16.61,-0.37,16.6141205,27.83616,2.84888,27.98156394,11.27616,3.28888,11.746,16.56,-0.44,16.56584438
11/10/2020 13:00,28.69824,4.06782,28.98510201,14.83824,4.32782,15.4565,13.86,-0.26,13.86243846,28.65824,4.03782,28.94129766,14.83824,4.32782,15.4565,13.82,-0.29,13.82304236
11/10/2020 13:30,28.60064,4.22852,28.91153731,15.32064,4.46852,15.959,13.28,-0.24,13.2821685,28.55064,4.17852,28.85479291,15.32064,4.46852,15.959,13.23,-0.29,13.233178
11/10/2020 14:00,27.32608,1.11344,27.34875494,7.72608,2.25344,8.048,19.6,-1.14,19.63312507,27.26608,1.09344,27.28799607,7.72608,2.25344,8.048,19.54,-1.16,19.57440165
11/10/2020 14:30,27.1664,1.1602,27.19116314,7.8864,2.3002,8.215,19.28,-1.14,19.31367391,27.1064,1.1402,27.13037001,7.8864,2.3002,8.215,19.22,-1.16,19.25497338
11/10/2020 15:00,26.97872,0.91046,26.99407843,6.37872,1.86046,6.6445,20.6,-0.95,20.62189371,26.91872,0.87046,26.93279018,6.37872,1.86046,6.6445,20.54,-0.99,20.56384448
11/10/2020 15:30,26.80824,0.40032,26.81122877,4.93824,1.44032,5.144,21.87,-1.04,21.89471397,26.73824,0.36032,26.7406677,4.93824,1.44032,5.144,21.8,-1.08,21.8267359
11/10/2020 16:00,26.91296,0.29128,26.91453622,4.87296,1.42128,5.076,22.04,-1.13,22.06894877,26.84296,0.25128,26.8441361,4.87296,1.42128,5.076,21.97,-1.17,22.00113179
11/10/2020 16:30,27.64272,-0.02254,27.64272919,4.00272,1.16746,4.1695,23.64,-1.19,23.6699324,27.57272,-0.06254,27.57279093,4.00272,1.16746,4.1695,23.57,-1.23,23.60207194
11/10/2020 17:00,28.53608,3.36844,28.7342,3.28608,0.95844,3.423,25.25,2.41,25.36475113,28.45608,-0.06156,28.45614659,3.28608,0.95844,3.423,25.17,-1.02,25.19065898
11/10/2020 17:30,28.94408,-0.52006,28.94875178,1.71408,0.49994,1.7855,27.23,-1.02,27.24909723,28.86408,-0.55006,28.86932074,1.71408,0.49994,1.7855,27.15,-1.05,27.17029628
11/10/2020 18:00,29.25304,-0.62328,29.25967921,1.22304,0.35672,1.274,28.03,-0.98,28.04712641,29.17304,-0.66328,29.18057921,1.22304,0.35672,1.274,27.95,-1.02,27.96860561
11/10/2020 18:30,29.65824,-0.80718,29.66922209,0.79824,0.23282,0.8315,28.86,-1.04,28.87873266,29.59824,-0.84718,29.61036179,0.79824,0.23282,0.8315,28.8,-1.08,28.82024289
11/10/2020 19:00,29.9628,-0.9071,29.97652772,0.8328,0.2429,0.8675,29.13,-1.15,29.15269113,29.8828,-0.9471,29.89780484,0.8328,0.2429,0.8675,29.05,-1.19,29.07436328
11/10/2020 19:30,29.54408,-0.84506,29.55616331,0.87408,0.25494,0.9105,28.67,-1.1,28.69109444,29.46408,-0.85506,29.47648449,0.87408,0.25494,0.9105,28.59,-1.11,28.61153963
11/10/2020 20:00,28.01632,-1.05274,28.03609188,0.91632,0.26726,0.9545,27.1,-1.32,27.13212856,27.95632,-1.09274,27.97766803,0.91632,0.26726,0.9545,27.04,-1.36,27.07417958
11/10/2020 20:30,26.55392,-1.31344,26.58638358,0.91392,0.26656,0.952,25.64,-1.58,25.68863562,26.48392,-1.35344,26.5184807,0.91392,0.26656,0.952,25.57,-1.62,25.62126656
