Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/10/2020 21:00,25.10264,-1.87798,25.17278975,0.69264,0.20202,0.7215,24.41,-2.08,24.49845914,25.03264,-1.24798,25.06372916,0.69264,0.20202,0.7215,24.34,-1.45,24.38315197
11/10/2020 21:30,24.19184,-1.93738,24.26929261,0.83184,0.24262,0.8665,23.36,-2.18,23.46150038,24.13184,-1.97738,24.21271842,0.83184,0.24262,0.8665,23.3,-2.22,23.40552072
11/10/2020 22:00,23.30136,-2.07752,23.39379121,0.59136,0.17248,0.616,22.71,-2.25,22.82118752,23.24136,-2.11752,23.33762425,0.59136,0.17248,0.616,22.65,-2.29,22.76546947
11/10/2020 22:30,21.62376,-2.36932,21.75317618,0.65376,0.19068,0.681,20.97,-2.56,21.12568342,21.56376,-2.40932,21.69793926,0.65376,0.19068,0.681,20.91,-2.6,21.07102513
11/10/2020 23:00,20.48496,-1.03522,20.51110106,0.56496,0.16478,0.5885,19.92,-1.2,19.95611185,20.42496,-2.49522,20.5768101,0.56496,0.16478,0.5885,19.86,-2.66,20.03734513
11/10/2020 23:30,18.99824,-2.56468,19.17056876,0.73824,0.21532,0.769,18.26,-2.78,18.47040877,18.94824,-2.60468,19.12642562,0.73824,0.21532,0.769,18.21,-2.82,18.42705891
12/10/2020 00:00,18.16752,-2.73114,18.37166048,0.64752,0.18886,0.6745,17.52,-2.92,17.76166659,18.12752,-2.77114,18.33810782,0.64752,0.18886,0.6745,17.48,-2.96,17.72884655
12/10/2020 00:30,17.70216,-2.60812,17.89326014,0.69216,0.20188,0.721,17.01,-2.81,17.24053943,17.64216,-2.66812,17.84277652,0.69216,0.20188,0.721,16.95,-2.87,17.19125941
12/10/2020 01:00,17.22088,-2.87266,17.45883397,0.71088,0.20734,0.7405,16.51,-3.08,16.79483552,17.16088,-2.91266,17.40630319,0.71088,0.20734,0.7405,16.45,-3.12,16.74326432
12/10/2020 01:30,17.64688,-2.86466,17.8778816,0.56688,0.16534,0.5905,17.08,-3.03,17.3466798,17.59688,-2.91466,17.83663165,0.56688,0.16534,0.5905,17.03,-3.08,17.30627921
12/10/2020 02:00,18.61904,-2.64028,18.80531119,0.71904,0.20972,0.749,17.9,-2.85,18.12546551,18.56904,-2.68028,18.76148042,0.71904,0.20972,0.749,17.85,-2.89,18.08243899
12/10/2020 02:30,18.67184,-2.51488,18.84044135,0.77184,0.22512,0.804,17.9,-2.74,18.10849524,18.62184,-2.55488,18.79628519,0.77184,0.22512,0.804,17.85,-2.78,18.06518475
12/10/2020 03:00,18.38352,-1.69564,18.46155472,0.56352,0.16436,0.587,17.82,-1.86,17.91680775,18.32352,-2.73564,18.5266055,0.56352,0.16436,0.587,17.76,-2.9,17.99521047
12/10/2020 03:30,18.07176,-2.74282,18.27871908,0.64176,0.18718,0.6685,17.43,-2.93,17.67455233,18.01176,-2.78282,18.2254653,0.64176,0.18718,0.6685,17.37,-2.97,17.62208274
12/10/2020 04:00,18.126,-2.4395,18.28942416,0.756,0.2205,0.7875,17.37,-2.66,17.57249271,18.066,-2.4795,18.23535786,0.756,0.2205,0.7875,17.31,-2.7,17.51930649
12/10/2020 04:30,18.17512,-2.37434,18.32955203,0.70512,0.20566,0.7345,17.47,-2.58,17.65948187,18.13512,-2.41434,18.29512545,0.70512,0.20566,0.7345,17.43,-2.62,17.62581346
12/10/2020 05:00,18.55904,-2.34778,18.70695156,0.65904,0.19222,0.6865,17.9,-2.54,18.07931415,18.49904,-2.37778,18.65122834,0.65904,0.19222,0.6865,17.84,-2.57,18.02416434
12/10/2020 05:30,18.88392,-4.49594,19.41174673,0.73392,0.21406,0.7645,18.15,-4.71,18.75117596,19.34392,-0.81594,19.36112081,0.73392,0.21406,0.7645,18.61,-1.03,18.6384817
12/10/2020 06:00,20.53504,-1.73228,20.60797568,0.81504,0.23772,0.849,19.72,-1.97,19.81815582,20.52504,-0.20228,20.52603674,0.81504,0.23772,0.849,19.71,-0.44,19.7149106
12/10/2020 06:30,25.68512,1.07566,25.70763377,0.94512,0.27566,0.9845,24.74,0.8,24.75293114,25.62512,1.01566,25.64524011,0.94512,0.27566,0.9845,24.68,0.74,24.69109151
12/10/2020 07:00,29.62296,3.08378,29.78303978,0.97296,0.28378,1.0135,28.65,2.8,28.78649857,29.54296,3.03378,29.69832161,0.97296,0.28378,1.0135,28.57,2.75,28.70204522
12/10/2020 07:30,33.23344,4.70392,33.56468974,1.21344,0.35392,1.264,32.02,4.35,32.31412849,33.15344,4.65392,33.47849392,1.21344,0.35392,1.264,31.94,4.3,32.22814919
12/10/2020 08:00,35.91672,6.05946,36.4242753,1.50672,0.43946,1.5695,34.41,5.62,34.86592176,35.80672,5.89946,36.28945888,1.50672,0.43946,1.5695,34.3,5.46,34.73185282
12/10/2020 08:30,36.44496,6.44978,37.01127898,1.64496,0.47978,1.7135,34.8,5.97,35.3083687,36.34496,6.37978,36.90064647,1.64496,0.47978,1.7135,34.7,5.9,35.19801131
12/10/2020 09:00,36.5536,6.6398,37.1517512,2.1936,0.6398,2.285,34.36,6,34.87993119,36.4636,6.5898,37.05427896,2.1936,0.6398,2.285,34.27,5.95,34.78268822
12/10/2020 09:30,36.79056,6.84558,37.42201585,3.07056,0.89558,3.1985,33.72,5.95,34.24092434,36.70056,6.79558,37.32440236,3.07056,0.89558,3.1985,33.63,5.9,34.14362166
12/10/2020 10:00,36.42256,7.11158,37.11034151,3.98256,1.16158,4.1485,32.44,5.95,32.98114765,36.33256,7.06158,37.01244153,3.98256,1.16158,4.1485,32.35,5.9,32.88362054
12/10/2020 10:30,35.82256,7.01408,36.5027824,4.40256,1.28408,4.586,31.42,5.73,31.93821066,35.73256,6.96408,36.40486581,4.40256,1.28408,4.586,31.33,5.68,31.84071764
12/10/2020 11:00,36.72128,7.53204,37.48578439,4.36128,1.27204,4.543,32.36,6.26,32.95993325,36.63128,7.47204,37.38558621,4.36128,1.27204,4.543,32.27,6.2,32.86020237
12/10/2020 11:30,36.93488,7.92184,37.7748714,5.11488,1.49184,5.328,31.82,6.43,32.46316836,36.84488,7.86184,37.67431101,5.11488,1.49184,5.328,31.73,6.37,32.36309318
12/10/2020 12:00,37.37656,8.60358,38.35399362,6.04656,1.76358,6.2985,31.33,6.84,32.06796688,37.29656,8.54358,38.26259462,6.04656,1.76358,6.2985,31.25,6.78,31.97703707
12/10/2020 12:30,37.85944,7.83942,38.66256203,4.96944,1.44942,5.1765,32.89,6.39,33.50498769,37.76944,7.77942,38.56228693,4.96944,1.44942,5.1765,32.8,6.33,33.40522265
12/10/2020 13:00,37.34488,7.62684,38.11572839,5.23488,1.52684,5.453,32.11,6.1,32.6842791,37.24488,7.57684,38.00775698,5.23488,1.52684,5.453,32.01,6.05,32.57671868
12/10/2020 13:30,37.07224,7.48232,37.81978439,4.36224,1.27232,4.544,32.71,6.21,33.29426677,36.98224,7.43232,37.72168416,4.36224,1.27232,4.544,32.62,6.16,33.19653596
12/10/2020 14:00,37.12072,7.40396,37.85190189,4.47072,1.30396,4.657,32.65,6.1,33.21494393,37.02072,7.34396,37.74211782,4.47072,1.30396,4.657,32.55,6.04,33.10565058
12/10/2020 14:30,37.03816,7.21488,37.73433171,5.22816,1.52488,5.446,31.81,5.69,32.3148913,36.93816,7.14488,37.62282518,5.22816,1.52488,5.446,31.71,5.62,32.20416898
12/10/2020 15:00,36.4328,6.9029,37.0809782,4.6728,1.3629,4.8675,31.76,5.54,32.23955955,36.3828,6.8529,37.02256574,4.6728,1.3629,4.8675,31.71,5.49,32.18173706
12/10/2020 15:30,36.75248,6.79614,37.37555759,3.79248,1.10614,3.9505,32.96,5.69,33.44753653,36.65248,6.74614,37.26814585,3.79248,1.10614,3.9505,32.86,5.64,33.3405039
12/10/2020 16:00,36.94648,6.11314,37.44880325,3.09648,0.90314,3.2255,33.85,5.21,34.24859997,36.83648,6.06314,37.33212993,3.09648,0.90314,3.2255,33.74,5.16,34.1322897
12/10/2020 16:30,37.77616,5.83388,38.22397703,2.27616,0.66388,2.371,35.5,5.17,35.87448815,37.66616,5.78388,38.10764854,2.27616,0.66388,2.371,35.39,5.12,35.75844655
12/10/2020 17:00,38.59592,5.60256,39.0004323,2.06592,0.60256,2.152,36.53,5,36.87059669,38.49592,5.54256,38.89287631,2.06592,0.60256,2.152,36.43,4.94,36.76341252
12/10/2020 17:30,39.09224,5.14982,39.42998699,2.02224,0.58982,2.1065,37.07,4.56,37.34941097,38.99224,5.09982,39.32433018,2.02224,0.58982,2.1065,36.97,4.51,37.24407335
12/10/2020 18:00,37.36736,3.58798,37.53922207,1.70736,0.49798,1.7785,35.66,3.09,35.79362653,37.26736,3.53798,37.43492252,1.70736,0.49798,1.7785,35.56,3.04,35.6897072
12/10/2020 18:30,35.94112,2.63116,36.03730164,1.58112,0.46116,1.647,34.36,2.17,34.4284548,35.84112,2.58116,35.93394314,1.58112,0.46116,1.647,34.26,2.12,34.32552986
12/10/2020 19:00,35.96536,2.36198,36.04283659,1.27536,0.37198,1.3285,34.69,1.99,34.74703153,35.86536,2.32198,35.94044573,1.27536,0.37198,1.3285,34.59,1.95,34.64492171
12/10/2020 19:30,34.47984,2.10662,34.5441343,1.35984,0.39662,1.4165,33.12,1.71,33.16411464,34.37984,2.06662,34.44189769,1.35984,0.39662,1.4165,33.02,1.67,33.0622035
12/10/2020 20:00,33.07928,1.82104,33.12936691,1.40928,0.41104,1.468,31.67,1.41,31.70137221,32.97928,1.79104,33.02787813,1.40928,0.41104,1.468,31.57,1.38,31.60014715
12/10/2020 20:30,32.10632,1.73226,32.1530171,1.51632,0.44226,1.5795,30.59,1.29,30.61718798,32.00632,1.69226,32.05102594,1.51632,0.44226,1.5795,30.49,1.25,30.5156124
12/10/2020 21:00,30.31112,1.40366,30.34360323,2.00112,0.58366,2.0845,28.31,0.82,28.32187317,30.20112,-2.44634,30.30003678,2.00112,0.58366,2.0845,28.2,-3.03,28.36231479
12/10/2020 21:30,29.69472,1.25596,29.72126901,2.21472,0.64596,2.307,27.48,0.61,27.48676954,29.61472,1.24596,29.64091863,2.21472,0.64596,2.307,27.4,0.6,27.40656856
12/10/2020 22:00,27.50864,0.20752,27.50942273,2.04864,0.59752,2.134,25.46,-0.39,25.46298686,27.43864,0.15752,27.43909214,2.04864,0.59752,2.134,25.39,-0.44,25.39381224
12/10/2020 22:30,24.78992,-1.15294,24.81671623,2.14992,0.62706,2.2395,22.64,-1.78,22.7098657,24.71992,-1.20294,24.74917189,2.14992,0.62706,2.2395,22.57,-1.83,22.64406766
12/10/2020 23:00,23.21368,-1.27226,23.2485179,2.08368,0.60774,2.1705,21.13,-1.88,21.21346978,23.15368,-1.30226,23.19027336,2.08368,0.60774,2.1705,21.07,-1.91,21.15639383
12/10/2020 23:30,22.06472,-1.46904,22.1135693,1.85472,0.54096,1.932,20.21,-2.01,20.30970704,22.00472,-1.50904,22.05640279,1.85472,0.54096,1.932,20.15,-2.05,20.25401195
13/10/2020 00:00,20.54408,-1.94006,20.63548051,1.95408,0.56994,2.0355,18.59,-2.51,18.75868332,20.51408,-0.62006,20.52344885,1.95408,0.56994,2.0355,18.56,-1.19,18.59811012
13/10/2020 00:30,19.43192,-2.05194,19.53995836,1.74192,0.50806,1.8145,17.69,-2.56,17.87427481,19.38192,-2.08194,19.49341676,1.74192,0.50806,1.8145,17.64,-2.59,17.82912505
13/10/2020 01:00,19.26488,-2.27066,19.39823441,1.57488,0.45934,1.6405,17.69,-2.73,17.8994134,19.21488,-2.31066,19.35331401,1.57488,0.45934,1.6405,17.64,-2.77,17.8561614
13/10/2020 01:30,19.8208,-2.1006,19.93179954,2.0208,0.5894,2.105,17.8,-2.69,18.00211376,19.7608,-2.1406,19.87640272,2.0208,0.5894,2.105,17.74,-2.73,17.94883005
13/10/2020 02:00,20.54384,-2.08138,20.64900735,1.74384,0.50862,1.8165,18.8,-2.59,18.97756834,20.48384,-2.12138,20.59339589,1.74384,0.50862,1.8165,18.74,-2.63,18.92364923
13/10/2020 02:30,20.7064,-1.9498,20.797998,1.6464,0.4802,1.715,19.06,-2.43,19.21427854,20.6364,-1.9798,20.73115079,1.6464,0.4802,1.715,18.99,-2.46,19.14867358
13/10/2020 03:00,20.54752,-2.02614,20.64717466,1.48752,0.43386,1.5495,19.06,-2.46,19.21809564,20.47752,-2.05614,20.58048923,1.48752,0.43386,1.5495,18.99,-2.49,19.15255074
13/10/2020 03:30,20.34672,-2.03804,20.44853593,1.44672,0.42196,1.507,18.9,-2.46,19.05942287,20.28672,-2.06804,20.39185616,1.44672,0.42196,1.507,18.84,-2.49,19.00383382
13/10/2020 04:00,20.0464,-1.8798,20.13434382,1.6464,0.4802,1.715,18.4,-2.36,18.55073044,19.9964,-1.9198,20.088346,1.6464,0.4802,1.715,18.35,-2.4,18.50628272
13/10/2020 04:30,20.63392,-1.51094,20.68916611,2.05392,0.59906,2.1395,18.58,-2.11,18.69942512,20.57392,-1.54094,20.63154576,2.05392,0.59906,2.1395,18.52,-2.14,18.64322933
13/10/2020 05:00,20.43144,-1.47208,20.48440285,1.74144,0.50792,1.814,18.69,-1.98,18.79458699,20.37144,-1.50208,20.42674257,1.74144,0.50792,1.814,18.63,-2.01,18.73811623
13/10/2020 05:30,21.2572,-1.5079,21.31061506,1.4472,0.4221,1.5075,19.81,-1.93,19.90379361,21.1972,-1.5479,21.25364162,1.4472,0.4221,1.5075,19.75,-1.97,19.84800746
13/10/2020 06:00,22.24384,-1.04388,22.26832062,1.56384,0.45612,1.629,20.68,-1.5,20.73432902,22.18384,-1.08388,22.21030286,1.56384,0.45612,1.629,20.62,-1.54,20.67742731
13/10/2020 06:30,27.38896,1.86428,27.45233451,1.24896,0.36428,1.301,26.14,1.5,26.18300212,27.31896,1.81428,27.37913781,1.24896,0.36428,1.301,26.07,1.45,26.11029299
13/10/2020 07:00,31.75064,4.61102,32.08371309,1.34064,0.39102,1.3965,30.41,4.22,30.70140876,31.66064,4.20102,31.93813855,1.34064,0.39102,1.3965,30.32,3.81,30.558444
13/10/2020 07:30,35.22544,5.59492,35.66699809,1.28544,0.37492,1.339,33.94,5.22,34.33907395,35.12544,5.53492,35.55885086,1.28544,0.37492,1.339,33.84,5.16,34.23114371
13/10/2020 08:00,37.04216,6.70688,37.64443992,1.53216,0.44688,1.596,35.51,6.26,36.05756093,36.92216,6.49688,37.48940315,1.53216,0.44688,1.596,35.39,6.05,35.90340652
13/10/2020 08:30,37.64504,7.40022,38.36550915,2.19504,0.64022,2.2865,35.45,6.76,36.08878081,37.58504,7.35022,38.29700988,2.19504,0.64022,2.2865,35.39,6.71,36.02049694
13/10/2020 09:00,37.12656,8.00858,37.98050567,4.48656,1.30858,4.6735,32.64,6.7,33.32055822,37.03656,7.95858,37.881998,4.48656,1.30858,4.6735,32.55,6.65,33.22235693
13/10/2020 09:30,38.10528,9.35654,39.2371916,8.76528,2.55654,9.1305,29.34,6.8,30.11769579,38.02528,9.29654,39.14521139,8.76528,2.55654,9.1305,29.26,6.74,30.02624186
13/10/2020 10:00,38.22336,10.67848,39.68696492,11.34336,3.30848,11.816,26.88,7.37,27.87205231,38.14336,10.62848,39.59647079,11.34336,3.30848,11.816,26.8,7.32,27.78169181
13/10/2020 10:30,38.03104,11.36072,39.69163592,14.71104,4.29072,15.324,23.32,7.07,24.3681616,37.96104,11.30072,39.60740878,14.71104,4.29072,15.324,23.25,7.01,24.28379295
13/10/2020 11:00,38.43128,12.42704,40.39052619,17.68128,5.15704,18.418,20.75,7.27,21.98670962,38.37128,12.36704,40.31499482,17.68128,5.15704,18.418,20.69,7.21,21.91027613
13/10/2020 11:30,38.31568,12.92874,40.438146,19.19568,5.59874,19.9955,19.12,7.33,20.47689674,38.25568,12.86874,40.36212979,19.19568,5.59874,19.9955,19.06,7.27,20.39942401
13/10/2020 12:00,37.90648,12.65814,39.96410557,18.57648,5.41814,19.3505,19.33,7.24,20.64137835,37.84648,12.59814,39.88820853,18.57648,5.41814,19.3505,19.27,7.18,20.56417516
13/10/2020 12:30,38.21408,12.22994,40.12340143,18.03408,5.25994,18.7855,20.18,6.97,21.34978454,38.14408,12.16994,40.03845999,18.03408,5.25994,18.7855,20.11,6.91,21.26405888
13/10/2020 13:00,35.80392,8.76406,36.86094729,9.37392,2.73406,9.7645,26.43,6.03,27.10914606,35.72392,8.70406,36.76899673,9.37392,2.73406,9.7645,26.35,5.97,27.01783485
13/10/2020 13:30,35.05608,8.09594,35.97878527,7.42608,2.16594,7.7355,27.63,5.93,28.25918966,34.97608,8.04594,35.88959909,7.42608,2.16594,7.7355,27.55,5.88,28.17049698
13/10/2020 14:00,35.25456,7.26508,35.99535231,4.47456,1.30508,4.661,30.78,5.96,31.35171447,35.16456,7.21508,35.89712606,4.47456,1.30508,4.661,30.69,5.91,31.25386696
13/10/2020 14:30,34.90496,6.70478,35.54307679,4.88496,1.42478,5.0885,30.02,5.28,30.48079395,34.80496,6.65478,35.43545311,4.88496,1.42478,5.0885,29.92,5.23,30.37366129
13/10/2020 15:00,34.79888,6.78384,35.45394949,4.77888,1.39384,4.978,30.02,5.39,30.50004098,34.69888,6.73384,35.34624272,4.77888,1.39384,4.978,29.92,5.34,30.3927952
13/10/2020 15:30,35.31144,6.47292,35.89981181,4.02144,1.17292,4.189,31.29,5.3,31.73569126,35.22144,6.42292,35.80228676,4.02144,1.17292,4.189,31.2,5.25,31.63862355
13/10/2020 16:00,35.76904,6.08222,36.28246991,3.29904,0.96222,3.4365,32.47,5.12,32.87119256,35.67904,6.03222,36.1853779,3.29904,0.96222,3.4365,32.38,5.07,32.77452212
13/10/2020 16:30,36.85632,6.04976,37.34953708,2.77632,0.80976,2.892,34.08,5.24,34.48048724,36.75632,5.99976,37.24277353,2.77632,0.80976,2.892,33.98,5.19,34.37406726
13/10/2020 17:00,36.97496,5.71728,37.41436833,2.18496,0.63728,2.276,34.79,5.08,35.15893201,36.88496,5.66728,37.31780188,2.18496,0.63728,2.276,34.7,5.03,35.06267103
13/10/2020 17:30,37.17128,5.04954,37.51269,2.26128,0.65954,2.3555,34.91,4.39,35.1849428,37.08128,4.99954,37.41679739,2.26128,0.65954,2.3555,34.82,4.34,35.08942861
13/10/2020 18:00,35.72456,3.67508,35.91309511,1.35456,0.39508,1.411,34.37,3.28,34.52615385,35.62456,3.62508,35.80852524,1.35456,0.39508,1.411,34.27,3.23,34.42187967
13/10/2020 18:30,34.71848,2.13164,34.7838575,0.82848,0.24164,0.863,33.89,1.89,33.94266047,34.60848,2.08164,34.671027,0.82848,0.24164,0.863,33.78,1.84,33.83007538
13/10/2020 19:00,34.6796,2.3078,34.75630298,0.8496,0.2478,0.885,33.83,2.06,33.89266145,34.4996,-0.7622,34.50801862,0.8496,0.2478,0.885,33.65,-1.01,33.66515409
13/10/2020 19:30,33.3328,1.9104,33.38750042,1.1328,0.3304,1.18,32.2,1.58,32.23874067,33.2128,-0.9496,33.22637242,1.1328,0.3304,1.18,32.08,-1.28,32.105526
13/10/2020 20:00,33.3544,2.0967,33.42023564,1.3944,0.4067,1.4525,31.96,1.69,32.00465122,33.2644,2.0567,33.32792106,1.3944,0.4067,1.4525,31.87,1.65,31.912684
13/10/2020 20:30,31.6756,1.8133,31.72745959,1.4856,0.4333,1.5475,30.19,1.38,30.22152379,31.5856,1.7733,31.63533974,1.4856,0.4333,1.5475,30.1,1.34,30.12981248
13/10/2020 21:00,30.47128,1.48454,30.50742146,1.90128,0.55454,1.9805,28.57,0.93,28.5851325,30.39128,1.45454,30.42606755,1.90128,0.55454,1.9805,28.49,0.9,28.50421197
13/10/2020 21:30,29.68992,1.29956,29.71834797,1.84992,0.53956,1.927,27.84,0.76,27.85037163,29.59992,1.25956,29.62670679,1.84992,0.53956,1.927,27.75,0.72,27.75933897
13/10/2020 22:00,27.58992,0.26956,27.5912368,1.60992,0.46956,1.677,25.98,-0.2,25.98076981,27.50992,0.13956,27.510274,1.60992,0.46956,1.677,25.9,-0.33,25.90210223
13/10/2020 22:30,24.7172,-1.0254,24.73846036,1.8672,0.5446,1.945,22.85,-1.57,22.90387303,24.6472,-1.0554,24.66978591,1.8672,0.5446,1.945,22.78,-1.6,22.83612051
13/10/2020 23:00,23.27,-1.2825,23.30531498,1.74,0.5075,1.8125,21.53,-1.79,21.60428198,23.2,-1.3125,23.23709655,1.74,0.5075,1.8125,21.46,-1.82,21.53703787
13/10/2020 23:30,21.68296,-1.67872,21.74784714,1.75296,0.51128,1.826,19.93,-2.19,20.04996259,21.61296,-1.71872,21.68119089,1.75296,0.51128,1.826,19.86,-2.23,19.98480673
14/10/2020 00:00,20.42352,-1.88814,20.51061291,1.82352,0.53186,1.8995,18.6,-2.42,18.75676944,20.36352,-1.94814,20.45649521,1.82352,0.53186,1.8995,18.54,-2.48,18.70513299
14/10/2020 00:30,19.52184,-1.94738,19.61872896,1.79184,0.52262,1.8665,17.73,-2.47,17.90122342,19.47184,-1.95738,19.56997418,1.79184,0.52262,1.8665,17.68,-2.48,17.85308937
14/10/2020 01:00,19.02496,-2.36772,19.17172921,1.58496,0.46228,1.651,17.44,-2.83,17.66812101,18.96496,-2.40772,19.1171866,1.58496,0.46228,1.651,17.38,-2.87,17.61537113
14/10/2020 01:30,19.2716,-2.3487,19.41419476,1.3416,0.3913,1.3975,17.93,-2.74,18.1381504,19.2216,-2.3887,19.36945519,1.3416,0.3913,1.3975,17.88,-2.78,18.09482799
14/10/2020 02:00,20.39032,-1.99324,20.48751218,1.60032,0.46676,1.667,18.79,-2.46,18.95034828,20.33032,-2.02324,20.43074672,1.60032,0.46676,1.667,18.73,-2.49,18.89478764
14/10/2020 02:30,20.70416,-1.89212,20.79043913,1.84416,0.53788,1.921,18.86,-2.43,19.01590124,20.64416,-1.92212,20.73344852,1.84416,0.53788,1.921,18.8,-2.46,18.96026371
14/10/2020 03:00,20.14432,-2.02374,20.24571935,1.80432,0.52626,1.8795,18.34,-2.55,18.51642784,20.08432,-0.90374,20.10464264,1.80432,0.52626,1.8795,18.28,-1.43,18.3358474
14/10/2020 03:30,20.0024,-1.9343,20.09570905,1.8024,0.5257,1.8775,18.2,-2.46,18.36550027,19.9524,-1.9743,20.04984105,1.8024,0.5257,1.8775,18.15,-2.5,18.32136731
14/10/2020 04:00,20.15344,-1.81358,20.23487624,1.87344,0.54642,1.9515,18.28,-2.36,18.4317118,20.10344,-1.84358,20.1877955,1.87344,0.54642,1.9515,18.23,-2.39,18.38600011
14/10/2020 04:30,19.88192,-1.64444,19.94981017,2.04192,0.59556,2.127,17.84,-2.24,17.98007786,19.83192,-1.68444,19.90332608,2.04192,0.59556,2.127,17.79,-2.28,17.93550947
14/10/2020 05:00,19.98264,-1.68798,20.05380707,1.89264,0.55202,1.9715,18.09,-2.24,18.22815679,19.93264,-1.72798,20.00739994,1.89264,0.55202,1.9715,18.04,-2.28,18.18350901
14/10/2020 05:30,21.052,-1.504,21.10565611,1.872,0.546,1.95,19.18,-2.05,19.28924312,21.002,-1.544,21.0586785,1.872,0.546,1.95,19.13,-2.09,19.24383018
14/10/2020 06:00,22.14456,-0.96492,22.16557259,1.83456,0.53508,1.911,20.31,-1.5,20.3653161,22.08456,-1.00492,22.10741176,1.83456,0.53508,1.911,20.25,-1.54,20.3084736
14/10/2020 06:30,27.01504,1.77272,27.07314024,1.89504,0.55272,1.974,25.12,1.22,25.14960835,26.92504,1.70272,26.97882567,1.89504,0.55272,1.974,25.03,1.15,25.05640437
14/10/2020 07:00,30.77208,3.91144,31.01967554,2.06208,0.60144,2.148,28.71,3.31,28.90017647,30.68208,3.08144,30.83642822,2.06208,0.60144,2.148,28.62,2.48,28.72724839
14/10/2020 07:30,33.74576,5.02168,34.11735025,2.40576,0.70168,2.506,31.34,4.32,31.63633986,33.64576,4.83168,33.99091493,2.40576,0.70168,2.506,31.24,4.13,31.51181524
14/10/2020 08:00,35.9492,6.0906,36.46149186,2.2992,0.6706,2.395,33.65,5.42,34.08370432,35.8592,6.0406,36.36442043,2.2992,0.6706,2.395,33.56,5.37,33.9869166
14/10/2020 08:30,37.15856,7.05708,37.82275716,3.17856,0.92708,3.311,33.98,6.13,34.52849982,37.07856,6.99708,37.73299273,3.17856,0.92708,3.311,33.9,6.07,34.43914778
14/10/2020 09:00,37.03056,7.94308,37.87287808,5.05056,1.47308,5.261,31.98,6.47,32.62792209,36.96056,7.89308,37.7939639,5.05056,1.47308,5.261,31.91,6.42,32.54941628
14/10/2020 09:30,36.90184,8.62012,37.89528024,7.37184,2.15012,7.679,29.53,6.47,30.230478,36.82184,8.57012,37.80601616,7.37184,2.15012,7.679,29.45,6.42,30.14164727
14/10/2020 10:00,36.77464,8.76302,37.80429429,6.76464,1.97302,7.0465,30.01,6.79,30.76855863,36.69464,8.71302,37.71489523,6.76464,1.97302,7.0465,29.93,6.74,30.67951271
14/10/2020 10:30,36.40296,8.68128,37.42379082,7.75296,2.26128,8.076,28.65,6.42,29.36049897,36.33296,8.63128,37.34411569,7.75296,2.26128,8.076,28.58,6.37,29.281279
14/10/2020 11:00,36.36136,8.59498,37.36338023,7.97136,2.32498,8.3035,28.39,6.27,29.07412939,36.28136,8.54498,37.27403609,7.97136,2.32498,8.3035,28.31,6.22,28.98524625
14/10/2020 11:30,36.6824,9.8182,37.97361612,11.1024,3.2382,11.565,25.58,6.58,26.41273935,36.6124,9.7482,37.88792996,11.1024,3.2382,11.565,25.51,6.51,26.32755591
14/10/2020 12:00,37.41944,11.22192,39.06591837,14.74944,4.30192,15.364,22.67,6.92,23.70264331,37.35944,11.16192,38.99123254,14.74944,4.30192,15.364,22.61,6.86,23.62777391
14/10/2020 12:30,37.48088,10.99734,39.06095048,15.83088,4.61734,16.4905,21.65,6.38,22.57048737,37.40088,10.93734,38.96730977,15.83088,4.61734,16.4905,21.57,6.32,22.47681695
14/10/2020 13:00,36.34016,10.29338,37.76984115,14.96016,4.36338,15.5835,21.38,5.93,22.18714267,36.17016,9.22338,37.32761998,14.96016,4.36338,15.5835,21.21,4.86,21.7596806
14/10/2020 13:30,35.50704,8.50372,36.51113725,9.40704,2.74372,9.799,26.1,5.76,26.72803023,35.42704,8.44372,36.41938454,9.40704,2.74372,9.799,26.02,5.7,26.63701184
14/10/2020 14:00,35.85824,7.80032,36.69684411,4.69824,1.37032,4.894,31.16,6.43,31.81651301,35.77824,7.79032,36.6165474,4.69824,1.37032,4.894,31.08,6.42,31.73614343
14/10/2020 14:30,34.9048,6.9514,35.59026587,5.0448,1.4714,5.255,29.86,5.48,30.35868904,34.8148,6.8914,35.49030421,5.0448,1.4714,5.255,29.77,5.42,30.25936714
14/10/2020 15:00,34.49688,7.42284,35.28644617,9.26688,2.70284,9.653,25.23,4.72,25.66770929,34.43688,7.39284,35.2214819,9.26688,2.70284,9.653,25.17,4.69,25.60322245
14/10/2020 15:30,34.54016,7.30838,35.30488735,8.12016,2.36838,8.4585,26.42,4.94,26.87787194,34.47016,7.25838,35.22607004,8.12016,2.36838,8.4585,26.35,4.89,26.79989925
14/10/2020 16:00,35.56432,6.94876,36.23680619,5.58432,1.62876,5.817,29.98,5.32,30.44836285,35.48432,6.89876,36.14871859,5.58432,1.62876,5.817,29.9,5.27,30.36087779
14/10/2020 16:30,36.62184,6.92262,37.27038815,5.39184,1.57262,5.6165,31.23,5.35,31.68493964,36.55184,6.87262,37.19233675,5.39184,1.57262,5.6165,31.16,5.3,31.60752442
14/10/2020 17:00,36.558,5.9165,37.0336649,3.348,0.9765,3.4875,33.21,4.94,33.5754032,36.478,5.8665,36.94672254,3.348,0.9765,3.4875,33.13,4.89,33.48893847
14/10/2020 17:30,36.598,5.0715,36.94771598,2.748,0.8015,2.8625,33.85,4.27,34.11825611,36.518,5.0315,36.86299386,2.748,0.8015,2.8625,33.77,4.23,34.03389193
14/10/2020 18:00,35.36432,3.52126,35.53919528,2.16432,0.63126,2.2545,33.2,2.89,33.32554726,35.28432,3.47126,35.45465955,2.16432,0.63126,2.2545,33.12,2.84,33.24154028
14/10/2020 18:30,34.05688,2.16534,34.12564685,1.76688,0.51534,1.8405,32.29,1.65,32.33212953,33.97688,2.11534,34.04266496,1.76688,0.51534,1.8405,32.21,1.6,32.24971473
14/10/2020 19:00,35.31736,2.40548,35.39918433,1.76736,0.51548,1.841,33.55,1.89,33.6031933,35.21736,2.36548,35.29671289,1.76736,0.51548,1.841,33.45,1.85,33.50111938
14/10/2020 19:30,34.70232,2.43526,34.78766311,1.49232,0.43526,1.5545,33.21,2,33.27016832,34.61232,2.39526,34.69510003,1.49232,0.43526,1.5545,33.12,1.96,33.17794448
14/10/2020 20:00,33.2964,1.9452,33.3531716,1.2864,0.3752,1.34,32.01,1.57,32.0484789,33.2164,1.9052,33.27099361,1.2864,0.3752,1.34,31.93,1.53,31.96663573
14/10/2020 20:30,31.69312,1.71716,31.7396045,1.53312,0.44716,1.597,30.16,1.27,30.18672722,31.61312,1.67716,31.65757764,1.53312,0.44716,1.597,30.08,1.23,30.10513744
14/10/2020 21:00,30.96936,1.63148,31.01230378,1.47936,0.43148,1.541,29.49,1.2,29.51440496,30.88936,1.59148,30.9303309,1.47936,0.43148,1.541,29.41,1.16,29.43286768
14/10/2020 21:30,29.79448,1.42464,29.82852054,1.76448,0.51464,1.838,28.03,0.91,28.04476778,29.72448,1.38464,29.75671251,1.76448,0.51464,1.838,27.96,0.87,27.97353213
14/10/2020 22:00,27.61168,0.53674,27.61689632,1.77168,0.51674,1.8455,25.84,0.02,25.84000774,27.55168,0.52674,27.55671471,1.77168,0.51674,1.8455,25.78,0.01,25.78000194
14/10/2020 22:30,24.75944,1.21942,24.78945046,1.36944,0.39942,1.4265,23.39,0.82,23.40436925,24.69944,-1.18058,24.72763849,1.36944,0.39942,1.4265,23.33,-1.58,23.38344072
14/10/2020 23:00,23.3044,-1.1733,23.33391721,1.6344,0.4767,1.7025,21.67,-1.65,21.73272647,23.2444,-1.2133,23.27604409,1.6344,0.4767,1.7025,21.61,-1.69,21.6759821
14/10/2020 23:30,21.95944,-1.28308,21.99689295,1.42944,0.41692,1.489,20.53,-1.7,20.60026456,21.89944,-1.32308,21.9393713,1.42944,0.41692,1.489,20.47,-1.74,20.54381902
15/10/2020 00:00,20.42896,-1.84822,20.5123944,1.30896,0.38178,1.3635,19.12,-2.23,19.24960519,20.37896,-0.30822,20.38129069,1.30896,0.38178,1.3635,19.07,-0.69,19.08247887
15/10/2020 00:30,18.81208,-2.22606,18.94332856,0.32208,0.09394,0.3355,18.49,-2.32,18.63498055,18.77208,-2.26606,18.90835835,0.32208,0.09394,0.3355,18.45,-2.36,18.60032527
15/10/2020 01:00,17.91608,-2.47406,18.08609674,0.22608,0.06594,0.2355,17.69,-2.54,17.87142132,17.88608,-2.51406,18.06190343,0.22608,0.06594,0.2355,17.66,-2.58,17.84746481
15/10/2020 01:30,18.17776,-2.54482,18.3550284,0.25776,0.07518,0.2685,17.92,-2.62,18.11051628,18.11776,-2.58482,18.3012164,0.25776,0.07518,0.2685,17.86,-2.66,18.05699864
15/10/2020 02:00,18.90568,-2.51626,19.0723963,0.35568,0.10374,0.3705,18.55,-2.62,18.7341106,18.85568,-2.55626,19.02816684,0.35568,0.10374,0.3705,18.5,-2.66,18.69025414
15/10/2020 02:30,19.03336,-2.60152,19.21032793,0.30336,0.08848,0.316,18.73,-2.69,18.92218275,18.97336,-2.63152,19.15498074,0.30336,0.08848,0.316,18.67,-2.72,18.8670957
15/10/2020 03:00,18.65392,-2.64844,18.84099164,0.31392,0.09156,0.327,18.34,-2.74,18.54354874,18.59392,-2.68844,18.7872715,0.31392,0.09156,0.327,18.28,-2.78,18.49018118
15/10/2020 03:30,18.53488,-2.49816,18.70247524,0.31488,0.09184,0.328,18.22,-2.59,18.40316549,18.48488,-2.53816,18.65832374,0.31488,0.09184,0.328,18.17,-2.63,18.35935184
15/10/2020 04:00,18.31248,-2.47636,18.47915806,0.25248,0.07364,0.263,18.06,-2.55,18.23913649,18.26248,-2.50636,18.43366529,0.25248,0.07364,0.263,18.01,-2.58,18.19385885
15/10/2020 04:30,18.56608,-2.30156,18.70819353,0.16608,0.04844,0.173,18.4,-2.35,18.54946091,18.51608,-2.34156,18.66355062,0.16608,0.04844,0.173,18.35,-2.39,18.50498852
15/10/2020 05:00,18.50552,-2.28714,18.64632081,0.21552,0.06286,0.2245,18.29,-2.35,18.44035249,18.45552,-2.30714,18.5991697,0.21552,0.06286,0.2245,18.24,-2.37,18.39332759
15/10/2020 05:30,19.75648,-1.78686,19.83712103,0.21648,0.06314,0.2255,19.54,-1.85,19.62738138,19.70648,-1.82686,19.79097702,0.21648,0.06314,0.2255,19.49,-1.89,19.58142487
15/10/2020 06:00,21.19096,-0.81472,21.20661582,0.36096,0.10528,0.376,20.83,-0.92,20.85030695,21.13096,-1.19472,21.16470709,0.36096,0.10528,0.376,20.77,-1.3,20.81064391
15/10/2020 06:30,26.73848,2.21414,26.82999681,0.52848,0.15414,0.5505,26.21,2.06,26.2908292,26.62848,1.62414,26.67796427,0.52848,0.15414,0.5505,26.1,1.47,26.14136377
15/10/2020 07:00,30.74952,4.13986,31.02694669,0.23952,0.06986,0.2495,30.51,4.07,30.78026965,30.65952,4.08986,30.93110282,0.23952,0.06986,0.2495,30.42,4.02,30.68447164
15/10/2020 07:30,33.98376,5.88818,34.49009434,0.47376,0.13818,0.4935,33.51,5.75,33.99974412,33.82376,5.42818,34.25655964,0.47376,0.13818,0.4935,33.35,5.29,33.76694538
15/10/2020 08:00,35.50624,6.63182,36.12027291,0.48624,0.14182,0.5065,35.02,6.49,35.61629543,35.40624,6.57182,36.01097956,0.48624,0.14182,0.5065,34.92,6.43,35.50705986
15/10/2020 08:30,35.0512,6.7016,35.68610463,0.2112,0.0616,0.22,34.84,6.64,35.46710025,34.9612,6.6416,35.5864631,0.2112,0.0616,0.22,34.75,6.58,35.36748365
15/10/2020 09:00,31.6772,6.9621,32.43325201,0.4872,0.1421,0.5075,31.19,6.82,31.92692437,31.5972,6.9121,32.34439943,0.4872,0.1421,0.5075,31.11,6.77,31.8381061
15/10/2020 09:30,29.17832,7.04076,30.01577351,0.20832,0.06076,0.217,28.97,6.98,29.79901508,29.09832,6.98076,29.92395758,0.20832,0.06076,0.217,28.89,6.92,29.70721293
15/10/2020 10:00,25.66448,6.99214,26.59991646,0.38448,0.11214,0.4005,25.28,6.88,26.19948091,25.59448,6.93214,26.51663575,0.38448,0.11214,0.4005,25.21,6.82,26.11621144
15/10/2020 10:30,22.93584,7.19212,24.03704114,0.31584,0.09212,0.329,22.62,7.1,23.70810832,22.86584,7.13212,23.95232295,0.31584,0.09212,0.329,22.55,7.04,23.62338037
15/10/2020 11:00,21.93096,7.81528,23.28187295,0.36096,0.10528,0.376,21.57,7.71,22.90652745,21.87096,7.75528,23.20524206,0.36096,0.10528,0.376,21.51,7.65,22.82986202
15/10/2020 11:30,20.3152,7.4911,21.65234237,0.1752,0.0511,0.1825,20.14,7.44,21.47028644,20.2552,7.4311,21.57531864,0.1752,0.0511,0.1825,20.08,7.38,21.39324192
15/10/2020 12:00,23.72408,7.05994,24.75226706,0.51408,0.14994,0.5355,23.21,6.91,24.21677518,23.65408,6.99994,24.66808993,0.51408,0.14994,0.5355,23.14,6.85,24.13259414
15/10/2020 12:30,22.32,7.3025,23.48422675,0.18,0.0525,0.1875,22.14,7.25,23.29682596,22.26,7.2425,23.40857549,0.18,0.0525,0.1875,22.08,7.19,23.22116491
15/10/2020 13:00,23.1896,6.7453,24.15070641,0.4296,0.1253,0.4475,22.76,6.62,23.70320653,23.1296,6.6853,24.07637083,0.4296,0.1253,0.4475,22.7,6.56,23.62887217
15/10/2020 13:30,20.11976,5.19368,20.77929389,0.38976,0.11368,0.406,19.73,5.08,20.37349504,20.07976,5.22368,20.74809857,0.38976,0.11368,0.406,19.69,5.11,20.34227618
15/10/2020 14:00,20.55192,5.21806,21.20399882,0.30192,0.08806,0.3145,20.25,5.13,20.88969602,20.49192,5.16806,21.13356642,0.30192,0.08806,0.3145,20.19,5.08,20.81928193
15/10/2020 14:30,20.71848,5.47164,21.42881839,0.34848,0.10164,0.363,20.37,5.37,21.06593933,20.64848,5.41164,21.34585613,0.34848,0.10164,0.363,20.3,5.31,20.9829955
15/10/2020 15:00,21.20136,4.98998,21.78066955,0.17136,0.04998,0.1785,21.03,4.94,21.60241885,21.14136,4.92998,21.70856526,0.17136,0.04998,0.1785,20.97,4.88,21.53033441
15/10/2020 15:30,19.85952,5.35486,20.5687885,0.35952,0.10486,0.3745,19.5,5.25,20.19436803,19.79952,5.30486,20.49786652,0.35952,0.10486,0.3745,19.44,5.2,20.12345895
15/10/2020 16:00,23.13024,4.83882,23.63095812,0.27024,0.07882,0.2815,22.86,4.76,23.35031477,23.05024,4.78882,23.54243745,0.27024,0.07882,0.2815,22.78,4.71,23.26182495
15/10/2020 16:30,32.30848,4.66414,32.64340794,0.28848,0.08414,0.3005,32.02,4.58,32.34589309,32.21848,4.60414,32.54579172,0.28848,0.08414,0.3005,31.93,4.52,32.24833794
15/10/2020 17:00,33.43952,4.54736,33.7472959,0.29952,0.08736,0.312,33.14,4.46,33.43876792,33.35952,4.49736,33.66131046,0.29952,0.08736,0.312,33.06,4.41,33.35283646
15/10/2020 17:30,33.85704,3.88372,34.07906159,0.28704,0.08372,0.299,33.57,3.8,33.78438841,33.78704,3.83372,34.00384509,0.28704,0.08372,0.299,33.5,3.75,33.70923464
15/10/2020 18:00,33.70336,2.35848,33.7857796,0.30336,0.08848,0.316,33.4,2.27,33.47705035,33.61336,2.30848,33.69253701,0.30336,0.08848,0.316,33.31,2.22,33.38389582
15/10/2020 18:30,32.63856,1.51208,32.67356707,0.41856,0.12208,0.436,32.22,1.39,32.24996899,32.55856,1.47208,32.59182181,0.41856,0.12208,0.436,32.14,1.35,32.16834003
15/10/2020 19:00,33.7672,1.5396,33.80228046,0.0672,0.0196,0.07,33.7,1.52,33.73426152,33.6872,1.4996,33.72056115,0.0672,0.0196,0.07,33.62,1.48,33.65256008
15/10/2020 19:30,33.27272,1.73996,33.31818358,0.34272,0.09996,0.357,32.93,1.64,32.97081285,33.18272,1.68996,33.22572605,0.34272,0.09996,0.357,32.84,1.59,32.87846864
15/10/2020 20:00,31.9096,1.5178,31.94567716,0.3696,0.1078,0.385,31.54,1.41,31.57150139,31.8296,1.4778,31.86388754,0.3696,0.1078,0.385,31.46,1.37,31.48981581
15/10/2020 20:30,30.31792,1.35856,30.34834359,0.33792,0.09856,0.352,29.98,1.26,30.00646597,30.24792,1.31856,30.27664553,0.33792,0.09856,0.352,29.91,1.22,29.93487097
15/10/2020 21:00,29.66608,1.27094,29.69329202,0.34608,0.10094,0.3605,29.32,1.17,29.34333485,29.59608,1.23094,29.62166715,0.34608,0.10094,0.3605,29.25,1.13,29.27181921
15/10/2020 21:30,28.29192,0.94306,28.30763324,0.42192,0.12306,0.4395,27.87,0.82,27.88206054,28.22192,0.91306,28.23668619,0.42192,0.12306,0.4395,27.8,0.79,27.81122255
15/10/2020 22:00,26.33584,-0.04538,26.3358791,0.25584,0.07462,0.2665,26.08,-0.12,26.08027607,26.27584,-0.07538,26.27594812,0.25584,0.07462,0.2665,26.02,-0.15,26.02043236
15/10/2020 22:30,24.12704,-1.07878,24.15114543,0.34704,0.10122,0.3615,23.78,-1.18,23.8092587,24.07704,-1.11878,24.10301898,0.34704,0.10122,0.3615,23.73,-1.22,23.76134045
15/10/2020 23:00,22.23784,-1.59188,22.29474399,0.26784,0.07812,0.279,21.97,-1.67,22.03337922,22.16784,-1.63188,22.22782406,0.26784,0.07812,0.279,21.9,-1.71,21.96665883
15/10/2020 23:30,20.394,-3.2055,20.64438098,0.324,0.0945,0.3375,20.07,-3.3,20.33949114,20.604,-0.4455,20.60881574,0.324,0.0945,0.3375,20.28,-0.54,20.28718808
16/10/2020 00:00,19.52096,-2.10972,19.63463261,0.24096,0.07028,0.251,19.28,-2.18,19.40285546,19.47096,-2.14972,19.58927205,0.24096,0.07028,0.251,19.23,-2.22,19.35771939
16/10/2020 00:30,19.13704,-2.07878,19.24961366,1.06704,0.31122,1.1115,18.07,-2.39,18.22736953,19.08704,-2.11878,19.20427881,1.06704,0.31122,1.1115,18.02,-2.43,18.1831048
16/10/2020 01:00,18.76096,-2.38222,18.91159941,1.02096,0.29778,1.0635,17.74,-2.68,17.94129315,18.72096,-2.42222,18.87700964,1.02096,0.29778,1.0635,17.7,-2.72,17.90777485
16/10/2020 01:30,19.18528,-2.34596,19.32817883,1.14528,0.33404,1.193,18.04,-2.68,18.23798234,19.13528,-2.38596,19.28345783,1.14528,0.33404,1.193,17.99,-2.72,18.19446344
16/10/2020 02:00,20.03288,-2.11666,20.14439204,1.14288,0.33334,1.1905,18.89,-2.45,19.04821776,19.97288,-2.15666,20.08898001,1.14288,0.33334,1.1905,18.83,-2.49,18.99392008
16/10/2020 02:30,20.38264,-2.24298,20.50568147,0.81264,0.23702,0.8465,19.57,-2.48,19.72651262,20.33264,-2.28298,20.46040682,0.81264,0.23702,0.8465,19.52,-2.52,19.68199177
16/10/2020 03:00,20.01984,-2.25838,20.14681796,0.75984,0.22162,0.7915,19.26,-2.48,19.4190113,19.94984,-2.29838,20.08179939,0.75984,0.22162,0.7915,19.19,-2.52,19.35475394
16/10/2020 03:30,19.68256,-2.21592,19.80690459,0.80256,0.23408,0.836,18.88,-2.45,19.03830087,19.62256,-2.25592,19.75181095,0.80256,0.23408,0.836,18.82,-2.49,18.98400643
16/10/2020 04:00,19.52232,-2.18474,19.6441866,0.77232,0.22526,0.8045,18.75,-2.41,18.9042482,19.47232,-2.22474,19.59899779,0.77232,0.22526,0.8045,18.7,-2.45,18.85981177
16/10/2020 04:30,19.3476,-2.1132,19.46266272,1.0176,0.2968,1.06,18.33,-2.41,18.4877527,19.2976,-2.1532,19.41735399,1.0176,0.2968,1.06,18.28,-2.45,18.44345141
16/10/2020 05:00,19.70584,-1.94788,19.80187786,1.03584,0.30212,1.079,18.67,-2.25,18.80508974,19.66584,-1.98788,19.76605499,1.03584,0.30212,1.079,18.63,-2.29,18.77021577
16/10/2020 05:30,20.3412,-1.6259,20.40607675,1.1112,0.3241,1.1575,19.23,-1.95,19.32861609,20.2912,-1.6659,20.35947004,1.1112,0.3241,1.1575,19.18,-1.99,19.2829588
16/10/2020 06:00,21.78048,-1.42236,21.82687373,1.02048,0.29764,1.063,20.76,-1.72,20.83113055,21.73048,-1.46236,21.77962942,1.02048,0.29764,1.063,20.71,-1.76,20.78465059
16/10/2020 06:30,26.56288,1.24834,26.5921971,1.26288,0.36834,1.3155,25.3,0.88,25.31529972,26.49288,1.11834,26.51647365,1.26288,0.36834,1.3155,25.23,0.75,25.24114498
16/10/2020 07:00,30.61072,3.79896,30.84555521,1.23072,0.35896,1.282,29.38,3.44,29.58070317,30.52072,3.62896,30.73570725,1.23072,0.35896,1.282,29.29,3.27,29.47196973
16/10/2020 07:30,34.1736,5.0773,34.54871795,1.0536,0.3073,1.0975,33.12,4.77,33.46172889,34.0836,5.0273,34.45236616,1.0536,0.3073,1.0975,33.03,4.72,33.36554061
16/10/2020 08:00,35.83648,5.91064,36.32064102,1.23648,0.36064,1.288,34.6,5.55,35.04229587,35.73648,5.85064,36.21223538,1.23648,0.36064,1.288,34.5,5.49,34.93408221
16/10/2020 08:30,37.09744,6.92592,37.73842104,1.59744,0.46592,1.664,35.5,6.46,36.08298214,36.93744,6.43592,37.49394004,1.59744,0.46592,1.664,35.34,5.97,35.84071009
16/10/2020 09:00,36.97144,7.31542,37.68823086,2.28144,0.66542,2.3765,34.69,6.65,35.32164492,36.87144,7.25542,37.57850725,2.28144,0.66542,2.3765,34.59,6.59,35.21215983
16/10/2020 09:30,37.52848,7.50414,38.27138524,2.92848,0.85414,3.0505,34.6,6.65,35.23325844,37.42848,7.44414,38.16158193,2.92848,0.85414,3.0505,34.5,6.59,35.12375407
16/10/2020 10:00,37.3004,7.5922,38.06522483,3.2304,0.9422,3.365,34.07,6.65,34.71292843,37.2104,7.5322,37.96508798,3.2304,0.9422,3.365,33.98,6.59,34.61312612
16/10/2020 10:30,36.848,7.459,37.5953692,3.528,1.029,3.675,33.32,6.43,33.93475063,36.748,7.399,37.48547325,3.528,1.029,3.675,33.22,6.37,33.82521692
16/10/2020 11:00,36.86808,7.72444,37.668585,4.43808,1.29444,4.623,32.43,6.43,33.06130366,36.77808,7.66444,37.56821541,4.43808,1.29444,4.623,32.34,6.37,32.96137892
16/10/2020 11:30,37.33576,7.76168,38.13400912,4.08576,1.19168,4.256,33.25,6.57,33.89288126,37.25576,7.70168,38.04349521,4.08576,1.19168,4.256,33.17,6.51,33.80279574
16/10/2020 12:00,36.9728,7.9604,37.82004638,5.2128,1.5204,5.43,31.76,6.44,32.40634506,36.8928,7.9004,37.72923286,5.2128,1.5204,5.43,31.68,6.38,32.31604555
16/10/2020 12:30,37.54992,8.00956,38.39465514,4.96992,1.44956,5.177,32.58,6.56,33.23386827,37.45992,7.94956,38.29413938,4.96992,1.44956,5.177,32.49,6.5,33.13382109
16/10/2020 13:00,37.01824,7.38282,37.74726644,4.63824,1.35282,4.8315,32.38,6.03,32.93668623,36.92824,7.32282,37.6472921,4.63824,1.35282,4.8315,32.29,5.97,32.83725019
16/10/2020 13:30,36.34192,7.07056,37.02334356,6.00192,1.75056,6.252,30.34,5.32,30.80288947,36.28192,7.14056,36.97790308,6.00192,1.75056,6.252,30.28,5.39,30.75598316
16/10/2020 14:00,35.6136,6.2423,36.15653211,3.8136,1.1123,3.9725,31.8,5.13,32.21113006,35.5336,6.1823,36.06740304,3.8136,1.1123,3.9725,31.72,5.07,32.1226291
16/10/2020 14:30,34.8996,5.5228,35.33388459,2.6496,0.7728,2.76,32.25,4.75,32.59792938,34.8096,5.4628,35.23564156,2.6496,0.7728,2.76,32.16,4.69,32.50018
16/10/2020 15:00,34.33032,5.11676,34.7095391,2.08032,0.60676,2.167,32.25,4.51,32.56382349,34.24032,5.05676,34.61170807,2.08032,0.60676,2.167,32.16,4.45,32.46641495
16/10/2020 15:30,34.15496,5.31478,34.56599744,2.96496,0.86478,3.0885,31.19,4.45,31.50585025,34.07496,5.26478,34.47928084,2.96496,0.86478,3.0885,31.11,4.4,31.4196133
16/10/2020 16:00,34.5248,5.1489,34.90663241,2.9448,0.8589,3.0675,31.58,4.29,31.87005648,34.4448,5.0989,34.82015262,2.9448,0.8589,3.0675,31.5,4.24,31.78407777
16/10/2020 16:30,34.42624,4.51182,34.72063537,2.64624,0.77182,2.7565,31.78,3.74,31.99931249,34.32624,3.96182,34.55411365,2.64624,0.77182,2.7565,31.68,3.19,31.84020257
16/10/2020 17:00,35.03656,4.23608,35.29171164,1.90656,0.55608,1.986,33.13,3.68,33.33375616,34.94656,4.17608,35.19519427,1.90656,0.55608,1.986,33.04,3.62,33.23771954
16/10/2020 17:30,35.06896,3.51428,35.24460412,1.48896,0.43428,1.551,33.58,3.08,33.72095491,34.97896,3.46428,35.15009073,1.48896,0.43428,1.551,33.49,3.03,33.62678992
16/10/2020 18:00,34.17608,2.64594,34.27835239,1.18608,0.34594,1.2355,32.99,2.3,33.07007862,34.08608,2.59594,34.18478835,1.18608,0.34594,1.2355,32.9,2.25,32.97684794
16/10/2020 18:30,33.30096,1.45278,33.33263426,1.14096,0.33278,1.1885,32.16,1.12,32.17949658,33.20096,1.42278,33.23143163,1.14096,0.33278,1.1885,32.06,1.09,32.07852397
16/10/2020 19:00,33.87432,1.57126,33.91074186,0.96432,0.28126,1.0045,32.91,1.29,32.93527288,33.79432,1.53126,33.8289938,0.96432,0.28126,1.0045,32.83,1.25,32.85378821
16/10/2020 19:30,32.97992,1.42206,33.01056464,0.82992,0.24206,0.8645,32.15,1.18,32.17164746,32.88992,1.38206,32.91894481,0.82992,0.24206,0.8645,32.06,1.14,32.08026184
16/10/2020 20:00,31.26928,1.15104,31.29045805,0.68928,0.20104,0.718,30.58,0.95,30.59475282,31.17928,1.12104,31.19942679,0.68928,0.20104,0.718,30.49,0.92,30.5038768
16/10/2020 20:30,30.24816,0.96238,30.26346574,0.72816,0.21238,0.7585,29.52,0.75,29.5295259,30.16816,0.94238,30.18287524,0.72816,0.21238,0.7585,29.44,0.73,29.44904922
16/10/2020 21:00,29.14688,0.30534,29.14847931,0.80688,0.23534,0.8405,28.34,0.07,28.34008645,29.06688,0.25534,29.0680015,0.80688,0.23534,0.8405,28.26,0.02,28.26000708
16/10/2020 21:30,27.80344,-0.04108,27.80347035,0.85344,0.24892,0.889,26.95,-0.29,26.95156025,27.73344,-0.13108,27.73374977,0.85344,0.24892,0.889,26.88,-0.38,26.88268588
16/10/2020 22:00,25.57832,0.58826,25.58508362,0.98832,0.28826,1.0295,24.59,0.3,24.59182994,25.42832,-2.01174,25.50777442,0.98832,0.28826,1.0295,24.44,-2.3,24.54798566
16/10/2020 22:30,23.76688,-2.08716,23.8583491,1.10688,0.32284,1.153,22.66,-2.41,22.78779717,23.69688,-2.12716,23.79216113,1.10688,0.32284,1.153,22.59,-2.45,22.72246906
16/10/2020 23:00,22.2128,-2.1846,22.31996776,1.2528,0.3654,1.305,20.96,-2.55,21.11454712,22.1428,-2.2246,22.25426784,1.2528,0.3654,1.305,20.89,-2.59,21.04994537
16/10/2020 23:30,20.7008,-2.4956,20.8506868,0.9408,0.2744,0.98,19.76,-2.77,19.95320776,20.6408,-2.5356,20.79595855,0.9408,0.2744,0.98,19.7,-2.81,19.89939949
17/10/2020 00:00,19.78312,-2.51784,19.9427018,0.93312,0.27216,0.972,18.85,-2.79,19.0553562,19.73312,-2.53784,19.89564417,0.93312,0.27216,0.972,18.8,-2.81,19.00884268
17/10/2020 00:30,19.3656,-2.4667,19.52206629,1.4856,0.4333,1.5475,17.88,-2.9,18.11365231,19.3156,-1.5467,19.37742718,1.4856,0.4333,1.5475,17.83,-1.98,17.93960144
17/10/2020 01:00,18.64984,-2.59838,18.82997904,1.47984,0.43162,1.5415,17.17,-3.03,17.43530327,18.59984,-2.63838,18.78603463,1.47984,0.43162,1.5415,17.12,-3.07,17.39308196
17/10/2020 01:30,19.01008,-2.69706,19.20044984,1.45008,0.42294,1.5105,17.56,-3.12,17.83502173,18.96008,-2.73706,19.15662108,1.45008,0.42294,1.5105,17.51,-3.16,17.79285531
17/10/2020 02:00,19.674,-2.468,19.82819457,1.584,0.462,1.65,18.09,-2.93,18.32574692,19.624,-2.508,19.78361544,1.584,0.462,1.65,18.04,-2.97,18.28284715
17/10/2020 02:30,20.12344,-2.30358,20.25485913,1.39344,0.40642,1.4515,18.73,-2.71,18.92503633,20.07344,-2.33358,20.2086266,1.39344,0.40642,1.4515,18.68,-2.74,18.87988347
17/10/2020 03:00,19.73368,-2.29476,19.86665673,1.42368,0.41524,1.483,18.31,-2.71,18.50946244,19.68368,-2.32476,19.82048858,1.42368,0.41524,1.483,18.26,-2.74,18.46443067
17/10/2020 03:30,19.48944,-2.31058,19.62592804,1.60944,0.46942,1.6765,17.88,-2.78,18.09482799,19.42944,-2.35058,19.57111047,1.60944,0.46942,1.6765,17.82,-2.82,18.04175158
17/10/2020 04:00,19.35264,-2.34548,19.49425432,1.83264,0.53452,1.909,17.52,-2.88,17.75513447,19.30264,-2.38548,19.44948395,1.83264,0.53452,1.909,17.47,-2.92,17.7123488
17/10/2020 04:30,19.65792,-2.08644,19.76833454,2.13792,0.62356,2.227,17.52,-2.71,17.728353,19.60792,-2.12644,19.72288706,2.13792,0.62356,2.227,17.47,-2.75,17.68511804
17/10/2020 05:00,19.80912,-1.94234,19.90411816,2.28912,0.66766,2.3845,17.52,-2.61,17.71334243,19.75912,-1.98234,19.85831048,2.28912,0.66766,2.3845,17.47,-2.65,17.66984437
17/10/2020 05:30,19.144,-2.2755,19.27876127,1.524,0.4445,1.5875,17.62,-2.72,17.82870719,19.094,-2.3255,19.23509257,1.524,0.4445,1.5875,17.57,-2.77,17.78701212
17/10/2020 06:00,19.43352,-2.13314,19.5502426,1.22352,0.35686,1.2745,18.21,-2.49,18.37945048,19.38352,-2.17314,19.50495796,1.22352,0.35686,1.2745,18.16,-2.53,18.33538928
17/10/2020 06:30,22.1852,2.2986,22.30396066,0.9552,0.2786,0.995,21.23,2.02,21.32588333,22.0952,0.3486,22.09794979,0.9552,0.2786,0.995,21.14,0.07,21.14011589
17/10/2020 07:00,24.1792,0.2431,24.18042204,1.0392,0.3031,1.0825,23.14,-0.06,23.14007779,24.1192,0.2231,24.1202318,1.0392,0.3031,1.0825,23.08,-0.08,23.08013865
17/10/2020 07:30,25.48008,0.25544,25.48136037,0.91008,0.26544,0.948,24.57,-0.01,24.57000204,25.42008,0.24544,25.42126488,0.91008,0.26544,0.948,24.51,-0.02,24.51000816
17/10/2020 08:00,26.54808,1.74944,26.60565902,0.95808,0.27944,0.998,25.59,1.47,25.6321868,26.26808,-2.55056,26.39161577,0.95808,0.27944,0.998,25.31,-2.83,25.46772467
17/10/2020 08:30,27.70104,1.21072,27.72748564,1.27104,0.37072,1.324,26.43,0.84,26.4433451,27.62104,1.17072,27.6458394,1.27104,0.37072,1.324,26.35,0.8,26.36214142
17/10/2020 09:00,28.33464,1.53552,28.3762162,1.90464,0.55552,1.984,26.43,0.98,26.44816251,28.25464,1.48552,28.29366451,1.90464,0.55552,1.984,26.35,0.93,26.36640666
17/10/2020 09:30,29.42272,1.96496,29.48826072,2.86272,0.83496,2.982,26.56,1.13,26.58402716,29.35272,1.92496,29.415772,2.86272,0.83496,2.982,26.49,1.09,26.51241596
17/10/2020 10:00,28.9356,2.2683,29.02437135,4.2456,1.2383,4.4225,24.69,1.03,24.71147507,28.8656,2.2183,28.95071188,4.2456,1.2383,4.4225,24.62,0.98,24.63949675
17/10/2020 10:30,29.04,2.22,29.12473176,4.08,1.19,4.25,24.96,1.03,24.98124296,28.97,2.17,29.05115832,4.08,1.19,4.25,24.89,0.98,24.90928542
17/10/2020 11:00,29.74096,2.92778,29.88472181,5.58096,1.62778,5.8135,24.16,1.3,24.19494989,29.67096,2.87778,29.81019096,5.58096,1.62778,5.8135,24.09,1.25,24.12240867
17/10/2020 11:30,30.21904,2.99722,30.36731312,6.05904,1.76722,6.3115,24.16,1.23,24.19128975,30.14904,2.95722,30.29372481,6.05904,1.76722,6.3115,24.09,1.19,24.11937396
17/10/2020 12:00,28.27952,1.38236,28.31328611,4.01952,1.17236,4.187,24.26,0.21,24.26090889,28.20952,1.36236,28.24239798,4.01952,1.17236,4.187,24.19,0.19,24.19074616
17/10/2020 12:30,28.4604,1.7647,28.51505803,6.5304,1.9047,6.8025,21.93,-0.14,21.93044687,28.4004,1.7247,28.45272061,6.5304,1.9047,6.8025,21.87,-0.18,21.87074073
17/10/2020 13:00,28.13248,2.52614,28.24566895,9.31248,2.71614,9.7005,18.82,-0.19,18.82095906,28.07248,1.98614,28.14265242,9.31248,2.71614,9.7005,18.76,-0.73,18.77419772
17/10/2020 13:30,26.92208,1.36394,26.95660817,7.28208,2.12394,7.5855,19.64,-0.76,19.65469918,26.86208,1.26394,26.89179961,7.28208,2.12394,7.5855,19.58,-0.86,19.59887752
17/10/2020 14:00,26.41864,3.81002,26.69196118,7.26864,2.12002,7.5715,19.15,1.69,19.22442717,26.30864,0.62002,26.31594504,7.26864,2.12002,7.5715,19.04,-1.5,19.09899474
17/10/2020 14:30,25.69336,0.00598,25.6933607,4.92336,1.43598,5.1285,20.77,-1.43,20.81916905,25.63336,-0.06402,25.63343995,4.92336,1.43598,5.1285,20.71,-1.5,20.76425053
17/10/2020 15:00,25.35584,-0.08038,25.35596741,5.17584,1.50962,5.3915,20.18,-1.59,20.24254184,25.28584,-0.12038,25.28612655,5.17584,1.50962,5.3915,20.11,-1.63,20.17595103
17/10/2020 15:30,25.31264,-0.73548,25.32332274,3.27264,0.95452,3.409,22.04,-1.69,22.1046986,25.24264,-0.77548,25.25454896,3.27264,0.95452,3.409,21.97,-1.73,22.03800808
17/10/2020 16:00,25.23736,-0.95702,25.25549895,2.78736,0.81298,2.9035,22.45,-1.77,22.51966696,25.18736,-0.99702,25.20708537,2.78736,0.81298,2.9035,22.4,-1.81,22.47300825
17/10/2020 16:30,25.6384,-1.1588,25.66457426,1.9584,0.5712,2.04,23.68,-1.73,23.74311058,25.5784,-1.1988,25.60647707,1.9584,0.5712,2.04,23.62,-1.77,23.68622596
17/10/2020 17:00,26.70904,-1.25278,26.7384045,1.25904,0.36722,1.3115,25.45,-1.62,25.5015078,26.63904,-1.29278,26.67039055,1.25904,0.36722,1.3115,25.38,-1.66,25.43422891
17/10/2020 17:30,27.85808,1.69194,27.90941207,1.13808,0.33194,1.1855,26.72,1.36,26.75458839,27.78808,-1.17806,27.81304038,1.13808,0.33194,1.1855,26.65,-1.51,26.69274433
17/10/2020 18:00,28.47232,-1.18224,28.49685417,0.95232,0.27776,0.992,27.52,-1.46,27.55870099,28.39232,-1.23224,28.41904732,0.95232,0.27776,0.992,27.44,-1.51,27.48151561
17/10/2020 18:30,29.06896,-1.18822,29.09323465,0.82896,0.24178,0.8635,28.24,-1.43,28.27618256,28.97896,-1.22822,29.00497625,0.82896,0.24178,0.8635,28.15,-1.47,28.18835575
17/10/2020 19:00,29.19488,-1.23316,29.22091206,0.67488,0.19684,0.703,28.52,-1.43,28.55582778,29.11488,-1.27316,29.14270361,0.67488,0.19684,0.703,28.44,-1.47,28.47796517
17/10/2020 19:30,28.47288,-1.48666,28.51166522,0.66288,0.19334,0.6905,27.81,-1.68,27.86069812,28.38288,-1.52666,28.42390838,0.66288,0.19334,0.6905,27.72,-1.72,27.77331093
17/10/2020 20:00,27.26416,-1.61462,27.31192813,0.70416,0.20538,0.7335,26.56,-1.82,26.6222839,27.19416,-1.65462,27.24445091,0.70416,0.20538,0.7335,26.49,-1.86,26.55521983
17/10/2020 20:30,25.87776,-1.73232,25.93567804,0.91776,0.26768,0.956,24.96,-2,25.04,25.79776,-1.77232,25.858568,0.91776,0.26768,0.956,24.88,-2.04,24.96349335
