Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/10/2020 21:00,24.92272,-2.03754,25.00587014,0.76272,0.22246,0.7945,24.16,-2.26,24.26547341,24.85272,-2.09754,24.94107787,0.76272,0.22246,0.7945,24.09,-2.32,24.20145657
17/10/2020 21:30,24.22736,-0.70452,24.23760139,0.80736,0.23548,0.841,23.42,-0.94,23.43885663,24.13736,-2.51452,24.26798217,0.80736,0.23548,0.841,23.33,-2.75,23.49151762
17/10/2020 22:00,23.02392,-2.60594,23.17092608,0.73392,0.21406,0.7645,22.29,-2.82,22.46767678,22.96392,-2.64594,23.11585214,0.73392,0.21406,0.7645,22.23,-2.86,22.41322154
17/10/2020 22:30,22.07,-2.6525,22.2288249,0.78,0.2275,0.8125,21.29,-2.88,21.48391259,22,-2.6925,22.16415025,0.78,0.2275,0.8125,21.22,-2.92,21.41996265
17/10/2020 23:00,20.85736,-2.73202,21.03552708,0.74736,0.21798,0.7785,20.11,-2.95,20.32522079,20.80736,-2.77202,20.99119637,0.74736,0.21798,0.7785,20.06,-2.99,20.2816099
17/10/2020 23:30,19.39208,-3.40856,19.68936383,0.62208,0.18144,0.648,18.77,-3.59,19.11023286,19.45208,-2.19856,19.5759312,0.62208,0.18144,0.648,18.83,-2.38,18.97981296
18/10/2020 00:00,18.53256,-2.99092,18.77235687,0.68256,0.19908,0.711,17.85,-3.19,18.13280453,18.48256,-3.03092,18.72942872,0.68256,0.19908,0.711,17.8,-3.23,18.09068545
18/10/2020 00:30,17.38048,-3.14486,17.66270731,0.84048,0.24514,0.8755,16.54,-3.39,16.88382954,17.34048,-3.17486,17.62872606,0.84048,0.24514,0.8755,16.5,-3.42,16.85070918
18/10/2020 01:00,17.20624,-3.09818,17.48294638,0.72624,0.21182,0.7565,16.48,-3.31,16.80911955,17.15624,-3.13818,17.44089289,0.72624,0.21182,0.7565,16.43,-3.35,16.76804699
18/10/2020 01:30,17.42368,-3.15476,17.70697985,0.70368,0.20524,0.733,16.72,-3.36,17.05426633,17.37368,-3.19476,17.66497235,0.70368,0.20524,0.733,16.67,-3.4,17.01319782
18/10/2020 02:00,18.07832,-3.19674,18.35877993,0.86832,0.25326,0.9045,17.21,-3.45,17.55239585,18.01832,-3.23674,18.3067294,0.86832,0.25326,0.9045,17.15,-3.49,17.50150279
18/10/2020 02:30,18.36008,-3.10956,18.621544,0.79008,0.23044,0.823,17.57,-3.34,17.88464425,18.32008,-3.13956,18.58715062,0.79008,0.23044,0.823,17.53,-3.37,17.85098877
18/10/2020 03:00,17.83816,-3.04262,18.09578649,0.84816,0.24738,0.8835,16.99,-3.29,17.30561181,17.77816,-3.08262,18.04343424,0.84816,0.24738,0.8835,16.93,-3.33,17.25438495
18/10/2020 03:30,17.70432,-3.06124,17.96702916,0.78432,0.22876,0.817,16.92,-3.29,17.23689357,17.66432,-3.10124,17.93448886,0.78432,0.22876,0.817,16.88,-3.33,17.20532766
18/10/2020 04:00,17.38768,-3.12026,17.6654306,0.78768,0.22974,0.8205,16.6,-3.35,16.93465382,17.33768,-3.16026,17.6233479,0.78768,0.22974,0.8205,16.55,-3.39,16.89362602
18/10/2020 04:30,17.17848,-3.06336,17.44947992,0.70848,0.20664,0.738,16.47,-3.27,16.79147998,17.12848,-3.10336,17.4073453,0.70848,0.20664,0.738,16.42,-3.31,16.7502985
18/10/2020 05:00,17.10264,-3.23548,17.40599396,0.63264,0.18452,0.659,16.47,-3.42,16.82133467,17.05264,-3.27548,17.3643687,0.63264,0.18452,0.659,16.42,-3.46,16.78058402
18/10/2020 05:30,17.1464,-3.0773,17.42035615,0.8664,0.2527,0.9025,16.28,-3.33,16.61707856,17.0964,-3.1173,17.3782753,0.8664,0.2527,0.9025,16.23,-3.37,16.57618171
18/10/2020 06:00,17.57216,-3.16812,17.85546951,0.69216,0.20188,0.721,16.88,-3.37,17.21311419,17.53216,-3.20812,17.823262,0.69216,0.20188,0.721,16.84,-3.41,17.18178396
18/10/2020 06:30,18.46904,-3.05778,18.72045558,0.65904,0.19222,0.6865,17.81,-3.25,18.10410451,18.42904,-3.10778,18.68924321,0.65904,0.19222,0.6865,17.77,-3.3,18.07381808
18/10/2020 07:00,18.84624,-2.63818,19.02999621,0.96624,0.28182,1.0065,17.88,-2.92,18.11686507,18.78624,-2.67818,18.97618142,0.96624,0.28182,1.0065,17.82,-2.96,18.06416342
18/10/2020 07:30,20.3308,-0.9981,20.35528512,0.7608,0.2219,0.7925,19.57,-1.22,19.60799072,20.2108,-2.5681,20.37330543,0.7608,0.2219,0.7925,19.45,-2.79,19.64908649
18/10/2020 08:00,21.63344,-1.98608,21.72441576,0.73344,0.21392,0.764,20.9,-2.2,21.01547049,21.58344,-2.02608,21.67832748,0.73344,0.21392,0.764,20.85,-2.24,20.96998093
18/10/2020 08:30,22.59264,0.29202,22.59452717,1.17264,0.34202,1.2215,21.42,-0.05,21.42005836,22.53264,-1.68798,22.59577708,1.17264,0.34202,1.2215,21.36,-2.03,21.45624618
18/10/2020 09:00,23.99632,-1.20774,24.02669369,1.51632,0.44226,1.5795,22.48,-1.65,22.54047249,23.93632,-1.34774,23.97423238,1.51632,0.44226,1.5795,22.42,-1.79,22.49134278
18/10/2020 09:30,24.9292,-0.9619,24.94775069,1.8792,0.5481,1.9575,23.05,-1.51,23.09940692,24.8592,-1.2119,24.88872287,1.8792,0.5481,1.9575,22.98,-1.76,23.04729919
18/10/2020 10:00,26.00432,-0.35124,26.00669199,2.46432,0.71876,2.567,23.54,-1.07,23.56430563,25.93432,-0.58124,25.94083256,2.46432,0.71876,2.567,23.47,-1.3,23.50597584
18/10/2020 10:30,26.19056,-0.15942,26.19104518,2.95056,0.86058,3.0735,23.24,-1.02,23.26237305,26.12056,-0.32942,26.12263716,2.95056,0.86058,3.0735,23.17,-1.19,23.20053879
18/10/2020 11:00,26.70968,-0.08176,26.70980514,3.07968,0.89824,3.208,23.63,-0.98,23.65031289,26.63968,-0.12176,26.63995826,3.07968,0.89824,3.208,23.56,-1.02,23.58206946
18/10/2020 11:30,26.84112,0.14616,26.84151795,3.86112,1.12616,4.022,22.98,-0.98,23.00088694,26.78112,0.10616,26.78133041,3.86112,1.12616,4.022,22.92,-1.02,22.94268511
18/10/2020 12:00,27.28248,0.33114,27.28448953,4.87248,1.42114,5.0755,22.41,-1.09,22.4364926,27.21248,0.28114,27.21393223,4.87248,1.42114,5.0755,22.34,-1.14,22.36906793
18/10/2020 12:30,27.63832,0.49326,27.64272125,5.42832,1.58326,5.6545,22.21,-1.09,22.23673087,27.56832,0.44326,27.57188327,5.42832,1.58326,5.6545,22.14,-1.14,22.16933017
18/10/2020 13:00,27.44888,0.13884,27.44923113,5.13888,1.49884,5.353,22.31,-1.36,22.35141383,27.37888,0.09884,27.37905841,5.13888,1.49884,5.353,22.24,-1.4,22.28402118
18/10/2020 13:30,26.90024,-0.09618,26.90041194,4.71024,1.37382,4.9065,22.19,-1.47,22.23863755,26.85024,-0.13618,26.85058534,4.71024,1.37382,4.9065,22.14,-1.51,22.19143303
18/10/2020 14:00,26.7084,-0.1563,26.70885734,4.2984,1.2537,4.4775,22.41,-1.41,22.45431362,26.6484,-0.1963,26.64912299,4.2984,1.2537,4.4775,22.35,-1.45,22.3969864
18/10/2020 14:30,26.6188,-0.3441,26.62102399,3.9288,1.1459,4.0925,22.69,-1.49,22.7388698,26.5588,-0.3841,26.56157733,3.9288,1.1459,4.0925,22.63,-1.53,22.6816622
18/10/2020 15:00,26.68144,-0.42708,26.68485784,3.78144,1.10292,3.939,22.9,-1.53,22.95105444,26.62144,-0.46708,26.6255372,3.78144,1.10292,3.939,22.84,-1.57,22.89389657
18/10/2020 15:30,26.61936,-0.50852,26.62421678,3.63936,1.06148,3.791,22.98,-1.57,23.03356898,26.55936,-0.54852,26.56502358,3.63936,1.06148,3.791,22.92,-1.61,22.9764771
18/10/2020 16:00,26.71504,-0.75478,26.72570027,2.79504,0.81522,2.9115,23.92,-1.57,23.97146846,26.65504,-0.79478,26.66688644,2.79504,0.81522,2.9115,23.86,-1.61,23.91425725
18/10/2020 16:30,27.63736,-0.85452,27.6505673,2.24736,0.65548,2.341,25.39,-1.51,25.4348619,27.56736,-0.89452,27.58186911,2.24736,0.65548,2.341,25.32,-1.55,25.36739837
18/10/2020 17:00,28.16432,-1.08874,28.1853557,1.44432,0.42126,1.5045,26.72,-1.51,26.76263253,28.10432,-1.12874,28.12697738,1.44432,0.42126,1.5045,26.66,-1.55,26.70502013
18/10/2020 17:30,29.05224,-1.13518,29.07440941,1.18224,0.34482,1.2315,27.87,-1.48,27.90926907,28.98224,-1.17518,29.00605598,1.18224,0.34482,1.2315,27.8,-1.52,27.84152295
18/10/2020 18:00,29.47856,-1.23542,29.50443631,0.83856,0.24458,0.8735,28.64,-1.48,28.67821473,29.40856,-1.27542,29.43620386,0.83856,0.24458,0.8735,28.57,-1.52,28.61040545
18/10/2020 18:30,30.24736,1.80548,30.30119709,0.80736,0.23548,0.841,29.44,1.57,29.48183339,30.12736,-1.28452,30.15473117,0.80736,0.23548,0.841,29.32,-1.52,29.35937329
18/10/2020 19:00,30.16624,-0.80568,30.17699713,1.14624,0.33432,1.194,29.02,-1.14,29.04238282,30.08624,-0.84568,30.09812306,1.14624,0.33432,1.194,28.94,-1.18,28.96404668
18/10/2020 19:30,29.11496,-1.12772,29.136792,0.86496,0.25228,0.901,28.25,-1.38,28.28368611,29.04496,-1.16772,29.06842396,0.86496,0.25228,0.901,28.18,-1.42,28.21575446
18/10/2020 20:00,27.74808,-1.37306,27.78203084,0.77808,0.22694,0.8105,26.97,-1.6,27.01741846,27.67808,-1.41306,27.71412728,0.77808,0.22694,0.8105,26.9,-1.64,26.9499462
18/10/2020 20:30,26.72192,-1.84194,26.78532717,0.78192,0.22806,0.8145,25.94,-2.07,26.02246145,26.67192,0.00806,26.67192122,0.78192,0.22806,0.8145,25.89,-0.22,25.89093471
18/10/2020 21:00,24.818,-2.281,24.92260189,0.888,0.259,0.925,23.93,-2.54,24.06442395,24.758,-2.311,24.86562456,0.888,0.259,0.925,23.87,-2.57,24.00795285
18/10/2020 21:30,24.34608,-2.28906,24.45345389,1.06608,0.31094,1.1105,23.28,-2.6,23.42473906,24.28608,-2.31906,24.39655142,1.06608,0.31094,1.1105,23.22,-2.63,23.36846807
18/10/2020 22:00,23.69936,-2.58852,23.84030411,0.75936,0.22148,0.791,22.94,-2.81,23.11146252,23.63936,-2.62852,23.78504695,0.75936,0.22148,0.791,22.88,-2.85,23.05681895
18/10/2020 22:30,22.29088,-1.02266,22.31432644,1.19088,0.34734,1.2405,21.1,-1.37,21.14442953,22.17088,-2.76266,22.3423412,1.19088,0.34734,1.2405,20.98,-3.11,21.20925506
18/10/2020 23:00,21.08352,-2.65064,21.24948724,0.92352,0.26936,0.962,20.16,-2.92,20.37037064,21.03352,-2.69064,21.20491705,0.92352,0.26936,0.962,20.11,-2.96,20.32667459
18/10/2020 23:30,19.89008,-2.66206,20.06743247,1.09008,0.31794,1.1355,18.8,-2.98,19.03471565,19.84008,-2.70206,20.02323407,1.09008,0.31794,1.1355,18.75,-3.02,18.99165343
19/10/2020 00:00,18.77992,-2.75794,18.98134948,1.30992,0.38206,1.3645,17.47,-3.14,17.74994366,18.72992,-2.79794,18.9377499,1.30992,0.38206,1.3645,17.42,-3.18,17.70787395
19/10/2020 00:30,18.514,-2.7405,18.71572965,1.164,0.3395,1.2125,17.35,-3.08,17.62126272,18.474,-2.8005,18.68506024,1.164,0.3395,1.2125,17.31,-3.14,17.59248987
19/10/2020 01:00,17.66184,-2.79488,17.88160917,1.25184,0.36512,1.304,16.41,-3.16,16.71148408,17.62184,-3.03488,17.8812679,1.25184,0.36512,1.304,16.37,-3.4,16.71935705
19/10/2020 01:30,18.132,-2.9365,18.36824587,0.972,0.2835,1.0125,17.16,-3.22,17.45949598,18.082,-3.1865,18.3606238,0.972,0.2835,1.0125,17.11,-3.47,17.4583218
19/10/2020 02:00,19.068,-2.806,19.27335622,1.248,0.364,1.3,17.82,-3.17,18.09975967,19.038,-3.046,19.28013382,1.248,0.364,1.3,17.79,-3.41,18.11386762
19/10/2020 02:30,19.06352,-2.67064,19.24967825,1.16352,0.33936,1.212,17.9,-3.01,18.15131125,19.00352,-2.91064,19.22512933,1.16352,0.33936,1.212,17.84,-3.25,18.13361795
19/10/2020 03:00,18.86592,-2.53494,19.03546317,1.04592,0.30506,1.0895,17.82,-2.84,18.04488847,18.80592,-2.77494,19.0095481,1.04592,0.30506,1.0895,17.76,-3.08,18.02509362
19/10/2020 03:30,19.25248,-2.42636,19.40477284,1.21248,0.35364,1.263,18.04,-2.78,18.25294497,19.19248,-2.59636,19.36730167,1.21248,0.35364,1.263,17.98,-2.95,18.22039791
19/10/2020 04:00,18.94184,-2.49238,19.10511085,1.19184,0.34762,1.2415,17.75,-2.84,17.97576424,18.89184,-2.54238,19.0621435,1.19184,0.34762,1.2415,17.7,-2.89,17.93438318
19/10/2020 04:30,18.99656,-2.24642,19.12892299,1.24656,0.36358,1.2985,17.75,-2.61,17.94086397,18.94656,-2.27642,19.08282536,1.24656,0.36358,1.2985,17.7,-2.64,17.89579839
19/10/2020 05:00,19.08584,-2.17538,19.20941349,1.21584,0.35462,1.2665,17.87,-2.53,18.04820767,19.03584,-2.21538,19.16431875,1.21584,0.35462,1.2665,17.82,-2.57,18.00436891
19/10/2020 05:30,20.22624,-1.89318,20.3146478,1.32624,0.38682,1.3815,18.9,-2.28,19.03702708,20.17624,-1.93318,20.26864192,1.32624,0.38682,1.3815,18.85,-2.32,18.99223262
19/10/2020 06:00,21.618,-1.4585,21.6671444,1.548,0.4515,1.6125,20.07,-1.91,20.16067955,21.558,-1.5185,21.6114138,1.548,0.4515,1.6125,20.01,-1.97,20.10674016
19/10/2020 06:30,24.41888,0.33134,24.42112787,2.19888,0.64134,2.2905,22.22,-0.31,22.22216236,24.34888,0.36134,24.35156101,2.19888,0.64134,2.2905,22.15,-0.28,22.15176968
19/10/2020 07:00,27.23048,1.50264,27.27190804,1.86048,0.54264,1.938,25.37,0.96,25.38815669,27.16048,1.52264,27.20312678,1.86048,0.54264,1.938,25.3,0.98,25.31897312
19/10/2020 07:30,30.14152,2.89586,30.28031098,1.87152,0.54586,1.9495,28.27,2.35,28.36750606,30.03152,0.55586,30.03666383,1.87152,0.54586,1.9495,28.16,0.01,28.16000178
19/10/2020 08:00,31.59448,2.30964,31.67878791,1.88448,0.54964,1.963,29.71,1.76,29.76208494,31.51448,2.64964,31.62567061,1.88448,0.54964,1.963,29.63,2.1,29.7043246
19/10/2020 08:30,32.99512,3.64566,33.19591512,2.62512,0.76566,2.7345,30.37,2.88,30.50625018,32.90512,3.58566,33.09990755,2.62512,0.76566,2.7345,30.28,2.82,30.41103089
19/10/2020 09:00,33.72592,4.62256,34.04123589,3.98592,1.16256,4.152,29.74,3.46,29.94059452,33.63592,4.57256,33.9453004,3.98592,1.16256,4.152,29.65,3.41,29.84544521
19/10/2020 09:30,34.8992,5.1956,35.28382661,3.6192,1.0556,3.77,31.28,4.14,31.55278118,34.8092,5.1456,35.18746373,3.6192,1.0556,3.77,31.19,4.09,31.45702147
19/10/2020 10:00,34.92656,5.94858,35.42951026,4.48656,1.30858,4.6735,30.44,4.64,30.79160925,34.83656,5.89858,35.33240947,4.48656,1.30858,4.6735,30.35,4.59,30.69512339
19/10/2020 10:30,35.63616,6.83138,36.28503345,6.89616,2.01138,7.1835,28.74,4.82,29.14137951,35.55616,6.78138,36.19706658,6.89616,2.01138,7.1835,28.66,4.77,29.05423377
19/10/2020 11:00,36.51016,7.88838,37.35262136,9.32016,2.71838,9.7085,27.19,5.17,27.67715665,36.43016,7.82838,37.26177788,9.32016,2.71838,9.7085,27.11,5.11,27.58739205
19/10/2020 11:30,36.20768,7.34724,36.94560903,7.56768,2.20724,7.883,28.64,5.14,29.09758066,36.13768,7.28724,36.8651025,7.56768,2.20724,7.883,28.57,5.08,29.0181202
19/10/2020 12:00,36.11096,7.38028,36.85742754,7.92096,2.31028,8.251,28.19,5.07,28.6422939,36.03096,7.33028,36.76905062,7.92096,2.31028,8.251,28.11,5.02,28.55472815
19/10/2020 12:30,36.44968,7.67074,37.24807947,9.73968,2.84074,10.1455,26.71,4.83,27.14319436,36.38968,7.61074,37.17703826,9.73968,2.84074,10.1455,26.65,4.77,27.07351843
19/10/2020 13:00,36.06928,8.10854,36.96946552,11.54928,3.36854,12.0305,24.52,4.74,24.97394642,35.99928,8.05854,36.89021859,11.54928,3.36854,12.0305,24.45,4.69,24.89575466
19/10/2020 13:30,35.59936,7.95148,36.47657422,13.71936,4.00148,14.291,21.88,3.95,22.2336884,35.68936,9.22148,36.86144477,13.71936,4.00148,14.291,21.97,5.22,22.5816142
19/10/2020 14:00,35.8952,8.5686,36.90374356,14.6352,4.2686,15.245,21.26,4.3,21.69049561,35.8852,8.5886,36.89866704,14.6352,4.2686,15.245,21.25,4.32,21.6846697
19/10/2020 14:30,35.1736,8.0898,36.09192432,13.4736,3.9298,14.035,21.7,4.16,22.09514879,35.0936,7.7998,35.94993242,13.4736,3.9298,14.035,21.62,3.87,21.96363586
19/10/2020 15:00,34.55224,6.89982,35.23442642,10.42224,3.03982,10.8565,24.13,3.86,24.4367858,34.47224,6.60982,35.1002144,10.42224,3.03982,10.8565,24.05,3.57,24.31352299
19/10/2020 15:30,33.6028,5.4104,34.03557838,6.8928,2.0104,7.18,26.71,3.4,26.92552878,33.5128,5.5204,33.9644311,6.8928,2.0104,7.18,26.62,3.51,26.85040968
19/10/2020 16:00,34.28552,5.83536,34.77856104,6.15552,1.79536,6.412,28.13,4.04,28.41862945,34.20552,5.78536,34.6913244,6.15552,1.79536,6.412,28.05,3.99,28.33235959
19/10/2020 16:30,35.18944,5.23692,35.57698721,4.78944,1.39692,4.989,30.4,3.84,30.64156654,35.10944,5.18692,35.49051868,4.78944,1.39692,4.989,30.32,3.79,30.55595687
19/10/2020 17:00,34.57552,4.46036,34.86203371,3.63552,1.06036,3.787,30.94,3.4,31.12625259,34.48552,4.41036,34.76639707,3.63552,1.06036,3.787,30.85,3.35,31.03135511
19/10/2020 17:30,34.78128,3.50704,34.95764248,2.80128,0.81704,2.918,31.98,2.69,32.09293536,34.69128,3.45704,34.86310419,2.80128,0.81704,2.918,31.89,2.64,31.99908905
19/10/2020 18:00,35.2056,2.7808,35.31525336,2.7456,0.8008,2.86,32.46,1.98,32.5203321,35.1256,2.7308,35.23159156,2.7456,0.8008,2.86,32.38,1.93,32.43746753
19/10/2020 18:30,35.62344,2.35142,35.70096152,2.47344,0.72142,2.5765,33.15,1.63,33.19004971,35.54344,2.31142,35.61851751,2.47344,0.72142,2.5765,33.07,1.59,33.1082014
19/10/2020 19:00,35.71128,2.48454,35.79760409,3.10128,0.90454,3.2305,32.61,1.58,32.64825416,35.62128,2.44454,35.70506077,3.10128,0.90454,3.2305,32.52,1.54,32.55644329
19/10/2020 19:30,33.94032,2.11426,34.00610853,3.10032,0.90426,3.2295,30.84,1.21,30.8637279,33.85032,2.07426,33.9138131,3.10032,0.90426,3.2295,30.75,1.17,30.77225049
19/10/2020 20:00,32.60424,1.96332,32.66329884,3.23424,0.94332,3.369,29.37,1.02,29.38770661,32.52424,1.93332,32.58164996,3.23424,0.94332,3.369,29.29,0.99,29.30672619
19/10/2020 20:30,31.57952,-2.00764,31.64327262,3.53952,1.03236,3.687,28.04,-3.04,28.20431173,31.51952,1.70236,31.5654585,3.53952,1.03236,3.687,27.98,0.67,27.98802065
19/10/2020 21:00,30.43,1.585,30.47125079,3.72,1.085,3.875,26.71,0.5,26.71467949,30.35,1.575,30.39083949,3.72,1.085,3.875,26.63,0.49,26.63450769
19/10/2020 21:30,29.87936,1.01648,29.89664506,3.27936,0.95648,3.416,26.6,0.06,26.60006767,29.78936,1.05648,29.80808815,3.27936,0.95648,3.416,26.51,0.1,26.51018861
19/10/2020 22:00,28.14088,0.70734,28.14976833,2.87088,0.83734,2.9905,25.27,-0.13,25.27033439,28.07088,0.69734,28.07954036,2.87088,0.83734,2.9905,25.2,-0.14,25.20038889
19/10/2020 22:30,25.16016,-0.85162,25.17456867,2.84016,0.82838,2.9585,22.32,-1.68,22.38313651,25.10016,-0.89162,25.11599129,2.84016,0.82838,2.9585,22.26,-1.72,22.32635214
19/10/2020 23:00,23.90352,1.53936,23.95303525,3.08352,0.89936,3.212,20.82,0.64,20.82983437,23.82352,-0.92064,23.84130204,3.08352,0.89936,3.212,20.74,-1.82,20.81970221
19/10/2020 23:30,22.23456,-1.31742,22.27355503,2.37456,0.69258,2.4735,19.86,-2.01,19.96145536,22.16456,-1.35742,22.20608721,2.37456,0.69258,2.4735,19.79,-2.05,19.89589405
20/10/2020 00:00,21.47704,-1.25378,21.51360526,3.10704,0.90622,3.2365,18.37,-2.16,18.49655373,21.43704,-1.30378,21.47665072,3.10704,0.90622,3.2365,18.33,-2.21,18.46274627
20/10/2020 00:30,20.70784,-1.08188,20.73608212,3.86784,1.12812,4.029,16.84,-2.21,16.98439578,20.64784,-1.12188,20.67829566,3.86784,1.12812,4.029,16.78,-2.25,16.9301772
20/10/2020 01:00,20.14112,-1.83134,20.22420631,2.36112,0.68866,2.4595,17.78,-2.52,17.95769473,20.07112,-1.87134,20.15816885,2.36112,0.68866,2.4595,17.71,-2.56,17.89406885
20/10/2020 01:30,20.0084,-1.7563,20.08533446,2.6184,0.7637,2.7275,17.39,-2.52,17.57163908,19.9484,-1.7963,20.02911272,2.6184,0.7637,2.7275,17.33,-2.56,17.51806211
20/10/2020 02:00,20.86304,-1.73578,20.93512289,2.96304,0.86422,3.0865,17.9,-2.6,18.08784122,20.80304,-1.77578,20.87869411,2.96304,0.86422,3.0865,17.84,-2.64,18.03427847
20/10/2020 02:30,21.01384,-1.88138,21.09789237,2.94384,0.85862,3.0665,18.07,-2.74,18.27655602,20.95384,-1.91138,21.04083611,2.94384,0.85862,3.0665,18.01,-2.77,18.22177269
20/10/2020 03:00,20.68976,-1.70632,20.76000233,3.26976,0.95368,3.406,17.42,-2.66,17.62191817,20.62976,-1.74632,20.70354151,3.26976,0.95368,3.406,17.36,-2.7,17.56871082
20/10/2020 03:30,20.97336,-1.66652,21.03946574,3.30336,0.96348,3.441,17.67,-2.63,17.86465225,20.91336,-1.70652,20.98287008,3.30336,0.96348,3.441,17.61,-2.67,17.81126048
20/10/2020 04:00,20.2616,-1.7437,20.33649243,2.9016,0.8463,3.0225,17.36,-2.59,17.55214232,20.2016,-1.7837,20.280193,2.9016,0.8463,3.0225,17.3,-2.63,17.49876853
20/10/2020 04:30,20.13784,-1.70688,20.21004798,2.54784,0.74312,2.654,17.59,-2.45,17.75980293,20.07784,-1.73688,20.15282638,2.54784,0.74312,2.654,17.53,-2.48,17.70455591
20/10/2020 05:00,20.06904,-1.60778,20.1333386,2.57904,0.75222,2.6865,17.49,-2.36,17.64850419,20.01904,-1.64778,20.08674044,2.57904,0.75222,2.6865,17.44,-2.4,17.6043631
20/10/2020 05:30,21.14,-1.3975,21.18614184,2.58,0.7525,2.6875,18.56,-2.15,18.68411357,21.08,-1.4375,21.12895658,2.58,0.7525,2.6875,18.5,-2.19,18.62917336
20/10/2020 06:00,22.50536,-0.70552,22.51641595,3.13536,0.91448,3.266,19.37,-1.62,19.43762588,22.45536,-0.73552,22.46740266,3.13536,0.91448,3.266,19.32,-1.65,19.39033006
20/10/2020 06:30,27.21168,2.06674,27.29005208,2.97168,0.86674,3.0955,24.24,1.2,24.26968479,27.15168,2.00674,27.22573658,2.97168,0.86674,3.0955,24.18,1.14,24.20685853
20/10/2020 07:00,30.32,3.9425,30.57524663,3.06,0.8925,3.1875,27.26,3.05,27.43009479,30.24,3.8825,30.4882175,3.06,0.8925,3.1875,27.18,2.99,27.34396643
20/10/2020 07:30,33.176,5.218,33.58384284,2.976,0.868,3.1,30.2,4.35,30.51167809,33.106,5.168,33.50694644,2.976,0.868,3.1,30.13,4.3,30.43529037
20/10/2020 08:00,35.02256,5.84908,35.50762518,2.60256,0.75908,2.711,32.42,5.09,32.81713729,34.93256,5.79908,35.41063508,2.60256,0.75908,2.711,32.33,5.04,32.72049052
20/10/2020 08:30,36.08816,6.50488,36.66972533,2.58816,0.75488,2.696,33.5,5.75,33.9898882,35.99816,6.41488,36.56525959,2.58816,0.75488,2.696,33.41,5.66,33.8860399
20/10/2020 09:00,36.14568,6.77124,36.77444593,3.05568,0.89124,3.183,33.09,5.88,33.60836949,36.05568,6.72124,36.67679276,3.05568,0.89124,3.183,33,5.83,33.51102654
20/10/2020 09:30,36.9468,7.4374,37.68794169,5.2368,1.5274,5.455,31.71,5.91,32.25604129,36.8668,7.3874,37.59966251,5.2368,1.5274,5.455,31.63,5.86,32.16825298
20/10/2020 10:00,36.72888,8.23884,37.64158751,6.81888,1.98884,7.103,29.91,6.25,30.55602396,36.63888,8.18884,37.54283724,6.81888,1.98884,7.103,29.82,6.2,30.45771495
20/10/2020 10:30,36.7064,9.3427,37.87671903,10.7064,3.1227,11.1525,26,6.22,26.73365669,36.6264,9.2827,37.78441076,10.7064,3.1227,11.1525,25.92,6.16,26.64192185
20/10/2020 11:00,36.60384,8.99112,37.69192674,8.64384,2.52112,9.004,27.96,6.47,28.69882402,36.52384,8.93112,37.59994405,8.64384,2.52112,9.004,27.88,6.41,28.60738541
20/10/2020 11:30,35.06856,7.49958,35.86150583,5.99856,1.74958,6.2485,29.07,5.75,29.63321447,34.97856,7.44958,35.76305219,5.99856,1.74958,6.2485,28.98,5.7,29.53523997
20/10/2020 12:00,35.2912,7.7091,36.12338606,7.2312,2.1091,7.5325,28.06,5.6,28.61334654,35.2112,7.6591,36.03457254,7.2312,2.1091,7.5325,27.98,5.55,28.52512752
20/10/2020 12:30,36.65744,8.92842,37.72909476,10.89744,3.17842,11.3515,25.76,5.75,26.39394059,36.58744,8.86842,37.64690743,10.89744,3.17842,11.3515,25.69,5.69,26.31258634
20/10/2020 13:00,35.85376,8.02318,36.74048888,8.51376,2.48318,8.8685,27.34,5.54,27.89564841,35.77376,7.96318,36.64934024,8.51376,2.48318,8.8685,27.26,5.48,27.8053592
20/10/2020 13:30,35.94888,7.56884,36.73702917,7.29888,2.12884,7.603,28.65,5.44,29.16189466,35.86888,7.50884,36.64640815,7.29888,2.12884,7.603,28.57,5.38,29.07213958
20/10/2020 14:00,35.52656,7.94108,36.40325833,8.02656,2.34108,8.361,27.5,5.6,28.06439025,35.45656,7.89108,36.32405251,8.02656,2.34108,8.361,27.43,5.55,27.98584285
20/10/2020 14:30,35.20448,7.86214,36.07171548,9.74448,2.84214,10.1505,25.46,5.02,25.95018304,35.12448,7.81214,35.98275457,9.74448,2.84214,10.1505,25.38,4.97,25.86204362
20/10/2020 15:00,35.226,6.9755,35.91000802,7.116,2.0755,7.4125,28.11,4.9,28.53387636,35.146,6.9255,35.82183505,7.116,2.0755,7.4125,28.03,4.85,28.44650066
20/10/2020 15:30,35.1676,7.9893,36.06367985,10.3176,3.0093,10.7475,24.85,4.98,25.34409004,35.0976,7.9293,35.98215286,10.3176,3.0093,10.7475,24.78,4.92,25.26370519
20/10/2020 16:00,35.49288,6.95834,36.16853641,7.74288,2.25834,8.0655,27.75,4.7,28.14520385,35.41288,6.90834,36.08042726,7.74288,2.25834,8.0655,27.67,4.65,28.05800064
20/10/2020 16:30,36.20448,6.30714,36.74975356,6.26448,1.82714,6.5255,29.94,4.48,30.27332159,36.11448,6.25714,36.65252333,6.26448,1.82714,6.5255,29.85,4.43,30.1769349
20/10/2020 17:00,36.14136,5.94998,36.6278605,5.69136,1.65998,5.9285,30.45,4.29,30.75071706,36.06136,5.89998,36.54081894,5.69136,1.65998,5.9285,30.37,4.24,30.66454793
20/10/2020 17:30,36.76848,5.19914,37.13424536,4.72848,1.37914,4.9255,32.04,3.82,32.26691804,36.67848,5.13914,37.03676086,4.72848,1.37914,4.9255,31.95,3.76,32.17048492
20/10/2020 18:00,34.9736,3.1248,35.11291888,3.0336,0.8848,3.16,31.94,2.24,32.01845093,34.8836,3.0748,35.01885127,3.0336,0.8848,3.16,31.85,2.19,31.92520321
20/10/2020 18:30,34.68552,2.29786,34.76155144,2.01552,0.58786,2.0995,32.67,1.71,32.71472146,34.59552,2.25786,34.66912078,2.01552,0.58786,2.0995,32.58,1.67,32.62277272
20/10/2020 19:00,34.3116,2.1563,34.37928918,1.9416,0.5663,2.0225,32.37,1.59,32.40902652,34.2216,2.1063,34.28635889,1.9416,0.5663,2.0225,32.28,1.54,32.31671394
20/10/2020 19:30,33.23288,1.97084,33.29126798,1.68288,0.49084,1.753,31.55,1.48,31.58469408,33.15288,1.92084,33.20847902,1.68288,0.49084,1.753,31.47,1.43,31.50247292
20/10/2020 20:00,31.99024,1.89882,32.04654385,2.43024,0.70882,2.5315,29.56,1.19,29.58394328,31.90024,-1.69118,31.9450372,2.43024,0.70882,2.5315,29.47,-2.4,29.567565
20/10/2020 20:30,31.01056,1.59058,31.05132487,2.71056,0.79058,2.8235,28.3,0.8,28.31130516,30.94056,1.55058,30.97938914,2.71056,0.79058,2.8235,28.23,0.76,28.2402284
20/10/2020 21:00,29.66904,1.36472,29.70041069,2.75904,0.80472,2.874,26.91,0.56,26.9158262,29.59904,1.35472,29.63002591,2.75904,0.80472,2.874,26.84,0.55,26.84563465
20/10/2020 21:30,28.60928,1.25104,28.63661997,2.36928,0.69104,2.468,26.24,0.56,26.24597493,28.54928,1.21104,28.57495418,2.36928,0.69104,2.468,26.18,0.52,26.18516374
20/10/2020 22:00,27.13344,0.37892,27.13608569,2.29344,0.66892,2.389,24.84,-0.29,24.84169278,27.06344,0.30892,27.06520305,2.29344,0.66892,2.389,24.77,-0.36,24.77261593
20/10/2020 22:30,24.62488,-1.38316,24.66369491,2.11488,0.61684,2.203,22.51,-2,22.59867474,24.62488,0.71684,24.63531154,2.11488,0.61684,2.203,22.51,0.1,22.51022212
20/10/2020 23:00,22.28952,-3.97764,22.64165016,2.09952,0.61236,2.187,20.19,-4.59,20.70517327,22.78952,0.46236,22.79420976,2.09952,0.61236,2.187,20.69,-0.15,20.69054373
20/10/2020 23:30,20.91584,-1.72788,20.98708966,1.99584,0.58212,2.079,18.92,-2.31,19.0604958,20.85584,-1.75788,20.92979226,1.99584,0.58212,2.079,18.86,-2.34,19.00460997
21/10/2020 00:00,20.77024,-1.67118,20.83736337,2.19024,0.63882,2.2815,18.58,-2.31,18.72304729,20.72024,-1.70118,20.78995813,2.19024,0.63882,2.2815,18.53,-2.34,18.6771652
21/10/2020 00:30,19.94616,-1.52362,20.00426746,2.69616,0.78638,2.8085,17.25,-2.31,17.4039823,19.89616,-1.55362,19.95672613,2.69616,0.78638,2.8085,17.2,-2.34,17.35844463
21/10/2020 01:00,19.54256,-1.72592,19.61862511,2.48256,0.72408,2.586,17.06,-2.45,17.23502538,19.49256,-1.76592,19.57238792,2.48256,0.72408,2.586,17.01,-2.49,17.19128267
21/10/2020 01:30,19.91376,-1.88932,20.00318393,2.33376,0.68068,2.431,17.58,-2.57,17.7668596,19.86376,-1.92932,19.9572352,2.33376,0.68068,2.431,17.53,-2.61,17.72323334
21/10/2020 02:00,20.28824,-2.06218,20.39277491,2.11824,0.61782,2.2065,18.17,-2.68,18.36658106,20.23824,-2.10218,20.34712557,2.11824,0.61782,2.2065,18.12,-2.72,18.32301285
21/10/2020 02:30,20.55248,-2.03386,20.65286955,1.87248,0.54614,1.9505,18.68,-2.58,18.85732749,20.50248,-2.07386,20.60710027,1.87248,0.54614,1.9505,18.63,-2.62,18.81332772
21/10/2020 03:00,19.31616,-2.07862,19.42767866,1.85616,0.54138,1.9335,17.46,-2.62,17.65548074,19.25616,-2.11862,19.37235785,1.85616,0.54138,1.9335,17.4,-2.66,17.6021476
21/10/2020 03:30,19.25864,-2.21498,19.38559648,1.38864,0.40502,1.4465,17.87,-2.62,18.06104371,19.20864,-2.25498,19.3405477,1.38864,0.40502,1.4465,17.82,-2.66,18.017436
21/10/2020 04:00,19.2764,-1.9498,19.37475979,1.4064,0.4102,1.465,17.87,-2.36,18.02516297,19.2264,-1.9898,19.32909105,1.4064,0.4102,1.465,17.82,-2.4,17.98088986
21/10/2020 04:30,19.19528,-1.78596,19.27818527,1.62528,0.47404,1.693,17.57,-2.26,17.71475374,19.14528,-1.82596,19.23215735,1.62528,0.47404,1.693,17.52,-2.3,17.67032541
21/10/2020 05:00,19.55968,-1.70426,19.63378679,1.45968,0.42574,1.5205,18.1,-2.13,18.2248978,19.50968,-1.74426,19.58749746,1.45968,0.42574,1.5205,18.05,-2.17,18.1799725
21/10/2020 05:30,20.32688,-1.55716,20.38643661,1.82688,0.53284,1.903,18.5,-2.09,18.61768246,20.28688,-1.59716,20.34965406,1.82688,0.53284,1.903,18.46,-2.13,18.58247831
21/10/2020 06:00,21.78944,-0.99558,21.81217263,1.72944,0.50442,1.8015,20.06,-1.5,20.11600358,21.73944,-1.03558,21.76409147,1.72944,0.50442,1.8015,20.01,-1.54,20.06917288
21/10/2020 06:30,25.86616,1.92638,25.9377943,2.21616,0.64638,2.3085,23.65,1.28,23.68461315,25.79616,1.86638,25.86358918,2.21616,0.64638,2.3085,23.58,1.22,23.61153955
21/10/2020 07:00,29.4936,3.6423,29.71765116,1.6536,0.4823,1.7225,27.84,3.16,28.01876514,29.4236,3.5923,29.64207915,1.6536,0.4823,1.7225,27.77,3.11,27.94360392
21/10/2020 07:30,31.60328,4.85804,31.97448763,1.91328,0.55804,1.993,29.69,4.3,29.99976833,31.52328,4.82804,31.89086315,1.91328,0.55804,1.993,29.61,4.27,29.9162999
21/10/2020 08:00,33.7564,5.6927,34.23304506,1.8264,0.5327,1.9025,31.93,5.16,32.34424988,33.6664,5.6427,34.13600082,1.8264,0.5327,1.9025,31.84,5.11,32.24744486
21/10/2020 08:30,35.03216,6.19688,35.57602502,1.77216,0.51688,1.846,33.26,5.68,33.74151745,34.95216,6.14688,35.48855622,1.77216,0.51688,1.846,33.18,5.63,33.65426125
21/10/2020 09:00,34.25432,5.39376,34.67637648,1.62432,0.47376,1.692,32.63,4.92,32.99883786,34.16432,5.34376,34.57971272,1.62432,0.47376,1.692,32.54,4.87,32.90240873
21/10/2020 09:30,35.00216,5.96438,35.50668998,1.59216,0.46438,1.6585,33.41,5.5,33.85968251,34.91216,5.91438,35.40958637,1.59216,0.46438,1.6585,33.32,5.45,33.76277388
21/10/2020 10:00,35.25056,6.11308,35.77669252,1.69056,0.49308,1.761,33.56,5.62,34.02731256,35.15056,6.07308,35.6713354,1.69056,0.49308,1.761,33.46,5.58,33.9220872
21/10/2020 10:30,34.30408,5.64244,34.76502601,1.89408,0.55244,1.973,32.41,5.09,32.80725834,34.20408,5.59244,34.65825261,1.89408,0.55244,1.973,32.31,5.04,32.70072935
21/10/2020 11:00,34.48472,5.64596,34.94385179,2.21472,0.64596,2.307,32.27,5,32.65505933,34.38472,5.59596,34.83710289,2.21472,0.64596,2.307,32.17,4.95,32.54860058
21/10/2020 11:30,34.39352,5.56936,34.84152679,2.12352,0.61936,2.212,32.27,4.95,32.64744094,34.29352,5.51936,34.73483624,2.12352,0.61936,2.212,32.17,4.9,32.5410341
21/10/2020 12:00,34.0408,5.5719,34.49379849,2.4408,0.7119,2.5425,31.6,4.86,31.9715436,33.9408,5.5119,34.38544672,2.4408,0.7119,2.5425,31.5,4.8,31.86361561
21/10/2020 12:30,34.76272,5.54996,35.20296518,2.98272,0.86996,3.107,31.78,4.68,32.12274584,34.67272,5.49996,35.10622555,2.98272,0.86996,3.107,31.69,4.63,32.0264422
21/10/2020 13:00,34.38168,5.88424,34.88157393,3.51168,1.02424,3.658,30.87,4.86,31.250224,34.29168,5.82424,34.78277,3.51168,1.02424,3.658,30.78,4.8,31.1520208
21/10/2020 13:30,34.73368,6.46774,35.33072582,4.00368,1.16774,4.1705,30.73,5.3,31.18369606,34.64368,6.40774,35.23128859,4.00368,1.16774,4.1705,30.64,5.24,31.08483875
21/10/2020 14:00,34.55736,6.28548,35.12432759,3.20736,0.93548,3.341,31.35,5.35,31.80322311,34.46736,6.23548,35.02684851,3.20736,0.93548,3.341,31.26,5.3,31.70611298
21/10/2020 14:30,34.85424,6.10582,35.38501214,2.69424,0.78582,2.8065,32.16,5.32,32.59705508,34.77424,6.04582,35.29588796,2.69424,0.78582,2.8065,32.08,5.26,32.50836815
21/10/2020 15:00,34.9884,6.4112,35.57093786,2.9184,0.8512,3.04,32.07,5.56,32.54840242,34.8984,6.3612,35.47341523,2.9184,0.8512,3.04,31.98,5.51,32.45120183
21/10/2020 15:30,34.7704,6.1772,35.31484838,2.8704,0.8372,2.99,31.9,5.34,32.34386495,34.6804,6.1272,35.21750593,2.8704,0.8372,2.99,31.81,5.29,32.24686341
21/10/2020 16:00,34.9068,5.9374,35.4081545,2.8368,0.8274,2.955,32.07,5.11,32.47455927,34.7968,5.6574,35.25370144,2.8368,0.8274,2.955,31.96,4.83,32.32290983
21/10/2020 16:30,35.93744,5.84342,36.4094102,3.33744,0.97342,3.4765,32.6,4.87,32.96174904,35.84744,5.80342,36.31416581,3.33744,0.97342,3.4765,32.51,4.83,32.86683739
21/10/2020 17:00,34.14904,4.57222,34.45376799,3.29904,0.96222,3.4365,30.85,3.61,31.06049903,34.05904,4.51222,34.35663451,3.29904,0.96222,3.4365,30.76,3.55,30.96417446
21/10/2020 17:30,34.76224,3.95232,34.98619961,2.92224,0.85232,3.044,31.84,3.1,31.99055486,34.67224,3.90232,34.89114971,2.92224,0.85232,3.044,31.75,3.05,31.89615964
21/10/2020 18:00,34.44432,3.10626,34.58410085,2.52432,0.73626,2.6295,31.92,2.37,32.0078631,34.35432,3.05626,34.48999895,2.52432,0.73626,2.6295,31.83,2.32,31.91443717
21/10/2020 18:30,34.37448,2.11714,34.4396161,2.18448,0.63714,2.2755,32.19,1.48,32.22400503,34.28448,2.06714,34.34674128,2.18448,0.63714,2.2755,32.1,1.43,32.13183624
21/10/2020 19:00,34.454,2.2045,34.52445418,2.004,0.5845,2.0875,32.45,1.62,32.49041243,34.364,2.1545,34.43147348,2.004,0.5845,2.0875,32.36,1.57,32.39806321
21/10/2020 19:30,33.04848,2.03414,33.11102167,1.96848,0.57414,2.0505,31.08,1.46,31.11427325,32.95848,1.99414,33.01875222,1.96848,0.57414,2.0505,30.99,1.42,31.02251602
21/10/2020 20:00,32.30704,1.74122,32.35392837,2.02704,0.59122,2.1115,30.28,1.15,30.30182998,32.22704,1.70122,32.27191126,2.02704,0.59122,2.1115,30.2,1.11,30.22039212
21/10/2020 20:30,30.57304,1.36422,30.60346175,2.24304,0.65422,2.3365,28.33,0.71,28.33889553,30.49304,1.35422,30.52309618,2.24304,0.65422,2.3365,28.25,0.7,28.25867124
21/10/2020 21:00,29.3424,1.1132,29.36350885,2.1024,0.6132,2.19,27.24,0.5,27.24458845,29.2724,1.0532,29.29134056,2.1024,0.6132,2.19,27.17,0.44,27.17356252
21/10/2020 21:30,28.25344,0.66392,28.26123956,2.17344,0.63392,2.264,26.08,0.03,26.08001725,28.18344,0.65392,28.1910252,2.17344,0.63392,2.264,26.01,0.02,26.01000769
21/10/2020 22:00,26.57224,-0.33018,26.57429129,2.02224,0.58982,2.1065,24.55,-0.92,24.56723224,26.53224,1.95982,26.60452318,2.02224,0.58982,2.1065,24.51,1.37,24.54825859
21/10/2020 22:30,23.48136,-5.33252,24.07924494,1.43136,0.41748,1.491,22.05,-5.75,22.78738686,24.32136,2.62748,24.46287398,1.43136,0.41748,1.491,22.89,2.21,22.99643885
21/10/2020 23:00,22.48392,-5.49594,23.14588549,1.45392,0.42406,1.5145,21.03,-5.92,21.84736369,23.30392,2.46406,23.43382767,1.45392,0.42406,1.5145,21.85,2.04,21.94502449
21/10/2020 23:30,21.29264,-5.41798,21.97114074,1.41264,0.41202,1.4715,19.88,-5.83,20.7172223,22.05264,0.00202,22.05264009,1.41264,0.41202,1.4715,20.64,-0.41,20.64407179
22/10/2020 00:00,20.18696,-1.85672,20.27216721,1.41696,0.41328,1.476,18.77,-2.27,18.90676598,20.12696,-1.88672,20.21519803,1.41696,0.41328,1.476,18.71,-2.3,18.85083818
22/10/2020 00:30,19.45848,-1.92836,19.553798,1.78848,0.52164,1.863,17.67,-2.45,17.83904145,19.39848,-1.95836,19.49708184,1.78848,0.52164,1.863,17.61,-2.48,17.78377069
22/10/2020 01:00,18.93976,-2.24632,19.0725054,1.34976,0.39368,1.406,17.59,-2.64,17.7870093,18.87976,-2.27632,19.01649206,1.34976,0.39368,1.406,17.53,-2.67,17.73216851
22/10/2020 01:30,19.24984,-2.30088,19.38686124,1.53984,0.44912,1.604,17.71,-2.75,17.92223758,19.19984,-2.34088,19.3420158,1.53984,0.44912,1.604,17.66,-2.79,17.87902962
22/10/2020 02:00,19.92072,-1.90604,20.01169842,2.31072,0.67396,2.407,17.61,-2.58,17.79799146,19.87072,-1.94604,19.96578536,2.31072,0.67396,2.407,17.56,-2.62,17.75437974
22/10/2020 02:30,20.40896,-2.02322,20.50899967,1.90896,0.55678,1.9885,18.5,-2.58,18.67903638,20.35896,-2.06322,20.46323848,1.90896,0.55678,1.9885,18.45,-2.62,18.6350986
22/10/2020 03:00,19.82176,-2.06782,19.92932636,1.96176,0.57218,2.0435,17.86,-2.64,18.05406325,19.78176,-2.09782,19.89268402,1.96176,0.57218,2.0435,17.82,-2.67,18.01891506
22/10/2020 03:30,19.86416,-1.79462,19.94506238,2.38416,0.69538,2.4835,17.48,-2.49,17.65645774,19.81416,-1.82462,19.89799424,2.38416,0.69538,2.4835,17.43,-2.52,17.61122653
22/10/2020 04:00,19.64192,-1.76694,19.7212347,2.34192,0.68306,2.4395,17.3,-2.45,17.47262144,19.59192,-1.80694,19.67506954,2.34192,0.68306,2.4395,17.25,-2.49,17.42878653
22/10/2020 04:30,19.59936,-1.81352,19.68308327,2.07936,0.60648,2.166,17.52,-2.42,17.68634502,19.54936,-1.85352,19.63703167,2.07936,0.60648,2.166,17.47,-2.46,17.64234962
22/10/2020 05:00,19.36664,-1.72848,19.44362075,2.09664,0.61152,2.184,17.27,-2.34,17.42780824,19.31664,-1.75848,19.396516,2.09664,0.61152,2.184,17.22,-2.37,17.38232723
22/10/2020 05:30,20.26408,-1.55506,20.32365985,1.83408,0.53494,1.9105,18.43,-2.09,18.54812659,20.20408,-1.59506,20.26694513,1.83408,0.53494,1.9105,18.37,-2.13,18.49307438
22/10/2020 06:00,21.42072,-0.94854,21.44171107,1.89072,0.55146,1.9695,19.53,-1.5,19.58751899,21.37072,-0.98854,21.39357111,1.89072,0.55146,1.9695,19.48,-1.54,19.54077788
22/10/2020 06:30,26.0352,1.8236,26.09898764,2.0352,0.5936,2.12,24,1.23,24.03149808,25.9652,1.8136,26.0284605,2.0352,0.5936,2.12,23.93,1.22,23.96107886
22/10/2020 07:00,29.86496,3.95228,30.12534403,2.06496,0.60228,2.151,27.8,3.35,28.00111605,29.76496,3.74228,29.99929171,2.06496,0.60228,2.151,27.7,3.14,27.87740304
22/10/2020 07:30,32.44816,4.94738,32.82315732,2.04816,0.59738,2.1335,30.4,4.35,30.70964832,32.34816,4.85738,32.71081772,2.04816,0.59738,2.1335,30.3,4.26,30.59799993
22/10/2020 08:00,33.42952,5.55236,33.88748307,2.33952,0.68236,2.437,31.09,4.87,31.46911184,33.33952,5.50236,33.7905247,2.33952,0.68236,2.437,31,4.82,31.37247838
22/10/2020 08:30,34.304,5.937,34.81396825,2.904,0.847,3.025,31.4,5.09,31.80987425,34.204,5.887,34.70692128,2.904,0.847,3.025,31.3,5.04,31.70317965
22/10/2020 09:00,34.57192,6.35056,35.15035227,3.84192,1.12056,4.002,30.73,5.23,31.17187514,34.49192,6.30056,35.06265252,3.84192,1.12056,4.002,30.65,5.18,31.0846409
22/10/2020 09:30,35.57816,7.21738,36.30283795,6.12816,1.78738,6.3835,29.45,5.43,29.9464088,35.48816,7.16738,36.20470738,6.12816,1.78738,6.3835,29.36,5.38,29.84885257
22/10/2020 10:00,36.8416,8.7013,37.85519928,9.7416,2.8413,10.1475,27.1,5.86,27.72633405,36.7616,8.6513,37.76586059,9.7416,2.8413,10.1475,27.02,5.81,27.63759215
22/10/2020 10:30,35.93968,8.96074,37.03991711,10.21968,2.98074,10.6455,25.72,5.98,26.40603719,35.85968,8.91074,36.95020889,10.21968,2.98074,10.6455,25.64,5.93,26.31681022
22/10/2020 11:00,38.33896,11.88178,40.1379191,19.06896,5.56178,19.8635,19.27,6.32,20.27992357,38.27896,11.82178,40.06286636,19.06896,5.56178,19.8635,19.21,6.26,20.20424955
22/10/2020 11:30,37.73832,12.63326,39.79673422,21.26832,6.20326,22.1545,16.47,6.43,17.68066175,37.67832,12.57326,39.72080897,21.26832,6.20326,22.1545,16.41,6.37,17.6029827
22/10/2020 12:00,38.44376,12.35568,40.38050905,21.17376,6.17568,22.056,17.27,6.18,18.34244531,38.38376,12.29568,40.30504656,21.17376,6.17568,22.056,17.21,6.12,18.265774
22/10/2020 12:30,38.63736,12.43548,40.58924427,21.44736,6.25548,22.341,17.19,6.18,18.26714263,38.58736,12.37548,40.52328784,21.44736,6.25548,22.341,17.14,6.12,18.19983516
22/10/2020 13:00,37.68224,11.49482,39.39647317,18.94224,5.52482,19.7315,18.74,5.97,19.66795617,37.63224,11.43482,39.33116571,18.94224,5.52482,19.7315,18.69,5.91,19.60214784
22/10/2020 13:30,36.50376,10.32568,37.93605358,15.41376,4.49568,16.056,21.09,5.83,21.88097347,36.37376,9.60568,37.62073238,15.41376,4.49568,16.056,20.96,5.11,21.57391249
22/10/2020 14:00,35.87944,13.97692,38.50569448,16.30944,4.75692,16.989,19.57,9.22,21.6331528,34.95944,5.70692,35.42218769,16.30944,4.75692,16.989,18.65,0.95,18.67418004
22/10/2020 14:30,34.96976,12.85118,37.2563678,14.12976,4.12118,14.7185,20.84,8.73,22.59465645,34.02976,4.33118,34.30428087,14.12976,4.12118,14.7185,19.9,0.21,19.90110801
22/10/2020 15:00,35.24264,12.65952,37.44739138,16.59264,4.83952,17.284,18.65,7.82,20.22312785,34.59264,6.76952,35.24878924,16.59264,4.83952,17.284,18,1.93,18.10317375
22/10/2020 15:30,33.81488,8.53434,34.87522141,13.93488,4.06434,14.5155,19.88,4.47,20.37634167,33.75488,8.48434,34.80482652,13.93488,4.06434,14.5155,19.82,4.42,20.30686583
22/10/2020 16:00,34.4988,7.4684,35.29793478,11.5488,3.3684,12.03,22.95,4.1,23.31335454,34.4188,7.4184,35.20918136,11.5488,3.3684,12.03,22.87,4.05,23.22583475
22/10/2020 16:30,34.224,6.1895,34.77919042,7.164,2.0895,7.4625,27.06,4.1,27.3688436,34.144,6.1395,34.69158682,7.164,2.0895,7.4625,26.98,4.05,27.2822818
22/10/2020 17:00,34.23024,5.08132,34.60533403,4.77024,1.39132,4.969,29.46,3.69,29.69019535,34.16024,5.03132,34.52877319,4.77024,1.39132,4.969,29.39,3.64,29.61455217
22/10/2020 17:30,34.38008,3.98044,34.60973567,2.71008,0.79044,2.823,31.67,3.19,31.83025291,34.30008,3.94044,34.52567965,2.71008,0.79044,2.823,31.59,3.15,31.74666282
22/10/2020 18:00,33.92216,3.00688,34.05516505,1.77216,0.51688,1.846,32.15,2.49,32.24628041,33.82216,1.46688,33.85395463,1.77216,0.51688,1.846,32.05,0.95,32.06407647
22/10/2020 18:30,33.84968,1.83324,33.8992862,1.27968,0.37324,1.333,32.57,1.46,32.60270694,33.76968,1.80324,33.81779061,1.27968,0.37324,1.333,32.49,1.43,32.52145446
22/10/2020 19:00,34.0128,1.8429,34.06268992,1.3128,0.3829,1.3675,32.7,1.46,32.73257704,33.9328,1.8129,33.98119366,1.3128,0.3829,1.3675,32.62,1.43,32.65132922
22/10/2020 19:30,32.96792,1.68356,33.01087886,1.17792,0.34356,1.227,31.79,1.34,31.81822905,32.88792,1.64356,32.9289625,1.17792,0.34356,1.227,31.71,1.3,31.73663656
22/10/2020 20:00,32.12824,1.77032,32.17697684,1.09824,0.32032,1.144,31.03,1.45,31.06386003,31.97824,-1.86968,32.0328509,1.09824,0.32032,1.144,30.88,-2.19,30.95755966
22/10/2020 20:30,30.50128,4.84954,30.8843993,1.06128,0.30954,1.1055,29.44,4.54,29.7880043,29.38128,-3.38046,29.57510988,1.06128,0.30954,1.1055,28.32,-3.69,28.5593855
22/10/2020 21:00,29.58776,2.92518,29.73200666,0.97776,0.28518,1.0185,28.61,2.64,28.73154538,29.02776,-2.89482,29.17174718,0.97776,0.28518,1.0185,28.05,-3.18,28.22968119
22/10/2020 21:30,28.33856,0.84958,28.35129219,1.19856,0.34958,1.2485,27.14,0.5,27.14460536,28.26856,0.81958,28.2804384,1.19856,0.34958,1.2485,27.07,0.47,27.07407986
22/10/2020 22:00,26.71376,-0.12432,26.71404928,1.01376,0.29568,1.056,25.7,-0.42,25.70343168,26.66376,-0.15432,26.66420657,1.01376,0.29568,1.056,25.65,-0.45,25.65394706
22/10/2020 22:30,24.35568,0.44874,24.35981354,0.71568,0.20874,0.7455,23.64,0.24,23.64121824,24.26568,-1.83126,24.33468182,0.71568,0.20874,0.7455,23.55,-2.04,23.63819156
22/10/2020 23:00,22.72024,-1.92118,22.80132098,0.75024,0.21882,0.7815,21.97,-2.14,22.07397789,22.65024,-1.95118,22.73412579,0.75024,0.21882,0.7815,21.9,-2.17,22.00724653
22/10/2020 23:30,21.27944,-1.82808,21.35781925,1.06944,0.31192,1.114,20.21,-2.14,20.32298452,21.22944,-1.85808,21.31059793,1.06944,0.31192,1.114,20.16,-2.17,20.27645186
23/10/2020 00:00,20.40504,-2.09978,20.51279438,0.75504,0.22022,0.7865,19.65,-2.32,19.78648276,20.36504,-2.14978,20.47819348,0.75504,0.22022,0.7865,19.61,-2.37,19.75269602
23/10/2020 00:30,18.91624,-2.60068,19.09417901,0.78624,0.22932,0.819,18.13,-2.83,18.34954495,18.86624,-2.63068,19.04876608,0.78624,0.22932,0.819,18.08,-2.86,18.30480811
23/10/2020 01:00,18.7656,-2.5242,18.93460665,0.9456,0.2758,0.985,17.82,-2.8,18.03863631,18.7156,-2.5842,18.89316736,0.9456,0.2758,0.985,17.77,-2.86,17.99868051
23/10/2020 01:30,18.97392,-2.61594,19.15340132,0.97392,0.28406,1.0145,18,-2.9,18.23211452,18.92392,-2.65594,19.10938946,0.97392,0.28406,1.0145,17.95,-2.94,18.18917535
23/10/2020 02:00,19.93992,-2.54794,20.10204984,1.06992,0.31206,1.1145,18.87,-2.86,19.08550497,19.88992,-2.57794,20.0562881,1.06992,0.31206,1.1145,18.82,-2.89,19.04060136
23/10/2020 02:30,20.0436,-2.3977,20.18650208,1.1736,0.3423,1.2225,18.87,-2.74,19.06789186,19.9936,-2.4377,20.14165888,1.1736,0.3423,1.2225,18.82,-2.78,19.02421615
23/10/2020 03:00,19.3684,-1.6788,19.44102076,0.7584,0.2212,0.79,18.61,-1.9,18.70673943,19.2784,-2.8288,19.48483554,0.7584,0.2212,0.79,18.52,-3.05,18.76946723
23/10/2020 03:30,18.93592,-2.62494,19.11699182,0.80592,0.23506,0.8395,18.13,-2.86,18.35419571,18.87592,-2.66494,19.06311258,0.80592,0.23506,0.8395,18.07,-2.9,18.30122673
23/10/2020 04:00,19.01552,-2.48964,19.1778077,0.75552,0.22036,0.787,18.26,-2.71,18.46000271,18.96552,-2.51964,19.1321597,0.75552,0.22036,0.787,18.21,-2.74,18.41498575
23/10/2020 04:30,18.9412,-2.3759,19.0896296,0.8712,0.2541,0.9075,18.07,-2.63,18.26038882,18.8912,-2.4159,19.04505212,0.8712,0.2541,0.9075,18.02,-2.67,18.21673132
23/10/2020 05:00,19.1724,-2.1468,19.29221791,0.9024,0.2632,0.94,18.27,-2.41,18.42826633,19.1124,-2.1868,19.2370977,0.9024,0.2632,0.94,18.21,-2.45,18.37407413
23/10/2020 05:30,20.3132,-1.7524,20.3886488,0.8832,0.2576,0.92,19.43,-2.01,19.53368885,20.2632,-1.7824,20.34144105,0.8832,0.2576,0.92,19.38,-2.04,19.48707264
23/10/2020 06:00,21.32928,0.44354,21.33389118,0.86928,0.25354,0.9055,20.46,0.19,20.46088219,21.21928,-1.63646,21.28228947,0.86928,0.25354,0.9055,20.35,-1.89,20.43757813
23/10/2020 06:30,24.47976,0.57118,24.48642269,1.16976,0.34118,1.2185,23.31,0.23,23.31113468,24.40976,0.36118,24.41243196,1.16976,0.34118,1.2185,23.24,0.02,23.24000861
23/10/2020 07:00,28.57704,2.94372,28.72825617,1.00704,0.29372,1.049,27.57,2.65,27.69706483,28.49704,2.89372,28.643584,1.00704,0.29372,1.049,27.49,2.6,27.61268006
23/10/2020 07:30,31.95304,4.60672,32.28341113,1.22304,0.35672,1.274,30.73,4.25,31.02249829,31.86304,4.51672,32.18157979,1.22304,0.35672,1.274,30.64,4.16,30.92111253
23/10/2020 08:00,33.03296,4.66128,33.36021549,1.51296,0.44128,1.576,31.52,4.22,31.80123897,32.94296,4.60128,33.2627478,1.51296,0.44128,1.576,31.43,4.16,31.70410857
23/10/2020 08:30,33.98784,5.05812,34.36215718,2.18784,0.63812,2.279,31.8,4.42,32.10570666,33.89784,4.96812,34.25997334,2.18784,0.63812,2.279,31.71,4.33,32.00426534
23/10/2020 09:00,34.72936,5.82648,35.21471731,3.27936,0.95648,3.416,31.45,4.87,31.82482364,34.63936,5.77648,35.11770184,3.27936,0.95648,3.416,31.36,4.82,31.72825239
23/10/2020 09:30,34.69736,6.07548,35.22525015,3.92736,1.14548,4.091,30.77,4.93,31.16244214,34.60736,6.02548,35.12799134,3.92736,1.14548,4.091,30.68,4.88,31.06568525
23/10/2020 10:00,35.07616,6.34638,35.64566649,4.37616,1.27638,4.5585,30.7,5.07,31.11583038,34.98616,6.29638,35.54821785,4.37616,1.27638,4.5585,30.61,5.02,31.01890553
23/10/2020 10:30,34.86208,6.85144,35.52895794,2.78208,0.81144,2.898,32.08,6.04,32.64365176,34.51208,4.89144,34.85699142,2.78208,0.81144,2.898,31.73,4.08,31.99123786
23/10/2020 11:00,35.11712,6.13666,35.64927367,2.21712,0.64666,2.3095,32.9,5.49,33.35491118,35.02712,6.08666,35.55202618,2.21712,0.64666,2.3095,32.81,5.44,33.25792687
23/10/2020 11:30,35.33768,6.07974,35.85686638,2.22768,0.64974,2.3205,33.11,5.43,33.55230245,35.23768,6.02974,35.74985114,2.22768,0.64974,2.3205,33.01,5.38,33.44554529
23/10/2020 12:00,35.61488,6.42684,36.19010845,3.07488,0.89684,3.203,32.54,5.53,33.00655238,35.51488,6.38684,36.08460096,3.07488,0.89684,3.203,32.44,5.49,32.90127201
23/10/2020 12:30,35.88608,6.75344,36.51601963,5.08608,1.48344,5.298,30.8,5.27,31.24760631,35.80608,6.69344,36.42632982,5.08608,1.48344,5.298,30.72,5.21,31.15866653
23/10/2020 13:00,36.5064,10.0627,37.86786464,4.9464,1.4427,5.1525,31.56,8.62,32.71602054,35.4164,2.5527,35.50827602,4.9464,1.4427,5.1525,30.47,1.11,30.49021154
23/10/2020 13:30,35.81512,8.12816,36.72587379,10.96512,3.19816,11.422,24.85,4.93,25.3343127,35.70512,7.69816,36.52556997,10.96512,3.19816,11.422,24.74,4.5,25.14592611
23/10/2020 14:00,35.17952,7.20736,35.91023065,10.13952,2.95736,10.562,25.04,4.25,25.39811213,35.11952,7.15736,35.84143534,10.13952,2.95736,10.562,24.98,4.2,25.33062178
23/10/2020 14:30,34.6424,5.4832,35.07365621,5.4624,1.5932,5.69,29.18,3.89,29.43814702,34.5724,5.4332,34.99672133,5.4624,1.5932,5.69,29.11,3.84,29.36218146
23/10/2020 15:00,34.55416,4.58538,34.85707508,6.46416,1.88538,6.7335,28.09,2.7,28.21946314,34.47416,5.51538,34.91256399,6.46416,1.88538,6.7335,28.01,3.63,28.24423835
23/10/2020 15:30,34.23624,5.47682,34.67154001,6.60624,1.92682,6.8815,27.63,3.55,27.85712476,34.15624,5.42682,34.58466577,6.60624,1.92682,6.8815,27.55,3.5,27.77143316
23/10/2020 16:00,34.45552,6.36286,35.03810563,8.61552,2.51286,8.9745,25.84,3.85,26.12523875,34.30552,5.65286,34.76813956,8.61552,2.51286,8.9745,25.69,3.14,25.88118429
23/10/2020 16:30,35.49632,10.39476,36.98702163,8.41632,2.45476,8.767,27.08,7.94,28.22002835,34.41632,2.27476,34.49141365,8.41632,2.45476,8.767,26,-0.18,26.00062307
23/10/2020 17:00,34.57168,8.67424,35.64328124,4.47168,1.30424,4.658,30.1,7.37,30.98914165,33.43168,0.41424,33.43424625,4.47168,1.30424,4.658,28.96,-0.89,28.97367253
23/10/2020 17:30,35.25208,6.02894,35.76391005,3.56208,1.03894,3.7105,31.69,4.99,32.08046446,34.59208,2.53894,34.6851296,3.56208,1.03894,3.7105,31.03,1.5,31.06623408
23/10/2020 18:00,33.06736,1.89298,33.12149862,2.06736,0.60298,2.1535,31,1.29,31.02682871,32.98736,1.89298,33.0416297,2.06736,0.60298,2.1535,30.92,1.29,30.94689807
23/10/2020 18:30,33.53696,1.35328,33.5642526,2.13696,0.62328,2.226,31.4,0.73,31.40848452,33.46696,1.32328,33.49311096,2.13696,0.62328,2.226,31.33,0.7,31.33781901
23/10/2020 19:00,33.9624,1.4182,33.99199766,1.7424,0.5082,1.815,32.22,0.91,32.23284815,33.8824,1.3782,33.91041824,1.7424,0.5082,1.815,32.14,0.87,32.15177289
23/10/2020 19:30,32.90552,1.25036,32.92926733,1.47552,0.43036,1.537,31.43,0.82,31.44069497,32.81552,1.22036,32.83820384,1.47552,0.43036,1.537,31.34,0.79,31.34995534
23/10/2020 20:00,31.3568,1.1324,31.37724073,1.5168,0.4424,1.58,29.84,0.69,29.84797648,31.2868,1.1024,31.30621568,1.5168,0.4424,1.58,29.77,0.66,29.77731519
23/10/2020 20:30,29.83528,0.73904,29.84443186,1.50528,0.43904,1.568,28.33,0.3,28.33158838,29.74528,0.29904,29.74678314,1.50528,0.43904,1.568,28.24,-0.14,28.24034702
