Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/10/2020 21:00,29.2636,0.3198,29.26534738,1.7136,0.4998,1.785,27.55,-0.18,27.55058802,29.1936,-0.1302,29.19389034,1.7136,0.4998,1.785,27.48,-0.63,27.48722067
23/10/2020 21:30,28.33576,-0.31582,28.33751995,1.62576,0.47418,1.6935,26.71,-0.79,26.72168034,28.26576,-0.34582,28.2678754,1.62576,0.47418,1.6935,26.64,-0.82,26.65261713
23/10/2020 22:00,25.85696,-1.79922,25.9194825,1.71696,0.50078,1.7885,24.14,-2.3,24.24932164,25.86696,0.35078,25.86933834,1.71696,0.50078,1.7885,24.15,-0.15,24.15046583
23/10/2020 22:30,24.64016,-1.73412,24.70110639,2.18016,0.63588,2.271,22.46,-2.37,22.58469615,24.59016,-1.76412,24.65335856,2.18016,0.63588,2.271,22.41,-2.4,22.53814766
23/10/2020 23:00,23.50192,-1.83194,23.57321038,2.22192,0.64806,2.3145,21.28,-2.48,21.4240239,23.44192,-1.87194,23.51654253,2.22192,0.64806,2.3145,21.22,-2.52,21.36910854
23/10/2020 23:30,22.34336,-1.91152,22.42497814,2.70336,0.78848,2.816,19.64,-2.7,19.82472194,22.29336,-1.94152,22.37774341,2.70336,0.78848,2.816,19.59,-2.73,19.77930737
24/10/2020 00:00,21.0528,-2.0046,21.1480214,2.6928,0.7854,2.805,18.36,-2.79,18.57077543,21.0028,-2.0346,21.10111857,2.6928,0.7854,2.805,18.31,-2.82,18.52588729
24/10/2020 00:30,20.69664,-2.11598,20.80452544,2.51664,0.73402,2.6215,18.18,-2.85,18.40203521,20.65664,-1.19598,20.69123351,2.51664,0.73402,2.6215,18.14,-1.93,18.24238197
24/10/2020 01:00,20.21808,-1.92306,20.30933083,3.17808,0.92694,3.3105,17.04,-2.85,17.27669239,20.16808,-1.99306,20.26632031,3.17808,0.92694,3.3105,16.99,-2.92,17.239098
24/10/2020 01:30,20.51936,-2.02602,20.61913897,3.33936,0.97398,3.4785,17.18,-3,17.4399656,20.45936,-2.05602,20.56240817,3.33936,0.97398,3.4785,17.12,-3.03,17.38606626
24/10/2020 02:00,20.83496,-2.22272,20.95318693,2.90496,0.84728,3.026,17.93,-3.07,18.19092631,20.76496,-2.25272,20.88679753,2.90496,0.84728,3.026,17.86,-3.1,18.12704057
24/10/2020 02:30,21.3748,-1.7736,21.44825709,3.2448,0.9464,3.38,18.13,-2.72,18.33290212,21.3148,-0.9736,21.33702407,3.2448,0.9464,3.38,18.07,-1.92,18.17171703
24/10/2020 03:00,21.02296,-1.87622,21.10651673,2.89296,0.84378,3.0135,18.13,-2.72,18.33290212,20.96296,-1.90622,21.04945051,2.89296,0.84378,3.0135,18.07,-2.75,18.27805788
24/10/2020 03:30,20.77344,-1.74608,20.8466929,3.13344,0.91392,3.264,17.64,-2.66,17.83942824,20.71344,-1.78608,20.79030251,3.13344,0.91392,3.264,17.58,-2.7,17.78612943
24/10/2020 04:00,20.92896,-1.56572,20.98744496,3.64896,1.06428,3.801,17.28,-2.63,17.47899597,20.87896,-1.60572,20.94061383,3.64896,1.06428,3.801,17.23,-2.67,17.43564739
24/10/2020 04:30,20.9064,-1.4723,20.95817808,3.6264,1.0577,3.7775,17.28,-2.53,17.46422916,20.8564,-1.5123,20.91115665,3.6264,1.0577,3.7775,17.23,-2.57,17.42061423
24/10/2020 05:00,21.1464,-1.2723,21.1846402,3.8664,1.1277,4.0275,17.28,-2.4,17.44587057,21.0964,-1.3123,21.13717635,3.8664,1.1277,4.0275,17.23,-2.44,17.40191081
24/10/2020 05:30,21.236,-1.387,21.28124679,3.576,1.043,3.725,17.66,-2.43,17.82639896,21.176,-1.427,21.2240266,3.576,1.043,3.725,17.6,-2.47,17.77247591
24/10/2020 06:00,21.04856,-1.46542,21.09951028,3.23856,0.94458,3.3735,17.81,-2.41,17.9723176,20.99856,-1.52542,21.05389342,3.23856,0.94458,3.3735,17.76,-2.47,17.93093695
24/10/2020 06:30,23.39344,0.21892,23.39446432,3.49344,1.01892,3.639,19.9,-0.8,19.91607391,23.33344,0.18892,23.33420479,3.49344,1.01892,3.639,19.84,-0.83,19.8573538
24/10/2020 07:00,25.52,0.9625,25.53814414,3.54,1.0325,3.6875,21.98,-0.07,21.98011146,25.45,0.9525,25.46781805,3.54,1.0325,3.6875,21.91,-0.08,21.91014605
24/10/2020 07:30,27.22896,1.63678,27.27811048,4.78896,1.39678,4.9885,22.44,0.24,22.44128339,27.14896,1.50678,27.19074135,4.78896,1.39678,4.9885,22.36,0.11,22.36027057
24/10/2020 08:00,29.1944,2.5692,29.30723085,4.9344,1.4392,5.14,24.26,1.13,24.28630272,29.1144,-0.8108,29.1256877,4.9344,1.4392,5.14,24.18,-2.25,24.28445799
24/10/2020 08:30,30.80096,3.02278,30.94893109,5.46096,1.59278,5.6885,25.34,1.43,25.38031718,30.72096,2.97278,30.86445859,5.46096,1.59278,5.6885,25.26,1.38,25.29766788
24/10/2020 09:00,30.706,2.923,30.84481099,5.496,1.603,5.725,25.21,1.32,25.24453406,30.626,2.853,30.75860018,5.496,1.603,5.725,25.13,1.25,25.16106913
24/10/2020 09:30,31.30344,3.15392,31.4619225,6.01344,1.75392,6.264,25.29,1.4,25.32872085,31.22344,3.04392,31.37146242,6.01344,1.75392,6.264,25.21,1.29,25.24298318
24/10/2020 10:00,31.34128,3.06204,31.49050525,7.24128,2.11204,7.543,24.1,0.95,24.1187168,31.26128,3.02204,31.40701121,7.24128,2.11204,7.543,24.02,0.91,24.03723154
24/10/2020 10:30,31.75,2.8525,31.87788036,7.38,2.1525,7.6875,24.37,0.7,24.38005127,31.68,2.8125,31.80459961,7.38,2.1525,7.6875,24.3,0.66,24.30896131
24/10/2020 11:00,31.42984,2.86912,31.56052427,7.05984,2.05912,7.354,24.37,0.81,24.38345751,31.35984,2.82912,31.48719557,7.05984,2.05912,7.354,24.3,0.77,24.31219653
24/10/2020 11:30,31.5628,2.9554,31.70086328,7.4928,2.1854,7.805,24.07,0.77,24.08231301,31.5028,2.9154,31.63741401,7.4928,2.1854,7.805,24.01,0.73,24.0210949
24/10/2020 12:00,31.36752,2.34386,31.45496766,7.48752,2.18386,7.7995,23.88,0.16,23.88053601,31.29752,2.30386,31.38220083,7.48752,2.18386,7.7995,23.81,0.12,23.81030239
24/10/2020 12:30,31.4644,1.8917,31.52121502,6.7944,1.9817,7.0775,24.67,-0.09,24.67016417,31.4044,1.9717,31.46623492,6.7944,1.9817,7.0775,24.61,-0.01,24.61000203
24/10/2020 13:00,31.25112,1.78616,31.30212243,6.50112,1.89616,6.772,24.75,-0.11,24.75024444,31.18112,1.41616,31.21326246,6.50112,1.89616,6.772,24.68,-0.48,24.68466731
24/10/2020 13:30,30.95144,1.40292,30.9832184,6.66144,1.94292,6.939,24.29,-0.54,24.29600173,30.89144,1.36292,30.92149117,6.66144,1.94292,6.939,24.23,-0.58,24.23694081
24/10/2020 14:00,30.08928,1.46854,30.12509553,7.22928,2.10854,7.5305,22.86,-0.64,22.86895713,30.01928,1.41854,30.05277737,7.22928,2.10854,7.5305,22.79,-0.69,22.80044298
24/10/2020 14:30,30.0364,1.1377,30.05793882,6.5064,1.8977,6.7775,23.53,-0.76,23.54227049,29.9864,1.0977,30.0064848,6.5064,1.8977,6.7775,23.48,-0.8,23.49362467
24/10/2020 15:00,29.51096,2.38528,29.60720049,5.88096,1.71528,6.126,23.63,0.67,23.63949661,29.44096,0.72528,29.44989231,5.88096,1.71528,6.126,23.56,-0.99,23.58079091
24/10/2020 15:30,28.49256,0.18658,28.49317089,4.10256,1.19658,4.2735,24.39,-1.01,24.4109033,28.43256,0.14658,28.43293783,4.10256,1.19658,4.2735,24.33,-1.05,24.35264667
24/10/2020 16:00,28.66008,0.05794,28.66013857,3.97008,1.15794,4.1355,24.69,-1.1,24.7144917,28.58008,0.01794,28.58008563,3.97008,1.15794,4.1355,24.61,-1.14,24.63638975
24/10/2020 16:30,30.328,0.269,30.32919295,4.488,1.309,4.675,25.84,-1.04,25.86092032,30.248,0.229,30.24886684,4.488,1.309,4.675,25.76,-1.08,25.78262981
24/10/2020 17:00,30.99304,3.57422,31.19845472,4.88304,1.42422,5.0865,26.11,2.15,26.19837018,30.69304,-0.42578,30.69599311,4.88304,1.42422,5.0865,25.81,-1.85,25.87621688
24/10/2020 17:30,32.164,0.722,32.17210251,5.664,1.652,5.9,26.5,-0.93,26.51631385,32.094,0.682,32.10124546,5.664,1.652,5.9,26.43,-0.97,26.44779386
24/10/2020 18:00,32.82952,0.59486,32.83490889,5.39952,1.57486,5.6245,27.43,-0.98,27.4475008,32.74952,0.56486,32.75439096,5.39952,1.57486,5.6245,27.35,-1.01,27.36864264
24/10/2020 18:30,33.2708,0.5369,33.27513177,5.2008,1.5169,5.4175,28.07,-0.98,28.08710202,33.1808,0.5069,33.18467171,5.2008,1.5169,5.4175,27.98,-1.01,27.99822316
24/10/2020 19:00,32.74008,0.54044,32.74454021,5.11008,1.49044,5.323,27.63,-0.95,27.64632706,32.66008,0.51044,32.66406856,5.11008,1.49044,5.323,27.55,-0.98,27.56742462
24/10/2020 19:30,31.60904,0.22722,31.60985667,4.85904,1.41722,5.0615,26.75,-1.19,26.77645608,31.53904,0.18722,31.53959568,4.85904,1.41722,5.0615,26.68,-1.23,26.70833765
24/10/2020 20:00,29.69208,-0.14356,29.69242705,4.82208,1.40644,5.023,24.87,-1.55,24.91825435,29.62208,-0.17356,29.62258845,4.82208,1.40644,5.023,24.8,-1.58,24.85027968
24/10/2020 20:30,28.40472,-0.46404,28.40851019,4.61472,1.34596,4.807,23.79,-1.81,23.85875521,28.34472,-0.49404,28.34902516,4.61472,1.34596,4.807,23.73,-1.84,23.80122896
24/10/2020 21:00,27.02688,-0.83966,27.03991996,3.32688,0.97034,3.4655,23.7,-1.81,23.76901555,26.95688,-0.86966,26.97090447,3.32688,0.97034,3.4655,23.63,-1.84,23.70152949
24/10/2020 21:30,26.30496,-1.05022,26.32591656,3.32496,0.96978,3.4635,22.98,-2.02,23.06861071,26.23496,-1.08022,26.25718952,3.32496,0.96978,3.4635,22.91,-2.05,23.00153473
24/10/2020 22:00,24.77696,-1.72672,24.83705516,2.37696,0.69328,2.476,22.4,-2.42,22.53034398,24.70696,-1.76672,24.77004586,2.37696,0.69328,2.476,22.33,-2.46,22.46509515
24/10/2020 22:30,23.28264,-0.43298,23.28666565,1.77264,0.51702,1.8465,21.51,-0.95,21.53096839,23.15264,-2.38298,23.27495076,1.77264,0.51702,1.8465,21.38,-2.9,21.57578272
24/10/2020 23:00,21.978,-2.1885,22.08669319,2.268,0.6615,2.3625,19.71,-2.85,19.91498431,21.908,-2.2385,22.02206499,2.268,0.6615,2.3625,19.64,-2.9,19.8529494
24/10/2020 23:30,20.77088,-2.39766,20.90880746,1.55088,0.45234,1.6155,19.22,-2.85,19.4301544,20.71088,-2.44766,20.85501354,1.55088,0.45234,1.6155,19.16,-2.9,19.37822489
25/10/2020 00:00,19.52136,-1.60752,19.58743518,1.55136,0.45248,1.616,17.97,-2.06,18.08768918,19.46136,-2.55752,19.62868925,1.55136,0.45248,1.616,17.91,-3.01,18.16117287
25/10/2020 00:30,18.9028,-2.6171,19.08310929,1.7928,0.5229,1.8675,17.11,-3.14,17.39573798,18.8528,-2.6571,19.03912415,1.7928,0.5229,1.8675,17.06,-3.18,17.35384684
25/10/2020 01:00,18.40784,-2.58688,18.58872028,2.06784,0.60312,2.154,16.34,-3.19,16.6484744,18.35784,-2.62688,18.54483184,2.06784,0.60312,2.154,16.29,-3.23,16.60713702
25/10/2020 01:30,18.95296,-2.61372,19.13233454,1.87296,0.54628,1.951,17.08,-3.16,17.36985895,18.90296,-2.65372,19.08832435,1.87296,0.54628,1.951,17.03,-3.2,17.32803797
25/10/2020 02:00,19.38496,-2.48772,19.54393576,2.30496,0.67228,2.401,17.08,-3.16,17.36985895,19.33496,-2.52772,19.49948837,2.30496,0.67228,2.401,17.03,-3.2,17.32803797
25/10/2020 02:30,19.16496,-2.41772,19.31685952,2.54496,0.74228,2.651,16.62,-3.16,16.91774217,19.11496,-2.45772,19.27231391,2.54496,0.74228,2.651,16.57,-3.2,16.87616366
25/10/2020 03:00,18.45024,-2.61118,18.63409824,2.43024,0.70882,2.5315,16.02,-3.32,16.36040342,18.41024,-2.65118,18.60015302,2.43024,0.70882,2.5315,15.98,-3.36,16.3294213
25/10/2020 03:30,18.27552,-2.50964,18.44703023,2.91552,0.85036,3.037,15.36,-3.36,15.72320578,18.22552,-2.54964,18.4029955,2.91552,0.85036,3.037,15.31,-3.4,15.6829876
25/10/2020 04:00,17.96168,-2.52826,18.13874436,2.85168,0.83174,2.9705,15.11,-3.36,15.47907297,17.91168,-2.56826,18.09486778,2.85168,0.83174,2.9705,15.06,-3.4,15.43902847
25/10/2020 04:30,18.43888,-2.40866,18.59553545,3.15888,0.92134,3.2905,15.28,-3.33,15.63864764,18.38888,-2.44866,18.5511952,3.15888,0.92134,3.2905,15.23,-3.37,15.59839094
25/10/2020 05:00,18.98144,-2.36208,19.12784584,3.42144,0.99792,3.564,15.56,-3.36,15.91864316,18.92144,-2.37208,19.06954785,3.42144,0.99792,3.564,15.5,-3.37,15.86212155
25/10/2020 05:30,18.06256,-2.42092,18.22407549,2.60256,0.75908,2.711,15.46,-3.18,15.78366244,18.02256,-2.46092,18.18979923,2.60256,0.75908,2.711,15.42,-3.22,15.75261248
25/10/2020 06:00,18.85384,-2.30388,18.99408186,2.76384,0.80612,2.879,16.09,-3.11,16.38780644,18.80384,-2.33388,18.94812378,2.76384,0.80612,2.879,16.04,-3.14,16.34445472
25/10/2020 06:30,20.55472,-1.83404,20.63638091,3.17472,0.92596,3.307,17.38,-2.76,17.59778395,20.50472,-1.87404,20.59018135,3.17472,0.92596,3.307,17.33,-2.8,17.5547401
25/10/2020 07:00,21.70328,-1.43946,21.75096338,3.29328,0.96054,3.4305,18.41,-2.4,18.56577766,21.65328,-1.47946,21.70376319,3.29328,0.96054,3.4305,18.36,-2.44,18.52142543
25/10/2020 07:30,22.4524,-0.9468,22.47235404,3.5424,1.0332,3.69,18.91,-1.98,19.01337687,22.4024,-0.9768,22.42368533,3.5424,1.0332,3.69,18.86,-2.01,18.96680521
25/10/2020 08:00,21.06352,-0.57814,21.07145274,3.50352,1.02186,3.6495,17.56,-1.6,17.63274227,21.01352,-0.61814,21.02260973,3.50352,1.02186,3.6495,17.51,-1.64,17.58663413
25/10/2020 08:30,19.81296,-0.12122,19.81333082,4.69296,1.36878,4.8885,15.12,-1.49,15.19323863,19.86296,3.01878,20.09104807,4.69296,1.36878,4.8885,15.17,1.65,15.25946919
25/10/2020 09:00,27.4428,1.3204,27.47454691,7.6128,2.2204,7.93,19.83,-0.9,19.85041309,27.3828,1.2804,27.41271895,7.6128,2.2204,7.93,19.77,-0.94,19.79233437
25/10/2020 09:30,32.70256,3.00908,32.84070634,12.44256,3.62908,12.961,20.26,-0.62,20.26948445,32.64256,2.96908,32.77731166,12.44256,3.62908,12.961,20.2,-0.66,20.2107793
25/10/2020 10:00,28.32504,1.98272,28.39434925,8.37504,2.44272,8.724,19.95,-0.46,19.95530255,28.26504,1.96272,28.33310354,8.37504,2.44272,8.724,19.89,-0.48,19.89579101
25/10/2020 10:30,26.11424,2.42082,26.22620636,8.33424,2.43082,8.6815,17.78,-0.01,17.78000281,26.06424,2.39082,26.17366285,8.33424,2.43082,8.6815,17.73,-0.04,17.73004512
25/10/2020 11:00,20.41944,2.93942,20.62992292,9.76944,2.84942,10.1765,10.65,0.09,10.65038027,20.37944,2.88942,20.58325345,9.76944,2.84942,10.1765,10.61,0.04,10.6100754
25/10/2020 11:30,21.41248,3.69614,21.72914519,12.19248,3.55614,12.7005,9.22,0.14,9.221062845,21.37248,3.63614,21.67958522,12.19248,3.55614,12.7005,9.18,0.08,9.180348577
25/10/2020 12:00,31.068,6.7065,31.78360845,20.868,6.0865,21.7375,10.2,0.62,10.21882576,31.038,6.6965,31.75217404,20.868,6.0865,21.7375,10.17,0.61,10.18827758
25/10/2020 12:30,41.37408,6.95744,41.95498143,23.13408,6.74744,24.098,18.24,0.21,18.24120884,41.31408,6.93744,41.8924967,23.13408,6.74744,24.098,18.18,0.19,18.18099282
25/10/2020 13:00,38.62392,6.46906,39.16191943,22.69392,6.61906,23.6395,15.93,-0.15,15.9307062,38.57392,6.08906,39.0515551,22.69392,6.61906,23.6395,15.88,-0.53,15.888842
25/10/2020 13:30,29.39424,3.76832,29.63480354,13.67424,3.98832,14.244,15.72,-0.22,15.72153936,29.34424,3.71832,29.57888309,13.67424,3.98832,14.244,15.67,-0.27,15.67232593
25/10/2020 14:00,37.03616,3.69638,37.22016084,15.89616,4.63638,16.5585,21.14,-0.94,21.16088845,36.96616,3.65638,37.14654896,15.89616,4.63638,16.5585,21.07,-0.98,21.09277839
25/10/2020 14:30,38.69472,3.55096,38.8573117,15.29472,4.46096,15.932,23.4,-0.91,23.41768776,38.62472,3.52096,38.78487017,15.29472,4.46096,15.932,23.33,-0.94,23.34892931
25/10/2020 15:00,33.48416,1.24538,33.50731177,7.66416,2.23538,7.9835,25.82,-0.99,25.8389725,33.41416,1.21538,33.43625633,7.66416,2.23538,7.9835,25.75,-1.02,25.77019402
25/10/2020 15:30,31.60304,0.81172,31.61346274,5.90304,1.72172,6.149,25.7,-0.91,25.71610585,31.53304,0.78172,31.54272813,5.90304,1.72172,6.149,25.63,-0.94,25.64723182
25/10/2020 16:00,29.23904,-0.05278,29.23908764,3.41904,0.99722,3.5615,25.82,-1.05,25.84134091,29.16904,-0.09278,29.16918756,3.41904,0.99722,3.5615,25.75,-1.09,25.77305958
25/10/2020 16:30,32.15232,0.30276,32.15374543,4.43232,1.29276,4.617,27.72,-0.99,27.73767294,32.08232,0.26276,32.08339601,4.43232,1.29276,4.617,27.65,-1.03,27.6691778
25/10/2020 17:00,33.75384,0.16862,33.75426117,3.90384,1.13862,4.0665,29.85,-0.97,29.86575631,33.68384,3.49862,33.86504716,3.90384,1.13862,4.0665,29.78,2.36,29.87336606
25/10/2020 17:30,34.73288,0.10084,34.73302638,2.64288,0.77084,2.753,32.09,-0.67,32.09699363,34.65288,0.06084,34.65293341,2.64288,0.77084,2.753,32.01,-0.71,32.01787313
25/10/2020 18:00,33.90256,-0.25592,33.90352592,1.76256,0.51408,1.836,32.14,-0.77,32.14922239,33.82256,-0.29592,33.82385451,1.76256,0.51408,1.836,32.06,-0.81,32.07023074
25/10/2020 18:30,32.72328,-0.37696,32.72545115,1.55328,0.45304,1.618,31.17,-0.83,31.18104873,32.63328,-0.40696,32.63581744,1.55328,0.45304,1.618,31.08,-0.86,31.09189605
25/10/2020 19:00,30.9956,-0.5142,30.99986485,1.4256,0.4158,1.485,29.57,-0.93,29.584621,30.9056,-0.5542,30.91056856,1.4256,0.4158,1.485,29.48,-0.97,29.49595396
25/10/2020 19:30,29.97712,-0.79834,29.98774867,1.61712,0.47166,1.6845,28.36,-1.27,28.38842194,29.88712,-0.83834,29.89887549,1.61712,0.47166,1.6845,28.27,-1.31,28.30033569
25/10/2020 20:00,29.03296,-0.86872,29.04595395,1.99296,0.58128,2.076,27.04,-1.45,27.07884968,28.95296,-0.90872,28.96721707,1.99296,0.58128,2.076,26.96,-1.49,27.00114257
25/10/2020 20:30,27.94552,-1.12214,27.96804044,2.01552,0.58786,2.0995,25.93,-1.71,25.98632333,27.86552,-1.16214,27.88974317,2.01552,0.58786,2.0995,25.85,-1.75,25.90916826
25/10/2020 21:00,26.76008,-1.36706,26.79497592,1.93008,0.56294,2.0105,24.83,-1.93,24.9048951,26.69008,-1.40706,26.72714329,1.93008,0.56294,2.0105,24.76,-1.97,24.83824672
25/10/2020 21:30,25.63008,-1.50956,25.67449653,2.23008,0.65044,2.323,23.4,-2.16,23.49948085,25.56008,-1.53956,25.60640417,2.23008,0.65044,2.323,23.33,-2.19,23.43256281
25/10/2020 22:00,24.22232,-0.38974,24.22545528,1.85232,0.54026,1.9295,22.37,-0.93,22.38932335,23.99232,-2.81974,24.15744922,1.85232,0.54026,1.9295,22.14,-3.36,22.39350799
25/10/2020 22:30,22.3504,-2.1528,22.45383994,2.1504,0.6272,2.24,20.2,-2.78,20.3903997,22.3004,-2.2028,22.40893054,2.1504,0.6272,2.24,20.15,-2.83,20.34776155
25/10/2020 23:00,21.0308,-2.5581,21.18580714,1.9608,0.5719,2.0425,19.07,-3.13,19.32515977,20.9908,-1.8781,21.0746517,1.9608,0.5719,2.0425,19.03,-2.45,19.18706335
25/10/2020 23:30,19.96624,-2.46568,20.11791037,2.58624,0.75432,2.694,17.38,-3.22,17.67576872,19.91624,-2.50568,20.07324209,2.58624,0.75432,2.694,17.33,-3.26,17.63395872
26/10/2020 00:00,18.64352,-2.53314,18.81482491,2.18352,0.63686,2.2745,16.46,-3.17,16.76247297,18.60352,-2.58314,18.78200119,2.18352,0.63686,2.2745,16.42,-3.22,16.73274634
26/10/2020 00:30,19.85664,-2.34848,19.99503714,2.81664,0.82152,2.934,17.04,-3.17,17.33235414,19.80664,-2.36848,19.94774889,2.81664,0.82152,2.934,16.99,-3.19,17.28687942
26/10/2020 01:00,20.44248,-2.42636,20.58597123,2.41248,0.70364,2.513,18.03,-3.13,18.29966666,20.38248,-2.48636,20.53356951,2.41248,0.70364,2.513,17.97,-3.19,18.25094518
26/10/2020 01:30,20.53512,-2.35934,20.67021138,2.50512,0.73066,2.6095,18.03,-3.09,18.29286746,20.47512,-2.39934,20.61522184,2.50512,0.73066,2.6095,17.97,-3.13,18.24055372
26/10/2020 02:00,20.32024,-2.23868,20.44318571,2.61024,0.76132,2.719,17.71,-3,17.96229662,20.28024,-2.27868,20.4078543,2.61024,0.76132,2.719,17.67,-3.04,17.92959843
26/10/2020 02:30,20.02896,-2.10322,20.13908571,2.86896,0.83678,2.9885,17.16,-2.94,17.41003159,19.97896,-2.14322,20.0935869,2.86896,0.83678,2.9885,17.11,-2.98,17.36757035
26/10/2020 03:00,20.33128,-1.98546,20.42799544,3.10128,0.90454,3.2305,17.23,-2.89,17.47068974,20.28128,-2.02546,20.38216884,3.10128,0.90454,3.2305,17.18,-2.93,17.42806071
26/10/2020 03:30,19.73184,-1.98238,19.83117092,3.11184,0.90762,3.2415,16.62,-2.89,16.86939537,19.68184,-2.02238,19.78547059,3.11184,0.90762,3.2415,16.57,-2.93,16.8270556
26/10/2020 04:00,19.41504,-2.08478,19.52665066,2.55504,0.74522,2.6615,16.86,-2.83,17.09586207,19.35504,-2.13478,19.47241277,2.55504,0.74522,2.6615,16.8,-2.88,17.04506967
26/10/2020 04:30,19.50464,-1.94948,19.60182272,2.50464,0.73052,2.609,17,-2.68,17.20995061,19.44464,-1.98948,19.54615193,2.50464,0.73052,2.609,16.94,-2.72,17.15698109
26/10/2020 05:00,20.19944,-1.58058,20.2611848,2.56944,0.74942,2.6765,17.63,-2.33,17.78330116,20.14944,-1.62058,20.21450499,2.56944,0.74942,2.6765,17.58,-2.37,17.73903323
26/10/2020 05:30,21.9772,-1.1304,22.00625193,2.9472,0.8596,3.07,19.03,-1.99,19.13376596,21.9172,-1.1704,21.94842801,2.9472,0.8596,3.07,18.97,-2.03,19.07830705
26/10/2020 06:00,23.7476,-0.2307,23.74872056,3.8376,1.1193,3.9975,19.91,-1.35,19.95571597,23.6776,-0.2707,23.67914737,3.8376,1.1193,3.9975,19.84,-1.39,19.88863243
26/10/2020 06:30,28.56768,1.83974,28.62685774,3.90768,1.13974,4.0705,24.66,0.7,24.66993312,28.48768,1.77974,28.54321962,3.90768,1.13974,4.0705,24.58,0.64,24.58833057
26/10/2020 07:00,32.82096,4.33528,33.10604277,4.20096,1.22528,4.376,28.62,3.11,28.7884786,32.74096,3.21528,32.89845722,4.20096,1.22528,4.376,28.54,1.99,28.60929394
26/10/2020 07:30,34.1348,4.5789,34.44054146,3.9048,1.1389,4.0675,30.23,3.44,30.42509655,34.0548,4.5289,34.35462616,3.9048,1.1389,4.0675,30.15,3.39,30.33998352
26/10/2020 08:00,36.23448,5.77214,36.69134968,3.74448,1.09214,3.9005,32.49,4.68,32.8253332,36.14448,5.78214,36.60405138,3.74448,1.09214,3.9005,32.4,4.69,32.73768623
26/10/2020 08:30,36.92736,6.28798,37.45889226,3.62736,1.05798,3.7785,33.3,5.23,33.70820227,36.82736,6.22798,37.35026345,3.62736,1.05798,3.7785,33.2,5.17,33.60013244
26/10/2020 09:00,37.71416,6.63038,38.29255546,4.66416,1.36038,4.8585,33.05,5.27,33.46752755,37.62416,6.58038,38.19527218,4.66416,1.36038,4.8585,32.96,5.22,33.37079562
26/10/2020 09:30,37.94208,7.70894,38.71729834,7.88208,2.29894,8.2105,30.06,5.41,30.54294845,37.86208,7.65894,38.62895888,7.88208,2.29894,8.2105,29.98,5.36,30.45537719
26/10/2020 10:00,38.0072,6.9096,38.63016728,4.8672,1.4196,5.07,33.14,5.49,33.59166117,37.9172,6.8496,38.53091066,4.8672,1.4196,5.07,33.05,5.43,33.49309481
26/10/2020 10:30,37.76408,7.62994,38.52715565,7.71408,2.24994,8.0355,30.05,5.38,30.52780536,37.67408,7.57994,38.42904883,7.71408,2.24994,8.0355,29.96,5.33,30.43042063
26/10/2020 11:00,39.6204,11.0272,41.12633263,17.0304,4.9672,17.74,22.59,6.06,23.38870881,39.5504,10.9672,41.04282661,17.0304,4.9672,17.74,22.52,6,23.30558731
26/10/2020 11:30,39.20456,10.51008,40.5889062,14.91456,4.35008,15.536,24.29,6.16,25.05892456,39.13456,10.45008,40.50577685,14.91456,4.35008,15.536,24.22,6.1,24.97635682
26/10/2020 12:00,38.79016,9.22088,39.87105643,11.42016,3.33088,11.896,27.37,5.89,27.99658908,38.71016,9.17088,39.78167326,11.42016,3.33088,11.896,27.29,5.84,27.90787882
26/10/2020 12:30,39.23416,10.08538,40.50968033,14.38416,4.19538,14.9835,24.85,5.89,25.53849252,39.16416,10.03538,40.42944818,14.38416,4.19538,14.9835,24.78,5.84,25.45886879
26/10/2020 13:00,38.46384,9.18112,39.54440481,13.20384,3.85112,13.754,25.26,5.33,25.81620615,38.39384,9.13112,39.46472225,13.20384,3.85112,13.754,25.19,5.28,25.7374144
26/10/2020 13:30,37.49664,8.11902,38.36556395,10.55664,3.07902,10.9965,26.94,5.04,27.40739316,37.41664,8.06902,38.27680803,10.55664,3.07902,10.9965,26.86,4.99,27.31958455
26/10/2020 14:00,37.41432,8.05626,38.27185214,11.64432,3.39626,12.1295,25.77,4.66,26.1879457,37.33432,8.00626,38.18313304,11.64432,3.39626,12.1295,25.69,4.61,26.10034866
26/10/2020 14:30,35.8716,7.4563,36.63834189,10.8216,3.1563,11.2725,25.05,4.3,25.41638251,35.8116,7.4063,36.56944044,10.8216,3.1563,11.2725,24.99,4.25,25.34881851
26/10/2020 15:00,34.74496,6.60228,35.36668413,10.22496,2.98228,10.651,24.52,3.62,24.78577818,34.67496,6.55228,35.28859907,10.22496,2.98228,10.651,24.45,3.57,24.70925737
26/10/2020 15:30,33.956,5.438,34.3886868,7.776,2.268,8.1,26.18,3.17,26.37122106,33.876,5.388,34.30180637,7.776,2.268,8.1,26.1,3.12,26.28582127
26/10/2020 16:00,35.04584,4.74962,35.36622388,5.41584,1.57962,5.6415,29.63,3.17,29.79909059,34.96584,4.69962,35.28025503,5.41584,1.57962,5.6415,29.55,3.12,29.71425416
26/10/2020 16:30,36.14608,5.13594,36.50913556,3.34608,0.97594,3.4855,32.8,4.16,33.06275246,35.76608,2.63594,35.86308211,3.34608,0.97594,3.4855,32.42,1.66,32.46247064
26/10/2020 17:00,37.884,7.547,38.62841784,3.144,0.917,3.275,34.74,6.63,35.36699733,36.644,1.937,36.69515915,3.144,0.917,3.275,33.5,1.02,33.51552476
26/10/2020 17:30,38.94216,3.08438,39.06411685,2.31216,0.67438,2.4085,36.63,2.41,36.70919503,38.83216,3.03438,38.95053417,2.31216,0.67438,2.4085,36.52,2.36,36.59617466
26/10/2020 18:00,38.97,2.76,39.06761447,2.64,0.77,2.75,36.33,1.99,36.38446097,38.86,2.71,38.95437973,2.64,0.77,2.75,36.22,1.94,36.27191751
26/10/2020 18:30,37.43408,2.23494,37.50073736,2.79408,0.81494,2.9105,34.64,1.42,34.66909286,37.21408,-1.60506,37.2486774,2.79408,0.81494,2.9105,34.42,-2.42,34.50496776
26/10/2020 19:00,35.70064,1.47352,35.73103634,2.72064,0.79352,2.834,32.98,0.68,32.98700956,35.60064,1.43352,35.62948986,2.72064,0.79352,2.834,32.88,0.64,32.88622812
26/10/2020 19:30,34.27856,0.90208,34.29042759,2.57856,0.75208,2.686,31.7,0.15,31.70035489,34.17856,0.88208,34.18994046,2.57856,0.75208,2.686,31.6,0.13,31.6002674
26/10/2020 20:00,33.15872,4.21796,33.42591657,2.35872,0.68796,2.457,30.8,3.53,31.00162738,32.65872,-2.01204,32.72064023,2.35872,0.68796,2.457,30.3,-2.7,30.42005917
26/10/2020 20:30,32.63928,4.06604,32.89156853,2.48928,0.72604,2.593,30.15,3.34,30.33443753,31.72928,-2.69396,31.84343935,2.48928,0.72604,2.593,29.24,-3.42,29.43932744
26/10/2020 21:00,30.58312,-0.11534,30.58333749,2.55312,0.74466,2.6595,28.03,-0.86,28.0431899,30.50312,-0.15534,30.50351554,2.55312,0.74466,2.6595,27.95,-0.9,27.96448641
26/10/2020 21:30,29.44896,-0.06322,29.44902786,2.62896,0.76678,2.7385,26.82,-0.83,26.83283995,29.35896,-0.10322,29.35914145,2.62896,0.76678,2.7385,26.73,-0.87,26.7441545
26/10/2020 22:00,27.59688,-0.55466,27.6024534,2.48688,0.72534,2.5905,25.11,-1.28,25.14260329,27.51688,-0.59466,27.52330477,2.48688,0.72534,2.5905,25.03,-1.32,25.06478207
26/10/2020 22:30,25.12272,0.29996,25.12451067,2.02272,0.58996,2.107,23.1,-0.29,23.10182027,25.06272,-1.41004,25.10235341,2.02272,0.58996,2.107,23.04,-2,23.12664264
26/10/2020 23:00,23.23112,-1.71384,23.29425217,1.94112,0.56616,2.022,21.29,-2.28,21.41173744,23.17112,-1.75384,23.23739996,1.94112,0.56616,2.022,21.23,-2.32,21.3563878
26/10/2020 23:30,22.4212,-1.5484,22.47460238,2.3712,0.6916,2.47,20.05,-2.24,20.17473916,22.3612,-1.5884,22.41754402,2.3712,0.6916,2.47,19.99,-2.28,20.11960487
27/10/2020 00:00,21.9008,-1.3931,21.9450625,2.8008,0.8169,2.9175,19.1,-2.21,19.22743093,21.8508,-1.4231,21.89709283,2.8008,0.8169,2.9175,19.05,-2.24,19.18124344
27/10/2020 00:30,22.10312,-1.30284,22.14148382,2.73312,0.79716,2.847,19.37,-2.1,19.48350328,22.04312,-1.34284,22.08398421,2.73312,0.79716,2.847,19.31,-2.14,19.42821917
27/10/2020 01:00,22.4812,-1.3859,22.52387782,2.5512,0.7441,2.6575,19.93,-2.13,20.0434977,22.4212,-1.4259,22.46649506,2.5512,0.7441,2.6575,19.87,-2.17,19.98814148
27/10/2020 01:30,22.74056,-0.30942,22.74266497,2.23056,0.65058,2.3235,20.51,-0.96,20.5324548,22.66056,-1.70942,22.72494436,2.23056,0.65058,2.3235,20.43,-2.36,20.56585763
27/10/2020 02:00,21.5528,-1.8496,21.63201812,1.8528,0.5404,1.93,19.7,-2.39,19.84444759,21.4928,-1.8996,21.57658295,1.8528,0.5404,1.93,19.64,-2.44,19.79098785
27/10/2020 02:30,21.31752,-1.99114,21.41030821,1.36752,0.39886,1.4245,19.95,-2.39,20.0926504,21.27752,-2.04114,21.37519848,1.36752,0.39886,1.4245,19.91,-2.44,20.05895561
27/10/2020 03:00,21.15528,-1.94596,21.24459066,1.86528,0.54404,1.943,19.29,-2.49,19.4500437,21.09528,-1.98596,21.18855529,1.86528,0.54404,1.943,19.23,-2.53,19.39571602
27/10/2020 03:30,21.00152,-1.75164,21.07444151,2.29152,0.66836,2.387,18.71,-2.42,18.8658554,20.94152,-1.79164,21.01802164,2.29152,0.66836,2.387,18.65,-2.46,18.81154167
27/10/2020 04:00,20.76984,-1.84838,20.85192467,1.95984,0.57162,2.0415,18.81,-2.42,18.96503361,20.70984,-1.88838,20.79575562,1.95984,0.57162,2.0415,18.75,-2.46,18.91068745
27/10/2020 04:30,20.79432,-1.54124,20.85135883,1.98432,0.57876,2.067,18.81,-2.12,18.92909137,20.79432,-1.59124,20.85511422,1.98432,0.57876,2.067,18.81,-2.17,18.9347564
27/10/2020 05:00,21.11704,-1.43378,21.16565859,1.42704,0.41622,1.4865,19.69,-1.85,19.77671864,21.05704,0.57622,21.06492257,1.42704,0.41622,1.4865,19.63,0.16,19.63065205
27/10/2020 05:30,22.40504,-1.16228,22.43516686,1.77504,0.51772,1.849,20.63,-1.68,20.6982922,22.34504,-1.20228,22.3773611,1.77504,0.51772,1.849,20.57,-1.72,20.64178529
27/10/2020 06:00,23.31464,-0.79948,23.32834342,2.02464,0.59052,2.109,21.29,-1.39,21.33532751,23.25464,-0.85948,23.27051756,2.02464,0.59052,2.109,21.23,-1.45,21.27945958
27/10/2020 06:30,28.52568,3.16124,28.70031111,1.85568,0.54124,1.933,26.67,2.62,26.79838241,28.18568,1.10124,28.20718502,1.85568,0.54124,1.933,26.33,0.56,26.33595451
27/10/2020 07:00,32.7644,4.6042,33.08631991,2.1744,0.6342,2.265,30.59,3.97,30.84653951,32.5844,3.1542,32.73670877,2.1744,0.6342,2.265,30.41,2.52,30.51423438
27/10/2020 07:30,35.73928,6.02604,36.24374833,2.48928,0.72604,2.593,33.25,5.3,33.66975646,35.65928,5.95604,36.15326628,2.48928,0.72604,2.593,33.17,5.23,33.57978261
27/10/2020 08:00,37.20968,6.41574,37.75873416,2.89968,0.84574,3.0205,34.31,5.57,34.75918584,37.10968,6.35574,37.65001701,2.89968,0.84574,3.0205,34.21,5.51,34.65089032
27/10/2020 08:30,37.76096,6.89028,38.38445074,3.36096,0.98028,3.501,34.4,5.91,34.90398401,37.67096,6.84028,38.28695153,3.36096,0.98028,3.501,34.31,5.86,34.8068341
27/10/2020 09:00,38.25968,7.16574,38.92493986,3.85968,1.12574,4.0205,34.4,6.04,34.92623083,38.16968,7.10574,38.82545572,3.85968,1.12574,4.0205,34.31,5.98,34.8272379
27/10/2020 09:30,38.85304,7.38422,39.54851985,3.92304,1.14422,4.0865,34.93,6.24,35.48298888,38.77304,7.33422,39.46060585,3.92304,1.14422,4.0865,34.85,6.19,35.39546016
27/10/2020 10:00,39.0352,7.8661,39.81987404,4.8552,1.4161,5.0575,34.18,6.45,34.78325603,38.9452,7.8161,39.72178272,4.8552,1.4161,5.0575,34.09,6.4,34.6855604
27/10/2020 10:30,38.99496,7.96728,39.80055849,5.54496,1.61728,5.776,33.45,6.35,34.04739344,38.90496,7.90728,39.7003903,5.54496,1.61728,5.776,33.36,6.29,33.94780847
27/10/2020 11:00,39.58664,8.26652,40.44054178,6.05664,1.76652,6.309,33.53,6.5,34.15422229,39.49664,8.21652,40.34223311,6.05664,1.76652,6.309,33.44,6.45,34.05636651
27/10/2020 11:30,39.78832,8.04076,40.59266227,5.96832,1.74076,6.217,33.82,6.3,34.40177902,39.69832,7.98076,40.49258131,5.96832,1.74076,6.217,33.73,6.24,34.30233957
27/10/2020 12:00,40.25008,8.22794,41.0824529,6.13008,1.78794,6.3855,34.12,6.44,34.72244231,40.16008,8.16794,40.98227994,6.13008,1.78794,6.3855,34.03,6.38,34.62290138
27/10/2020 12:30,40.99096,8.25528,41.81397433,5.64096,1.64528,5.876,35.35,6.61,35.96268344,40.90096,8.19528,41.71392026,5.64096,1.64528,5.876,35.26,6.55,35.86321374
27/10/2020 13:00,39.9856,7.6208,40.70534117,5.1456,1.5008,5.36,34.84,6.12,35.37343636,39.9056,7.5708,40.61740912,5.1456,1.5008,5.36,34.76,6.07,35.28600998
27/10/2020 13:30,39.9036,7.9398,40.68584173,5.7936,1.6898,6.035,34.11,6.25,34.67786902,39.7636,7.4698,40.45913737,5.7936,1.6898,6.035,33.97,5.78,34.45822543
27/10/2020 14:00,38.68096,7.33278,39.36986575,5.94096,1.73278,6.1885,32.74,5.6,33.2154723,38.58096,7.27278,39.26046107,5.94096,1.73278,6.1885,32.64,5.54,33.10681501
27/10/2020 14:30,37.74736,6.69298,38.33613398,4.94736,1.44298,5.1535,32.8,5.25,33.21750292,37.66736,6.63298,38.24691403,4.94736,1.44298,5.1535,32.72,5.19,33.12905824
27/10/2020 15:00,38.52288,7.25584,39.20024869,6.36288,1.85584,6.628,32.16,5.4,32.61020699,38.44288,7.20584,39.11239129,6.36288,1.85584,6.628,32.08,5.35,32.52305182
27/10/2020 15:30,38.45992,7.05456,39.10156344,6.04992,1.76456,6.302,32.41,5.29,32.83888244,38.29992,6.74456,38.88923966,6.04992,1.76456,6.302,32.25,4.98,32.63223713
27/10/2020 16:00,38.34288,6.77084,38.93611076,7.44288,2.17084,7.753,30.9,4.6,31.24051856,38.27288,6.72084,38.85850015,7.44288,2.17084,7.753,30.83,4.55,31.16394391
27/10/2020 16:30,38.62504,5.87272,39.06894617,4.77504,1.39272,4.974,33.85,4.48,34.14517389,38.53504,5.82272,38.97246946,4.77504,1.39272,4.974,33.76,4.43,34.04941262
27/10/2020 17:00,40.56488,6.07184,41.01678596,4.63488,1.35184,4.828,35.93,4.72,36.23869893,40.46488,5.91184,40.89445397,4.63488,1.35184,4.828,35.83,4.56,36.11900469
27/10/2020 17:30,42.64096,5.56528,43.00260238,4.68096,1.36528,4.876,37.96,4.2,38.19164306,42.54096,5.50528,42.89570358,4.68096,1.36528,4.876,37.86,4.14,38.08568235
27/10/2020 18:00,40.55616,4.37388,40.79133413,3.71616,1.08388,3.871,36.84,3.29,36.98661515,40.45616,2.91388,40.56096126,3.71616,1.08388,3.871,36.74,1.83,36.78554743
27/10/2020 18:30,38.99296,1.12628,39.00922245,4.03296,1.17628,4.201,34.96,-0.05,34.96003576,38.91296,3.34628,39.05657494,4.03296,1.17628,4.201,34.88,2.17,34.94743624
27/10/2020 19:00,37.8044,3.1392,37.93451247,3.9744,1.1592,4.14,33.83,1.98,33.88789312,37.7044,1.1292,37.72130528,3.9744,1.1592,4.14,33.73,-0.03,33.73001334
27/10/2020 19:30,36.39216,2.75938,36.49662296,3.39216,0.98938,3.5335,33,1.77,33.04743409,36.30216,2.71938,36.40387134,3.39216,0.98938,3.5335,32.91,1.73,32.95543961
27/10/2020 20:00,35.336,2.6055,35.43192806,4.236,1.2355,4.4125,31.1,1.37,31.13016062,35.246,2.5655,35.33924598,4.236,1.2355,4.4125,31.01,1.33,31.03850834
27/10/2020 20:30,34.16816,2.27488,34.24380582,3.78816,1.10488,3.946,30.38,1.17,30.40252128,34.08816,2.23488,34.16134278,3.78816,1.10488,3.946,30.3,1.13,30.32106364
27/10/2020 21:00,32.40608,1.67844,32.44951744,2.80608,0.81844,2.923,29.6,0.86,29.61249061,32.32608,-0.55156,32.33078512,2.80608,0.81844,2.923,29.52,-1.37,29.55177321
27/10/2020 21:30,30.37968,0.70824,30.38793446,2.35968,0.68824,2.458,28.02,0.02,28.02000714,30.29968,0.67824,30.30727005,2.35968,0.68824,2.458,27.94,-0.01,27.94000179
27/10/2020 22:00,29.17648,0.63064,29.18329474,3.15648,0.92064,3.288,26.02,-0.29,26.02161601,29.09648,0.18064,29.09704073,3.15648,0.92064,3.288,25.94,-0.74,25.95055298
27/10/2020 22:30,26.6536,1.0798,26.67546365,3.6336,1.0598,3.785,23.02,0.02,23.02000869,26.4836,-1.2002,26.51078175,3.6336,1.0598,3.785,22.85,-2.26,22.96149168
27/10/2020 23:00,25.31,2.8125,25.46578599,3.78,1.1025,3.9375,21.53,1.71,21.59780081,24.47,-4.4875,24.87807381,3.78,1.1025,3.9375,20.69,-5.59,21.43185013
27/10/2020 23:30,23.8648,0.5239,23.87054985,4.0248,1.1739,4.1925,19.84,-0.65,19.85064483,23.5448,-2.3261,23.65942409,4.0248,1.1739,4.1925,19.52,-3.5,19.8312985
28/10/2020 00:00,22.92576,-0.95832,22.94578063,4.32576,1.26168,4.506,18.6,-2.22,18.73201537,22.86576,-0.99832,22.88754297,4.32576,1.26168,4.506,18.54,-2.26,18.67723748
28/10/2020 00:30,23.00928,-0.82396,23.02402824,4.40928,1.28604,4.593,18.6,-2.11,18.71929753,22.94928,-0.87396,22.96591515,4.40928,1.28604,4.593,18.54,-2.16,18.66540115
28/10/2020 01:00,23.54424,-0.86918,23.56027825,4.25424,1.24082,4.4315,19.29,-2.11,19.40505604,23.49424,-0.91918,23.51221395,4.25424,1.24082,4.4315,19.24,-2.16,19.36086775
28/10/2020 01:30,24.04856,-0.92042,24.06616735,4.55856,1.32958,4.7485,19.49,-2.25,19.61944444,23.98856,-0.96042,24.00777827,4.55856,1.32958,4.7485,19.43,-2.29,19.56448313
28/10/2020 02:00,23.60256,-0.97342,23.62262443,4.82256,1.40658,5.0235,18.78,-2.38,18.93020866,23.54256,-1.02342,23.56479408,4.82256,1.40658,5.0235,18.72,-2.43,18.8770575
28/10/2020 02:30,23.37888,-0.84616,23.39418767,4.77888,1.39384,4.978,18.6,-2.24,18.73439617,23.32888,-0.88616,23.34570456,4.77888,1.39384,4.978,18.55,-2.28,18.68959336
28/10/2020 03:00,22.54616,-1.26112,22.58140284,4.07616,1.18888,4.246,18.47,-2.45,18.63178467,22.48616,-1.31112,22.52435187,4.07616,1.18888,4.246,18.41,-2.5,18.57896929
28/10/2020 03:30,22.48576,-1.22832,22.51928446,4.32576,1.26168,4.506,18.16,-2.49,18.32991271,22.44576,-1.26832,22.48156528,4.32576,1.26168,4.506,18.12,-2.53,18.29577274
28/10/2020 04:00,22.72216,-0.92062,22.74080245,4.83216,1.40938,5.0335,17.89,-2.33,18.04109198,22.66216,-0.97062,22.6829363,4.83216,1.40938,5.0335,17.83,-2.38,17.98814332
28/10/2020 04:30,22.08568,-0.93626,22.10551614,4.67568,1.36374,4.8705,17.41,-2.3,17.56126704,22.03568,-0.97626,22.05729532,4.67568,1.36374,4.8705,17.36,-2.34,17.51699746
28/10/2020 05:00,22.43768,-0.84526,22.45359544,4.26768,1.24474,4.4455,18.17,-2.09,18.2898059,22.38768,-0.89526,22.40557311,4.26768,1.24474,4.4455,18.12,-2.14,18.24593105
28/10/2020 05:30,22.93664,-0.90848,22.9546246,3.53664,1.03152,3.684,19.4,-1.94,19.4967587,22.88664,-0.94848,22.90628527,3.53664,1.03152,3.684,19.35,-1.98,19.45103853
28/10/2020 06:00,24.59672,0.34446,24.59913184,4.02672,1.17446,4.1945,20.57,-0.83,20.58673845,24.55672,2.62446,24.69656428,4.02672,1.17446,4.1945,20.53,1.45,20.58114185
28/10/2020 06:30,29.69528,0.38654,29.69779567,3.48528,1.01654,3.6305,26.21,-0.63,26.21757044,29.63528,3.10654,29.79765782,3.48528,1.01654,3.6305,26.15,2.09,26.23338712
28/10/2020 07:00,33.08704,4.33872,33.37029678,3.28704,0.95872,3.424,29.8,3.38,29.991072,33.01704,4.28872,33.29441469,3.28704,0.95872,3.424,29.73,3.33,29.91591215
28/10/2020 07:30,34.84328,5.05304,35.20777435,3.23328,0.94304,3.368,31.61,4.11,31.87607567,35.42328,5.40304,35.83296816,3.23328,0.94304,3.368,32.19,4.46,32.49750298
28/10/2020 08:00,36.92912,6.19016,37.44433181,3.66912,1.07016,3.822,33.26,5.12,33.65177558,36.83912,6.13016,37.34567745,3.66912,1.07016,3.822,33.17,5.06,33.55372558
28/10/2020 08:30,37.71864,7.75252,38.50710804,6.48864,1.89252,6.759,31.23,5.86,31.7750295,37.64864,7.70252,38.42849084,6.48864,1.89252,6.759,31.16,5.81,31.69702983
28/10/2020 09:00,38.40808,8.94444,39.43581641,10.19808,2.97444,10.623,28.21,5.97,28.83478802,38.32808,8.88444,39.34431332,10.19808,2.97444,10.623,28.13,5.91,28.74412984
28/10/2020 09:30,39.0928,9.5204,40.23537036,12.1728,3.5504,12.68,26.92,5.97,27.57403307,39.0128,9.4604,40.14346437,12.1728,3.5504,12.68,26.84,5.91,27.48297109
28/10/2020 10:00,39.27304,8.81422,40.24999559,9.20304,2.68422,9.5865,30.07,6.13,30.68846363,39.18304,8.75422,40.14905966,9.20304,2.68422,9.5865,29.98,6.07,30.58831967
28/10/2020 10:30,38.6812,9.0916,39.73527934,10.7712,3.1416,11.22,27.91,5.95,28.53717926,38.6112,9.0316,39.65343067,10.7712,3.1416,11.22,27.84,5.89,28.45624185
28/10/2020 11:00,39.03768,9.80724,40.25074429,12.36768,3.60724,12.883,26.67,6.2,27.38117784,38.95768,9.74724,40.15855474,12.36768,3.60724,12.883,26.59,6.14,27.28969952
28/10/2020 11:30,38.55696,9.40578,39.68762857,11.43696,3.33578,11.9135,27.12,6.07,27.79099315,38.47696,9.34578,39.59570753,11.43696,3.33578,11.9135,27.04,6.01,27.69985018
28/10/2020 12:00,38.48024,8.60132,39.42983104,8.85024,2.58132,9.219,29.63,6.02,30.23536505,38.40024,8.54132,39.33869062,8.85024,2.58132,9.219,29.55,5.96,30.145051
28/10/2020 12:30,39.33848,8.18664,40.18130266,7.42848,2.16664,7.738,31.91,6.02,32.47288869,39.24848,8.12664,40.08098627,7.42848,2.16664,7.738,31.82,5.96,32.37335324
28/10/2020 13:00,39.06576,7.94168,39.86482015,7.68576,2.24168,8.006,31.38,5.7,31.89348523,38.97576,7.88168,39.76469222,7.68576,2.24168,8.006,31.29,5.64,31.79424004
28/10/2020 13:30,39.03504,7.98272,39.84291865,7.65504,2.23272,7.974,31.38,5.75,31.90245915,38.94504,7.91272,39.74075085,7.65504,2.23272,7.974,31.29,5.68,31.80136003
28/10/2020 14:00,38.92536,11.56448,40.60690642,8.17536,2.38448,8.516,30.75,9.18,32.09104081,37.87536,4.10448,38.09710817,8.17536,2.38448,8.516,29.7,1.72,29.74976302
28/10/2020 14:30,36.44104,6.40322,36.99933273,5.05104,1.47322,5.2615,31.39,4.93,31.7747856,36.35104,6.35322,36.90205297,5.05104,1.47322,5.2615,31.3,4.88,31.67813757
28/10/2020 15:00,36.52304,6.20172,37.04583353,3.98304,1.16172,4.149,32.54,5.04,32.92800024,36.42304,6.14172,36.93722468,3.98304,1.16172,4.149,32.44,4.98,32.82002438
28/10/2020 15:30,37.21712,6.53416,37.78636352,4.67712,1.36416,4.872,32.54,5.17,32.94814866,37.11712,6.47416,37.67751776,4.67712,1.36416,4.872,32.44,5.11,32.84000152
28/10/2020 16:00,37.74616,6.54138,38.30877507,4.97616,1.45138,5.1835,32.77,5.09,33.16294619,37.65616,6.49138,38.21157417,4.97616,1.45138,5.1835,32.68,5.04,33.06635753
28/10/2020 16:30,39.254,6.1395,39.73122168,3.804,1.1095,3.9625,35.45,5.03,35.80507506,39.154,6.0795,39.62317549,3.804,1.1095,3.9625,35.35,4.97,35.69766659
28/10/2020 17:00,40.66432,6.15876,41.12805911,2.94432,0.85876,3.067,37.72,5.3,38.09052901,40.57432,6.09876,41.03011476,2.94432,0.85876,3.067,37.63,5.24,37.9930849
28/10/2020 17:30,41.80424,5.47832,42.16167065,2.39424,0.69832,2.494,39.41,4.78,39.6988224,41.69424,5.41832,42.04483132,2.39424,0.69832,2.494,39.3,4.72,39.58242539
28/10/2020 18:00,40.01712,4.15916,40.23267957,2.39712,0.69916,2.497,37.62,3.46,37.77877711,39.92712,2.35916,39.99675671,2.39712,0.69916,2.497,37.53,1.66,37.56669403
28/10/2020 18:30,39.13064,3.23102,39.2638062,3.74064,1.09102,3.8965,35.39,2.14,35.45464286,39.05064,3.18102,39.17998689,3.74064,1.09102,3.8965,35.31,2.09,35.3717995
28/10/2020 19:00,37.796,3.188,37.93021171,4.176,1.218,4.35,33.62,1.97,33.67766767,37.696,3.148,37.82721666,4.176,1.218,4.35,33.52,1.93,33.57551638
28/10/2020 19:30,36.60792,2.90106,36.72268993,3.63792,1.06106,3.7895,32.97,1.84,33.02130373,36.51792,2.85106,36.62904618,3.63792,1.06106,3.7895,32.88,1.79,32.9286881
28/10/2020 20:00,35.42032,2.67176,35.5209427,3.88032,1.13176,4.042,31.54,1.54,31.57757432,35.32032,-0.70824,35.32742007,3.88032,1.13176,4.042,31.44,-1.84,31.49379621
28/10/2020 20:30,34.4928,3.5404,34.6740203,4.0128,1.1704,4.18,30.48,2.37,30.5720019,34.0528,-0.9496,34.06603775,4.0128,1.1704,4.18,30.04,-2.12,30.11471401
28/10/2020 21:00,31.98168,1.47424,32.01564054,2.79168,0.81424,2.908,29.19,0.66,29.19746051,31.90168,1.44424,31.93435479,2.79168,0.81424,2.908,29.11,0.63,29.11681645
28/10/2020 21:30,30.4636,1.0648,30.4822034,2.0736,0.6048,2.16,28.39,0.46,28.39372642,30.3836,0.8148,30.39452332,2.0736,0.6048,2.16,28.31,0.21,28.31077887
28/10/2020 22:00,28.35264,0.13452,28.35295912,1.83264,0.53452,1.909,26.52,-0.4,26.52301642,28.28264,0.01452,28.28264373,1.83264,0.53452,1.909,26.45,-0.52,26.45511104
28/10/2020 22:30,25.78768,-1.07526,25.81008764,2.34768,0.68474,2.4455,23.44,-1.76,23.50598222,25.73768,-1.12526,25.76226663,2.34768,0.68474,2.4455,23.39,-1.81,23.45992754
28/10/2020 23:00,24.60208,-0.98106,24.62163315,3.56208,1.03894,3.7105,21.04,-2.02,21.13674526,24.53208,-1.02106,24.55331979,3.56208,1.03894,3.7105,20.97,-2.06,21.0709397
28/10/2020 23:30,23.50664,-1.05348,23.53023468,3.65664,1.06652,3.809,19.85,-2.12,19.96288807,23.45664,-1.09348,23.48211359,3.65664,1.06652,3.809,19.8,-2.16,19.91746972
29/10/2020 00:00,22.11712,-1.43084,22.16335489,3.11712,0.90916,3.247,19,-2.34,19.14355244,22.05712,-1.48084,22.10677339,3.11712,0.90916,3.247,18.94,-2.39,19.09019906
29/10/2020 00:30,21.58576,-1.90832,21.6699497,2.16576,0.63168,2.256,19.42,-2.54,19.58540273,21.52576,-1.97832,21.61647736,2.16576,0.63168,2.256,19.36,-2.61,19.53514013
29/10/2020 01:00,22.67176,-1.69532,22.73505688,3.10176,0.90468,3.231,19.57,-2.6,19.74195786,22.61176,-1.73532,22.67825006,3.10176,0.90468,3.231,19.51,-2.64,19.68780587
29/10/2020 01:30,22.54072,-0.93104,22.55994002,2.43072,0.70896,2.532,20.11,-1.64,20.17676139,22.45072,-2.16104,22.55448785,2.43072,0.70896,2.532,20.02,-2.87,20.22467058
29/10/2020 02:00,21.7396,-1.3147,21.77931689,1.6296,0.4753,1.6975,20.11,-1.79,20.18950718,21.3496,-3.9947,21.720107,1.6296,0.4753,1.6975,19.72,-4.47,20.22026953
29/10/2020 02:30,21.5944,-2.1483,21.70099777,1.7544,0.5117,1.8275,19.84,-2.66,20.01752232,21.5444,-2.1883,21.65524944,1.7544,0.5117,1.8275,19.79,-2.7,19.97333472
29/10/2020 03:00,20.92272,-2.20754,21.0388556,1.72272,0.50246,1.7945,19.2,-2.71,19.39030944,20.86272,-2.24754,20.98343446,1.72272,0.50246,1.7945,19.14,-2.75,19.3365483
29/10/2020 03:30,20.31816,-2.35012,20.4536229,1.50816,0.43988,1.571,18.81,-2.79,19.01578818,20.26816,-2.40012,20.40977427,1.50816,0.43988,1.571,18.76,-2.84,18.97375029
29/10/2020 04:00,20.19928,-2.35396,20.33597896,1.28928,0.37604,1.343,18.91,-2.73,19.10604616,20.13928,-2.39396,20.28106613,1.28928,0.37604,1.343,18.85,-2.77,19.05243816
29/10/2020 04:30,20.25888,-2.10116,20.36754998,1.53888,0.44884,1.603,18.72,-2.55,18.89287961,20.20888,-2.14116,20.32199294,1.53888,0.44884,1.603,18.67,-2.59,18.84879306
29/10/2020 05:00,21.13344,0.13892,21.13389659,2.05344,0.59892,2.139,19.08,-0.46,19.08554427,20.97344,-2.02108,21.07059443,2.05344,0.59892,2.139,18.92,-2.62,19.10054449
29/10/2020 05:30,22.00528,-1.35346,22.04686376,1.80528,0.52654,1.8805,20.2,-1.88,20.28729652,21.94528,-1.40346,21.99011174,1.80528,0.52654,1.8805,20.14,-1.93,20.23226384
29/10/2020 06:00,23.48808,1.72194,23.55111419,1.61808,0.47194,1.6855,21.87,1.25,21.90569332,23.39808,-0.49806,23.40338034,1.61808,0.47194,1.6855,21.78,-0.97,21.80158939
29/10/2020 06:30,29.52928,2.72354,29.65461258,2.06928,0.60354,2.1555,27.46,2.12,27.54171382,29.40928,1.81354,29.46514343,2.06928,0.60354,2.1555,27.34,1.21,27.36676269
29/10/2020 07:00,32.75904,4.25722,33.03450656,1.97904,0.57722,2.0615,30.78,3.68,30.99920644,32.68904,4.20722,32.95867164,1.97904,0.57722,2.0615,30.71,3.63,30.92379343
29/10/2020 07:30,35.39968,5.32574,35.79805652,1.69968,0.49574,1.7705,33.7,4.83,34.04436664,35.31968,5.26574,35.71005199,1.69968,0.49574,1.7705,33.62,4.77,33.95669742
29/10/2020 08:00,36.55464,6.14052,37.06680039,2.74464,0.80052,2.859,33.81,5.34,34.22910604,36.47464,6.06052,36.97471117,2.74464,0.80052,2.859,33.73,5.26,34.13766981
29/10/2020 08:30,37.63952,6.51986,38.2000267,3.59952,1.04986,3.7495,34.04,5.47,34.47669503,37.55952,6.45986,38.11098705,3.59952,1.04986,3.7495,33.96,5.41,34.38822037
29/10/2020 09:00,37.73024,6.59882,38.30294291,4.83024,1.40882,5.0315,32.9,5.19,33.30684764,37.65024,6.53882,38.21382916,4.83024,1.40882,5.0315,32.82,5.13,33.2185084
29/10/2020 09:30,38.64816,6.82988,39.24700667,5.10816,1.48988,5.321,33.54,5.34,33.96243808,38.55816,6.76988,39.14796263,5.10816,1.48988,5.321,33.45,5.28,33.86415361
29/10/2020 10:00,42.12784,7.95312,42.8719841,5.42784,1.58312,5.654,36.7,6.37,37.24871676,42.03784,7.90312,42.77428313,5.42784,1.58312,5.654,36.61,6.32,37.15150737
29/10/2020 10:30,41.52736,7.58048,42.21356779,5.72736,1.67048,5.966,35.8,5.91,36.28454354,41.41736,7.34048,42.06281441,5.72736,1.67048,5.966,35.69,5.67,36.13758431
29/10/2020 11:00,39.17672,7.27446,39.84636945,5.46672,1.59446,5.6945,33.71,5.68,34.18517954,39.09672,7.23446,39.76041909,5.46672,1.59446,5.6945,33.63,5.64,34.09965542
29/10/2020 11:30,38.47144,7.14792,39.12984099,5.34144,1.55792,5.564,33.13,5.59,33.59828865,38.38144,7.09792,39.03223546,5.34144,1.55792,5.564,33.04,5.54,33.50124177
29/10/2020 12:00,38.75336,8.16848,39.60488577,7.98336,2.32848,8.316,30.77,5.84,31.31929916,38.67336,8.11848,39.51630665,7.98336,2.32848,8.316,30.69,5.79,31.23139766
29/10/2020 12:30,39.03704,8.34372,39.91876946,8.92704,2.60372,9.299,30.11,5.74,30.65223809,38.95704,8.29372,39.83009863,8.92704,2.60372,9.299,30.03,5.69,30.56430925
29/10/2020 13:00,39.14552,8.15036,39.98499849,9.15552,2.67036,9.537,29.99,5.48,30.48656261,39.07552,8.09036,39.90426278,9.15552,2.67036,9.537,29.92,5.42,30.40695315
29/10/2020 13:30,39.6,8.2525,40.45075718,8.82,2.5725,9.1875,30.78,5.68,31.29969329,39.51,8.2025,40.35246097,8.82,2.5725,9.1875,30.69,5.63,31.20213134
29/10/2020 14:00,39.55904,7.41222,40.24746764,5.93904,1.73222,6.1865,33.62,5.68,34.09643383,39.46904,7.36222,40.14981198,5.93904,1.73222,6.1865,33.53,5.63,33.99937941
29/10/2020 14:30,41.34976,7.26618,41.98333031,5.84976,1.70618,6.0935,35.5,5.56,35.93276499,41.24976,7.21618,41.87619794,5.84976,1.70618,6.0935,35.4,5.51,35.82624876
29/10/2020 15:00,42.43144,7.22542,43.04223269,5.40144,1.57542,5.6265,37.03,5.65,37.45855577,42.33144,7.17542,42.93527064,5.40144,1.57542,5.6265,36.93,5.6,37.35217397
29/10/2020 15:30,39.40576,6.90418,40.00601983,5.22576,1.52418,5.4435,34.18,5.38,34.6008208,39.31576,6.85418,39.90875553,5.22576,1.52418,5.4435,34.09,5.33,34.50415917
29/10/2020 16:00,39.42144,6.65042,39.97846943,5.04144,1.47042,5.2515,34.38,5.18,34.7680428,39.34144,6.60042,39.89128283,5.04144,1.47042,5.2515,34.3,5.13,34.6815066
29/10/2020 16:30,40.41408,6.52494,40.93742425,4.71408,1.37494,4.9105,35.7,5.15,36.06955087,40.31408,6.47494,40.83074692,4.71408,1.37494,4.9105,35.6,5.1,35.96345367
29/10/2020 17:00,41.8868,6.6724,42.41491408,4.8768,1.4224,5.08,37.01,5.25,37.38051096,41.7868,6.6224,42.30830694,4.8768,1.4224,5.08,36.91,5.2,37.27449664
29/10/2020 17:30,42.17008,5.68794,42.55194835,4.45008,1.29794,4.6355,37.72,4.39,37.97460336,42.08008,5.63794,42.45608908,4.45008,1.29794,4.6355,37.63,4.34,37.87944693
29/10/2020 18:00,39.5892,4.2356,39.81513612,4.5792,1.3356,4.77,35.01,2.9,35.12990322,39.3992,1.2156,39.41794825,4.5792,1.3356,4.77,34.82,-0.12,34.82020678
29/10/2020 18:30,38.6616,5.0613,38.99148718,4.7016,1.3713,4.8975,33.96,3.69,34.15988437,37.9816,0.3313,37.98304488,4.7016,1.3713,4.8975,33.28,-1.04,33.29624603
29/10/2020 19:00,37.17824,2.99532,37.29870603,4.81824,1.40532,5.019,32.36,1.59,32.39903857,37.10824,2.95532,37.22573562,4.81824,1.40532,5.019,32.29,1.55,32.32718051
29/10/2020 19:30,36.18864,2.96252,36.30969829,4.80864,1.40252,5.009,31.38,1.56,31.41875236,36.10864,2.95252,36.22914927,4.80864,1.40252,5.009,31.3,1.55,31.33835509
29/10/2020 20:00,34.7308,2.7469,34.83925843,4.7208,1.3769,4.9175,30.01,1.37,30.04125497,34.6608,2.7069,34.76633953,4.7208,1.3769,4.9175,29.94,1.33,29.96952619
29/10/2020 20:30,33.88904,2.46722,33.97873168,4.61904,1.34722,4.8115,29.27,1.12,29.29142025,33.81904,2.43722,33.90674723,4.61904,1.34722,4.8115,29.2,1.09,29.2203371
