Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/10/2020 21:00,32.45664,2.01902,32.51937764,4.55664,1.32902,4.7465,27.9,0.69,27.90853095,32.38664,-1.76098,32.43448013,4.55664,1.32902,4.7465,27.83,-3.09,28.00101784
29/10/2020 21:30,30.92712,1.60166,30.96856578,4.97712,1.45166,5.1845,25.95,0.15,25.95043352,30.86712,1.46166,30.90170783,4.97712,1.45166,5.1845,25.89,0.01,25.89000193
29/10/2020 22:00,29.57752,1.32136,29.60702082,5.38752,1.57136,5.612,24.19,-0.25,24.19129182,29.51752,1.27136,29.54488692,5.38752,1.57136,5.612,24.13,-0.3,24.13186483
29/10/2020 22:30,26.81168,-0.35826,26.81407344,5.49168,1.60174,5.7205,21.32,-1.96,21.40990425,26.75168,-0.39826,26.75464434,5.49168,1.60174,5.7205,21.26,-2,21.35386616
29/10/2020 23:00,25.1504,-0.3953,25.15350636,5.5704,1.6247,5.8025,19.58,-2.02,19.68392237,25.1004,1.1547,25.12694594,5.5704,1.6247,5.8025,19.53,-0.47,19.53565458
29/10/2020 23:30,23.9716,-0.5887,23.97882762,5.4216,1.5813,5.6475,18.55,-2.17,18.67649325,23.9216,-0.6287,23.92986022,5.4216,1.5813,5.6475,18.5,-2.21,18.6315351
30/10/2020 00:00,22.592,-0.909,22.61027963,4.872,1.421,5.075,17.72,-2.33,17.8725292,22.542,-0.949,22.56196722,4.872,1.421,5.075,17.67,-2.37,17.82823042
30/10/2020 00:30,22.59656,-0.94142,22.61616226,5.20656,1.51858,5.4235,17.39,-2.46,17.56313469,22.53656,-0.98142,22.55791927,5.20656,1.51858,5.4235,17.33,-2.5,17.50939462
30/10/2020 01:00,22.68504,-1.02978,22.70840124,5.07504,1.48022,5.2865,17.61,-2.51,17.78797909,22.63504,-1.06978,22.66030593,5.07504,1.48022,5.2865,17.56,-2.55,17.74418496
30/10/2020 01:30,22.6452,-1.2614,22.68030452,5.0352,1.4686,5.245,17.61,-2.73,17.82035353,22.5952,-1.3014,22.63264688,5.0352,1.4686,5.245,17.56,-2.77,17.77713419
30/10/2020 02:00,22.27088,-1.31016,22.30938402,4.97088,1.44984,5.178,17.3,-2.76,17.5187785,22.23088,-1.35016,22.27184226,4.97088,1.44984,5.178,17.26,-2.8,17.48563982
30/10/2020 02:30,22.00912,-1.19234,22.04139374,4.92912,1.43766,5.1345,17.08,-2.63,17.28129914,21.96912,-1.24234,22.00421874,4.92912,1.43766,5.1345,17.04,-2.68,17.24946376
30/10/2020 03:00,21.54648,-1.26186,21.58339851,4.41648,1.28814,4.6005,17.13,-2.55,17.31875862,21.45648,-1.30186,21.49593853,4.41648,1.28814,4.6005,17.04,-2.59,17.23571002
30/10/2020 03:30,21.09536,-1.23302,21.13136417,4.51536,1.31698,4.7035,16.58,-2.55,16.77494858,21.05536,-1.27302,21.09380868,4.51536,1.31698,4.7035,16.54,-2.59,16.74155608
30/10/2020 04:00,20.94416,-1.12712,20.97446632,4.36416,1.27288,4.546,16.58,-2.4,16.75280275,20.90416,-1.16712,20.93671594,4.36416,1.27288,4.546,16.54,-2.44,16.71900715
30/10/2020 04:30,20.89392,-1.12594,20.92423556,4.09392,1.19406,4.2645,16.8,-2.32,16.95943395,20.85392,-1.16594,20.88648835,4.09392,1.19406,4.2645,16.76,-2.36,16.92534195
30/10/2020 05:00,21.16104,-1.00928,21.18509523,3.91104,1.14072,4.074,17.25,-2.15,17.38346916,21.13104,-1.03928,21.15658182,3.91104,1.14072,4.074,17.22,-2.18,17.35744221
30/10/2020 05:30,22.06568,-0.66376,22.07566106,4.37568,1.27624,4.558,17.69,-1.94,17.79605855,22.01568,-0.70376,22.02692543,4.37568,1.27624,4.558,17.64,-1.98,17.75077463
30/10/2020 06:00,23.46864,0.19252,23.46942964,4.08864,1.19252,4.259,19.38,-1,19.40578264,23.43864,2.21252,23.54283521,4.08864,1.19252,4.259,19.35,1.02,19.37686507
30/10/2020 06:30,28.42296,2.45628,28.52889704,4.51296,1.31628,4.701,23.91,1.14,23.93716149,28.37296,2.40628,28.47481418,4.51296,1.31628,4.701,23.86,1.09,23.88488434
30/10/2020 07:00,30.59952,3.23486,30.77003321,3.71952,1.08486,3.8745,26.88,2.15,26.96584692,30.53952,3.19486,30.70617873,3.71952,1.08486,3.8745,26.82,2.11,26.90287159
30/10/2020 07:30,32.79232,3.90026,33.02345044,3.53232,1.03026,3.6795,29.26,2.87,29.40041666,32.72232,3.85026,32.94806107,3.53232,1.03026,3.6795,29.19,2.82,29.32590152
30/10/2020 08:00,34.16632,4.78976,34.50042352,3.73632,1.08976,3.892,30.43,3.7,30.65411718,34.09632,4.74976,34.42556111,3.73632,1.08976,3.892,30.36,3.66,30.57981687
30/10/2020 08:30,36.06736,5.88048,36.54359728,3.56736,1.04048,3.716,32.5,4.84,32.85841749,35.98736,5.83048,36.45661225,3.56736,1.04048,3.716,32.42,4.79,32.77194684
30/10/2020 09:00,35.7996,5.9953,36.2981402,4.2696,1.2453,4.4475,31.53,4.75,31.8857868,35.7296,5.9453,36.22086289,4.2696,1.2453,4.4475,31.46,4.7,31.80914334
30/10/2020 09:30,35.87504,6.11522,36.39250487,4.47504,1.30522,4.6615,31.4,4.81,31.766273,35.79504,6.06522,36.30525833,4.47504,1.30522,4.6615,31.32,4.76,31.67964646
30/10/2020 10:00,36.54264,6.87452,37.18364645,6.15264,1.79452,6.409,30.39,5.08,30.81166175,36.47264,6.82452,37.10562682,6.15264,1.79452,6.409,30.32,5.03,30.73439929
30/10/2020 10:30,36.09416,6.63788,36.69945282,6.16416,1.79788,6.421,29.93,4.84,30.31881429,36.02416,6.58788,36.62158198,6.16416,1.79788,6.421,29.86,4.79,30.24175425
30/10/2020 11:00,35.92576,6.66168,36.53817472,6.24576,1.82168,6.506,29.68,4.84,30.07204682,35.85576,6.61168,36.4602501,6.24576,1.82168,6.506,29.61,4.79,29.99493624
30/10/2020 11:30,36.37464,6.59802,36.96820665,6.88464,2.00802,7.1715,29.49,4.59,29.84506994,36.30464,6.54802,36.89042493,6.88464,2.00802,7.1715,29.42,4.54,29.76823811
30/10/2020 12:00,35.66536,6.94698,36.33563588,8.83536,2.57698,9.2035,26.83,4.37,27.18355753,35.60536,6.89698,36.26720273,8.83536,2.57698,9.2035,26.77,4.32,27.11632903
30/10/2020 12:30,36.77512,7.80816,37.59490409,9.52512,2.77816,9.922,27.25,5.03,27.71034825,36.70512,7.75816,37.51606164,9.52512,2.77816,9.922,27.18,4.98,27.63245917
30/10/2020 13:00,36.75296,7.23878,37.45904436,7.57296,2.20878,7.8885,29.18,5.03,29.61035799,36.67296,7.18878,37.37090517,7.57296,2.20878,7.8885,29.1,4.98,29.52304862
30/10/2020 13:30,36.07752,6.56386,36.66976558,5.80752,1.69386,6.0495,30.27,4.87,30.65925309,36.00752,6.50386,36.59018573,5.80752,1.69386,6.0495,30.2,4.81,30.58064911
30/10/2020 14:00,35.70544,5.86992,36.18472615,4.04544,1.17992,4.214,31.66,4.69,32.00549484,35.62544,5.77992,36.09126557,4.04544,1.17992,4.214,31.58,4.6,31.9132637
30/10/2020 14:30,34.29192,5.02556,34.65821736,3.24192,0.94556,3.377,31.05,4.08,31.31691077,34.20192,4.86556,34.5462734,3.24192,0.94556,3.377,30.96,3.92,31.20717866
30/10/2020 15:00,33.15704,4.53122,33.46522458,2.50704,0.73122,2.6115,30.65,3.8,30.88466448,33.07704,4.48122,33.37921371,2.50704,0.73122,2.6115,30.57,3.75,30.79914609
30/10/2020 15:30,33.73032,4.87426,34.08068218,2.62032,0.76426,2.7295,31.11,4.11,31.38031549,33.66032,4.82426,34.00427366,2.62032,0.76426,2.7295,31.04,4.06,31.30439586
30/10/2020 16:00,34.23392,4.71406,34.55696225,2.17392,0.63406,2.2645,32.06,4.08,32.31857051,34.14392,4.66406,34.46100301,2.17392,0.63406,2.2645,31.97,4.03,32.2230011
30/10/2020 16:30,34.73544,4.30242,35.00088013,1.34544,0.39242,1.4015,33.39,3.91,33.61815283,34.64544,4.26242,34.90665749,1.34544,0.39242,1.4015,33.3,3.87,33.52412415
30/10/2020 17:00,36.47432,4.41376,36.74040415,0.90432,0.26376,0.942,35.57,4.15,35.81127476,36.39432,4.37376,36.65619054,0.90432,0.26376,0.942,35.49,4.11,35.72719133
30/10/2020 17:30,36.88344,3.39392,37.03926078,0.73344,0.21392,0.764,36.15,3.18,36.28959768,36.79344,3.34392,36.94508124,0.73344,0.21392,0.764,36.06,3.13,36.19558675
30/10/2020 18:00,35.22024,1.74132,35.26325993,0.69024,0.20132,0.719,34.53,1.54,34.56432409,35.14024,1.70132,35.18140073,0.69024,0.20132,0.719,34.45,1.5,34.48264056
30/10/2020 18:30,34.3548,2.8464,34.47251479,0.6048,0.1764,0.63,33.75,2.67,33.8554486,33.8348,-1.8536,33.88553562,0.6048,0.1764,0.63,33.23,-2.03,33.29194798
30/10/2020 19:00,33.49384,1.40112,33.52313314,0.72384,0.21112,0.754,32.77,1.19,32.79159953,33.42384,1.37112,33.45195137,0.72384,0.21112,0.754,32.7,1.16,32.72056845
30/10/2020 19:30,32.23488,1.15184,32.25545262,0.55488,0.16184,0.578,31.68,0.99,31.69546498,32.16488,1.12184,32.18443771,0.55488,0.16184,0.578,31.61,0.96,31.62457431
30/10/2020 20:00,30.9792,0.8056,30.98967286,0.4992,0.1456,0.52,30.48,0.66,30.48714483,30.9092,0.7756,30.91892948,0.4992,0.1456,0.52,30.41,0.63,30.41652511
30/10/2020 20:30,30.18152,0.76836,30.19129886,0.61152,0.17836,0.637,29.57,0.59,29.57588545,30.11152,0.73836,30.12057125,0.61152,0.17836,0.637,29.5,0.56,29.50531478
30/10/2020 21:00,29.27696,0.25328,29.27805556,0.69696,0.20328,0.726,28.58,0.05,28.58004374,29.20696,0.12328,29.20722018,0.69696,0.20328,0.726,28.51,-0.08,28.51011224
30/10/2020 21:30,27.54224,-0.54018,27.54753671,0.82224,0.23982,0.8565,26.72,-0.78,26.73138231,27.48224,-0.58018,27.48836343,0.82224,0.23982,0.8565,26.66,-0.82,26.67260767
30/10/2020 22:00,25.29776,0.07018,25.29785735,0.85776,0.25018,0.8935,24.44,-0.18,24.44066284,25.22776,-2.01982,25.30848766,0.85776,0.25018,0.8935,24.37,-2.27,24.47549387
30/10/2020 22:30,23.92336,-2.09152,24.01461242,0.78336,0.22848,0.816,23.14,-2.32,23.25600998,23.87336,-2.13152,23.96832692,0.78336,0.22848,0.816,23.09,-2.36,23.21029298
30/10/2020 23:00,22.72728,-2.21496,22.83495794,0.97728,0.28504,1.018,21.75,-2.5,21.89320671,22.67728,-2.25496,22.78911742,0.97728,0.28504,1.018,21.7,-2.54,21.84814866
30/10/2020 23:30,21.47336,-2.09152,21.5749773,1.50336,0.43848,1.566,19.97,-2.53,20.12962493,21.42336,-0.96152,21.44492654,1.50336,0.43848,1.566,19.92,-1.4,19.96913619
31/10/2020 00:00,20.56712,-2.30084,20.69541712,1.67712,0.48916,1.747,18.89,-2.79,19.09492603,20.51712,-2.34084,20.65022385,1.67712,0.48916,1.747,18.84,-2.83,19.05136478
31/10/2020 00:30,20.51664,-2.22098,20.63650331,2.15664,0.62902,2.2465,18.36,-2.85,18.57988428,20.46664,-2.26098,20.59114818,2.15664,0.62902,2.2465,18.31,-2.89,18.53667176
31/10/2020 01:00,21.33368,-1.89726,21.417878,2.68368,0.78274,2.7955,18.65,-2.68,18.84157371,21.29368,-1.93726,21.38162258,2.68368,0.78274,2.7955,18.61,-2.72,18.80772448
31/10/2020 01:30,21.362,-2.0565,21.46076038,2.652,0.7735,2.7625,18.71,-2.83,18.92281692,21.262,-2.0865,21.36413177,2.652,0.7735,2.7625,18.61,-2.86,18.82848109
31/10/2020 02:00,20.62152,-2.00664,20.71892109,3.37152,0.98336,3.512,17.25,-2.99,17.50721566,20.59152,-2.04664,20.69298024,3.37152,0.98336,3.512,17.22,-3.03,17.4845446
31/10/2020 02:30,20.7588,-1.8466,20.84077036,3.5088,1.0234,3.655,17.25,-2.87,17.48712098,20.7288,-1.8766,20.81357194,3.5088,1.0234,3.655,17.22,-2.9,17.4624855
31/10/2020 03:00,20.89424,-1.63918,20.95843926,4.01424,1.17082,4.1815,16.88,-2.81,17.1122909,20.84424,-1.67918,20.9117667,4.01424,1.17082,4.1815,16.83,-2.85,17.06960456
31/10/2020 03:30,20.12912,-1.58734,20.19161015,4.32912,1.26266,4.5095,15.8,-2.85,16.05498365,20.08912,-1.63734,20.15573429,4.32912,1.26266,4.5095,15.76,-2.9,16.0245936
31/10/2020 04:00,19.7228,-1.5871,19.78655418,4.1928,1.2229,4.3675,15.53,-2.81,15.78217349,19.6728,-1.6171,19.73915075,4.1928,1.2229,4.3675,15.48,-2.84,15.73836078
31/10/2020 04:30,19.88064,-1.43898,19.93264935,4.22064,1.23102,4.3965,15.66,-2.67,15.88598439,19.83064,-1.47898,19.88571509,4.22064,1.23102,4.3965,15.61,-2.71,15.84349078
31/10/2020 05:00,19.99856,-1.37292,20.04563073,4.13856,1.20708,4.311,15.86,-2.58,16.06847846,19.94856,-1.41292,19.99853467,4.13856,1.20708,4.311,15.81,-2.62,16.02562011
31/10/2020 05:30,20.36712,-1.17334,20.40088978,4.13712,1.20666,4.3095,16.23,-2.38,16.40357583,20.32712,-1.20334,20.36270696,4.13712,1.20666,4.3095,16.19,-2.41,16.36839027
31/10/2020 06:00,20.91688,-0.92716,20.93741853,4.46688,1.30284,4.653,16.45,-2.23,16.60046385,20.86688,-0.96716,20.88928145,4.46688,1.30284,4.653,16.4,-2.27,16.55635528
31/10/2020 06:30,23.64648,1.62814,23.70246519,4.41648,1.28814,4.6005,19.23,0.34,19.23300549,23.59648,1.58814,23.64986379,4.41648,1.28814,4.6005,19.18,0.3,19.18234605
31/10/2020 07:00,26.01888,1.48634,26.06129934,4.95888,1.44634,5.1655,21.06,0.04,21.06003799,25.95888,1.45634,25.99969956,4.95888,1.44634,5.1655,21,0.01,21.00000238
31/10/2020 07:30,27.16848,2.19164,27.25673479,5.38848,1.57164,5.613,21.78,0.62,21.78882282,27.10848,2.16164,27.19452841,5.38848,1.57164,5.613,21.72,0.59,21.72801187
31/10/2020 08:00,29.00272,-0.03754,29.0027443,5.56272,1.62246,5.7945,23.44,-1.66,23.49870635,28.95272,-0.79754,28.96370255,5.56272,1.62246,5.7945,23.39,-2.42,23.51485701
31/10/2020 08:30,29.71584,2.53212,29.82352727,5.59584,1.63212,5.829,24.12,0.9,24.1367852,29.65584,2.49212,29.76036808,5.59584,1.63212,5.829,24.06,0.86,24.075365
31/10/2020 09:00,30.67512,0.07316,30.67520724,6.28512,1.83316,6.547,24.39,-1.76,24.45341898,30.61512,2.88316,30.75058023,6.28512,1.83316,6.547,24.33,1.05,24.35264667
31/10/2020 09:30,31.9136,3.3073,32.08451493,6.3336,1.8473,6.5975,25.58,1.46,25.62163149,31.8336,3.2673,32.0008334,6.3336,1.8473,6.5975,25.5,1.42,25.53950665
31/10/2020 10:00,32.1776,3.4543,32.36248029,6.5976,1.9243,6.8725,25.58,1.53,25.6257156,32.0976,3.4043,32.27762668,6.5976,1.9243,6.8725,25.5,1.48,25.54291291
31/10/2020 10:30,32.37424,3.43832,32.55631214,6.23424,1.81832,6.494,26.14,1.62,26.19015082,32.28424,3.24832,32.44724542,6.23424,1.81832,6.494,26.05,1.43,26.08922
31/10/2020 11:00,33.2556,3.7358,33.46477451,6.2256,1.8158,6.485,27.03,1.92,27.0981051,33.1656,3.4858,33.34828069,6.2256,1.8158,6.485,26.94,1.67,26.99171169
31/10/2020 11:30,33.35752,3.71886,33.56417823,6.88752,2.00886,7.1745,26.47,1.71,26.52517672,33.27752,3.67886,33.48025311,6.88752,2.00886,7.1745,26.39,1.67,26.4427873
31/10/2020 12:00,32.54872,3.27796,32.71336417,7.87872,2.29796,8.207,24.67,0.98,24.68945726,32.48872,3.23796,32.64967553,7.87872,2.29796,8.207,24.61,0.94,24.62794551
31/10/2020 12:30,32.38168,2.06674,32.44756715,6.33168,1.84674,6.5955,26.05,0.22,26.05092897,32.32168,2.05674,32.38705262,6.33168,1.84674,6.5955,25.99,0.21,25.99084839
31/10/2020 13:00,31.8184,1.8062,31.86962405,6.3984,1.8662,6.665,25.42,-0.06,25.42007081,31.7484,1.8362,31.80145489,6.3984,1.8662,6.665,25.35,-0.03,25.35001775
31/10/2020 13:30,31.71272,3.57496,31.91358565,13.42272,3.91496,13.982,18.29,-0.34,18.29315992,31.67272,4.02496,31.9274411,13.42272,3.91496,13.982,18.25,0.11,18.2503315
31/10/2020 14:00,31.36936,5.05898,31.77467585,17.61936,5.13898,18.3535,13.75,-0.08,13.75023273,31.31936,5.03898,31.72213155,17.61936,5.13898,18.3535,13.7,-0.1,13.70036496
31/10/2020 14:30,29.56728,2.92254,29.71136629,12.31728,3.59254,12.8305,17.25,-0.67,17.26300669,29.52728,2.89254,29.66862066,12.31728,3.59254,12.8305,17.21,-0.7,17.22423003
31/10/2020 15:00,28.6908,1.7444,28.74378082,9.3408,2.7244,9.73,19.35,-0.98,19.37480064,28.6308,1.7044,28.68148685,9.3408,2.7244,9.73,19.29,-1.02,19.31694852
31/10/2020 15:30,28.6736,1.1298,28.69584961,7.9536,2.3198,8.285,20.72,-1.19,20.75414416,28.6136,1.0898,28.63434597,7.9536,2.3198,8.285,20.66,-1.23,20.69658184
31/10/2020 16:00,28.66176,0.65218,28.66917901,5.80176,1.69218,6.0435,22.86,-1.04,22.88364481,28.60176,0.61218,28.60831067,5.80176,1.69218,6.0435,22.8,-1.08,22.82556462
31/10/2020 16:30,29.19096,0.25778,29.19209818,4.62096,1.34778,4.8135,24.57,-1.09,24.59416597,29.13096,0.21778,29.13177404,4.62096,1.34778,4.8135,24.51,-1.13,24.53603472
31/10/2020 17:00,30.58536,-0.04052,30.58538684,3.73536,1.08948,3.891,26.85,-1.13,26.87376788,30.55536,3.34948,30.73839685,3.73536,1.08948,3.891,26.82,2.26,26.91505155
31/10/2020 17:30,32.56152,0.51086,32.56552721,5.11152,1.49086,5.3245,27.45,-0.98,27.46748805,32.49152,0.47086,32.49493162,5.11152,1.49086,5.3245,27.38,-1.02,27.39899268
31/10/2020 18:00,33.15208,0.10394,33.15224294,4.40208,1.28394,4.5855,28.75,-1.18,28.77420546,33.08208,0.06394,33.08214179,4.40208,1.28394,4.5855,28.68,-1.22,28.70593667
31/10/2020 18:30,32.41112,0.20866,32.41179166,4.76112,1.38866,4.9595,27.65,-1.18,27.67516757,32.33112,0.16866,32.33155992,4.76112,1.38866,4.9595,27.57,-1.22,27.59697991
31/10/2020 19:00,31.26096,-0.18972,31.26153569,3.84096,1.12028,4.001,27.42,-1.31,27.45127502,31.19096,-0.21972,31.19173388,3.84096,1.12028,4.001,27.35,-1.34,27.38280665
31/10/2020 19:30,29.5864,2.3202,29.67723695,4.0464,1.1802,4.215,25.54,1.14,25.56542978,29.5064,1.4802,29.54350407,4.0464,1.1802,4.215,25.46,0.3,25.46176742
31/10/2020 20:00,29.57344,1.69642,29.62205587,4.03344,1.17642,4.2015,25.54,0.52,25.54529311,29.49344,-0.61358,29.49982175,4.03344,1.17642,4.2015,25.46,-1.79,25.52284663
31/10/2020 20:30,27.7984,-1.0738,27.81913171,2.7984,0.8162,2.915,25,-1.89,25.07134021,27.7284,-1.1038,27.7503611,2.7984,0.8162,2.915,24.93,-1.92,25.00382571
31/10/2020 21:00,26.5636,-1.4477,26.60302013,1.8936,0.5523,1.9725,24.67,-2,24.75093736,26.4936,-1.4777,26.5347779,1.8936,0.5523,1.9725,24.6,-2.03,24.68361602
31/10/2020 21:30,25.61768,-1.54526,25.66424277,2.34768,0.68474,2.4455,23.27,-2.23,23.37660797,25.55768,-1.58526,25.60679707,2.34768,0.68474,2.4455,23.21,-2.27,23.32074184
31/10/2020 22:00,24.74736,-1.87202,24.8180637,2.66736,0.77798,2.7785,22.08,-2.65,22.23845543,24.68736,-1.92202,24.76206584,2.66736,0.77798,2.7785,22.02,-2.7,22.18491379
31/10/2020 22:30,23.72784,-1.75438,23.79260894,2.72784,0.79562,2.8415,21,-2.55,21.15425489,23.65784,-1.78438,23.72503752,2.72784,0.79562,2.8415,20.93,-2.58,21.08841625
31/10/2020 23:00,22.77792,-1.88644,22.85590286,2.85792,0.83356,2.977,19.92,-2.72,20.10484519,22.73792,-0.84644,22.7536693,2.85792,0.83356,2.977,19.88,-1.68,19.95085963
31/10/2020 23:30,21.12312,-2.04784,21.22215463,2.85312,0.83216,2.972,18.27,-2.88,18.49560218,21.07312,-2.07784,21.17531123,2.85312,0.83216,2.972,18.22,-2.91,18.45092139
01/11/2020 00:00,20.34568,-2.21876,20.46630378,3.05568,0.89124,3.183,17.29,-3.11,17.56747563,20.29568,-2.24876,20.4198812,3.05568,0.89124,3.183,17.24,-3.14,17.52361835
01/11/2020 00:30,20.20704,-2.15128,20.32123203,3.04704,0.88872,3.174,17.16,-3.04,17.42719714,20.16704,-2.19128,20.28573909,3.04704,0.88872,3.174,17.12,-3.08,17.39484981
01/11/2020 01:00,20.64456,-2.20992,20.76250476,2.67456,0.78008,2.786,17.97,-2.99,18.21705245,20.59456,-2.23992,20.71601176,2.67456,0.78008,2.786,17.92,-3.02,18.1726938
01/11/2020 01:30,20.3428,-2.4646,20.4915535,2.4528,0.7154,2.555,17.89,-3.18,18.17042927,20.2828,-2.5046,20.43685389,2.4528,0.7154,2.555,17.83,-3.22,18.11842432
01/11/2020 02:00,20.04392,-2.40344,20.18750239,3.07392,0.89656,3.202,16.97,-3.3,17.28788304,19.99392,-2.44344,20.14267202,3.07392,0.89656,3.202,16.92,-3.34,17.24650689
01/11/2020 02:30,19.81032,-2.27324,19.94032093,3.52032,1.02676,3.667,16.29,-3.3,16.62089348,19.77032,-2.31324,19.90519109,3.52032,1.02676,3.667,16.25,-3.34,16.58969861
01/11/2020 03:00,19.54664,-2.12348,19.66164547,3.65664,1.06652,3.809,15.89,-3.19,16.20704168,19.49664,-2.16348,19.61630997,3.65664,1.06652,3.809,15.84,-3.23,16.16596734
01/11/2020 03:30,19.11528,-2.23096,19.24502824,3.66528,1.06904,3.818,15.45,-3.3,15.79849676,19.07528,-2.27096,19.20998611,3.66528,1.06904,3.818,15.41,-3.34,15.76780581
01/11/2020 04:00,18.80584,-2.17288,18.93095417,4.03584,1.17712,4.204,14.77,-3.35,15.14514444,18.77584,-2.21288,18.90579291,4.03584,1.17712,4.204,14.74,-3.39,15.12480413
01/11/2020 04:30,18.93648,-1.97936,19.03964655,4.35648,1.27064,4.538,14.58,-3.25,14.93783452,18.89648,-2.01936,19.00407249,4.35648,1.27064,4.538,14.54,-3.29,14.9075719
01/11/2020 05:00,18.8904,-1.9628,18.99209825,4.7904,1.3972,4.99,14.1,-3.36,14.49481287,18.8504,-2.0028,18.95649725,4.7904,1.3972,4.99,14.06,-3.4,14.46525492
01/11/2020 05:30,19.23616,-1.98612,19.33842093,4.91616,1.43388,5.121,14.32,-3.42,14.72273072,19.17616,-2.01612,19.28185292,4.91616,1.43388,5.121,14.26,-3.45,14.67140416
01/11/2020 06:00,19.72,-1.945,19.81568634,4.92,1.435,5.125,14.8,-3.38,15.18105398,19.67,-1.985,19.76990453,4.92,1.435,5.125,14.75,-3.42,15.14129783
01/11/2020 06:30,21.11032,-1.53324,21.16592628,4.96032,1.44676,5.167,16.15,-2.98,16.42263377,21.06032,-1.57324,21.11900004,4.96032,1.44676,5.167,16.1,-3.02,16.38079363
01/11/2020 07:00,22.14736,0.17548,22.14805518,4.88736,1.42548,5.091,17.26,-1.25,17.30520442,21.95736,-1.71452,22.02419663,4.88736,1.42548,5.091,17.07,-3.14,17.35639652
01/11/2020 07:30,23.21192,-0.69444,23.22230559,4.92192,1.43556,5.127,18.29,-2.13,18.4136091,23.16192,-0.73444,23.17356123,4.92192,1.43556,5.127,18.24,-2.17,18.36862815
01/11/2020 08:00,23.76576,-0.56582,23.77249462,5.22576,1.52418,5.4435,18.54,-2.09,18.65743016,23.71576,-0.60582,23.72349659,5.22576,1.52418,5.4435,18.49,-2.13,18.61228089
01/11/2020 08:30,25.0828,1.6304,25.13573273,5.6928,1.6604,5.93,19.39,-0.03,19.39002321,25.0128,-0.5596,25.01905906,5.6928,1.6604,5.93,19.32,-2.22,19.44712832
01/11/2020 09:00,26.58944,0.17442,26.59001207,6.52944,1.90442,6.8015,20.06,-1.73,20.13446051,26.51944,0.12442,26.51973187,6.52944,1.90442,6.8015,19.99,-1.78,20.06909315
01/11/2020 09:30,27.90056,1.76308,27.95621039,10.81056,3.15308,11.261,17.09,-1.39,17.14643403,27.85056,1.72308,27.90381151,10.81056,3.15308,11.261,17.04,-1.43,17.09989766
01/11/2020 10:00,28.27784,0.88062,28.29154868,6.68784,1.95062,6.9665,21.59,-1.07,21.61649833,28.21784,0.84062,28.23035842,6.68784,1.95062,6.9665,21.53,-1.11,21.55859457
01/11/2020 10:30,29.32424,1.14332,29.34651993,6.83424,1.99332,7.119,22.49,-0.85,22.50605696,29.25424,1.10332,29.27503839,6.83424,1.99332,7.119,22.42,-0.89,22.43765808
01/11/2020 11:00,28.80096,1.00278,28.8184119,7.14096,2.08278,7.4385,21.66,-1.08,21.68690849,28.75096,0.94278,28.76641332,7.14096,2.08278,7.4385,21.61,-1.14,21.64004852
01/11/2020 11:30,29.8492,3.0631,30.00595478,11.8392,3.4531,12.3325,18.01,-0.39,18.01422216,29.7992,2.6831,29.91974843,11.8392,3.4531,12.3325,17.96,-0.77,17.97649855
01/11/2020 12:00,30.03504,2.53272,30.14163729,11.01504,3.21272,11.474,19.02,-0.68,19.03215174,29.97504,2.49272,30.07850854,11.01504,3.21272,11.474,18.96,-0.72,18.97366596
01/11/2020 12:30,32.00624,5.72932,32.51498895,19.98624,5.82932,20.819,12.02,-0.1,12.02041597,31.96624,5.70932,32.47209317,19.98624,5.82932,20.819,11.98,-0.12,11.98060099
01/11/2020 13:00,30.88088,5.28984,31.33067438,18.65088,5.43984,19.428,12.23,-0.15,12.23091983,30.84088,5.25984,31.28619178,18.65088,5.43984,19.428,12.19,-0.18,12.19132889
01/11/2020 13:30,30.1092,2.2031,30.18969318,10.8792,3.1731,11.3325,19.23,-0.97,19.25444884,30.0492,2.1631,30.12695508,10.8792,3.1731,11.3325,19.17,-1.01,19.19658824
01/11/2020 14:00,29.37224,1.16232,29.3952287,7.72224,2.25232,8.044,21.65,-1.09,21.67742143,29.32224,1.12232,29.34371075,7.72224,2.25232,8.044,21.6,-1.13,21.62953767
01/11/2020 14:30,29.59752,1.08136,29.61726742,7.06752,2.06136,7.362,22.53,-0.98,22.55130373,29.53752,1.03136,29.55552049,7.06752,2.06136,7.362,22.47,-1.03,22.49359464
01/11/2020 15:00,29.63096,0.57778,29.63659259,5.82096,1.69778,6.0635,23.81,-1.12,23.83632732,29.58096,0.53778,29.585848,5.82096,1.69778,6.0635,23.76,-1.16,23.78829964
01/11/2020 15:30,30.75824,0.26782,30.75940597,4.75824,1.38782,4.9565,26,-1.12,26.0241119,30.67824,0.22782,30.6790859,4.75824,1.38782,4.9565,25.92,-1.16,25.94594381
01/11/2020 16:00,30.61528,0.32654,30.61702137,5.40528,1.57654,5.6305,25.21,-1.25,25.24097066,30.55528,0.28654,30.55662352,5.40528,1.57654,5.6305,25.15,-1.29,25.18306177
01/11/2020 16:30,31.59024,0.25132,31.59123969,4.77024,1.39132,4.969,26.82,-1.14,26.84421725,31.52024,0.21132,31.52094836,4.77024,1.39132,4.969,26.75,-1.18,26.77601352
01/11/2020 17:00,33.90024,0.45882,33.90334479,4.59024,1.33882,4.7815,29.31,-0.88,29.32320753,33.83024,0.41882,33.83283241,4.59024,1.33882,4.7815,29.24,-0.92,29.25446974
01/11/2020 17:30,34.91344,0.67642,34.91999193,5.23344,1.52642,5.4515,29.68,-0.85,29.692169,34.84344,0.64642,34.84943572,5.23344,1.52642,5.4515,29.61,-0.88,29.62307378
01/11/2020 18:00,34.27864,0.56502,34.28329634,5.22864,1.52502,5.4465,29.05,-0.96,29.06585798,34.20864,0.52502,34.21266866,5.22864,1.52502,5.4465,28.98,-1,28.99724815
01/11/2020 18:30,33.55928,0.37604,33.56138674,5.12928,1.49604,5.343,28.43,-1.12,28.45205265,33.48928,0.33604,33.49096591,5.12928,1.49604,5.343,28.36,-1.16,28.38371364
01/11/2020 19:00,32.59376,0.38318,32.5960123,5.15376,1.50318,5.3685,27.44,-1.12,27.46284763,32.52376,0.34318,32.52557051,5.15376,1.50318,5.3685,27.37,-1.16,27.39457063
01/11/2020 19:30,31.23,0.22,31.23077489,5.28,1.54,5.5,25.95,-1.32,25.98355057,31.17,0.18,31.17051973,5.28,1.54,5.5,25.89,-1.36,25.92569575
01/11/2020 20:00,30.13304,0.15922,30.13346065,5.24304,1.52922,5.4615,24.89,-1.37,24.92767538,30.07304,0.12922,30.07331762,5.24304,1.52922,5.4615,24.83,-1.4,24.86943707
01/11/2020 20:30,29.53568,0.16874,29.53616201,5.27568,1.53874,5.4955,24.26,-1.37,24.29865223,29.48568,0.13874,29.48600641,5.27568,1.53874,5.4955,24.21,-1.4,24.25044536
01/11/2020 21:00,28.43864,-0.07498,28.43873884,5.22864,1.52502,5.4465,23.21,-1.6,23.26508328,28.36864,-0.11498,28.36887301,5.22864,1.52502,5.4465,23.14,-1.64,23.19804302
01/11/2020 21:30,27.15344,-0.42108,27.15670474,5.17344,1.50892,5.389,21.98,-1.93,22.06457115,27.10344,-0.46108,27.10736163,5.17344,1.50892,5.389,21.93,-1.97,22.01830602
01/11/2020 22:00,26.10264,-0.76298,26.11378857,5.13264,1.49702,5.3465,20.97,-2.26,21.09143191,26.05264,-0.79298,26.06470541,5.13264,1.49702,5.3465,20.92,-2.29,21.04496377
01/11/2020 22:30,24.58456,-0.74992,24.59599501,5.31456,1.55008,5.536,19.27,-2.3,19.40677459,24.54456,0.88008,24.56033319,5.31456,1.55008,5.536,19.23,-0.67,19.24166833
01/11/2020 23:00,23.04016,-1.04162,23.06369322,5.24016,1.52838,5.4585,17.8,-2.57,17.98457395,22.99016,-1.08162,23.01558947,5.24016,1.52838,5.4585,17.75,-2.61,17.94086397
01/11/2020 23:30,21.54136,-1.21502,21.57559882,5.09136,1.48498,5.3035,16.45,-2.7,16.67010798,21.49136,-1.25502,21.52797319,5.09136,1.48498,5.3035,16.4,-2.74,16.62731488
02/11/2020 00:00,20.898,-1.216,20.93334804,5.088,1.484,5.3,15.81,-2.7,16.03889335,20.858,-1.236,20.89458925,5.088,1.484,5.3,15.77,-2.72,16.00285287
02/11/2020 00:30,20.82984,-1.23588,20.86647152,5.01984,1.46412,5.229,15.81,-2.7,16.03889335,20.78984,-1.25588,20.82773828,5.01984,1.46412,5.229,15.77,-2.72,16.00285287
02/11/2020 01:00,20.48688,8.67784,22.24898108,3.62688,1.05784,3.778,16.86,7.62,18.50199989,20.44688,8.58784,22.17714809,3.62688,1.05784,3.778,16.82,7.53,18.42860006
02/11/2020 01:30,20.67272,-1.48504,20.72599083,4.54272,1.32496,4.732,16.13,-2.81,16.37293498,20.63272,-1.52504,20.68900388,4.54272,1.32496,4.732,16.09,-2.85,16.34045899
02/11/2020 02:00,20.1548,-0.8386,20.17223867,4.5648,1.3314,4.755,15.59,-2.17,15.7402986,20.0648,-1.9486,20.15919743,4.5648,1.3314,4.755,15.5,-3.28,15.84324462
02/11/2020 02:30,19.92136,-1.45252,19.97424338,4.55136,1.32748,4.741,15.37,-2.78,15.61938859,19.87136,-1.50252,19.92808357,4.55136,1.32748,4.741,15.32,-2.83,15.57919446
02/11/2020 03:00,19.69504,-1.41728,19.74596878,4.53504,1.32272,4.724,15.16,-2.74,15.40562235,19.65504,-1.45728,19.70898938,4.53504,1.32272,4.724,15.12,-2.78,15.37344464
02/11/2020 03:30,19.42984,-1.41588,19.48136029,4.53984,1.32412,4.729,14.89,-2.74,15.1400033,19.37984,-1.45588,19.43444841,4.53984,1.32412,4.729,14.84,-2.78,15.09814558
02/11/2020 04:00,19.38976,-1.22132,19.42818611,4.34976,1.26868,4.531,15.04,-2.49,15.24472696,19.34976,-1.25132,19.39017828,4.34976,1.26868,4.531,15,-2.52,15.2102071
02/11/2020 04:30,19.6196,-1.1422,19.65281977,4.4496,1.2978,4.635,15.17,-2.44,15.36497641,19.5796,-1.1922,19.61586289,4.4496,1.2978,4.635,15.13,-2.49,15.33352536
02/11/2020 05:00,20.05816,-1.01512,20.08383059,4.50816,1.31488,4.696,15.55,-2.33,15.72359374,20.02816,-1.05512,20.05593357,4.50816,1.31488,4.696,15.52,-2.37,15.69991401
02/11/2020 05:30,20.96952,-0.81764,20.98545459,4.49952,1.31236,4.687,16.47,-2.13,16.60716111,20.92952,-0.85764,20.94708461,4.49952,1.31236,4.687,16.43,-2.17,16.57268234
02/11/2020 06:00,22.26256,1.35408,22.30370172,4.40256,1.28408,4.586,17.86,0.07,17.86013718,22.21256,-0.49592,22.21809529,4.40256,1.28408,4.586,17.81,-1.78,17.89872901
02/11/2020 06:30,26.59096,2.39528,26.69862393,4.44096,1.29528,4.626,22.15,1.1,22.17729695,26.48096,1.58528,26.52836888,4.44096,1.29528,4.626,22.04,0.29,22.04190781
02/11/2020 07:00,31.25736,4.77548,31.62005318,4.40736,1.28548,4.591,26.85,3.49,27.07586748,31.18736,4.05548,31.44993389,4.40736,1.28548,4.591,26.78,2.77,26.92287689
02/11/2020 07:30,34.25232,5.60276,34.70752577,4.19232,1.22276,4.367,30.06,4.38,30.37742583,34.17232,5.54276,34.6189203,4.19232,1.22276,4.367,29.98,4.32,30.2896484
02/11/2020 08:00,35.40736,6.43048,35.98655603,5.00736,1.46048,5.216,30.4,4.97,30.80358583,35.31736,6.38048,35.88908528,5.00736,1.46048,5.216,30.31,4.92,30.70671751
02/11/2020 08:30,37.212,7.6385,37.98788789,5.892,1.7185,6.1375,31.32,5.92,31.87457921,37.122,7.5885,37.88968483,5.892,1.7185,6.1375,31.23,5.87,31.77687524
02/11/2020 09:00,37.45648,8.60064,38.43122301,8.19648,2.39064,8.538,29.26,6.21,29.91173181,37.37648,8.55064,38.34207482,8.19648,2.39064,8.538,29.18,6.16,29.82311184
02/11/2020 09:30,38.97904,9.41722,40.10049366,10.61904,3.09722,11.0615,28.36,6.32,29.0556707,38.89904,9.36722,40.01100003,10.61904,3.09722,11.0615,28.28,6.27,28.96672746
02/11/2020 10:00,38.36512,10.92816,39.89119093,14.08512,4.10816,14.672,24.28,6.82,25.21965107,38.29512,10.86816,39.80745053,14.08512,4.10816,14.672,24.21,6.76,25.13606373
02/11/2020 10:30,37.13696,10.63078,38.62858115,17.55696,5.12078,18.2885,19.58,5.51,20.34051376,37.06696,10.54078,38.5365744,17.55696,5.12078,18.2885,19.51,5.42,20.24886417
02/11/2020 11:00,37.9152,11.2211,39.54080773,17.9352,5.2311,18.6825,19.98,5.99,20.85858337,37.8552,11.1611,39.46626813,17.9352,5.2311,18.6825,19.92,5.93,20.78391926
02/11/2020 11:30,39.56496,12.46978,41.48350845,19.64496,5.72978,20.4635,19.92,6.74,21.02936043,39.50496,12.40978,41.40826613,19.64496,5.72978,20.4635,19.86,6.68,20.95332909
02/11/2020 12:00,39.30608,10.02344,40.56398987,12.52608,3.65344,13.048,26.78,6.37,27.52717385,39.22608,9.96344,40.47166279,12.52608,3.65344,13.048,26.7,6.31,27.43548979
02/11/2020 12:30,38.952,10.066,40.23161269,11.952,3.486,12.45,27,6.58,27.7902213,38.872,10.006,40.13916317,11.952,3.486,12.45,26.92,6.52,27.69831764
02/11/2020 13:00,38.08592,9.32006,39.20970314,11.48592,3.35006,11.9645,26.6,5.97,27.26171124,38.00592,9.26006,39.11775385,11.48592,3.35006,11.9645,26.52,5.91,27.17054471
02/11/2020 13:30,38.05024,9.25132,39.1587498,10.77024,3.14132,11.219,27.28,6.11,27.955867,37.98024,9.19132,39.07657858,10.77024,3.14132,11.219,27.21,6.05,27.87447937
02/11/2020 14:00,39.04608,9.82844,40.26406085,11.44608,3.33844,11.923,27.6,6.49,28.35277941,38.96608,9.76844,40.17185346,11.44608,3.33844,11.923,27.52,6.43,28.26119778
02/11/2020 14:30,37.6796,9.4453,38.8454109,12.9096,3.7653,13.4475,24.77,5.68,25.41289633,37.6096,9.3853,38.76294453,12.9096,3.7653,13.4475,24.7,5.62,25.3312929
02/11/2020 15:00,36.6828,8.5604,37.66839874,10.2528,2.9904,10.68,26.43,5.57,27.01054979,36.6128,8.5004,37.58661895,10.2528,2.9904,10.68,26.36,5.51,26.92971779
02/11/2020 15:30,36.67336,7.77348,37.48816246,8.82336,2.57348,9.191,27.85,5.2,28.33129895,36.59336,7.71348,37.39748347,8.82336,2.57348,9.191,27.77,5.14,28.24168019
02/11/2020 16:00,37.60584,6.87212,38.22859186,6.55584,1.91212,6.829,31.05,4.96,31.4436655,37.51584,6.82212,38.13108407,6.55584,1.91212,6.829,30.96,4.91,31.34692489
02/11/2020 16:30,39.04704,6.44622,39.57556171,5.26704,1.53622,5.4865,33.78,4.91,34.13497473,38.95704,6.39622,39.47863468,5.26704,1.53622,5.4865,33.69,4.86,34.03873823
02/11/2020 17:00,40.84568,6.46624,41.35434481,5.09568,1.48624,5.308,35.75,4.98,36.0951922,40.75568,6.41624,41.25764884,5.09568,1.48624,5.308,35.66,4.93,35.9991736
02/11/2020 17:30,42.57048,6.39764,43.0485257,5.10048,1.48764,5.313,37.47,4.91,37.79032945,42.47048,6.34764,42.94221938,5.10048,1.48764,5.313,37.37,4.86,37.68469849
02/11/2020 18:00,40.81976,4.79118,41.09997825,5.24976,1.53118,5.4685,35.57,3.26,35.71907754,40.71976,4.74118,40.99484897,5.24976,1.53118,5.4685,35.47,3.21,35.61495472
02/11/2020 18:30,39.02232,3.70026,39.19736448,4.97232,1.45026,5.1795,34.05,2.25,34.12425823,38.89232,1.35026,38.91575204,4.97232,1.45026,5.1795,33.92,-0.1,33.92014741
02/11/2020 19:00,37.65776,3.14018,37.7884588,4.93776,1.44018,5.1435,32.72,1.7,32.76413283,37.56776,3.09018,37.69463893,4.93776,1.44018,5.1435,32.63,1.65,32.67169111
02/11/2020 19:30,36.22216,2.86438,36.33523838,4.95216,1.44438,5.1585,31.27,1.42,31.30222516,36.13216,2.81438,36.24160208,4.95216,1.44438,5.1585,31.18,1.37,31.21008331
02/11/2020 20:00,35.21672,2.61946,35.31400485,5.10672,1.48946,5.3195,30.11,1.13,30.13119646,35.13672,2.57946,35.23127455,5.10672,1.48946,5.3195,30.03,1.09,30.04977537
02/11/2020 20:30,34.48656,5.40108,34.90694037,5.14656,1.50108,5.361,29.34,3.9,29.5980675,33.55656,-1.06892,33.57358052,5.14656,1.50108,5.361,28.41,-2.57,28.52600568
02/11/2020 21:00,33.3744,5.6717,33.85289879,4.6344,1.3517,4.8275,28.74,4.32,29.0628629,32.2844,-2.2683,32.36398721,4.6344,1.3517,4.8275,27.65,-3.62,27.88596242
02/11/2020 21:30,30.89104,3.82322,31.12673069,4.33104,1.26322,4.5115,26.56,2.56,26.68308828,30.59104,-1.89678,30.64978797,4.33104,1.26322,4.5115,26.26,-3.16,26.44944612
02/11/2020 22:00,28.71,-0.075,28.71009796,2.52,0.735,2.625,26.19,-0.81,26.20252278,28.64,-0.095,28.64015756,2.52,0.735,2.625,26.12,-0.83,26.13318389
02/11/2020 22:30,26.2852,-0.8564,26.29914751,2.9952,0.8736,3.12,23.29,-1.73,23.35416451,26.2152,-0.8964,26.23052123,2.9952,0.8736,3.12,23.22,-1.77,23.28736353
02/11/2020 23:00,24.5368,-1.2776,24.57003899,2.2368,0.6524,2.33,22.3,-1.93,22.38336212,24.5168,0.9824,24.53647473,2.2368,0.6524,2.33,22.28,0.33,22.28244376
02/11/2020 23:30,22.56384,-4.38888,22.98671667,2.40384,0.70112,2.504,20.16,-5.09,20.79263572,23.16384,0.57112,23.1708796,2.40384,0.70112,2.504,20.76,-0.13,20.76040703
03/11/2020 00:00,22.11416,-1.26462,22.15028976,2.62416,0.76538,2.7335,19.49,-2.03,19.59543314,22.04416,-1.30462,22.08273134,2.62416,0.76538,2.7335,19.42,-2.07,19.53001024
03/11/2020 00:30,22.2128,-1.2121,22.24584613,2.6328,0.7679,2.7425,19.58,-1.98,19.67985772,22.1528,-1.2521,22.1881568,2.6328,0.7679,2.7425,19.52,-2.02,19.62424011
03/11/2020 01:00,22.9168,-1.2876,22.95294395,2.7168,0.7924,2.83,20.2,-2.08,20.30680674,22.8468,-1.3276,22.88534011,2.7168,0.7924,2.83,20.13,-2.12,20.24132654
03/11/2020 01:30,22.39416,-1.09962,22.42114106,2.26416,0.66038,2.3585,20.13,-1.76,20.20679341,22.32416,-1.16962,22.3547787,2.26416,0.66038,2.3585,20.06,-1.83,20.14329913
03/11/2020 02:00,22.00968,-1.75176,22.07928162,2.11968,0.61824,2.208,19.89,-2.37,20.03070144,21.95968,-1.78176,22.03184546,2.11968,0.61824,2.208,19.84,-2.4,19.9846341
03/11/2020 02:30,21.8552,-1.5889,21.91288138,2.3352,0.6811,2.4325,19.52,-2.27,19.65154701,21.7952,-1.6189,21.85524148,2.3352,0.6811,2.4325,19.46,-2.3,19.59544845
03/11/2020 03:00,21.35888,-1.58366,21.41750998,2.07888,0.60634,2.1655,19.28,-2.19,19.40398155,21.30888,-1.62366,21.370649,2.07888,0.60634,2.1655,19.23,-2.23,19.35886877
03/11/2020 03:30,20.42904,-1.95028,20.52192163,1.19904,0.34972,1.249,19.23,-2.3,19.36705708,20.36904,-1.99028,20.46604517,1.19904,0.34972,1.249,19.17,-2.34,19.31228883
03/11/2020 04:00,20.17848,-2.06336,20.28370059,0.94848,0.27664,0.988,19.23,-2.34,19.37184813,20.11848,-2.10336,20.2281329,0.94848,0.27664,0.988,19.17,-2.38,19.31717629
03/11/2020 04:30,19.7172,-0.7729,19.73234275,0.8472,0.2471,0.8825,18.87,-1.02,18.89754746,19.6272,-2.2729,19.75836669,0.8472,0.2471,0.8825,18.78,-2.52,18.94831919
03/11/2020 05:00,20.08848,-1.89836,20.17797808,0.58848,0.17164,0.613,19.5,-2.07,19.60956144,20.01848,-1.93836,20.11210533,0.58848,0.17164,0.613,19.43,-2.11,19.54423189
03/11/2020 05:30,21.4712,-1.7134,21.5394561,0.3312,0.0966,0.345,21.14,-1.81,21.21734432,21.4112,-1.7534,21.48287451,0.3312,0.0966,0.345,21.08,-1.85,21.16102313
03/11/2020 06:00,22.94064,1.86602,23.01640707,0.74064,0.21602,0.7715,22.2,1.65,22.26123312,22.83064,-0.58398,22.83810753,0.74064,0.21602,0.7715,22.09,-0.8,22.10448145
03/11/2020 06:30,27.56928,1.99104,27.64108247,0.44928,0.13104,0.468,27.12,1.86,27.18370836,27.48928,1.97104,27.55985329,0.44928,0.13104,0.468,27.04,1.84,27.10253125
03/11/2020 07:00,31.55328,3.83054,31.78494165,0.41328,0.12054,0.4305,31.14,3.71,31.36022481,31.46328,3.78054,31.68959563,0.41328,0.12054,0.4305,31.05,3.66,31.26496602
03/11/2020 07:30,35.19776,5.37268,35.60544901,0.55776,0.16268,0.581,34.64,5.21,35.02961176,35.08776,5.21268,35.47284785,0.55776,0.16268,0.581,34.53,5.05,34.89732655
03/11/2020 08:00,37.43984,6.39162,37.9815011,0.75984,0.22162,0.7915,36.68,6.17,37.19531288,37.31984,6.24162,37.83818545,0.75984,0.22162,0.7915,36.56,6.02,37.05231437
03/11/2020 08:30,38.14808,7.34944,38.84958527,1.91808,0.55944,1.998,36.23,6.79,36.86077861,38.05808,7.29944,38.75176483,1.91808,0.55944,1.998,36.14,6.74,36.76312283
03/11/2020 09:00,37.5336,7.1923,38.21649262,3.3336,0.9723,3.4725,34.2,6.22,34.7610184,37.4336,7.1423,38.10888162,3.3336,0.9723,3.4725,34.1,6.17,34.65369966
03/11/2020 09:30,37.13408,8.97744,38.20385225,9.45408,2.75744,9.848,27.68,6.22,28.37024498,37.03408,8.78744,38.062346,9.45408,2.75744,9.848,27.58,6.03,28.23149482
03/11/2020 10:00,37.93704,9.89122,39.20529603,12.82704,3.74122,13.3615,25.11,6.15,25.85216819,37.85704,9.83122,39.11276472,12.82704,3.74122,13.3615,25.03,6.09,25.76022127
03/11/2020 10:30,37.2676,8.8368,38.30095357,11.0976,3.2368,11.56,26.17,5.6,26.76245318,37.1876,8.7768,38.2092896,11.0976,3.2368,11.56,26.09,5.54,26.67170223
03/11/2020 11:00,37.72752,9.77386,38.97299199,14.44752,4.21386,15.0495,23.28,5.56,23.93474462,37.64752,9.71386,38.88052004,14.44752,4.21386,15.0495,23.2,5.5,23.84302833
03/11/2020 11:30,38.37328,9.90304,39.63052888,14.51328,4.23304,15.118,23.86,5.67,24.52444699,38.30328,9.84304,39.54777737,14.51328,4.23304,15.118,23.79,5.61,24.44250805
03/11/2020 12:00,40.22224,8.97982,41.21244664,7.54224,2.19982,7.8565,32.68,6.78,33.37590149,40.12224,8.90982,41.0996233,7.54224,2.19982,7.8565,32.58,6.71,33.26380165
03/11/2020 12:30,39.79912,8.66766,40.73203018,7.32912,2.13766,7.6345,32.47,6.53,33.12011171,39.70912,8.60766,40.63134285,7.32912,2.13766,7.6345,32.38,6.47,33.0200742
03/11/2020 13:00,40.0772,8.8696,41.04694585,8.7072,2.5396,9.07,31.37,6.33,32.00227804,39.9772,8.8096,40.93636002,8.7072,2.5396,9.07,31.27,6.27,31.89240976
03/11/2020 13:30,39.6152,8.0786,40.43053115,7.1952,2.0986,7.495,32.42,5.98,32.96690462,39.5152,8.0186,40.32057759,7.1952,2.0986,7.495,32.32,5.92,32.85770534
03/11/2020 14:00,40.30056,8.73558,41.23645831,7.63056,2.22558,7.9485,32.67,6.51,33.31229503,40.20056,8.68558,41.12814516,7.63056,2.22558,7.9485,32.57,6.46,33.20446506
03/11/2020 14:30,38.85272,8.69746,39.81431479,9.04272,2.63746,9.4195,29.81,6.06,30.41972551,38.76272,8.64746,39.71557662,9.04272,2.63746,9.4195,29.72,6.01,30.32158472
03/11/2020 15:00,38.22096,7.96528,39.04212429,7.56096,2.20528,7.876,30.66,5.76,31.19636517,38.14096,7.91528,38.95361969,7.56096,2.20528,7.876,30.58,5.71,31.10852777
03/11/2020 15:30,36.6408,5.8669,37.10752943,4.2408,1.2369,4.4175,32.4,4.63,32.7291445,36.5408,5.8169,37.00089715,4.2408,1.2369,4.4175,32.3,4.58,32.62309611
03/11/2020 16:00,36.46208,5.27394,36.8415217,2.48208,0.72394,2.5855,33.98,4.55,34.28327435,36.36208,5.22394,36.73541086,2.48208,0.72394,2.5855,33.88,4.5,34.17754233
03/11/2020 16:30,36.95256,4.88658,37.27425861,1.22256,0.35658,1.2735,35.73,4.53,36.01602143,36.86256,4.83658,37.17849964,1.22256,0.35658,1.2735,35.64,4.48,35.9204677
03/11/2020 17:00,38.59832,4.63576,38.87570678,0.80832,0.23576,0.842,37.79,4.4,38.04529012,38.48832,4.58576,38.76054658,0.80832,0.23576,0.842,37.68,4.35,37.93026364
03/11/2020 17:30,40.9228,5.2154,41.2537993,2.2128,0.6454,2.305,38.71,4.57,38.97882759,40.8028,5.1654,41.12845542,2.2128,0.6454,2.305,38.59,4.52,38.85380934
03/11/2020 18:00,39.94544,2.73492,40.03895558,1.76544,0.51492,1.839,38.18,2.22,38.24448718,39.85544,3.97492,40.05316575,1.76544,0.51492,1.839,38.09,3.46,38.24682601
03/11/2020 18:30,37.5064,2.4027,37.58328097,1.8264,0.5327,1.9025,35.68,1.87,35.72897004,37.3964,2.3527,37.470334,1.8264,0.5327,1.9025,35.57,1.82,35.61653127
03/11/2020 19:00,36.41248,2.34114,36.48766417,1.75248,0.51114,1.8255,34.66,1.83,34.70827711,36.30248,2.29114,36.37470793,1.75248,0.51114,1.8255,34.55,1.78,34.595822
03/11/2020 19:30,35.83128,2.04954,35.88984871,1.30128,0.37954,1.3555,34.53,1.67,34.57036014,35.72128,1.99954,35.77719951,1.30128,0.37954,1.3555,34.42,1.62,34.4581021
03/11/2020 20:00,35.15176,1.89468,35.2027846,1.18176,0.34468,1.231,33.97,1.55,34.0053437,35.04176,1.85468,35.09080765,1.18176,0.34468,1.231,33.86,1.51,33.8936528
03/11/2020 20:30,33.77464,1.68052,33.81642285,0.82464,0.24052,0.859,32.95,1.44,32.98145085,33.67464,1.63052,33.71409163,0.82464,0.24052,0.859,32.85,1.39,32.87939476
03/11/2020 21:00,32.13104,-1.61928,32.17181685,1.03104,0.30072,1.074,31.1,-1.92,31.15921052,32.03104,1.15072,32.05170323,1.03104,0.30072,1.074,31,0.85,31.01165104
03/11/2020 21:30,30.64336,0.92098,30.65719681,1.44336,0.42098,1.5035,29.2,0.5,29.20428051,30.54336,0.89098,30.55635262,1.44336,0.42098,1.5035,29.1,0.47,29.10379529
03/11/2020 22:00,28.99024,-0.08618,28.99036809,1.11024,0.32382,1.1565,27.88,-0.41,27.88301454,28.90024,-0.14618,28.90060969,1.11024,0.32382,1.1565,27.79,-0.47,27.79397417
03/11/2020 22:30,26.31912,-1.08234,26.34136552,1.56912,0.45766,1.6345,24.75,-1.54,24.79786483,26.23912,-1.12234,26.26311226,1.56912,0.45766,1.6345,24.67,-1.58,24.72054409
03/11/2020 23:00,24.70704,0.50372,24.71217432,1.24704,0.36372,1.299,23.46,0.14,23.46041773,24.59704,-1.79628,24.66254242,1.24704,0.36372,1.299,23.35,-2.16,23.44969296
03/11/2020 23:30,23.23808,-1.73056,23.30242906,1.67808,0.48944,1.748,21.56,-2.22,21.67399363,23.16808,-1.77056,23.23563672,1.67808,0.48944,1.748,21.49,-2.26,21.6085099
04/11/2020 00:00,22.09784,-1.91438,22.18060828,1.28784,0.37562,1.3415,20.81,-2.29,20.93562036,22.02784,-1.95438,22.11436945,1.28784,0.37562,1.3415,20.74,-2.33,20.87046957
04/11/2020 00:30,21.67672,-2.17804,21.78586808,0.96672,0.28196,1.007,20.71,-2.46,20.85559158,21.59672,-2.22804,21.71134443,0.96672,0.28196,1.007,20.63,-2.51,20.78213175
04/11/2020 01:00,22.49448,-2.18786,22.60062747,1.10448,0.32214,1.1505,21.39,-2.51,21.53676392,22.41448,-2.21786,22.52393875,1.10448,0.32214,1.1505,21.31,-2.54,21.46084108
04/11/2020 01:30,22.37824,-2.39468,22.50600182,0.73824,0.21532,0.769,21.64,-2.61,21.79682775,22.31824,-2.41468,22.44848583,0.73824,0.21532,0.769,21.58,-2.63,21.73967111
04/11/2020 02:00,22.0456,-1.2817,22.08282668,0.6456,0.1883,0.6725,21.4,-1.47,21.4504289,21.6356,-4.0117,22.00438421,0.6456,0.1883,0.6725,20.99,-4.2,21.40607624
04/11/2020 02:30,21.62192,-1.27944,21.65974125,0.72192,0.21056,0.752,20.9,-1.49,20.95304512,21.54192,-2.45944,21.68186252,0.72192,0.21056,0.752,20.82,-2.67,20.990505
04/11/2020 03:00,21.3948,-2.4861,21.53875949,0.6648,0.1939,0.6925,20.73,-2.68,20.90251899,21.3348,-2.5361,21.48500627,0.6648,0.1939,0.6925,20.67,-2.73,20.84950359
04/11/2020 03:30,21.23032,-2.28074,21.35247672,0.82032,0.23926,0.8545,20.41,-2.52,20.56498237,21.18032,-2.33074,21.30817459,0.82032,0.23926,0.8545,20.36,-2.57,20.52156183
04/11/2020 04:00,21.19848,-2.00336,21.29293323,0.94848,0.27664,0.988,20.25,-2.28,20.37795132,21.13848,-2.04336,21.23701148,0.94848,0.27664,0.988,20.19,-2.32,20.32285659
04/11/2020 04:30,21.49624,-1.80318,21.57173596,0.84624,0.24682,0.8815,20.65,-2.05,20.75150597,21.42624,-1.84318,21.50537312,0.84624,0.24682,0.8815,20.58,-2.09,20.68585265
04/11/2020 05:00,21.896,-1.8295,21.97229816,0.756,0.2205,0.7875,21.14,-2.05,21.2391643,21.826,-1.8695,21.90591943,0.756,0.2205,0.7875,21.07,-2.09,21.17340313
04/11/2020 05:30,22.39448,-1.45536,22.44172024,1.04448,0.30464,1.088,21.35,-1.76,21.4224205,22.34448,0.64464,22.35377702,1.04448,0.30464,1.088,21.3,0.34,21.30271344
04/11/2020 06:00,23.8228,-0.5471,23.82908136,0.8328,0.2429,0.8675,22.99,-0.79,23.00356929,23.7528,-1.0871,23.77766377,0.8328,0.2429,0.8675,22.92,-1.33,22.95855614
04/11/2020 06:30,29.55152,2.22836,29.63541669,0.85152,0.24836,0.887,28.7,1.98,28.76821858,29.44152,-0.62164,29.44808205,0.85152,0.24836,0.887,28.59,-0.87,28.60323408
04/11/2020 07:00,34.34056,4.76058,34.6689657,1.03056,0.30058,1.0735,33.31,4.46,33.60725666,34.28056,5.01058,34.64480778,1.03056,0.30058,1.0735,33.25,4.71,33.5819386
04/11/2020 07:30,36.80112,7.34116,37.5261917,1.34112,0.39116,1.397,35.46,6.95,36.13466618,36.22112,3.96116,36.43707346,1.34112,0.39116,1.397,34.88,3.57,35.06222041
04/11/2020 08:00,38.69992,6.93706,39.31674719,2.38992,0.69706,2.4895,36.31,6.24,36.84228142,38.59992,6.88706,39.20950675,2.38992,0.69706,2.4895,36.21,6.19,36.73527188
04/11/2020 08:30,39.30336,8.18348,40.1462757,4.74336,1.38348,4.941,34.56,6.8,35.22262909,39.19336,8.12348,40.02637125,4.74336,1.38348,4.941,34.45,6.74,35.10313519
04/11/2020 09:00,39.00912,8.96516,40.02606072,7.86912,2.29516,8.197,31.14,6.67,31.84632632,38.89912,8.90516,39.90543085,7.86912,2.29516,8.197,31.03,6.61,31.72621944
04/11/2020 09:30,39.2232,9.6076,40.38273636,10.4832,3.0576,10.92,28.74,6.55,29.47694184,39.1332,9.5476,40.28106265,10.4832,3.0576,10.92,28.65,6.49,29.37588467
04/11/2020 10:00,39.5912,10.7591,41.02708069,13.4712,3.9291,14.0325,26.12,6.83,26.9982092,39.5112,10.7091,40.93677745,13.4712,3.9291,14.0325,26.04,6.78,26.9081772
04/11/2020 10:30,40.04704,11.46372,41.65551931,15.40704,4.49372,16.049,24.64,6.97,25.60684479,39.97704,11.40372,41.57172786,15.40704,4.49372,16.049,24.57,6.91,25.52318554
04/11/2020 11:00,39.79224,11.62982,41.45690627,16.66224,4.85982,17.3565,23.13,6.77,24.10041078,39.72224,11.56982,41.37290279,16.66224,4.85982,17.3565,23.06,6.71,24.01640481
04/11/2020 11:30,39.59048,11.81514,41.31590057,17.64048,5.14514,18.3755,21.95,6.67,22.94104182,39.52048,11.75514,41.23168267,17.64048,5.14514,18.3755,21.88,6.61,22.85665111
04/11/2020 12:00,39.59016,11.88588,41.33587924,18.02016,5.25588,18.771,21.57,6.63,22.56594337,39.52016,11.82588,41.25159978,18.02016,5.25588,18.771,21.5,6.57,22.48143456
04/11/2020 12:30,39.3316,13.6913,41.64644588,17.6616,5.1513,18.3975,21.67,8.54,23.29206947,38.7316,8.6813,39.69259135,17.6616,5.1513,18.3975,21.07,3.53,21.36365605
04/11/2020 13:00,36.48416,8.68038,37.50257228,11.38416,3.32038,11.8585,25.1,5.36,25.66592293,36.40416,8.62038,37.41087832,11.38416,3.32038,11.8585,25.02,5.3,25.5751911
04/11/2020 13:30,36.30704,6.45622,36.8766041,4.78704,1.39622,4.9865,31.52,5.06,31.92356496,36.20704,6.40622,36.76940848,4.78704,1.39622,4.9865,31.42,5.01,31.8169216
04/11/2020 14:00,36.8556,6.5858,37.43939119,5.5056,1.6058,5.735,31.35,4.98,31.74307641,36.7756,6.5358,37.35185989,5.5056,1.6058,5.735,31.27,4.93,31.65624425
04/11/2020 14:30,34.97,5.525,35.40376428,3.48,1.015,3.625,31.49,4.51,31.81132188,34.89,5.475,35.31696087,3.48,1.015,3.625,31.41,4.46,31.72506422
04/11/2020 15:00,34.86568,5.15374,35.24452692,2.75568,0.80374,2.8705,32.11,4.35,32.40331156,34.78568,5.11374,35.15954877,2.75568,0.80374,2.8705,32.03,4.31,32.31867881
04/11/2020 15:30,34.2292,5.0581,34.60090329,2.1192,0.6181,2.2075,32.11,4.44,32.41551635,34.1492,5.0181,34.51592659,2.1192,0.6181,2.2075,32.03,4.4,32.3308042
04/11/2020 16:00,35.90304,4.93172,36.24017306,1.34304,0.39172,1.399,34.56,4.54,34.85692471,35.81304,4.89172,36.1455773,1.34304,0.39172,1.399,34.47,4.5,34.76249272
04/11/2020 16:30,36.87864,4.50252,37.15248006,0.72864,0.21252,0.759,36.15,4.29,36.4036619,36.77864,4.45252,37.04717661,0.72864,0.21252,0.759,36.05,4.24,36.29848619
04/11/2020 17:00,37.32368,3.78024,37.51462786,0.58368,0.17024,0.608,36.74,3.61,36.91692972,37.22368,3.73024,37.41011953,0.58368,0.17024,0.608,36.64,3.56,36.81254134
04/11/2020 17:30,38.99128,3.55704,39.15319207,0.64128,0.18704,0.668,38.35,3.37,38.49778435,38.90128,3.51704,39.05994311,0.64128,0.18704,0.668,38.26,3.33,38.40464165
04/11/2020 18:00,38.17768,2.80724,38.28075034,0.60768,0.17724,0.633,37.57,2.63,37.661941,38.08768,2.76724,38.18807386,0.60768,0.17724,0.633,37.48,2.59,37.56938248
04/11/2020 18:30,37.03264,2.38202,37.10916928,1.17264,0.34202,1.2215,35.86,2.04,35.91797879,36.95264,2.34202,37.02678302,1.17264,0.34202,1.2215,35.78,2,35.83585355
04/11/2020 19:00,35.96328,2.32554,36.03839126,1.25328,0.36554,1.3055,34.71,1.96,34.76529448,35.87328,2.28554,35.94601384,1.25328,0.36554,1.3055,34.62,1.92,34.67320003
04/11/2020 19:30,35.7612,1.8891,35.81106148,0.7512,0.2191,0.7825,35.01,1.67,35.04980742,35.6712,1.8491,35.71909406,0.7512,0.2191,0.7825,34.92,1.63,34.95802197
04/11/2020 20:00,34.26784,2.08062,34.33094578,0.68784,0.20062,0.7165,33.58,1.88,33.63258539,34.09784,-1.23938,34.12035691,0.68784,0.20062,0.7165,33.41,-1.44,33.44101823
04/11/2020 20:30,33.53984,5.22912,33.94502266,0.81984,0.23912,0.854,32.72,4.99,33.09831567,32.34984,-2.82088,32.47259632,0.81984,0.23912,0.854,31.53,-3.06,31.67813915
