Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/11/2020 21:00,32.4604,4.7672,32.80859284,0.4704,0.1372,0.49,31.99,4.63,32.32331976,31.2904,-3.3228,31.46633331,0.4704,0.1372,0.49,30.82,-3.46,31.01360992
04/11/2020 21:30,30.19464,3.18552,30.36221043,0.70464,0.20552,0.734,29.49,2.98,29.64018387,29.94464,-0.90448,29.95829683,0.70464,0.20552,0.734,29.24,-1.11,29.26106116
04/11/2020 22:00,28.32992,-2.17544,28.41332269,0.52992,0.15456,0.552,27.8,-2.33,27.89747121,28.75992,2.01456,28.83039109,0.52992,0.15456,0.552,28.23,1.86,28.29120888
04/11/2020 22:30,25.90824,-4.91218,26.36980114,0.67824,0.19782,0.7065,25.23,-5.11,25.7422804,26.71824,2.21782,26.81013007,0.67824,0.19782,0.7065,26.04,2.02,26.11823118
04/11/2020 23:00,24.52152,-4.07914,24.858486,0.79152,0.23086,0.8245,23.73,-4.31,24.11822962,25.10152,0.38086,25.10440919,0.79152,0.23086,0.8245,24.31,0.15,24.31046277
04/11/2020 23:30,22.98416,-1.86712,23.05987311,0.76416,0.22288,0.796,22.22,-2.09,22.31807563,22.92416,-1.89712,23.00252543,0.76416,0.22288,0.796,22.16,-2.12,22.26117697
05/11/2020 00:00,21.6016,-2.1962,21.71295505,0.5616,0.1638,0.585,21.04,-2.36,21.1719437,21.5416,-2.2262,21.65632695,0.5616,0.1638,0.585,20.98,-2.39,21.11569322
05/11/2020 00:30,21.66352,-2.04814,21.76012353,0.62352,0.18186,0.6495,21.04,-2.23,21.15784724,21.60352,-2.08814,21.70420247,0.62352,0.18186,0.6495,20.98,-2.27,21.10244773
05/11/2020 01:00,22.96504,-1.99978,23.0519453,0.51504,0.15022,0.5365,22.45,-2.15,22.55271602,22.90504,-2.03978,22.99568568,0.51504,0.15022,0.5365,22.39,-2.19,22.49684867
05/11/2020 01:30,22.19496,-2.14772,22.29863114,0.86496,0.25228,0.901,21.33,-2.4,21.46459643,22.14496,-2.18772,22.252761,0.86496,0.25228,0.901,21.28,-2.44,21.41943043
05/11/2020 02:00,22.0596,-2.3472,22.1841227,0.4896,0.1428,0.51,21.57,-2.49,21.71324481,21.9896,-2.3872,22.11879816,0.4896,0.1428,0.51,21.5,-2.53,21.64834636
05/11/2020 02:30,21.62736,-2.23452,21.7424879,0.56736,0.16548,0.591,21.06,-2.4,21.196311,21.55736,-2.27452,21.67702035,0.56736,0.16548,0.591,20.99,-2.44,21.13134402
05/11/2020 03:00,21.62064,-2.31648,21.74438212,0.56064,0.16352,0.584,21.06,-2.48,21.20551815,21.55064,-2.35648,21.67909321,0.56064,0.16352,0.584,20.99,-2.52,21.14073083
05/11/2020 03:30,21.55488,-2.09316,21.65627324,0.67488,0.19684,0.703,20.88,-2.29,21.00520174,21.49488,-2.13316,21.60046846,0.67488,0.19684,0.703,20.82,-2.33,20.94997136
05/11/2020 04:00,21.02344,-2.16858,21.1349892,0.55344,0.16142,0.5765,20.47,-2.33,20.6021795,20.96344,-2.19858,21.0784148,0.55344,0.16142,0.5765,20.41,-2.36,20.54598988
05/11/2020 04:30,21.29864,-1.73998,21.36959514,0.54864,0.16002,0.5715,20.75,-1.9,20.83680638,21.23864,-1.77998,21.31309827,0.54864,0.16002,0.5715,20.69,-1.94,20.78075311
05/11/2020 05:00,21.15592,-1.58744,21.21539339,0.86592,0.25256,0.902,20.29,-1.84,20.37325943,21.09592,-1.62744,21.15860113,0.86592,0.25256,0.902,20.23,-1.88,20.31716762
05/11/2020 05:30,22.78416,-1.19962,22.81571903,0.58416,0.17038,0.6085,22.2,-1.37,22.24223235,22.71416,-1.23962,22.74796084,0.58416,0.17038,0.6085,22.13,-1.41,22.17487317
05/11/2020 06:00,24.10424,2.11582,24.19692295,0.77424,0.22582,0.8065,23.33,1.89,23.40643074,24.01424,-1.02418,24.03607013,0.77424,0.22582,0.8065,23.24,-1.25,23.27359233
05/11/2020 06:30,27.90848,2.01164,27.98088546,0.58848,0.17164,0.613,27.32,1.84,27.38189183,27.77848,-1.97836,27.84883946,0.58848,0.17164,0.613,27.19,-2.15,27.27487122
05/11/2020 07:00,32.38336,3.81848,32.60771066,0.54336,0.15848,0.566,31.84,3.66,32.0496677,32.30336,3.76848,32.52243086,0.54336,0.15848,0.566,31.76,3.61,31.96450688
05/11/2020 07:30,35.8272,5.6421,36.2687407,0.9672,0.2821,1.0075,34.86,5.36,35.26966402,35.7272,5.5021,36.14838757,0.9672,0.2821,1.0075,34.76,5.22,35.14976529
05/11/2020 08:00,37.99784,6.93062,38.62472444,1.88784,0.55062,1.9665,36.11,6.38,36.66928551,37.88784,6.88062,38.50754928,1.88784,0.55062,1.9665,36,6.33,36.55227626
05/11/2020 08:30,38.83952,8.12486,39.68024274,4.19952,1.22486,4.3745,34.64,6.9,35.32052661,38.74952,8.06486,39.57988463,4.19952,1.22486,4.3745,34.55,6.84,35.2205636
05/11/2020 09:00,39.09952,8.49986,40.01274902,8.15952,2.37986,8.4995,30.94,6.12,31.53946734,39.32952,10.69986,40.75902535,8.15952,2.37986,8.4995,31.17,8.32,32.26129725
05/11/2020 09:30,40.02264,10.25702,41.31607643,9.45264,2.75702,9.8465,30.57,7.5,31.47657701,39.95264,10.20702,41.23586667,9.45264,2.75702,9.8465,30.5,7.45,31.39669569
05/11/2020 10:00,40.78784,10.98312,42.24070095,10.70784,3.12312,11.154,30.08,7.86,31.08996623,40.72784,10.92312,42.16718513,10.70784,3.12312,11.154,30.02,7.8,31.01677611
05/11/2020 10:30,39.22312,10.72966,40.66421948,12.03312,3.50966,12.5345,27.19,7.22,28.13226795,39.16312,10.66966,40.590536,12.03312,3.50966,12.5345,27.13,7.16,28.05891124
05/11/2020 11:00,38.65088,10.03734,39.93292775,9.83088,2.86734,10.2405,28.82,7.17,29.6985067,38.58088,9.97734,39.85011437,9.83088,2.86734,10.2405,28.75,7.11,29.61612061
05/11/2020 11:30,38.66712,9.60666,39.84261645,9.17712,2.67666,9.5595,29.49,6.93,30.29331609,38.59712,9.55666,39.76263853,9.17712,2.67666,9.5595,29.42,6.88,30.21375184
05/11/2020 12:00,39.78776,9.23018,40.84436398,6.85776,2.00018,7.1435,32.93,7.23,33.71435599,39.71776,9.17018,40.76263805,6.85776,2.00018,7.1435,32.86,7.17,33.63314585
05/11/2020 12:30,40.12192,9.13556,41.14883863,7.32192,2.13556,7.627,32.8,7,33.53863444,40.05192,9.07556,41.06728729,7.32192,2.13556,7.627,32.73,6.94,33.45768223
05/11/2020 13:00,39.03056,9.80058,40.24221642,10.87056,3.17058,11.3235,28.16,6.63,28.92995852,38.96056,9.75058,40.16215938,10.87056,3.17058,11.3235,28.09,6.58,28.85038128
05/11/2020 13:30,38.66616,8.44388,39.57740566,6.59616,1.92388,6.871,32.07,6.52,32.72606454,38.58616,8.39388,39.48859285,6.59616,1.92388,6.871,31.99,6.47,32.63772357
05/11/2020 14:00,38.21528,7.91154,39.02563376,5.04528,1.47154,5.2555,33.17,6.44,33.78938443,38.14528,7.85154,38.94494918,5.04528,1.47154,5.2555,33.1,6.38,33.70926282
05/11/2020 14:30,38.3452,8.1036,39.19212543,5.3952,1.5736,5.62,32.95,6.53,33.59082315,38.2752,8.0536,39.11331497,5.3952,1.5736,5.62,32.88,6.48,33.51245739
05/11/2020 15:00,36.62768,7.40974,37.36965599,5.34768,1.55974,5.5705,31.28,5.85,31.82233335,36.54768,7.35974,37.28134502,5.34768,1.55974,5.5705,31.2,5.8,31.73452379
05/11/2020 15:30,35.386,5.9005,35.87457172,3.876,1.1305,4.0375,31.51,4.77,31.86899747,35.286,5.6905,35.74190239,3.876,1.1305,4.0375,31.41,4.56,31.73927693
05/11/2020 16:00,36.75064,5.26102,37.12529962,2.06064,0.60102,2.1465,34.69,4.66,35.00159568,36.68064,5.22102,37.05034953,2.06064,0.60102,2.1465,34.62,4.62,34.92690653
05/11/2020 16:30,37.97312,5.03466,38.30542578,1.11312,0.32466,1.1595,36.86,4.71,37.15970533,37.90312,4.98466,38.22948262,1.11312,0.32466,1.1595,36.79,4.66,37.08395475
05/11/2020 17:00,40.65664,5.65902,41.04859174,1.19664,0.34902,1.2465,39.46,5.31,39.81567154,40.56664,5.59902,40.9512064,1.19664,0.34902,1.2465,39.37,5.25,39.71850199
05/11/2020 17:30,41.92864,5.20502,42.2504803,1.14864,0.33502,1.1965,40.78,4.87,41.06976138,41.83864,5.16502,42.1562478,1.14864,0.33502,1.1965,40.69,4.83,40.97566351
05/11/2020 18:00,40.81,3.62,40.9702392,0.72,0.21,0.75,40.09,3.41,40.23476358,40.72,3.58,40.87706937,0.72,0.21,0.75,40,3.37,40.14171023
05/11/2020 18:30,38.572,2.5935,38.65909241,0.732,0.2135,0.7625,37.84,2.38,37.91477285,38.492,2.5435,38.57594401,0.732,0.2135,0.7625,37.76,2.33,37.83181862
05/11/2020 19:00,37.33712,2.42416,37.41573308,1.07712,0.31416,1.122,36.26,2.11,36.32133946,37.25712,2.37416,37.33268844,1.07712,0.31416,1.122,36.18,2.06,36.23859821
05/11/2020 19:30,36.63104,2.21822,36.69814153,0.61104,0.17822,0.6365,36.02,2.04,36.07772166,36.54104,2.17822,36.60590453,0.61104,0.17822,0.6365,35.93,2,35.98562074
05/11/2020 20:00,34.14792,1.82106,34.1964428,0.75792,0.22106,0.7895,33.39,1.6,33.42831285,34.06792,1.78106,34.11444486,0.75792,0.22106,0.7895,33.31,1.56,33.34650956
05/11/2020 20:30,33.11136,1.63498,33.15170163,1.01136,0.29498,1.0535,32.1,1.34,32.12795667,33.04136,1.60498,33.08031789,1.01136,0.29498,1.0535,32.03,1.31,32.05677775
05/11/2020 21:00,31.62784,2.25562,31.70817063,1.28784,0.37562,1.3415,30.34,1.88,30.39819074,31.32784,-2.00438,31.39189542,1.28784,0.37562,1.3415,30.04,-2.38,30.13413347
05/11/2020 21:30,29.77392,3.67906,30.00036324,1.09392,0.31906,1.1395,28.68,3.36,28.87614933,29.47392,-1.23094,29.49961311,1.09392,0.31906,1.1395,28.38,-1.55,28.42229583
05/11/2020 22:00,28.0328,-0.4996,28.03725158,0.8928,0.2604,0.93,27.14,-0.76,27.15063903,27.9828,-0.5296,27.98781113,0.8928,0.2604,0.93,27.09,-0.79,27.10151656
05/11/2020 22:30,25.55176,-1.87032,25.62011975,0.58176,0.16968,0.606,24.97,-2.04,25.05319341,25.53176,0.51968,25.5370483,0.58176,0.16968,0.606,24.95,0.35,24.95245479
05/11/2020 23:00,23.60304,-1.80578,23.67201594,0.80304,0.23422,0.8365,22.8,-2.04,22.89108123,23.55304,-1.86578,23.62682434,0.80304,0.23422,0.8365,22.75,-2.1,22.84671749
05/11/2020 23:30,22.16288,-1.94166,22.24777053,0.78288,0.22834,0.8155,21.38,-2.17,21.48984179,22.11288,-1.98166,22.20149631,0.78288,0.22834,0.8155,21.33,-2.21,21.44418336
06/11/2020 00:00,21.29064,-0.76148,21.30425318,0.68064,0.19852,0.709,20.61,-0.96,20.63234596,21.22064,-2.18148,21.3324733,0.68064,0.19852,0.709,20.54,-2.38,20.67742731
06/11/2020 00:30,21.3708,-2.3331,21.49777775,0.6408,0.1869,0.6675,20.73,-2.52,20.8826076,21.3208,-2.3731,21.45246178,0.6408,0.1869,0.6675,20.68,-2.56,20.83785018
06/11/2020 01:00,21.95336,-2.00152,22.04441194,1.02336,0.29848,1.066,20.93,-2.3,21.0559944,21.90336,-2.04152,21.99829501,1.02336,0.29848,1.066,20.88,-2.34,21.01071155
06/11/2020 01:30,22.4208,-2.1131,22.52015684,0.6408,0.1869,0.6675,21.78,-2.3,21.90110499,22.3908,-2.1531,22.49408287,0.6408,0.1869,0.6675,21.75,-2.34,21.87551371
06/11/2020 02:00,21.79864,-2.24998,21.91444993,0.54864,0.16002,0.5715,21.25,-2.41,21.38622454,21.74864,-2.28998,21.86886715,0.54864,0.16002,0.5715,21.2,-2.45,21.34109885
06/11/2020 02:30,21.66808,-2.32806,21.79278675,0.65808,0.19194,0.6855,21.01,-2.52,21.16058837,21.62808,-2.36806,21.75733331,0.65808,0.19194,0.6855,20.97,-2.56,21.12568342
06/11/2020 03:00,21.2596,-2.2622,21.37961976,0.6096,0.1778,0.635,20.65,-2.44,20.79365528,21.2196,-2.3022,21.34412212,0.6096,0.1778,0.635,20.61,-2.48,20.75867289
06/11/2020 03:30,21.12624,-2.18818,21.2392596,0.72624,0.21182,0.7565,20.4,-2.4,20.54069132,21.07624,-2.22818,21.19369431,0.72624,0.21182,0.7565,20.35,-2.44,20.4957581
06/11/2020 04:00,20.85776,-2.30982,20.98526675,0.61776,0.18018,0.6435,20.24,-2.49,20.39258934,20.79776,-2.35982,20.93121046,0.61776,0.18018,0.6435,20.18,-2.54,20.33922319
06/11/2020 04:30,21.23448,-1.98786,21.32732351,0.62448,0.18214,0.6505,20.61,-2.17,20.72392337,21.18448,-2.02786,21.28131596,0.62448,0.18214,0.6505,20.56,-2.21,20.67843563
06/11/2020 05:00,22.0504,-1.6378,22.11114038,0.5904,0.1722,0.615,21.46,-1.81,21.53619511,22.0004,-1.6778,22.06428365,0.5904,0.1722,0.615,21.41,-1.85,21.48977897
06/11/2020 05:30,22.57512,-1.38684,22.61767822,0.76512,0.22316,0.797,21.81,-1.61,21.86934384,22.51512,-1.43684,22.56092059,0.76512,0.22316,0.797,21.75,-1.66,21.81325514
06/11/2020 06:00,24.02472,1.97096,24.10543205,0.89472,0.26096,0.932,23.13,1.71,23.19312398,23.85472,-0.50904,23.86015063,0.89472,0.26096,0.932,22.96,-0.77,22.97290796
06/11/2020 06:30,28.50192,1.37806,28.53521496,0.78192,0.22806,0.8145,27.72,1.15,27.74384436,28.43192,1.28806,28.46108173,0.78192,0.22806,0.8145,27.65,1.06,27.6703108
06/11/2020 07:00,32.12704,4.02122,32.37772243,1.06704,0.31122,1.1115,31.06,3.71,31.28078803,31.94704,2.76122,32.06614571,1.06704,0.31122,1.1115,30.88,2.45,30.97703827
06/11/2020 07:30,36.0364,5.0752,36.39202907,1.0464,0.3052,1.09,34.99,4.77,35.31363759,35.9364,5.0152,36.28466723,1.0464,0.3052,1.09,34.89,4.71,35.20647952
06/11/2020 08:00,37.74272,6.53496,38.30428978,2.38272,0.69496,2.482,35.36,5.84,35.83901784,37.63272,6.47496,38.18568739,2.38272,0.69496,2.482,35.25,5.78,35.72073487
06/11/2020 08:30,38.11048,7.28764,38.80101007,4.38048,1.27764,4.563,33.73,6.01,34.26124633,38.01048,7.22764,38.69154132,4.38048,1.27764,4.563,33.63,5.95,34.15229714
06/11/2020 09:00,38.57072,8.18646,39.42991971,6.81072,1.98646,7.0945,31.76,6.2,32.35950556,38.49072,8.13646,39.34129519,6.81072,1.98646,7.0945,31.68,6.15,32.27142544
06/11/2020 09:30,38.57128,8.83204,39.56954096,8.44128,2.46204,8.793,30.13,6.37,30.79600299,38.49128,8.78204,39.48041113,8.44128,2.46204,8.793,30.05,6.32,30.7074079
06/11/2020 10:00,38.76696,9.17078,39.83692249,8.43696,2.46078,8.7885,30.33,6.71,31.06337071,38.69696,9.12078,39.75730551,8.43696,2.46078,8.7885,30.26,6.66,30.98424116
06/11/2020 10:30,38.69896,10.34678,40.05827457,12.46896,3.63678,12.9885,26.23,6.71,27.07465605,38.62896,10.26678,39.9700303,12.46896,3.63678,12.9885,26.16,6.63,26.98708024
06/11/2020 11:00,39.03488,11.04184,40.56653901,14.47488,4.22184,15.078,24.56,6.82,25.4893311,38.98488,11.00184,40.50754685,14.47488,4.22184,15.078,24.51,6.78,25.43046401
06/11/2020 11:30,38.19664,8.95402,39.23210142,9.23664,2.69402,9.6215,28.96,6.26,29.62885755,38.13664,8.90402,39.16228904,9.23664,2.69402,9.6215,28.9,6.21,29.55967016
06/11/2020 12:00,38.06408,8.08994,38.91428164,6.27408,1.82994,6.5355,31.79,6.26,32.40048919,38.00408,8.03994,38.84521504,6.27408,1.82994,6.5355,31.73,6.21,32.33198107
06/11/2020 12:30,38.81696,7.47328,39.5298153,5.73696,1.67328,5.976,33.08,5.8,33.58461553,38.74696,7.42328,39.45164122,5.73696,1.67328,5.976,33.01,5.75,33.50705299
06/11/2020 13:00,36.59736,6.30798,37.1370081,5.54736,1.61798,5.7785,31.05,4.69,31.40220693,36.51736,6.24798,37.04800717,5.54736,1.61798,5.7785,30.97,4.63,31.3141789
06/11/2020 13:30,37.0896,6.2278,37.6088277,5.6496,1.6478,5.885,31.44,4.58,31.77184288,36.9996,6.1778,37.51180631,5.6496,1.6478,5.885,31.35,4.53,31.67559628
06/11/2020 14:00,36.84888,6.56884,37.42979583,6.81888,1.98884,7.103,30.03,4.58,30.37724971,36.76888,6.51884,37.34227914,6.81888,1.98884,7.103,29.95,4.53,30.29064872
06/11/2020 14:30,36.05952,5.78736,36.52098737,4.61952,1.34736,4.812,31.44,4.44,31.75196372,35.98952,5.74736,36.44554427,4.61952,1.34736,4.812,31.37,4.4,31.67707215
06/11/2020 15:00,35.60208,5.31144,35.99610389,3.50208,1.02144,3.648,32.1,4.29,32.38539949,35.52208,5.26144,35.90962153,3.50208,1.02144,3.648,32.02,4.24,32.29950464
06/11/2020 15:30,35.67568,4.87124,36.00670941,2.57568,0.75124,2.683,33.1,4.12,33.35542535,35.59568,4.83124,35.92204497,2.57568,0.75124,2.683,33.02,4.08,33.27111059
06/11/2020 16:00,36.08248,4.87364,36.41013224,2.65248,0.77364,2.763,33.43,4.1,33.68048248,35.99248,4.85364,36.3182659,2.65248,0.77364,2.763,33.34,4.08,33.58871834
06/11/2020 16:30,36.90688,4.43784,37.17273484,1.94688,0.56784,2.028,34.96,3.87,35.1735483,36.81688,4.39784,37.07861445,1.94688,0.56784,2.028,34.87,3.83,35.07970638
06/11/2020 17:00,39.31256,4.81658,39.60652493,1.94256,0.56658,2.0235,37.37,4.25,37.6108947,39.22256,4.76658,39.51113132,1.94256,0.56658,2.0235,37.28,4.2,37.51584199
06/11/2020 17:30,40.30704,3.81372,40.48705884,1.24704,0.36372,1.299,39.06,3.45,39.21206575,40.20704,3.77372,40.38374708,1.24704,0.36372,1.299,38.96,3.41,39.10894655
06/11/2020 18:00,38.94048,2.96514,39.05320778,1.32048,0.38514,1.3755,37.62,2.58,37.70836512,38.63048,0.06514,38.63053492,1.32048,0.38514,1.3755,37.31,-0.32,37.31137226
06/11/2020 18:30,37.39488,2.11684,37.45474685,1.39488,0.40684,1.453,36,1.71,36.04058962,37.29488,2.07684,37.35266173,1.39488,0.40684,1.453,35.9,1.67,35.93882163
06/11/2020 19:00,36.6404,2.0922,36.70008465,1.3104,0.3822,1.365,35.33,1.71,35.37135847,36.5504,2.0522,36.60796723,1.3104,0.3822,1.365,35.24,1.67,35.2795479
06/11/2020 19:30,35.24112,2.14616,35.30640936,1.94112,0.56616,2.022,33.3,1.58,33.33746241,35.15112,2.10616,35.21416117,1.94112,0.56616,2.022,33.21,1.54,33.24568694
06/11/2020 20:00,34.01584,1.78462,34.06262232,2.41584,0.70462,2.5165,31.6,1.08,31.61845031,33.92584,1.76462,33.97170151,2.41584,0.70462,2.5165,31.51,1.06,31.52782422
06/11/2020 20:30,33.36216,1.44188,33.39330379,2.37216,0.69188,2.471,30.99,0.75,30.99907418,33.24216,1.20188,33.26388007,2.37216,0.69188,2.471,30.87,0.51,30.87421254
06/11/2020 21:00,31.5152,1.3811,31.54544766,2.3352,0.6811,2.4325,29.18,0.7,29.18839495,31.4152,1.1511,31.43628194,2.3352,0.6811,2.4325,29.08,0.47,29.0837979
06/11/2020 21:30,30.37592,1.99756,30.44153021,2.18592,0.63756,2.277,28.19,1.36,28.22278689,30.02592,-2.98244,30.1736776,2.18592,0.63756,2.277,27.84,-3.62,28.07436553
06/11/2020 22:00,28.03416,2.40538,28.13716368,1.66416,0.48538,1.7335,26.37,1.92,26.43980522,27.07416,-4.84462,27.50419027,1.66416,0.48538,1.7335,25.41,-5.33,25.96299289
06/11/2020 22:30,25.81312,-0.21034,25.81397697,1.47312,0.42966,1.5345,24.34,-0.64,24.34841268,25.17312,-4.11034,25.50648673,1.47312,0.42966,1.5345,23.7,-4.54,24.13092622
06/11/2020 23:00,23.56536,-2.08302,23.65724338,1.39536,0.40698,1.4535,22.17,-2.49,22.30939264,23.50536,-2.13302,23.6019432,1.39536,0.40698,1.4535,22.11,-2.54,22.25541956
06/11/2020 23:30,22.54688,-2.28466,22.66233591,1.28688,0.37534,1.3405,21.26,-2.66,21.4257602,22.47688,-2.31466,22.59574707,1.28688,0.37534,1.3405,21.19,-2.69,21.36006086
07/11/2020 00:00,21.12008,-2.56956,21.27581768,1.03008,0.30044,1.073,20.09,-2.87,20.29396462,21.07008,-2.60956,21.23106391,1.03008,0.30044,1.073,20.04,-2.91,20.25017778
07/11/2020 00:30,21.10928,-2.67646,21.2782786,0.86928,0.25354,0.9055,20.24,-2.93,20.45097797,21.04928,-2.71646,21.22383904,0.86928,0.25354,0.9055,20.18,-2.97,20.39738464
07/11/2020 01:00,21.8188,-2.5316,21.96517771,0.9888,0.2884,1.03,20.83,-2.82,21.02002141,21.7688,-2.5716,21.92016834,0.9888,0.2884,1.03,20.78,-2.86,20.97589092
07/11/2020 01:30,22.0436,-2.3352,22.16694521,1.1136,0.3248,1.16,20.93,-2.66,21.09835302,21.9836,-2.3752,22.11154097,1.1136,0.3248,1.16,20.87,-2.7,21.04392787
07/11/2020 02:00,21.76808,-2.27806,21.88695649,1.13808,0.33194,1.1855,20.63,-2.61,20.79444637,21.71808,-2.32806,21.84250128,1.13808,0.33194,1.1855,20.58,-2.66,20.75119274
07/11/2020 02:30,21.80312,-2.15784,21.90963978,1.17312,0.34216,1.222,20.63,-2.5,20.78092635,21.75312,-2.20784,21.86487565,1.17312,0.34216,1.222,20.58,-2.55,20.73737929
07/11/2020 03:00,21.08776,-2.13982,21.19604801,1.09776,0.32018,1.1435,19.99,-2.46,20.14079691,21.02776,-2.17982,21.14044242,1.09776,0.32018,1.1435,19.93,-2.5,20.0861868
07/11/2020 03:30,20.83272,-2.15004,20.94337352,1.06272,0.30996,1.107,19.77,-2.46,19.9224622,20.77272,-2.19004,20.88784746,1.06272,0.30996,1.107,19.71,-2.5,19.86791635
07/11/2020 04:00,20.33152,-2.40414,20.47316768,0.91152,0.26586,0.9495,19.42,-2.67,19.60268604,20.27152,-2.44414,20.41833351,0.91152,0.26586,0.9495,19.36,-2.71,19.54875188
07/11/2020 04:30,20.45248,-2.26886,20.5779412,1.03248,0.30114,1.0755,19.42,-2.57,19.58931597,20.39248,-2.31886,20.5238971,1.03248,0.30114,1.0755,19.36,-2.62,19.5364787
07/11/2020 05:00,20.51528,-2.06096,20.61854189,1.02528,0.29904,1.068,19.49,-2.36,19.63236359,20.46528,-2.11096,20.57386297,1.02528,0.29904,1.068,19.44,-2.41,19.58881569
07/11/2020 05:30,20.89832,-2.12424,21.00600329,0.80832,0.23576,0.842,20.09,-2.36,20.22814129,20.84832,-2.17424,20.96138751,0.80832,0.23576,0.842,20.04,-2.41,20.18439249
07/11/2020 06:00,21.21672,-2.03554,21.31414156,0.90672,0.26446,0.9445,20.31,-2.3,20.43981654,21.15672,-2.08554,21.25926335,0.90672,0.26446,0.9445,20.25,-2.35,20.38590199
07/11/2020 06:30,23.73552,0.53786,23.74161332,0.57552,0.16786,0.5995,23.16,0.37,23.16295534,23.64552,-1.36214,23.68472169,0.57552,0.16786,0.5995,23.07,-1.53,23.12067906
07/11/2020 07:00,24.6548,-0.6486,24.66332997,0.7248,0.2114,0.755,23.93,-0.86,23.94544842,24.5848,-0.7586,24.59650107,0.7248,0.2114,0.755,23.86,-0.97,23.87970896
07/11/2020 07:30,26.09816,0.25238,26.09938028,0.96816,0.28238,1.0085,25.13,-0.03,25.13001791,26.00816,-0.20762,26.00898869,0.96816,0.28238,1.0085,25.04,-0.49,25.04479387
07/11/2020 08:00,27.31224,0.53982,27.31757419,1.78224,0.51982,1.8565,25.53,0.02,25.53000783,27.24224,0.58982,27.24862433,1.78224,0.51982,1.8565,25.46,0.07,25.46009623
07/11/2020 08:30,28.06104,0.81572,28.07289378,2.83104,0.82572,2.949,25.23,-0.01,25.23000198,27.99104,0.83572,28.00351314,2.83104,0.82572,2.949,25.16,0.01,25.16000199
07/11/2020 09:00,29.83128,3.45204,30.03034876,4.36128,1.27204,4.543,25.47,2.18,25.56312383,29.36128,-1.77796,29.41506255,4.36128,1.27204,4.543,25,-3.05,25.18536281
07/11/2020 09:30,30.1968,2.5574,30.30490101,5.9568,1.7374,6.205,24.24,0.82,24.25386567,30.1368,2.5074,30.24092871,5.9568,1.7374,6.205,24.18,0.77,24.19225703
07/11/2020 10:00,30.28944,2.78692,30.41738152,6.94944,2.02692,7.239,23.34,0.76,23.35237033,30.22944,2.74692,30.35398841,6.94944,2.02692,7.239,23.28,0.72,23.29113136
07/11/2020 10:30,30.5672,4.0946,30.84022479,10.9872,3.2046,11.445,19.58,0.89,19.60021684,30.5072,4.0546,30.77546154,10.9872,3.2046,11.445,19.52,0.85,19.5384979
07/11/2020 11:00,31.34824,4.33532,31.64659777,11.53824,3.36532,12.019,19.81,0.97,19.83373389,31.27824,4.28532,31.5704334,11.53824,3.36532,12.019,19.74,0.92,19.76142707
07/11/2020 11:30,31.302,6.1435,31.89918175,17.052,4.9735,17.7625,14.25,1.17,14.2979509,31.262,6.0935,31.85032788,17.052,4.9735,17.7625,14.21,1.12,14.25406959
07/11/2020 12:00,30.8436,5.1298,31.26727537,14.9136,4.3498,15.535,15.93,0.78,15.94908461,30.7936,5.0798,31.20977682,14.9136,4.3498,15.535,15.88,0.73,15.89677011
07/11/2020 12:30,30.48128,4.56204,30.82078259,13.72128,4.00204,14.293,16.76,0.56,16.769353,30.42128,4.52204,30.75553808,13.72128,4.00204,14.293,16.7,0.52,16.70809385
07/11/2020 13:00,30.09032,3.16426,30.25623736,10.78032,3.14426,11.2295,19.31,0.02,19.31001036,30.02032,3.13426,30.18349215,10.78032,3.14426,11.2295,19.24,-0.01,19.2400026
07/11/2020 13:30,29.58872,2.34046,29.68114055,8.05872,2.35046,8.3945,21.53,-0.01,21.53000232,29.51872,2.34046,29.61135903,8.05872,2.35046,8.3945,21.46,-0.01,21.46000233
07/11/2020 14:00,29.21528,1.48654,29.25307482,7.08528,2.06654,7.3805,22.13,-0.58,22.13759924,29.15528,1.44654,29.191143,7.08528,2.06654,7.3805,22.07,-0.62,22.07870694
07/11/2020 14:30,28.44448,1.85464,28.50487909,8.48448,2.47464,8.838,19.96,-0.62,19.96962694,28.38448,1.81464,28.44242646,8.48448,2.47464,8.838,19.9,-0.66,19.91094172
07/11/2020 15:00,27.77208,0.38394,27.7747338,4.16208,1.21394,4.3355,23.61,-0.83,23.62458465,27.70208,0.34394,27.70421504,4.16208,1.21394,4.3355,23.54,-0.87,23.5560714
07/11/2020 15:30,28.42304,-0.19078,28.42368027,2.60304,0.75922,2.7115,25.82,-0.95,25.83747085,28.35304,-0.24078,28.35406236,2.60304,0.75922,2.7115,25.75,-1,25.76941016
07/11/2020 16:00,28.20944,-0.50558,28.21397023,1.96944,0.57442,2.0515,26.24,-1.08,26.26221621,28.12944,-0.54558,28.13473036,1.96944,0.57442,2.0515,26.16,-1.12,26.18396456
07/11/2020 16:30,30.21464,-0.42448,30.21762157,1.42464,0.41552,1.484,28.79,-0.84,28.80225165,30.13464,-0.47448,30.13837519,1.42464,0.41552,1.484,28.71,-0.89,28.72379153
07/11/2020 17:00,32.86104,0.18822,32.86157903,1.57104,0.45822,1.6365,31.29,-0.27,31.29116489,32.77104,0.09822,32.77118719,1.57104,0.45822,1.6365,31.2,-0.36,31.20207685
07/11/2020 17:30,34.40888,0.19384,34.40942599,1.17888,0.34384,1.228,33.23,-0.15,33.23033855,34.30888,0.11384,34.30906887,1.17888,0.34384,1.228,33.13,-0.23,33.13079836
07/11/2020 18:00,34.31168,-0.27326,34.31276811,1.29168,0.37674,1.3455,33.02,-0.65,33.02639702,34.21168,-0.31326,34.21311416,1.29168,0.37674,1.3455,32.92,-0.69,32.92723037
07/11/2020 18:30,33.96152,-0.38664,33.96372081,1.45152,0.42336,1.512,32.51,-0.81,32.52008918,33.86152,-0.42664,33.86420763,1.45152,0.42336,1.512,32.41,-0.85,32.42114434
07/11/2020 19:00,32.31616,-0.43362,32.31906904,1.73616,0.50638,1.8085,30.58,-0.94,30.59444394,32.22616,-0.47362,32.22964015,1.73616,0.50638,1.8085,30.49,-0.98,30.50574536
07/11/2020 19:30,30.56912,-0.90734,30.58258268,1.68912,0.49266,1.7595,28.88,-1.4,28.91391361,30.50912,1.97266,30.57282765,1.68912,0.49266,1.7595,28.82,1.48,28.85797637
07/11/2020 20:00,29.17008,-1.09706,29.19070242,1.69008,0.49294,1.7605,27.48,-1.59,27.52596047,29.09008,-1.12706,29.1119051,1.69008,0.49294,1.7605,27.4,-1.62,27.44784873
07/11/2020 20:30,28.35888,-1.34616,28.39081227,1.89888,0.55384,1.978,26.46,-1.9,26.52812847,28.28888,-1.38616,28.32282068,1.89888,0.55384,1.978,26.39,-1.94,26.46121123
07/11/2020 21:00,27.38808,-1.42306,27.42502554,2.21808,0.64694,2.3105,25.17,-2.07,25.25497575,27.31808,-1.47306,27.35776673,2.21808,0.64694,2.3105,25.1,-2.12,25.18937077
07/11/2020 21:30,26.15968,-1.76676,26.21927342,1.99968,0.58324,2.083,24.16,-2.35,24.27402109,26.08968,-1.81676,26.15285872,1.99968,0.58324,2.083,24.09,-2.4,24.20925649
07/11/2020 22:00,24.92152,-0.77414,24.9335407,1.63152,0.47586,1.6995,23.29,-1.25,23.32352032,24.85152,-2.14414,24.94384458,1.63152,0.47586,1.6995,23.22,-2.62,23.36734474
07/11/2020 22:30,23.15712,-2.55084,23.29718849,1.19712,0.34916,1.247,21.96,-2.9,22.15065688,23.07712,-2.59084,23.22209981,1.19712,0.34916,1.247,21.88,-2.94,22.07663924
07/11/2020 23:00,21.7656,-2.7092,21.93356122,1.0656,0.3108,1.11,20.7,-3.02,20.91913956,21.7056,-2.7492,21.87901213,1.0656,0.3108,1.11,20.64,-3.06,20.86559848
07/11/2020 23:30,20.74536,-2.68302,20.91813945,1.15536,0.33698,1.2035,19.59,-3.02,19.82141519,20.68536,-2.72302,20.86381931,1.15536,0.33698,1.2035,19.53,-3.06,19.76827003
08/11/2020 00:00,20.05176,-2.65282,20.22648099,1.36176,0.39718,1.4185,18.69,-3.05,18.93722789,20.00176,-2.69282,20.18221204,1.36176,0.39718,1.4185,18.64,-3.09,18.89438276
08/11/2020 00:30,19.89032,-2.69574,20.0721659,1.66032,0.48426,1.7295,18.23,-3.18,18.50527763,19.83032,-2.73574,20.01813839,1.66032,0.48426,1.7295,18.17,-3.22,18.45311085
08/11/2020 01:00,20.7156,-2.7117,20.89232874,1.6056,0.4683,1.6725,19.11,-3.18,19.37277729,20.6656,-2.7517,20.84799454,1.6056,0.4683,1.6725,19.06,-3.22,19.33008019
08/11/2020 01:30,20.29144,-2.89458,20.4968566,1.08144,0.31542,1.1265,19.21,-3.21,19.47634976,20.23144,-2.93458,20.44316326,1.08144,0.31542,1.1265,19.15,-3.25,19.42382558
08/11/2020 02:00,19.7788,-2.7991,19.97588272,1.1688,0.3409,1.2175,18.61,-3.14,18.87304162,19.7288,-2.8391,19.93203548,1.1688,0.3409,1.2175,18.56,-3.18,18.83045406
08/11/2020 02:30,19.55704,-2.93128,19.77549534,0.88704,0.25872,0.924,18.67,-3.19,18.94056493,19.50704,-2.97128,19.7320327,0.88704,0.25872,0.924,18.62,-3.23,18.89807662
08/11/2020 03:00,19.15368,-2.91476,19.37419117,0.94368,0.27524,0.983,18.21,-3.19,18.48729834,19.09368,-2.95476,19.32095294,0.94368,0.27524,0.983,18.15,-3.23,18.43516748
08/11/2020 03:30,18.7324,-2.7618,18.93489765,1.0224,0.2982,1.065,17.71,-3.06,17.97241497,18.6824,-2.9818,18.91885834,1.0224,0.2982,1.065,17.66,-3.28,17.96201548
08/11/2020 04:00,18.542,-2.759,18.74614214,1.032,0.301,1.075,17.51,-3.06,17.77536779,18.502,-2.809,18.71401841,1.032,0.301,1.075,17.47,-3.11,17.74466117
08/11/2020 04:30,18.16192,-2.81944,18.37946082,0.96192,0.28056,1.002,17.2,-3.1,17.47712791,18.11192,-2.85944,18.33624943,0.96192,0.28056,1.002,17.15,-3.14,17.43508245
08/11/2020 05:00,18.05256,-2.93842,18.29014037,1.10256,0.32158,1.1485,16.95,-3.26,17.26065178,18.00256,-2.98842,18.24891286,1.10256,0.32158,1.1485,16.9,-3.31,17.22109462
08/11/2020 05:30,18.07152,-3.09914,18.33533484,1.03152,0.30086,1.0745,17.04,-3.4,17.37589134,18.03152,-3.13914,18.30272967,1.03152,0.30086,1.0745,17,-3.44,17.34455534
08/11/2020 06:00,18.56152,-2.95164,18.79473872,0.85152,0.24836,0.887,17.71,-3.2,17.99678027,18.51152,-2.94164,18.7437888,0.85152,0.24836,0.887,17.66,-3.19,17.94579895
08/11/2020 06:30,19.6624,-2.6843,19.8447837,0.8424,0.2457,0.8775,18.82,-2.93,19.04671363,19.6024,-2.7243,19.79080333,0.8424,0.2457,0.8775,18.76,-2.97,18.99364367
08/11/2020 07:00,20.77424,-1.57918,20.83417522,0.89424,0.26082,0.9315,19.88,-1.84,19.96496932,20.14424,-5.21918,20.80937878,0.89424,0.26082,0.9315,19.25,-5.48,20.01481701
08/11/2020 07:30,21.49824,-1.08718,21.52571215,0.79824,0.23282,0.8315,20.7,-1.32,20.74204426,21.31824,-2.86718,21.51018544,0.79824,0.23282,0.8315,20.52,-3.1,20.75284077
08/11/2020 08:00,22.24544,-1.73008,22.31261476,0.92544,0.26992,0.964,21.32,-2,21.41360315,22.17544,-1.82008,22.25000742,0.92544,0.26992,0.964,21.25,-2.09,21.35253147
08/11/2020 08:30,23.52064,-1.44398,23.56492275,1.22064,0.35602,1.2715,22.3,-1.8,22.3725278,23.46064,0.86602,23.47661858,1.22064,0.35602,1.2715,22.24,0.51,22.2458468
08/11/2020 09:00,24.90616,-0.97612,24.92528066,1.55616,0.45388,1.621,23.35,-1.43,23.39374703,24.84616,-1.01612,24.86692918,1.55616,0.45388,1.621,23.29,-1.47,23.33634504
08/11/2020 09:30,26.102,-0.7215,26.11196979,2.052,0.5985,2.1375,24.05,-1.32,24.08619729,26.032,-0.8215,26.04495894,2.052,0.5985,2.1375,23.98,-1.42,24.02200658
08/11/2020 10:00,26.99896,-0.39572,27.00185985,2.44896,0.71428,2.551,24.55,-1.11,24.57508087,26.93896,-0.43572,26.94248351,2.44896,0.71428,2.551,24.49,-1.15,24.51698595
08/11/2020 10:30,27.6988,0.0234,27.69880988,3.2688,0.9534,3.405,24.43,-0.93,24.44769519,27.6388,-0.0166,27.63880499,3.2688,0.9534,3.405,24.37,-0.97,24.38929683
08/11/2020 11:00,27.95296,0.23878,27.95397984,3.73296,1.08878,3.8885,24.22,-0.85,24.23491077,27.88296,0.19878,27.88366855,3.73296,1.08878,3.8885,24.15,-0.89,24.16639402
08/11/2020 11:30,28.78888,-0.06116,28.78894497,2.49888,0.72884,2.603,26.29,-0.79,26.30186685,28.71888,-0.10116,28.71905816,2.49888,0.72884,2.603,26.22,-0.83,26.23313363
08/11/2020 12:00,29.96992,4.12206,30.25206577,3.46992,1.01206,3.6145,26.5,3.11,26.68186838,29.86992,0.18206,29.87047483,3.46992,1.01206,3.6145,26.4,-0.83,26.41304413
08/11/2020 12:30,30.68296,0.19378,30.68357191,2.89296,0.84378,3.0135,27.79,-0.65,27.79760062,30.60296,0.13378,30.60325241,2.89296,0.84378,3.0135,27.71,-0.71,27.7190945
08/11/2020 13:00,30.65416,0.15038,30.65452886,2.74416,0.80038,2.8585,27.91,-0.65,27.91756795,30.57416,0.09038,30.57429359,2.74416,0.80038,2.8585,27.83,-0.71,27.8390553
08/11/2020 13:30,31.41192,-0.00944,31.41192142,2.40192,0.70056,2.502,29.01,-0.71,29.01868708,31.33192,-0.04944,31.33195901,2.40192,0.70056,2.502,28.93,-0.75,28.93972011
08/11/2020 14:00,30.46312,-0.07284,30.46320708,2.49312,0.72716,2.597,27.97,-0.8,27.98143849,30.38312,-0.11284,30.38332954,2.49312,0.72716,2.597,27.89,-0.84,27.90264683
08/11/2020 14:30,29.85936,-0.36852,29.86163402,1.95936,0.57148,2.041,27.9,-0.94,27.91583063,29.77936,-0.40852,29.78216195,1.95936,0.57148,2.041,27.82,-0.98,27.83725561
08/11/2020 15:00,29.51616,-0.44862,29.51956912,1.61616,0.47138,1.6835,27.9,-0.92,27.91516434,29.38616,-0.50862,29.39056131,1.61616,0.47138,1.6835,27.77,-0.98,27.78728666
08/11/2020 15:30,30.08,-0.6725,30.08751662,1.02,0.2975,1.0625,29.06,-0.97,29.07618441,30,-0.6825,30.00776243,1.02,0.2975,1.0625,28.98,-0.98,28.99656531
08/11/2020 16:00,30.65264,-0.63798,30.65927849,0.93264,0.27202,0.9715,29.72,-0.91,29.73392843,30.57264,-0.67798,30.58015653,0.93264,0.27202,0.9715,29.64,-0.95,29.65522045
08/11/2020 16:30,32.72008,-0.55206,32.7247369,0.61008,0.17794,0.6355,32.11,-0.73,32.11829697,32.63008,-0.59206,32.63545091,0.61008,0.17794,0.6355,32.02,-0.77,32.02925694
08/11/2020 17:00,34.53624,3.42432,34.70558803,0.66624,0.19432,0.694,33.87,3.23,34.02366529,34.05624,-1.40568,34.08523756,0.66624,0.19432,0.694,33.39,-1.6,33.42831285
08/11/2020 17:30,34.92584,3.38712,35.08969766,0.91584,0.26712,0.954,34.01,3.12,34.15281101,34.55584,2.40712,34.63957715,0.91584,0.26712,0.954,33.64,2.14,33.70799905
08/11/2020 18:00,34.31272,-0.80254,34.32210402,0.40272,0.11746,0.4195,33.91,-0.92,33.9224778,34.23272,-0.82254,34.24260052,0.40272,0.11746,0.4195,33.83,-0.94,33.8430569
08/11/2020 18:30,32.5108,-1.0181,32.52673737,0.5208,0.1519,0.5425,31.99,-1.17,32.0113886,32.4108,-1.0581,32.42806704,0.5208,0.1519,0.5425,31.89,-1.21,31.91294722
08/11/2020 19:00,31.22672,-0.88804,31.2393447,0.72672,0.21196,0.757,30.5,-1.1,30.51982962,31.14672,-0.93804,31.16084219,0.72672,0.21196,0.757,30.42,-1.15,30.44172958
08/11/2020 19:30,29.66376,-1.34432,29.69420572,0.53376,0.15568,0.556,29.13,-1.5,29.16859441,29.58376,-1.38432,29.6161307,0.53376,0.15568,0.556,29.05,-1.54,29.09079064
08/11/2020 20:00,28.5196,-1.4472,28.55629479,0.7296,0.2128,0.76,27.79,-1.66,27.83953484,28.4496,-1.4872,28.4884451,0.7296,0.2128,0.76,27.72,-1.7,27.7720795
08/11/2020 20:30,27.62688,0.74534,27.63693236,0.80688,0.23534,0.8405,26.82,0.51,26.82484856,27.52688,-1.62466,27.57478273,0.80688,0.23534,0.8405,26.72,-1.86,26.78465979
08/11/2020 21:00,26.57624,-1.88068,26.6427005,0.78624,0.22932,0.819,25.79,-2.11,25.8761705,26.49624,-1.93068,26.56648752,0.78624,0.22932,0.819,25.71,-2.16,25.80057557
08/11/2020 21:30,25.13472,-1.97404,25.21211977,1.01472,0.29596,1.057,24.12,-2.27,24.22658251,25.05472,-2.21404,25.15235511,1.01472,0.29596,1.057,24.04,-2.51,24.17067852
08/11/2020 22:00,24.33832,-1.16174,24.36603087,0.74832,0.21826,0.7795,23.59,-1.38,23.63033009,23.98832,-3.61174,24.25869251,0.74832,0.21826,0.7795,23.24,-3.83,23.5534817
08/11/2020 22:30,22.63016,-2.46162,22.76364897,0.68016,0.19838,0.7085,21.95,-2.66,22.11058796,22.56016,-2.49162,22.69733441,0.68016,0.19838,0.7085,21.88,-2.69,22.0447386
08/11/2020 23:00,21.12168,-2.64576,21.28674263,0.63168,0.18424,0.658,20.49,-2.83,20.68451111,21.05168,-2.67576,21.22104904,0.63168,0.18424,0.658,20.42,-2.86,20.61931134
08/11/2020 23:30,19.88056,-2.81442,20.07878547,0.67056,0.19558,0.6985,19.21,-3.01,19.44438736,19.83056,-2.83442,20.03210041,0.67056,0.19558,0.6985,19.16,-3.03,19.39810558
09/11/2020 00:00,19.2676,-2.7482,19.4626055,0.6576,0.1918,0.685,18.61,-2.94,18.84079882,19.2276,-2.7882,19.42870714,0.6576,0.1918,0.685,18.57,-2.98,18.80758624
09/11/2020 00:30,18.88256,-2.91092,19.10561508,0.68256,0.19908,0.711,18.2,-3.11,18.46380513,18.82256,-2.95092,19.05247212,0.68256,0.19908,0.711,18.14,-3.15,18.41146654
09/11/2020 01:00,20.01888,-2.75616,20.20772066,0.69888,0.20384,0.728,19.32,-2.96,19.54543425,19.96888,-2.78616,20.16231276,0.69888,0.20384,0.728,19.27,-2.99,19.50058973
09/11/2020 01:30,20.184,-2.7955,20.3766699,0.564,0.1645,0.5875,19.62,-2.96,19.84202611,20.134,-2.8255,20.33129131,0.564,0.1645,0.5875,19.57,-2.99,19.79709575
09/11/2020 02:00,19.5432,-2.8324,19.74738352,0.6432,0.1876,0.67,18.9,-3.02,19.13975966,19.4932,-2.8724,19.70369326,0.6432,0.1876,0.67,18.85,-3.06,19.09675627
09/11/2020 02:30,19.52056,-2.80692,19.72133521,0.73056,0.21308,0.761,18.79,-3.02,19.03114553,19.47056,-2.84692,19.67759285,0.73056,0.21308,0.761,18.74,-3.06,18.9881858
09/11/2020 03:00,19.18096,-2.64222,19.36209062,0.78096,0.22778,0.8135,18.4,-2.87,18.62248372,19.13096,-2.68222,19.31807275,0.78096,0.22778,0.8135,18.35,-2.91,18.57930569
09/11/2020 03:30,19.04536,-2.62052,19.22479812,0.85536,0.24948,0.891,18.19,-2.87,18.41502104,19.00536,-2.66052,19.19067678,0.85536,0.24948,0.891,18.15,-2.91,18.38180078
09/11/2020 04:00,18.7508,-2.7056,18.94499332,0.7008,0.2044,0.73,18.05,-2.91,18.28306867,18.7008,-2.7556,18.90273134,0.7008,0.2044,0.73,18,-2.96,18.2417543
09/11/2020 04:30,18.73416,-2.25212,18.86904331,0.88416,0.25788,0.921,17.85,-2.51,18.02560956,18.69416,-2.29212,18.834156,0.88416,0.25788,0.921,17.81,-2.55,17.99162583
09/11/2020 05:00,19.26776,-2.12482,19.38456694,0.73776,0.21518,0.7685,18.53,-2.34,18.6771652,19.22776,-2.16482,19.34924289,0.73776,0.21518,0.7685,18.49,-2.38,18.64254543
09/11/2020 05:30,20.26384,-1.76388,20.34046421,0.84384,0.24612,0.879,19.42,-2.01,19.52374196,20.20384,-1.80388,20.28420898,0.84384,0.24612,0.879,19.36,-2.05,19.4682331
09/11/2020 06:00,21.90064,-1.36398,21.94307348,0.74064,0.21602,0.7715,21.16,-1.58,21.21890666,21.86064,0.93602,21.88066989,0.74064,0.21602,0.7715,21.12,0.72,21.13226916
09/11/2020 06:30,26.66448,1.30714,26.69649993,0.74448,0.21714,0.7755,25.92,1.09,25.94290847,26.60448,1.26714,26.6346391,0.74448,0.21714,0.7755,25.86,1.05,25.88130793
09/11/2020 07:00,31.30048,4.07514,31.564645,1.08048,0.31514,1.1255,30.22,3.76,30.45301299,31.21048,3.92514,31.45633141,1.08048,0.31514,1.1255,30.13,3.61,30.3454939
09/11/2020 07:30,33.98176,5.08968,34.36080405,0.82176,0.23968,0.856,33.16,4.85,33.51280502,33.85176,4.77968,34.18752691,0.82176,0.23968,0.856,33.03,4.54,33.34055338
09/11/2020 08:00,35.23064,5.56352,35.66722234,1.04064,0.30352,1.084,34.19,5.26,34.59224913,35.14064,5.52352,35.57209374,1.04064,0.30352,1.084,34.1,5.22,34.49722308
09/11/2020 08:30,36.71464,9.44302,37.90956894,1.48464,0.43302,1.5465,35.23,9.01,36.36389693,35.74464,3.30302,35.89692508,1.48464,0.43302,1.5465,34.26,2.87,34.38000145
09/11/2020 09:00,37.32536,9.00948,38.39730757,1.81536,0.52948,1.891,35.51,8.48,36.50849901,36.57536,4.46948,36.84743153,1.81536,0.52948,1.891,34.76,3.94,34.98258424
09/11/2020 09:30,37.82232,7.28276,38.51709339,2.03232,0.59276,2.117,35.79,6.69,36.40989151,37.71232,7.22276,38.39775178,2.03232,0.59276,2.117,35.68,6.63,36.29076053
09/11/2020 10:00,38.022,7.426,38.74039184,2.352,0.686,2.45,35.67,6.74,36.30119144,37.932,7.376,38.64248957,2.352,0.686,2.45,35.58,6.69,36.2034874
09/11/2020 10:30,37.698,7.289,38.39620717,2.328,0.679,2.425,35.37,6.61,35.98234289,37.608,7.229,38.2964764,2.328,0.679,2.425,35.28,6.55,35.88287753
09/11/2020 11:00,38.44704,8.12372,39.29592487,3.40704,0.99372,3.549,35.04,7.13,35.75805504,38.35704,8.06372,39.19548568,3.40704,0.99372,3.549,34.95,7.07,35.65792198
09/11/2020 11:30,37.6456,7.4858,38.38265756,3.3456,0.9758,3.485,34.3,6.51,34.91232017,37.5656,7.4358,38.29445684,3.3456,0.9758,3.485,34.22,6.46,34.82441672
09/11/2020 12:00,38.08304,7.25922,38.76872723,2.84304,0.82922,2.9615,35.24,6.43,35.82181598,37.99304,7.19922,38.66910727,2.84304,0.82922,2.9615,35.15,6.37,35.7225335
09/11/2020 12:30,38.41472,7.44846,39.13017083,3.35472,0.97846,3.4945,35.06,6.47,35.65199153,38.32472,7.39846,39.03231192,3.35472,0.97846,3.4945,34.97,6.42,35.55442729
09/11/2020 13:00,37.64016,7.42588,38.36567918,5.06016,1.47588,5.271,32.58,5.95,33.11886019,37.55016,7.30588,38.25428602,5.06016,1.47588,5.271,32.49,5.83,33.00892304
09/11/2020 13:30,37.152,6.4335,37.70492045,2.412,0.7035,2.5125,34.74,5.73,35.20938085,37.062,6.3835,37.60772416,2.412,0.7035,2.5125,34.65,5.68,35.11246075
09/11/2020 14:00,38.30096,6.85028,38.90873775,1.68096,0.49028,1.751,36.62,6.36,37.16818532,38.20096,6.80028,38.80150967,1.68096,0.49028,1.751,36.52,6.31,37.06111844
09/11/2020 14:30,36.8812,6.3791,37.42881016,2.1912,0.6391,2.2825,34.69,5.74,35.16167943,36.7712,6.3191,37.31021541,2.1912,0.6391,2.2825,34.58,5.68,35.04338454
09/11/2020 15:00,36.7272,6.3521,37.27246161,2.4072,0.7021,2.5075,34.32,5.65,34.78196228,36.6272,6.3121,37.16711431,2.4072,0.7021,2.5075,34.22,5.61,34.6768006
09/11/2020 15:30,37.3528,6.6279,37.93627191,1.9128,0.5579,1.9925,35.44,6.07,35.95606347,37.2628,6.5779,37.8389354,1.9128,0.5579,1.9925,35.35,6.02,35.85893055
09/11/2020 16:00,37.6464,6.0977,38.13703421,1.4664,0.4277,1.5275,36.18,5.67,36.62159609,37.5564,6.0477,38.04021367,1.4664,0.4277,1.5275,36.09,5.62,36.52495722
09/11/2020 16:30,39.47576,6.00668,39.93013689,0.84576,0.24668,0.881,38.63,5.76,39.05706722,39.37576,5.96668,39.82526517,0.84576,0.24668,0.881,38.53,5.72,38.95226951
09/11/2020 17:00,41.98544,6.01992,42.41481591,0.68544,0.19992,0.714,41.3,5.82,41.70806157,41.88544,5.97992,42.31015868,0.68544,0.19992,0.714,41.2,5.78,41.6034662
09/11/2020 17:30,41.6464,5.4027,41.99537832,1.3464,0.3927,1.4025,40.3,5.01,40.61022162,41.5464,5.3627,41.89107189,1.3464,0.3927,1.4025,40.2,4.97,40.50606004
09/11/2020 18:00,40.21808,4.26444,40.44353357,1.55808,0.45444,1.623,38.66,3.81,38.84728691,40.12808,4.21444,40.34878324,1.55808,0.45444,1.623,38.57,3.76,38.75283861
09/11/2020 18:30,37.44192,3.06806,37.56741095,1.50192,0.43806,1.5645,35.94,2.63,36.03609996,37.16192,-0.00194,37.16192005,1.50192,0.43806,1.5645,35.66,-0.44,35.66271442
09/11/2020 19:00,36.07576,2.26168,36.14658568,1.44576,0.42168,1.506,34.63,1.84,34.67884802,35.98576,2.23168,36.05489313,1.44576,0.42168,1.506,34.54,1.81,34.58739221
09/11/2020 19:30,34.58336,2.01848,34.64221486,1.74336,0.50848,1.816,32.84,1.51,32.87469696,34.50336,1.97848,34.56003811,1.74336,0.50848,1.816,32.76,1.47,32.79296418
09/11/2020 20:00,32.75072,1.70896,32.79527717,1.71072,0.49896,1.782,31.04,1.21,31.06357513,32.66072,1.66896,32.70333406,1.71072,0.49896,1.782,30.95,1.17,30.97210681
09/11/2020 20:30,31.81048,1.41764,31.84205303,1.50048,0.43764,1.563,30.31,0.98,30.32583882,31.73048,1.38764,31.7608077,1.50048,0.43764,1.563,30.23,0.95,30.24492354
09/11/2020 21:00,30.34264,1.07952,30.36183732,1.23264,0.35952,1.284,29.11,0.72,29.1189028,30.26264,1.04952,30.28083341,1.23264,0.35952,1.284,29.03,0.69,29.03819898
09/11/2020 21:30,28.91176,0.86218,28.92461271,1.24176,0.36218,1.2935,27.67,0.5,27.67451716,28.83176,0.40218,28.83456491,1.24176,0.36218,1.2935,27.59,0.04,27.590029
09/11/2020 22:00,27.06784,0.24312,27.06893181,1.10784,0.32312,1.154,25.96,-0.08,25.96012327,26.98784,-0.26688,26.98915954,1.10784,0.32312,1.154,25.88,-0.59,25.8867244
09/11/2020 22:30,24.06336,-1.43902,24.10634923,1.44336,0.42098,1.5035,22.62,-1.86,22.69634332,23.99336,-1.46902,24.03828912,1.44336,0.42098,1.5035,22.55,-1.89,22.62906538
09/11/2020 23:00,23.06632,-1.66274,23.12617181,1.15632,0.33726,1.2045,21.91,-2,22.00109315,23.01632,-1.69274,23.07848251,1.15632,0.33726,1.2045,21.86,-2.03,21.9540543
09/11/2020 23:30,21.7392,-1.8244,21.81561945,1.2192,0.3556,1.27,20.52,-2.18,20.63547431,21.6892,-1.8544,21.76833012,1.2192,0.3556,1.27,20.47,-2.21,20.58895335
10/11/2020 00:00,20.618,-0.711,20.63025557,1.128,0.329,1.175,19.49,-1.04,19.51772784,20.388,-2.951,20.60045982,1.128,0.329,1.175,19.26,-3.28,19.53729766
10/11/2020 00:30,20.26632,-1.71774,20.33898614,1.99632,0.58226,2.0795,18.27,-2.3,18.41420376,20.22632,-1.74774,20.30168998,1.99632,0.58226,2.0795,18.23,-2.33,18.37829698
10/11/2020 01:00,21.39792,-2.00894,21.49201759,0.99792,0.29106,1.0395,20.4,-2.3,20.52924743,21.34792,-2.03894,21.44506854,0.99792,0.29106,1.0395,20.35,-2.33,20.48295389
10/11/2020 01:30,22.30216,-2.02812,22.394187,0.69216,0.20188,0.721,21.61,-2.23,21.72475546,22.25216,-2.06812,22.34805909,0.69216,0.20188,0.721,21.56,-2.27,21.67917203
10/11/2020 02:00,21.21856,-2.27542,21.34021613,0.83856,0.24458,0.8735,20.38,-2.52,20.53520879,21.17856,-2.31542,21.30475471,0.83856,0.24458,0.8735,20.34,-2.56,20.50046829
10/11/2020 02:30,20.25736,-2.29202,20.38661301,0.98736,0.28798,1.0285,19.27,-2.58,19.44194692,20.21736,-2.32202,20.35026836,0.98736,0.28798,1.0285,19.23,-2.61,19.40631341
10/11/2020 03:00,19.99288,-2.19916,20.11346702,0.72288,0.21084,0.753,19.27,-2.41,19.42011843,19.95288,-2.22916,20.07701608,0.72288,0.21084,0.753,19.23,-2.44,19.3841817
10/11/2020 03:30,19.8032,-2.2024,19.92529287,0.8832,0.2576,0.92,18.92,-2.46,19.07925575,19.7632,-2.2324,19.88888343,0.8832,0.2576,0.92,18.88,-2.49,19.0434897
10/11/2020 04:00,19.01624,-2.56818,19.18887522,0.72624,0.21182,0.7565,18.29,-2.78,18.50006757,18.98624,-2.60818,19.16454832,0.72624,0.21182,0.7565,18.26,-2.82,18.47647152
10/11/2020 04:30,19.3952,-2.1689,19.51609362,0.8952,0.2611,0.9325,18.5,-2.43,18.6589094,19.3552,-2.1989,19.47970555,0.8952,0.2611,0.9325,18.46,-2.46,18.62318984
10/11/2020 05:00,19.89528,-2.00346,19.99590004,0.60528,0.17654,0.6305,19.29,-2.18,19.41279217,19.86528,-2.04346,19.97010461,0.60528,0.17654,0.6305,19.26,-2.22,19.38752176
10/11/2020 05:30,20.4568,-1.7626,20.53259421,0.6768,0.1974,0.705,19.78,-1.96,19.87687098,20.4168,-1.7926,20.49534428,0.6768,0.1974,0.705,19.74,-1.99,19.84005292
10/11/2020 06:00,21.7516,-1.2212,21.78585394,0.6816,0.1988,0.71,21.07,-1.42,21.11779581,21.7016,0.7388,21.71417205,0.6816,0.1988,0.71,21.02,0.54,21.02693511
10/11/2020 06:30,27.21088,0.95734,27.22771548,0.71088,0.20734,0.7405,26.5,0.75,26.51061108,27.17088,1.67734,27.22260438,0.71088,0.20734,0.7405,26.46,1.47,26.50080187
10/11/2020 07:00,30.33248,3.87614,30.57914002,0.91248,0.26614,0.9505,29.42,3.61,29.6406562,30.22248,3.65614,30.44282604,0.91248,0.26614,0.9505,29.31,3.39,29.50539273
10/11/2020 07:30,34.1668,4.8974,34.51600714,0.9168,0.2674,0.955,33.25,4.63,33.57081173,34.0968,4.8374,34.4382376,0.9168,0.2674,0.955,33.18,4.57,33.4932426
10/11/2020 08:00,35.45704,5.66622,35.90693157,1.18704,0.34622,1.2365,34.27,5.32,34.68047433,35.37704,5.59622,35.81693227,1.18704,0.34622,1.2365,34.19,5.25,34.59072997
10/11/2020 08:30,37.03144,7.11792,37.70931362,1.74144,0.50792,1.814,35.29,6.61,35.90370733,36.94144,7.06792,37.61150731,1.74144,0.50792,1.814,35.2,6.56,35.80605535
10/11/2020 09:00,37.48312,7.68466,38.26275322,2.31312,0.67466,2.4095,35.17,7.01,35.86180419,37.40312,7.63466,38.17435552,2.31312,0.67466,2.4095,35.09,6.96,35.77358942
10/11/2020 09:30,37.58576,7.83918,38.39455818,3.42576,0.99918,3.5685,34.16,6.84,34.83807113,37.50576,7.78918,38.30604859,3.42576,0.99918,3.5685,34.08,6.79,34.74982734
10/11/2020 10:00,37.60952,8.17486,38.48771662,3.71952,1.08486,3.8745,33.89,7.09,34.6236942,37.53952,8.13486,38.41082541,3.71952,1.08486,3.8745,33.82,7.05,34.54699553
10/11/2020 10:30,37.80288,8.22834,38.68802548,3.66288,1.06834,3.8155,34.14,7.16,34.88273498,37.72288,8.17834,38.59923472,3.66288,1.06834,3.8155,34.06,7.11,34.79419061
10/11/2020 11:00,36.89304,7.89922,37.72922047,4.04304,1.17922,4.2115,32.85,6.72,33.53029824,36.80304,7.84922,37.6307588,4.04304,1.17922,4.2115,32.76,6.67,33.43211779
10/11/2020 11:30,36.76896,7.56928,37.53998427,4.72896,1.37928,4.926,32.04,6.19,32.6324639,36.67896,7.51928,37.44176383,4.72896,1.37928,4.926,31.95,6.14,32.53462924
10/11/2020 12:00,37.73904,7.70722,38.51800073,4.85904,1.41722,5.0615,32.88,6.29,33.47623784,37.64904,7.65722,38.41982862,4.85904,1.41722,5.0615,32.79,6.24,33.37846162
10/11/2020 12:30,37.56544,9.09492,38.65074194,8.72544,2.54492,9.089,28.84,6.55,29.57445012,37.48544,9.04492,38.56123429,8.72544,2.54492,9.089,28.76,6.5,29.48537943
10/11/2020 13:00,37.07072,7.37396,37.79700474,3.99072,1.16396,4.157,33.08,6.21,33.65784455,36.98072,7.32396,37.69899258,3.99072,1.16396,4.157,32.99,6.16,33.56018027
10/11/2020 13:30,37.0576,6.9218,37.69850173,2.5776,0.7518,2.685,34.48,6.17,35.02769333,36.9676,6.8718,37.60086548,2.5776,0.7518,2.685,34.39,6.12,34.93030919
10/11/2020 14:00,37.05672,6.54196,37.62974539,1.92672,0.56196,2.007,35.13,5.98,35.6353378,36.95672,6.49196,37.52258917,1.92672,0.56196,2.007,35.03,5.93,35.52838021
10/11/2020 14:30,36.2652,6.6236,36.86511641,2.5152,0.7336,2.62,33.75,5.89,34.26010216,36.1752,6.5836,36.76940146,2.5152,0.7336,2.62,33.66,5.85,34.16457376
10/11/2020 15:00,35.99032,7.10926,36.68575625,3.70032,1.07926,3.8545,32.29,6.03,32.84821152,35.90032,7.06926,36.58971731,3.70032,1.07926,3.8545,32.2,5.99,32.75240602
10/11/2020 15:30,36.37792,6.50856,36.95557356,2.73792,0.79856,2.852,33.64,5.71,34.12116206,36.27792,6.45856,36.84834429,2.73792,0.79856,2.852,33.54,5.66,34.01422056
10/11/2020 16:00,36.95432,6.32376,37.49148846,2.10432,0.61376,2.192,34.85,5.71,35.31467967,36.86432,6.27376,37.39435992,2.10432,0.61376,2.192,34.76,5.66,35.21779664
10/11/2020 16:30,38.98936,6.07148,39.45925826,1.47936,0.43148,1.541,37.51,5.64,37.9316451,38.89936,6.02148,39.36265273,1.47936,0.43148,1.541,37.42,5.59,37.83522829
10/11/2020 17:00,41.56568,6.35874,42.04924884,1.67568,0.48874,1.7455,39.89,5.87,40.31958581,41.46568,6.30874,41.94285181,1.67568,0.48874,1.7455,39.79,5.82,40.21338707
10/11/2020 17:30,42.41,6.6375,42.92626825,2.94,0.8575,3.0625,39.47,5.78,39.89096765,42.3,6.5975,42.8114121,2.94,0.8575,3.0625,39.36,5.74,39.7763397
10/11/2020 18:00,40.8616,4.7888,41.14125618,1.8816,0.5488,1.96,38.98,4.24,39.20992221,40.7416,4.1388,40.95128369,1.8816,0.5488,1.96,38.86,3.59,39.02547501
10/11/2020 18:30,37.66456,2.73508,37.76373581,1.59456,0.46508,1.661,36.07,2.27,36.14135858,37.57456,2.69508,37.67108992,1.59456,0.46508,1.661,35.98,2.23,36.04904021
10/11/2020 19:00,36.34664,2.33902,36.42182387,1.43664,0.41902,1.4965,34.91,1.92,34.96275876,36.25664,2.29902,36.32945688,1.43664,0.41902,1.4965,34.82,1.88,34.87071551
10/11/2020 19:30,34.74736,1.93548,34.80122282,1.52736,0.44548,1.591,33.22,1.49,33.25339832,34.64736,1.90548,34.69971771,1.52736,0.44548,1.591,33.12,1.46,33.15216433
10/11/2020 20:00,33.61128,1.87704,33.66365135,1.60128,0.46704,1.668,32.01,1.41,32.04103931,33.52128,1.84704,33.57212787,1.60128,0.46704,1.668,31.92,1.38,31.9498169
10/11/2020 20:30,33.20416,1.73288,33.24934758,1.24416,0.36288,1.296,31.96,1.37,31.98934979,33.06416,-1.85712,33.11627351,1.24416,0.36288,1.296,31.82,-2.22,31.89734785
