Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/11/2020 21:00,30.83112,1.07616,30.84989596,1.46112,0.42616,1.522,29.37,0.65,29.37719183,30.74112,1.05616,30.75925768,1.46112,0.42616,1.522,29.28,0.63,29.28677688
10/11/2020 21:30,29.26344,0.39642,29.26612495,1.39344,0.40642,1.4515,27.87,-0.01,27.87000179,29.18344,0.37642,29.18586751,1.39344,0.40642,1.4515,27.79,-0.03,27.79001619
10/11/2020 22:00,27.64688,-0.54216,27.65219541,1.46688,0.42784,1.528,26.18,-0.97,26.19796366,27.57688,-0.57216,27.5828149,1.46688,0.42784,1.528,26.11,-1,26.12914273
10/11/2020 22:30,25.27512,-1.11934,25.29989354,2.02512,0.59066,2.1095,23.25,-1.71,23.31279906,25.21512,-1.14934,25.24130066,2.02512,0.59066,2.1095,23.19,-1.74,23.25518652
10/11/2020 23:00,23.76448,-1.03536,23.78702335,2.00448,0.58464,2.088,21.76,-1.62,21.82021998,23.70448,-1.06536,23.72840837,2.00448,0.58464,2.088,21.7,-1.65,21.76264001
10/11/2020 23:30,22.896,1.0655,22.92077892,1.596,0.4655,1.6625,21.3,0.6,21.30844903,22.816,-1.5245,22.86687465,1.596,0.4655,1.6625,21.22,-1.99,21.3131063
11/11/2020 00:00,21.70768,-1.57026,21.76439954,1.74768,0.50974,1.8205,19.96,-2.08,20.06808411,21.64768,-1.61026,21.70748688,1.74768,0.50974,1.8205,19.9,-2.12,20.01260603
11/11/2020 00:30,21.3692,-1.3044,21.40897401,2.4192,0.7056,2.52,18.95,-2.01,19.0563008,21.3292,-1.3344,21.37090068,2.4192,0.7056,2.52,18.91,-2.04,19.01971872
11/11/2020 01:00,22.81328,-1.79196,22.8835501,1.67328,0.48804,1.743,21.14,-2.28,21.26259627,22.75328,-1.83196,22.82691018,1.67328,0.48804,1.743,21.08,-2.32,21.20728177
11/11/2020 01:30,22.3044,-2.0408,22.3975696,1.5744,0.4592,1.64,20.73,-2.5,20.88020354,22.2444,-2.0708,22.34058065,1.5744,0.4592,1.64,20.67,-2.53,20.82425989
11/11/2020 02:00,21.13392,-2.15594,21.24360261,1.45392,0.42406,1.5145,19.68,-2.58,19.8483954,21.07392,-2.18594,21.18698747,1.45392,0.42406,1.5145,19.62,-2.61,19.79283961
11/11/2020 02:30,21.0292,-1.9644,21.12075093,1.6992,0.4956,1.77,19.33,-2.46,19.48590516,20.9792,-1.9944,21.07378618,1.6992,0.4956,1.77,19.28,-2.49,19.44012603
11/11/2020 03:00,20.33336,-1.83902,20.41635431,1.68336,0.49098,1.7535,18.65,-2.33,18.79498337,20.96336,-2.19902,21.07838114,1.68336,0.49098,1.7535,19.28,-2.69,19.46675371
11/11/2020 03:30,20.70896,-1.89572,20.79554709,2.44896,0.71428,2.551,18.26,-2.61,18.44558755,20.66896,-1.92572,20.7584755,2.44896,0.71428,2.551,18.22,-2.64,18.41026887
11/11/2020 04:00,20.4332,-1.9499,20.5260267,2.2632,0.6601,2.3575,18.17,-2.61,18.35649749,20.3932,-1.9799,20.48908515,2.2632,0.6601,2.3575,18.13,-2.64,18.32120356
11/11/2020 04:30,20.24592,-1.73744,20.32033401,2.30592,0.67256,2.402,17.94,-2.41,18.1011519,20.20592,-1.76744,20.28307292,2.30592,0.67256,2.402,17.9,-2.44,18.06553625
11/11/2020 05:00,21.19992,-1.53294,21.25527024,1.90992,0.55706,1.9895,19.29,-2.09,19.40289154,21.14992,-1.57294,21.20832988,1.90992,0.55706,1.9895,19.24,-2.13,19.35754375
11/11/2020 05:30,21.8744,-1.1458,21.90438844,2.1744,0.6342,2.265,19.7,-1.78,19.78025278,21.8244,-1.1858,21.8565907,2.1744,0.6342,2.265,19.65,-1.82,19.734105
11/11/2020 06:00,22.85768,-0.86526,22.87405102,2.10768,0.61474,2.1955,20.75,-1.48,20.80271377,22.80768,0.89474,22.82522347,2.10768,0.61474,2.1955,20.7,0.28,20.70189363
11/11/2020 06:30,27.0148,1.3014,27.04612839,2.1648,0.6314,2.255,24.85,0.67,24.85903055,26.9448,1.2714,26.97477905,2.1648,0.6314,2.255,24.78,0.64,24.78826335
11/11/2020 07:00,30.84728,3.68004,31.06601645,2.05728,0.60004,2.143,28.79,3.08,28.95428293,30.58728,1.48004,30.62306673,2.05728,0.60004,2.143,28.53,0.88,28.54356845
11/11/2020 07:30,33.3472,4.1746,33.60748478,2.3472,0.6846,2.445,31,3.49,31.19583466,33.2672,4.1346,33.52314891,2.3472,0.6846,2.445,30.92,3.45,31.11187715
11/11/2020 08:00,35.22792,4.84106,35.55899618,2.19792,0.64106,2.2895,33.03,4.2,33.29595921,35.14792,4.80106,35.474307,2.19792,0.64106,2.2895,32.95,4.16,33.21156576
11/11/2020 08:30,35.646,5.363,36.0471786,3.096,0.903,3.225,32.55,4.46,32.85413368,35.556,5.313,35.95075945,3.096,0.903,3.225,32.46,4.41,32.7582005
11/11/2020 09:00,35.77464,6.02552,36.27853027,4.30464,1.25552,4.484,31.47,4.77,31.82944863,35.68464,5.94552,36.17654959,4.30464,1.25552,4.484,31.38,4.69,31.72854393
11/11/2020 09:30,36.94232,7.23026,37.64321541,5.21232,1.52026,5.4295,31.73,5.71,32.23968052,36.86232,7.19026,37.55702963,5.21232,1.52026,5.4295,31.65,5.67,32.15387068
11/11/2020 10:00,37.27088,7.47484,38.01304683,6.29088,1.83484,6.553,30.98,5.64,31.4892045,37.19088,7.43484,37.92675047,6.29088,1.83484,6.553,30.9,5.6,31.40334377
11/11/2020 10:30,37.45256,7.41408,38.17935087,6.08256,1.77408,6.336,31.37,5.64,31.87297445,37.37256,7.37408,38.09311351,6.08256,1.77408,6.336,31.29,5.6,31.78716879
11/11/2020 11:00,37.1564,7.2177,37.85093465,5.7864,1.6877,6.0275,31.37,5.53,31.85369366,37.0764,7.1677,37.76288337,5.7864,1.6877,6.0275,31.29,5.48,31.76624781
11/11/2020 11:30,37.194,6.582,37.77189908,4.944,1.442,5.15,32.25,5.14,32.65703753,37.114,6.532,37.68442676,4.944,1.442,5.15,32.17,5.09,32.57018575
11/11/2020 12:00,37.89344,7.16892,38.56560915,5.17344,1.50892,5.389,32.72,5.66,33.2059332,37.80344,7.12892,38.46974885,5.17344,1.50892,5.389,32.63,5.62,33.11044095
11/11/2020 12:30,38.97944,7.19942,39.63872338,5.92944,1.72942,6.1765,33.05,5.47,33.49960298,38.88944,7.15942,39.54296193,5.92944,1.72942,6.1765,32.96,5.43,33.40428865
11/11/2020 13:00,37.86232,6.48526,38.41371985,6.05232,1.76526,6.3045,31.81,4.72,32.15827265,37.78232,6.45526,38.32980676,6.05232,1.76526,6.3045,31.73,4.69,32.07474084
11/11/2020 13:30,37.05496,6.08978,37.55203698,5.24496,1.52978,5.4635,31.81,4.56,32.13517854,36.97496,6.05978,37.46823455,5.24496,1.52978,5.4635,31.73,4.53,32.0517363
11/11/2020 14:00,37.42808,6.25444,37.94705775,4.43808,1.29444,4.623,32.99,4.96,33.36078087,37.33808,6.21444,37.85170383,4.43808,1.29444,4.623,32.9,4.92,33.26584435
11/11/2020 14:30,36.51776,5.54018,36.93562494,3.97776,1.16018,4.1435,32.54,4.38,32.83345854,36.43776,5.51018,36.85203437,3.97776,1.16018,4.1435,32.46,4.35,32.7501771
11/11/2020 15:00,36.3032,5.7901,36.76204004,3.9432,1.1501,4.1075,32.36,4.64,32.69096511,36.2132,5.7501,36.66687203,3.9432,1.1501,4.1075,32.27,4.6,32.5962099
11/11/2020 15:30,36.654,5.322,37.0383504,3.504,1.022,3.65,33.15,4.3,33.42772053,36.564,5.292,36.94497747,3.504,1.022,3.65,33.06,4.27,33.33461414
11/11/2020 16:00,37.75872,5.38796,38.14119884,3.79872,1.10796,3.957,33.96,4.28,34.22864298,37.66872,5.34796,38.04646032,3.79872,1.10796,3.957,33.87,4.24,34.13435952
11/11/2020 16:30,39.44248,5.27864,39.79413611,3.73248,1.08864,3.888,35.71,4.19,35.95497462,39.34248,5.23864,39.68972262,3.73248,1.08864,3.888,35.61,4.15,35.85100556
11/11/2020 17:00,41.65576,5.57418,42.02706061,4.02576,1.17418,4.1935,37.63,4.4,37.88636826,41.55576,5.53418,41.92264707,4.02576,1.17418,4.1935,37.53,4.36,37.78240993
11/11/2020 17:30,41.99032,4.74176,42.25720367,4.36032,1.27176,4.542,37.63,3.47,37.78965202,41.84032,4.70176,42.10366878,4.36032,1.27176,4.542,37.48,3.43,37.63662179
11/11/2020 18:00,40.55952,3.70236,40.72814914,4.49952,1.31236,4.687,36.06,2.39,36.13911593,40.46952,3.66236,40.63489793,4.49952,1.31236,4.687,35.97,2.35,36.04668362
11/11/2020 18:30,39.0332,3.1126,39.15710639,4.8432,1.4126,5.045,34.19,1.7,34.23223773,38.9432,3.0726,39.06422528,4.8432,1.4126,5.045,34.1,1.66,34.14038078
11/11/2020 19:00,37.77248,3.06364,37.89651878,5.05248,1.47364,5.263,32.72,1.59,32.75860956,37.63248,-0.30636,37.63372699,5.05248,1.47364,5.263,32.58,-1.78,32.62858869
11/11/2020 19:30,36.15688,2.92034,36.27462415,4.76688,1.39034,4.9655,31.39,1.53,31.42726523,35.94688,-0.68966,35.95349514,4.76688,1.39034,4.9655,31.18,-2.08,31.24930079
11/11/2020 20:00,34.83896,2.45928,34.92565235,4.96896,1.44928,5.176,29.87,1.01,29.88707078,34.76896,2.42928,34.85372262,4.96896,1.44928,5.176,29.8,0.98,29.81610974
11/11/2020 20:30,34.13224,2.61232,34.23206133,5.32224,1.55232,5.544,28.81,1.06,28.82949358,34.06224,2.59232,34.16074233,5.32224,1.55232,5.544,28.74,1.04,28.75881082
11/11/2020 21:00,32.73952,2.39986,32.82735898,5.03952,1.46986,5.2495,27.7,0.93,27.71560752,32.59952,-1.53014,32.63541072,5.03952,1.46986,5.2495,27.56,-3,27.72279928
11/11/2020 21:30,31.33336,1.78348,31.38407637,5.46336,1.59348,5.691,25.87,0.19,25.87069771,31.25336,0.71348,31.26150292,5.46336,1.59348,5.691,25.79,-0.88,25.8050092
11/11/2020 22:00,29.39808,1.18944,29.4221324,5.27808,1.53944,5.498,24.12,-0.35,24.12253925,29.33808,0.74944,29.34765065,5.27808,1.53944,5.498,24.06,-0.79,24.07296617
11/11/2020 22:30,26.89512,-0.23184,26.89611923,5.44512,1.58816,5.672,21.45,-1.82,21.52707365,26.85512,1.85816,26.91932816,5.44512,1.58816,5.672,21.41,0.27,21.41170241
11/11/2020 23:00,25.67656,-0.34142,25.67882982,4.96656,1.44858,5.1735,20.71,-1.79,20.78721242,25.61656,-0.37142,25.61925251,4.96656,1.44858,5.1735,20.65,-1.82,20.73004824
11/11/2020 23:30,23.91888,-0.64866,23.92767394,4.59888,1.34134,4.7905,19.32,-1.99,19.42221666,23.85888,-0.67866,23.86853021,4.59888,1.34134,4.7905,19.26,-2.02,19.36563967
12/11/2020 00:00,22.17592,0.16756,22.17655303,4.34592,1.26756,4.527,17.83,-1.1,17.86389935,22.12592,-1.12244,22.1543722,4.34592,1.26756,4.527,17.78,-2.39,17.9399136
12/11/2020 00:30,22.36168,-0.91576,22.38042334,4.23168,1.23424,4.408,18.13,-2.15,18.257037,22.30168,-0.94576,22.32172468,4.23168,1.23424,4.408,18.07,-2.18,18.2010247
12/11/2020 01:00,22.85512,-1.08184,22.88070995,3.76512,1.09816,3.922,19.09,-2.18,19.21407037,22.79512,-1.11184,22.82221909,3.76512,1.09816,3.922,19.03,-2.21,19.15789654
12/11/2020 01:30,22.96192,-1.29944,22.99865897,3.36192,0.98056,3.502,19.6,-2.28,19.73216663,22.90192,-1.31944,22.93989672,3.36192,0.98056,3.502,19.54,-2.3,19.67489771
12/11/2020 02:00,21.96384,-1.72388,22.03138738,2.52384,0.73612,2.629,19.44,-2.46,19.59502998,21.92384,-1.75388,21.99388223,2.52384,0.73612,2.629,19.4,-2.49,19.55914364
12/11/2020 02:30,21.36184,-1.63738,21.42450049,2.75184,0.80262,2.8665,18.61,-2.44,18.76927543,21.31184,-1.65738,21.37618845,2.75184,0.80262,2.8665,18.56,-2.46,18.72231823
12/11/2020 03:00,21.81064,-1.66398,21.87402219,2.66064,0.77602,2.7715,19.15,-2.44,19.30482064,21.75064,-1.68398,21.81573123,2.66064,0.77602,2.7715,19.09,-2.46,19.24784923
12/11/2020 03:30,21.14656,-1.78642,21.22188249,2.68656,0.78358,2.7985,18.46,-2.57,18.63803906,21.08656,-1.81642,21.16464964,2.68656,0.78358,2.7985,18.4,-2.6,18.58278773
12/11/2020 04:00,20.94696,-1.51172,21.00143877,3.21696,0.93828,3.351,17.73,-2.45,17.8984748,20.88696,-1.54172,20.94378186,3.21696,0.93828,3.351,17.67,-2.48,17.84318637
12/11/2020 04:30,21.01632,-1.22774,21.05215077,3.19632,0.93226,3.3295,17.82,-2.16,17.95043175,20.96632,-1.25774,21.00401115,3.19632,0.93226,3.3295,17.77,-2.19,17.90444079
12/11/2020 05:00,21.66456,-0.95742,21.68570527,3.57456,1.04258,3.7235,18.09,-2,18.20022253,21.61456,-0.97742,21.6366484,3.57456,1.04258,3.7235,18.04,-2.02,18.15274084
12/11/2020 05:30,22.43936,1.20398,22.47163646,3.33936,0.97398,3.4785,19.1,0.23,19.10138477,21.88936,-3.03602,22.09890266,3.33936,0.97398,3.4785,18.55,-4.01,18.97847728
12/11/2020 06:00,23.29392,2.18156,23.39585247,3.67392,1.07156,3.827,19.62,1.11,19.651374,23.05392,-0.93844,23.07301231,3.67392,1.07156,3.827,19.38,-2.01,19.48395494
12/11/2020 06:30,28.69416,2.04788,28.76714499,3.28416,0.95788,3.421,25.41,1.09,25.43336785,28.65416,2.39788,28.75431644,3.28416,0.95788,3.421,25.37,1.44,25.4108343
12/11/2020 07:00,32.36712,4.56916,32.68803573,4.07712,1.18916,4.247,28.29,3.38,28.4912004,32.28712,4.52916,32.6032423,4.07712,1.18916,4.247,28.21,3.34,28.4070361
12/11/2020 07:30,36.044,5.6045,36.477121,3.204,0.9345,3.3375,32.84,4.67,33.17038589,35.944,5.5645,36.37217063,3.204,0.9345,3.3375,32.74,4.63,33.06576024
12/11/2020 08:00,37.34168,7.38674,38.0652728,3.45168,1.00674,3.5955,33.89,6.38,34.48530847,37.12168,6.49674,37.68589599,3.45168,1.00674,3.5955,33.67,5.49,34.11464495
12/11/2020 08:30,38.6812,7.5116,39.4037989,4.5312,1.3216,4.72,34.15,6.19,34.70646337,38.5812,7.4716,39.29801267,4.5312,1.3216,4.72,34.05,6.15,34.60093929
12/11/2020 09:00,37.60832,8.22826,38.49792197,7.46832,2.17826,7.7795,30.14,6.05,30.74121175,37.51832,8.18826,38.40145749,7.46832,2.17826,7.7795,30.05,6.01,30.64510728
12/11/2020 09:30,37.96944,9.32942,39.09880371,10.00944,2.91942,10.4265,27.96,6.41,28.68535689,37.88944,9.28942,39.01157504,10.00944,2.91942,10.4265,27.88,6.37,28.59844926
12/11/2020 10:00,38.55488,9.95434,39.81918704,11.77488,3.43434,12.2655,26.78,6.52,27.56227131,38.47488,9.90434,39.72923787,11.77488,3.43434,12.2655,26.7,6.47,27.47273012
12/11/2020 10:30,37.72896,9.80178,38.98139702,12.34896,3.60178,12.8635,25.38,6.2,26.12631623,37.65896,9.75178,38.90108586,12.34896,3.60178,12.8635,25.31,6.15,26.04647001
12/11/2020 11:00,38.60688,9.72034,39.81175948,11.24688,3.28034,11.7155,27.36,6.44,28.10770713,38.52688,9.58034,39.70016873,11.24688,3.28034,11.7155,27.28,6.3,27.99800707
12/11/2020 11:30,37.98512,9.00316,39.03749776,9.16512,2.67316,9.547,28.82,6.33,29.50697036,37.88512,8.72316,38.8764175,9.16512,2.67316,9.547,28.72,6.05,29.35031346
12/11/2020 12:00,37.32432,8.98626,38.3908548,9.96432,2.90626,10.3795,27.36,6.08,28.02741515,37.22432,8.70626,38.22890219,9.96432,2.90626,10.3795,27.26,5.8,27.87019196
12/11/2020 12:30,37.87352,10.49686,39.30124155,15.14352,4.41686,15.7745,22.73,6.08,23.52911601,37.79352,10.21686,39.15015175,15.14352,4.41686,15.7745,22.65,5.8,23.38081478
12/11/2020 13:00,37.87224,10.67732,39.34859241,15.76224,4.59732,16.419,22.11,6.08,22.93073265,37.80224,10.39732,39.20604051,15.76224,4.59732,16.419,22.04,5.8,22.79038394
12/11/2020 13:30,38.02408,9.27744,39.13951396,11.85408,3.45744,12.348,26.17,5.82,26.80935098,37.95408,9.01744,39.0105936,11.85408,3.45744,12.348,26.1,5.56,26.68564408
12/11/2020 14:00,37.32424,8.01082,38.17423383,8.33424,2.43082,8.6815,28.99,5.58,29.52213576,37.26424,7.97082,38.10718507,8.33424,2.43082,8.6815,28.93,5.54,29.45567008
12/11/2020 14:30,35.19696,6.84828,35.85700674,7.29696,2.12828,7.601,27.9,4.72,28.29643794,35.11696,6.81828,35.77275251,7.29696,2.12828,7.601,27.82,4.69,28.21255926
12/11/2020 15:00,35.8256,5.9983,36.32427863,4.2456,1.2383,4.4225,31.58,4.76,31.93671868,35.7356,5.9583,36.22891727,4.2456,1.2383,4.4225,31.49,4.72,31.84177288
12/11/2020 15:30,36.9696,6.2053,37.48675863,4.7496,1.3853,4.9475,32.22,4.82,32.57853281,36.8796,6.1753,37.39303714,4.7496,1.3853,4.9475,32.13,4.79,32.48508889
12/11/2020 16:00,37.94936,6.05148,38.42882167,3.87936,1.13148,4.041,34.07,4.92,34.42341209,37.85936,6.01148,38.33365403,3.87936,1.13148,4.041,33.98,4.88,34.32862945
12/11/2020 16:30,40.02512,6.05816,40.48100213,3.28512,0.95816,3.422,36.74,5.1,37.09228491,39.93512,6.01816,40.38603792,3.28512,0.95816,3.422,36.65,5.06,36.99764993
12/11/2020 17:00,42.00208,5.96394,42.42338158,2.96208,0.86394,3.0855,39.04,5.1,39.37171066,41.90208,5.92394,42.31875912,2.96208,0.86394,3.0855,38.94,5.06,39.26738087
12/11/2020 17:30,42.47288,5.44584,42.82058744,2.52288,0.73584,2.628,39.95,4.71,40.22669014,42.36288,5.40584,42.70640125,2.52288,0.73584,2.628,39.84,4.67,40.11277228
12/11/2020 18:00,41.28176,4.28468,41.50352023,2.86176,0.83468,2.981,38.42,3.45,38.57458879,41.18176,4.24468,41.39993557,2.86176,0.83468,2.981,38.32,3.41,38.47142446
12/11/2020 18:30,38.68888,2.88384,38.79621075,3.09888,0.90384,3.228,35.59,1.98,35.64503472,38.58888,2.85384,38.69426395,3.09888,0.90384,3.228,35.49,1.95,35.54353106
12/11/2020 19:00,37.4104,2.6147,37.50166242,3.4104,0.9947,3.5525,34,1.62,34.03857224,37.3204,2.5847,37.40979725,3.4104,0.9947,3.5525,33.91,1.59,33.94725615
12/11/2020 19:30,35.7924,2.3682,35.87066028,3.4224,0.9982,3.565,32.37,1.37,32.39897838,35.7124,2.3482,35.78951742,3.4224,0.9982,3.565,32.29,1.35,32.31820849
12/11/2020 20:00,34.4448,-0.8061,34.45423115,3.5448,1.0339,3.6925,30.9,-1.84,30.95473469,34.3748,2.3139,34.45259073,3.5448,1.0339,3.6925,30.83,1.28,30.85656008
12/11/2020 20:30,33.24024,1.75882,33.28673915,3.39024,0.98882,3.5315,29.85,0.77,29.85992967,33.16024,1.76882,33.20738233,3.39024,0.98882,3.5315,29.77,0.78,29.78021659
12/11/2020 21:00,31.5668,0.9224,31.58027365,3.1968,0.9324,3.33,28.37,-0.01,28.37000176,31.4968,0.9124,31.51001244,3.1968,0.9324,3.33,28.3,-0.02,28.30000707
12/11/2020 21:30,29.7108,0.0769,29.71089952,4.0008,1.1669,4.1675,25.71,-1.09,25.73309542,29.6408,0.0469,29.6408371,4.0008,1.1669,4.1675,25.64,-1.12,25.66445012
12/11/2020 22:00,28.26288,-0.32666,28.26476769,4.26288,1.24334,4.4405,24,-1.57,24.05129726,28.19288,-0.35666,28.19513591,4.26288,1.24334,4.4405,23.93,-1.6,23.9834297
12/11/2020 22:30,26.86704,1.83872,26.92988544,4.24704,1.23872,4.424,22.62,0.6,22.62795616,26.67704,-1.00128,26.69582411,4.24704,1.23872,4.424,22.43,-2.24,22.5415727
12/11/2020 23:00,24.80104,1.38322,24.83958298,4.09104,1.19322,4.2615,20.71,0.19,20.71087154,24.65104,-1.14678,24.6777,4.09104,1.19322,4.2615,20.56,-2.34,20.69273302
12/11/2020 23:30,23.51392,-0.79094,23.5272187,4.21392,1.22906,4.3895,19.3,-2.02,19.40542192,23.45392,-0.82094,23.46828298,4.21392,1.22906,4.3895,19.24,-2.05,19.34890436
13/11/2020 00:00,22.7036,-0.9177,22.72213956,4.0536,1.1823,4.2225,18.65,-2.1,18.76785816,22.6536,-0.9677,22.67425933,4.0536,1.1823,4.2225,18.6,-2.15,18.72384843
13/11/2020 00:30,22.33728,-0.93996,22.35704816,3.97728,1.16004,4.143,18.36,-2.1,18.47970779,22.26728,-1.17996,22.29852157,3.97728,1.16004,4.143,18.29,-2.34,18.43908078
13/11/2020 01:00,23.2364,-1.0323,23.25931917,4.1064,1.1977,4.2775,19.13,-2.23,19.2595379,23.1664,-1.2623,23.20076486,4.1064,1.1977,4.2775,19.06,-2.46,19.21809564
13/11/2020 01:30,23.08736,-1.17952,23.11747087,4.52736,1.32048,4.716,18.56,-2.5,18.72761597,23.02736,-1.39952,23.06984969,4.52736,1.32048,4.716,18.5,-2.72,18.69888767
13/11/2020 02:00,22.6396,-0.8397,22.65516683,4.6296,1.3503,4.8225,18.01,-2.19,18.14266243,22.5796,-1.0697,22.60492412,4.6296,1.3503,4.8225,17.95,-2.42,18.11239631
13/11/2020 02:30,22.51808,-1.13056,22.54644302,4.31808,1.25944,4.498,18.2,-2.39,18.35625506,22.45808,-1.35056,22.49865262,4.31808,1.25944,4.498,18.14,-2.61,18.32680278
13/11/2020 03:00,21.61064,-1.11148,21.63920398,4.76064,1.38852,4.959,16.85,-2.5,17.03445039,21.56064,-1.33148,21.60171373,4.76064,1.38852,4.959,16.8,-2.72,17.01876611
13/11/2020 03:30,21.6268,-1.1876,21.659383,4.1568,1.2124,4.33,17.47,-2.4,17.63408347,21.5868,-1.4176,21.63329665,4.1568,1.2124,4.33,17.43,-2.63,17.62730269
13/11/2020 04:00,21.5592,-0.6319,21.5684585,4.9992,1.4581,5.2075,16.56,-2.09,16.69136603,21.4992,-0.8619,21.51646979,4.9992,1.4581,5.2075,16.5,-2.32,16.66230476
13/11/2020 04:30,22.57264,-0.74048,22.5847822,4.35264,1.26952,4.534,18.22,-2.01,18.33053463,22.51264,-0.97048,22.53354813,4.35264,1.26952,4.534,18.16,-2.24,18.29762826
13/11/2020 05:00,23.4268,-0.3926,23.43008948,4.2768,1.2474,4.455,19.15,-1.64,19.22009625,23.3668,-0.6126,23.37482879,4.2768,1.2474,4.455,19.09,-1.86,19.18039885
13/11/2020 05:30,23.4304,0.0622,23.43048256,5.1504,1.5022,5.365,18.28,-1.44,18.33663001,23.3804,0.0122,23.38040318,5.1504,1.5022,5.365,18.23,-1.49,18.29079003
13/11/2020 06:00,24.42544,0.09742,24.42563428,4.34544,1.26742,4.5265,20.08,-1.17,20.11405727,24.36544,0.07742,24.365563,4.34544,1.26742,4.5265,20.02,-1.19,20.05533595
13/11/2020 06:30,29.61536,2.14198,29.69272009,4.15536,1.21198,4.3285,25.46,0.93,25.47697981,29.51536,1.57198,29.55719197,4.15536,1.21198,4.3285,25.36,0.36,25.36255508
13/11/2020 07:00,32.32568,3.91874,32.56234191,4.79568,1.39874,4.9955,27.53,2.52,27.64509541,32.25568,3.88874,32.48924731,4.79568,1.39874,4.9955,27.46,2.49,27.57266219
13/11/2020 07:30,34.78336,5.07098,35.15105932,4.08336,1.19098,4.2535,30.7,3.88,30.94421432,34.69336,5.03098,35.05624036,4.08336,1.19098,4.2535,30.61,3.84,30.8499222
13/11/2020 08:00,35.70896,5.23178,36.09018352,1.54896,0.45178,1.6135,34.16,4.78,34.49281085,35.58896,5.13178,35.95704715,1.54896,0.45178,1.6135,34.04,4.68,34.36020955
13/11/2020 08:30,36.16088,5.83734,36.62900191,1.91088,0.55734,1.9905,34.25,5.28,34.65459421,36.07088,5.80734,36.53537439,1.91088,0.55734,1.9905,34.16,5.25,34.56107782
13/11/2020 09:00,36.3756,7.3183,37.1044713,5.4456,1.5883,5.6725,30.93,5.73,31.45628395,36.2856,7.2883,37.01032402,5.4456,1.5883,5.6725,30.84,5.7,31.36232772
13/11/2020 09:30,36.4448,8.4664,37.41528265,9.2448,2.6964,9.63,27.2,5.77,27.80526749,36.3648,8.4264,37.32831226,9.2448,2.6964,9.63,27.12,5.73,27.7187175
13/11/2020 10:00,37.60072,9.65146,38.81964483,12.21072,3.56146,12.7195,25.39,6.09,26.11015511,37.53072,9.61146,38.74190376,12.21072,3.56146,12.7195,25.32,6.05,26.03276589
13/11/2020 10:30,37.54088,10.30234,38.92885666,14.99088,4.37234,15.6155,22.55,5.93,23.31667644,37.48088,10.26234,38.86041672,14.99088,4.37234,15.6155,22.49,5.89,23.24848812
13/11/2020 11:00,37.99296,10.76378,39.48827635,16.09296,4.69378,16.7635,21.9,6.07,22.72564411,37.92296,10.71378,39.40730868,16.09296,4.69378,16.7635,21.83,6.02,22.64485151
13/11/2020 11:30,38.86616,11.39638,40.50254153,18.05616,5.26638,18.8085,20.81,6.13,21.69407753,38.81616,11.51638,40.48853276,18.05616,5.26638,18.8085,20.76,6.25,21.68040821
13/11/2020 12:00,37.94616,10.43138,39.35384031,18.17616,5.30138,18.9335,19.77,5.13,20.424735,37.95616,11.02138,39.52392818,18.17616,5.30138,18.9335,19.78,5.72,20.5904541
13/11/2020 12:30,37.79112,10.24866,39.15614617,17.96112,5.23866,18.7095,19.83,5.01,20.45309268,37.74112,10.20866,39.09742802,17.96112,5.23866,18.7095,19.78,4.97,20.39483513
13/11/2020 13:00,36.74136,8.53998,37.72080054,13.37136,3.89998,13.9285,23.37,4.64,23.82617258,36.67136,8.49998,37.64356923,13.37136,3.89998,13.9285,23.3,4.6,23.74973684
13/11/2020 13:30,35.98272,7.66746,36.79057055,10.96272,3.19746,11.4195,25.02,4.47,25.41616218,35.91272,7.61746,36.71170324,10.96272,3.19746,11.4195,24.95,4.42,25.33848654
13/11/2020 14:00,35.68112,6.40616,36.25163735,7.46112,2.17616,7.772,28.22,4.23,28.53526415,35.60112,6.36616,36.16583662,7.46112,2.17616,7.772,28.14,4.19,28.45023198
13/11/2020 14:30,34.5836,5.3048,34.98808786,4.7136,1.3748,4.91,29.87,3.93,30.12742604,34.4936,5.2648,34.89307324,4.7136,1.3748,4.91,29.78,3.89,30.03299019
13/11/2020 15:00,35.0076,5.3443,35.41318399,3.7176,1.0843,3.8725,31.29,4.26,31.57865893,34.9176,5.3043,35.31818778,3.7176,1.0843,3.8725,31.2,4.22,31.48409757
13/11/2020 15:30,34.24728,4.97254,34.60639163,2.95728,0.86254,3.0805,31.29,4.11,31.55877374,34.15728,4.93254,34.51158831,2.95728,0.86254,3.0805,31.2,4.07,31.46434331
13/11/2020 16:00,35.37832,4.58576,35.67428655,2.24832,0.65576,2.342,33.13,3.93,33.3622811,35.30832,4.61576,35.60874473,2.24832,0.65576,2.342,33.06,3.96,33.29632412
13/11/2020 16:30,37.4552,4.8611,37.76933015,1.8552,0.5411,1.9325,35.6,4.32,35.86115447,37.3552,4.8311,37.66630449,1.8552,0.5411,1.9325,35.5,4.29,35.75827317
13/11/2020 17:00,39.50184,5.14012,39.83486158,1.61184,0.47012,1.679,37.89,4.67,38.17670756,39.40184,5.11012,39.73183008,1.61184,0.47012,1.679,37.79,4.64,38.07379282
13/11/2020 17:30,39.80712,4.48916,40.05944783,1.67712,0.48916,1.747,38.13,4,38.33923447,39.70712,4.44916,39.95560541,1.67712,0.48916,1.747,38.03,3.96,38.23561821
13/11/2020 18:00,38.698,3.359,38.84350763,1.848,0.539,1.925,36.85,2.82,36.95774479,38.608,3.329,38.75125682,1.848,0.539,1.925,36.76,2.79,36.86572527
13/11/2020 18:30,35.6436,1.6423,35.68141491,1.6536,0.4823,1.7225,33.99,1.16,34.0097883,35.5436,-1.7077,35.58459976,1.6536,0.4823,1.7225,33.89,-2.19,33.96068609
13/11/2020 19:00,34.79792,1.65856,34.83742323,1.77792,0.51856,1.852,33.02,1.14,33.03967312,34.69792,1.64856,34.73706093,1.77792,0.51856,1.852,32.92,1.13,32.93938828
13/11/2020 19:30,33.8812,1.8066,33.92933122,2.0112,0.5866,2.095,31.87,1.22,31.89334257,33.7912,1.7866,33.83839738,2.0112,0.5866,2.095,31.78,1.2,31.80264769
13/11/2020 20:00,32.4628,1.6529,32.5048529,2.2728,0.6629,2.3675,30.19,0.99,30.20622783,32.3728,1.6329,32.41395598,2.2728,0.6629,2.3675,30.1,0.97,30.11562551
13/11/2020 20:30,31.73592,1.43006,31.7681238,2.12592,0.62006,2.2145,29.61,0.81,29.62107696,31.64592,1.41006,31.67731873,2.12592,0.62006,2.2145,29.52,0.79,29.53056891
13/11/2020 21:00,30.03072,0.51896,30.03520373,1.95072,0.56896,2.032,28.08,-0.05,28.08004452,29.95072,0.47896,29.95454942,1.95072,0.56896,2.032,28,-0.09,28.00014464
13/11/2020 21:30,28.30944,1.41442,28.3447522,1.72944,0.50442,1.8015,26.58,0.91,26.59557294,28.22944,-0.54558,28.23471162,1.72944,0.50442,1.8015,26.5,-1.05,26.52079373
13/11/2020 22:00,26.48856,-1.08792,26.51089174,2.09856,0.61208,2.186,24.39,-1.7,24.44917381,26.41856,-1.11792,26.44220221,2.09856,0.61208,2.186,24.32,-1.73,24.38145402
13/11/2020 22:30,25.03312,-1.35034,25.06951366,2.43312,0.70966,2.5345,22.6,-2.06,22.69369075,24.97312,-1.38034,25.01123869,2.43312,0.70966,2.5345,22.54,-2.09,22.63668925
13/11/2020 23:00,23.7676,-1.5582,23.8186229,2.0976,0.6118,2.185,21.67,-2.17,21.77837919,23.7076,-1.5782,23.76007182,2.0976,0.6118,2.185,21.61,-2.19,21.72068599
13/11/2020 23:30,22.1684,-1.9213,22.25150225,2.0184,0.5887,2.1025,20.15,-2.51,20.30572826,22.1084,-1.9513,22.19434438,2.0184,0.5887,2.1025,20.09,-2.54,20.24993086
14/11/2020 00:00,21.13496,-1.99772,21.22916436,2.06496,0.60228,2.151,19.07,-2.6,19.24642564,21.07496,-2.02772,21.17228347,2.06496,0.60228,2.151,19.01,-2.63,19.19106563
14/11/2020 00:30,20.98664,-2.10098,21.09154275,1.91664,0.55902,1.9965,19.07,-2.66,19.25462282,20.92664,-2.13098,21.03486005,1.91664,0.55902,1.9965,19.01,-2.69,19.1993802
14/11/2020 01:00,21.75328,-1.90446,21.83648687,1.97328,0.57554,2.0555,19.78,-2.48,19.93486393,21.69328,-1.93446,21.77936024,1.97328,0.57554,2.0555,19.72,-2.51,19.87909706
14/11/2020 01:30,21.58312,-1.85784,21.66293236,1.89312,0.55216,1.972,19.69,-2.41,19.83694029,21.52312,-1.88784,21.60575466,1.89312,0.55216,1.972,19.63,-2.44,19.78106418
14/11/2020 02:00,20.77512,-2.22434,20.89385794,1.42512,0.41566,1.4845,19.35,-2.64,19.52926266,20.71512,-2.25434,20.83742416,1.42512,0.41566,1.4845,19.29,-2.67,19.47390562
14/11/2020 02:30,20.67392,-2.05344,20.77564882,1.63392,0.47656,1.702,19.04,-2.53,19.20735536,20.62392,-2.10344,20.73090775,1.63392,0.47656,1.702,18.99,-2.58,19.16445929
14/11/2020 03:00,20.45304,-1.94828,20.54562338,1.58304,0.46172,1.649,18.87,-2.41,19.02327522,20.40304,-1.97828,20.49872272,1.58304,0.46172,1.649,18.82,-2.44,18.97751301
14/11/2020 03:30,20.01776,-1.95982,20.11346837,1.81776,0.53018,1.8935,18.2,-2.49,18.36954273,19.96776,-1.98982,20.06665949,1.81776,0.53018,1.8935,18.15,-2.52,18.32410707
14/11/2020 04:00,19.42384,-2.18888,19.54678378,1.68384,0.49112,1.754,17.74,-2.68,17.94129315,19.37384,-2.22888,19.50163025,1.68384,0.49112,1.754,17.69,-2.72,17.89789094
14/11/2020 04:30,19.89928,-1.71896,19.97338649,2.60928,0.76104,2.718,17.29,-2.48,17.46695451,19.84928,-1.74896,19.92618322,2.60928,0.76104,2.718,17.24,-2.51,17.42175938
14/11/2020 05:00,19.9348,-1.7111,20.00810122,2.2248,0.6489,2.3175,17.71,-2.36,17.86655255,19.8748,-1.7511,19.95179256,2.2248,0.6489,2.3175,17.65,-2.4,17.81242544
14/11/2020 05:30,20.01408,-1.76256,20.09154091,1.77408,0.51744,1.848,18.24,-2.28,18.38194767,19.94408,-1.79256,20.02447498,1.77408,0.51744,1.848,18.17,-2.31,18.31624962
14/11/2020 06:00,20.62616,0.04888,20.62621792,1.67616,0.48888,1.746,18.95,-0.44,18.95510749,20.28616,-2.86112,20.48692986,1.67616,0.48888,1.746,18.61,-3.35,18.9091142
14/11/2020 06:30,24.41464,1.12052,24.44033984,1.78464,0.52052,1.859,22.63,0.6,22.63795265,24.29464,0.45052,24.29881686,1.78464,0.52052,1.859,22.51,-0.07,22.51010884
14/11/2020 07:00,26.68968,2.10574,26.77261959,2.17968,0.63574,2.2705,24.51,1.47,24.55404244,26.61968,2.06574,26.69971245,2.17968,0.63574,2.2705,24.44,1.43,24.48179936
14/11/2020 07:30,28.04176,2.34218,28.13940495,1.96176,0.57218,2.0435,26.08,1.77,26.13999426,27.97176,2.30218,28.0663391,1.96176,0.57218,2.0435,26.01,1.73,26.06747015
14/11/2020 08:00,28.7952,2.6911,28.92067707,2.0952,0.6111,2.1825,26.7,2.08,26.78089618,28.7152,2.6511,28.8373203,2.0952,0.6111,2.1825,26.62,2.04,26.69805236
14/11/2020 08:30,30.17368,3.07774,30.33023983,2.80368,0.81774,2.9205,27.37,2.26,27.46314804,30.08368,3.04774,30.23766726,2.80368,0.81774,2.9205,27.28,2.23,27.37099377
14/11/2020 09:00,31.23264,3.76452,31.45869375,2.55264,0.74452,2.659,28.68,3.02,28.83856446,31.00264,1.41452,31.03489252,2.55264,0.74452,2.659,28.45,0.67,28.45788819
14/11/2020 09:30,32.62896,3.65678,32.83323119,3.34896,0.97678,3.4885,29.28,2.68,29.40239446,32.53896,3.61678,32.73934965,3.34896,0.97678,3.4885,29.19,2.64,29.30914021
14/11/2020 10:00,33.39736,3.85548,33.61916687,3.92736,1.14548,4.091,29.47,2.71,29.59434068,33.30736,3.78548,33.52178529,3.92736,1.14548,4.091,29.38,2.64,29.49837284
14/11/2020 10:30,34.05288,4.12084,34.30131132,4.80288,1.40084,5.003,29.25,2.72,29.37619615,33.96288,4.09084,34.20836433,4.80288,1.40084,5.003,29.16,2.69,29.28381293
14/11/2020 11:00,34.52736,4.10298,34.77028952,5.66736,1.65298,5.9035,28.86,2.45,28.96380672,34.44736,4.07298,34.68731435,5.66736,1.65298,5.9035,28.78,2.42,28.88156505
14/11/2020 11:30,34.7388,4.0184,34.97044129,5.5488,1.6184,5.78,29.19,2.4,29.28849774,34.6488,3.9784,34.87645349,5.5488,1.6184,5.78,29.1,2.36,29.19554076
14/11/2020 12:00,32.44168,2.42174,32.5319447,5.73168,1.67174,5.9705,26.71,0.75,26.72052769,33.02168,2.39174,33.10818283,5.73168,1.67174,5.9705,27.29,0.72,27.29949633
14/11/2020 12:30,32.40312,1.16716,32.42413373,5.85312,1.70716,6.097,26.55,-0.54,26.55549096,32.33312,1.14716,32.35346388,5.85312,1.70716,6.097,26.48,-0.56,26.48592079
14/11/2020 13:00,32.37384,0.92612,32.38708407,5.40384,1.57612,5.629,26.97,-0.65,26.97783164,32.30384,0.90612,32.3165458,5.40384,1.57612,5.629,26.9,-0.67,26.90834257
14/11/2020 13:30,32.09976,0.79368,32.10957054,4.94976,1.44368,5.156,27.15,-0.65,27.15777973,32.01976,0.77368,32.02910569,4.94976,1.44368,5.156,27.07,-0.67,27.0782902
14/11/2020 14:00,32.10904,4.37472,32.40568816,5.39904,1.57472,5.624,26.71,2.8,26.85636051,31.61904,-0.86528,31.63087732,5.39904,1.57472,5.624,26.22,-2.44,26.33328692
14/11/2020 14:30,30.96392,0.66406,30.97103998,5.77392,1.68406,6.0145,25.19,-1.02,25.21064259,30.89392,0.63406,30.90042597,5.77392,1.68406,6.0145,25.12,-1.05,25.14193509
14/11/2020 15:00,31.0884,0.6587,31.09537747,5.6184,1.6387,5.8525,25.47,-0.98,25.48884658,31.0284,0.6287,31.03476873,5.6184,1.6387,5.8525,25.41,-1.01,25.43006488
14/11/2020 15:30,30.91072,0.39646,30.91326239,5.61072,1.63646,5.8445,25.3,-1.24,25.33036912,30.84072,0.36646,30.84289712,5.61072,1.63646,5.8445,25.23,-1.27,25.26194371
14/11/2020 16:00,31.1956,0.3308,31.19735386,5.3856,1.5708,5.61,25.81,-1.24,25.83976974,31.1156,0.3008,31.11705391,5.3856,1.5708,5.61,25.73,-1.27,25.76132372
14/11/2020 16:30,32.50736,0.39548,32.50976559,5.12736,1.49548,5.341,27.38,-1.1,27.40208751,32.42736,0.36548,32.42941955,5.12736,1.49548,5.341,27.3,-1.13,27.32337644
14/11/2020 17:00,34.19728,4.25754,34.46129142,5.23728,1.52754,5.4555,28.96,2.73,29.08839116,34.09728,0.69754,34.10441416,5.23728,1.52754,5.4555,28.86,-0.83,28.87193274
14/11/2020 17:30,35.15536,0.75198,35.16340158,5.11536,1.49198,5.3285,30.04,-0.74,30.04911313,35.07536,0.74198,35.083207,5.11536,1.49198,5.3285,29.96,-0.75,29.96938605
14/11/2020 18:00,35.10096,0.65528,35.10707599,5.40096,1.57528,5.626,29.7,-0.92,29.71424574,35.02096,0.62528,35.02654157,5.40096,1.57528,5.626,29.62,-0.95,29.63523072
14/11/2020 18:30,34.1936,0.5348,34.19778197,5.6736,1.6548,5.91,28.52,-1.12,28.54198311,34.1136,0.5048,34.11733471,5.6736,1.6548,5.91,28.44,-1.15,28.46324121
14/11/2020 19:00,32.98896,0.22428,32.98972239,5.32896,1.55428,5.551,27.66,-1.33,27.69195732,32.91896,3.07428,33.06220085,5.32896,1.55428,5.551,27.59,1.52,27.63183852
14/11/2020 19:30,30.95016,-0.26162,30.95126571,5.00016,1.45838,5.2085,25.95,-1.72,26.00693946,30.89016,-0.29162,30.8915365,5.00016,1.45838,5.2085,25.89,-1.75,25.94907705
14/11/2020 20:00,29.6144,-0.4408,29.6176804,4.9344,1.4392,5.14,24.68,-1.88,24.75150096,29.5544,-0.4608,29.55799208,4.9344,1.4392,5.14,24.62,-1.9,24.69320554
14/11/2020 20:30,28.64872,-0.75454,28.65865468,4.33872,1.26546,4.5195,24.31,-2.02,24.39377994,28.57872,-0.78454,28.58948653,4.33872,1.26546,4.5195,24.24,-2.05,24.32653078
14/11/2020 21:00,27.81328,-0.96946,27.83017063,4.49328,1.31054,4.6805,23.32,-2.28,23.43119288,27.75328,-1.00946,27.77163229,4.49328,1.31054,4.6805,23.26,-2.32,23.37541443
14/11/2020 21:30,26.14168,-1.48826,26.18400945,3.81168,1.11174,3.9705,22.33,-2.6,22.4808563,26.09168,-1.51826,26.13581601,3.81168,1.11174,3.9705,22.28,-2.63,22.43468966
14/11/2020 22:00,25.50224,-1.08018,25.52510595,4.42224,1.28982,4.6065,21.08,-2.37,21.21280981,25.43224,-1.11018,25.45645952,4.42224,1.28982,4.6065,21.01,-2.4,21.1466333
14/11/2020 22:30,24.43944,-1.25558,24.47167155,4.60944,1.34442,4.8015,19.83,-2.6,19.9997225,24.37944,-1.28558,24.41331216,4.60944,1.34442,4.8015,19.77,-2.63,19.94416707
14/11/2020 23:00,23.0904,-1.7628,23.15759133,4.3104,1.2572,4.49,18.78,-3.02,19.0212723,23.0304,-0.4528,23.03485081,4.3104,1.2572,4.49,18.72,-1.71,18.79793872
14/11/2020 23:30,21.60456,-1.95242,21.69260143,4.41456,1.28758,4.5985,17.19,-3.24,17.49267561,21.54456,-1.98242,21.63557382,4.41456,1.28758,4.5985,17.13,-3.27,17.43931765
15/11/2020 00:00,20.73744,-2.18908,20.85266144,4.11744,1.20092,4.289,16.62,-3.39,16.96220799,20.69744,-2.21908,20.81605963,4.11744,1.20092,4.289,16.58,-3.42,16.92905195
15/11/2020 00:30,20.89048,-1.91236,20.97782819,4.38048,1.27764,4.563,16.51,-3.19,16.81535608,20.83048,-1.94236,20.9208427,4.38048,1.27764,4.563,16.45,-3.22,16.76218661
15/11/2020 01:00,21.504,-1.928,21.59025706,3.984,1.162,4.15,17.52,-3.09,17.79040472,21.464,-1.968,21.55403257,3.984,1.162,4.15,17.48,-3.13,17.75802072
15/11/2020 01:30,21.1916,-2.0387,21.28943889,3.5016,1.0213,3.6475,17.69,-3.06,17.95270732,21.1416,-2.0687,21.24256977,3.5016,1.0213,3.6475,17.64,-3.09,17.90859291
15/11/2020 02:00,20.08912,-2.55984,20.25155607,2.70912,0.79016,2.822,17.38,-3.35,17.69991243,20.03912,-2.58984,20.20578139,2.70912,0.79016,2.822,17.33,-3.38,17.65653703
15/11/2020 02:30,19.5,-2.4875,19.65801761,2.34,0.6825,2.4375,17.16,-3.17,17.45034384,19.45,-2.5175,19.61224888,2.34,0.6825,2.4375,17.11,-3.2,17.40666826
15/11/2020 03:00,19.41528,-2.39346,19.56225315,2.76528,0.80654,2.8805,16.65,-3.2,16.95471911,19.35528,-2.39346,19.50270532,2.76528,0.80654,2.8805,16.59,-3.2,16.89580125
15/11/2020 03:30,19.05568,-2.33876,19.19866502,2.57568,0.75124,2.683,16.48,-3.09,16.76718521,19.01568,-2.37876,19.16388752,2.57568,0.75124,2.683,16.44,-3.13,16.73530699
15/11/2020 04:00,18.71208,-2.36606,18.86107573,2.48208,0.72394,2.5855,16.23,-3.09,16.52153141,18.66208,-2.40606,18.81654471,2.48208,0.72394,2.5855,16.18,-3.13,16.47996663
15/11/2020 04:30,18.90216,-2.19062,19.02867491,2.67216,0.77938,2.7835,16.23,-2.97,16.49950908,18.85216,-2.22062,18.9824943,2.67216,0.77938,2.7835,16.18,-3,16.45577102
15/11/2020 05:00,18.85024,-2.10868,18.96781694,3.33024,0.97132,3.469,15.52,-3.08,15.82266728,18.80024,-2.13868,18.92149508,3.33024,0.97132,3.469,15.47,-3.11,15.77951203
15/11/2020 05:30,18.92392,-1.75594,19.00521174,3.13392,0.91406,3.2645,15.79,-2.67,16.01414999,18.83392,-2.61594,19.01472284,3.13392,0.91406,3.2645,15.7,-3.53,16.0919514
15/11/2020 06:00,19.20624,-2.17568,19.32907754,4.02624,1.17432,4.194,15.18,-3.35,15.54525329,19.15624,-2.20568,19.28280465,4.02624,1.17432,4.194,15.13,-3.38,15.50294488
15/11/2020 06:30,20.34888,-2.07866,20.45477315,3.39888,0.99134,3.5405,16.95,-3.07,17.2257772,20.30888,-2.10866,20.41805705,3.39888,0.99134,3.5405,16.91,-3.1,17.19180328
15/11/2020 07:00,21.1452,-1.6714,21.21115416,3.3552,0.9786,3.495,17.79,-2.65,17.98628922,21.0952,-1.7014,21.16370065,3.3552,0.9786,3.495,17.74,-2.68,17.94129315
15/11/2020 07:30,22.39848,-1.40336,22.44240017,3.58848,1.04664,3.738,18.81,-2.45,18.96888505,22.34848,-1.44336,22.39504067,3.58848,1.04664,3.738,18.76,-2.49,18.92452641
15/11/2020 08:00,23.30608,-0.83906,23.32117893,4.66608,1.36094,4.8605,18.64,-2.2,18.76937932,23.25608,-0.86906,23.27231235,4.66608,1.36094,4.8605,18.59,-2.23,18.72327429
15/11/2020 08:30,25.602,-0.0215,25.60200903,5.412,1.5785,5.6375,20.19,-1.6,20.2532985,25.552,1.9285,25.62467202,5.412,1.5785,5.6375,20.14,0.35,20.14304098
15/11/2020 09:00,26.35416,0.28538,26.35570509,6.22416,1.81538,6.4835,20.13,-1.53,20.18806083,26.30416,0.25538,26.30539968,6.22416,1.81538,6.4835,20.08,-1.56,20.14050645
15/11/2020 09:30,28.63352,3.51436,28.84838286,6.32352,1.84436,6.587,22.31,1.67,22.37241605,28.54352,0.46436,28.54729697,6.32352,1.84436,6.587,22.22,-1.38,22.26281204
15/11/2020 10:00,29.37456,1.81508,29.43058427,9.03456,2.63508,9.411,20.34,-0.82,20.3565223,29.31456,1.78508,29.36886002,9.03456,2.63508,9.411,20.28,-0.85,20.2978053
15/11/2020 10:30,30.53376,3.93818,30.78668156,14.39376,4.19818,14.9935,16.14,-0.26,16.14209404,30.49376,3.65818,30.7124027,14.39376,4.19818,14.9935,16.1,-0.54,16.10905336
15/11/2020 11:00,31.02752,5.03886,31.43401195,17.68752,5.15886,18.4245,13.34,-0.12,13.34053972,30.97752,5.00886,31.37985698,17.68752,5.15886,18.4245,13.29,-0.15,13.29084647
15/11/2020 11:30,31.83128,3.41704,32.01416169,13.84128,4.03704,14.418,17.99,-0.62,18.00068054,31.78128,3.38704,31.96125464,13.84128,4.03704,14.418,17.94,-0.65,17.9517715
15/11/2020 12:00,31.55984,4.40162,31.86530652,15.63984,4.56162,16.2915,15.92,-0.16,15.920804,31.51984,4.37162,31.8215552,15.63984,4.56162,16.2915,15.88,-0.19,15.88113661
15/11/2020 12:30,32.3868,4.2924,32.67000937,15.1968,4.4324,15.83,17.19,-0.14,17.19057009,32.3368,4.2724,32.61781777,15.1968,4.4324,15.83,17.14,-0.16,17.14074677
15/11/2020 13:00,31.79688,2.90284,31.92910988,10.70688,3.12284,11.153,21.09,-0.22,21.09114743,31.74688,2.51284,31.84617331,10.70688,3.12284,11.153,21.04,-0.61,21.04884082
15/11/2020 13:30,31.4628,2.4104,31.55499662,10.7328,3.1304,11.18,20.73,-0.72,20.74249985,31.4028,2.3804,31.4928905,10.7328,3.1304,11.18,20.67,-0.75,20.6836022
15/11/2020 14:00,31.40752,3.13636,31.56373024,13.66752,3.98636,14.237,17.74,-0.85,17.76035191,31.34752,3.10636,31.50105526,13.66752,3.98636,14.237,17.68,-0.88,17.70188691
15/11/2020 14:30,31.12152,1.28336,31.14796976,8.17152,2.38336,8.512,22.95,-1.1,22.97634653,31.06152,1.25336,31.08679681,8.17152,2.38336,8.512,22.89,-1.13,22.91787512
15/11/2020 15:00,31.95152,0.64836,31.95809758,5.65152,1.64836,5.887,26.3,-1,26.31900454,31.87152,0.61836,31.87751804,5.65152,1.64836,5.887,26.22,-1.03,26.24022294
15/11/2020 15:30,32.73824,4.29782,33.01914013,6.19824,1.80782,6.4565,26.54,2.49,26.65655079,31.82824,-2.30218,31.91139129,6.19824,1.80782,6.4565,25.63,-4.11,25.95744595
15/11/2020 16:00,31.86936,3.39148,32.04930956,4.11936,1.20148,4.291,27.75,2.19,27.83628208,31.51936,-0.79852,31.52947334,4.11936,1.20148,4.291,27.4,-2,27.47289573
15/11/2020 16:30,33.36632,0.20476,33.36694827,3.37632,0.98476,3.517,29.99,-0.78,30.00014167,33.26632,0.17476,33.26677904,3.37632,0.98476,3.517,29.89,-0.81,29.90097323
15/11/2020 17:00,36.20384,0.72112,36.21102104,4.56384,1.33112,4.754,31.64,-0.61,31.64587967,36.11384,0.70112,36.12064519,4.56384,1.33112,4.754,31.55,-0.63,31.55628939
15/11/2020 17:30,37.37824,0.80282,37.3868606,4.63824,1.35282,4.8315,32.74,-0.55,32.74461941,37.28824,0.77282,37.29624771,4.63824,1.35282,4.8315,32.65,-0.58,32.6551512
15/11/2020 18:00,36.6628,0.5904,36.66755345,4.7328,1.3804,4.93,31.93,-0.79,31.93977145,36.5528,0.5604,36.55709556,4.7328,1.3804,4.93,31.82,-0.82,31.83056393
15/11/2020 18:30,35.58728,0.55004,35.59153048,5.41728,1.58004,5.643,30.17,-1.03,30.18757692,35.48728,0.52004,35.4910902,5.41728,1.58004,5.643,30.07,-1.06,30.08867727
15/11/2020 19:00,34.10152,0.30086,34.10284714,5.11152,1.49086,5.3245,28.99,-1.19,29.01441366,34.02152,0.27086,34.0225982,5.11152,1.49086,5.3245,28.91,-1.22,28.93573051
15/11/2020 19:30,32.8056,-0.0092,32.80560129,5.1456,1.5008,5.36,27.66,-1.51,27.7011859,32.7156,-0.0392,32.71562348,5.1456,1.5008,5.36,27.57,-1.54,27.61297702
15/11/2020 20:00,31.29128,1.89454,31.34858028,5.26128,1.53454,5.4805,26.03,0.36,26.03248932,31.12128,-0.78546,31.13119041,5.26128,1.53454,5.4805,25.86,-2.32,25.9638595
15/11/2020 20:30,30.52592,-0.52744,30.53047633,5.42592,1.58256,5.652,25.1,-2.11,25.18853112,30.43592,-0.55744,30.44102438,5.42592,1.58256,5.652,25.01,-2.14,25.10138841
15/11/2020 21:00,29.22088,-0.88516,29.23428358,5.33088,1.55484,5.553,23.89,-2.44,24.01428117,29.14088,-0.90516,29.15493443,5.33088,1.55484,5.553,23.81,-2.46,23.93674372
15/11/2020 21:30,27.73944,-1.10558,27.76146319,5.32944,1.55442,5.5515,22.41,-2.66,22.56731486,27.66944,-1.13558,27.69273283,5.32944,1.55442,5.5515,22.34,-2.69,22.50137107
15/11/2020 22:00,26.40528,-1.22596,26.43372448,5.22528,1.52404,5.443,21.18,-2.75,21.35778312,26.33528,-1.25596,26.36521208,5.22528,1.52404,5.443,21.11,-2.78,21.29226385
15/11/2020 22:30,24.86208,-1.45606,24.90468094,4.88208,1.42394,5.0855,19.98,-2.88,20.18650044,24.80208,-1.47606,24.84596397,4.88208,1.42394,5.0855,19.92,-2.9,20.12998758
15/11/2020 23:00,23.29416,-1.57212,23.34715082,4.48416,1.30788,4.671,18.81,-2.88,19.02920124,23.22416,-1.76212,23.29091399,4.48416,1.30788,4.671,18.74,-3.07,18.98979989
15/11/2020 23:30,22.3348,-1.7361,22.40217253,4.0248,1.1739,4.1925,18.31,-2.91,18.53980043,22.2748,-1.8661,22.35283079,4.0248,1.1739,4.1925,18.25,-3.04,18.5014621
16/11/2020 00:00,20.95712,-2.26334,21.07898448,3.89712,1.13666,4.0595,17.06,-3.4,17.39550517,20.93712,-1.07334,20.9646143,3.89712,1.13666,4.0595,17.04,-2.21,17.18271515
16/11/2020 00:30,20.87552,-2.04714,20.97565535,3.57552,1.04286,3.7245,17.3,-3.09,17.57379014,20.82552,-2.07714,20.92885075,3.57552,1.04286,3.7245,17.25,-3.12,17.52988591
16/11/2020 01:00,21.434,-2.1555,21.54211077,3.204,0.9345,3.3375,18.23,-3.09,18.49002434,21.374,-2.1855,21.48544359,3.204,0.9345,3.3375,18.17,-3.12,18.43592417
16/11/2020 01:30,21.44128,-2.18046,21.55186521,2.98128,0.86954,3.1055,18.46,-3.05,18.71026723,21.37128,-2.21046,21.4852913,2.98128,0.86954,3.1055,18.39,-3.08,18.64613901
16/11/2020 02:00,21.06824,-2.33218,21.19692903,3.07824,0.89782,3.2065,17.99,-3.23,18.27766396,21.00824,-2.36218,21.1406254,3.07824,0.89782,3.2065,17.93,-3.26,18.22395402
16/11/2020 02:30,20.91008,-2.01956,21.00738128,3.67008,1.07044,3.823,17.24,-3.09,17.51472809,20.86008,-2.04956,20.96052561,3.67008,1.07044,3.823,17.19,-3.12,17.47084715
16/11/2020 03:00,20.95016,-1.85912,21.03248752,3.98016,1.16088,4.146,16.97,-3.02,17.2366267,20.89016,-1.88912,20.97540367,3.98016,1.16088,4.146,16.91,-3.05,17.18285774
16/11/2020 03:30,20.71664,-1.71098,20.78717454,4.31664,1.25902,4.4965,16.4,-2.97,16.66676033,20.66664,-1.75098,20.74068321,4.31664,1.25902,4.4965,16.35,-3.01,16.62475864
16/11/2020 04:00,20.05176,-1.97032,20.14833095,3.22176,0.93968,3.356,16.83,-2.91,17.07972482,19.99176,-2.01032,20.09258207,3.22176,0.93968,3.356,16.77,-2.95,17.02748954
16/11/2020 04:30,20.13384,-1.81888,20.21583136,3.36384,0.98112,3.504,16.77,-2.8,17.00214398,20.07384,-1.84888,20.15880477,3.36384,0.98112,3.504,16.71,-2.83,16.94794973
16/11/2020 05:00,20.8404,-1.3228,20.88233876,3.8304,1.1172,3.99,17.01,-2.44,17.18411185,20.7804,-1.3528,20.82438695,3.8304,1.1172,3.99,16.95,-2.47,17.12902216
16/11/2020 05:30,22.11992,-0.93794,22.13979657,4.18992,1.22206,4.3645,17.93,-2.16,18.05963732,22.05992,-0.96794,22.08114531,4.18992,1.22206,4.3645,17.87,-2.19,18.00369407
16/11/2020 06:00,23.53304,-0.37828,23.53608012,4.46304,1.30172,4.649,19.07,-1.68,19.14385802,23.47304,-0.40828,23.47659046,4.46304,1.30172,4.649,19.01,-1.71,19.08675457
16/11/2020 06:30,28.24232,2.25776,28.3324217,3.83232,1.11776,3.992,24.41,1.14,24.43660574,28.13232,1.91776,28.1976104,3.83232,1.11776,3.992,24.3,0.8,24.31316516
16/11/2020 07:00,32.85272,4.79746,33.20115712,3.52272,1.02746,3.6695,29.33,3.77,29.57130028,32.76272,4.75746,33.10633244,3.52272,1.02746,3.6695,29.24,3.73,29.47694862
16/11/2020 07:30,36.248,5.994,36.74024415,3.888,1.134,4.05,32.36,4.86,32.72291552,36.158,6.044,36.65966312,3.888,1.134,4.05,32.27,4.91,32.64140009
16/11/2020 08:00,37.62312,6.84466,38.24066591,3.99312,1.16466,4.1595,33.63,5.68,34.10629414,37.52312,6.80466,38.13512727,3.99312,1.16466,4.1595,33.53,5.64,34.00103675
16/11/2020 08:30,38.28336,7.42848,38.99740976,3.66336,1.06848,3.816,34.62,6.36,35.19934658,38.81336,7.59848,39.55014302,3.66336,1.06848,3.816,35.15,6.53,35.75141116
16/11/2020 09:00,38.8256,7.7733,39.59610345,3.1656,0.9233,3.2975,35.66,6.85,36.31195533,38.6956,7.5333,39.4220759,3.1656,0.9233,3.2975,35.53,6.61,36.13963198
16/11/2020 09:30,38.90424,7.79832,39.67812602,2.87424,0.83832,2.994,36.03,6.96,36.6960829,38.79424,7.74832,39.56045399,2.87424,0.83832,2.994,35.92,6.91,36.57860714
16/11/2020 10:00,39.46256,8.23908,40.3134727,3.32256,0.96908,3.461,36.14,7.27,36.86397293,39.35256,8.18908,40.19558446,3.32256,0.96908,3.461,36.03,7.22,36.74628281
16/11/2020 10:30,38.74144,8.69292,39.70473563,4.50144,1.31292,4.689,34.24,7.38,35.0263044,38.43144,7.17292,39.09509383,4.50144,1.31292,4.689,33.93,5.86,34.43231767
16/11/2020 11:00,39.27336,8.45348,40.17285314,6.18336,1.80348,6.441,33.09,6.65,33.75160144,39.16336,8.40348,40.05480299,6.18336,1.80348,6.441,32.98,6.6,33.6339174
16/11/2020 11:30,39.65616,8.71388,40.60225031,6.11616,1.78388,6.371,33.54,6.93,34.24845252,39.54616,8.66388,40.48409055,6.11616,1.78388,6.371,33.43,6.88,34.13062115
16/11/2020 12:00,40.86432,9.33126,41.91616707,7.44432,2.17126,7.7545,33.42,7.16,34.17838498,40.76432,9.28126,41.80755401,7.44432,2.17126,7.7545,33.32,7.11,34.07014089
16/11/2020 12:30,41.16352,9.28936,42.19866808,7.88352,2.29936,8.212,33.28,6.99,34.00615385,41.06352,9.23936,42.09012293,7.88352,2.29936,8.212,33.18,6.94,33.89802354
16/11/2020 13:00,39.33456,8.28508,40.19763875,6.39456,1.86508,6.661,32.94,6.42,33.55979738,39.22456,8.23508,40.07970371,6.39456,1.86508,6.661,32.83,6.37,33.44227564
16/11/2020 13:30,40.11216,8.62188,41.02830967,7.17216,2.09188,7.471,32.94,6.53,33.58101398,40.00216,8.57188,40.91026682,7.17216,2.09188,7.471,32.83,6.48,33.4634024
16/11/2020 14:00,40.25168,8.82924,41.2086547,7.23168,2.10924,7.533,33.02,6.72,33.69686632,40.16168,8.77924,41.11004251,7.23168,2.10924,7.533,32.93,6.67,33.59871724
16/11/2020 14:30,38.96,7.5275,39.68053498,4.14,1.2075,4.3125,34.82,6.32,35.38890787,38.86,7.4775,39.57287715,4.14,1.2075,4.3125,34.72,6.27,35.28160002
16/11/2020 15:00,38.99032,7.52676,39.71016457,3.76032,1.09676,3.917,35.23,6.43,35.81197844,38.90032,7.47676,39.61233187,3.76032,1.09676,3.917,35.14,6.38,35.71447886
16/11/2020 15:30,38.5956,6.8508,39.19890049,2.9856,0.8708,3.11,35.61,5.98,36.10862085,38.4956,6.8008,39.09171396,2.9856,0.8708,3.11,35.51,5.93,36.00173607
16/11/2020 16:00,40.04624,6.32932,40.54333028,2.46624,0.71932,2.569,37.58,5.61,37.99642746,39.93624,6.28932,40.42844063,2.46624,0.71932,2.569,37.47,5.57,37.88173438
16/11/2020 16:30,41.76576,6.31168,42.23998121,2.64576,0.77168,2.756,39.12,5.54,39.51032776,41.65576,6.27168,42.12524553,2.64576,0.77168,2.756,39.01,5.5,39.39581323
16/11/2020 17:00,43.61008,6.44794,44.08418093,3.25008,0.94794,3.3855,40.36,5.5,40.73302837,43.50008,6.39794,43.96806337,3.25008,0.94794,3.3855,40.25,5.45,40.61729927
16/11/2020 17:30,43.9732,6.2276,44.41199523,4.4832,1.3076,4.67,39.49,4.92,39.79530751,43.8532,6.1776,44.28618173,4.4832,1.3076,4.67,39.37,4.87,39.67006176
16/11/2020 18:00,42.49568,5.13624,42.80495041,5.33568,1.55624,5.558,37.16,3.58,37.33205057,42.38568,5.09624,42.69095374,5.33568,1.55624,5.558,37.05,3.54,37.21873319
16/11/2020 18:30,39.89552,3.98786,40.09433306,5.85552,1.70786,6.0995,34.04,2.28,34.11627178,39.80552,3.94786,40.00081275,5.85552,1.70786,6.0995,33.95,2.24,34.02381666
16/11/2020 19:00,38.34576,3.73418,38.5271516,4.98576,1.45418,5.1935,33.36,2.28,33.4378229,38.11576,0.74418,38.12302407,4.98576,1.45418,5.1935,33.13,-0.71,33.13760703
16/11/2020 19:30,37.09976,2.72118,37.19942221,4.52976,1.32118,4.7185,32.57,1.4,32.60007515,37.00976,2.69118,37.10747613,4.52976,1.32118,4.7185,32.48,1.37,32.50888033
16/11/2020 20:00,35.06504,2.51272,35.15495402,4.53504,1.32272,4.724,30.53,1.19,30.55318314,34.97504,2.47272,35.06234115,4.53504,1.32272,4.724,30.44,1.15,30.46171532
16/11/2020 20:30,33.996,2.163,34.06474108,4.296,1.253,4.475,29.7,0.91,29.71393781,33.916,2.133,33.98300671,4.296,1.253,4.475,29.62,0.88,29.63306937
16/11/2020 21:00,32.37488,1.93934,32.43291376,4.45488,1.29934,4.6405,27.92,0.64,27.92733428,32.29488,1.90934,32.35127283,4.45488,1.29934,4.6405,27.84,0.61,27.84668203
