Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/11/2020 21:30,31.51608,1.97094,31.57764879,4.90608,1.43094,5.1105,26.61,0.54,26.61547858,31.44608,1.97094,31.50778558,4.90608,1.43094,5.1105,26.54,0.54,26.54549303
16/11/2020 22:00,29.0872,4.2421,29.394908,4.5672,1.3321,4.7575,24.52,2.91,24.69207363,28.7272,-0.2679,28.72844914,4.5672,1.3321,4.7575,24.16,-1.6,24.21292217
16/11/2020 22:30,26.23608,-0.66156,26.24441951,4.00608,1.16844,4.173,22.23,-1.83,22.3051967,26.17608,-0.69156,26.18521376,4.00608,1.16844,4.173,22.17,-1.86,22.24788754
16/11/2020 23:00,24.69024,0.80632,24.70340266,4.17024,1.21632,4.344,20.52,-0.41,20.5240956,24.36024,-2.15368,24.45525773,4.17024,1.21632,4.344,20.19,-3.37,20.4693185
16/11/2020 23:30,22.94096,-1.18222,22.97140156,4.14096,1.20778,4.3135,18.8,-2.39,18.95130866,22.89096,-1.22222,22.92356585,4.14096,1.20778,4.3135,18.75,-2.43,18.9068083
17/11/2020 00:00,21.77376,-1.59432,21.83205169,3.41376,0.99568,3.556,18.36,-2.59,18.54178255,21.71376,-1.62432,21.7744297,3.41376,0.99568,3.556,18.3,-2.62,18.48660055
17/11/2020 00:30,21.86832,-1.48674,21.9188005,3.50832,1.02326,3.6545,18.36,-2.51,18.5307771,21.80832,-1.51674,21.86100001,3.50832,1.02326,3.6545,18.3,-2.54,18.47543234
17/11/2020 01:00,22.30392,-1.67344,22.36661013,3.07392,0.89656,3.202,19.23,-2.57,19.4009742,22.24392,-1.70344,22.30904939,3.07392,0.89656,3.202,19.17,-2.6,19.34551369
17/11/2020 01:30,22.5612,-1.7284,22.62730899,3.3312,0.9716,3.47,19.23,-2.7,19.41862251,22.5012,-1.7684,22.57058351,3.3312,0.9716,3.47,19.17,-2.74,19.36482636
17/11/2020 02:00,21.89376,-1.83432,21.97046783,3.17376,0.92568,3.306,18.72,-2.76,18.92236772,21.83376,-1.87432,21.91406286,3.17376,0.92568,3.306,18.66,-2.8,18.86890564
17/11/2020 02:30,21.99008,-1.55956,22.04531347,3.43008,1.00044,3.573,18.56,-2.56,18.7357199,21.93008,-1.58956,21.98761264,3.43008,1.00044,3.573,18.5,-2.59,18.68042023
17/11/2020 03:00,22.08176,-1.37282,22.12439286,3.76176,1.09718,3.9185,18.32,-2.47,18.48575938,22.02176,-1.40282,22.06639566,3.76176,1.09718,3.9185,18.26,-2.5,18.43034454
17/11/2020 03:30,21.73328,-1.43446,21.78056783,3.41328,0.99554,3.5555,18.32,-2.43,18.48045725,21.67328,-1.46446,21.72270032,3.41328,0.99554,3.5555,18.26,-2.46,18.42496133
17/11/2020 04:00,21.66632,-1.39774,21.71135877,3.67632,1.07226,3.8295,17.99,-2.47,18.15877198,21.61632,-1.42774,21.66341921,3.67632,1.07226,3.8295,17.94,-2.5,18.11335419
17/11/2020 04:30,21.1912,-1.4584,21.24132501,3.3312,0.9716,3.47,17.86,-2.43,18.0245527,21.1312,-1.4884,21.18355372,3.3312,0.9716,3.47,17.8,-2.46,17.96918473
17/11/2020 05:00,21.94112,-0.88134,21.95881388,3.80112,1.10866,3.9595,18.14,-1.99,18.24882736,21.88112,-0.91134,21.90009025,3.80112,1.10866,3.9595,18.08,-2.02,18.19249296
17/11/2020 05:30,22.97592,-0.51994,22.98180231,3.80592,1.11006,3.9645,19.17,-1.63,19.23917358,22.92592,-0.54994,22.93251495,3.80592,1.11006,3.9645,19.12,-1.66,19.19192539
17/11/2020 06:00,23.77888,-0.56866,23.78567864,2.91888,0.85134,3.0405,20.86,-1.42,20.90827587,23.71888,-0.59866,23.72643383,2.91888,0.85134,3.0405,20.8,-1.45,20.85047961
17/11/2020 06:30,28.0936,1.8973,28.15759415,2.4936,0.7273,2.5975,25.6,1.17,25.62672238,28.0236,2.0173,28.09611461,2.4936,0.7273,2.5975,25.53,1.29,25.56257029
17/11/2020 07:00,31.77928,4.53354,32.10102214,2.30928,0.67354,2.4055,29.47,3.86,29.72171765,32.18928,3.75354,32.40738819,2.30928,0.67354,2.4055,29.88,3.08,30.03832219
17/11/2020 07:30,35.40216,5.38688,35.80965525,2.25216,0.65688,2.346,33.15,4.73,33.48574921,35.31216,5.33688,35.71317589,2.25216,0.65688,2.346,33.06,4.68,33.38960916
17/11/2020 08:00,37.62032,6.83676,38.2364978,3.76032,1.09676,3.917,33.86,5.74,34.34308082,37.53032,6.82676,38.14616064,3.76032,1.09676,3.917,33.77,5.73,34.25267581
17/11/2020 08:30,39.24,7.815,40.0106464,4.68,1.365,4.875,34.56,6.45,35.1567362,39.14,7.765,39.90281726,4.68,1.365,4.875,34.46,6.4,35.04927389
17/11/2020 09:00,39.67424,7.91832,40.45670663,5.03424,1.46832,5.244,34.64,6.45,35.23538137,39.55424,7.86832,40.32924945,5.03424,1.46832,5.244,34.52,6.4,35.10826683
17/11/2020 09:30,39.97024,8.32382,40.82776096,5.91024,1.72382,6.1565,34.06,6.6,34.69356713,39.87024,8.27382,40.71967749,5.91024,1.72382,6.1565,33.96,6.55,34.58589452
17/11/2020 10:00,39.93208,8.69144,40.86700555,6.38208,1.86144,6.648,33.55,6.83,34.23815708,39.83208,8.64144,40.7586688,6.38208,1.86144,6.648,33.45,6.78,34.1302051
17/11/2020 10:30,39.68728,8.81254,40.65391808,6.79728,1.98254,7.0805,32.89,6.83,33.59168052,39.58728,8.76254,40.54546639,6.79728,1.98254,7.0805,32.79,6.78,33.4836154
17/11/2020 11:00,39.56512,9.01316,40.57876013,7.48512,2.18316,7.797,32.08,6.83,32.7990137,39.46512,8.96316,40.47016103,7.48512,2.18316,7.797,31.98,6.78,32.69080605
17/11/2020 11:30,40.2692,8.9706,41.25627386,7.3392,2.1406,7.645,32.93,6.83,33.63084596,40.1692,8.9206,41.1478035,7.3392,2.1406,7.645,32.83,6.78,33.52278777
17/11/2020 12:00,40.4336,9.1098,41.44712855,7.9536,2.3198,8.285,32.48,6.79,33.18214128,40.3336,9.0598,41.33859292,7.9536,2.3198,8.285,32.38,6.74,33.07403816
17/11/2020 12:30,41.14864,9.03002,42.12780359,7.74864,2.26002,8.0715,33.4,6.77,34.07921507,41.05864,9.00002,42.03346617,7.74864,2.26002,8.0715,33.31,6.74,33.98505113
17/11/2020 13:00,40.58792,8.64606,41.49859761,7.35792,2.14606,7.6645,33.23,6.5,33.8597534,40.48792,8.59606,41.39038431,7.35792,2.14606,7.6645,33.13,6.45,33.75202809
17/11/2020 13:30,39.58136,8.33748,40.44993983,7.43136,2.16748,7.741,32.15,6.17,32.73669806,39.49136,8.28748,40.3515779,7.43136,2.16748,7.741,32.06,6.12,32.63890317
17/11/2020 14:00,39.58328,8.38804,40.46226972,7.43328,2.16804,7.743,32.15,6.22,32.74615855,39.49328,8.33804,40.36387093,7.43328,2.16804,7.743,32.06,6.17,32.64831542
17/11/2020 14:30,38.62232,7.80776,39.40361301,6.47232,1.88776,6.742,32.15,5.92,32.69050168,38.53232,7.76776,39.30747741,6.47232,1.88776,6.742,32.06,5.88,32.59475418
17/11/2020 15:00,38.7604,7.4472,39.46934755,5.7504,1.6772,5.99,33.01,5.77,33.51049089,38.6504,7.3972,39.35189942,5.7504,1.6772,5.99,32.9,5.72,33.3935383
17/11/2020 15:30,39.26352,7.36936,39.949111,5.00352,1.45936,5.212,34.26,5.91,34.76601358,39.15352,7.32936,39.83362457,5.00352,1.45936,5.212,34.15,5.87,34.65082106
17/11/2020 16:00,39.58464,7.00802,40.20019985,4.24464,1.23802,4.4215,35.34,5.77,35.80793906,39.48464,6.96802,40.09476398,4.24464,1.23802,4.4215,35.24,5.73,35.70280801
17/11/2020 16:30,41.29752,6.86886,41.86485872,3.76752,1.09886,3.9245,37.53,5.77,37.97095996,41.17752,6.82886,41.73992672,3.76752,1.09886,3.9245,37.41,5.73,37.84628119
17/11/2020 17:00,42.84808,6.64694,43.36057854,3.89808,1.13694,4.0605,38.95,5.51,39.33780116,42.72808,6.59694,43.23434327,3.89808,1.13694,4.0605,38.83,5.46,39.21199434
17/11/2020 17:30,43.31672,6.20946,43.75952039,4.86672,1.41946,5.0695,38.45,4.79,38.74721409,43.20672,6.15946,43.64355165,4.86672,1.41946,5.0695,38.34,4.74,38.63189356
17/11/2020 18:00,41.52176,4.70468,41.78744509,4.06176,1.18468,4.231,37.46,3.52,37.62501827,41.41176,4.66468,41.67365002,4.06176,1.18468,4.231,37.35,3.48,37.51177015
17/11/2020 18:30,38.71144,3.09042,38.83460162,4.32144,1.26042,4.5015,34.39,1.83,34.43865561,38.61144,3.05042,38.73174875,4.32144,1.26042,4.5015,34.29,1.79,34.33668883
17/11/2020 19:00,37.33144,3.30292,37.47726902,4.50144,1.31292,4.689,32.83,1.99,32.89025692,37.14144,0.36292,37.14321306,4.50144,1.31292,4.689,32.64,-0.95,32.65382213
17/11/2020 19:30,35.93432,2.91626,36.05246075,4.44432,1.29626,4.6295,31.49,1.62,31.53164284,35.83432,2.87626,35.94956692,4.44432,1.29626,4.6295,31.39,1.58,31.4297391
17/11/2020 20:00,34.40376,2.61318,34.50286092,4.19376,1.22318,4.3685,30.21,1.39,30.24196092,34.31376,2.57318,34.41010579,4.19376,1.22318,4.3685,30.12,1.35,30.15023881
17/11/2020 20:30,33.48152,2.40336,33.56766779,4.09152,1.19336,4.262,29.39,1.21,29.41489759,33.40152,2.37336,33.48573392,4.09152,1.19336,4.262,29.31,1.18,29.33374337
17/11/2020 21:00,32.29808,2.16444,32.3705232,3.95808,1.15444,4.123,28.34,1.01,28.35799182,32.21808,2.13444,32.28870566,3.95808,1.15444,4.123,28.26,0.98,28.27698711
17/11/2020 21:30,30.95112,1.94116,31.01193208,4.22112,1.23116,4.397,26.73,0.71,26.73942782,30.87112,1.91116,30.93022119,4.22112,1.23116,4.397,26.65,0.68,26.65867401
17/11/2020 22:00,29.7128,2.4604,29.81449399,4.9728,1.4504,5.18,24.74,1.01,24.76060783,29.4328,-0.5396,29.43774591,4.9728,1.4504,5.18,24.46,-1.99,24.54081702
17/11/2020 22:30,26.82328,0.14304,26.82366139,4.43328,1.29304,4.618,22.39,-1.15,22.41951382,26.75328,0.10304,26.75347843,4.43328,1.29304,4.618,22.32,-1.19,22.35170016
17/11/2020 23:00,25.2628,-0.4521,25.26684504,4.0728,1.1879,4.2425,21.19,-1.64,21.25336914,25.1928,-0.4821,25.19741241,4.0728,1.1879,4.2425,21.12,-1.67,21.18592221
17/11/2020 23:30,23.29496,-0.77022,23.30768972,3.80496,1.10978,3.9635,19.49,-1.88,19.5804622,23.22496,-0.80022,23.23874177,3.80496,1.10978,3.9635,19.42,-1.91,19.51370032
18/11/2020 00:00,22.27864,-0.93748,22.29835575,3.60864,1.05252,3.759,18.67,-1.99,18.77575564,22.20864,-0.97748,22.23014075,3.60864,1.05252,3.759,18.6,-2.03,18.71044895
18/11/2020 00:30,22.3344,-1.1658,22.36480523,3.6144,1.0542,3.765,18.72,-2.22,18.85117503,22.2844,-1.2058,22.31699883,3.6144,1.0542,3.765,18.67,-2.26,18.80628884
18/11/2020 01:00,22.92504,-1.18228,22.95550577,3.93504,1.14772,4.099,18.99,-2.33,19.13240706,22.86504,-1.22228,22.89768597,3.93504,1.14772,4.099,18.93,-2.37,19.07778289
18/11/2020 01:30,22.51368,-1.78226,22.58411472,2.80368,0.81774,2.9205,19.71,-2.6,19.88074697,22.44368,-1.81226,22.51672841,2.80368,0.81774,2.9205,19.64,-2.63,19.81530974
18/11/2020 02:00,21.7104,-0.9103,21.7294757,2.5704,0.7497,2.6775,19.14,-1.66,19.21185051,21.5104,-2.6303,21.67062035,2.5704,0.7497,2.6775,18.94,-3.38,19.23923075
18/11/2020 02:30,21.49192,-1.71194,21.55999452,2.70192,0.78806,2.8145,18.79,-2.5,18.95558229,21.43192,-1.75194,21.50340644,2.70192,0.78806,2.8145,18.73,-2.54,18.90144174
18/11/2020 03:00,21.50592,-1.55994,21.5624212,3.32592,0.97006,3.4645,18.18,-2.53,18.35519817,21.45592,-1.56994,21.51327996,3.32592,0.97006,3.4645,18.13,-2.54,18.30706148
18/11/2020 03:30,21.26296,-1.45872,21.31293814,3.91296,1.14128,4.076,17.35,-2.6,17.54373107,21.20296,-1.48872,21.25515937,3.91296,1.14128,4.076,17.29,-2.63,17.48888218
18/11/2020 04:00,21.01144,-1.59458,21.07186029,3.72144,1.08542,3.8765,17.29,-2.68,17.49647107,20.96144,-1.63458,21.02507595,3.72144,1.08542,3.8765,17.24,-2.72,17.45325185
18/11/2020 04:30,21.23256,-1.30342,21.27252942,4.10256,1.19658,4.2735,17.13,-2.5,17.3114673,21.17256,-1.33342,21.21450697,4.10256,1.19658,4.2735,17.07,-2.53,17.25647125
18/11/2020 05:00,21.73336,-0.99402,21.7560799,4.20336,1.22598,4.3785,17.53,-2.22,17.67001132,21.67336,-1.03402,21.69801215,4.20336,1.22598,4.3785,17.47,-2.26,17.61557549
18/11/2020 05:30,22.93824,-0.72718,22.94976351,4.15824,1.21282,4.3315,18.78,-1.94,18.87993644,22.87824,-0.75718,22.89076641,4.15824,1.21282,4.3315,18.72,-1.97,18.82337111
18/11/2020 06:00,23.41608,-0.52906,23.422056,3.70608,1.08094,3.8605,19.71,-1.61,19.77564664,23.35608,-0.56906,23.36301141,3.70608,1.08094,3.8605,19.65,-1.65,19.71915313
18/11/2020 06:30,28.61616,1.28638,28.64505868,3.89616,1.13638,4.0585,24.72,0.15,24.72045509,28.57616,2.15638,28.65740559,3.89616,1.13638,4.0585,24.68,1.02,24.7010688
18/11/2020 07:00,32.89592,4.77506,33.24067915,4.16592,1.21506,4.3395,28.73,3.56,28.94972366,32.78592,4.32506,33.06996665,4.16592,1.21506,4.3395,28.62,3.11,28.7884786
18/11/2020 07:30,35.6748,5.9889,36.17400003,4.6248,1.3489,4.8175,31.05,4.64,31.39477823,35.5748,5.9389,36.06711699,4.6248,1.3489,4.8175,30.95,4.59,31.28850588
18/11/2020 08:00,37.18032,6.01176,37.66321088,5.08032,1.48176,5.292,32.1,4.53,32.41806441,37.08032,5.97176,37.55811562,5.08032,1.48176,5.292,32,4.49,32.31346623
18/11/2020 08:30,38.1164,6.8102,38.72000482,5.4864,1.6002,5.715,32.63,5.21,33.04332005,38.0164,6.7702,38.61453453,5.4864,1.6002,5.715,32.53,5.17,32.93827257
18/11/2020 09:00,38.9924,8.4757,39.9029416,5.8824,1.7157,6.1275,33.11,6.76,33.79304218,38.7924,7.7557,39.56009581,5.8824,1.7157,6.1275,32.91,6.04,33.45967274
18/11/2020 09:30,39.19976,8.93368,40.20487312,8.30976,2.42368,8.656,30.89,6.51,31.5685318,39.09976,8.88368,40.09627168,8.30976,2.42368,8.656,30.79,6.46,31.46038302
18/11/2020 10:00,39.68256,8.97908,40.68574008,7.64256,2.22908,7.961,32.04,6.75,32.74330619,39.58256,8.92908,40.57717987,7.64256,2.22908,7.961,31.94,6.7,32.63515895
18/11/2020 10:30,39.1664,8.7302,40.12758753,7.8864,2.3002,8.215,31.28,6.43,31.9340461,39.0664,8.6802,40.01911395,7.8864,2.3002,8.215,31.18,6.38,31.82603965
18/11/2020 11:00,40.12552,9.02786,41.12857415,7.53552,2.19786,7.8495,32.59,6.83,33.29800294,40.03552,8.97786,41.02980419,7.53552,2.19786,7.8495,32.5,6.78,33.1996747
18/11/2020 11:30,40.23144,9.05792,41.23850966,7.98144,2.32792,8.314,32.25,6.73,32.94473251,40.13144,9.00792,41.12997811,7.98144,2.32792,8.314,32.15,6.68,32.8366396
18/11/2020 12:00,39.94288,9.14084,40.97546362,8.40288,2.45084,8.753,31.54,6.69,32.24170746,39.84288,9.09084,40.86683813,8.40288,2.45084,8.753,31.44,6.64,32.13352144
18/11/2020 12:30,40.02032,8.35176,40.88248901,6.76032,1.97176,7.042,33.26,6.38,33.86638451,39.92032,8.29176,40.77235869,6.76032,1.97176,7.042,33.16,6.32,33.75689559
18/11/2020 13:00,39.99896,7.96178,40.78365778,6.58896,1.92178,6.8635,33.41,6.04,33.95157876,39.89896,7.92178,40.67777781,6.58896,1.92178,6.8635,33.31,6,33.84606476
18/11/2020 13:30,39.67496,7.71728,40.41854601,6.26496,1.82728,6.526,33.41,5.89,33.92521481,39.57496,7.66728,40.31085017,6.26496,1.82728,6.526,33.31,5.84,33.81806766
18/11/2020 14:00,39.29808,7.67944,40.04138972,5.75808,1.67944,5.998,33.54,6,34.07244635,39.20808,7.62944,39.94348372,5.75808,1.67944,5.998,33.45,5.95,33.97506439
18/11/2020 14:30,38.87616,7.17638,39.53297669,5.33616,1.55638,5.5585,33.54,5.62,34.00758739,38.78616,7.13638,39.43721754,5.33616,1.55638,5.5585,33.45,5.58,33.91222346
18/11/2020 15:00,38.58816,6.99238,39.21657137,5.28816,1.54238,5.5085,33.3,5.45,33.74303632,38.48816,6.94238,39.10927128,5.28816,1.54238,5.5085,33.2,5.4,33.63628993
18/11/2020 15:30,39.13008,6.97544,39.74694861,5.23008,1.52544,5.448,33.9,5.45,34.33529525,39.03008,6.92544,39.63973845,5.23008,1.52544,5.448,33.8,5.4,34.22864298
18/11/2020 16:00,40.51296,7.10378,41.13105418,5.05296,1.47378,5.2635,35.46,5.63,35.90415714,40.40296,7.05378,41.01408281,5.05296,1.47378,5.2635,35.35,5.58,35.78769202
18/11/2020 16:30,40.91984,6.48912,41.43117165,5.37984,1.56912,5.604,35.54,4.92,35.87893532,40.80984,6.43912,41.31471054,5.37984,1.56912,5.604,35.43,4.87,35.76313465
18/11/2020 17:00,42.52792,6.14356,42.96937641,5.25792,1.53356,5.477,37.27,4.61,37.55402775,42.42792,6.10356,42.86469223,5.25792,1.53356,5.477,37.17,4.57,37.44988384
18/11/2020 17:30,42.88784,5.38312,43.22435426,4.94784,1.44312,5.154,37.94,3.94,38.1440323,42.78784,5.34312,43.12015982,4.94784,1.44312,5.154,37.84,3.9,38.0404469
18/11/2020 18:00,41.51376,4.17318,41.72298768,5.15376,1.50318,5.3685,36.36,2.67,36.45790038,41.40376,4.13318,41.60954841,5.15376,1.50318,5.3685,36.25,2.63,36.3452803
18/11/2020 18:30,39.02176,3.21968,39.15436237,4.90176,1.42968,5.106,34.12,1.79,34.16692114,38.92176,0.80968,38.93018088,4.90176,1.42968,5.106,34.02,-0.62,34.02564915
18/11/2020 19:00,38.26304,3.88172,38.45943292,4.94304,1.44172,5.149,33.32,2.44,33.40922028,37.95304,0.84172,37.96237266,4.94304,1.44172,5.149,33.01,-0.6,33.01545244
18/11/2020 19:30,36.95296,2.94628,37.0702282,4.99296,1.45628,5.201,31.96,1.49,31.99471363,36.86296,2.90628,36.97734825,4.99296,1.45628,5.201,31.87,1.45,31.90296851
18/11/2020 20:00,35.60704,2.84122,35.72021597,5.14704,1.50122,5.3615,30.46,1.34,30.48946047,35.51704,2.81122,35.62812215,5.14704,1.50122,5.3615,30.37,1.31,30.39824008
18/11/2020 20:30,34.81488,2.58434,34.91066718,5.05488,1.47434,5.2655,29.76,1.11,29.78069341,34.73488,2.55434,34.82867413,5.05488,1.47434,5.2655,29.68,1.08,29.6996431
18/11/2020 21:00,33.24872,2.31296,33.32907388,5.11872,1.49296,5.332,28.13,0.82,28.14194912,33.16872,2.27296,33.24650859,5.11872,1.49296,5.332,28.05,0.78,28.06084282
18/11/2020 21:30,31.68984,1.66662,31.73363486,4.95984,1.44662,5.1665,26.73,0.22,26.73090533,31.59984,1.17662,31.62173813,4.95984,1.44662,5.1665,26.64,-0.27,26.64136821
18/11/2020 22:00,29.71968,0.64324,29.72664019,5.35968,1.56324,5.583,24.36,-0.92,24.37736655,29.63968,0.61324,29.64602324,5.35968,1.56324,5.583,24.28,-0.95,24.29857815
18/11/2020 22:30,27.63928,0.08354,27.63940625,5.18928,1.51354,5.4055,22.45,-1.43,22.49549733,27.55928,0.06354,27.55935325,5.18928,1.51354,5.4055,22.37,-1.45,22.41694448
18/11/2020 23:00,26.19104,0.11322,26.19128472,5.29104,1.54322,5.5115,20.9,-1.43,20.94886393,26.13104,0.09322,26.13120628,5.29104,1.54322,5.5115,20.84,-1.45,20.89038295
18/11/2020 23:30,24.83808,0.69444,24.84778592,5.39808,1.57444,5.623,19.44,-0.88,19.4599075,24.78808,0.41444,24.79154434,5.39808,1.57444,5.623,19.39,-1.16,19.42466731
19/11/2020 00:00,23.92288,-0.18416,23.92358883,5.40288,1.57584,5.628,18.52,-1.76,18.60344054,23.86288,-0.36416,23.86565847,5.40288,1.57584,5.628,18.46,-1.94,18.56165941
19/11/2020 00:30,23.6988,-0.4841,23.70374389,5.3688,1.5659,5.5925,18.33,-2.05,18.44427825,23.6388,-0.5241,23.64460924,5.3688,1.5659,5.5925,18.27,-2.09,18.38915441
19/11/2020 01:00,24.35984,-0.53838,24.36578868,5.55984,1.62162,5.7915,18.8,-2.16,18.92367829,24.29984,-0.56838,24.30648637,5.55984,1.62162,5.7915,18.74,-2.19,18.86753031
19/11/2020 01:30,24.47552,-0.63464,24.48374659,5.43552,1.58536,5.662,19.04,-2.22,19.16898537,24.42552,-0.66464,24.43456105,5.43552,1.58536,5.662,18.99,-2.25,19.12282929
19/11/2020 02:00,24.03136,-0.85752,24.04665474,5.39136,1.57248,5.616,18.64,-2.43,18.79772593,23.98136,0.37248,23.98425252,5.39136,1.57248,5.616,18.59,-1.2,18.62869024
19/11/2020 02:30,23.28992,-0.94294,23.30900061,5.50992,1.60706,5.7395,17.78,-2.55,17.96192918,23.22992,-0.98294,23.25070653,5.50992,1.60706,5.7395,17.72,-2.59,17.90828021
19/11/2020 03:00,22.83376,-1.15432,22.86291868,5.33376,1.55568,5.556,17.5,-2.71,17.70858831,22.77376,-1.18432,22.80453372,5.33376,1.55568,5.556,17.44,-2.74,17.65392874
19/11/2020 03:30,22.4584,-1.0638,22.4835807,5.4384,1.5862,5.665,17.02,-2.65,17.22506604,22.3984,-1.0938,22.42509133,5.4384,1.5862,5.665,16.96,-2.68,17.17043971
19/11/2020 04:00,22.33408,-1.08006,22.36018021,5.07408,1.47994,5.2855,17.26,-2.56,17.44881658,22.29408,-1.12006,22.32219831,5.07408,1.47994,5.2855,17.22,-2.6,17.41517729
19/11/2020 04:30,22.2452,-0.8439,22.26120146,4.8552,1.4161,5.0575,17.39,-2.26,17.53623962,22.1952,-0.8839,22.21279321,4.8552,1.4161,5.0575,17.34,-2.3,17.4918724
19/11/2020 05:00,22.65112,-0.59134,22.65883757,4.76112,1.38866,4.9595,17.89,-1.98,17.99923609,22.60112,-0.62134,22.60965919,4.76112,1.38866,4.9595,17.84,-2.01,17.95287442
19/11/2020 05:30,23.19224,-0.56268,23.19906474,4.48224,1.30732,4.669,18.71,-1.87,18.80321781,23.13224,-0.60268,23.14008968,4.48224,1.30732,4.669,18.65,-1.91,18.74754917
19/11/2020 06:00,24.79072,0.69396,24.80043102,3.99072,1.16396,4.157,20.8,-0.47,20.80530942,24.74072,1.90396,24.81387293,3.99072,1.16396,4.157,20.75,0.74,20.76319099
19/11/2020 06:30,28.58424,4.91832,29.00428672,3.59424,1.04832,3.744,24.99,3.87,25.28788247,27.92424,-0.64168,27.93161171,3.59424,1.04832,3.744,24.33,-1.69,24.3886244
19/11/2020 07:00,31.36728,3.65754,31.57980135,2.83728,0.82754,2.9555,28.53,2.83,28.6700157,31.15728,1.10754,31.17695851,2.83728,0.82754,2.9555,28.32,0.28,28.32138415
19/11/2020 07:30,34.98384,4.95612,35.33315987,2.28384,0.66612,2.379,32.7,4.29,32.9802077,34.86384,4.72612,35.18271663,2.28384,0.66612,2.379,32.58,4.06,32.83199659
19/11/2020 08:00,36.62904,5.79472,37.08457026,1.31904,0.38472,1.374,35.31,5.41,35.72204082,36.52904,5.74472,36.97800118,1.31904,0.38472,1.374,35.21,5.36,35.61563842
19/11/2020 08:30,37.39656,6.44358,37.94762737,1.72656,0.50358,1.7985,35.67,5.94,36.16120158,37.29656,6.39358,37.84060323,1.72656,0.50358,1.7985,35.57,5.89,36.05436173
19/11/2020 09:00,37.34944,6.50692,37.91201229,3.34944,0.97692,3.489,34,5.53,34.44678359,37.24944,6.45692,37.8049282,3.34944,0.97692,3.489,33.9,5.48,34.34006989
19/11/2020 09:30,38.73144,7.52042,39.45479897,4.32144,1.26042,4.5015,34.41,6.26,34.97478663,38.57144,7.06042,39.2123133,4.32144,1.26042,4.5015,34.25,5.8,34.7376237
19/11/2020 10:00,39.52168,7.73424,40.27135034,4.47168,1.30424,4.658,35.05,6.43,35.63491827,39.41168,7.65424,40.1480748,4.47168,1.30424,4.658,34.94,6.35,35.51233729
19/11/2020 10:30,37.58952,7.02986,38.2412205,5.51952,1.60986,5.7495,32.07,5.42,32.52477978,37.49952,7.14986,38.17505073,5.51952,1.60986,5.7495,31.98,5.54,32.45630909
19/11/2020 11:00,37.10192,8.34056,38.02785044,8.40192,2.45056,8.752,28.7,5.89,29.29815865,37.02192,8.30056,37.94103131,8.40192,2.45056,8.752,28.62,5.85,29.21175962
19/11/2020 11:30,37.88752,9.45636,39.04980046,11.98752,3.49636,12.487,25.9,5.96,26.57689974,37.80752,9.40636,38.96008441,11.98752,3.49636,12.487,25.82,5.91,26.48774245
19/11/2020 12:00,38.43808,9.84694,39.6793173,12.53808,3.65694,13.0605,25.9,6.19,26.6294217,38.35808,9.79694,39.589422,12.53808,3.65694,13.0605,25.82,6.14,26.54000754
19/11/2020 12:30,38.00592,10.22756,39.35800984,14.66592,4.27756,15.277,23.34,5.95,24.08647131,37.94592,10.17756,39.28709167,14.66592,4.27756,15.277,23.28,5.9,24.016003
19/11/2020 13:00,37.68896,9.62678,38.89900512,13.90896,4.05678,14.4885,23.78,5.57,24.42362176,37.61896,9.57678,38.81882104,13.90896,4.05678,14.4885,23.71,5.52,24.34408552
19/11/2020 13:30,37.97592,9.61006,39.17299775,12.68592,3.70006,13.2145,25.29,5.91,25.9713727,37.90592,9.55006,39.09043895,12.68592,3.70006,13.2145,25.22,5.85,25.88959057
19/11/2020 14:00,38.48952,8.54736,39.42715451,7.25952,2.11736,7.562,31.23,6.43,31.88507174,38.40952,8.48736,39.33607131,7.25952,2.11736,7.562,31.15,6.37,31.7946442
19/11/2020 14:30,37.37856,7.48208,38.12005074,5.93856,1.73208,6.186,31.44,5.75,31.96147838,37.28856,7.43208,38.02200047,5.93856,1.73208,6.186,31.35,5.7,31.86396868
19/11/2020 15:00,37.06168,6.63674,37.65122099,4.17168,1.21674,4.3455,32.89,5.42,33.33359417,36.96168,6.57674,37.54223352,4.17168,1.21674,4.3455,32.79,5.36,33.22519676
19/11/2020 15:30,38.37992,6.72206,38.96414185,2.98992,0.87206,3.1145,35.39,5.85,35.87024672,38.28992,6.67206,38.86687997,2.98992,0.87206,3.1145,35.3,5.8,35.77331408
19/11/2020 16:00,40.69368,7.45024,41.37005763,2.74368,0.80024,2.858,37.95,6.65,38.5282364,40.54368,7.14024,41.16762096,2.74368,0.80024,2.858,37.8,6.34,38.32800021
19/11/2020 16:30,41.22224,6.75732,41.77241248,2.32224,0.67732,2.419,38.9,6.08,39.37227959,41.11224,6.69732,41.65417594,2.32224,0.67732,2.419,38.79,6.02,39.25435645
19/11/2020 17:00,42.90248,6.01614,43.32224291,1.63248,0.47614,1.7005,41.27,5.54,41.64017891,42.78248,5.96614,43.19647464,1.63248,0.47614,1.7005,41.15,5.49,41.51460707
19/11/2020 17:30,42.7564,5.4877,43.10712925,1.7064,0.4977,1.7775,41.05,4.99,41.35217769,42.6464,5.4377,42.99167378,1.7064,0.4977,1.7775,40.94,4.94,41.236964
19/11/2020 18:00,41.35024,4.16382,41.55935208,1.35024,0.39382,1.4065,40,3.77,40.17726845,41.23024,4.11382,41.43496356,1.35024,0.39382,1.4065,39.88,3.72,40.05312472
19/11/2020 18:30,39.61176,3.53468,39.76915253,1.18176,0.34468,1.231,38.43,3.19,38.56217058,39.43176,1.99468,39.48217883,1.18176,0.34468,1.231,38.25,1.65,38.28557169
19/11/2020 19:00,38.57544,3.23742,38.71105087,0.98544,0.28742,1.0265,37.59,2.95,37.70557784,38.48544,3.19742,38.61803447,0.98544,0.28742,1.0265,37.5,2.91,37.61273853
19/11/2020 19:30,37.74344,2.86392,37.85193919,0.73344,0.21392,0.764,37.01,2.65,37.10475172,37.65344,2.82392,37.75918521,0.73344,0.21392,0.764,36.92,2.61,37.0121399
19/11/2020 20:00,35.84264,2.33702,35.91874865,0.81264,0.23702,0.8465,35.03,2.1,35.09288959,35.74264,2.29702,35.81637356,0.81264,0.23702,0.8465,34.93,2.06,34.99069162
19/11/2020 20:30,34.20728,2.00254,34.26584555,1.03728,0.30254,1.0805,33.17,1.7,33.21353489,34.10728,1.96254,34.16369582,1.03728,0.30254,1.0805,33.07,1.66,33.11163693
19/11/2020 21:00,33.13824,1.58032,33.17590031,1.09824,0.32032,1.144,32.04,1.26,32.06476571,33.03824,1.50032,33.07228844,1.09824,0.32032,1.144,31.94,1.18,31.96178969
19/11/2020 21:30,31.362,1.9985,31.42561131,1.092,0.3185,1.1375,30.27,1.68,30.31658457,31.042,-2.8115,31.16905992,1.092,0.3185,1.1375,29.95,-3.13,30.1131101
19/11/2020 22:00,29.12416,0.00788,29.12416107,0.88416,0.25788,0.921,28.24,-0.25,28.24110656,29.04416,-0.09212,29.04430609,0.88416,0.25788,0.921,28.16,-0.35,28.16217499
19/11/2020 22:30,26.75552,1.29286,26.78673809,0.93552,0.27286,0.9745,25.82,1.02,25.84013932,26.22552,-3.14714,26.41367808,0.93552,0.27286,0.9745,25.29,-3.42,25.52019788
19/11/2020 23:00,25.21152,-1.25914,25.24294306,0.79152,0.23086,0.8245,24.42,-1.49,24.46541436,25.13152,-1.31914,25.16611666,0.79152,0.23086,0.8245,24.34,-1.55,24.38930298
19/11/2020 23:30,23.65744,-1.31158,23.69376942,1.05744,0.30842,1.1015,22.6,-1.62,22.65798755,23.58744,-1.34158,23.62556164,1.05744,0.30842,1.1015,22.53,-1.65,22.59033864
20/11/2020 00:00,22.548,-1.7735,22.61763927,0.948,0.2765,0.9875,21.6,-2.05,21.69706201,22.478,-1.8135,22.55103692,0.948,0.2765,0.9875,21.53,-2.09,21.63120431
20/11/2020 00:30,22.628,-1.6085,22.68509767,1.308,0.3815,1.3625,21.32,-1.99,21.41267148,22.568,-1.6385,22.62740167,1.308,0.3815,1.3625,21.26,-2.02,21.35574864
20/11/2020 01:00,23.68128,-1.55796,23.73247273,1.24128,0.36204,1.293,22.44,-1.92,22.52198925,23.62128,-1.59796,23.67526864,1.24128,0.36204,1.293,22.38,-1.96,22.46566269
20/11/2020 01:30,23.5584,-1.8738,23.63280214,1.1184,0.3262,1.165,22.44,-2.2,22.54758524,23.4984,-1.9138,23.5762048,1.1184,0.3262,1.165,22.38,-2.24,22.49182074
20/11/2020 02:00,22.99464,-2.10948,23.09119691,1.06464,0.31052,1.109,21.93,-2.42,22.06312081,22.93464,-2.14948,23.03514654,1.06464,0.31052,1.109,21.87,-2.46,22.00791903
20/11/2020 02:30,22.56448,-2.25786,22.67716229,1.10448,0.32214,1.1505,21.46,-2.58,21.61453215,22.51448,-2.29786,22.63143765,1.10448,0.32214,1.1505,21.41,-2.62,21.56971256
20/11/2020 03:00,22.14064,-2.21898,22.25155752,1.10064,0.32102,1.1465,21.04,-2.54,21.19276292,22.08064,-2.24898,22.1948772,1.10064,0.32102,1.1465,20.98,-2.57,21.13682332
20/11/2020 03:30,21.94992,-2.19544,22.05944117,1.00992,0.29456,1.052,20.94,-2.49,21.08752475,21.87992,-2.22544,21.99280524,1.00992,0.29456,1.052,20.87,-2.52,21.02159128
20/11/2020 04:00,21.9136,-2.0177,22.00629406,1.1736,0.3423,1.2225,20.74,-2.36,20.87384009,21.8536,-2.0577,21.9502611,1.1736,0.3423,1.2225,20.68,-2.4,20.8187992
20/11/2020 04:30,21.9672,-1.8429,22.0443679,1.3272,0.3871,1.3825,20.64,-2.23,20.76011802,21.9172,-1.8829,21.997931,1.3272,0.3871,1.3825,20.59,-2.27,20.7147532
20/11/2020 05:00,22.2252,-1.6239,22.28444673,1.4952,0.4361,1.5575,20.73,-2.06,20.83210263,22.1552,-1.6639,22.21759326,1.4952,0.4361,1.5575,20.66,-2.1,20.76645372
20/11/2020 05:30,23.21064,-1.40898,23.25336608,1.58064,0.46102,1.6465,21.63,-1.87,21.71068401,23.14064,-1.44898,23.18596046,1.58064,0.46102,1.6465,21.56,-1.91,21.64443808
20/11/2020 06:00,24.08896,-1.15822,24.11678808,1.30896,0.38178,1.3635,22.78,-1.54,22.83199509,24.02896,-1.22822,24.06032924,1.30896,0.38178,1.3635,22.72,-1.61,22.77697302
20/11/2020 06:30,28.30952,1.26986,28.33798629,1.67952,0.48986,1.7495,26.63,0.78,26.64142076,28.22952,0.96986,28.24617546,1.67952,0.48986,1.7495,26.55,0.48,26.55433863
20/11/2020 07:00,32.76088,3.79484,32.97993434,1.73088,0.50484,1.803,31.03,3.29,31.20392604,32.67088,3.75484,32.88594264,1.73088,0.50484,1.803,30.94,3.25,31.11022501
20/11/2020 07:30,35.99616,4.97888,36.33886048,1.43616,0.41888,1.496,34.56,4.56,34.85953528,35.90616,4.93888,36.24423901,1.43616,0.41888,1.496,34.47,4.52,34.76508737
20/11/2020 08:00,37.19784,5.47562,37.598693,1.76784,0.51562,1.8415,35.43,4.96,35.77550139,37.09784,5.42562,37.49249372,1.76784,0.51562,1.8415,35.33,4.91,35.66955284
20/11/2020 08:30,37.92208,5.83894,38.36896365,2.12208,0.61894,2.2105,35.8,5.22,36.17856271,37.82208,5.77894,38.26102303,2.12208,0.61894,2.2105,35.7,5.16,36.07098003
20/11/2020 09:00,38.20144,5.95042,38.66209405,2.40144,0.70042,2.5015,35.8,5.25,36.18290342,38.10144,5.91042,38.55713675,2.40144,0.70042,2.5015,35.7,5.21,36.07816653
20/11/2020 09:30,38.39728,6.14754,38.88628755,3.07728,0.89754,3.2055,35.32,5.25,35.70805091,38.30728,6.10754,38.79110395,3.07728,0.89754,3.2055,35.23,5.21,35.61315768
20/11/2020 10:00,39.59008,6.89544,40.18608624,3.31008,0.96544,3.448,36.28,5.93,36.76143768,39.49008,6.84544,40.07900282,3.31008,0.96544,3.448,36.18,5.88,36.65469683
20/11/2020 10:30,39.42616,7.09388,40.05927141,4.67616,1.36388,4.871,34.75,5.73,35.21924758,39.32616,7.04388,39.95201003,4.67616,1.36388,4.871,34.65,5.68,35.11246075
20/11/2020 11:00,40.61488,7.93184,41.38215271,5.11488,1.49184,5.328,35.5,6.44,36.07940687,40.47488,7.65184,41.19182645,5.11488,1.49184,5.328,35.36,6.16,35.89255076
20/11/2020 11:30,41.35808,11.76694,42.99943788,5.33808,1.55694,5.5605,36.02,10.21,37.43907718,40.14808,4.00694,40.34753891,5.33808,1.55694,5.5605,34.81,2.45,34.89611153
20/11/2020 12:00,41.84312,11.96966,43.52148265,6.03312,1.75966,6.2845,35.81,10.21,37.23708098,40.63312,4.22966,40.85266778,6.03312,1.75966,6.2845,34.6,2.47,34.68805126
20/11/2020 12:30,41.8776,11.6318,43.46299752,4.9776,1.4518,5.185,36.9,10.18,38.27848482,40.6476,3.9218,40.83635514,4.9776,1.4518,5.185,35.67,2.47,35.75541637
20/11/2020 13:00,41.1944,10.7242,42.56744128,3.6144,1.0542,3.765,37.58,9.67,38.80419178,39.9544,3.0042,40.06718479,3.6144,1.0542,3.765,36.34,1.95,36.39228077
20/11/2020 13:30,40.93064,10.41352,42.23456747,3.44064,1.00352,3.584,37.49,9.41,38.65291968,39.69064,2.72352,39.78397246,3.44064,1.00352,3.584,36.25,1.72,36.29078258
20/11/2020 14:00,40.10464,7.87802,40.87108206,3.04464,0.88802,3.1715,37.06,6.99,37.7134419,39.62464,5.24802,39.97066185,3.04464,0.88802,3.1715,36.58,4.36,36.83891964
20/11/2020 14:30,39.16728,5.95254,39.61702355,2.95728,0.86254,3.0805,36.21,5.09,36.56599787,39.06728,5.90254,39.51066116,2.95728,0.86254,3.0805,36.11,5.04,36.4600288
20/11/2020 15:00,39.64648,6.55564,40.18482042,3.27648,0.95564,3.413,36.37,5.6,36.79859916,39.54648,6.50564,40.07801682,3.27648,0.95564,3.413,36.27,5.55,36.69217083
20/11/2020 15:30,39.45808,6.17944,39.93902297,3.35808,0.97944,3.498,36.1,5.2,36.47259245,39.36808,6.12944,39.84238644,3.35808,0.97944,3.498,36.01,5.15,36.37640169
20/11/2020 16:00,40.82032,6.41176,41.32080821,3.40032,0.99176,3.542,37.42,5.42,37.81048532,40.73032,6.36176,41.22415503,3.40032,0.99176,3.542,37.33,5.37,37.71426521
20/11/2020 16:30,41.3192,6.0631,41.76167466,3.4392,1.0031,3.5825,37.88,5.06,38.21646242,41.2292,6.0131,41.66538496,3.4392,1.0031,3.5825,37.79,5.01,38.12065319
20/11/2020 17:00,42.89712,6.23666,43.34811221,3.65712,1.06666,3.8095,39.24,5.17,39.57911697,42.77712,6.03666,43.20096364,3.65712,1.06666,3.8095,39.12,4.97,39.43444307
20/11/2020 17:30,42.63912,5.34016,42.972222,3.90912,1.14016,4.072,38.73,4.2,38.95706483,42.53912,5.30016,42.86803502,3.90912,1.14016,4.072,38.63,4.16,38.85334606
20/11/2020 18:00,41.39896,4.01928,41.5936113,4.00896,1.16928,4.176,37.39,2.85,37.4984613,41.29896,3.96928,41.48926706,4.00896,1.16928,4.176,37.29,2.8,37.39497426
20/11/2020 18:30,38.74352,5.68686,39.15866084,3.62352,1.05686,3.7745,35.12,4.63,35.42388036,37.73352,0.06686,37.73357923,3.62352,1.05686,3.7745,34.11,-0.99,34.12436373
20/11/2020 19:00,37.60632,6.55976,38.17415035,3.49632,1.01976,3.642,34.11,5.54,34.55696312,36.38632,-1.51024,36.4176483,3.49632,1.01976,3.642,32.89,-2.53,32.98716417
20/11/2020 19:30,35.86032,3.79426,36.06049028,3.82032,1.11426,3.9795,32.04,2.68,32.15188952,35.38032,-0.52574,35.38422595,3.82032,1.11426,3.9795,31.56,-1.64,31.60258217
20/11/2020 20:00,34.26424,2.05082,34.32555907,3.05424,0.89082,3.1815,31.21,1.16,31.23154975,34.18424,2.01082,34.24333017,3.05424,0.89082,3.1815,31.13,1.12,31.15014125
20/11/2020 20:30,33.24352,1.83186,33.2939534,3.50352,1.02186,3.6495,29.74,0.81,29.75102855,33.15352,1.79186,33.20190733,3.50352,1.02186,3.6495,29.65,0.77,29.65999663
20/11/2020 21:00,31.90032,1.22426,31.92380348,3.82032,1.11426,3.9795,28.08,0.11,28.08021546,31.83032,1.17426,31.85197259,3.82032,1.11426,3.9795,28.01,0.06,28.01006426
20/11/2020 21:30,29.7732,0.0476,29.77323805,4.0032,1.1676,4.17,25.77,-1.12,25.7943269,29.7032,0.0076,29.70320097,4.0032,1.1676,4.17,25.7,-1.16,25.72616567
20/11/2020 22:00,28.14704,-0.50628,28.15159285,4.36704,1.27372,4.549,23.78,-1.78,23.84652595,28.08704,-0.55628,28.09254818,4.36704,1.27372,4.549,23.72,-1.83,23.79048759
20/11/2020 22:30,26.87304,-0.69578,26.88204584,4.64304,1.35422,4.8365,22.23,-2.05,22.32432306,26.81304,-0.74578,26.82340959,4.64304,1.35422,4.8365,22.17,-2.1,22.26923663
20/11/2020 23:00,25.38056,0.47308,25.3849686,4.33056,1.26308,4.511,21.05,-0.79,21.06481901,25.20056,-1.61692,25.25237919,4.33056,1.26308,4.511,20.87,-2.88,21.06777872
20/11/2020 23:30,23.68144,-1.39958,23.72276174,3.36144,0.98042,3.5015,20.32,-2.38,20.45890515,23.61144,-1.43958,23.6552846,3.36144,0.98042,3.5015,20.25,-2.42,20.39408983
21/11/2020 00:00,22.6088,-1.5141,22.65944254,3.2088,0.9359,3.3425,19.4,-2.45,19.55409164,22.5488,-1.5541,22.6022921,3.2088,0.9359,3.3425,19.34,-2.49,19.49963333
21/11/2020 00:30,22.5,-1.635,22.55932679,3.72,1.085,3.875,18.78,-2.72,18.9759532,22.45,-1.675,22.51239936,3.72,1.085,3.875,18.73,-2.76,18.93226083
21/11/2020 01:00,23.30008,-1.38956,23.34147821,4.15008,1.21044,4.323,19.15,-2.6,19.32569533,23.24008,-1.41956,23.28339471,4.15008,1.21044,4.323,19.09,-2.63,19.27031396
21/11/2020 01:30,23.43784,-1.34938,23.4766516,4.28784,1.25062,4.4665,19.15,-2.6,19.32569533,23.37784,-1.37938,23.41849893,4.28784,1.25062,4.4665,19.09,-2.63,19.27031396
21/11/2020 02:00,23.03816,-1.37512,23.07916314,4.50816,1.31488,4.696,18.53,-2.69,18.72423563,22.97816,-1.41512,23.02169415,4.50816,1.31488,4.696,18.47,-2.73,18.67066683
21/11/2020 02:30,22.69136,-1.36252,22.73222997,4.55136,1.32748,4.741,18.14,-2.69,18.33836688,22.63136,-1.40252,22.67477713,4.55136,1.32748,4.741,18.08,-2.73,18.28494736
21/11/2020 03:00,22.67304,-1.33578,22.71235459,4.64304,1.35422,4.8365,18.03,-2.69,18.2295639,22.63304,-1.37578,22.67481577,4.64304,1.35422,4.8365,17.99,-2.73,18.19596109
21/11/2020 03:30,22.07248,-1.25136,22.10792336,4.93248,1.43864,5.138,17.14,-2.69,17.34980403,22.03248,-1.12136,22.06099778,4.93248,1.43864,5.138,17.1,-2.56,17.2905639
21/11/2020 04:00,21.74192,-1.50944,21.7942537,4.32192,1.26056,4.502,17.42,-2.77,17.63885767,21.69192,-1.35944,21.73447654,4.32192,1.26056,4.502,17.37,-2.62,17.56648229
21/11/2020 04:30,21.19136,-1.59252,21.25111429,3.83136,1.11748,3.991,17.36,-2.71,17.57025043,21.13136,-1.44252,21.18053917,3.83136,1.11748,3.991,17.3,-2.56,17.48838472
21/11/2020 05:00,21.70512,-1.18184,21.73727168,4.96512,1.44816,5.172,16.74,-2.63,16.94533859,21.65512,-1.03184,21.67968902,4.96512,1.44816,5.172,16.69,-2.48,16.87324806
21/11/2020 05:30,21.82928,-1.32396,21.86939266,4.64928,1.35604,4.843,17.18,-2.68,17.38777732,21.77928,-1.17396,21.8108968,4.64928,1.35604,4.843,17.13,-2.53,17.31582513
21/11/2020 06:00,21.90928,-1.21146,21.9427479,4.10928,1.19854,4.2805,17.8,-2.41,17.96240797,21.85928,-1.18146,21.89118475,4.10928,1.19854,4.2805,17.75,-2.38,17.90884977
21/11/2020 06:30,24.38968,-0.04176,24.38971575,4.51968,1.31824,4.708,19.87,-1.36,19.91648814,24.34968,2.28824,24.45696135,4.51968,1.31824,4.708,19.83,0.97,19.85370998
21/11/2020 07:00,25.28392,0.41656,25.28735124,4.75392,1.38656,4.952,20.53,-0.97,20.55290247,25.22392,0.37656,25.22673062,4.75392,1.38656,4.952,20.47,-1.01,20.49490181
21/11/2020 07:30,26.8728,0.5704,26.87885295,4.4928,1.3104,4.68,22.38,-0.74,22.3922308,26.8028,0.5304,26.80804752,4.4928,1.3104,4.68,22.31,-0.78,22.32363098
21/11/2020 08:00,27.12224,0.43482,27.12572526,3.82224,1.11482,3.9815,23.3,-0.68,23.30992063,27.06224,0.37482,27.06483556,3.82224,1.11482,3.9815,23.24,-0.74,23.25177843
21/11/2020 08:30,28.21176,0.78218,28.22260101,4.36176,1.27218,4.5435,23.85,-0.49,23.85503301,28.14176,0.75218,28.15181043,4.36176,1.27218,4.5435,23.78,-0.52,23.78568477
21/11/2020 09:00,28.7604,0.7497,28.77016959,4.2504,1.2397,4.4275,24.51,-0.49,24.51489751,28.6904,0.7197,28.69942543,4.2504,1.2397,4.4275,24.44,-0.52,24.44553129
21/11/2020 09:30,30.01464,3.77552,30.251168,4.54464,1.32552,4.734,25.47,2.45,25.58756339,29.52464,-0.51448,29.52912218,4.54464,1.32552,4.734,24.98,-1.84,25.04767454
21/11/2020 10:00,30.9972,2.3321,31.08480494,5.5272,1.6121,5.7575,25.47,0.72,25.48017465,30.9272,2.2421,31.0083652,5.5272,1.6121,5.7575,25.4,0.63,25.40781179
21/11/2020 10:30,31.52712,3.01166,31.67063926,7.37712,2.15166,7.6845,24.15,0.86,24.16530778,31.44712,2.78166,31.56990638,7.37712,2.15166,7.6845,24.07,0.63,24.07824329
21/11/2020 11:00,30.91808,2.83944,31.04818981,9.35808,2.72944,9.748,21.56,0.11,21.56028061,30.84808,2.68944,30.9650953,9.35808,2.72944,9.748,21.49,-0.04,21.49003723
21/11/2020 11:30,31.40856,3.06458,31.55771367,8.27856,2.41458,8.6235,23.13,0.65,23.13913136,31.34856,2.46458,31.44529168,8.27856,2.41458,8.6235,23.07,0.05,23.07005418
21/11/2020 12:00,31.42624,2.35932,31.51467835,7.74624,2.25932,8.069,23.68,0.1,23.68021115,31.36624,2.22932,31.4453634,7.74624,2.25932,8.069,23.62,-0.03,23.62001905
21/11/2020 12:30,31.8872,2.2996,31.97001226,7.7472,2.2596,8.07,24.14,0.04,24.14003314,31.8172,2.1496,31.88973183,7.7472,2.2596,8.07,24.07,-0.11,24.07025135
21/11/2020 13:00,31.94224,2.00732,32.00525003,6.64224,1.93732,6.919,25.3,0.07,25.30009684,31.87224,1.47732,31.90645949,6.64224,1.93732,6.919,25.23,-0.46,25.23419307
21/11/2020 13:30,31.89968,1.84824,31.95317786,6.43968,1.87824,6.708,25.46,-0.03,25.46001767,31.81968,1.36824,31.84908344,6.43968,1.87824,6.708,25.38,-0.51,25.3851236
21/11/2020 14:00,31.31088,1.85484,31.36577176,6.29088,1.83484,6.553,25.02,0.02,25.02000799,31.24088,1.67484,31.28574231,6.29088,1.83484,6.553,24.95,-0.16,24.95051302
21/11/2020 14:30,30.7948,1.3589,30.8247679,5.1048,1.4889,5.3175,25.69,-0.13,25.69032892,30.7248,1.2589,30.7505799,5.1048,1.4889,5.3175,25.62,-0.23,25.62103238
21/11/2020 15:00,30.3948,0.7289,30.40353865,5.1048,1.4889,5.3175,25.29,-0.76,25.30141696,30.3448,0.6889,30.35261884,5.1048,1.4889,5.3175,25.24,-0.8,25.25267511
21/11/2020 15:30,30.33872,2.86546,30.47373939,4.57872,1.33546,4.7695,25.76,1.53,25.80539672,30.27872,0.40546,30.28143462,4.57872,1.33546,4.7695,25.7,-0.93,25.71682134
21/11/2020 16:00,30.83832,0.43076,30.84132835,4.52832,1.32076,4.717,26.31,-0.89,26.32504891,30.77832,0.39076,30.78080043,4.52832,1.32076,4.717,26.25,-0.93,26.26646912
21/11/2020 16:30,32.668,4.104,32.92477851,4.368,1.274,4.55,28.3,2.83,28.44114801,32.448,-0.016,32.44800394,4.368,1.274,4.55,28.08,-1.29,28.10961579
21/11/2020 17:00,34.49392,0.75656,34.50221587,4.27392,1.24656,4.452,30.22,-0.49,30.22397227,34.42392,0.57656,34.42874801,4.27392,1.24656,4.452,30.15,-0.67,30.15744353
21/11/2020 17:30,36.2268,0.7824,36.23524787,4.6368,1.3524,4.83,31.59,-0.57,31.59514203,36.1468,0.7524,36.1546298,4.6368,1.3524,4.83,31.51,-0.6,31.51571195
21/11/2020 18:00,35.69144,0.65792,35.69750339,4.62144,1.34792,4.814,31.07,-0.69,31.07766079,35.60144,0.61792,35.60680209,4.62144,1.34792,4.814,30.98,-0.73,30.98859952
21/11/2020 18:30,34.74592,0.50756,34.74962696,4.58592,1.33756,4.777,30.16,-0.83,30.17141859,34.65592,0.46756,34.6590739,4.58592,1.33756,4.777,30.07,-0.87,30.082583
21/11/2020 19:00,34.00624,0.48432,34.00968869,4.50624,1.31432,4.694,29.5,-0.83,29.51167396,33.92624,0.44432,33.92914943,4.50624,1.31432,4.694,29.42,-0.87,29.43286089
21/11/2020 19:30,32.21712,2.69916,32.3299905,4.07712,1.18916,4.247,28.14,1.51,28.18048438,32.01712,-0.56084,32.02203171,4.07712,1.18916,4.247,27.94,-1.75,27.99475129
21/11/2020 20:00,30.5648,-0.5886,30.57046694,3.6048,1.0514,3.755,26.96,-1.64,27.00983525,30.4948,-0.6286,30.50127809,3.6048,1.0514,3.755,26.89,-1.68,26.94242936
21/11/2020 20:30,29.03944,-1.07558,29.05935216,2.44944,0.71442,2.5515,26.59,-1.79,26.65018199,28.96944,-1.10558,28.99052882,2.44944,0.71442,2.5515,26.52,-1.82,26.58237762
21/11/2020 21:00,28.02656,-1.36392,28.05972814,2.14656,0.62608,2.236,25.88,-1.99,25.95639613,27.95656,-1.39392,27.991289,2.14656,0.62608,2.236,25.81,-2.02,25.8889262
21/11/2020 21:30,26.3272,-1.9029,26.39588014,1.8072,0.5271,1.8825,24.52,-2.43,24.64011567,26.2572,-1.9329,26.32824822,1.8072,0.5271,1.8825,24.45,-2.46,24.57344298
21/11/2020 22:00,25.4608,-1.8056,25.52474345,2.1408,0.6244,2.23,23.32,-2.43,23.44626409,25.3808,-1.8356,25.44709091,2.1408,0.6244,2.23,23.24,-2.46,23.36983526
21/11/2020 22:30,24.25048,-0.74236,24.26183997,2.46048,0.71764,2.563,21.79,-1.46,21.83885757,24.19048,-1.96236,24.26994395,2.46048,0.71764,2.563,21.73,-2.68,21.8946409
21/11/2020 23:00,23.42344,-1.87358,23.49825192,2.83344,0.82642,2.9515,20.59,-2.7,20.76627314,23.35344,-1.90358,23.43089364,2.83344,0.82642,2.9515,20.52,-2.73,20.70080433
21/11/2020 23:30,22.59144,-1.97708,22.67778663,2.82144,0.82292,2.939,19.77,-2.8,19.96729576,22.54144,-2.01708,22.63150744,2.82144,0.82292,2.939,19.72,-2.84,19.92345352
22/11/2020 00:00,21.0536,-2.3177,21.18078861,2.3736,0.6923,2.4725,18.68,-3.01,18.92095399,20.9936,-2.3577,21.12557668,2.3736,0.6923,2.4725,18.62,-3.05,18.86814511
22/11/2020 00:30,20.94632,-2.39274,21.08254079,2.11632,0.61726,2.2045,18.83,-3.01,19.06905871,20.89632,-2.43274,21.03745264,2.11632,0.61726,2.2045,18.78,-3.05,19.02605845
22/11/2020 01:00,21.5408,-2.4981,21.68516932,2.2008,0.6419,2.2925,19.34,-3.14,19.59324373,21.4708,-2.5281,21.61912446,2.2008,0.6419,2.2925,19.27,-3.17,19.52899895
22/11/2020 01:30,21.506,-2.617,21.66464228,1.656,0.483,1.725,19.85,-3.1,20.09060726,21.456,-2.657,21.61988864,1.656,0.483,1.725,19.8,-3.14,20.04743375
22/11/2020 02:00,20.7356,-2.7192,20.91313358,1.3056,0.3808,1.36,19.43,-3.1,19.67574395,20.6756,-2.7592,20.85889786,1.3056,0.3808,1.36,19.37,-3.14,19.62285657
22/11/2020 02:30,20.54544,-2.60258,20.70962403,1.46544,0.42742,1.5265,19.08,-3.03,19.31909159,20.49544,-2.65258,20.6663795,1.46544,0.42742,1.5265,19.03,-3.08,19.2776373
22/11/2020 03:00,20.08752,-2.48864,20.24109159,1.78752,0.52136,1.862,18.3,-3.01,18.54589173,20.02752,-2.52864,20.1865197,1.78752,0.52136,1.862,18.24,-3.05,18.49324471
22/11/2020 03:30,19.56192,-2.69444,19.7466129,1.08192,0.31556,1.127,18.48,-3.01,18.72352798,19.50192,-2.73444,19.69269016,1.08192,0.31556,1.127,18.42,-3.05,18.67080341
22/11/2020 04:00,19.22128,-2.53546,19.38778384,1.18128,0.34454,1.2305,18.04,-2.88,18.26844274,19.17128,-2.70546,19.36123681,1.18128,0.34454,1.2305,17.99,-3.05,18.24671477
22/11/2020 04:30,19.3148,-2.2336,19.44351995,1.3248,0.3864,1.38,17.99,-2.62,18.17978273,19.2548,-2.4636,19.41176571,1.3248,0.3864,1.38,17.93,-2.85,18.15509295
22/11/2020 05:00,19.25816,-2.37012,19.40345834,1.26816,0.36988,1.321,17.99,-2.74,18.19746411,19.19816,-2.60012,19.37343468,1.26816,0.36988,1.321,17.93,-2.97,18.17431704
22/11/2020 05:30,19.37488,-2.56816,19.54434498,1.51488,0.44184,1.578,17.86,-3.01,18.11186628,19.31488,-2.79816,19.51651323,1.51488,0.44184,1.578,17.8,-3.24,18.09247357
22/11/2020 06:00,19.57768,-2.65776,19.75725797,1.20768,0.35224,1.258,18.37,-3.01,18.6149671,19.51768,-2.88776,19.73015434,1.20768,0.35224,1.258,18.31,-3.24,18.59445347
22/11/2020 06:30,20.73784,-2.33188,20.86853306,0.98784,0.28812,1.029,19.75,-2.62,19.92302437,20.66784,-2.42188,20.80925546,0.98784,0.28812,1.029,19.68,-2.71,19.86571167
22/11/2020 07:00,21.87056,-0.31942,21.87289244,1.03056,0.30058,1.0735,20.84,-0.62,20.84922061,21.74056,-2.16942,21.84853158,1.03056,0.30058,1.0735,20.71,-2.47,20.85677348
22/11/2020 07:30,22.88784,-1.47188,22.93511828,1.22784,0.35812,1.279,21.66,-1.83,21.73716863,22.83784,-1.51188,22.88782901,1.22784,0.35812,1.279,21.61,-1.87,21.6907584
22/11/2020 08:00,23.41464,-1.45698,23.45992662,1.00464,0.29302,1.0465,22.41,-1.75,22.47822502,23.34464,-1.49698,23.39258784,1.00464,0.29302,1.0465,22.34,-1.79,22.41159744
22/11/2020 08:30,24.85424,-1.03168,24.8756429,1.43424,0.41832,1.494,23.42,-1.45,23.46484392,24.77424,-1.07168,24.79740845,1.43424,0.41832,1.494,23.34,-1.49,23.38751162
22/11/2020 09:00,26.2244,-0.5608,26.23039557,2.5344,0.7392,2.64,23.69,-1.3,23.72564225,26.1444,-0.6008,26.1513023,2.5344,0.7392,2.64,23.61,-1.34,23.64799569
22/11/2020 09:30,27.77192,3.02056,27.9356998,4.08192,1.19056,4.252,23.69,1.83,23.76057659,27.69192,0.63056,27.69909817,4.08192,1.19056,4.252,23.61,-0.56,23.61664032
22/11/2020 10:00,28.6484,0.8712,28.66164357,5.3184,1.5512,5.54,23.33,-0.68,23.33990788,28.5784,0.8312,28.59048513,5.3184,1.5512,5.54,23.26,-0.72,23.27114093
22/11/2020 10:30,29.08624,0.29682,29.08775446,3.24624,0.94682,3.3815,25.84,-0.65,25.84817402,29.01624,0.25682,29.01737652,3.24624,0.94682,3.3815,25.77,-0.69,25.77923583
22/11/2020 11:00,29.69976,2.95118,29.84602499,10.28976,3.00118,10.7185,19.41,-0.05,19.4100644,29.64976,2.93118,29.79429617,10.28976,3.00118,10.7185,19.36,-0.07,19.36012655
22/11/2020 11:30,29.9944,2.4692,30.09586317,9.9744,2.9092,10.39,20.02,-0.44,20.02483458,29.9244,2.4392,30.02364755,9.9744,2.9092,10.39,19.95,-0.47,19.95553557
22/11/2020 12:00,30.48664,3.65152,30.70454065,12.65664,3.69152,13.184,17.83,-0.04,17.83004487,30.43664,3.63152,30.65252016,12.65664,3.69152,13.184,17.78,-0.06,17.78010124
22/11/2020 12:30,31.25472,3.30846,31.42934027,11.27472,3.28846,11.7445,19.98,0.02,19.98001001,31.19472,3.25846,31.36444033,11.27472,3.28846,11.7445,19.92,-0.03,19.92002259
22/11/2020 13:00,31.04584,3.53712,31.24668621,12.67584,3.69712,13.204,18.37,-0.16,18.37069678,30.98584,3.16712,31.14727804,12.67584,3.69712,13.204,18.31,-0.53,18.31766907
22/11/2020 13:30,30.95952,2.63486,31.07143971,11.15952,3.25486,11.6245,19.8,-0.62,19.80970469,30.88952,2.60486,30.99915711,11.15952,3.25486,11.6245,19.73,-0.65,19.74070414
22/11/2020 14:00,30.01952,1.60236,30.06225438,8.33952,2.43236,8.687,21.68,-0.83,21.6958821,29.95952,1.56236,30.00023012,8.33952,2.43236,8.687,21.62,-0.87,21.63749754
22/11/2020 14:30,29.8196,0.9828,29.83579126,6.4896,1.8928,6.76,23.33,-0.91,23.34774079,29.7496,0.9528,29.76485391,6.4896,1.8928,6.76,23.26,-0.94,23.27898623
22/11/2020 15:00,29.96088,0.14234,29.96121812,3.71088,1.08234,3.8655,26.25,-0.94,26.26682508,29.87088,0.10234,29.87105531,3.71088,1.08234,3.8655,26.16,-0.98,26.17834983
22/11/2020 15:30,30.73352,3.12436,30.89192252,2.24352,0.65436,2.337,28.49,2.47,28.59687046,30.32352,-1.44564,30.35796008,2.24352,0.65436,2.337,28.08,-2.1,28.15841615
22/11/2020 16:00,31.95288,2.20834,32.02910092,1.74288,0.50834,1.8155,30.21,1.7,30.25779404,31.84288,-0.25166,31.84387444,1.74288,0.50834,1.8155,30.1,-0.76,30.10959316
22/11/2020 16:30,34.21144,0.25292,34.21237489,1.14144,0.33292,1.189,33.07,-0.08,33.07009676,34.09144,0.07292,34.09151799,1.14144,0.33292,1.189,32.95,-0.26,32.95102578
22/11/2020 17:00,36.6412,0.8466,36.6509791,1.0512,0.3066,1.095,35.59,0.54,35.59409642,36.5312,0.8066,36.54010368,1.0512,0.3066,1.095,35.48,0.5,35.48352294
22/11/2020 17:30,37.12296,0.57128,37.12735541,1.27296,0.37128,1.326,35.85,0.2,35.85055788,37.02296,0.56128,37.02721435,1.27296,0.37128,1.326,35.75,0.19,35.75050489
22/11/2020 18:00,36.86848,0.26664,36.86944418,0.94848,0.27664,0.988,35.92,-0.01,35.92000139,36.76848,0.13664,36.76873389,0.94848,0.27664,0.988,35.82,-0.14,35.82027359
22/11/2020 18:30,34.97664,-0.36598,34.97855467,1.07664,0.31402,1.1215,33.9,-0.68,33.90681937,34.87664,-0.40598,34.87900282,1.07664,0.31402,1.1215,33.8,-0.72,33.80766777
22/11/2020 19:00,33.7556,-0.4192,33.75820286,1.3056,0.3808,1.36,32.45,-0.8,32.45985983,33.6556,-0.4492,33.65859759,1.3056,0.3808,1.36,32.35,-0.83,32.36064585
22/11/2020 19:30,32.64496,2.45728,32.73731263,1.22496,0.35728,1.276,31.42,2.1,31.49010003,32.39496,-1.31272,32.42154634,1.22496,0.35728,1.276,31.17,-1.67,31.21470487
22/11/2020 20:00,30.7432,-1.1774,30.76573771,1.2432,0.3626,1.295,29.5,-1.54,29.54016926,30.6532,-1.2074,30.67696994,1.2432,0.3626,1.295,29.41,-1.57,29.451876
22/11/2020 20:30,29.99584,-1.36788,30.02701305,1.27584,0.37212,1.329,28.72,-1.74,28.77266063,29.91584,-1.39788,29.94848162,1.27584,0.37212,1.329,28.64,-1.77,28.69464236
22/11/2020 21:00,28.862,-1.6015,28.90639802,1.332,0.3885,1.3875,27.53,-1.99,27.60182965,28.792,-1.6315,28.83818746,1.332,0.3885,1.3875,27.46,-2.02,27.53419692
