Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/11/2020 21:30,28.13456,-1.81242,28.19287734,1.29456,0.37758,1.3485,26.84,-2.19,26.92919791,28.05456,-1.84242,28.1149933,1.29456,0.37758,1.3485,26.76,-2.22,26.85192731
22/11/2020 22:00,26.52368,-2.03726,26.601805,1.48368,0.43274,1.5455,25.04,-2.47,25.16152817,26.44368,-2.08726,26.52592819,1.48368,0.43274,1.5455,24.96,-2.52,25.08688901
22/11/2020 22:30,24.7732,-2.2549,24.87561079,1.4232,0.4151,1.4825,23.35,-2.67,23.50215735,24.7132,-2.2949,24.81952498,1.4232,0.4151,1.4825,23.29,-2.71,23.44713629
22/11/2020 23:00,23.56792,-1.05894,23.59169784,1.23792,0.36106,1.2895,22.33,-1.42,22.37510447,23.40792,-2.80894,23.57585338,1.23792,0.36106,1.2895,22.17,-3.17,22.39548615
22/11/2020 23:30,22.32376,-0.89932,22.34186736,1.61376,0.47068,1.681,20.71,-1.37,20.75526439,21.71376,-4.85932,22.25085086,1.61376,0.47068,1.681,20.1,-5.33,20.79468442
23/11/2020 00:00,21.4372,-2.3454,21.56512103,1.6272,0.4746,1.695,19.81,-2.82,20.00971014,21.3672,-2.3854,21.49993881,1.6272,0.4746,1.695,19.74,-2.86,19.94610739
23/11/2020 00:30,21.3556,-2.4267,21.49303432,1.4856,0.4333,1.5475,19.87,-2.86,20.07477273,21.2856,-2.4667,21.42805115,1.4856,0.4333,1.5475,19.8,-2.9,20.01124684
23/11/2020 01:00,22.16736,-2.39952,22.29685058,1.40736,0.41048,1.466,20.76,-2.81,20.94931264,22.10736,-2.43952,22.24155174,1.40736,0.41048,1.466,20.7,-2.85,20.89527459
23/11/2020 01:30,22.48664,-2.37348,22.61155425,1.25664,0.36652,1.309,21.23,-2.74,21.40608558,22.42664,-2.41348,22.55613148,1.25664,0.36652,1.309,21.17,-2.78,21.35175168
23/11/2020 02:00,22.04568,-2.50626,22.18768455,1.07568,0.31374,1.1205,20.97,-2.82,21.15876414,21.96568,-2.54626,22.11276866,1.07568,0.31374,1.1205,20.89,-2.86,21.08486898
23/11/2020 02:30,21.91704,-2.40128,22.0481924,0.88704,0.25872,0.924,21.03,-2.66,21.19755882,21.85704,-2.44128,21.99295445,0.88704,0.25872,0.924,20.97,-2.7,21.14310526
23/11/2020 03:00,21.86472,-2.38654,21.9945801,0.83472,0.24346,0.8695,21.03,-2.63,21.19381514,21.80472,-2.42654,21.93932339,0.83472,0.24346,0.8695,20.97,-2.67,21.13929516
23/11/2020 03:30,21.36272,-2.50504,21.50909183,0.70272,0.20496,0.732,20.66,-2.71,20.83697915,21.30272,-2.53504,21.4530256,0.70272,0.20496,0.732,20.6,-2.74,20.7814244
23/11/2020 04:00,21.10944,-2.37808,21.24296876,0.82944,0.24192,0.864,20.28,-2.62,20.44854029,21.04944,-2.41808,21.18787472,0.82944,0.24192,0.864,20.22,-2.66,20.39421487
23/11/2020 04:30,21.58256,-2.17342,21.69171848,0.74256,0.21658,0.7735,20.84,-2.39,20.97659887,21.51256,-2.21342,21.62612924,0.74256,0.21658,0.7735,20.77,-2.43,20.9116666
23/11/2020 05:00,21.67904,-1.96528,21.76793745,0.83904,0.24472,0.874,20.84,-2.21,20.95685329,21.60904,-2.00528,21.70188373,0.83904,0.24472,0.874,20.77,-2.25,20.89151502
23/11/2020 05:30,22.88456,-1.68492,22.94650391,0.87456,0.25508,0.911,22.01,-1.94,22.09533209,22.82456,-1.72492,22.88964587,0.87456,0.25508,0.911,21.95,-1.98,22.03912203
23/11/2020 06:00,24.3372,-1.2954,24.37165085,0.9072,0.2646,0.945,23.43,-1.56,23.48187599,24.2672,-1.3354,24.3039151,0.9072,0.2646,0.945,23.36,-1.6,23.41473041
23/11/2020 06:30,29.36632,3.39476,29.56188671,1.45632,0.42476,1.517,27.91,2.97,28.06757916,28.92632,0.58476,28.93223,1.45632,0.42476,1.517,27.47,0.16,27.47046596
23/11/2020 07:00,33.78592,5.42506,34.21870346,1.28592,0.37506,1.3395,32.5,5.05,32.89000608,33.21592,2.62506,33.31948801,1.28592,0.37506,1.3395,31.93,2.25,32.00917681
23/11/2020 07:30,37.01456,4.91508,37.33946523,1.11456,0.32508,1.161,35.9,4.59,36.19223812,36.90456,4.87508,37.2251656,1.11456,0.32508,1.161,35.79,4.55,36.07806259
23/11/2020 08:00,38.9808,5.8469,39.41686198,1.3608,0.3969,1.4175,37.62,5.45,38.01272024,38.8708,5.7969,39.3006761,1.3608,0.3969,1.4175,37.51,5.4,37.89670302
23/11/2020 08:30,40.28432,6.92376,40.87499101,2.34432,0.68376,2.442,37.94,6.24,38.44972302,40.16432,6.88376,40.74995402,2.34432,0.68376,2.442,37.82,6.2,38.32482746
23/11/2020 09:00,40.41816,7.58238,41.1232312,4.32816,1.26238,4.5085,36.09,6.32,36.6391935,40.31816,7.53238,41.01573813,4.32816,1.26238,4.5085,35.99,6.27,36.53208179
23/11/2020 09:30,40.81408,8.55744,41.7015456,7.53408,2.19744,7.848,33.28,6.36,33.88226675,40.71408,8.49744,41.59137888,7.53408,2.19744,7.848,33.18,6.3,33.77280563
23/11/2020 10:00,41.03568,9.04124,42.01988879,7.37568,2.15124,7.683,33.66,6.89,34.35793504,40.93568,8.98124,41.90933749,7.37568,2.15124,7.683,33.56,6.83,34.24795614
23/11/2020 10:30,40.7076,10.0768,41.93626827,11.3376,3.3068,11.81,29.37,6.77,30.14016921,40.6176,10.0268,41.83689936,11.3376,3.3068,11.81,29.28,6.72,30.04125164
23/11/2020 11:00,41.52696,11.34328,43.04832643,11.97696,3.49328,12.476,29.55,7.85,30.57490801,41.25696,9.88328,42.42423802,11.97696,3.49328,12.476,29.28,6.39,29.96915915
23/11/2020 11:30,40.89112,10.31616,42.17234701,12.26112,3.57616,12.772,28.63,6.74,29.41265884,40.82112,10.26616,42.09225438,12.26112,3.57616,12.772,28.56,6.69,29.33308201
23/11/2020 12:00,41.68744,10.72342,43.04456284,13.65744,3.98342,14.2265,28.03,6.74,28.82895246,41.61744,10.67342,42.96432481,13.65744,3.98342,14.2265,27.96,6.69,28.74922086
23/11/2020 12:30,41.27304,8.28172,42.09573276,6.62304,1.93172,6.899,34.65,6.35,35.22704927,41.18304,8.24172,41.99962776,6.62304,1.93172,6.899,34.56,6.31,35.13132078
23/11/2020 13:00,41.23472,8.71096,42.14478565,7.61472,2.22096,7.932,33.62,6.49,34.24068486,41.14472,8.66096,42.04640546,7.61472,2.22096,7.932,33.53,6.44,34.1428543
23/11/2020 13:30,39.7212,8.8891,40.70368323,10.3512,3.0191,10.7825,29.37,5.87,29.95085642,39.6412,8.8391,40.61470702,10.3512,3.0191,10.7825,29.29,5.82,29.86262714
23/11/2020 14:00,41.1596,9.5253,42.24741427,9.0696,2.6453,9.4475,32.09,6.88,32.81923978,40.9996,8.8453,41.94289609,9.0696,2.6453,9.4475,31.93,6.2,32.52637238
23/11/2020 14:30,40.56008,12.08294,42.32159648,7.45008,2.17294,7.7605,33.11,9.91,34.56125287,39.38008,4.32294,39.61664437,7.45008,2.17294,7.7605,31.93,2.15,32.00230304
23/11/2020 15:00,39.49264,10.31202,40.8167413,5.25264,1.53202,5.4715,34.24,8.78,35.34778635,38.63264,4.71202,38.91894148,5.25264,1.53202,5.4715,33.38,3.18,33.5311318
23/11/2020 15:30,39.59504,6.77272,40.17009994,3.09504,0.90272,3.224,36.5,5.87,36.96899917,39.50504,6.72272,40.07297281,3.09504,0.90272,3.224,36.41,5.82,36.87221854
23/11/2020 16:00,41.2212,6.5941,41.74529296,2.7912,0.8141,2.9075,38.43,5.78,38.86223488,41.1112,6.5541,41.63036142,2.7912,0.8141,2.9075,38.32,5.74,38.74751605
23/11/2020 16:30,43.72512,6.87566,44.26240865,3.58512,1.04566,3.7345,40.14,5.83,40.56116985,43.61512,6.82566,44.1459888,3.58512,1.04566,3.7345,40.03,5.78,40.44513939
23/11/2020 17:00,45.19064,6.86352,45.70888153,3.92064,1.14352,4.084,41.27,5.72,41.66450888,45.08064,6.81352,45.59263271,3.92064,1.14352,4.084,41.16,5.67,41.54870034
23/11/2020 17:30,45.27008,6.55044,45.74153919,3.67008,1.07044,3.823,41.6,5.48,41.95938989,45.17008,6.51044,45.63684867,3.67008,1.07044,3.823,41.5,5.44,41.85503076
23/11/2020 18:00,43.83552,5.91286,44.23250758,3.57552,1.04286,3.7245,40.26,4.87,40.55347704,43.52552,4.80286,43.78970604,3.57552,1.04286,3.7245,39.95,3.76,40.12655106
23/11/2020 18:30,40.71112,3.63116,40.87273681,4.70112,1.37116,4.897,36.01,2.26,36.08084949,40.62112,3.59116,40.7795515,4.70112,1.37116,4.897,35.92,2.22,35.98853706
23/11/2020 19:00,38.9364,3.2177,39.06912897,4.5864,1.3377,4.7775,34.35,1.88,34.4014084,38.8464,3.1777,38.97615387,4.5864,1.3377,4.7775,34.26,1.84,34.30937481
23/11/2020 19:30,37.52568,2.52624,37.61061749,3.17568,0.92624,3.308,34.35,1.6,34.38724327,37.38568,2.48624,37.46825935,3.17568,0.92624,3.308,34.21,1.56,34.24555008
23/11/2020 20:00,36.04832,2.32576,36.1232686,3.20832,0.93576,3.342,32.84,1.39,32.86940371,35.96832,2.29576,36.04151159,3.20832,0.93576,3.342,32.76,1.36,32.7882174
23/11/2020 20:30,35.49336,1.92848,35.54571197,2.22336,0.64848,2.316,33.27,1.28,33.29461368,35.42336,1.89848,35.4741971,2.22336,0.64848,2.316,33.2,1.25,33.22352329
23/11/2020 21:00,33.812,1.821,33.86100095,3.432,1.001,3.575,30.38,0.82,30.39106448,33.742,1.801,33.79003056,3.432,1.001,3.575,30.31,0.8,30.32055573
23/11/2020 21:30,32.03568,1.35624,32.06437556,4.13568,1.20624,4.308,27.9,0.15,27.90040322,31.96568,1.32624,31.99318069,4.13568,1.20624,4.308,27.83,0.12,27.83025871
23/11/2020 22:00,30.8836,0.9773,30.89905928,4.4136,1.2873,4.5975,26.47,-0.31,26.4718152,30.8336,0.8573,30.84551592,4.4136,1.2873,4.5975,26.42,-0.43,26.42349901
23/11/2020 22:30,28.32592,2.46006,28.43254542,4.76592,1.39006,4.9645,23.56,1.07,23.58428502,28.22592,-0.31994,28.2277332,4.76592,1.39006,4.9645,23.46,-1.71,23.52223841
23/11/2020 23:00,26.40848,-0.15836,26.4089548,4.66848,1.36164,4.863,21.74,-1.52,21.79307229,26.35848,-0.18836,26.35915301,4.66848,1.36164,4.863,21.69,-1.55,21.74531214
23/11/2020 23:30,25.57568,-0.21626,25.5765943,4.91568,1.43374,5.1205,20.66,-1.65,20.72578346,25.52568,-0.24626,25.52686787,4.91568,1.43374,5.1205,20.61,-1.68,20.67835825
24/11/2020 00:00,24.23368,-0.57226,24.2404358,4.24368,1.23774,4.4205,19.99,-1.81,20.0717762,24.19368,-0.61226,24.20142587,4.24368,1.23774,4.4205,19.95,-1.85,20.03559333
24/11/2020 00:30,23.83864,-0.84498,23.8536108,4.50864,1.31502,4.6965,19.33,-2.16,19.45030848,23.78864,-0.88498,23.80509573,4.50864,1.31502,4.6965,19.28,-2.2,19.40511273
24/11/2020 01:00,24.61416,-0.94962,24.63247147,4.42416,1.29038,4.6085,20.19,-2.24,20.31387949,24.56416,-0.97962,24.58368589,4.42416,1.29038,4.6085,20.14,-2.27,20.26752328
24/11/2020 01:30,24.58872,-0.92704,24.60618935,4.39872,1.28296,4.582,20.19,-2.21,20.3105933,24.53872,-0.95704,24.55737577,4.39872,1.28296,4.582,20.14,-2.24,20.26418516
24/11/2020 02:00,24.09792,-1.14144,24.124938,4.17792,1.21856,4.352,19.92,-2.36,20.05931205,24.04792,-1.17144,24.07643512,4.17792,1.21856,4.352,19.87,-2.39,20.01322063
24/11/2020 02:30,23.87232,-1.18974,23.90194853,4.25232,1.24026,4.4295,19.62,-2.43,19.76990895,23.83232,-1.21974,23.86351278,4.25232,1.24026,4.4295,19.58,-2.46,19.73393017
24/11/2020 03:00,23.38992,-0.00044,23.38992,3.76992,1.09956,3.927,19.62,-1.1,19.65081169,23.15992,-2.12044,23.2567874,3.76992,1.09956,3.927,19.39,-3.22,19.65554629
24/11/2020 03:30,22.33968,-1.60426,22.39720859,3.13968,0.91574,3.2705,19.2,-2.52,19.36466886,22.28968,-1.63426,22.34951096,3.13968,0.91574,3.2705,19.15,-2.55,19.31903207
24/11/2020 04:00,22.38832,-1.45924,22.43582523,3.32832,0.97076,3.467,19.06,-2.43,19.21427854,22.34832,-1.48924,22.39788478,3.32832,0.97076,3.467,19.02,-2.46,19.17842538
24/11/2020 04:30,22.35712,-1.29834,22.39478737,3.05712,0.89166,3.1845,19.3,-2.19,19.42385389,22.30712,-1.33834,22.34723152,3.05712,0.89166,3.1845,19.25,-2.23,19.37873577
24/11/2020 05:00,22.66184,-1.12988,22.68998944,2.81184,0.82012,2.929,19.85,-1.95,19.94555088,22.61184,-1.16988,22.64208311,2.81184,0.82012,2.929,19.8,-1.99,19.89975125
24/11/2020 05:30,23.80824,-0.72968,23.81941907,2.77824,0.81032,2.894,21.03,-1.54,21.08631073,23.74824,-0.75968,23.76038756,2.77824,0.81032,2.894,20.97,-1.57,21.02868993
24/11/2020 06:00,24.8672,1.8696,24.93738238,2.4672,0.7196,2.57,22.4,1.15,22.42950066,24.7972,-0.4704,24.80166132,2.4672,0.7196,2.57,22.33,-1.19,22.36168598
24/11/2020 06:30,29.1304,2.0197,29.20033206,2.0904,0.6097,2.1775,27.04,1.41,27.07673725,29.0604,1.9797,29.12775412,2.0904,0.6097,2.1775,26.97,1.37,27.00477365
24/11/2020 07:00,33.82136,5.10248,34.20408885,2.03136,0.59248,2.116,31.79,4.51,32.10831979,33.63136,4.44248,33.92350224,2.03136,0.59248,2.116,31.6,3.85,31.83366928
24/11/2020 07:30,36.948,5.624,37.37357462,2.208,0.644,2.3,34.74,4.98,35.09512787,36.868,5.574,37.2869803,2.208,0.644,2.3,34.66,4.93,35.00886316
24/11/2020 08:00,39.0276,6.9368,39.63928299,2.4576,0.7168,2.56,36.57,6.22,37.09519241,38.9376,6.8768,39.54019565,2.4576,0.7168,2.56,36.48,6.16,36.99643226
24/11/2020 08:30,39.21968,7.05824,39.84974343,3.31968,0.96824,3.458,35.9,6.09,36.41288371,39.13968,7.01824,39.76393144,3.31968,0.96824,3.458,35.82,6.05,36.32732993
24/11/2020 09:00,39.35224,7.21482,40.00815443,4.54224,1.32482,4.7315,34.81,5.89,35.30479004,39.26224,7.17482,39.91242328,4.54224,1.32482,4.7315,34.72,5.85,35.20938653
24/11/2020 09:30,63.52712,10.53666,64.3950012,5.33712,1.55666,5.5595,58.19,8.98,58.87882896,61.92712,11.17666,62.92762446,5.33712,1.55666,5.5595,56.59,9.62,57.40185102
24/11/2020 10:00,5.8752,1.7136,6.12,5.8752,1.7136,6.12,0,0,0,77.5752,16.1536,79.23919767,5.8752,1.7136,6.12,71.7,14.44,73.13961717
24/11/2020 10:30,5.62128,1.63954,5.8555,5.62128,1.63954,5.8555,0,0,0,76.15128,15.44954,77.70267519,5.62128,1.63954,5.8555,70.53,13.81,71.86930499
24/11/2020 11:00,6.43584,1.87712,6.704,6.43584,1.87712,6.704,0,0,0,75.47584,15.02712,76.95723981,6.43584,1.87712,6.704,69.04,13.15,70.28117885
24/11/2020 11:30,6.02496,1.75728,6.276,6.02496,1.75728,6.276,0,0,0,75.82496,15.22728,77.33882993,6.02496,1.75728,6.276,69.8,13.47,71.08783933
24/11/2020 12:00,7.13376,2.08068,7.431,7.13376,2.08068,7.431,0,0,0,71.44376,14.34068,72.86882698,7.13376,2.08068,7.431,64.31,12.26,65.46818846
24/11/2020 12:30,6.93168,2.02174,7.2205,6.93168,2.02174,7.2205,0,0,0,70.57168,13.95174,71.93756367,6.93168,2.02174,7.2205,63.64,11.93,64.74854825
24/11/2020 13:00,8.8392,2.5781,9.2075,8.8392,2.5781,9.2075,0,0,0,66.2592,13.0381,67.52979814,8.8392,2.5781,9.2075,57.42,10.46,58.36495524
24/11/2020 13:30,7.49904,2.18722,7.8115,7.49904,2.18722,7.8115,0,0,0,66.19904,11.86722,67.25432185,7.49904,2.18722,7.8115,58.7,9.68,59.49279284
24/11/2020 14:00,7.52928,2.19604,7.843,7.52928,2.19604,7.843,0,0,0,66.98928,12.07604,68.06904125,7.52928,2.19604,7.843,59.46,9.88,60.27525197
24/11/2020 14:30,7.47408,2.17994,7.7855,7.47408,2.17994,7.7855,0,0,0,64.47408,10.89994,65.3889569,7.47408,2.17994,7.7855,57,8.72,57.66314594
24/11/2020 15:00,5.28624,1.54182,5.5065,5.28624,1.54182,5.5065,0,0,0,65.55624,10.06182,66.32390839,5.28624,1.54182,5.5065,60.27,8.52,60.86923114
24/11/2020 15:30,4.95264,1.44452,5.159,4.95264,1.44452,5.159,0,0,0,66.95264,10.17452,67.72131762,4.95264,1.44452,5.159,62,8.73,62.61160356
24/11/2020 16:00,3.44352,1.00436,3.587,3.44352,1.00436,3.587,0,0,0,71.42352,10.52436,72.19474609,3.44352,1.00436,3.587,67.98,9.52,68.64335947
24/11/2020 16:30,3.29328,0.96054,3.4305,3.29328,0.96054,3.4305,0,0,0,79.80328,11.51054,80.62912644,3.29328,0.96054,3.4305,76.51,10.55,77.2339472
24/11/2020 17:00,3.03888,0.88634,3.1655,3.03888,0.88634,3.1655,0,0,0,83.35888,11.31634,84.12349509,3.03888,0.88634,3.1655,80.32,10.43,80.99436585
24/11/2020 17:30,3.72576,1.08668,3.881,3.72576,1.08668,3.881,0,0,0,82.61576,10.78668,83.31696265,3.72576,1.08668,3.881,78.89,9.7,79.48409967
24/11/2020 18:00,3.5784,1.0437,3.7275,3.5784,1.0437,3.7275,0,0,0,80.1684,8.6237,80.63089086,3.5784,1.0437,3.7275,76.59,7.58,76.96417673
24/11/2020 18:30,3.15744,0.92092,3.289,3.15744,0.92092,3.289,0,0,0,74.74744,4.73092,74.89700522,3.15744,0.92092,3.289,71.59,3.81,71.69131189
24/11/2020 19:00,3.3936,0.9898,3.535,3.3936,0.9898,3.535,0,0,0,71.7236,3.6298,71.81539003,3.3936,0.9898,3.535,68.33,2.64,68.38098054
24/11/2020 19:30,2.8656,0.8358,2.985,2.8656,0.8358,2.985,0,0,0,70.4556,3.1058,70.52402119,2.8656,0.8358,2.985,67.59,2.27,67.62810806
24/11/2020 20:00,3.10176,0.90468,3.231,3.10176,0.90468,3.231,0,0,0,66.35176,2.49468,66.39864067,3.10176,0.90468,3.231,63.25,1.59,63.26998182
24/11/2020 20:30,3.59856,1.04958,3.7485,3.59856,1.04958,3.7485,0,0,0,64.47856,2.43958,64.52469489,3.59856,1.04958,3.7485,60.88,1.39,60.89586603
24/11/2020 21:00,3.24624,0.94682,3.3815,3.24624,0.94682,3.3815,0,0,0,61.38624,1.74682,61.41108891,3.24624,0.94682,3.3815,58.14,0.8,58.1455037
24/11/2020 21:30,3.3216,0.9688,3.46,3.3216,0.9688,3.46,0,0,0,58.6916,0.5088,58.69380536,3.3216,0.9688,3.46,55.37,-0.46,55.37191075
24/11/2020 22:00,3.276,0.9555,3.4125,3.276,0.9555,3.4125,0,0,0,55.236,-0.3045,55.2368393,3.276,0.9555,3.4125,51.96,-1.26,51.97527489
24/11/2020 22:30,3.18144,0.92792,3.314,3.18144,0.92792,3.314,0,0,0,49.62144,-3.15208,49.72145328,3.18144,0.92792,3.314,46.44,-4.08,46.6188803
24/11/2020 23:00,3.05856,0.89208,3.186,3.05856,0.89208,3.186,0,0,0,46.48856,-3.90792,46.65252458,3.05856,0.89208,3.186,43.43,-4.8,43.6944493
24/11/2020 23:30,2.96064,0.86352,3.084,2.96064,0.86352,3.084,0,0,0,43.90064,-4.12648,44.09414961,2.96064,0.86352,3.084,40.94,-4.99,41.24298365
25/11/2020 00:00,2.58336,0.75348,2.691,2.58336,0.75348,2.691,0,0,0,41.86336,-4.37652,42.09150553,2.58336,0.75348,2.691,39.28,-5.13,39.61357469
25/11/2020 00:30,2.54256,0.74158,2.6485,2.54256,0.74158,2.6485,0,0,0,42.38256,-4.44842,42.61537085,2.54256,0.74158,2.6485,39.84,-5.19,40.17663127
25/11/2020 01:00,2.63088,0.76734,2.7405,2.63088,0.76734,2.7405,0,0,0,43.37088,9.52734,44.40499341,2.63088,0.76734,2.7405,40.74,8.76,41.67115549
25/11/2020 01:30,1.85904,0.54222,1.9365,1.85904,0.54222,1.9365,0,0,0,41.67904,7.21222,42.29844551,1.85904,0.54222,1.9365,39.82,6.67,40.37476068
25/11/2020 02:00,1.90608,0.55594,1.9855,1.90608,0.55594,1.9855,0,0,0,40.54608,-5.33406,40.89543739,1.90608,0.55594,1.9855,38.64,-5.89,39.08633649
25/11/2020 02:30,1.91424,0.55832,1.994,1.91424,0.55832,1.994,0,0,0,40.43424,-5.35168,40.78686361,1.91424,0.55832,1.994,38.52,-5.91,38.97073902
25/11/2020 03:00,2.05152,0.59836,2.137,2.05152,0.59836,2.137,0,0,0,40.09152,-5.20164,40.42755291,2.05152,0.59836,2.137,38.04,-5.8,38.47962578
25/11/2020 03:30,2.08704,0.60872,2.174,2.08704,0.60872,2.174,0,0,0,40.20704,-4.83128,40.49626319,2.08704,0.60872,2.174,38.12,-5.44,38.50620729
25/11/2020 04:00,1.548,0.4515,1.6125,1.548,0.4515,1.6125,0,0,0,40.298,-4.7485,40.57680441,1.548,0.4515,1.6125,38.75,-5.2,39.09734646
25/11/2020 04:30,1.32336,0.38598,1.3785,1.32336,0.38598,1.3785,0,0,0,40.07336,-4.09402,40.2819461,1.32336,0.38598,1.3785,38.75,-4.48,39.00811326
25/11/2020 05:00,1.22736,0.35798,1.2785,1.22736,0.35798,1.2785,0,0,0,41.54736,-3.46202,41.69135049,1.22736,0.35798,1.2785,40.32,-3.82,40.50055308
25/11/2020 05:30,1.26336,0.36848,1.316,1.26336,0.36848,1.316,0,0,0,43.38336,-3.02152,43.48845258,1.26336,0.36848,1.316,42.12,-3.39,42.25620073
25/11/2020 06:00,1.08432,0.31626,1.1295,1.08432,0.31626,1.1295,0,0,0,45.73432,-2.18374,45.78642535,1.08432,0.31626,1.1295,44.65,-2.5,44.71993403
25/11/2020 06:30,1.59312,0.46466,1.6595,1.59312,0.46466,1.6595,0,0,0,55.83312,3.90466,55.96948864,1.59312,0.46466,1.6595,54.24,3.44,54.34897607
25/11/2020 07:00,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0,0,0,63.55416,7.77788,64.0283271,1.60416,0.46788,1.671,61.95,7.31,62.3797932
25/11/2020 07:30,2.21808,0.64694,2.3105,2.21808,0.64694,2.3105,0,0,0,70.63808,11.09694,71.50440842,2.21808,0.64694,2.3105,68.42,10.45,69.21343006
25/11/2020 08:00,2.0784,0.6062,2.165,2.0784,0.6062,2.165,0,0,0,74.5084,12.5062,75.55068967,2.0784,0.6062,2.165,72.43,11.9,73.40105517
25/11/2020 08:30,1.4184,0.4137,1.4775,1.4184,0.4137,1.4775,0,0,0,74.5784,12.3937,75.60120069,1.4184,0.4137,1.4775,73.16,11.98,74.13437799
25/11/2020 09:00,1.41264,0.41202,1.4715,1.41264,0.41202,1.4715,0,0,0,75.52264,12.73202,76.58833779,1.41264,0.41202,1.4715,74.11,12.32,75.12705571
25/11/2020 09:30,1.86576,0.54418,1.9435,1.86576,0.54418,1.9435,0,0,0,77.10576,14.23418,78.40860989,1.86576,0.54418,1.9435,75.24,13.69,76.47531432
25/11/2020 10:00,2.6088,0.7609,2.7175,2.6088,0.7609,2.7175,0,0,0,77.3788,14.9709,78.81374586,2.6088,0.7609,2.7175,74.77,14.21,76.10832412
25/11/2020 10:30,3.19392,0.93156,3.327,3.19392,0.93156,3.327,0,0,0,76.26392,14.93156,77.71188441,3.19392,0.93156,3.327,73.07,14,74.39909206
25/11/2020 11:00,2.9184,0.8512,3.04,2.9184,0.8512,3.04,0,0,0,77.6384,15.0612,79.08578191,2.9184,0.8512,3.04,74.72,14.21,76.05920391
25/11/2020 11:30,2.89428,0.84204,3.01428069,2.89728,0.84504,3.018,-0.003,-0.003,0.004242641,2.89428,0.84204,3.01428069,2.89728,0.84504,3.018,-0.003,-0.003,0.004242641
25/11/2020 12:00,3.85392,1.12406,4.0145,3.85392,1.12406,4.0145,0,0,0,77.76392,15.54406,79.30223865,3.85392,1.12406,4.0145,73.91,14.42,75.30354905
25/11/2020 12:30,4.73376,1.38068,4.931,4.73376,1.38068,4.931,0,0,0,75.81376,15.56068,77.39419208,4.73376,1.38068,4.931,71.08,14.18,72.48060982
25/11/2020 13:00,3.77232,1.10026,3.9295,3.77232,1.10026,3.9295,0,0,0,75.54232,14.92026,77.00166407,3.77232,1.10026,3.9295,71.77,13.82,73.08847584
25/11/2020 13:30,4.53456,1.32258,4.7235,4.53456,1.32258,4.7235,0,0,0,72.89456,14.55258,74.33299713,4.53456,1.32258,4.7235,68.36,13.23,69.62846042
25/11/2020 14:00,4.16112,1.21366,4.3345,4.16112,1.21366,4.3345,0,0,0,74.89112,14.49366,76.28070552,4.16112,1.21366,4.3345,70.73,13.28,71.96590373
25/11/2020 14:30,2.57376,0.75068,2.681,2.57376,0.75068,2.681,0,0,0,74.10376,12.67068,75.17920841,2.57376,0.75068,2.681,71.53,11.92,72.51639332
25/11/2020 15:00,1.776,0.518,1.85,1.776,0.518,1.85,0,0,0,73.756,11.698,74.67791333,1.776,0.518,1.85,71.98,11.18,72.84306968
25/11/2020 15:30,1.74768,0.50974,1.8205,1.74768,0.50974,1.8205,0,0,0,73.72768,11.71974,74.65335293,1.74768,0.50974,1.8205,71.98,11.21,72.84768013
25/11/2020 16:00,41.00512,0.58316,41.00926654,1.24512,0.36316,1.297,39.76,0.22,39.76060865,52.28512,11.04316,53.4386111,1.24512,0.36316,1.297,51.04,10.68,52.14541207
25/11/2020 16:30,40.69504,2.24522,40.75692939,1.11504,0.32522,1.1615,39.58,1.92,39.62654161,41.88504,10.28522,43.12936733,1.11504,0.32522,1.1615,40.77,9.96,41.96897068
25/11/2020 17:00,42.95568,4.50374,43.19113472,1.07568,0.31374,1.1205,41.88,4.19,42.08907816,43.46568,7.99374,44.19462883,1.07568,0.31374,1.1205,42.39,7.68,43.08009401
25/11/2020 17:30,43.47384,6.20112,43.91387769,1.68384,0.49112,1.754,41.79,5.71,42.17829062,43.42384,6.13112,43.85453811,1.68384,0.49112,1.754,41.74,5.64,42.11932098
25/11/2020 18:00,41.69608,5.71094,42.08536471,2.26608,0.66094,2.3605,39.43,5.05,39.75207416,41.44608,4.49094,41.68868059,2.26608,0.66094,2.3605,39.18,3.83,39.36675374
25/11/2020 18:30,38.63192,2.79056,38.73257632,1.44192,0.42056,1.502,37.19,2.37,37.26543975,38.58192,2.76056,38.6805538,1.44192,0.42056,1.502,37.14,2.34,37.21364266
25/11/2020 19:00,37.3552,2.5686,37.44340627,1.4352,0.4186,1.495,35.92,2.15,35.98428685,37.3152,2.5186,37.40010023,1.4352,0.4186,1.495,35.88,2.1,35.94140231
25/11/2020 19:30,36.81144,2.41542,36.8906,1.08144,0.31542,1.1265,35.73,2.1,35.79165964,36.77144,2.35542,36.8468018,1.08144,0.31542,1.1265,35.69,2.04,35.7482545
25/11/2020 20:00,35.60888,1.93884,35.66162413,0.81888,0.23884,0.853,34.79,1.7,34.83151016,35.56888,1.88884,35.61899691,0.81888,0.23884,0.853,34.75,1.65,34.78915061
25/11/2020 20:30,34.24936,1.80898,34.29710001,1.29936,0.37898,1.3535,32.95,1.43,32.98101575,34.20936,1.76898,34.25506681,1.29936,0.37898,1.3535,32.91,1.39,32.93934122
25/11/2020 21:00,32.5356,1.3308,32.56280541,1.3056,0.3808,1.36,31.23,0.95,31.24444591,32.4956,1.2908,32.52122667,1.3056,0.3808,1.36,31.19,0.91,31.20327226
25/11/2020 21:30,31.556,3.7455,31.77750629,1.116,0.3255,1.1625,30.44,3.42,30.63151971,30.736,-2.7645,30.86007382,1.116,0.3255,1.1625,29.62,-3.09,29.78074042
25/11/2020 22:00,29.3188,3.1734,29.49004071,0.8688,0.2534,0.905,28.45,2.92,28.59945629,28.6588,-2.6866,28.78445131,0.8688,0.2534,0.905,27.79,-2.94,27.94508365
25/11/2020 22:30,26.62096,-1.12972,26.64492032,0.96096,0.28028,1.001,25.66,-1.41,25.69871008,26.60096,-1.16972,26.62666554,0.96096,0.28028,1.001,25.64,-1.45,25.68096766
25/11/2020 23:00,24.8872,0.5796,24.89394826,1.0272,0.2996,1.07,23.86,0.28,23.86164286,24.8172,-1.6004,24.86874939,1.0272,0.2996,1.07,23.79,-1.9,23.86575161
25/11/2020 23:30,23.28464,-1.92698,23.36424002,1.00464,0.29302,1.0465,22.28,-2.22,22.39032827,23.25464,-1.96698,23.33767966,1.00464,0.29302,1.0465,22.25,-2.26,22.364483
26/11/2020 00:00,22.38304,-2.03828,22.47565494,0.86304,0.25172,0.899,21.52,-2.29,21.64149949,22.36304,-2.07828,22.4594035,0.86304,0.25172,0.899,21.5,-2.33,21.62588495
26/11/2020 00:30,22.51128,-1.98546,22.59866763,0.94128,0.27454,0.9805,21.57,-2.26,21.68807276,22.50128,-2.02546,22.5922573,0.94128,0.27454,0.9805,21.56,-2.3,21.68233382
26/11/2020 01:00,23.42936,-1.80852,23.49905646,0.99936,0.29148,1.041,22.43,-2.1,22.52809135,23.40936,-1.84852,23.48223077,0.99936,0.29148,1.041,22.41,-2.14,22.51194572
26/11/2020 01:30,23.2032,-2.0324,23.29204027,0.8832,0.2576,0.92,22.32,-2.29,22.43716782,23.1932,-2.0724,23.28560431,0.8832,0.2576,0.92,22.31,-2.33,22.43133968
26/11/2020 02:00,23.02,-1.8975,23.09807148,1.14,0.3325,1.1875,21.88,-2.23,21.99334672,23,-1.9275,23.08062513,1.14,0.3325,1.1875,21.86,-2.26,21.97651474
26/11/2020 02:30,22.79096,-2.04972,22.88294583,1.20096,0.35028,1.251,21.59,-2.4,21.72298552,22.77096,-2.08972,22.86664709,1.20096,0.35028,1.251,21.57,-2.44,21.7075678
26/11/2020 03:00,22.198,-2.1735,22.30415446,1.188,0.3465,1.2375,21.01,-2.52,21.16058837,22.188,-2.2035,22.29714682,1.188,0.3465,1.2375,21,-2.55,21.15425489
26/11/2020 03:30,22.0596,-2.2022,22.16924981,0.8496,0.2478,0.885,21.21,-2.45,21.35103276,22.0496,-2.2322,22.16230081,0.8496,0.2478,0.885,21.2,-2.48,21.34456371
26/11/2020 04:00,21.7632,-1.9199,21.84772048,0.8232,0.2401,0.8575,20.94,-2.16,21.05110923,21.7432,-1.9499,21.83045708,0.8232,0.2401,0.8575,20.92,-2.19,21.0343172
26/11/2020 04:30,21.88888,-1.90366,21.97150402,0.87888,0.25634,0.9155,21.01,-2.16,21.12074099,21.87888,-1.93366,21.96416243,0.87888,0.25634,0.9155,21,-2.19,21.11388406
26/11/2020 05:00,22.17832,-1.68424,22.24217935,0.80832,0.23576,0.842,21.37,-1.92,21.45607839,22.16832,-1.71424,22.2345009,0.80832,0.23576,0.842,21.36,-1.95,21.44882514
26/11/2020 05:30,23.306,-1.3345,23.34417542,0.876,0.2555,0.9125,22.43,-1.59,22.48628471,23.296,-1.3645,23.33592673,0.876,0.2555,0.9125,22.42,-1.62,22.4784519
26/11/2020 06:00,24.64536,1.31448,24.68038953,0.73536,0.21448,0.766,23.91,1.1,23.93528985,24.24536,-2.65552,24.39035194,0.73536,0.21448,0.766,23.51,-2.87,23.68453082
26/11/2020 06:30,28.556,1.073,28.57615203,0.936,0.273,0.975,27.62,0.8,27.63158338,28.526,0.913,28.54060695,0.936,0.273,0.975,27.59,0.64,27.59742198
26/11/2020 07:00,33.20496,3.48978,33.3878411,0.68496,0.19978,0.7135,32.52,3.29,32.68599853,33.16496,3.45978,33.34493439,0.68496,0.19978,0.7135,32.48,3.26,32.64319225
26/11/2020 07:30,36.95304,5.10172,37.30354825,0.86304,0.25172,0.899,36.09,4.85,36.41442846,36.91304,5.11172,37.26529489,0.86304,0.25172,0.899,36.05,4.86,36.37611991
26/11/2020 08:00,39.28904,7.60472,40.01825122,0.83904,0.24472,0.874,38.45,7.36,39.14807914,38.91904,5.48472,39.30361088,0.83904,0.24472,0.874,38.08,5.24,38.43883453
26/11/2020 08:30,40.63432,7.70376,41.35814164,1.62432,0.47376,1.692,39.01,7.23,39.67433679,40.56432,7.65376,41.28006903,1.62432,0.47376,1.692,38.94,7.18,39.59641398
26/11/2020 09:00,40.86632,8.10476,41.66225204,3.13632,0.91476,3.267,37.73,7.19,38.40897031,40.81632,8.05476,41.6034991,3.13632,0.91476,3.267,37.68,7.14,38.35051499
26/11/2020 09:30,41.13344,8.86892,42.07870754,5.17344,1.50892,5.389,35.96,7.36,36.70546553,41.08344,8.82892,42.02140967,5.17344,1.50892,5.389,35.91,7.32,36.648472
26/11/2020 10:00,41.5224,10.0582,42.72326168,7.7424,2.2582,8.065,33.78,7.8,34.66883903,41.4724,10.0182,42.66525862,7.7424,2.2582,8.065,33.73,7.76,34.6111326
26/11/2020 10:30,39.91312,9.79216,41.09675833,9.57312,2.79216,9.972,30.34,7,31.13704546,39.87312,9.74216,41.0460154,9.57312,2.79216,9.972,30.3,6.95,31.08685413
26/11/2020 11:00,39.8392,10.0406,41.08497907,9.4992,2.7706,9.895,30.34,7.27,31.19885415,39.7992,9.9906,41.0339909,9.4992,2.7706,9.895,30.3,7.22,31.14832901
26/11/2020 11:30,40.43592,10.51756,41.78136779,10.58592,3.08756,11.027,29.85,7.43,30.76080948,40.40592,10.47756,41.74227635,10.58592,3.08756,11.027,29.82,7.39,30.72205234
26/11/2020 12:00,41.42336,11.41598,42.96765473,12.84336,3.74598,13.3785,28.58,7.67,29.59130447,41.38336,11.36598,42.91582443,12.84336,3.74598,13.3785,28.54,7.62,29.53973595
26/11/2020 12:30,41.12136,11.31748,42.65034117,12.71136,3.70748,13.241,28.41,7.61,29.41156575,41.08136,11.26748,42.59852398,12.71136,3.70748,13.241,28.37,7.56,29.36001533
26/11/2020 13:00,39.31696,10.25828,40.63318413,11.85696,3.45828,12.351,27.46,6.8,28.28942559,39.28696,10.21828,40.59406942,11.85696,3.45828,12.351,27.43,6.76,28.25070796
26/11/2020 13:30,39.39024,9.64132,40.55300308,10.05024,2.93132,10.469,29.34,6.71,30.09750322,39.35024,9.60132,40.50465077,10.05024,2.93132,10.469,29.3,6.67,30.04960732
26/11/2020 14:00,39.56544,9.02742,40.58224186,7.94544,2.31742,8.2765,31.62,6.71,32.32411638,39.52544,8.98742,40.53435735,7.94544,2.31742,8.2765,31.58,6.67,32.27669903
26/11/2020 14:30,37.7712,7.6166,38.53149549,6.3312,1.8466,6.595,31.44,5.77,31.96508251,37.7312,7.5666,38.48242312,6.3312,1.8466,6.595,31.4,5.72,31.91674169
26/11/2020 15:00,37.54152,7.11586,38.20996189,4.99152,1.45586,5.1995,32.55,5.66,33.03843368,37.50152,7.07586,38.16322572,4.99152,1.45586,5.1995,32.51,5.62,32.99218847
26/11/2020 15:30,38.45432,6.29126,38.9655576,2.40432,0.70126,2.5045,36.05,5.59,36.4808251,38.41432,6.25126,38.91963814,2.40432,0.70126,2.5045,36.01,5.55,36.43518355
26/11/2020 16:00,39.91096,6.05528,40.36769927,1.08096,0.31528,1.126,38.83,5.74,39.25196173,39.85096,6.01528,40.30238959,1.08096,0.31528,1.126,38.77,5.7,39.18676945
26/11/2020 16:30,41.74872,6.16546,42.20152271,0.97872,0.28546,1.0195,40.77,5.88,41.19183536,41.68872,6.12546,42.13633391,0.97872,0.28546,1.0195,40.71,5.84,41.12675163
26/11/2020 17:00,43.62928,6.05354,44.04724077,0.86928,0.25354,0.9055,42.76,5.8,43.15156544,43.56928,6.01354,43.98232398,0.86928,0.25354,0.9055,42.7,5.76,43.08674506
26/11/2020 17:30,43.3844,5.5342,43.73595241,0.9744,0.2842,1.015,42.41,5.25,42.73371737,43.3344,5.4942,43.68130558,0.9744,0.2842,1.015,42.36,5.21,42.67919517
26/11/2020 18:00,42.10176,4.56218,42.34821934,1.00176,0.29218,1.0435,41.1,4.27,41.3212161,42.05176,4.53218,42.29528549,1.00176,0.29218,1.0435,41.05,4.24,41.26839105
26/11/2020 18:30,39.04432,4.01876,39.25059689,0.78432,0.22876,0.817,38.26,3.79,38.44725868,38.53432,0.34876,38.53589822,0.78432,0.22876,0.817,37.75,0.12,37.75019073
26/11/2020 19:00,37.76272,6.37246,38.29662215,1.24272,0.36246,1.2945,36.52,6.01,37.01122127,36.54272,-1.82754,36.58839006,1.24272,0.36246,1.2945,35.3,-2.19,35.36786819
26/11/2020 19:30,36.6088,6.1409,37.120276,1.1688,0.3409,1.2175,35.44,5.8,35.91146892,35.3988,-2.0691,35.45921906,1.1688,0.3409,1.2175,34.23,-2.41,34.31473444
26/11/2020 20:00,35.08736,1.83548,35.13533575,0.56736,0.16548,0.591,34.52,1.67,34.56037182,34.99736,-1.07452,35.01385155,0.56736,0.16548,0.591,34.43,-1.24,34.45232213
26/11/2020 20:30,33.90808,1.83694,33.95780084,1.49808,0.43694,1.5605,32.41,1.4,32.44022349,33.87808,1.80694,33.92623375,1.49808,0.43694,1.5605,32.38,1.37,32.40896944
26/11/2020 21:00,33.31864,1.67002,33.3604667,1.02864,0.30002,1.0715,32.29,1.37,32.31905011,33.27864,1.64002,33.31902678,1.02864,0.30002,1.0715,32.25,1.34,32.27782675
26/11/2020 21:30,31.90704,1.20872,31.92992649,0.88704,0.25872,0.924,31.02,0.95,31.03454366,31.87704,1.17872,31.89882537,0.88704,0.25872,0.924,30.99,0.92,31.00365301
26/11/2020 22:00,29.95088,0.17234,29.95137583,0.83088,0.24234,0.8655,29.12,-0.07,29.12008413,29.92088,0.15234,29.92126781,0.83088,0.24234,0.8655,29.09,-0.09,29.09013922
26/11/2020 22:30,27.3764,1.7027,27.42929938,0.8664,0.2527,0.9025,26.51,1.45,26.54962523,27.2164,-1.5173,27.25866153,0.8664,0.2527,0.9025,26.35,-1.77,26.40938091
26/11/2020 23:00,25.19632,-1.44024,25.23744902,0.85632,0.24976,0.892,24.34,-1.69,24.39860037,25.18632,-1.47024,25.2291958,0.85632,0.24976,0.892,24.33,-1.72,24.3907216
26/11/2020 23:30,23.94072,-1.55604,23.99123454,0.87072,0.25396,0.907,23.07,-1.81,23.14089454,23.92072,-1.58604,23.97324276,0.87072,0.25396,0.907,23.05,-1.84,23.12332372
27/11/2020 00:00,22.83264,-1.82048,22.9050998,0.75264,0.21952,0.784,22.08,-2.04,22.17403887,22.81264,-1.85048,22.88756912,0.75264,0.21952,0.784,22.06,-2.07,22.15690637
27/11/2020 00:30,22.68336,-1.95152,22.7671529,0.78336,0.22848,0.816,21.9,-2.18,22.00823482,22.66336,-1.98152,22.74981996,0.78336,0.22848,0.816,21.88,-2.21,21.99132784
27/11/2020 01:00,23.31592,-1.87494,23.39118478,1.04592,0.30506,1.0895,22.27,-2.18,22.3764452,23.31592,-1.90494,23.39360857,1.04592,0.30506,1.0895,22.27,-2.21,22.37938784
27/11/2020 01:30,23.50904,-1.99778,23.5937722,0.89904,0.26222,0.9365,22.61,-2.26,22.7226693,23.49904,-2.02778,23.58636837,0.89904,0.26222,0.9365,22.6,-2.29,22.71572363
27/11/2020 02:00,22.94592,-2.01994,23.03465655,0.92592,0.27006,0.9645,22.02,-2.29,22.13875561,22.93592,-2.04994,23.02734636,0.92592,0.27006,0.9645,22.01,-2.32,22.13193394
27/11/2020 02:30,22.83912,-1.92484,22.92008751,0.90912,0.26516,0.947,21.93,-2.19,22.03907893,22.81912,-1.94484,22.90184796,0.90912,0.26516,0.947,21.91,-2.21,22.02117617
27/11/2020 03:00,22.66528,-0.29596,22.66721222,0.90528,0.26404,0.943,21.76,-0.56,21.76720469,22.55528,-2.39596,22.68217979,0.90528,0.26404,0.943,21.65,-2.66,21.8127967
27/11/2020 03:30,22.32304,-1.90328,22.40403066,0.98304,0.28672,1.024,21.34,-2.19,21.45207915,22.31304,-1.93328,22.39663648,0.98304,0.28672,1.024,21.33,-2.22,21.44521625
27/11/2020 04:00,21.8936,-1.9577,21.98095335,0.9336,0.2723,0.9725,20.96,-2.23,21.07829452,21.8936,-1.9977,21.98455199,0.9336,0.2723,0.9725,20.96,-2.27,21.08256389
27/11/2020 04:30,21.69472,-1.90154,21.77789545,0.95472,0.27846,0.9945,20.74,-2.18,20.85425616,21.69472,-1.94154,21.7814245,0.95472,0.27846,0.9945,20.74,-2.22,20.8584755
27/11/2020 05:00,22.26696,-1.50672,22.31787877,0.93696,0.27328,0.976,21.33,-1.78,21.40414212,22.25696,-1.53672,22.30994793,0.93696,0.27328,0.976,21.32,-1.81,21.39669367
27/11/2020 05:30,23.18928,-1.12896,23.2167452,0.92928,0.27104,0.968,22.26,-1.4,22.30398171,23.16928,-1.15896,23.1982483,0.92928,0.27104,0.968,22.24,-1.43,22.28592605
27/11/2020 06:00,24.24752,1.57386,24.29854443,1.00752,0.29386,1.0495,23.24,1.28,23.27522288,24.18752,-1.06614,24.21100531,1.00752,0.29386,1.0495,23.18,-1.36,23.21986219
27/11/2020 06:30,28.59,2.6825,28.71556906,0.9,0.2625,0.9375,27.69,2.42,27.7955482,28.26,-0.4775,28.26403379,0.9,0.2625,0.9375,27.36,-0.74,27.37000548
27/11/2020 07:00,33.51192,3.86306,33.73384079,0.90192,0.26306,0.9395,32.61,3.6,32.80811028,33.47192,3.83306,33.6906779,0.90192,0.26306,0.9395,32.57,3.57,32.76506982
27/11/2020 07:30,37.18056,5.63558,37.60523639,1.15056,0.33558,1.1985,36.03,5.3,36.41772783,37.09056,5.33558,37.47236388,1.15056,0.33558,1.1985,35.94,5,36.28613509
27/11/2020 08:00,39.46408,6.70744,40.03003075,0.81408,0.23744,0.848,38.65,6.47,39.18779657,39.41408,6.66744,39.97404731,0.81408,0.23744,0.848,38.6,6.43,39.13189109
27/11/2020 08:30,39.69576,7.12668,40.33042189,1.32576,0.38668,1.381,38.37,6.74,38.9574704,39.63576,7.07668,40.26254923,1.32576,0.38668,1.381,38.31,6.69,38.88974415
27/11/2020 09:00,39.70848,7.39914,40.39196277,2.08848,0.60914,2.1755,37.62,6.79,38.2278498,39.66848,7.34914,40.34350213,2.08848,0.60914,2.1755,37.58,6.74,38.17962808
27/11/2020 09:30,39.87584,7.91712,40.65419295,3.31584,0.96712,3.454,36.56,6.95,37.21472961,39.83584,7.87712,40.60718124,3.31584,0.96712,3.454,36.52,6.91,37.16797681
27/11/2020 10:00,40.16016,8.47838,41.04535758,4.76016,1.38838,4.9585,35.4,7.09,36.10302065,40.12016,8.42838,40.99591233,4.76016,1.38838,4.9585,35.36,7.04,36.05400394
27/11/2020 10:30,40.14096,8.11528,40.95307607,4.92096,1.43528,5.126,35.22,6.68,35.84788418,40.09096,8.06528,40.89417826,4.92096,1.43528,5.126,35.17,6.63,35.78946493
27/11/2020 11:00,40.37832,8.61326,41.28676512,5.66832,1.65326,5.9045,34.71,6.96,35.40092795,40.33832,8.57326,41.23931192,5.66832,1.65326,5.9045,34.67,6.92,35.35385835
27/11/2020 11:30,39.60752,7.85636,40.37917821,5.02752,1.46636,5.237,34.58,6.39,35.16544469,39.56752,7.81636,40.3321723,5.02752,1.46636,5.237,34.54,6.35,35.11885676
27/11/2020 12:00,39.55232,7.92526,40.33851464,4.85232,1.41526,5.0545,34.7,6.51,35.30538344,39.50232,7.87526,40.27968477,4.85232,1.41526,5.0545,34.65,6.46,35.24704385
27/11/2020 12:30,40.11304,7.38922,40.78794614,4.28304,1.24922,4.4615,35.83,6.14,36.35228328,40.05304,7.33922,40.71989886,4.28304,1.24922,4.4615,35.77,6.09,36.2847213
27/11/2020 13:00,39.34296,6.93628,39.94972443,4.03296,1.17628,4.201,35.31,5.76,35.77672008,39.25296,6.63628,39.8099872,4.03296,1.17628,4.201,35.22,5.46,35.64070706
27/11/2020 13:30,38.88832,6.82076,39.48194777,4.76832,1.39076,4.967,34.12,5.43,34.54937481,38.82832,6.77076,39.41423125,4.76832,1.39076,4.967,34.06,5.38,34.48228531
27/11/2020 14:00,38.89176,6.58968,39.44607558,3.46176,1.00968,3.606,35.43,5.58,35.86671577,38.83176,6.53968,39.37858554,3.46176,1.00968,3.606,35.37,5.53,35.79968994
27/11/2020 14:30,37.85992,5.64706,38.27875167,2.14992,0.62706,2.2395,35.71,5.02,36.06112172,37.79992,5.59706,38.2120535,2.14992,0.62706,2.2395,35.65,4.97,35.99476906
27/11/2020 15:00,37.88136,5.62498,38.29670789,1.97136,0.57498,2.0535,35.91,5.05,36.26335064,37.82136,5.57498,38.23003628,1.97136,0.57498,2.0535,35.85,5,36.19699573
27/11/2020 15:30,37.20872,4.87546,37.5267765,1.45872,0.42546,1.5195,35.75,4.45,36.02589347,37.14872,4.82546,37.46081235,1.45872,0.42546,1.5195,35.69,4.4,35.96020161
27/11/2020 16:00,38.10192,4.57056,38.37507429,0.96192,0.28056,1.002,37.14,4.29,37.38694558,38.03192,4.52056,38.29963971,0.96192,0.28056,1.002,37.07,4.24,37.31169388
27/11/2020 16:30,39.40184,4.27762,39.63335752,0.71184,0.20762,0.7415,38.69,4.07,38.90348313,39.32184,4.22762,39.54844968,0.71184,0.20762,0.7415,38.61,4.02,38.81871327
27/11/2020 17:00,41.23112,4.52616,41.47880641,0.74112,0.21616,0.772,40.49,4.31,40.71874507,41.15112,4.48616,41.39493096,0.74112,0.21616,0.772,40.41,4.27,40.63497262
27/11/2020 17:30,40.91024,4.30882,41.13652473,1.71024,0.49882,1.7815,39.2,3.81,39.38471912,40.84024,4.26882,41.06273283,1.71024,0.49882,1.7815,39.13,3.77,39.31119179
27/11/2020 18:00,40.22656,3.24108,40.35691674,0.82656,0.24108,0.861,39.4,3,39.51404813,40.15656,3.20108,40.28394499,0.82656,0.24108,0.861,39.33,2.96,39.44122843
27/11/2020 18:30,37.88976,2.70618,37.98627809,1.52976,0.44618,1.5935,36.36,2.26,36.43016882,37.82976,2.66618,37.92359763,1.52976,0.44618,1.5935,36.3,2.22,36.36782094
27/11/2020 19:00,37.11496,2.39478,37.19213932,1.04496,0.30478,1.0885,36.07,2.09,36.13049958,37.04496,2.34478,37.11909286,1.04496,0.30478,1.0885,36,2.04,36.05775367
27/11/2020 19:30,36.07976,2.23118,36.14868249,1.16976,0.34118,1.2185,34.91,1.89,34.96112412,36.01976,2.18118,36.08574035,1.16976,0.34118,1.2185,34.85,1.84,34.89854008
27/11/2020 20:00,35.1484,1.7787,35.19337716,0.8184,0.2387,0.8525,34.33,1.54,34.36452386,35.0884,1.7287,35.13095812,0.8184,0.2387,0.8525,34.27,1.49,34.30237601
27/11/2020 20:30,34.09568,1.76624,34.14139714,1.01568,0.29624,1.058,33.08,1.47,33.11264562,34.03568,1.72624,34.07942807,1.01568,0.29624,1.058,33.02,1.43,33.05095006
27/11/2020 21:00,32.73616,1.47138,32.7692101,1.13616,0.33138,1.1835,31.6,1.14,31.6205566,32.68616,1.43138,32.71748622,1.13616,0.33138,1.1835,31.55,1.1,31.56917009
27/11/2020 21:30,31.22704,1.31122,31.25455687,1.06704,0.31122,1.1115,30.16,1,30.1765737,31.03704,-0.46878,31.04058,1.06704,0.31122,1.1115,29.97,-0.78,29.98014843
27/11/2020 22:00,28.2004,-1.1278,28.22294267,1.3104,0.3822,1.365,26.89,-1.51,26.93236343,28.1604,-1.1678,28.18460369,1.3104,0.3822,1.365,26.85,-1.55,26.89470208
27/11/2020 22:30,26.62256,-1.35092,26.65681312,1.40256,0.40908,1.461,25.22,-1.76,25.28133699,26.59256,-1.39092,26.62891109,1.40256,0.40908,1.461,25.19,-1.8,25.25422935
27/11/2020 23:00,25.15464,-1.61948,25.20671793,1.30464,0.38052,1.359,23.85,-2,23.93371054,25.11464,-1.64948,25.16874901,1.30464,0.38052,1.359,23.81,-2.03,23.89638048
27/11/2020 23:30,23.81312,-0.35034,23.81569697,1.23312,0.35966,1.2845,22.58,-0.71,22.59115978,23.76312,-2.04034,23.8505526,1.23312,0.35966,1.2845,22.53,-2.4,22.65746897
28/11/2020 00:00,23.01584,-2.02538,23.10478425,0.97584,0.28462,1.0165,22.04,-2.31,22.16072427,22.97584,-0.67538,22.98576433,0.97584,0.28462,1.0165,22,-0.96,22.02093549
28/11/2020 00:30,22.37448,-2.00786,22.46439087,1.34448,0.39214,1.4005,21.03,-2.4,21.1665042,22.34448,-2.03786,22.43721596,1.34448,0.39214,1.4005,21,-2.43,21.14012535
28/11/2020 01:00,22.98456,-1.67242,23.04532462,2.01456,0.58758,2.0985,20.97,-2.26,21.09143191,22.95456,-1.70242,23.01760323,2.01456,0.58758,2.0985,20.94,-2.29,21.06484512
28/11/2020 01:30,23.36504,-1.92478,23.44418632,1.35504,0.39522,1.4115,22.01,-2.32,22.13193394,23.33504,-1.95478,23.41677298,1.35504,0.39522,1.4115,21.98,-2.35,22.1052686
28/11/2020 02:00,22.74256,-1.91092,22.82270034,1.40256,0.40908,1.461,21.34,-2.32,21.46574015,22.71256,-1.94092,22.79534058,1.40256,0.40908,1.461,21.31,-2.35,21.43918375
28/11/2020 02:30,22.65184,-1.93738,22.73453973,1.31184,0.38262,1.3665,21.34,-2.32,21.46574015,22.68184,-1.96738,22.76700353,1.31184,0.38262,1.3665,21.37,-2.35,21.49882322
28/11/2020 03:00,22.11336,-2.14152,22.21681342,1.02336,0.29848,1.066,21.09,-2.44,21.23067827,22.09336,-2.17152,22.19982106,1.02336,0.29848,1.066,21.07,-2.47,21.21428292
28/11/2020 03:30,21.54624,-2.16818,21.65505628,1.44624,0.42182,1.5065,20.1,-2.59,20.26618119,21.51624,-2.19818,21.62823569,1.44624,0.42182,1.5065,20.07,-2.62,20.24028903
28/11/2020 04:00,21.61912,-0.93234,21.63921458,1.32912,0.38766,1.3845,20.29,-1.32,20.33289207,21.50912,-2.53234,21.65767737,1.32912,0.38766,1.3845,20.18,-2.92,20.3901643
28/11/2020 04:30,21.0688,-2.1441,21.17761786,1.5288,0.4459,1.5925,19.54,-2.59,19.71090307,21.0488,-2.1841,21.1618117,1.5288,0.4459,1.5925,19.52,-2.63,19.69637784
28/11/2020 05:00,20.87992,-2.18544,20.99398026,1.24992,0.36456,1.302,19.63,-2.55,19.7949337,20.84992,-2.21544,20.96729211,1.24992,0.36456,1.302,19.6,-2.58,19.76907686
28/11/2020 05:30,21.24096,-2.02722,21.33747883,1.38096,0.40278,1.4385,19.86,-2.43,20.00811086,21.22096,-2.05722,21.32044318,1.38096,0.40278,1.4385,19.84,-2.46,19.99192837
28/11/2020 06:00,21.55872,-1.97954,21.64941077,1.33872,0.39046,1.3945,20.22,-2.37,20.35842086,21.53872,-2.01954,21.63319211,1.33872,0.39046,1.3945,20.2,-2.41,20.34325687
28/11/2020 06:30,25.46008,0.15544,25.4605545,1.39008,0.40544,1.448,24.07,-0.25,24.07129826,25.38008,-0.41456,25.3834655,1.39008,0.40544,1.448,23.99,-0.82,24.00401008
28/11/2020 07:00,28.49056,2.26308,28.58029986,1.69056,0.49308,1.761,26.8,1.77,26.85838603,28.44056,2.22308,28.52731214,1.69056,0.49308,1.761,26.75,1.73,26.80588368
28/11/2020 07:30,30.08216,3.59188,30.29584051,1.17216,0.34188,1.221,28.91,3.25,29.09210546,29.80216,0.69188,29.81019018,1.17216,0.34188,1.221,28.63,0.35,28.63213928
28/11/2020 08:00,31.73272,3.42496,31.91701536,1.42272,0.41496,1.482,30.31,3.01,30.4590906,31.68272,3.37496,31.86196952,1.42272,0.41496,1.482,30.26,2.96,30.40442731
28/11/2020 08:30,33.21616,4.46638,33.51509862,1.25616,0.36638,1.3085,31.96,4.1,32.2219118,32.91616,2.79638,33.03472915,1.25616,0.36638,1.3085,31.66,2.43,31.75311796
28/11/2020 09:00,33.62904,4.14472,33.88349208,1.55904,0.45472,1.624,32.07,3.69,32.28158918,33.48904,3.10472,33.63264911,1.55904,0.45472,1.624,31.93,2.65,32.0397784
28/11/2020 09:30,34.69656,4.11858,34.9401485,1.36656,0.39858,1.4235,33.33,3.72,33.53695424,34.62656,4.06858,34.86476733,1.36656,0.39858,1.4235,33.26,3.67,33.46186636
28/11/2020 10:00,35.54232,4.47526,35.82296,2.21232,0.64526,2.3045,33.33,3.83,33.54933382,35.47232,4.42526,35.74728538,2.21232,0.64526,2.3045,33.26,3.78,33.4741094
28/11/2020 10:30,35.14024,4.23882,35.39497227,2.67024,0.77882,2.7815,32.47,3.46,32.65382826,35.09024,4.20882,35.3417474,2.67024,0.77882,2.7815,32.42,3.43,32.60094017
28/11/2020 11:00,35.07368,3.81024,35.28003625,2.26368,0.66024,2.358,32.81,3.15,32.96086467,35.01368,3.76024,35.21501373,2.26368,0.66024,2.358,32.75,3.1,32.89639038
28/11/2020 11:30,34.52312,3.55466,34.70563963,2.31312,0.67466,2.4095,32.21,2.88,32.33849873,34.47312,3.50466,34.65081015,2.31312,0.67466,2.4095,32.16,2.83,32.28427636
28/11/2020 12:00,33.65288,2.10584,33.71870244,1.80288,0.52584,1.878,31.85,1.58,31.88916587,33.59288,2.05584,33.65572856,1.80288,0.52584,1.878,31.79,1.53,31.82679689
28/11/2020 12:30,33.6236,1.3148,33.64929681,2.0736,0.6048,2.16,31.55,0.71,31.5579879,33.5736,1.2848,33.59817447,2.0736,0.6048,2.16,31.5,0.68,31.50733883
28/11/2020 13:00,32.96448,1.13464,32.98400142,2.24448,0.65464,2.338,30.72,0.48,30.72374977,32.90448,1.12464,32.92369389,2.24448,0.65464,2.338,30.66,0.47,30.6636022
28/11/2020 13:30,33.01832,1.31826,33.04462536,2.18832,0.63826,2.2795,30.83,0.68,30.83749828,32.95832,1.28826,32.98348785,2.18832,0.63826,2.2795,30.77,0.65,30.77686469
28/11/2020 14:00,32.34784,1.60562,32.38766383,1.76784,0.51562,1.8415,30.58,1.09,30.59941993,32.08784,-1.86438,32.14195683,1.76784,0.51562,1.8415,30.32,-2.38,30.41326684
28/11/2020 14:30,31.09488,0.01434,31.09488331,1.69488,0.49434,1.7655,29.4,-0.48,29.40391811,31.05488,-0.01566,31.05488395,1.69488,0.49434,1.7655,29.36,-0.51,29.36442916
28/11/2020 15:00,30.70368,0.02274,30.70368842,1.72368,0.50274,1.7955,28.98,-0.48,28.98397488,30.66368,-0.00726,30.66368086,1.72368,0.50274,1.7955,28.94,-0.51,28.94449343
28/11/2020 15:30,30.7144,-0.2558,30.71546518,1.2144,0.3542,1.265,29.5,-0.61,29.50630611,30.6744,-0.2858,30.6757314,1.2144,0.3542,1.265,29.46,-0.64,29.46695098
28/11/2020 16:00,31.42728,3.38254,31.60878841,1.03728,0.30254,1.0805,30.39,3.08,30.54567891,31.09728,-1.33746,31.12602806,1.03728,0.30254,1.0805,30.06,-1.64,30.10470395
28/11/2020 16:30,33.13448,3.40964,33.30944926,0.92448,0.26964,0.963,32.21,3.14,32.36268994,32.26448,-3.37036,32.44003693,0.92448,0.26964,0.963,31.34,-3.64,31.5506767
28/11/2020 17:00,33.53592,-0.32994,33.537543,1.16592,0.34006,1.2145,32.37,-0.67,32.37693315,33.47592,-0.01994,33.47592594,1.16592,0.34006,1.2145,32.31,-0.36,32.31200551
28/11/2020 17:30,34.88536,0.24448,34.88621666,0.97536,0.28448,1.016,33.91,-0.04,33.91002359,34.82536,0.62448,34.83095856,0.97536,0.28448,1.016,33.85,0.34,33.85170749
28/11/2020 18:00,34.49216,-0.13062,34.49240732,0.75216,0.21938,0.7835,33.74,-0.35,33.7418153,34.44216,-0.13062,34.44240768,0.75216,0.21938,0.7835,33.69,-0.35,33.691818
28/11/2020 18:30,33.87904,2.82472,33.99659386,0.83904,0.24472,0.874,33.04,2.58,33.14057936,33.58904,-1.46528,33.62098532,0.83904,0.24472,0.874,32.75,-1.71,32.79461236
28/11/2020 19:00,32.64224,2.90732,32.77145621,0.88224,0.25732,0.919,31.76,2.65,31.87036398,32.53224,-0.76268,32.54117884,0.88224,0.25732,0.919,31.65,-1.02,31.66643175
28/11/2020 19:30,31.13384,-0.70888,31.14190913,0.96384,0.28112,1.004,30.17,-0.99,30.18623859,31.08384,-0.73888,31.09262055,0.96384,0.28112,1.004,30.12,-1.02,30.13726597
28/11/2020 20:00,30.00232,-1.15474,30.0245338,0.77232,0.22526,0.8045,29.23,-1.38,29.26255799,29.95232,-1.18474,29.97574156,0.77232,0.22526,0.8045,29.18,-1.41,29.21404628
28/11/2020 20:30,28.89296,-1.26622,28.92069243,0.97296,0.28378,1.0135,27.92,-1.55,27.96299161,28.86296,-1.29622,28.89205161,0.97296,0.28378,1.0135,27.89,-1.58,27.93471854
28/11/2020 21:00,28.31312,-1.35534,28.34554128,0.87312,0.25466,0.9095,27.44,-1.61,27.48719156,28.28312,-1.39534,28.31751844,0.87312,0.25466,0.9095,27.41,-1.65,27.45961762
28/11/2020 21:30,26.86592,-1.79994,26.92614791,0.92592,0.27006,0.9645,25.94,-2.07,26.02246145,26.83592,-1.83994,26.89892157,0.92592,0.27006,0.9645,25.91,-2.11,25.99577273
28/11/2020 22:00,25.81608,-1.98156,25.89201743,0.88608,0.25844,0.923,24.93,-2.24,25.03043148,25.79608,-2.02156,25.8751705,0.88608,0.25844,0.923,24.91,-2.28,25.01412601
28/11/2020 22:30,24.26352,-0.75064,24.27512849,0.68352,0.19936,0.712,23.58,-0.95,23.59912922,24.19352,-2.48064,24.32036153,0.68352,0.19936,0.712,23.51,-2.68,23.66225898
28/11/2020 23:00,22.7616,-2.5687,22.90608335,0.6216,0.1813,0.6475,22.14,-2.75,22.31013447,22.7316,-2.6087,22.88079881,0.6216,0.1813,0.6475,22.11,-2.79,22.28533599
28/11/2020 23:30,21.70496,-2.49772,21.84820116,0.86496,0.25228,0.901,20.84,-2.75,21.02065889,21.68496,-2.56772,21.83645292,0.86496,0.25228,0.901,20.82,-2.82,21.01011185
29/11/2020 00:00,20.91776,-2.72482,21.09448571,0.73776,0.21518,0.7685,20.18,-2.94,20.39303803,20.90776,-2.75482,21.0884675,0.73776,0.21518,0.7685,20.17,-2.97,20.38749126
29/11/2020 00:30,20.55432,-2.84874,20.75079252,0.72432,0.21126,0.7545,19.83,-3.06,20.06470782,20.54432,-2.87874,20.745029,0.72432,0.21126,0.7545,19.82,-3.09,20.05942422
29/11/2020 01:00,21.36696,-2.70672,21.53771837,0.69696,0.20328,0.726,20.67,-2.91,20.8738353,21.35696,-2.73672,21.53159021,0.69696,0.20328,0.726,20.66,-2.94,20.86813839
29/11/2020 01:30,21.46432,-1.97624,21.55510514,0.66432,0.19376,0.692,20.8,-2.17,20.91288837,21.32432,-3.12624,21.55226206,0.66432,0.19376,0.692,20.66,-3.32,20.92505675
