Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/11/2020 02:00,21.2108,1.0069,21.23468588,0.6408,0.1869,0.6675,20.57,0.82,20.5863377,20.4008,-6.4331,21.39105926,0.6408,0.1869,0.6675,19.76,-6.62,20.83943377
29/11/2020 02:30,20.55544,-1.91258,20.64422621,0.74544,0.21742,0.7765,19.81,-2.13,19.92418129,20.21544,-4.30258,20.66824156,0.74544,0.21742,0.7765,19.47,-4.52,19.98777877
29/11/2020 03:00,20.19128,-2.66546,20.36645441,0.70128,0.20454,0.7305,19.49,-2.87,19.70017766,20.17128,-2.69546,20.35057841,0.70128,0.20454,0.7305,19.47,-2.9,19.68478854
29/11/2020 03:30,19.8736,-2.6877,20.0545184,0.6936,0.2023,0.7225,19.18,-2.89,19.39650742,19.8636,-2.7277,20.05001128,0.6936,0.2023,0.7225,19.17,-2.93,19.39262231
29/11/2020 04:00,19.24952,-2.93014,19.47125421,0.71952,0.20986,0.7495,18.53,-3.14,18.79416133,19.23952,-2.97014,19.46743079,0.71952,0.20986,0.7495,18.52,-3.18,18.79102977
29/11/2020 04:30,19.39192,-2.72194,19.58202029,0.78192,0.22806,0.8145,18.61,-2.95,18.84236185,19.37192,-2.76194,19.56782045,0.78192,0.22806,0.8145,18.59,-2.99,18.82891925
29/11/2020 05:00,19.11584,-2.76538,19.31483019,0.73584,0.21462,0.7665,18.38,-2.98,18.62001074,19.09584,-2.77538,19.2964722,0.73584,0.21462,0.7665,18.36,-2.99,18.60187356
29/11/2020 05:30,18.9708,-2.9356,19.19658824,0.7008,0.2044,0.73,18.27,-3.14,18.53786665,18.9608,-2.9756,19.1928667,0.7008,0.2044,0.73,18.26,-3.18,18.53483207
29/11/2020 06:00,19.16184,-2.91988,19.38302895,0.89184,0.26012,0.929,18.27,-3.18,18.54468387,19.15184,-2.95988,19.37921219,0.89184,0.26012,0.929,18.26,-3.22,18.5417367
29/11/2020 06:30,20.81176,-2.39282,20.94886493,0.64176,0.18718,0.6685,20.17,-2.58,20.33433795,20.79176,-2.43282,20.93360688,0.64176,0.18718,0.6685,20.15,-2.62,20.3196186
29/11/2020 07:00,21.81296,-2.04622,21.90872521,0.73296,0.21378,0.7635,21.08,-2.26,21.20080187,21.79296,-2.08622,21.89258823,0.73296,0.21378,0.7635,21.06,-2.3,21.18522126
29/11/2020 07:30,22.61704,-1.85628,22.69308868,0.76704,0.22372,0.799,21.85,-2.08,21.94877901,22.59704,-1.88628,22.67563161,0.76704,0.22372,0.799,21.83,-2.11,21.931735
29/11/2020 08:00,23.39832,-1.61174,23.45376483,0.74832,0.21826,0.7795,22.65,-1.83,22.7238069,23.36832,-1.64174,23.42591919,0.74832,0.21826,0.7795,22.62,-1.86,22.69634332
29/11/2020 08:30,25.06272,0.85496,25.07729831,0.94272,0.27496,0.982,24.12,0.58,24.12697246,24.78272,-2.28504,24.88784077,0.94272,0.27496,0.982,23.84,-2.56,23.9770557
29/11/2020 09:00,26.20816,-0.95012,26.22537662,1.26816,0.36988,1.321,24.94,-1.32,24.97490741,26.17816,-0.94012,26.19503553,1.26816,0.36988,1.321,24.91,-1.31,24.94442222
29/11/2020 09:30,27.62776,2.76018,27.76529698,1.81776,0.53018,1.8935,25.81,2.23,25.90615757,27.43776,-0.91982,27.45317364,1.81776,0.53018,1.8935,25.62,-1.45,25.66099959
29/11/2020 10:00,28.83776,-0.17982,28.83832064,1.81776,0.53018,1.8935,27.02,-0.71,27.02932667,28.80776,-0.21982,28.80859867,1.81776,0.53018,1.8935,26.99,-0.75,27.00041852
29/11/2020 10:30,29.60432,0.07376,29.60441189,2.34432,0.68376,2.442,27.26,-0.61,27.26682416,29.56432,0.03376,29.56433928,2.34432,0.68376,2.442,27.22,-0.65,27.22775973
29/11/2020 11:00,29.76032,0.03676,29.7603427,2.08032,0.60676,2.167,27.68,-0.57,27.68586824,29.72032,0.00676,29.72032077,2.08032,0.60676,2.167,27.64,-0.6,27.64651153
29/11/2020 11:30,30.38992,2.90956,30.52888431,2.08992,0.60956,2.177,28.3,2.3,28.39330907,30.20992,-0.24044,30.21087681,2.08992,0.60956,2.177,28.12,-0.85,28.1328438
29/11/2020 12:00,32.02472,4.51596,32.34156128,2.45472,0.71596,2.557,29.57,3.8,29.81316655,31.27472,-3.00404,31.41866272,2.45472,0.71596,2.557,28.82,-3.72,29.05909152
29/11/2020 12:30,32.4772,4.7971,32.82957033,2.5272,0.7371,2.6325,29.95,4.06,30.22393257,31.3472,-3.4129,31.53244098,2.5272,0.7371,2.6325,28.82,-4.15,29.1172612
29/11/2020 13:00,32.36872,4.56296,32.68875401,2.23872,0.65296,2.332,30.13,3.91,30.38264307,31.25872,-3.63704,31.4695986,2.23872,0.65296,2.332,29.02,-4.29,29.33537966
29/11/2020 13:30,32.88088,4.47984,33.18465362,1.85088,0.53984,1.928,31.03,3.94,31.27913842,31.74088,-3.75016,31.96165145,1.85088,0.53984,1.928,29.89,-4.29,30.19629447
29/11/2020 14:00,32.90824,4.46532,33.20980793,1.69824,0.49532,1.769,31.21,3.97,31.46148439,31.76824,-3.75468,31.98935283,1.69824,0.49532,1.769,30.07,-4.25,30.36885576
29/11/2020 14:30,31.79936,3.46648,31.98774422,1.35936,0.39648,1.416,30.44,3.07,30.59441943,31.72936,-0.33352,31.73111283,1.35936,0.39648,1.416,30.37,-0.73,30.37877219
29/11/2020 15:00,31.58312,-0.10784,31.58330411,1.41312,0.41216,1.472,30.17,-0.52,30.17448094,31.52312,-0.12784,31.52337922,1.41312,0.41216,1.472,30.11,-0.54,30.11484186
29/11/2020 15:30,32.32536,-0.21802,32.32609522,1.03536,0.30198,1.0785,31.29,-0.52,31.29432057,32.27536,-0.23802,32.27623765,1.03536,0.30198,1.0785,31.24,-0.54,31.24466674
29/11/2020 16:00,32.9676,0.1418,32.96790495,0.8976,0.2618,0.935,32.07,-0.12,32.07022451,32.9076,0.0818,32.90770167,0.8976,0.2618,0.935,32.01,-0.18,32.01050609
29/11/2020 16:30,35.226,0.8855,35.23712795,0.876,0.2555,0.9125,34.35,0.63,34.35577681,35.086,-1.5845,35.12176015,0.876,0.2555,0.9125,34.21,-1.84,34.25944687
29/11/2020 17:00,36.43576,0.94918,36.44812134,0.78576,0.22918,0.8185,35.65,0.72,35.65726995,36.36576,0.92918,36.37762878,0.78576,0.22918,0.8185,35.58,0.7,35.58688522
29/11/2020 17:30,36.42472,0.76096,36.43266786,0.65472,0.19096,0.682,35.77,0.57,35.77454123,36.34472,0.73096,36.35206974,0.65472,0.19096,0.682,35.69,0.54,35.69408494
29/11/2020 18:00,35.35808,0.23694,35.35887388,0.77808,0.22694,0.8105,34.58,0.01,34.58000145,35.29808,0.20694,35.2986866,0.77808,0.22694,0.8105,34.52,-0.02,34.52000579
29/11/2020 18:30,34.47688,0.17034,34.4773008,0.92688,0.27034,0.9655,33.55,-0.1,33.55014903,34.42688,0.18034,34.42735234,0.92688,0.27034,0.9655,33.5,-0.09,33.5001209
29/11/2020 19:00,33.21528,2.78904,33.33217019,0.78528,0.22904,0.818,32.43,2.56,32.53088532,33.05528,-1.01096,33.07073595,0.78528,0.22904,0.818,32.27,-1.24,32.2938152
29/11/2020 19:30,32.48872,3.56046,32.68323427,0.85872,0.25046,0.8945,31.63,3.31,31.80272001,31.33872,-4.65954,31.68322402,0.85872,0.25046,0.8945,30.48,-4.91,30.87294123
29/11/2020 20:00,30.84048,3.27764,31.01416016,1.02048,0.29764,1.063,29.82,2.98,29.96853016,29.74048,-4.96236,30.15163623,1.02048,0.29764,1.063,28.72,-5.26,29.19770539
29/11/2020 20:30,29.55736,1.70048,29.60623519,0.92736,0.27048,0.966,28.63,1.43,28.66569029,29.44736,-1.43952,29.48252413,0.92736,0.27048,0.966,28.52,-1.71,28.57121803
29/11/2020 21:00,28.45216,-1.46812,28.49001202,0.69216,0.20188,0.721,27.76,-1.67,27.81018698,28.41216,-1.50812,28.45215742,0.69216,0.20188,0.721,27.72,-1.71,27.77269342
29/11/2020 21:30,27.14688,-1.77966,27.20515178,0.92688,0.27034,0.9655,26.22,-2.05,26.30001711,27.10688,-1.81966,27.1678874,0.92688,0.27034,0.9655,26.18,-2.09,26.26329187
29/11/2020 22:00,25.4616,-2.0987,25.5479474,0.8616,0.2513,0.8975,24.6,-2.35,24.71199102,25.4316,-2.1287,25.52053374,0.8616,0.2513,0.8975,24.57,-2.38,24.68500152
29/11/2020 22:30,23.65728,-2.50996,23.79005667,0.85728,0.25004,0.893,22.8,-2.76,22.96644509,23.62728,-2.54996,23.76448308,0.85728,0.25004,0.893,22.77,-2.8,22.94151041
29/11/2020 23:00,22.49736,-1.35202,22.53794944,0.74736,0.21798,0.7785,21.75,-1.57,21.80659075,22.25736,-3.59202,22.54534723,0.74736,0.21798,0.7785,21.51,-3.81,21.8448209
29/11/2020 23:30,21.20816,-2.63762,21.37154861,0.72816,0.21238,0.7585,20.48,-2.85,20.67735235,21.18816,-2.66762,21.35542836,0.72816,0.21238,0.7585,20.46,-2.88,20.66170371
30/11/2020 00:00,20.41064,-2.71648,20.59061652,0.80064,0.23352,0.834,19.61,-2.95,19.830648,20.39064,-2.75648,20.57611192,0.80064,0.23352,0.834,19.59,-2.99,19.81686655
30/11/2020 00:30,20.48408,-2.65506,20.65543214,0.87408,0.25494,0.9105,19.61,-2.91,19.82473707,20.46408,-2.69506,20.6407829,0.87408,0.25494,0.9105,19.59,-2.95,19.81087075
30/11/2020 01:00,21.25352,-2.54314,21.40513194,0.98352,0.28686,1.0245,20.27,-2.83,20.46660206,21.23352,-2.57314,21.38886208,0.98352,0.28686,1.0245,20.25,-2.86,20.45096819
30/11/2020 01:30,21.23728,-2.65246,21.40228039,0.91728,0.26754,0.9555,20.32,-2.92,20.52873109,21.16728,-2.68246,21.33657269,0.91728,0.26754,0.9555,20.25,-2.95,20.46374843
30/11/2020 02:00,21.0328,-2.7421,21.21079414,0.7128,0.2079,0.7425,20.32,-2.95,20.53301975,20.9628,-2.7721,21.14529551,0.7128,0.2079,0.7425,20.25,-2.98,20.46809468
30/11/2020 02:30,20.75896,-2.61072,20.92248263,0.88896,0.25928,0.926,19.87,-2.87,20.07619984,20.73896,-2.65072,20.90767272,0.88896,0.25928,0.926,19.85,-2.91,20.06216838
30/11/2020 03:00,20.74584,-2.54288,20.90110322,0.67584,0.19712,0.704,20.07,-2.74,20.2561719,20.73584,-2.58288,20.89608407,0.67584,0.19712,0.704,20.06,-2.78,20.25171598
30/11/2020 03:30,20.09408,-2.36506,20.23278428,1.11408,0.32494,1.1605,18.98,-2.69,19.16967658,20.07408,-2.40506,20.21764085,1.11408,0.32494,1.1605,18.96,-2.73,19.15553445
30/11/2020 04:00,19.96048,-2.37736,20.10155721,0.90048,0.26264,0.938,19.06,-2.64,19.24196456,19.94048,-2.40736,20.08527134,0.90048,0.26264,0.938,19.04,-2.67,19.2262971
30/11/2020 04:30,20.42664,-2.31348,20.55723258,0.77664,0.22652,0.809,19.65,-2.54,19.81348278,20.40664,-2.34348,20.54076081,0.77664,0.22652,0.809,19.63,-2.57,19.79752005
30/11/2020 05:00,20.562,-2.044,20.66334387,0.912,0.266,0.95,19.65,-2.31,19.78531273,20.542,-2.024,20.64147136,0.912,0.266,0.95,19.63,-2.29,19.76312222
30/11/2020 05:30,22.05104,-1.44428,22.09828749,0.91104,0.26572,0.949,21.14,-1.71,21.2090476,22.01104,0.86572,22.02805831,0.91104,0.26572,0.949,21.1,0.6,21.10852908
30/11/2020 06:00,23.18328,4.82804,23.68067655,0.95328,0.27804,0.993,22.23,4.55,22.690866,23.15328,-1.32196,23.19098862,0.95328,0.27804,0.993,22.2,-1.6,22.25758298
30/11/2020 06:30,28.03808,1.04194,28.0574334,0.89808,0.26194,0.9355,27.14,0.78,27.15120623,27.95808,0.40194,27.9609691,0.89808,0.26194,0.9355,27.06,0.14,27.06036216
30/11/2020 07:00,32.932,4.136,33.19070834,1.152,0.336,1.2,31.78,3.8,32.00638061,32.882,4.086,33.1348958,1.152,0.336,1.2,31.73,3.75,31.95082785
30/11/2020 07:30,36.1408,5.3119,36.52908028,1.0008,0.2919,1.0425,35.14,5.02,35.49676042,36.0608,5.1919,36.43263815,1.0008,0.2919,1.0425,35.06,4.9,35.40075705
30/11/2020 08:00,38.73904,6.61472,39.2997168,1.31904,0.38472,1.374,37.42,6.23,37.93506689,38.67904,6.56472,39.23217664,1.31904,0.38472,1.374,37.36,6.18,37.86769071
30/11/2020 08:30,39.60176,7.03968,40.22258681,1.54176,0.44968,1.606,38.06,6.59,38.62630839,39.53176,7.00968,40.14842042,1.54176,0.44968,1.606,37.99,6.56,38.55222043
30/11/2020 09:00,40.52152,7.63336,41.23423054,1.93152,0.56336,2.012,38.59,7.07,39.23229537,40.44152,7.58336,41.14637151,1.93152,0.56336,2.012,38.51,7.02,39.1446101
30/11/2020 09:30,40.83016,7.66338,41.54310242,2.24016,0.65338,2.3335,38.59,7.01,39.22152725,40.75016,7.61338,41.45526619,2.24016,0.65338,2.3335,38.51,6.96,39.13389452
30/11/2020 10:00,41.27008,8.17544,42.07204918,2.59008,0.75544,2.698,38.68,7.42,39.3852612,41.20008,8.13544,41.99561853,2.59008,0.75544,2.698,38.61,7.38,39.30898752
30/11/2020 10:30,40.44056,8.06558,41.23702795,3.07056,0.89558,3.1985,37.37,7.17,38.0516202,40.36056,8.01558,41.14880711,3.07056,0.89558,3.1985,37.29,7.12,37.96364709
30/11/2020 11:00,41.68184,8.61262,42.56234262,3.71184,1.08262,3.8665,37.97,7.53,38.70945363,41.61184,8.56262,42.48368733,3.71184,1.08262,3.8665,37.9,7.48,38.63108075
30/11/2020 11:30,41.7492,8.8656,42.6801425,4.5792,1.3356,4.77,37.17,7.53,37.92505504,41.6792,8.8156,42.60129712,4.5792,1.3356,4.77,37.1,7.48,37.84653749
30/11/2020 12:00,41.53648,8.50064,42.39740618,4.59648,1.34064,4.788,36.94,7.16,37.6275059,41.45648,8.46064,42.31101704,4.59648,1.34064,4.788,36.86,7.12,37.54136385
30/11/2020 12:30,42.12696,8.07328,42.89357305,4.05696,1.18328,4.226,38.07,6.89,38.68846081,42.03696,8.02328,42.79578283,4.05696,1.18328,4.226,37.98,6.84,38.59100932
30/11/2020 13:00,41.07512,7.56566,41.76607109,3.10512,0.90566,3.2345,37.97,6.66,38.54966277,41.00512,7.51566,41.68818791,3.10512,0.90566,3.2345,37.9,6.61,38.47209508
30/11/2020 13:30,41.33936,7.88898,42.08537383,2.97936,0.86898,3.1035,38.36,7.02,38.99705117,41.26936,7.84898,42.00912475,2.97936,0.86898,3.1035,38.29,6.98,38.92100333
30/11/2020 14:00,42.67768,8.78724,43.57292688,2.76768,0.80724,2.883,39.91,7.98,40.69998157,42.38768,7.26724,43.00614134,2.76768,0.80724,2.883,39.62,6.46,40.14319369
30/11/2020 14:30,40.54464,8.76302,41.48081909,2.68464,0.78302,2.7965,37.86,7.98,38.69185961,39.98464,5.48302,40.35882734,2.68464,0.78302,2.7965,37.3,4.7,37.59494647
30/11/2020 15:00,39.52424,6.10332,39.99270012,2.75424,0.80332,2.869,36.77,5.3,37.15000538,39.46424,6.06332,39.92731005,2.75424,0.80332,2.869,36.71,5.26,37.08492551
30/11/2020 15:30,40.12216,5.64688,40.51758849,2.73216,0.79688,2.846,37.39,4.85,37.70324389,40.05216,5.59688,40.44132276,2.73216,0.79688,2.846,37.32,4.8,37.62741554
30/11/2020 16:00,41.2976,5.9018,41.71717882,2.8176,0.8218,2.935,38.48,5.08,38.81387381,41.2276,5.8518,41.6408281,2.8176,0.8218,2.935,38.41,5.03,38.73795297
30/11/2020 16:30,44.28912,8.89266,45.17306224,2.88912,0.84266,3.0095,41.4,8.05,42.17537789,43.32912,3.32266,43.45633106,2.88912,0.84266,3.0095,40.44,2.48,40.51597216
30/11/2020 17:00,44.89848,7.76664,45.56527409,3.34848,0.97664,3.488,41.55,6.79,42.10114725,44.50848,5.74664,44.87793069,3.34848,0.97664,3.488,41.16,4.77,41.43547393
30/11/2020 17:30,43.91384,6.30612,44.36431554,3.72384,1.08612,3.879,40.19,5.22,40.52757703,43.84384,6.26612,44.28935048,3.72384,1.08612,3.879,40.12,5.18,40.45301966
30/11/2020 18:00,42.92616,5.08388,43.22616162,3.95616,1.15388,4.121,38.97,3.93,39.16766268,42.85616,5.04388,43.15195448,3.95616,1.15388,4.121,38.9,3.89,39.09401617
30/11/2020 18:30,40.33048,3.70014,40.49985991,4.32048,1.26014,4.5005,36.01,2.44,36.09257126,40.25048,3.66014,40.41655311,4.32048,1.26014,4.5005,35.93,2.4,36.01006665
30/11/2020 19:00,39.51608,3.12844,39.63972396,3.28608,0.95844,3.423,36.23,2.17,36.29492802,39.43608,3.08844,39.55683086,3.28608,0.95844,3.423,36.15,2.13,36.21269667
30/11/2020 19:30,37.71016,2.73088,37.80891261,3.02016,0.88088,3.146,34.69,1.85,34.73929475,37.65016,2.70088,37.74691114,3.02016,0.88088,3.146,34.63,1.82,34.67779261
30/11/2020 20:00,36.4124,2.5432,36.50110601,2.8224,0.8232,2.94,33.59,1.72,33.63400809,36.3624,2.5032,36.44845873,2.8224,0.8232,2.94,33.54,1.68,33.58204878
30/11/2020 20:30,35.64624,2.41182,35.72773855,2.64624,0.77182,2.7565,33,1.64,33.04072638,35.58624,2.38182,35.66585964,2.64624,0.77182,2.7565,32.94,1.61,32.97932231
30/11/2020 21:00,33.8696,1.8653,33.92092493,2.1096,0.6153,2.1975,31.76,1.25,31.78458903,33.8096,1.8353,33.85937652,2.1096,0.6153,2.1975,31.7,1.22,31.72346765
30/11/2020 21:30,32.34232,-2.29474,32.42362556,1.97232,0.57526,2.0545,30.37,-2.87,30.50530773,32.29232,0.92526,32.30557285,1.97232,0.57526,2.0545,30.32,0.35,30.32202005
30/11/2020 22:00,30.33936,0.57398,30.34478898,1.89936,0.55398,1.9785,28.44,0.02,28.44000703,30.28936,0.57398,30.29479794,1.89936,0.55398,1.9785,28.39,0.02,28.39000704
30/11/2020 22:30,27.8312,-0.2909,27.83272025,1.4712,0.4291,1.5325,26.36,-0.72,26.36983125,27.8112,-0.3709,27.81367312,1.4712,0.4291,1.5325,26.34,-0.8,26.35214602
30/11/2020 23:00,26.04272,1.19746,26.07023543,1.60272,0.46746,1.6695,24.44,0.73,24.45089978,25.97272,-1.31254,26.00586367,1.60272,0.46746,1.6695,24.37,-1.78,24.43491968
30/11/2020 23:30,24.92032,-1.21074,24.94971423,1.78032,0.51926,1.8545,23.14,-1.73,23.20457929,24.89032,-1.26074,24.92222893,1.78032,0.51926,1.8545,23.11,-1.78,23.17844904
01/12/2020 00:00,23.35176,-1.37782,23.39237233,1.72176,0.50218,1.7935,21.63,-1.88,21.71154762,23.34176,-1.40782,23.38417664,1.72176,0.50218,1.7935,21.62,-1.91,21.70420466
01/12/2020 00:30,23.23224,-1.20768,23.2636082,2.44224,0.71232,2.544,20.79,-1.92,20.87846977,23.21224,-1.23768,23.24521322,2.44224,0.71232,2.544,20.77,-1.95,20.86133745
01/12/2020 01:00,24.30184,-1.56738,24.35233269,1.55184,0.45262,1.6165,22.75,-2.02,22.83950306,24.27184,-1.60738,24.32500539,1.55184,0.45262,1.6165,22.72,-2.06,22.81319793
01/12/2020 01:30,25.1588,-1.7116,25.21695446,1.4688,0.4284,1.53,23.69,-2.14,23.78646043,25.1288,-1.7416,25.18908017,1.4688,0.4284,1.53,23.66,-2.17,23.75930344
01/12/2020 02:00,23.81792,-1.83144,23.88822902,1.77792,0.51856,1.852,22.04,-2.35,22.16492951,23.78792,-1.86144,23.86063907,1.77792,0.51856,1.852,22.01,-2.38,22.13830391
01/12/2020 02:30,23.38504,-2.06228,23.47579806,1.53504,0.44772,1.599,21.85,-2.51,21.99369455,23.37504,-2.02228,23.4623552,1.53504,0.44772,1.599,21.84,-2.47,21.97922883
01/12/2020 03:00,22.84656,-1.93892,22.92868759,1.54656,0.45108,1.611,21.3,-2.39,21.43366744,22.82656,-1.97892,22.91217942,1.54656,0.45108,1.611,21.28,-2.43,21.41829358
01/12/2020 03:30,22.9396,-1.9847,23.02529657,1.3896,0.4053,1.4475,21.55,-2.39,21.68212628,22.9296,-2.0247,23.01881766,1.3896,0.4053,1.4475,21.54,-2.43,21.67663489
01/12/2020 04:00,22.62568,-0.47876,22.63074472,1.61568,0.47124,1.683,21.01,-0.95,21.0314669,22.58568,-1.91876,22.66703732,1.61568,0.47124,1.683,20.97,-2.39,21.10575751
01/12/2020 04:30,22.88376,-1.62682,22.94151292,1.55376,0.45318,1.6185,21.33,-2.08,21.43117589,22.86376,-1.66682,22.92443697,1.55376,0.45318,1.6185,21.31,-2.12,21.4151932
01/12/2020 05:00,23.19824,-1.38468,23.23952835,1.45824,0.42532,1.519,21.74,-1.81,21.81521717,23.16824,-1.42468,23.21200245,1.45824,0.42532,1.519,21.71,-1.85,21.78868055
01/12/2020 05:30,24.12136,-1.10502,24.14665769,1.49136,0.43498,1.5535,22.63,-1.54,22.68233894,24.11136,-1.13502,24.13806023,1.49136,0.43498,1.5535,22.62,-1.57,22.67441951
01/12/2020 06:00,25.7728,1.2704,25.80409146,1.6128,0.4704,1.68,24.16,0.8,24.1732414,25.7528,-0.1496,25.75323452,1.6128,0.4704,1.68,24.14,-0.62,24.14796058
01/12/2020 06:30,30.404,2.0995,30.47640261,1.644,0.4795,1.7125,28.76,1.62,28.80558974,30.364,1.7895,30.41668631,1.644,0.4795,1.7125,28.72,1.31,28.74986087
01/12/2020 07:00,34.6036,4.4148,34.88408795,1.5936,0.4648,1.66,33.01,3.95,33.24548992,34.5636,4.3648,34.83811022,1.5936,0.4648,1.66,32.97,3.9,33.19986295
01/12/2020 07:30,38.91528,6.19154,39.40474826,1.68528,0.49154,1.7555,37.23,5.7,37.6638142,38.84528,6.14154,39.32778015,1.68528,0.49154,1.7555,37.16,5.65,37.58707358
01/12/2020 08:00,40.34752,6.97386,40.94578236,1.72752,0.50386,1.7995,38.62,6.47,39.15820859,40.29752,6.93386,40.88971182,1.72752,0.50386,1.7995,38.57,6.43,39.10229917
01/12/2020 08:30,40.98376,7.51068,41.66628011,2.09376,0.61068,2.181,38.89,6.9,39.49736827,40.92376,7.46068,41.59826774,2.09376,0.61068,2.181,38.83,6.85,39.42957519
01/12/2020 09:00,40.87568,8.29374,41.7086003,3.95568,1.15374,4.1205,36.92,7.14,37.60406893,40.81568,8.24374,41.63987251,3.95568,1.15374,4.1205,36.86,7.09,37.53568569
01/12/2020 09:30,41.56664,8.62152,42.45133882,4.49664,1.31152,4.684,37.07,7.31,37.78387222,41.50664,8.57152,42.3824506,4.49664,1.31152,4.684,37.01,7.26,37.71535099
01/12/2020 10:00,41.51928,9.62354,42.61998515,7.58928,2.21354,7.9055,33.93,7.41,34.7297135,41.45928,9.57354,42.5502593,7.58928,2.21354,7.9055,33.87,7.36,34.66044576
01/12/2020 10:30,40.2732,9.5851,41.39812532,8.8632,2.5851,9.2325,31.41,7,32.18055469,40.2332,9.5351,41.34765428,8.8632,2.5851,9.2325,31.37,6.95,32.13066137
01/12/2020 11:00,40.58808,10.26944,41.86709491,10.31808,3.00944,10.748,30.27,7.26,31.12845162,40.53808,10.21944,41.80637372,10.31808,3.00944,10.748,30.22,7.21,31.06819113
01/12/2020 11:30,40.0604,10.5872,41.43578709,12.2304,3.5672,12.74,27.83,7.02,28.70172991,40.0304,10.5372,41.39402744,12.2304,3.5672,12.74,27.8,6.97,28.66044138
01/12/2020 12:00,40.7108,10.7169,42.09775745,12.4008,3.6169,12.9175,28.31,7.1,29.18674528,40.6608,10.6669,42.03669126,12.4008,3.6169,12.9175,28.26,7.05,29.12610685
01/12/2020 12:30,39.90608,10.26844,41.20601996,12.64608,3.68844,13.173,27.26,6.58,28.04289571,39.85608,10.20844,41.1426708,12.64608,3.68844,13.173,27.21,6.52,27.98025196
01/12/2020 13:00,40.18168,9.55424,41.30194801,10.47168,3.05424,10.908,29.71,6.5,30.41272924,40.13168,9.50424,41.24175454,10.47168,3.05424,10.908,29.66,6.45,30.35322223
01/12/2020 13:30,39.87032,9.40926,40.96555371,8.98032,2.61926,9.3545,30.89,6.79,31.62745959,39.83032,9.35926,40.91515782,8.98032,2.61926,9.3545,30.85,6.74,31.57768358
01/12/2020 14:00,39.76,8.8375,40.73032048,7.02,2.0475,7.3125,32.74,6.79,33.43668195,39.71,8.7875,40.67068055,7.02,2.0475,7.3125,32.69,6.74,33.37759278
01/12/2020 14:30,38.0652,7.6636,38.8289868,5.3952,1.5736,5.62,32.67,6.09,33.23276997,38.0152,7.6136,38.77012169,5.3952,1.5736,5.62,32.62,6.04,33.17447814
01/12/2020 15:00,38.4852,7.1911,39.15127761,3.7752,1.1011,3.9325,34.71,6.09,35.24020715,38.4352,7.1411,39.09296495,3.7752,1.1011,3.9325,34.66,6.04,35.18234216
01/12/2020 15:30,39.61608,6.71594,40.18130964,1.90608,0.55594,1.9855,37.71,6.16,38.20981157,39.55608,6.66594,40.11381584,1.90608,0.55594,1.9855,37.65,6.11,38.14255629
01/12/2020 16:00,41.55352,7.29436,42.18889323,1.28352,0.37436,1.337,40.27,6.92,40.86024107,41.41352,6.79436,41.96716534,1.28352,0.37436,1.337,40.13,6.42,40.64029158
01/12/2020 16:30,43.97272,7.08246,44.53943583,1.00272,0.29246,1.0445,42.97,6.79,43.5031608,43.90272,7.04246,44.46397493,1.00272,0.29246,1.0445,42.9,6.75,43.42778488
01/12/2020 17:00,45.49592,7.17756,46.05861596,1.70592,0.49756,1.777,43.79,6.68,44.29657436,45.41592,7.12756,45.97181638,1.70592,0.49756,1.777,43.71,6.63,44.20996494
01/12/2020 17:30,46.1672,6.4421,46.61449354,1.2072,0.3521,1.2575,44.96,6.09,45.37058188,46.0972,6.4021,46.53964689,1.2072,0.3521,1.2575,44.89,6.05,45.29585632
01/12/2020 18:00,44.85896,5.42928,45.18631843,0.88896,0.25928,0.926,43.97,5.17,44.27290142,44.66896,4.73928,44.91967011,0.88896,0.25928,0.926,43.78,4.48,44.00862188
01/12/2020 18:30,41.62824,6.59282,42.14707156,1.51824,0.44282,1.5815,40.11,6.15,40.57874567,40.69824,2.83282,40.79671075,1.51824,0.44282,1.5815,39.18,2.39,39.25282792
01/12/2020 19:00,39.31168,3.39674,39.45815539,1.53168,0.44674,1.5955,37.78,2.95,37.89499835,39.25168,3.35674,39.39495001,1.53168,0.44674,1.5955,37.72,2.91,37.83208295
01/12/2020 19:30,38.586,2.8155,38.68858276,0.636,0.1855,0.6625,37.95,2.63,38.04102259,38.536,2.7755,38.63582141,0.636,0.1855,0.6625,37.9,2.59,37.98839428
01/12/2020 20:00,37.30744,2.53342,37.39335899,0.69744,0.20342,0.7265,36.61,2.33,36.68407011,37.25744,2.49342,37.34078171,0.69744,0.20342,0.7265,36.56,2.29,36.63164888
01/12/2020 20:30,35.86008,2.06294,35.91936886,0.73008,0.21294,0.7605,35.13,1.85,35.1786782,35.82008,2.03294,35.87772256,0.73008,0.21294,0.7605,35.09,1.82,35.13716693
01/12/2020 21:00,33.99048,3.43764,34.16387126,0.78048,0.22764,0.813,33.21,3.21,33.36477484,33.33048,-1.70236,33.37392585,0.78048,0.22764,0.813,32.55,-1.93,32.60716792
01/12/2020 21:30,32.89392,3.29156,33.05819626,1.03392,0.30156,1.077,31.86,2.99,31.99999531,32.25392,-2.23844,32.33150119,1.03392,0.30156,1.077,31.22,-2.54,31.32315437
01/12/2020 22:00,30.55968,0.25574,30.56075007,0.73968,0.21574,0.7705,29.82,0.04,29.82002683,30.50968,0.22574,30.51051511,0.73968,0.21574,0.7705,29.77,0.01,29.77000168
01/12/2020 22:30,27.61096,1.10028,27.63287405,0.72096,0.21028,0.751,26.89,0.89,26.90472449,27.49096,-1.59972,27.53746513,0.72096,0.21028,0.751,26.77,-1.81,26.83111999
01/12/2020 23:00,25.43576,-1.70332,25.4927281,0.84576,0.24668,0.881,24.59,-1.95,24.66719684,25.41576,-1.73332,25.47479646,0.84576,0.24668,0.881,24.57,-1.98,24.64965111
01/12/2020 23:30,24.3428,-1.7821,24.40794527,0.7128,0.2079,0.7425,23.63,-1.99,23.71364586,24.3228,-1.8221,24.39095423,0.7128,0.2079,0.7425,23.61,-2.03,23.69710953
02/12/2020 00:00,23.15216,-1.82312,23.22382999,0.81216,0.23688,0.846,22.34,-2.06,22.43477658,23.13216,-1.85312,23.20626812,0.81216,0.23688,0.846,22.32,-2.09,22.41763814
02/12/2020 00:30,23.2016,-1.9587,23.28413082,0.8616,0.2513,0.8975,22.34,-2.21,22.44904675,23.1816,-1.9887,23.26674679,0.8616,0.2513,0.8975,22.32,-2.24,22.43211983
02/12/2020 01:00,24.24248,-1.94636,24.32048835,0.73248,0.21364,0.763,23.51,-2.16,23.60901735,24.21248,-1.97636,24.29300695,0.73248,0.21364,0.763,23.48,-2.19,23.58191044
02/12/2020 01:30,24.14,-1.975,24.22065699,0.84,0.245,0.875,23.3,-2.22,23.40552072,24.12,-2.015,24.20402084,0.84,0.245,0.875,23.28,-2.26,23.38944206
02/12/2020 02:00,23.69536,-1.15552,23.72351812,0.73536,0.21448,0.766,22.96,-1.37,23.00083694,23.47536,-3.14552,23.6851604,0.73536,0.21448,0.766,22.74,-3.36,22.98689192
02/12/2020 02:30,23.77224,1.44232,23.81595435,0.76224,0.22232,0.794,23.01,1.22,23.04231976,22.92224,-5.88768,23.66630225,0.76224,0.22232,0.794,22.16,-6.11,22.98690279
02/12/2020 03:00,22.8484,-1.0338,22.87177573,0.8784,0.2562,0.915,21.97,-1.29,22.00783951,22.8084,-2.3038,22.9244543,0.8784,0.2562,0.915,21.93,-2.56,22.07891528
02/12/2020 03:30,22.8172,-2.0729,22.91116606,0.8472,0.2471,0.8825,21.97,-2.32,22.09215472,22.7772,-2.1029,22.8740689,0.8472,0.2471,0.8825,21.93,-2.35,22.05555259
02/12/2020 04:00,22.35616,-2.03612,22.44868982,0.83616,0.24388,0.871,21.52,-2.28,21.64044362,22.34616,-2.07612,22.44239606,0.83616,0.24388,0.871,21.51,-2.32,21.63475214
02/12/2020 04:30,22.52944,-1.58558,22.58516616,1.00944,0.29442,1.0515,21.52,-1.88,21.60196287,22.51944,-1.62558,22.57803553,1.00944,0.29442,1.0515,21.51,-1.92,21.59552037
02/12/2020 05:00,23.00936,-1.54852,23.0614085,0.75936,0.22148,0.791,22.25,-1.77,22.32029122,22.98936,-1.58852,23.04417647,0.75936,0.22148,0.791,22.23,-1.81,22.30356474
02/12/2020 05:30,23.68328,-0.99946,23.70435976,1.13328,0.33054,1.1805,22.55,-1.33,22.58918768,23.66328,0.99054,23.68400283,1.13328,0.33054,1.1805,22.53,0.66,22.53966504
02/12/2020 06:00,25.33088,-0.33766,25.3331304,0.83088,0.24234,0.8655,24.5,-0.58,24.50686434,25.30088,-0.28766,25.30251523,0.83088,0.24234,0.8655,24.47,-0.53,24.47573901
02/12/2020 06:30,30.36816,2.42488,30.4648188,1.14816,0.33488,1.196,29.22,2.09,29.29464968,30.30816,0.65488,30.3152343,1.14816,0.33488,1.196,29.16,0.32,29.16175578
02/12/2020 07:00,34.68544,5.52992,35.12349304,0.92544,0.26992,0.964,33.76,5.26,34.16731186,34.40544,4.02992,34.64064891,0.92544,0.26992,0.964,33.48,3.76,33.69047343
02/12/2020 07:30,38.81272,7.03496,39.44512512,0.94272,0.27496,0.982,37.87,6.76,38.46861708,38.46272,5.20496,38.81330234,0.94272,0.27496,0.982,37.52,4.93,37.84250652
02/12/2020 08:00,41.01016,10.37088,42.30116281,1.10016,0.32088,1.146,39.91,10.05,41.15593031,39.94016,3.86088,40.12633518,1.10016,0.32088,1.146,38.84,3.54,39.00098973
02/12/2020 08:30,41.30864,7.61502,42.0046696,0.90864,0.26502,0.9465,40.4,7.35,41.06315258,41.22864,7.56502,41.91694507,0.90864,0.26502,0.9465,40.32,7.3,40.97550976
02/12/2020 09:00,41.49632,7.59226,42.18515124,1.03632,0.30226,1.0795,40.46,7.29,41.11150326,41.42632,7.55226,42.10910376,1.03632,0.30226,1.0795,40.39,7.25,41.03552851
02/12/2020 09:30,41.8236,8.0023,42.58227709,1.1736,0.3423,1.2225,40.65,7.66,41.36542155,41.7536,7.9623,42.50601527,1.1736,0.3423,1.2225,40.58,7.62,41.28923346
02/12/2020 10:00,42.03152,8.28836,42.84093352,1.57152,0.45836,1.637,40.46,7.83,41.21068429,41.96152,8.23836,42.7625974,1.57152,0.45836,1.637,40.39,7.78,41.132475
02/12/2020 10:30,42.22456,8.54008,43.07953613,2.43456,0.71008,2.536,39.79,7.83,40.55308866,42.14456,8.49008,42.99122464,2.43456,0.71008,2.536,39.71,7.78,40.46495397
02/12/2020 11:00,42.6092,8.8806,43.5248088,2.2992,0.6706,2.395,40.31,8.21,41.1375765,42.5392,8.8306,43.44609341,2.2992,0.6706,2.395,40.24,8.16,41.05902093
02/12/2020 11:30,42.05456,10.32508,43.3035021,2.55456,0.74508,2.661,39.5,9.58,40.64512763,41.39456,6.32508,41.87500728,2.55456,0.74508,2.661,38.84,5.58,39.23878184
02/12/2020 12:00,43.07288,12.29834,44.79422014,3.42288,0.99834,3.5655,39.65,11.3,41.22878242,41.82288,4.54834,42.06947454,3.42288,0.99834,3.5655,38.4,3.55,38.56374593
02/12/2020 12:30,42.48296,11.86628,44.10907493,2.83296,0.82628,2.951,39.65,11.04,41.15828106,41.23296,4.11628,41.43791442,2.83296,0.82628,2.951,38.4,3.29,38.5406811
02/12/2020 13:00,41.96936,9.69148,43.07379671,2.19936,0.64148,2.291,39.77,9.05,40.78670617,41.31936,5.80148,41.72465316,2.19936,0.64148,2.291,39.12,5.16,39.45883931
02/12/2020 13:30,41.9652,7.7961,42.68321902,2.4552,0.7161,2.5575,39.51,7.08,40.13933856,41.9052,7.7661,42.61875287,2.4552,0.7161,2.5575,39.45,7.05,40.0749922
02/12/2020 14:00,41.93464,7.50302,42.60057912,2.92464,0.85302,3.0465,39.01,6.65,39.57275073,41.86464,7.45302,42.52288313,2.92464,0.85302,3.0465,38.94,6.6,39.49536175
02/12/2020 14:30,40.2464,7.8752,41.00965116,2.0064,0.5852,2.09,38.24,7.29,38.92867452,39.9064,6.0152,40.35719752,2.0064,0.5852,2.09,37.9,5.43,38.28700693
02/12/2020 15:00,39.98328,6.64554,40.53178853,1.49328,0.43554,1.5555,38.49,6.21,38.98774423,39.91328,6.59554,40.45455559,1.49328,0.43554,1.5555,38.42,6.16,38.91069262
02/12/2020 15:30,40.79464,7.59552,41.49571757,1.18464,0.34552,1.234,39.61,7.25,40.26803447,40.41464,5.48552,40.7852186,1.18464,0.34552,1.234,39.23,5.14,39.56529414
02/12/2020 16:00,42.54328,7.30804,43.16640038,1.43328,0.41804,1.493,41.11,6.89,41.68338038,42.44328,7.05804,43.02613096,1.43328,0.41804,1.493,41.01,6.64,41.54406937
02/12/2020 16:30,44.39736,7.65798,45.05297141,0.98736,0.28798,1.0285,43.41,7.37,44.03118213,44.17736,6.80798,44.69885601,0.98736,0.28798,1.0285,43.19,6.52,43.67936011
02/12/2020 17:00,45.09288,7.15084,45.65635048,1.92288,0.56084,2.003,43.17,6.59,43.67009274,45.01288,7.11084,45.57108087,1.92288,0.56084,2.003,43.09,6.55,43.58498136
02/12/2020 17:30,44.69832,6.08576,45.11071143,1.52832,0.44576,1.592,43.17,5.64,43.53686369,44.61832,6.04576,45.02605572,1.52832,0.44576,1.592,43.09,5.6,43.45236587
02/12/2020 18:00,44.3136,5.6623,44.67389379,0.9336,0.2723,0.9725,43.38,5.39,43.71357341,44.0836,4.5923,44.32215031,0.9336,0.2723,0.9725,43.15,4.32,43.36571111
02/12/2020 18:30,41.63368,3.24024,41.75957933,1.30368,0.38024,1.358,40.33,2.86,40.43128121,41.57368,3.79024,41.74609908,1.30368,0.38024,1.358,40.27,3.41,40.41411882
02/12/2020 19:00,39.99272,3.20996,40.12133468,1.30272,0.37996,1.357,38.69,2.83,38.79336283,39.89272,1.29996,39.91389489,1.30272,0.37996,1.357,38.59,0.92,38.60096501
02/12/2020 19:30,38.7576,2.9018,38.86607777,1.6176,0.4718,1.685,37.14,2.43,37.21941026,38.6776,1.1518,38.69474622,1.6176,0.4718,1.685,37.06,0.68,37.06623801
02/12/2020 20:00,37.02304,2.26422,37.09221189,1.76304,0.51422,1.8365,35.26,1.75,35.30340069,36.97304,2.23422,37.04048361,1.76304,0.51422,1.8365,35.21,1.72,35.25198576
02/12/2020 20:30,36.50208,2.15894,36.56587024,1.40208,0.40894,1.4605,35.1,1.75,35.14359828,36.45208,2.12894,36.51419617,1.40208,0.40894,1.4605,35.05,1.72,35.09217719
02/12/2020 21:00,35.06872,1.74546,35.11213114,1.45872,0.42546,1.5195,33.61,1.32,33.63591087,35.01872,1.71546,35.06071239,1.45872,0.42546,1.5195,33.56,1.29,33.58478376
02/12/2020 21:30,33.166,1.3405,33.19307904,1.716,0.5005,1.7875,31.45,0.84,31.46121581,33.126,1.3305,33.15270888,1.716,0.5005,1.7875,31.41,0.83,31.42096434
02/12/2020 22:00,30.92184,0.65762,30.92883207,1.91184,0.55762,1.9915,29.01,0.1,29.01017235,30.85184,0.32762,30.85357947,1.91184,0.55762,1.9915,28.94,-0.23,28.94091395
02/12/2020 22:30,28.31056,-1.11442,28.33248559,1.63056,0.47558,1.6985,26.68,-1.59,26.72733619,28.26056,-1.14442,28.28372233,1.63056,0.47558,1.6985,26.63,-1.62,26.67922975
02/12/2020 23:00,26.37128,0.32454,26.37327691,1.66128,0.48454,1.7305,24.71,-0.16,24.710518,26.32128,-1.36546,26.35667395,1.66128,0.48454,1.7305,24.66,-1.85,24.72929639
02/12/2020 23:30,24.6988,-1.6591,24.7544609,1.4088,0.4109,1.4675,23.29,-2.07,23.38180917,24.6688,-1.6991,24.72724478,1.4088,0.4109,1.4675,23.26,-2.11,23.35550685
03/12/2020 00:00,23.39968,-1.69676,23.46111716,1.27968,0.37324,1.333,22.12,-2.07,22.21664466,23.37968,-1.73676,23.44409888,1.27968,0.37324,1.333,22.1,-2.11,22.20049774
03/12/2020 00:30,23.49544,-1.60758,23.55037185,1.58544,0.46242,1.6515,21.91,-2.07,22.00756688,23.47544,-1.64758,23.53318514,1.58544,0.46242,1.6515,21.89,-2.11,21.99145743
03/12/2020 01:00,25.16112,-1.56384,25.20967186,1.46112,0.42616,1.522,23.7,-1.99,23.78339967,25.15112,-1.59384,25.20157065,1.46112,0.42616,1.522,23.69,-2.02,23.77596475
03/12/2020 01:30,24.59488,-1.52316,24.64199948,1.87488,0.54684,1.953,22.72,-2.07,22.81410309,24.56488,-1.55316,24.61393173,1.87488,0.54684,1.953,22.69,-2.1,22.78697216
03/12/2020 02:00,24.35128,-1.74046,24.41339875,1.54128,0.44954,1.6055,22.81,-2.19,22.91489036,24.33128,-1.77046,24.39560852,1.54128,0.44954,1.6055,22.79,-2.22,22.89787108
03/12/2020 02:30,23.84432,-1.78124,23.91075934,1.50432,0.43876,1.567,22.34,-2.22,22.45003341,23.83432,-1.81124,23.90304165,1.50432,0.43876,1.567,22.33,-2.25,22.4430702
03/12/2020 03:00,23.65952,-1.63264,23.71578377,1.49952,0.43736,1.562,22.16,-2.07,22.25647097,23.63952,-1.67264,23.69862085,1.49952,0.43736,1.562,22.14,-2.11,22.24031699
03/12/2020 03:30,23.38272,-1.74254,23.44755937,1.36272,0.39746,1.4195,22.02,-2.14,22.1237429,23.37272,-1.77254,23.43983657,1.36272,0.39746,1.4195,22.01,-2.17,22.11671314
03/12/2020 04:00,23.18656,-1.48642,23.23415609,1.48656,0.43358,1.5485,21.7,-1.92,21.7847745,23.16656,-1.52642,23.21679263,1.48656,0.43358,1.5485,21.68,-1.96,21.76841749
03/12/2020 04:30,23.10832,-1.50924,23.15755295,1.40832,0.41076,1.467,21.7,-1.92,21.7847745,23.08832,-1.54924,23.14023909,1.40832,0.41076,1.467,21.68,-1.96,21.76841749
03/12/2020 05:00,23.25576,-1.12832,23.28311575,1.68576,0.49168,1.756,21.57,-1.62,21.63074895,23.23576,-1.16832,23.26511368,1.68576,0.49168,1.756,21.55,-1.66,21.61384047
03/12/2020 05:30,24.62144,-0.77208,24.63354248,1.50144,0.43792,1.564,23.12,-1.21,23.15164141,24.61144,-0.81208,24.62483407,1.50144,0.43792,1.564,23.11,-1.25,23.14378102
03/12/2020 06:00,26.21168,2.30174,26.31254787,1.41168,0.41174,1.4705,24.8,1.89,24.87191388,26.18168,0.05174,26.18173112,1.41168,0.41174,1.4705,24.77,-0.36,24.77261593
03/12/2020 06:30,30.1292,2.4331,30.22728351,1.5192,0.4431,1.5825,28.61,1.99,28.67912481,30.0792,0.2231,30.08002736,1.5192,0.4431,1.5825,28.56,-0.22,28.56084733
03/12/2020 07:00,34.30808,4.24694,34.56994146,1.73808,0.50694,1.8105,32.57,3.74,32.78402812,34.27808,4.19694,34.53405672,1.73808,0.50694,1.8105,32.54,3.69,32.74855264
03/12/2020 07:30,37.91104,5.19322,38.26508184,1.69104,0.49322,1.7615,36.22,4.7,36.52366904,37.87104,5.14322,38.21869154,1.69104,0.49322,1.7615,36.18,4.65,36.47759449
03/12/2020 08:00,39.44184,6.03262,39.90051687,1.55184,0.45262,1.6165,37.89,5.58,38.29867491,39.39184,6.02262,39.8495798,1.55184,0.45262,1.6165,37.84,5.57,38.24775157
03/12/2020 08:30,40.21752,8.06636,41.01847241,1.42752,0.41636,1.487,38.79,7.65,39.53715468,39.69752,4.98636,40.00945988,1.42752,0.41636,1.487,38.27,4.57,38.54189668
03/12/2020 09:00,42.22336,10.47348,43.50294143,1.62336,0.47348,1.691,40.6,10,41.81339498,41.34336,5.14348,41.66207871,1.62336,0.47348,1.691,39.72,4.67,39.99359074
03/12/2020 09:30,42.18208,7.87894,42.9116018,1.64208,0.47894,1.7105,40.54,7.4,41.20984834,42.14208,7.83894,42.8649494,1.64208,0.47894,1.7105,40.5,7.36,41.16332834
03/12/2020 10:00,42.39256,8.08908,43.15741372,1.64256,0.47908,1.711,40.75,7.61,41.4544883,42.35256,8.03908,43.1087711,1.64256,0.47908,1.711,40.71,7.56,41.40601043
03/12/2020 10:30,42.37208,8.10144,43.13961629,1.82208,0.53144,1.898,40.55,7.57,41.25054424,42.32208,8.05144,43.0811344,1.82208,0.53144,1.898,40.5,7.52,41.19223713
03/12/2020 11:00,42.80936,8.47648,43.64048598,2.07936,0.60648,2.166,40.73,7.87,41.48336775,42.74936,8.42648,43.571933,2.07936,0.60648,2.166,40.67,7.82,41.41498883
03/12/2020 11:30,42.0564,8.3452,42.87637046,2.2464,0.6552,2.34,39.81,7.69,40.54592705,42.0064,8.2952,42.81761301,2.2464,0.6552,2.34,39.76,7.64,40.48737087
03/12/2020 12:00,42.49952,8.10736,43.26590443,1.97952,0.57736,2.062,40.52,7.53,41.21372708,42.45952,8.06736,43.21912928,1.97952,0.57736,2.062,40.48,7.49,41.16710459
03/12/2020 12:30,42.7896,7.7278,43.48182104,1.8096,0.5278,1.885,40.98,7.2,41.6076964,42.7396,7.7078,43.42906387,1.8096,0.5278,1.885,40.93,7.18,41.55499128
03/12/2020 13:00,41.4308,7.2344,42.0576715,1.9008,0.5544,1.98,39.53,6.68,40.09043901,41.3808,7.2944,42.01879199,1.9008,0.5544,1.98,39.48,6.74,40.05119224
03/12/2020 13:30,41.96096,7.32028,42.59470229,1.68096,0.49028,1.751,40.28,6.83,40.85495441,41.90096,7.27028,42.52701988,1.68096,0.49028,1.751,40.22,6.78,40.78745886
03/12/2020 14:00,42.41856,7.44208,43.06644619,1.61856,0.47208,1.686,40.8,6.97,41.39107271,42.35856,7.39208,42.99872617,1.61856,0.47208,1.686,40.74,6.92,41.32352841
03/12/2020 14:30,40.63408,6.53994,41.15700758,1.47408,0.42994,1.5355,39.16,6.11,39.63379492,40.58408,6.48994,41.09971862,1.47408,0.42994,1.5355,39.11,6.06,39.57670653
03/12/2020 15:00,41.17912,10.21766,42.42782695,1.56912,0.45766,1.6345,39.61,9.76,40.79472637,40.03912,3.14766,40.16265546,1.56912,0.45766,1.6345,38.47,2.69,38.56393393
03/12/2020 15:30,42.66304,11.02672,44.06499218,1.22304,0.35672,1.274,41.44,10.67,42.79161717,41.38304,3.25672,41.51098921,1.22304,0.35672,1.274,40.16,2.9,40.26457003
03/12/2020 16:00,43.55024,10.90382,44.89450629,0.87024,0.25382,0.9065,42.68,10.65,43.98869059,42.25024,3.15382,42.36778683,0.87024,0.25382,0.9065,41.38,2.9,41.48149467
03/12/2020 16:30,45.71136,10.78748,46.96699009,0.71136,0.20748,0.741,45,10.58,46.22700942,44.38136,3.10748,44.49001627,0.71136,0.20748,0.741,43.67,2.9,43.76618444
03/12/2020 17:00,46.6716,10.8938,47.92612153,0.8016,0.2338,0.835,45.87,10.66,47.09238261,45.3016,3.2238,45.41616286,0.8016,0.2338,0.835,44.5,2.99,44.60033744
03/12/2020 17:30,45.8412,9.5466,46.82470704,1.0512,0.3066,1.095,44.79,9.24,45.73315756,44.7012,3.1366,44.81110957,1.0512,0.3066,1.095,43.65,2.83,43.74164377
03/12/2020 18:00,43.778,5.004,44.06306049,0.768,0.224,0.8,43.01,4.78,43.27480214,43.728,4.964,44.00885456,0.768,0.224,0.8,42.96,4.74,43.22070337
03/12/2020 18:30,41.27176,4.94718,41.56720779,1.36176,0.39718,1.4185,39.91,4.55,40.16852748,40.95176,2.75718,41.04447208,1.36176,0.39718,1.4185,39.59,2.36,39.66027862
03/12/2020 19:00,38.89776,2.56768,38.98241544,0.91776,0.26768,0.956,37.98,2.3,38.04957818,38.83776,0.73768,38.84476507,0.91776,0.26768,0.956,37.92,0.47,37.9229126
03/12/2020 19:30,37.6252,2.2886,37.69473922,0.9552,0.2786,0.995,36.67,2.01,36.72504595,37.5752,2.2486,37.64242098,0.9552,0.2786,0.995,36.62,1.97,36.67295052
03/12/2020 20:00,36.0224,2.2057,36.08986581,1.3224,0.3857,1.3775,34.7,1.82,34.74769633,35.9824,2.1757,36.04811757,1.3224,0.3857,1.3775,34.66,1.79,34.70619109
03/12/2020 20:30,35.42976,2.09368,35.49156787,1.34976,0.39368,1.406,34.08,1.7,34.12237389,35.38976,2.05368,35.4492978,1.34976,0.39368,1.406,34.04,1.66,34.08045187
03/12/2020 21:00,34.53416,1.72538,34.57723446,0.94416,0.27538,0.9835,33.59,1.45,33.62128195,34.49416,1.69538,34.53579864,0.94416,0.27538,0.9835,33.55,1.42,33.58003722
03/12/2020 21:30,32.84832,1.32326,32.87496226,0.86832,0.25326,0.9045,31.98,1.07,31.99789524,32.80832,1.29326,32.83379939,0.86832,0.25326,0.9045,31.94,1.04,31.95692726
03/12/2020 22:00,30.60848,0.29914,30.60994173,0.88848,0.25914,0.9255,29.72,0.04,29.72002692,30.55848,0.07914,30.55858248,0.88848,0.25914,0.9255,29.67,-0.18,29.670546
03/12/2020 22:30,27.52576,-1.39332,27.56100151,0.84576,0.24668,0.881,26.68,-1.64,26.73035727,27.49576,-1.42332,27.53257449,0.84576,0.24668,0.881,26.65,-1.67,26.70227331
03/12/2020 23:00,25.82408,0.87994,25.83906736,1.23408,0.35994,1.2855,24.59,0.52,24.59549756,25.77408,-1.41006,25.81262228,1.23408,0.35994,1.2855,24.54,-1.77,24.60374971
03/12/2020 23:30,24.2052,-1.6314,24.26011486,1.1952,0.3486,1.245,23.01,-1.98,23.09503193,24.1852,-1.6614,24.24219769,1.1952,0.3486,1.245,22.99,-2.01,23.07769919
04/12/2020 00:00,23.35832,-1.71924,23.42150506,1.16832,0.34076,1.217,22.19,-2.06,22.28541451,23.33832,-1.75924,23.40453174,1.16832,0.34076,1.217,22.17,-2.1,22.26923663
04/12/2020 00:30,23.35416,-1.88962,23.43048128,1.30416,0.38038,1.3585,22.05,-2.27,22.16653784,23.33416,-1.92962,23.41380909,1.30416,0.38038,1.3585,22.03,-2.31,22.15077877
04/12/2020 01:00,24.38992,0.04206,24.38995627,1.30992,0.38206,1.3645,23.08,-0.34,23.0825042,24.27992,-2.04794,24.36613579,1.30992,0.38206,1.3645,22.97,-2.43,23.09817742
04/12/2020 01:30,24.5952,-1.7189,24.65519175,1.1352,0.3311,1.1825,23.46,-2.05,23.54939702,24.5752,-1.7389,24.63664401,1.1352,0.3311,1.1825,23.44,-2.07,23.53122394
04/12/2020 02:00,24.1784,-0.6913,24.18828068,0.8184,0.2387,0.8525,23.36,-0.93,23.37850508,24.0084,-2.7513,24.1655317,0.8184,0.2387,0.8525,23.19,-2.99,23.38196313
04/12/2020 02:30,23.25488,-1.91066,23.3332395,1.33488,0.38934,1.3905,21.92,-2.3,22.04033575,23.22488,-1.94066,23.30581928,1.33488,0.38934,1.3905,21.89,-2.33,22.01365485
04/12/2020 03:00,23.04856,-2.09292,23.14338852,1.01856,0.29708,1.061,22.03,-2.39,22.15926443,23.02856,-2.12292,23.12620516,1.01856,0.29708,1.061,22.01,-2.42,22.14263986
04/12/2020 03:30,22.83312,-2.08034,22.92769468,1.23312,0.35966,1.2845,21.6,-2.44,21.73737795,22.81312,-2.12034,22.91144443,1.23312,0.35966,1.2845,21.58,-2.48,21.7220349
04/12/2020 04:00,22.51792,-1.85144,22.59390518,1.77792,0.51856,1.852,20.74,-2.37,20.87497305,22.49792,-1.89144,22.57728836,1.77792,0.51856,1.852,20.72,-2.41,20.859686
04/12/2020 04:30,22.66192,-1.69944,22.72555202,1.68192,0.49056,1.752,20.98,-2.19,21.09399204,22.64192,-1.73944,22.70863696,1.68192,0.49056,1.752,20.96,-2.23,21.07829452
04/12/2020 05:00,23.2932,0.6651,23.3026935,2.1432,0.6251,2.2325,21.15,0.04,21.15003783,22.9932,-2.4149,23.1196667,2.1432,0.6251,2.2325,20.85,-3.04,21.07045562
04/12/2020 05:30,24.48944,-0.78808,24.50211708,2.26944,0.66192,2.364,22.22,-1.45,22.26726072,24.47944,-0.82808,24.49344196,2.26944,0.66192,2.364,22.21,-1.49,22.25992363
04/12/2020 06:00,26.4112,1.1991,26.43840627,2.4312,0.7091,2.5325,23.98,0.49,23.98500573,26.3612,-0.2509,26.36239398,2.4312,0.7091,2.5325,23.93,-0.96,23.94924842
04/12/2020 06:30,31.13584,2.70212,31.25287163,2.95584,0.86212,3.079,28.18,1.84,28.24000708,31.10584,2.65212,31.21869668,2.95584,0.86212,3.079,28.15,1.79,28.20685378
04/12/2020 07:00,35.2012,4.8041,35.52750847,3.0312,0.8841,3.1575,32.17,3.92,32.40795118,35.1012,3.9841,35.32658056,3.0312,0.8841,3.1575,32.07,3.1,32.21948013
04/12/2020 07:30,39.18744,6.56342,39.73328499,3.33744,0.97342,3.4765,35.85,5.59,36.28319997,38.91744,5.11342,39.25193244,3.33744,0.97342,3.4765,35.58,4.14,35.82005025
04/12/2020 08:00,41.92832,7.76576,42.64142407,3.20832,0.93576,3.342,38.72,6.83,39.31777333,41.74832,6.94576,42.32216683,3.20832,0.93576,3.342,38.54,6.01,39.0057906
04/12/2020 08:30,42.54856,7.73958,43.2467462,3.35856,0.97958,3.4985,39.19,6.76,39.76875281,42.48856,7.69958,43.1805658,3.35856,0.97958,3.4985,39.13,6.72,39.70283743
04/12/2020 09:00,42.80472,7.91346,43.53006896,3.95472,1.15346,4.1195,38.85,6.76,39.43374316,42.75472,7.87346,43.47364092,3.95472,1.15346,4.1195,38.8,6.72,39.37763832
04/12/2020 09:30,44.39584,8.69712,45.23970055,4.27584,1.24712,4.454,40.12,7.45,40.80584394,44.33584,8.64712,45.17122306,4.27584,1.24712,4.454,40.06,7.4,40.73774171
04/12/2020 10:00,44.64272,8.96246,45.5334837,4.84272,1.41246,5.0445,39.8,7.55,40.50978277,44.58272,8.91246,45.46483109,4.84272,1.41246,5.0445,39.74,7.5,40.44153311
04/12/2020 10:30,43.87904,8.47222,44.68946926,5.21904,1.52222,5.4365,38.66,6.95,39.2797416,43.81904,8.42222,44.6210943,5.21904,1.52222,5.4365,38.6,6.9,39.21186045
04/12/2020 11:00,44.8168,9.1974,45.75082217,5.2368,1.5274,5.455,39.58,7.67,40.31631556,44.7568,9.1474,45.68201039,5.2368,1.5274,5.455,39.52,7.62,40.24791672
04/12/2020 11:30,43.95584,8.05712,44.68817576,5.23584,1.52712,5.454,38.72,6.53,39.26677094,43.87584,7.90712,44.58264104,5.23584,1.52712,5.454,38.64,6.38,39.16317148
04/12/2020 12:00,45.19792,8.64856,46.01792653,5.37792,1.56856,5.602,39.82,7.08,40.44451508,45.12792,8.59856,45.93979101,5.37792,1.56856,5.602,39.75,7.03,40.36686017
04/12/2020 12:30,45.18928,8.37104,45.9580824,5.00928,1.46104,5.218,40.18,6.91,40.76984793,45.12928,8.32104,45.88999477,5.00928,1.46104,5.218,40.12,6.86,40.70226038
04/12/2020 13:00,44.2112,7.9241,44.91571625,4.4712,1.3041,4.6575,39.74,6.62,40.28761596,44.1512,7.8841,44.84960974,4.4712,1.3041,4.6575,39.68,6.58,40.22186967
04/12/2020 13:30,43.23,7.3925,43.85751881,4.98,1.4525,5.1875,38.25,5.94,38.70847582,43.17,7.3525,43.79164482,4.98,1.4525,5.1875,38.19,5.9,38.64306018
04/12/2020 14:00,43.92568,7.27624,44.52425218,4.37568,1.27624,4.558,39.55,6,40.00253117,43.86568,7.22624,44.45690527,4.37568,1.27624,4.558,39.49,5.95,39.93573087
04/12/2020 14:30,43.02336,7.05348,43.59771881,4.50336,1.31348,4.691,38.52,5.74,38.94532064,42.96336,7.01348,43.53204801,4.50336,1.31348,4.691,38.46,5.7,38.88009259
04/12/2020 15:00,41.79616,6.78888,42.3439238,4.31616,1.25888,4.496,37.48,5.53,37.88576646,41.74616,6.73888,42.28657445,4.31616,1.25888,4.496,37.43,5.48,37.82902721
04/12/2020 15:30,42.67872,6.71296,43.20343705,3.43872,1.00296,3.582,39.24,5.71,39.65326847,42.61872,6.67296,43.13796112,3.43872,1.00296,3.582,39.18,5.67,39.58814595
04/12/2020 16:00,42.7876,6.0368,43.2113604,4.3776,1.2768,4.56,38.41,4.76,38.70382022,42.7376,5.9968,43.15627491,4.3776,1.2768,4.56,38.36,4.72,38.64929495
04/12/2020 16:30,43.79664,5.92902,44.19614184,3.83664,1.11902,3.9965,39.96,4.81,40.24844966,43.72664,5.88902,44.12141886,3.83664,1.11902,3.9965,39.89,4.77,40.17418325
04/12/2020 17:00,44.05432,5.82126,44.43726115,3.84432,1.12126,4.0045,40.21,4.7,40.48375106,43.98432,5.78126,44.36263487,3.84432,1.12126,4.0045,40.14,4.66,40.40959292
04/12/2020 17:30,45.0308,5.6869,45.38847629,4.2408,1.2369,4.4175,40.79,4.45,41.0320192,44.9608,5.6469,45.31402671,4.2408,1.2369,4.4175,40.72,4.41,40.95810665
04/12/2020 18:00,43.888,4.7965,44.14932566,4.068,1.1865,4.2375,39.82,3.61,39.98330277,43.828,4.7665,44.08642769,4.068,1.1865,4.2375,39.76,3.58,39.92084668
04/12/2020 18:30,41.27528,3.49154,41.42269415,3.12528,0.91154,3.2555,38.15,2.58,38.23714032,41.17528,1.45154,41.20085741,3.12528,0.91154,3.2555,38.05,0.54,38.05383161
04/12/2020 19:00,39.63608,2.72344,39.72953515,2.68608,0.78344,2.798,36.95,1.94,37.00089323,39.58608,2.68344,39.67692755,2.68608,0.78344,2.798,36.9,1.9,36.94888361
04/12/2020 19:30,38.0584,2.0887,38.11567234,2.7384,0.7987,2.8525,35.32,1.29,35.34354962,38.0184,2.0587,38.0740986,2.7384,0.7987,2.8525,35.28,1.26,35.30249283
04/12/2020 20:00,36.75184,1.58012,36.7857924,2.57184,0.75012,2.679,34.18,0.83,34.19007605,36.70184,1.56012,36.73498379,2.57184,0.75012,2.679,34.13,0.81,34.13961043
04/12/2020 20:30,35.22512,1.18566,35.24506871,2.38512,0.69566,2.4845,32.84,0.49,32.8436554,35.16512,1.14566,35.18377753,2.38512,0.69566,2.4845,32.78,0.45,32.78308863
04/12/2020 21:00,34.3092,0.5406,34.31345877,2.2992,0.6706,2.395,32.01,-0.13,32.01026398,34.2692,0.5006,34.27285615,2.2992,0.6706,2.395,31.97,-0.17,31.97045198
04/12/2020 21:30,32.33624,-0.17068,32.33669045,2.46624,0.71932,2.569,29.87,-0.89,29.88325618,32.31624,2.06932,32.38242506,2.46624,0.71932,2.569,29.85,1.35,29.88051204
04/12/2020 22:00,29.686,-1.177,29.70932387,3.096,0.903,3.225,26.59,-2.08,26.67122982,29.656,-1.207,29.6805523,3.096,0.903,3.225,26.56,-2.11,26.6436803
04/12/2020 22:30,28.452,-1.339,28.48349039,3.192,0.931,3.325,25.26,-2.27,25.36179213,28.422,-1.369,28.45495115,3.192,0.931,3.325,25.23,-2.3,25.33461861
04/12/2020 23:00,26.98344,-1.39108,27.01927345,3.01344,0.87892,3.139,23.97,-2.27,24.07724652,26.94344,-1.42108,26.98089004,3.01344,0.87892,3.139,23.93,-2.3,24.04027662
04/12/2020 23:30,26.04904,-1.74278,26.10727422,2.69904,0.78722,2.8115,23.35,-2.53,23.4866643,26.02904,-1.77278,26.0893402,2.69904,0.78722,2.8115,23.33,-2.56,23.47003409
05/12/2020 00:00,24.54832,-1.17424,24.57638815,2.48832,0.72576,2.592,22.06,-1.9,22.14167112,24.50832,-2.24424,24.61085863,2.48832,0.72576,2.592,22.02,-2.97,22.21939018
05/12/2020 00:30,23.64648,-2.15436,23.74441584,2.31648,0.67564,2.413,21.33,-2.83,21.51691892,23.62648,-2.20436,23.72909101,2.31648,0.67564,2.413,21.31,-2.88,21.50373223
05/12/2020 01:00,24.61888,-2.12616,24.7105202,1.89888,0.55384,1.978,22.72,-2.68,22.87751735,24.59888,-2.16616,24.69407108,1.89888,0.55384,1.978,22.7,-2.72,22.86237958
05/12/2020 01:30,24.95672,-2.10554,25.04538225,1.38672,0.40446,1.4445,23.57,-2.51,23.70326982,24.94672,-2.14554,25.03881348,1.38672,0.40446,1.4445,23.56,-2.55,23.69759692
05/12/2020 02:00,23.98528,-2.29096,24.0944424,1.26528,0.36904,1.318,22.72,-2.66,22.87518306,23.97528,-2.32096,24.08735989,1.26528,0.36904,1.318,22.71,-2.69,22.86876035
