Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/12/2020 02:30,23.85552,-2.07714,23.94577927,1.41552,0.41286,1.4745,22.44,-2.49,22.57772575,23.83552,-2.10714,23.92847786,1.41552,0.41286,1.4745,22.42,-2.52,22.56117905
05/12/2020 03:00,23.58712,-2.11084,23.68138246,1.67712,0.48916,1.747,21.91,-2.6,22.06372815,23.56712,-2.14084,23.66415731,1.67712,0.48916,1.747,21.89,-2.63,22.04742615
05/12/2020 03:30,23.42136,-1.92002,23.49992726,2.33136,0.67998,2.4285,21.09,-2.6,21.24966117,23.40136,-1.93002,23.48081402,2.33136,0.67998,2.4285,21.07,-2.61,21.2310386
05/12/2020 04:00,23.28136,-2.01752,23.36861379,2.27136,0.66248,2.366,21.01,-2.68,21.18023843,23.27136,-2.04752,23.3612614,2.27136,0.66248,2.366,21,-2.71,21.17413753
05/12/2020 04:30,23.23632,-1.72274,23.30009443,2.35632,0.68726,2.4545,20.88,-2.41,21.0186227,23.22632,-1.76274,23.29311471,2.35632,0.68726,2.4545,20.87,-2.45,21.01331483
05/12/2020 05:00,22.71632,-1.77524,22.78558034,2.17632,0.63476,2.267,20.54,-2.41,20.68090182,22.70632,-1.78524,22.77639238,2.17632,0.63476,2.267,20.53,-2.42,20.67213825
05/12/2020 05:30,23.46888,-1.73366,23.53282613,2.31888,0.67634,2.4155,21.15,-2.41,21.28686449,23.45888,-1.74366,23.52359244,2.31888,0.67634,2.4155,21.14,-2.42,21.27806382
05/12/2020 06:00,23.80048,-1.67486,23.85933788,2.52048,0.73514,2.6255,21.28,-2.41,21.41603371,23.77048,-1.72486,23.83297844,2.52048,0.73514,2.6255,21.25,-2.46,21.3919167
05/12/2020 06:30,26.03064,1.17602,26.05719175,2.42064,0.70602,2.5215,23.61,0.47,23.61467764,25.98064,-0.76398,25.99187027,2.42064,0.70602,2.5215,23.56,-1.47,23.60581496
05/12/2020 07:00,27.70896,-0.03822,27.70898636,2.02896,0.59178,2.1135,25.68,-0.63,25.68772664,27.67896,-0.05822,27.67902123,2.02896,0.59178,2.1135,25.65,-0.65,25.65823455
05/12/2020 07:30,29.49344,0.56892,29.49892664,2.05344,0.59892,2.139,27.44,-0.03,27.4400164,29.45344,0.50892,29.45783643,2.05344,0.59892,2.139,27.4,-0.09,27.40014781
05/12/2020 08:00,31.13488,1.31684,31.16271523,2.11488,0.61684,2.203,29.02,0.7,29.02844123,31.08488,1.30684,31.11233831,2.11488,0.61684,2.203,28.97,0.69,28.97821596
05/12/2020 08:30,32.63448,1.49964,32.66891803,2.12448,0.61964,2.213,30.51,0.88,30.52268828,32.59448,1.45964,32.6271463,2.12448,0.61964,2.213,30.47,0.84,30.4815764
05/12/2020 09:00,33.52288,1.88334,33.57574203,2.58288,0.75334,2.6905,30.94,1.13,30.96062822,33.47288,1.85334,33.52414898,2.58288,0.75334,2.6905,30.89,1.1,30.90957942
05/12/2020 09:30,34.2528,2.1629,34.32102044,2.9928,0.8729,3.1175,31.26,1.29,31.28660576,34.2128,2.1329,34.27922033,2.9928,0.8729,3.1175,31.22,1.26,31.24541566
05/12/2020 10:00,34.44976,2.34118,34.52922078,3.32976,0.97118,3.4685,31.12,1.37,31.15014125,34.41976,2.38118,34.50202743,3.32976,0.97118,3.4685,31.09,1.41,31.12195688
05/12/2020 10:30,35.04384,2.91112,35.16454666,4.80384,1.40112,5.004,30.24,1.51,30.2776766,34.99384,2.87112,35.11142504,4.80384,1.40112,5.004,30.19,1.47,30.22576715
05/12/2020 11:00,34.23856,3.68208,34.43597979,7.37856,2.15208,7.686,26.86,1.53,26.90354066,34.20856,3.62208,34.39978257,7.37856,2.15208,7.686,26.83,1.47,26.87024004
05/12/2020 11:30,33.72664,3.25402,33.88325386,6.35664,1.85402,6.6215,27.37,1.4,27.40578224,33.68664,3.21402,33.83961641,6.35664,1.85402,6.6215,27.33,1.36,27.36381735
05/12/2020 12:00,33.33736,2.54798,33.43458948,6.02736,1.75798,6.2785,27.31,0.79,27.32142383,33.30736,2.51798,33.40240191,6.02736,1.75798,6.2785,27.28,0.76,27.29058446
05/12/2020 12:30,33.5524,2.6557,33.65733632,7.5624,2.2057,7.8775,25.99,0.45,25.99389544,33.5224,2.6357,33.62585636,7.5624,2.2057,7.8775,25.96,0.43,25.963561
05/12/2020 13:00,32.48192,3.12556,32.6319514,9.48192,2.76556,9.877,23,0.36,23.00281722,32.46192,3.12556,32.61204341,9.48192,2.76556,9.877,22.98,0.36,22.98281967
05/12/2020 13:30,32.37656,1.94608,32.43499445,6.94656,2.02608,7.236,25.43,-0.08,25.43012584,32.33656,1.92608,32.39387128,6.94656,2.02608,7.236,25.39,-0.1,25.39019693
05/12/2020 14:00,31.23224,1.26732,31.25794164,6.16224,1.79732,6.419,25.07,-0.53,25.07560169,31.21224,1.22732,31.23636087,6.16224,1.79732,6.419,25.05,-0.57,25.05648419
05/12/2020 14:30,30.93512,1.00816,30.95154335,5.44512,1.58816,5.672,25.49,-0.58,25.49659781,30.90512,0.97816,30.92059571,5.44512,1.58816,5.672,25.46,-0.61,25.46730649
05/12/2020 15:00,30.9564,0.3777,30.95870408,3.8664,1.1277,4.0275,27.09,-0.75,27.10038007,30.9264,0.3377,30.9282437,3.8664,1.1277,4.0275,27.06,-0.79,27.07152933
05/12/2020 15:30,31.38368,-0.36476,31.38579966,1.66368,0.48524,1.733,29.72,-0.85,29.73215263,31.35368,-0.39476,31.35616502,1.66368,0.48524,1.733,29.69,-0.88,29.70303857
05/12/2020 16:00,32.59632,-0.49024,32.60000633,0.85632,0.24976,0.892,31.74,-0.74,31.74862517,32.56632,-0.47024,32.56971483,0.85632,0.24976,0.892,31.71,-0.72,31.71817302
05/12/2020 16:30,34.2276,0.1343,34.22786348,1.0776,0.3143,1.1225,33.15,-0.18,33.15048868,34.1776,0.0643,34.17766049,1.0776,0.3143,1.1225,33.1,-0.25,33.1009441
05/12/2020 17:00,35.96408,0.32494,35.96554791,0.63408,0.18494,0.6605,35.33,0.14,35.33027738,35.90408,0.58494,35.90884453,0.63408,0.18494,0.6605,35.27,0.4,35.27226814
05/12/2020 17:30,36.39184,0.73512,36.399264,1.01184,0.29512,1.054,35.38,0.44,35.3827359,36.35184,0.66512,36.35792425,1.01184,0.29512,1.054,35.34,0.37,35.34193685
05/12/2020 18:00,36.39632,-0.10774,36.39647947,0.79632,0.23226,0.8295,35.6,-0.34,35.60162356,36.34632,-0.07774,36.34640314,0.79632,0.23226,0.8295,35.55,-0.31,35.55135159
05/12/2020 18:30,35.36664,-0.54348,35.37081559,0.77664,0.22652,0.809,34.59,-0.77,34.59856933,35.32664,-0.58348,35.33145826,0.77664,0.22652,0.809,34.55,-0.81,34.55949363
05/12/2020 19:00,34.76328,-0.44946,34.76618545,0.89328,0.26054,0.9305,33.87,-0.71,33.87744087,34.70328,-0.48946,34.70673154,0.89328,0.26054,0.9305,33.81,-0.75,33.81831752
05/12/2020 19:30,33.29056,-0.74942,33.29899421,0.79056,0.23058,0.8235,32.5,-0.98,32.51477203,33.25056,-0.78942,33.25992971,0.79056,0.23058,0.8235,32.46,-1.02,32.47602192
05/12/2020 20:00,31.72712,-1.04584,31.74435264,0.83712,0.24416,0.872,30.89,-1.29,30.91692417,31.68712,-1.08584,31.70571908,0.83712,0.24416,0.872,30.85,-1.33,30.87865606
05/12/2020 20:30,30.74592,-1.29744,30.77328301,0.86592,0.25256,0.902,29.88,-1.55,29.92017547,30.70592,-1.33744,30.73503325,0.86592,0.25256,0.902,29.84,-1.59,29.8823309
05/12/2020 21:00,29.9944,-1.5933,30.03668817,0.6744,0.1967,0.7025,29.32,-1.79,29.37458936,29.9544,-1.6233,29.99835299,0.6744,0.1967,0.7025,29.28,-1.82,29.33650968
05/12/2020 21:30,28.9432,-1.6799,28.99191077,0.8232,0.2401,0.8575,28.12,-1.92,28.18547143,28.9032,-1.7099,28.95373427,0.8232,0.2401,0.8575,28.08,-1.95,28.1476269
05/12/2020 22:00,27.70136,-1.86502,27.76407113,0.77136,0.22498,0.8035,26.93,-2.09,27.01097925,27.67136,-1.89502,27.7361725,0.77136,0.22498,0.8035,26.9,-2.12,26.98340972
05/12/2020 22:30,25.93296,-0.94872,25.95030798,0.79296,0.23128,0.826,25.14,-1.18,25.16767768,25.84296,-2.67872,25.98141879,0.79296,0.23128,0.826,25.05,-2.91,25.21845753
05/12/2020 23:00,24.24304,-2.38328,24.35990583,0.98304,0.28672,1.024,23.26,-2.67,23.41274226,24.22304,-2.42328,24.34395105,0.98304,0.28672,1.024,23.24,-2.71,23.39747209
05/12/2020 23:30,23.1164,-2.6373,23.26635554,0.6264,0.1827,0.6525,22.49,-2.82,22.66610906,23.0964,-2.6773,23.2510565,0.6264,0.1827,0.6525,22.47,-2.86,22.65128032
06/12/2020 00:00,22.16392,-2.65344,22.32218837,0.67392,0.19656,0.702,21.49,-2.85,21.67815952,22.15392,-2.69344,22.31705156,0.67392,0.19656,0.702,21.48,-2.89,21.67354378
06/12/2020 00:30,22.15752,-2.79864,22.33356394,0.82752,0.24136,0.862,21.33,-3.04,21.54554478,22.15752,-2.64864,22.31526353,0.82752,0.24136,0.862,21.33,-2.89,21.52489257
06/12/2020 01:00,22.97664,-2.72098,23.13719339,0.95664,0.27902,0.9965,22.02,-3,22.22342008,22.97664,-2.55098,23.11781747,0.95664,0.27902,0.9965,22.02,-2.83,22.20111033
06/12/2020 01:30,23.02368,-2.86476,23.20122175,0.70368,0.20524,0.733,22.32,-3.07,22.53014203,23.02368,-2.70476,23.18200956,0.70368,0.20524,0.733,22.32,-2.91,22.50889824
06/12/2020 02:00,22.35896,-2.96322,22.5544622,0.70896,0.20678,0.7385,21.65,-3.17,21.8808455,22.34896,-2.80322,22.52407724,0.70896,0.20678,0.7385,21.64,-3.01,21.84833403
06/12/2020 02:30,22.39304,-2.88328,22.57789946,0.74304,0.21672,0.774,21.65,-3.1,21.87081389,22.38304,-2.72328,22.54809823,0.74304,0.21672,0.774,21.64,-2.94,21.83880033
06/12/2020 03:00,22.06456,-2.72992,22.2327972,0.75456,0.22008,0.786,21.31,-2.95,21.51321919,22.05456,-2.75992,22.22657813,0.75456,0.22008,0.786,21.3,-2.98,21.50744987
06/12/2020 03:30,21.67496,-1.98022,21.76522828,0.68496,0.19978,0.7135,20.99,-2.18,21.10290264,21.55496,-3.26022,21.80012236,0.68496,0.19978,0.7135,20.87,-3.46,21.15486942
06/12/2020 04:00,21.4624,-2.1668,21.57150055,0.6624,0.1932,0.69,20.8,-2.36,20.93345648,20.7324,-6.0868,21.60744187,0.6624,0.1932,0.69,20.07,-6.28,21.02958155
06/12/2020 04:30,20.91144,-2.91708,21.11392144,0.66144,0.19292,0.689,20.25,-3.11,20.48742541,20.90144,-2.94708,21.10818501,0.66144,0.19292,0.689,20.24,-3.14,20.48211903
06/12/2020 05:00,20.62896,-2.92072,20.83469693,0.64896,0.18928,0.676,19.98,-3.11,20.22059594,20.61896,-2.95072,20.82902446,0.64896,0.18928,0.676,19.97,-3.14,20.21535308
06/12/2020 05:30,20.8576,-2.8107,21.0461282,0.7176,0.2093,0.7475,20.14,-3.02,20.36516634,20.8476,-2.8507,21.04159966,0.7176,0.2093,0.7475,20.13,-3.06,20.36124996
06/12/2020 06:00,21.13584,-2.90538,21.33459551,0.73584,0.21462,0.7665,20.4,-3.12,20.63720911,21.12584,-2.95538,21.33155847,0.73584,0.21462,0.7665,20.39,-3.17,20.63494609
06/12/2020 06:30,22.64632,-2.54024,22.78834414,0.61632,0.17976,0.642,22.03,-2.72,22.19728137,22.62632,-2.57024,22.77183546,0.61632,0.17976,0.642,22.01,-2.75,22.18113162
06/12/2020 07:00,23.5176,-2.0232,23.6044667,0.7776,0.2268,0.81,22.74,-2.25,22.85104155,23.5076,-2.0532,23.59709491,0.7776,0.2268,0.81,22.73,-2.28,22.84406487
06/12/2020 07:30,24.97016,0.17088,24.97074469,0.62016,0.18088,0.646,24.35,-0.01,24.35000205,24.92016,-1.85912,24.98941179,0.62016,0.18088,0.646,24.3,-2.04,24.38547929
06/12/2020 08:00,25.77728,-1.38996,25.81472744,0.85728,0.25004,0.893,24.92,-1.64,24.97390638,25.75728,-1.31996,25.79107922,0.85728,0.25004,0.893,24.9,-1.57,24.94944689
06/12/2020 08:30,26.764,-1.183,26.79013223,1.224,0.357,1.275,25.54,-1.54,25.58638701,26.734,-1.153,26.75885209,1.224,0.357,1.275,25.51,-1.51,25.55465124
06/12/2020 09:00,28.3616,-0.9012,28.37591436,1.6416,0.4788,1.71,26.72,-1.38,26.7556125,28.3316,-0.9412,28.34722942,1.6416,0.4788,1.71,26.69,-1.42,26.72774775
06/12/2020 09:30,30.31704,3.30872,30.49705793,3.76704,1.09872,3.924,26.55,2.21,26.64182051,30.06704,-0.10128,30.06721058,3.76704,1.09872,3.924,26.3,-1.2,26.32736219
06/12/2020 10:00,30.92312,1.74716,30.97243805,6.09312,1.77716,6.347,24.83,-0.03,24.83001812,30.90312,1.81716,30.95650006,6.09312,1.77716,6.347,24.81,0.04,24.81003225
06/12/2020 10:30,31.85296,1.58128,31.89218568,5.11296,1.49128,5.326,26.74,0.09,26.74015146,31.82296,1.89128,31.87911108,5.11296,1.49128,5.326,26.71,0.4,26.71299496
06/12/2020 11:00,31.58776,1.10268,31.60700057,3.91776,1.14268,4.081,27.67,-0.04,27.67002891,31.55776,1.44268,31.59071924,3.91776,1.14268,4.081,27.64,0.3,27.64162803
06/12/2020 11:30,32.3304,0.9647,32.34478954,3.6504,1.0647,3.8025,28.68,-0.1,28.68017434,32.2904,0.9547,32.30451028,3.6504,1.0647,3.8025,28.64,-0.11,28.64021124
06/12/2020 12:00,32.51088,0.77484,32.52011217,3.17088,0.92484,3.303,29.34,-0.15,29.34038343,32.46088,0.33484,32.46260692,3.17088,0.92484,3.303,29.29,-0.59,29.2959417
06/12/2020 12:30,33.47224,0.84732,33.48296286,3.04224,0.88732,3.169,30.43,-0.04,30.43002629,33.42224,0.44732,33.42523331,3.04224,0.88732,3.169,30.38,-0.44,30.38318614
06/12/2020 13:00,33.64088,0.16484,33.64128385,2.21088,0.64484,2.303,31.43,-0.48,31.43366507,33.60088,0.14484,33.60119217,2.21088,0.64484,2.303,31.39,-0.5,31.39398191
06/12/2020 13:30,33.94856,0.06458,33.94862142,2.03856,0.59458,2.1235,31.91,-0.53,31.91440114,33.90856,0.04458,33.9085893,2.03856,0.59458,2.1235,31.87,-0.55,31.87474549
06/12/2020 14:00,33.91,0.335,33.91165471,1.8,0.525,1.875,32.11,-0.19,32.11056213,33.87,-0.025,33.87000923,1.8,0.525,1.875,32.07,-0.55,32.0747159
06/12/2020 14:30,33.63296,0.24378,33.63384348,1.45296,0.42378,1.5135,32.18,-0.18,32.18050341,33.58296,0.16378,33.58335937,1.45296,0.42378,1.5135,32.13,-0.26,32.13105196
06/12/2020 15:00,33.58512,-0.42684,33.58783229,1.00512,0.29316,1.047,32.58,-0.72,32.58795483,33.53512,-0.46684,33.53836927,1.00512,0.29316,1.047,32.53,-0.76,32.53887675
06/12/2020 15:30,33.56624,-0.44318,33.56916556,1.08624,0.31682,1.1315,32.48,-0.76,32.48889041,33.51624,-0.47318,33.51958,1.08624,0.31682,1.1315,32.43,-0.79,32.43962084
06/12/2020 16:00,33.86504,-0.39228,33.86731194,1.05504,0.30772,1.099,32.81,-0.7,32.81746639,33.81504,-0.43228,33.81780295,1.05504,0.30772,1.099,32.76,-0.74,32.76835669
06/12/2020 16:30,36.4056,2.2808,36.47697575,0.8256,0.2408,0.86,35.58,2.04,35.63843431,36.1356,-1.0292,36.15025366,0.8256,0.2408,0.86,35.31,-1.27,35.33283176
06/12/2020 17:00,38.99296,3.00878,39.10886967,0.61296,0.17878,0.6385,38.38,2.83,38.48419546,38.25296,-2.71122,38.34891997,0.61296,0.17878,0.6385,37.64,-2.89,37.7507841
06/12/2020 17:30,39.00048,0.40764,39.0026103,0.54048,0.15764,0.563,38.46,0.25,38.46081252,38.94048,0.35764,38.9421223,0.54048,0.15764,0.563,38.4,0.2,38.40052083
06/12/2020 18:00,38.26432,-0.09624,38.26444103,0.42432,0.12376,0.442,37.84,-0.22,37.84063953,38.20432,-0.13624,38.20456292,0.42432,0.12376,0.442,37.78,-0.26,37.78089464
06/12/2020 18:30,37.23728,3.19254,37.37388572,0.55728,0.16254,0.5805,36.68,3.03,36.80493581,36.47728,-2.82746,36.58669821,0.55728,0.16254,0.5805,35.92,-2.99,36.04422977
06/12/2020 19:00,35.50784,3.04062,35.63778993,0.92784,0.27062,0.9665,34.58,2.77,34.69076678,35.04784,-1.99938,35.10482316,0.92784,0.27062,0.9665,34.12,-2.27,34.19542806
06/12/2020 19:30,34.09024,-0.95868,34.10371725,0.45024,0.13132,0.469,33.64,-1.09,33.6576544,34.03024,-0.98868,34.04459902,0.45024,0.13132,0.469,33.58,-1.12,33.59867259
06/12/2020 20:00,32.29952,-0.97764,32.31431219,0.89952,0.26236,0.937,31.4,-1.24,31.42447454,32.23952,-1.01764,32.2555769,0.89952,0.26236,0.937,31.34,-1.28,31.36612823
06/12/2020 20:30,31.5316,-1.2937,31.55812824,0.7416,0.2163,0.7725,30.79,-1.51,30.8270044,31.4916,-1.3337,31.5198291,0.7416,0.2163,0.7725,30.75,-1.55,30.78904026
06/12/2020 21:00,30.46888,-1.55366,30.50846617,0.63888,0.18634,0.6655,29.83,-1.74,29.88070448,30.42888,-1.58366,30.47006264,0.63888,0.18634,0.6655,29.79,-1.77,29.84253676
06/12/2020 21:30,29.0744,-1.8733,29.13468703,0.6744,0.1967,0.7025,28.4,-2.07,28.47533845,29.0344,-1.9133,29.09737274,0.6744,0.1967,0.7025,28.36,-2.11,28.43838427
06/12/2020 22:00,27.74112,-0.86884,27.75472251,0.62112,0.18116,0.647,27.12,-1.05,27.14031872,27.43112,-3.54884,27.65972903,0.62112,0.18116,0.647,26.81,-3.73,27.06822861
06/12/2020 22:30,25.80936,-1.51602,25.85384653,0.45936,0.13398,0.4785,25.35,-1.65,25.40364147,25.25936,-4.94602,25.73904391,0.45936,0.13398,0.4785,24.8,-5.08,25.3149442
06/12/2020 23:00,23.83376,-2.69432,23.98556808,0.77376,0.22568,0.806,23.06,-2.92,23.24413905,23.80376,-2.72432,23.95915085,0.77376,0.22568,0.806,23.03,-2.95,23.21816961
06/12/2020 23:30,22.5524,-2.6918,22.71247527,0.7824,0.2282,0.815,21.77,-2.92,21.96495618,22.5424,-2.7218,22.70612237,0.7824,0.2282,0.815,21.76,-2.95,21.95905508
07/12/2020 00:00,21.97632,-2.94524,22.17280044,0.49632,0.14476,0.517,21.48,-3.09,21.70111748,21.94632,-2.97524,22.14707689,0.49632,0.14476,0.517,21.45,-3.12,21.67572144
07/12/2020 00:30,22.24016,-2.84662,22.42159589,0.56016,0.16338,0.5835,21.68,-3.01,21.88795331,22.22016,-2.88662,22.40687585,0.56016,0.16338,0.5835,21.66,-3.05,21.8736851
07/12/2020 01:00,22.96328,-2.76196,23.12878404,0.71328,0.20804,0.743,22.25,-2.97,22.44734728,22.94328,-2.80196,23.11374217,0.71328,0.20804,0.743,22.23,-3.01,22.43285537
07/12/2020 01:30,23.44688,-2.78466,23.61166053,0.56688,0.16534,0.5905,22.88,-2.95,23.06939314,23.41688,-2.84466,23.58903049,0.56688,0.16534,0.5905,22.85,-3.01,23.04739899
07/12/2020 02:00,22.86056,-2.90942,23.04495451,0.55056,0.16058,0.5735,22.31,-3.07,22.52023535,22.85056,-2.93942,23.0388429,0.55056,0.16058,0.5735,22.3,-3.1,22.51443981
07/12/2020 02:30,22.63736,-2.62202,22.78870458,0.98736,0.28798,1.0285,21.65,-2.91,21.84469272,22.61736,-2.66202,22.77347852,0.98736,0.28798,1.0285,21.63,-2.95,21.83024049
07/12/2020 03:00,22.55824,-2.69718,22.71891221,0.55824,0.16282,0.5815,22,-2.86,22.18512114,22.53824,-2.73718,22.70384145,0.55824,0.16282,0.5815,21.98,-2.9,22.17048488
07/12/2020 03:30,22.5352,-2.5764,22.68199894,0.5952,0.1736,0.62,21.94,-2.75,22.11167339,22.5252,-2.6064,22.67549241,0.5952,0.1736,0.62,21.93,-2.78,22.10550384
07/12/2020 04:00,22.29544,-2.58508,22.44480527,0.56544,0.16492,0.589,21.73,-2.75,21.90331938,22.27544,-2.61508,22.42841659,0.56544,0.16492,0.589,21.71,-2.78,21.88726799
07/12/2020 04:30,22.62672,-2.10804,22.72470661,0.72672,0.21196,0.757,21.9,-2.32,22.022543,22.61672,-2.14804,22.71849686,0.72672,0.21196,0.757,21.89,-2.36,22.01685037
07/12/2020 05:00,22.73656,-2.13142,22.83624557,0.64656,0.18858,0.6735,22.09,-2.32,22.21149477,22.71656,-2.17142,22.82010436,0.64656,0.18858,0.6735,22.07,-2.36,22.19582168
07/12/2020 05:30,23.8744,-1.7908,23.94146904,0.6144,0.1792,0.64,23.26,-1.97,23.34327526,23.8544,-1.8308,23.92455283,0.6144,0.1792,0.64,23.24,-2.01,23.32675931
07/12/2020 06:00,25.44848,-1.31586,25.48247676,0.76848,0.22414,0.8005,24.68,-1.54,24.72800032,25.40848,-1.35586,25.44463032,0.76848,0.22414,0.8005,24.64,-1.58,24.6906055
07/12/2020 06:30,29.57696,0.75078,29.58648735,0.75696,0.22078,0.7885,28.82,0.53,28.82487294,29.50696,0.37078,29.50928949,0.75696,0.22078,0.7885,28.75,0.15,28.7503913
07/12/2020 07:00,34.136,3.543,34.31937274,0.696,0.203,0.725,33.44,3.34,33.6063863,33.916,1.443,33.94668327,0.696,0.203,0.725,33.22,1.24,33.24313463
07/12/2020 07:30,37.55456,4.21508,37.79036751,0.87456,0.25508,0.911,36.68,3.96,36.89314299,37.49456,4.18508,37.72740283,0.87456,0.25508,0.911,36.62,3.93,36.83027695
07/12/2020 08:00,39.13776,4.65768,39.4139346,0.67776,0.19768,0.706,38.46,4.46,38.71773754,39.07776,4.61768,39.34964161,0.67776,0.19768,0.706,38.4,4.42,38.65354318
07/12/2020 08:30,41.65312,6.05466,42.09086972,0.87312,0.25466,0.9095,40.78,5.8,41.19039208,41.57312,5.92466,41.99316495,0.87312,0.25466,0.9095,40.7,5.67,41.09305172
07/12/2020 09:00,42.37888,6.74884,42.91289214,1.05888,0.30884,1.103,41.32,6.44,41.81884743,42.29888,6.70884,42.82760539,1.05888,0.30884,1.103,41.24,6.4,41.73365069
07/12/2020 09:30,42.87032,6.81426,43.40850696,1.18032,0.34426,1.2295,41.69,6.47,42.18906256,42.81032,6.99426,43.3779111,1.18032,0.34426,1.2295,41.63,6.65,42.15779169
07/12/2020 10:00,43.46344,7.29142,44.07080011,1.51344,0.44142,1.5765,41.95,6.85,42.50558787,43.38344,7.47142,44.02209653,1.51344,0.44142,1.5765,41.87,7.03,42.45606906
07/12/2020 10:30,42.89416,7.18538,43.49182277,1.66416,0.48538,1.7335,41.23,6.7,41.77083791,42.83416,7.36538,43.46278966,1.66416,0.48538,1.7335,41.17,6.88,41.74090679
07/12/2020 11:00,43.14184,7.72012,43.82714469,1.85184,0.54012,1.929,41.29,7.18,41.909623,43.08184,7.90012,43.80019217,1.85184,0.54012,1.929,41.23,7.36,41.88176811
07/12/2020 11:30,43.10664,7.23402,43.70942069,2.03664,0.59402,2.1215,41.07,6.64,41.60329915,43.02664,7.42402,43.66243033,2.03664,0.59402,2.1215,40.99,6.83,41.55513205
07/12/2020 12:00,43.93,7.2875,44.53035545,1.98,0.5775,2.0625,41.95,6.71,42.48325082,43.86,7.4675,44.49115818,1.98,0.5775,2.0625,41.88,6.89,42.4429794
07/12/2020 12:30,42.80536,7.12698,43.39461589,2.83536,0.82698,2.9535,39.97,6.3,40.46345141,42.75536,7.31698,43.37694094,2.83536,0.82698,2.9535,39.92,6.49,40.44411576
07/12/2020 13:00,42.6212,7.0841,43.20591582,3.0312,0.8841,3.1575,39.59,6.2,40.07253548,42.5512,7.2641,43.16679013,3.0312,0.8841,3.1575,39.52,6.38,40.03167246
07/12/2020 13:30,43.55776,7.22518,44.15293515,2.17776,0.63518,2.2685,41.38,6.59,41.90146179,43.47776,7.21518,44.07237726,2.17776,0.63518,2.2685,41.3,6.58,41.82088473
07/12/2020 14:00,43.38112,7.23366,43.98007969,1.76112,0.51366,1.8345,41.62,6.72,42.15901802,43.31112,7.19366,43.90446287,1.76112,0.51366,1.8345,41.55,6.68,42.08354667
07/12/2020 14:30,41.85608,6.46594,42.3525656,1.90608,0.55594,1.9855,39.95,5.91,40.38478179,41.77608,6.42594,42.26740547,1.90608,0.55594,1.9855,39.87,5.87,40.29979901
07/12/2020 15:00,41.0912,6.0941,41.54064001,1.3512,0.3941,1.4075,39.74,5.7,40.14670099,41.0212,6.0541,41.46553962,1.3512,0.3941,1.4075,39.67,5.66,40.07174191
07/12/2020 15:30,42.17544,6.06742,42.60963887,0.98544,0.28742,1.0265,41.19,5.78,41.5935632,42.08544,6.01742,42.51345203,0.98544,0.28742,1.0265,41.1,5.73,41.49750474
07/12/2020 16:00,42.9152,5.8236,43.30852928,0.8352,0.2436,0.87,42.08,5.58,42.4483545,42.8352,5.7736,43.22254986,0.8352,0.2436,0.87,42,5.53,42.36249402
07/12/2020 16:30,43.58816,5.78988,43.97101776,1.50816,0.43988,1.571,42.08,5.35,42.41873289,43.50816,5.73988,43.88514793,1.50816,0.43988,1.571,42,5.3,42.33308399
07/12/2020 17:00,46.27824,5.72782,46.63135661,0.91824,0.26782,0.9565,45.36,5.46,45.68742934,46.17824,5.67782,46.52598725,0.91824,0.26782,0.9565,45.26,5.41,45.58218621
07/12/2020 17:30,46.09296,5.07628,46.3716463,1.15296,0.33628,1.201,44.94,4.74,45.18928192,45.99296,5.03628,46.26787747,1.15296,0.33628,1.201,44.84,4.7,45.08564738
07/12/2020 18:00,44.4744,3.3917,44.60354116,0.7944,0.2317,0.8275,43.68,3.16,43.79415486,44.3744,2.1517,44.42653698,0.7944,0.2317,0.8275,43.58,1.92,43.62227413
07/12/2020 18:30,42.27656,2.44108,42.34697624,1.30656,0.38108,1.361,40.97,2.06,41.02175642,42.19656,2.41108,42.26538752,1.30656,0.38108,1.361,40.89,2.03,40.94035906
07/12/2020 19:00,40.98296,2.27878,41.04626473,1.33296,0.38878,1.3885,39.65,1.89,39.69501984,40.91296,2.25878,40.9752655,1.33296,0.38878,1.3885,39.58,1.87,39.62415046
07/12/2020 19:30,39.76296,1.61378,39.79569416,0.97296,0.28378,1.0135,38.79,1.33,38.81279428,39.68296,1.58378,39.71455241,0.97296,0.28378,1.0135,38.71,1.3,38.73182283
07/12/2020 20:00,37.61952,1.27236,37.6410306,0.89952,0.26236,0.937,36.72,1.01,36.73388762,37.55952,1.24236,37.58006122,0.89952,0.26236,0.937,36.66,0.98,36.67309641
07/12/2020 20:30,37.28056,1.61558,37.31554974,1.63056,0.47558,1.6985,35.65,1.14,35.66822255,37.21056,1.58558,37.24432627,1.63056,0.47558,1.6985,35.58,1.11,35.59731029
07/12/2020 21:00,36.08576,1.18668,36.10526671,1.32576,0.38668,1.381,34.76,0.8,34.76920477,36.02576,1.15668,36.04432399,1.32576,0.38668,1.381,34.7,0.77,34.70854218
07/12/2020 21:30,34.03456,0.41008,34.03703042,1.23456,0.36008,1.286,32.8,0.05,32.80003811,33.98456,0.37008,33.98657496,1.23456,0.36008,1.286,32.75,0.01,32.75000153
07/12/2020 22:00,32.21712,2.58916,32.32099272,0.71712,0.20916,0.747,31.5,2.38,31.58978316,32.03712,-0.84084,32.04815236,0.71712,0.20916,0.747,31.32,-1.05,31.33759563
07/12/2020 22:30,29.0048,-1.2661,29.03242036,1.1448,0.3339,1.1925,27.86,-1.6,27.90590618,28.9648,-1.2961,28.99378406,1.1448,0.3339,1.1925,27.82,-1.63,27.86771071
07/12/2020 23:00,27.1352,-1.6914,27.18786334,0.9552,0.2786,0.995,26.18,-1.97,26.25401493,27.1052,-1.7214,27.15980642,0.9552,0.2786,0.995,26.15,-2,26.22637032
07/12/2020 23:30,25.3716,-0.1962,25.3723586,0.8016,0.2338,0.835,24.57,-0.43,24.57376243,25.2816,-2.2662,25.38296596,0.8016,0.2338,0.835,24.48,-2.5,24.60732411
08/12/2020 00:00,24.03984,-1.95838,24.11947677,0.75984,0.22162,0.7915,23.28,-2.18,23.38184766,24.00984,-1.96838,24.09039096,0.75984,0.22162,0.7915,23.25,-2.19,23.35291417
08/12/2020 00:30,24.35224,-1.89018,24.42548615,0.58224,0.16982,0.6065,23.77,-2.06,23.8590968,24.31224,-1.93018,24.38873938,0.58224,0.16982,0.6065,23.73,-2.1,23.82273914
08/12/2020 01:00,25.20264,-2.04548,25.2855107,0.63264,0.18452,0.659,24.57,-2.23,24.67099106,25.18264,-2.08548,25.26884612,0.63264,0.18452,0.659,24.55,-2.27,24.65472369
08/12/2020 01:30,25.42264,-2.21048,25.51855886,0.75264,0.21952,0.784,24.67,-2.43,24.78938886,25.40264,-2.24048,25.50125231,0.75264,0.21952,0.784,24.65,-2.46,24.77244639
08/12/2020 02:00,24.87768,-2.37276,24.99057727,0.60768,0.17724,0.633,24.27,-2.55,24.403594,24.84768,-2.40276,24.96358262,0.60768,0.17724,0.633,24.24,-2.58,24.37691531
08/12/2020 02:30,24.71088,-2.34266,24.82167694,0.71088,0.20734,0.7405,24,-2.55,24.13508856,24.69088,-2.37266,24.80461793,0.71088,0.20734,0.7405,23.98,-2.58,24.11839132
08/12/2020 03:00,24.43744,-2.18408,24.53484622,0.63744,0.18592,0.664,23.8,-2.37,23.91771101,24.41744,-2.21408,24.51761665,0.63744,0.18592,0.664,23.78,-2.4,23.90080333
08/12/2020 03:30,24.43648,-2.22436,24.53750868,0.63648,0.18564,0.663,23.8,-2.41,23.92170771,24.41648,-2.26436,24.52125245,0.63648,0.18564,0.663,23.78,-2.45,23.90587585
08/12/2020 04:00,23.84136,-2.15252,23.93833305,0.71136,0.20748,0.741,23.13,-2.36,23.25008602,23.81136,-2.18252,23.91117435,0.71136,0.20748,0.741,23.1,-2.39,23.22330941
08/12/2020 04:30,24.04064,-2.07648,24.13015004,0.56064,0.16352,0.584,23.48,-2.24,23.58660637,24.01064,-2.11648,24.10374081,0.56064,0.16352,0.584,23.45,-2.28,23.56057936
08/12/2020 05:00,24.68848,-1.74586,24.75013276,0.52848,0.15414,0.5505,24.16,-1.9,24.23459511,24.65848,-1.77586,24.72234444,0.52848,0.15414,0.5505,24.13,-1.93,24.20706095
08/12/2020 05:30,25.34536,-1.36052,25.38184958,0.85536,0.24948,0.891,24.49,-1.61,24.54286454,25.31536,-1.39052,25.35352042,0.85536,0.24948,0.891,24.46,-1.64,24.51491791
08/12/2020 06:00,26.97936,-0.72852,26.98919427,0.51936,0.15148,0.541,26.46,-0.88,26.47462936,26.93936,-0.51852,26.94434969,0.51936,0.15148,0.541,26.42,-0.67,26.42849409
08/12/2020 06:30,31.75432,1.64126,31.79670695,0.96432,0.28126,1.0045,30.79,1.36,30.82002109,31.72432,2.27126,31.80551998,0.96432,0.28126,1.0045,30.76,1.99,30.82430372
08/12/2020 07:00,36.9336,5.0473,37.27688354,0.5736,0.1673,0.5975,36.36,4.88,36.68601914,36.7736,4.4173,37.03795616,0.5736,0.1673,0.5975,36.2,4.25,36.44862823
08/12/2020 07:30,40.01248,5.97114,40.45556907,1.03248,0.30114,1.0755,38.98,5.67,39.39021833,39.91248,5.77114,40.32756026,1.03248,0.30114,1.0755,38.88,5.47,39.26289979
08/12/2020 08:00,43.60488,7.40934,44.22989802,0.85488,0.24934,0.8905,42.75,7.16,43.34545074,43.51488,7.35934,44.13280715,0.85488,0.24934,0.8905,42.66,7.11,43.24844159
08/12/2020 08:30,44.938,8.084,45.6593353,0.768,0.224,0.8,44.17,7.86,44.8638886,44.838,8.034,45.5520735,0.768,0.224,0.8,44.07,7.81,44.75668665
08/12/2020 09:00,43.85552,8.10286,44.59779114,1.41552,0.41286,1.4745,42.44,7.69,43.1310758,43.56552,6.87286,44.10431654,1.41552,0.41286,1.4745,42.15,6.46,42.64216341
08/12/2020 09:30,44.12576,7.53168,44.76392408,1.68576,0.49168,1.756,42.44,7.04,43.01993956,44.03576,7.69168,44.7024619,1.68576,0.49168,1.756,42.35,7.2,42.95768267
08/12/2020 10:00,45.33808,10.14944,46.46022633,2.15808,0.62944,2.248,43.18,9.52,44.21699673,44.66808,6.53944,45.1442316,2.15808,0.62944,2.248,42.51,5.91,42.918856
08/12/2020 10:30,45.5904,12.5797,47.29411617,3.2904,0.9597,3.4275,42.3,11.62,43.8670081,44.2804,4.8397,44.54409636,3.2904,0.9597,3.4275,40.99,3.88,41.17322552
08/12/2020 11:00,46.07952,13.04236,47.88972038,4.01952,1.17236,4.187,42.06,11.87,43.70286604,44.78952,5.32236,45.10464076,4.01952,1.17236,4.187,40.77,4.15,40.98067105
08/12/2020 11:30,45.90608,13.20594,47.76782424,4.30608,1.25594,4.4855,41.6,11.95,43.28235784,44.60608,5.47594,44.94094227,4.30608,1.25594,4.4855,40.3,4.22,40.52034551
08/12/2020 12:00,45.90952,13.17236,47.76185816,4.01952,1.17236,4.187,41.89,12,43.57490218,44.60952,5.44236,44.94027767,4.01952,1.17236,4.187,40.59,4.27,40.81398045
08/12/2020 12:30,46.45088,12.72984,48.16360741,3.77088,1.09984,3.928,42.68,11.63,44.23617637,45.14088,4.99984,45.41692908,3.77088,1.09984,3.928,41.37,3.9,41.55342224
08/12/2020 13:00,45.71776,13.05018,47.54388265,5.65776,1.65018,5.8935,40.06,11.4,41.65049339,44.46776,5.28018,44.78015163,5.65776,1.65018,5.8935,38.81,3.63,38.97939199
08/12/2020 13:30,45.2844,13.0417,47.12497026,6.0744,1.7717,6.3275,39.21,11.27,40.79751218,44.0444,5.2517,44.35639215,6.0744,1.7717,6.3275,37.97,3.48,38.12913978
08/12/2020 14:00,44.7576,11.9293,46.32009236,3.5976,1.0493,3.7475,41.16,10.88,42.5737008,43.4776,4.1493,43.67514616,3.5976,1.0493,3.7475,39.88,3.1,40.000305
08/12/2020 14:30,45.1836,11.5023,46.62467817,2.1336,0.6223,2.2225,43.05,10.88,44.40356855,43.8736,3.7223,44.03121954,2.1336,0.6223,2.2225,41.74,3.1,41.85495908
08/12/2020 15:00,43.6464,7.3352,44.25848384,2.4864,0.7252,2.59,41.16,6.61,41.68738058,43.5764,7.2952,44.18283128,2.4864,0.7252,2.59,41.09,6.57,41.61193338
08/12/2020 15:30,43.85328,7.02054,44.41168932,1.85328,0.54054,1.9305,42,6.48,42.49694577,43.78328,6.97054,44.33468208,1.85328,0.54054,1.9305,41.93,6.43,42.42015794
08/12/2020 16:00,46.20032,8.37926,46.95403674,2.02032,0.58926,2.1045,44.18,7.79,44.86152583,45.87032,6.87926,46.38329953,2.02032,0.58926,2.1045,43.85,6.29,44.29883294
08/12/2020 16:30,49.01664,11.05902,50.24871063,1.67664,0.48902,1.7465,47.34,10.57,48.50567493,47.78664,4.38902,47.98777406,1.67664,0.48902,1.7465,46.11,3.9,46.27463776
08/12/2020 17:00,48.9268,7.3474,49.47540849,1.8768,0.5474,1.955,47.05,6.8,47.53885253,48.8368,7.3074,49.38047315,1.8768,0.5474,1.955,46.96,6.76,47.44406391
08/12/2020 17:30,47.99808,6.63194,48.45408457,2.57808,0.75194,2.6855,45.42,5.88,45.79902619,47.90808,6.59194,48.35946445,2.57808,0.75194,2.6855,45.33,5.84,45.70464418
08/12/2020 18:00,45.6064,4.7752,45.85571127,2.4864,0.7252,2.59,43.12,4.05,43.30977834,45.3664,3.8052,45.52570478,2.4864,0.7252,2.59,42.88,3.08,42.99047336
08/12/2020 18:30,43.29832,3.16576,43.41389813,2.48832,0.72576,2.592,40.81,2.44,40.88287783,43.21832,3.13576,43.33193019,2.48832,0.72576,2.592,40.73,2.41,40.80123773
08/12/2020 19:00,42.17704,3.34122,42.30917695,2.50704,0.73122,2.6115,39.67,2.61,39.75576688,42.10704,3.30122,42.23625067,2.50704,0.73122,2.6115,39.6,2.57,39.68330757
08/12/2020 19:30,40.84672,3.00196,40.95688341,1.68672,0.49196,1.757,39.16,2.51,39.24035805,40.62672,-0.13804,40.62695451,1.68672,0.49196,1.757,38.94,-0.63,38.94509597
08/12/2020 20:00,38.54808,1.96194,38.59797508,1.85808,0.54194,1.9355,36.69,1.42,36.71746859,38.47808,1.92194,38.52604955,1.85808,0.54194,1.9355,36.62,1.38,36.64599296
08/12/2020 20:30,37.5024,1.7532,37.54335781,1.8624,0.5432,1.94,35.64,1.21,35.66053421,37.4324,1.7132,37.47158422,1.8624,0.5432,1.94,35.57,1.17,35.58923714
08/12/2020 21:00,36.26848,1.34164,36.29328642,1.78848,0.52164,1.863,34.48,0.82,34.4897492,36.22848,1.31164,36.25221597,1.78848,0.52164,1.863,34.44,0.79,34.44905949
08/12/2020 21:30,34.6468,1.2624,34.66979094,1.9968,0.5824,2.08,32.65,0.68,32.6570804,34.5768,-2.2176,34.64784045,1.9968,0.5824,2.08,32.58,-2.8,32.70009786
08/12/2020 22:00,32.68136,0.41748,32.68402639,2.15136,0.62748,2.241,30.53,-0.21,30.53072223,32.63136,0.21748,32.63208472,2.15136,0.62748,2.241,30.48,-0.41,30.48275742
08/12/2020 22:30,29.30856,-1.08042,29.32846734,2.39856,0.69958,2.4985,26.91,-1.78,26.96880605,29.27856,-1.11042,29.29960935,2.39856,0.69958,2.4985,26.88,-1.81,26.94087044
08/12/2020 23:00,27.5604,0.8022,27.57207234,3.2304,0.9422,3.365,24.33,-0.14,24.33040279,27.5204,-1.2078,27.54689088,3.2304,0.9422,3.365,24.29,-2.15,24.38496668
08/12/2020 23:30,25.5712,0.3991,25.57431427,2.9112,0.8491,3.0325,22.66,-0.45,22.66446779,25.5412,-1.5909,25.59069871,2.9112,0.8491,3.0325,22.63,-2.44,22.7611621
09/12/2020 00:00,25.05888,-1.49866,25.10365409,2.91888,0.85134,3.0405,22.14,-2.35,22.26436839,25.03888,-1.53866,25.08611142,2.91888,0.85134,3.0405,22.12,-2.39,22.24874154
09/12/2020 00:30,25.19864,-1.54248,25.24580564,2.76864,0.80752,2.884,22.43,-2.35,22.55276923,25.17864,-1.58248,25.2283205,2.76864,0.80752,2.884,22.41,-2.39,22.53708499
09/12/2020 01:00,25.94656,-1.39642,25.98410985,2.92656,0.85358,3.0485,23.02,-2.25,23.12969736,25.92656,-1.42642,25.96576953,2.92656,0.85358,3.0485,23,-2.28,23.11273242
09/12/2020 01:30,25.88168,-1.77326,25.94235553,2.97168,0.86674,3.0955,22.91,-2.64,23.06160662,25.87168,-1.81326,25.93514484,2.97168,0.86674,3.0955,22.9,-2.68,23.05628765
09/12/2020 02:00,25.4792,-1.9044,25.55027147,2.6592,0.7756,2.77,22.82,-2.68,22.97683181,25.4592,-1.9344,25.53258248,2.6592,0.7756,2.77,22.8,-2.71,22.96048998
09/12/2020 02:30,25.44368,-1.67476,25.49873866,2.62368,0.76524,2.733,22.82,-2.44,22.95007625,25.42368,-1.70476,25.48077141,2.62368,0.76524,2.733,22.8,-2.47,22.9334014
09/12/2020 03:00,24.91464,-1.65698,24.96967899,2.68464,0.78302,2.7965,22.23,-2.44,22.36350822,24.89464,-1.68698,24.95173345,2.68464,0.78302,2.7965,22.21,-2.47,22.34692373
09/12/2020 03:30,24.5176,-1.7482,24.5798477,3.0576,0.8918,3.185,21.46,-2.64,21.62177606,24.4976,-1.7582,24.56061223,3.0576,0.8918,3.185,21.44,-2.65,21.60315023
09/12/2020 04:00,24.14464,-1.85698,24.21594548,2.68464,0.78302,2.7965,21.46,-2.64,21.62177606,24.12464,-1.91698,24.2006832,2.68464,0.78302,2.7965,21.44,-2.7,21.60934057
09/12/2020 04:30,23.836,-1.7695,23.90159045,1.956,0.5705,2.0375,21.88,-2.34,22.00477221,23.816,-1.8095,23.88464248,1.956,0.5705,2.0375,21.86,-2.38,21.98917916
09/12/2020 05:00,24.096,-1.7345,24.15834651,1.596,0.4655,1.6625,22.5,-2.2,22.60729971,24.076,-1.7745,24.1413054,1.596,0.4655,1.6625,22.48,-2.24,22.59132577
09/12/2020 05:30,25.18616,-1.23112,25.21623112,1.91616,0.55888,1.996,23.27,-1.79,23.33874461,25.16616,-1.27112,25.19824111,1.91616,0.55888,1.996,23.25,-1.83,23.32190816
09/12/2020 06:00,26.65872,-0.67704,26.66731586,1.75872,0.51296,1.832,24.9,-1.19,24.92841952,26.63872,-0.67704,26.64732231,1.75872,0.51296,1.832,24.88,-1.19,24.90844234
09/12/2020 06:30,31.30328,4.29554,31.59662961,1.73328,0.50554,1.8055,29.57,3.79,29.8118936,30.57328,-0.97446,30.58880551,1.73328,0.50554,1.8055,28.84,-1.48,28.87795007
09/12/2020 07:00,35.48288,5.65084,35.93002596,1.68288,0.49084,1.753,33.8,5.16,34.19160131,34.91288,2.83084,35.02745844,1.68288,0.49084,1.753,33.23,2.34,33.31228752
09/12/2020 07:30,39.38264,5.39702,39.75072525,1.77264,0.51702,1.8465,37.61,4.88,37.92527521,39.32264,5.34702,39.68451385,1.77264,0.51702,1.8465,37.55,4.83,37.85936344
09/12/2020 08:00,41.77952,8.61486,42.65845877,1.55952,0.45486,1.6245,40.22,8.16,41.03942007,40.96952,3.83486,41.14860533,1.55952,0.45486,1.6245,39.41,3.38,39.55467735
09/12/2020 08:30,42.66464,9.58302,43.72763175,1.72464,0.50302,1.7965,40.94,9.08,41.93483039,41.83464,4.83302,42.11288623,1.72464,0.50302,1.7965,40.11,4.33,40.34304153
09/12/2020 09:00,42.77392,7.61156,43.44587527,1.99392,0.58156,2.077,40.78,7.03,41.38150916,42.70392,7.57156,43.36995855,1.99392,0.58156,2.077,40.71,6.99,41.30574052
09/12/2020 09:30,42.57768,7.28224,43.19594719,2.64768,0.77224,2.758,39.93,6.51,40.45719961,42.49768,7.23224,43.10867779,2.64768,0.77224,2.758,39.85,6.46,40.37021303
09/12/2020 10:00,42.69704,7.82872,43.40882493,3.76704,1.09872,3.924,38.93,6.73,39.50743981,42.62704,7.77872,43.33097073,3.76704,1.09872,3.924,38.86,6.68,39.42996323
09/12/2020 10:30,42.83744,8.25342,43.62528175,4.29744,1.25342,4.4765,38.54,7,39.17054506,42.77744,8.20342,43.55692221,4.29744,1.25342,4.4765,38.48,6.95,39.10259454
09/12/2020 11:00,43.226,8.4205,44.03852741,3.636,1.0605,3.7875,39.59,7.36,40.2683213,43.156,8.3705,43.96027305,3.636,1.0605,3.7875,39.52,7.31,40.1903782
09/12/2020 11:30,43.59136,8.53998,44.42001717,3.77136,1.09998,3.9285,39.82,7.44,40.5090854,43.53136,8.48998,44.35153959,3.77136,1.09998,3.9285,39.76,7.39,40.44094089
09/12/2020 12:00,42.66664,8.42652,43.49078533,4.13664,1.20652,4.309,38.53,7.22,39.20062882,42.60664,8.37652,43.42225074,4.13664,1.20652,4.309,38.47,7.17,39.13246478
09/12/2020 12:30,43.07456,8.12508,43.83417211,4.23456,1.23508,4.411,38.84,6.89,39.4463902,43.01456,8.07508,43.76596039,4.23456,1.23508,4.411,38.78,6.84,39.37859825
09/12/2020 13:00,42.61472,7.35096,43.244086,3.53472,1.03096,3.682,39.08,6.32,39.58773547,42.55472,7.31096,43.1781696,3.53472,1.03096,3.682,39.02,6.28,39.52213051
09/12/2020 13:30,42.53528,7.57654,43.20479144,3.24528,0.94654,3.3805,39.29,6.63,39.84546398,42.46528,7.52654,43.12712383,3.24528,0.94654,3.3805,39.22,6.58,39.768138
09/12/2020 14:00,42.49648,7.40814,43.13735447,2.49648,0.72814,2.6005,40,6.68,40.55394432,42.42648,7.35814,43.05982384,2.49648,0.72814,2.6005,39.93,6.63,40.47668218
09/12/2020 14:30,41.04568,6.36374,41.53606907,1.79568,0.52374,1.8705,39.25,5.84,39.6820879,40.96568,6.32374,41.45089415,1.79568,0.52374,1.8705,39.17,5.8,39.59708196
09/12/2020 15:00,41.51824,6.37032,42.00410968,1.81824,0.53032,1.894,39.7,5.84,40.12724262,41.43824,6.33032,41.91897763,1.81824,0.53032,1.894,39.62,5.8,40.04228265
09/12/2020 15:30,42.71528,6.55404,43.21516615,1.14528,0.33404,1.193,41.57,6.22,42.0327646,42.63528,6.50404,43.12852463,1.14528,0.33404,1.193,41.49,6.17,41.94626324
09/12/2020 16:00,44.12696,6.49078,44.6017805,1.23696,0.36078,1.2885,42.89,6.13,43.32584679,44.04696,6.45078,44.51681983,1.23696,0.36078,1.2885,42.81,6.09,43.24100138
09/12/2020 16:30,46.26568,6.35124,46.69958667,1.37568,0.40124,1.433,44.89,5.95,45.28260814,46.17568,6.30124,46.60363772,1.37568,0.40124,1.433,44.8,5.9,45.18683437
09/12/2020 17:00,47.06512,6.58816,47.52398734,1.36512,0.39816,1.422,45.7,6.19,46.11730803,46.96512,6.54816,47.41941476,1.36512,0.39816,1.422,45.6,6.15,46.01285147
09/12/2020 17:30,46.6424,5.7382,46.99404661,1.9824,0.5782,2.065,44.66,5.16,44.957104,46.5524,5.7082,46.90106068,1.9824,0.5782,2.065,44.57,5.13,44.86425972
09/12/2020 18:00,45.39584,4.55462,45.62375316,1.45584,0.42462,1.5165,43.94,4.13,44.13366629,45.31584,4.51462,45.54017071,1.45584,0.42462,1.5165,43.86,4.09,44.05028604
09/12/2020 18:30,43.20128,4.18704,43.40370834,1.84128,0.53704,1.918,41.36,3.65,41.52074301,42.96128,2.64704,43.04275084,1.84128,0.53704,1.918,41.12,2.11,41.17409987
09/12/2020 19:00,41.4616,2.6963,41.54917939,1.4616,0.4263,1.5225,40,2.27,40.06435947,41.4016,2.6663,41.48736721,1.4616,0.4263,1.5225,39.94,2.24,40.0027649
09/12/2020 19:30,39.77328,2.56304,39.8557772,1.55328,0.45304,1.618,38.22,2.11,38.27819876,39.71328,2.53304,39.7939807,1.55328,0.45304,1.618,38.16,2.08,38.21664559
09/12/2020 20:00,38.49352,2.29936,38.56213348,1.64352,0.47936,1.712,36.85,1.82,36.89491699,38.42352,2.26936,38.49047784,1.64352,0.47936,1.712,36.78,1.79,36.82353188
09/12/2020 20:30,37.50848,2.23664,37.57510653,2.14848,0.62664,2.238,35.36,1.61,35.39663402,37.44848,2.19664,37.51284955,2.14848,0.62664,2.238,35.3,1.57,35.33489635
09/12/2020 21:00,36.25512,1.69816,36.29486842,1.60512,0.46816,1.672,34.65,1.23,34.6718243,36.13512,-2.14184,36.19854108,1.60512,0.46816,1.672,34.53,-2.61,34.62849982
09/12/2020 21:30,33.82192,0.49556,33.82555029,1.80192,0.52556,1.877,32.02,-0.03,32.02001405,33.76192,0.46556,33.76512977,1.80192,0.52556,1.877,31.96,-0.06,31.96005632
09/12/2020 22:00,31.64096,-0.21222,31.64167169,1.50096,0.43778,1.5635,30.14,-0.65,30.14700814,31.59096,-0.23222,31.59181349,1.50096,0.43778,1.5635,30.09,-0.67,30.09745836
09/12/2020 22:30,29.02376,-1.16432,29.0471046,1.73376,0.50568,1.806,27.29,-1.67,27.34104972,28.98376,-1.19432,29.00835645,1.73376,0.50568,1.806,27.25,-1.7,27.30297603
09/12/2020 23:00,27.17648,0.63314,27.18385424,1.89648,0.55314,1.9755,25.28,0.08,25.28012658,27.14648,-1.49686,27.18771719,1.89648,0.55314,1.9755,25.25,-2.05,25.33308114
09/12/2020 23:30,25.42992,-1.82294,25.49517487,1.66992,0.48706,1.7395,23.76,-2.31,23.87202756,25.40992,-1.85294,25.47739039,1.66992,0.48706,1.7395,23.74,-2.34,23.85504559
10/12/2020 00:00,24.00104,-1.79178,24.06782908,2.05104,0.59822,2.1365,21.95,-2.39,22.07973279,23.98104,-1.82178,24.0501385,2.05104,0.59822,2.1365,21.93,-2.42,22.06312081
10/12/2020 00:30,24.20776,-2.01982,24.29187759,1.57776,0.46018,1.6435,22.63,-2.48,22.76548484,24.17776,-2.05982,24.26534436,1.57776,0.46018,1.6435,22.6,-2.52,22.74006157
10/12/2020 01:00,24.96704,-2.01128,25.04792074,1.60704,0.46872,1.674,23.36,-2.48,23.49127498,24.94704,-2.05128,25.03123158,1.60704,0.46872,1.674,23.34,-2.52,23.47564696
10/12/2020 01:30,25.0376,-2.0957,25.12515417,1.7976,0.5243,1.8725,23.24,-2.62,23.38721873,25.0076,-2.1357,25.09863088,1.7976,0.5243,1.8725,23.21,-2.66,23.36192843
10/12/2020 02:00,24.54528,-1.52596,24.5926681,1.86528,0.54404,1.943,22.68,-2.07,22.77426837,24.41528,-2.90596,24.58760869,1.86528,0.54404,1.943,22.55,-3.45,22.81238699
10/12/2020 02:30,24.2164,-2.2448,24.32022113,2.0064,0.5852,2.09,22.21,-2.83,22.38957347,24.1964,-2.2848,24.30403432,2.0064,0.5852,2.09,22.19,-2.87,22.37482961
10/12/2020 03:00,24.33712,-2.19584,24.43598009,1.79712,0.52416,1.872,22.54,-2.72,22.70352396,24.31712,-2.22584,24.41877738,1.79712,0.52416,1.872,22.52,-2.75,22.68728499
10/12/2020 03:30,23.88168,-2.09826,23.97368004,2.13168,0.62174,2.2205,21.75,-2.72,21.91941833,23.86168,-2.12826,23.95640338,2.13168,0.62174,2.2205,21.73,-2.75,21.90331938
10/12/2020 04:00,23.64744,-2.07658,23.73844146,1.89744,0.55342,1.9765,21.75,-2.63,21.90843217,23.62744,-2.10658,23.72116355,1.89744,0.55342,1.9765,21.73,-2.66,21.89220181
10/12/2020 04:30,23.61168,-1.80076,23.6802485,1.95168,0.56924,2.033,21.66,-2.37,21.78927488,23.59168,-1.83076,23.66260863,1.95168,0.56924,2.033,21.64,-2.4,21.77268013
10/12/2020 05:00,23.92184,-1.51488,23.96975783,1.97184,0.57512,2.054,21.95,-2.09,22.04927663,23.91184,-1.55488,23.96234012,1.97184,0.57512,2.054,21.94,-2.13,22.04315086
10/12/2020 05:30,25.20016,0.97588,25.21904847,2.18016,0.63588,2.271,23.02,0.34,23.02251072,25.17016,-1.19412,25.19846974,2.18016,0.63588,2.271,22.99,-1.83,23.06271883
10/12/2020 06:00,26.70776,-0.06232,26.70783271,2.11776,0.61768,2.206,24.59,-0.68,24.5994004,26.68776,-0.09232,26.68791968,2.11776,0.61768,2.206,24.57,-0.71,24.5802563
10/12/2020 06:30,31.89784,2.32562,31.98250623,2.48784,0.72562,2.5915,29.41,1.6,29.45349046,31.84784,1.82562,31.90012227,2.48784,0.72562,2.5915,29.36,1.1,29.38059904
10/12/2020 07:00,35.70936,4.52648,35.99510262,2.31936,0.67648,2.416,33.39,3.85,33.61122729,35.57936,4.20648,35.82715914,2.31936,0.67648,2.416,33.26,3.53,33.44680104
10/12/2020 07:30,39.16872,5.33296,39.53010358,1.99872,0.58296,2.082,37.17,4.75,37.47227508,39.11872,5.31296,39.47786466,1.99872,0.58296,2.082,37.12,4.73,37.42014564
10/12/2020 08:00,42.04616,7.71138,42.74745551,1.85616,0.54138,1.9335,40.19,7.17,40.82456368,41.61616,5.41138,41.96650815,1.85616,0.54138,1.9335,39.76,4.87,40.05714044
10/12/2020 08:30,43.06464,7.46052,43.70609313,2.02464,0.59052,2.109,41.04,6.87,41.6110382,42.99464,7.43052,43.63200312,2.02464,0.59052,2.109,40.97,6.84,41.53704973
10/12/2020 09:00,42.99344,7.66142,43.67073665,2.47344,0.72142,2.5765,40.52,6.94,41.11002311,42.91344,7.62142,43.58496731,2.47344,0.72142,2.5765,40.44,6.9,41.02442687
10/12/2020 09:30,43.51376,8.28818,44.29606345,2.15376,0.62818,2.2435,41.36,7.66,42.06334747,43.39376,7.86818,44.1013227,2.15376,0.62818,2.2435,41.24,7.24,41.8706962
10/12/2020 10:00,42.92528,7.20654,43.52601385,2.04528,0.59654,2.1305,40.88,6.61,41.41094662,42.86528,7.16654,43.46022923,2.04528,0.59654,2.1305,40.82,6.57,41.34534194
10/12/2020 10:30,42.21064,7.02852,42.79180088,3.08064,0.89852,3.209,39.13,6.13,39.60724429,42.13064,6.83852,42.68203583,3.08064,0.89852,3.209,39.05,5.94,39.49919113
10/12/2020 11:00,42.9832,7.8101,43.68699056,3.7032,1.0801,3.8575,39.28,6.73,39.85236881,42.9132,7.7601,43.60919497,3.7032,1.0801,3.8575,39.21,6.68,39.77494815
10/12/2020 11:30,43.77336,8.00848,44.49991907,3.18336,0.92848,3.316,40.59,7.08,41.20284578,43.69336,7.95848,44.41224056,3.18336,0.92848,3.316,40.51,7.03,41.11545938
10/12/2020 12:00,43.85664,8.05902,44.59094836,3.11664,0.90902,3.2465,40.74,7.15,41.36266553,43.76664,8.00902,44.49340601,3.11664,0.90902,3.2465,40.65,7.1,41.26539107
10/12/2020 12:30,45.3564,10.2977,46.51070464,2.9064,0.8477,3.0275,42.45,9.45,43.48913657,44.6364,6.2777,45.07568882,2.9064,0.8477,3.0275,41.73,5.43,42.08179892
10/12/2020 13:00,44.78736,11.63798,46.27472522,2.42736,0.70798,2.5285,42.36,10.93,43.74739421,43.48736,3.98798,43.66983472,2.42736,0.70798,2.5285,41.06,3.28,41.19079994
10/12/2020 13:30,45.30376,11.75568,46.80413104,2.69376,0.78568,2.806,42.61,10.97,43.99946591,43.99376,4.06568,44.18122534,2.69376,0.78568,2.806,41.3,3.28,41.43004224
10/12/2020 14:00,45.74856,11.55458,47.18515721,2.51856,0.73458,2.6235,43.23,10.82,44.56349739,44.42856,3.90458,44.59980593,2.51856,0.73458,2.6235,41.91,3.17,42.02971568
10/12/2020 14:30,43.83296,10.85878,45.15796148,2.53296,0.73878,2.6385,41.3,10.12,42.52181087,42.53296,3.18878,42.65232707,2.53296,0.73878,2.6385,40,2.45,40.07496101
10/12/2020 15:00,44.05088,10.97734,45.39803985,2.39088,0.69734,2.4905,41.66,10.28,42.90960265,42.76088,3.31734,42.88936468,2.39088,0.69734,2.4905,40.37,2.62,40.45492924
10/12/2020 15:30,45.08656,11.06358,46.42413914,2.20656,0.64358,2.2985,42.88,10.42,44.12789141,43.77656,3.44358,43.91179168,2.20656,0.64358,2.2985,41.57,2.8,41.66419206
10/12/2020 16:00,46.01904,8.66972,46.82858195,2.63904,0.76972,2.749,43.38,7.9,44.09347344,45.65904,6.88972,46.17592636,2.63904,0.76972,2.749,43.02,6.12,43.45313337
10/12/2020 16:30,47.59704,7.40122,48.16903854,2.50704,0.73122,2.6115,45.09,6.67,45.58066476,47.51704,7.35122,48.0823203,2.50704,0.73122,2.6115,45.01,6.62,45.49422491
10/12/2020 17:00,47.20968,6.99324,47.72482888,3.19968,0.93324,3.333,44.01,6.06,44.42525971,47.12968,6.95324,47.63983925,3.19968,0.93324,3.333,43.93,6.02,44.34056044
10/12/2020 17:30,47.62832,6.94076,48.13139324,3.32832,0.97076,3.467,44.3,5.97,44.70045749,47.25832,5.24076,47.54802177,3.32832,0.97076,3.467,43.93,4.27,44.13703434
10/12/2020 18:00,46.2972,5.3046,46.60010203,4.0272,1.1746,4.195,42.27,4.13,42.47128206,46.0872,2.8846,46.17738539,4.0272,1.1746,4.195,42.06,1.71,42.0947467
10/12/2020 18:30,43.67784,3.64062,43.82930322,4.04784,1.18062,4.2165,39.63,2.46,39.70627784,43.49784,1.29062,43.51698272,4.04784,1.18062,4.2165,39.45,0.11,39.45015336
10/12/2020 19:00,41.83608,3.13594,41.95344693,4.30608,1.25594,4.4855,37.53,1.88,37.57705816,41.77608,3.10594,41.89138006,4.30608,1.25594,4.4855,37.47,1.85,37.51564207
10/12/2020 19:30,40.8456,2.8258,40.94323125,3.5856,1.0458,3.735,37.26,1.78,37.30249321,40.7656,0.4358,40.76792937,3.5856,1.0458,3.735,37.18,-0.61,37.1850037
10/12/2020 20:00,38.7808,2.4944,38.86093771,3.5808,1.0444,3.73,35.2,1.45,35.2298524,38.6608,-0.5156,38.664238,3.5808,1.0444,3.73,35.08,-1.56,35.1146693
10/12/2020 20:30,38.21944,1.98942,38.27118219,3.76944,1.09942,3.9265,34.45,0.89,34.46149445,38.14944,1.95942,38.19972643,3.76944,1.09942,3.9265,34.38,0.86,34.39075457
10/12/2020 21:00,35.73512,1.51566,35.76724796,3.10512,0.90566,3.2345,32.63,0.61,32.63570131,35.67512,1.48566,35.70604112,3.10512,0.90566,3.2345,32.57,0.58,32.57516385
10/12/2020 21:30,34.41344,1.22892,34.43537566,2.53344,0.73892,2.639,31.88,0.49,31.88376546,34.36344,0.88892,34.37493545,2.53344,0.73892,2.639,31.83,0.15,31.83035344
10/12/2020 22:00,32.31072,-0.27354,32.31187786,2.25072,0.65646,2.3445,30.06,-0.93,30.07438279,32.26072,3.34646,32.43382262,2.25072,0.65646,2.3445,30.01,2.69,30.13032028
10/12/2020 22:30,29.18912,-1.22734,29.21491211,2.40912,0.70266,2.5095,26.78,-1.93,26.84945623,29.13912,-1.25734,29.16623421,2.40912,0.70266,2.5095,26.73,-1.96,26.801763
10/12/2020 23:00,27.526,-1.147,27.5498872,2.856,0.833,2.975,24.67,-1.98,24.74932928,27.496,-1.177,27.52117993,2.856,0.833,2.975,24.64,-2.01,24.72184661
10/12/2020 23:30,25.94608,-0.11656,25.94634182,2.92608,0.85344,3.048,23.02,-0.97,23.04042751,25.66608,-2.56656,25.79408639,2.92608,0.85344,3.048,22.74,-3.42,22.99573874
11/12/2020 00:00,25.10088,1.91734,25.17400186,2.63088,0.76734,2.7405,22.47,1.15,22.49940888,24.27088,-5.35266,24.854106,2.63088,0.76734,2.7405,21.64,-6.12,22.48875274
11/12/2020 00:30,24.8096,2.1703,24.90434609,3.1896,0.9303,3.3225,21.62,1.24,21.65553047,23.9896,-5.0797,24.52150608,3.1896,0.9303,3.3225,20.8,-6.01,21.65086834
11/12/2020 01:00,25.66032,1.88926,25.72977508,2.74032,0.79926,2.8545,22.92,1.09,22.94590377,24.81032,-5.32074,25.37444093,2.74032,0.79926,2.8545,22.07,-6.12,22.90282297
11/12/2020 01:30,26.04688,-0.67716,26.05568083,2.78688,0.81284,2.903,23.26,-1.49,23.3076747,25.27688,-4.99716,25.76610701,2.78688,0.81284,2.903,22.49,-5.81,23.22834906
11/12/2020 02:00,25.19664,-1.87348,25.2661947,2.45664,0.71652,2.559,22.74,-2.59,22.88702034,25.17664,-1.90348,25.24849377,2.45664,0.71652,2.559,22.72,-2.62,22.87056624
