Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/12/2020 02:30,25.17952,-1.53014,25.22596987,2.87952,0.83986,2.9995,22.3,-2.37,22.42558583,25.15952,-1.56014,25.20784567,2.87952,0.83986,2.9995,22.28,-2.4,22.40889109
11/12/2020 03:00,25.15688,-1.76216,25.21852135,2.18688,0.63784,2.278,22.97,-2.4,23.09504059,25.13688,-1.80216,25.2013991,2.18688,0.63784,2.278,22.95,-2.44,23.07934358
11/12/2020 03:30,24.48472,-1.84654,24.55425062,1.79472,0.52346,1.8695,22.69,-2.37,22.81343902,24.45472,-1.91654,24.52970558,1.79472,0.52346,1.8695,22.66,-2.44,22.79098945
11/12/2020 04:00,23.7556,-1.7342,23.81881569,1.9056,0.5558,1.985,21.85,-2.29,21.96967455,23.7256,-1.7742,23.79184484,1.9056,0.5558,1.985,21.82,-2.33,21.94404931
11/12/2020 04:30,23.55432,-1.71374,23.61658094,1.56432,0.45626,1.6295,21.99,-2.17,22.09680972,23.53432,-1.75374,23.59957249,1.56432,0.45626,1.6295,21.97,-2.21,22.08087408
11/12/2020 05:00,23.66072,-1.44354,23.70471427,1.53072,0.44646,1.5945,22.13,-1.89,22.21056055,23.63072,-1.48354,23.67724263,1.53072,0.44646,1.5945,22.1,-1.93,22.18411369
11/12/2020 05:30,24.87432,-1.22874,24.90465012,1.20432,0.35126,1.2545,23.67,-1.58,23.72267481,24.85432,-1.26874,24.88668166,1.20432,0.35126,1.2545,23.65,-1.62,23.70541921
11/12/2020 06:00,26.08088,1.76734,26.14069227,1.19088,0.34734,1.2405,24.89,1.42,24.93047332,26.00088,-1.05266,26.02218004,1.19088,0.34734,1.2405,24.81,-1.4,24.84946881
11/12/2020 06:30,30.01424,1.25332,30.04039637,1.31424,0.38332,1.369,28.7,0.87,28.71318338,29.97424,1.19332,29.99798454,1.31424,0.38332,1.369,28.66,0.81,28.67144398
11/12/2020 07:00,34.40208,3.51144,34.580823,1.34208,0.39144,1.398,33.06,3.12,33.20689687,34.32208,3.36144,34.48629372,1.34208,0.39144,1.398,32.98,2.97,33.11346101
11/12/2020 07:30,38.83,5.5,39.21758407,1.2,0.35,1.25,37.63,5.15,37.98077672,38.76,5.45,39.14128383,1.2,0.35,1.25,37.56,5.1,37.90466462
11/12/2020 08:00,41.13872,8.06296,41.92142182,1.27872,0.37296,1.332,39.86,7.69,40.59502063,40.57872,5.01296,40.88718974,1.27872,0.37296,1.332,39.3,4.64,39.57296552
11/12/2020 08:30,42.23328,8.41054,43.0625954,1.37328,0.40054,1.4305,40.86,8.01,41.63771968,41.81328,6.26054,42.27936548,1.37328,0.40054,1.4305,40.44,5.86,40.862369
11/12/2020 09:00,40.98528,7.14404,41.60325088,1.62528,0.47404,1.693,39.36,6.67,39.92115354,40.90528,7.09404,41.51586848,1.62528,0.47404,1.693,39.28,6.62,39.8339403
11/12/2020 09:30,42.07032,7.32176,42.70269306,1.48032,0.43176,1.542,40.59,6.89,41.17062302,42.00032,7.27176,42.625173,1.48032,0.43176,1.542,40.52,6.84,41.09325979
11/12/2020 10:00,41.59888,7.17884,42.21377217,1.53888,0.44884,1.603,40.06,6.73,40.62137984,41.52888,7.12884,42.13630541,1.53888,0.44884,1.603,39.99,6.68,40.54408095
11/12/2020 10:30,41.02736,6.89798,41.60320176,1.70736,0.49798,1.7785,39.32,6.4,39.83744972,40.95736,6.84798,41.52589756,1.70736,0.49798,1.7785,39.25,6.35,39.76034457
11/12/2020 11:00,42.09376,7.37818,42.73549077,2.39376,0.69818,2.4935,39.7,6.68,40.25807248,42.01376,7.32818,42.64807442,2.39376,0.69818,2.4935,39.62,6.63,40.17090116
11/12/2020 11:30,41.85552,7.59786,42.53953492,2.73552,0.79786,2.8495,39.12,6.8,39.70660398,41.78552,7.54786,42.46174599,2.73552,0.79786,2.8495,39.05,6.75,39.62909285
11/12/2020 12:00,42.2432,7.9476,42.98432612,3.5232,1.0276,3.67,38.72,6.92,39.33350734,42.1732,7.8976,42.90630355,3.5232,1.0276,3.67,38.65,6.87,39.25581995
11/12/2020 12:30,41.99512,7.71066,42.69712381,4.18512,1.22066,4.3595,37.81,6.49,38.36295348,41.92512,7.67066,42.62105949,4.18512,1.22066,4.3595,37.74,6.45,38.28720543
11/12/2020 13:00,41.05072,6.99646,41.6426712,3.45072,1.00646,3.5945,37.6,5.99,38.07413952,40.98072,6.95646,41.56695499,3.45072,1.00646,3.5945,37.53,5.95,37.99872893
11/12/2020 13:30,40.29808,6.93444,40.89036206,3.95808,1.15444,4.123,36.34,5.78,36.79679334,40.08808,5.95444,40.52788563,3.95808,1.15444,4.123,36.13,4.8,36.44745396
11/12/2020 14:00,40.51336,6.75598,41.07280858,4.68336,1.36598,4.8785,35.83,5.39,36.23314781,40.45336,6.71598,41.00705699,4.68336,1.36598,4.8785,35.77,5.35,36.16787801
11/12/2020 14:30,39.00008,6.25544,39.49856668,4.51008,1.31544,4.698,34.49,4.94,34.84198186,38.93008,6.20544,39.42155013,4.51008,1.31544,4.698,34.42,4.89,34.76562239
11/12/2020 15:00,38.1552,5.9836,38.62153228,4.1952,1.2236,4.37,33.96,4.76,34.29196991,38.0852,5.9436,38.54619099,4.1952,1.2236,4.37,33.89,4.72,34.21710829
11/12/2020 15:30,37.50888,4.96384,37.83590605,2.13888,0.62384,2.228,35.37,4.34,35.63527045,37.44888,4.92384,37.77119026,2.13888,0.62384,2.228,35.31,4.3,35.57086027
11/12/2020 16:00,39.34832,4.60576,39.61695738,1.04832,0.30576,1.092,38.3,4.3,38.54062791,39.27832,4.56576,39.54279437,1.04832,0.30576,1.092,38.23,4.26,38.4666154
11/12/2020 16:30,41.32032,6.04426,41.76005177,1.42032,0.41426,1.4795,39.9,5.63,40.29524662,40.93032,3.99426,41.12475177,1.42032,0.41426,1.4795,39.51,3.58,39.6718603
11/12/2020 17:00,43.09528,6.66154,43.60710118,0.96528,0.28154,1.0055,42.13,6.38,42.61034264,42.56528,3.72154,42.72765991,0.96528,0.28154,1.0055,41.6,3.44,41.74198845
11/12/2020 17:30,43.798,4.644,44.04351871,0.768,0.224,0.8,43.03,4.42,43.2564134,43.728,4.604,43.96970321,0.768,0.224,0.8,42.96,4.38,43.18270487
11/12/2020 18:00,41.63536,3.31198,41.76688178,1.03536,0.30198,1.0785,40.6,3.01,40.71142469,41.47536,0.76198,41.48235891,1.03536,0.30198,1.0785,40.44,0.46,40.44261614
11/12/2020 18:30,39.34608,1.85844,39.38994555,0.88608,0.25844,0.923,38.46,1.6,38.49326694,39.27608,1.82844,39.31861713,0.88608,0.25844,0.923,38.39,1.57,38.42209
11/12/2020 19:00,38.3352,1.7486,38.3750591,0.9552,0.2786,0.995,37.38,1.47,37.40889333,38.2752,1.7086,38.31331686,0.9552,0.2786,0.995,37.32,1.43,37.34738679
11/12/2020 19:30,36.86848,1.52164,36.89986729,0.82848,0.24164,0.863,36.04,1.28,36.06272314,36.81848,1.49164,36.84868328,0.82848,0.24164,0.863,35.99,1.25,36.01170088
11/12/2020 20:00,35.34688,1.17034,35.36624975,0.68688,0.20034,0.7155,34.66,0.97,34.67357063,35.28688,1.14034,35.30530095,0.68688,0.20034,0.7155,34.6,0.94,34.61276643
11/12/2020 20:30,34.40096,0.95778,34.41429051,0.78096,0.22778,0.8135,33.62,0.73,33.62792441,34.35096,0.93778,34.3637583,0.78096,0.22778,0.8135,33.57,0.71,33.57750735
11/12/2020 21:00,33.4832,0.8301,33.49348815,0.8232,0.2401,0.8575,32.66,0.59,32.66532871,33.4332,0.7901,33.4425346,0.8232,0.2401,0.8575,32.61,0.55,32.61463782
11/12/2020 21:30,31.16112,1.67866,31.20630223,0.92112,0.26866,0.9595,30.24,1.41,30.27285418,30.76112,-2.31134,30.84783293,0.92112,0.26866,0.9595,29.84,-2.58,29.95132718
11/12/2020 22:00,28.80208,-1.91856,28.8659087,0.86208,0.25144,0.898,27.94,-2.17,28.02414138,28.77208,-1.94856,28.83798664,0.86208,0.25144,0.898,27.91,-2.2,27.996573
11/12/2020 22:30,27.07288,-1.94666,27.14277651,0.90288,0.26334,0.9405,26.17,-2.21,26.26314909,27.03288,-1.98666,27.10578202,0.90288,0.26334,0.9405,26.13,-2.25,26.22669251
11/12/2020 23:00,25.75568,-0.53626,25.76126214,0.83568,0.24374,0.8705,24.92,-0.78,24.93220407,25.71568,-2.22626,25.8118661,0.83568,0.24374,0.8705,24.88,-2.47,25.00230589
11/12/2020 23:30,23.95736,-2.38202,24.0754879,0.98736,0.28798,1.0285,22.97,-2.67,23.12465784,23.93736,-2.41202,24.05857527,0.98736,0.28798,1.0285,22.95,-2.7,23.10827774
12/12/2020 00:00,23.24352,-2.54064,23.38196043,0.68352,0.19936,0.712,22.56,-2.74,22.72578271,23.22352,-2.58064,23.3664628,0.68352,0.19936,0.712,22.54,-2.78,22.71079039
12/12/2020 00:30,22.80784,-2.41188,22.93501102,1.22784,0.35812,1.279,21.58,-2.77,21.75705173,22.78784,-2.44188,22.91829902,1.22784,0.35812,1.279,21.56,-2.8,21.74105793
12/12/2020 01:00,23.42864,-2.46998,23.55847986,1.02864,0.30002,1.0715,22.4,-2.77,22.57062028,23.40864,-2.49998,23.54175709,1.02864,0.30002,1.0715,22.38,-2.8,22.55447627
12/12/2020 01:30,23.94048,-2.61486,24.08285854,0.84048,0.24514,0.8755,23.1,-2.86,23.27637429,23.91048,-2.65486,24.05741747,0.84048,0.24514,0.8755,23.07,-2.9,23.25155694
12/12/2020 02:00,23.03344,-2.74358,23.1962624,0.91344,0.26642,0.9515,22.12,-3.01,22.32385495,23.01344,-2.73358,23.17522126,0.91344,0.26642,0.9515,22.1,-3,22.30269042
12/12/2020 02:30,23.20872,-2.34454,23.32684187,0.97872,0.28546,1.0195,22.23,-2.63,22.38503518,23.17872,-2.38454,23.30105345,0.97872,0.28546,1.0195,22.2,-2.67,22.35998435
12/12/2020 03:00,23.15184,-1.35738,23.1915971,0.83184,0.24262,0.8665,22.32,-1.6,22.37727419,22.90184,-3.48738,23.16583896,0.83184,0.24262,0.8665,22.07,-3.73,22.38298014
12/12/2020 03:30,21.87744,-1.80908,21.95211041,0.99744,0.29092,1.039,20.88,-2.1,20.98533774,21.85744,-2.82908,22.03976808,0.99744,0.29092,1.039,20.86,-3.12,21.09203641
12/12/2020 04:00,21.34504,-2.72978,21.51888546,0.99504,0.29022,1.0365,20.35,-3.02,20.57286805,21.31504,-2.76978,21.49424601,0.99504,0.29022,1.0365,20.32,-3.06,20.5491119
12/12/2020 04:30,21.55744,-2.46408,21.69780887,0.87744,0.25592,0.914,20.68,-2.72,20.85811113,21.53744,-2.50408,21.6825215,0.87744,0.25592,0.914,20.66,-2.76,20.84354097
12/12/2020 05:00,21.2508,-2.5956,21.40872813,0.9408,0.2744,0.98,20.31,-2.87,20.5117771,21.2308,-2.6356,21.39376676,0.9408,0.2744,0.98,20.29,-2.91,20.4976145
12/12/2020 05:30,21.66184,-2.37738,21.79190785,1.07184,0.31262,1.1165,20.59,-2.69,20.76497532,21.64184,-2.41738,21.7764314,1.07184,0.31262,1.1165,20.57,-2.73,20.75036867
12/12/2020 06:00,22.21336,-2.22402,22.32441774,1.08336,0.31598,1.1285,21.13,-2.54,21.28211691,22.19336,-2.25402,22.30752865,1.08336,0.31598,1.1285,21.11,-2.57,21.26586467
12/12/2020 06:30,25.5792,-0.1069,25.57942338,1.2792,0.3731,1.3325,24.3,-0.48,24.30474028,25.5292,-0.4469,25.53311129,1.2792,0.3731,1.3325,24.25,-0.82,24.26385996
12/12/2020 07:00,28.10832,1.17326,28.13279567,1.10832,0.32326,1.1545,27,0.85,27.01337632,28.06832,1.27326,28.09718453,1.10832,0.32326,1.1545,26.96,0.95,26.97673257
12/12/2020 07:30,29.75704,2.14622,29.83433743,1.42704,0.41622,1.4865,28.33,1.73,28.38277294,29.61704,-1.28378,29.6448503,1.42704,0.41622,1.4865,28.19,-1.7,28.24121279
12/12/2020 08:00,31.23472,2.18346,31.31094427,1.55472,0.45346,1.6195,29.68,1.73,29.73037672,31.18472,2.15346,31.25898513,1.55472,0.45346,1.6195,29.63,1.7,29.67872807
12/12/2020 08:30,32.83296,4.05128,33.08196082,1.99296,0.58128,2.076,30.84,3.47,31.03460166,32.39296,0.51128,32.39699469,1.99296,0.58128,2.076,30.4,-0.07,30.40008059
12/12/2020 09:00,34.35536,4.98698,34.71542496,2.11536,0.61698,2.2035,32.24,4.37,32.53481981,33.74536,1.06698,33.76222398,2.11536,0.61698,2.2035,31.63,0.45,31.63320091
12/12/2020 09:30,35.53144,3.50542,35.70393813,2.52144,0.73542,2.6265,33.01,2.77,33.12601697,35.48144,3.46542,35.65026957,2.52144,0.73542,2.6265,32.96,2.73,33.07286652
12/12/2020 10:00,35.79032,3.60676,35.97159606,3.28032,0.95676,3.417,32.51,2.65,32.61782641,35.73032,3.56676,35.90790365,3.28032,0.95676,3.417,32.45,2.61,32.55479381
12/12/2020 10:30,36.13672,3.79696,36.33564968,3.72672,1.08696,3.882,32.41,2.71,32.52310256,36.08672,3.75696,36.28176,3.72672,1.08696,3.882,32.36,2.67,32.46996304
12/12/2020 11:00,35.45872,3.60046,35.64104567,3.73872,1.09046,3.8945,31.72,2.51,31.81915304,35.40872,3.76046,35.6078434,3.73872,1.09046,3.8945,31.67,2.67,31.78235045
12/12/2020 11:30,35.07608,3.37844,35.23840582,3.28608,0.95844,3.423,31.79,2.42,31.88197767,35.04608,3.56844,35.22728328,3.28608,0.95844,3.423,31.76,2.61,31.86706293
12/12/2020 12:00,34.30032,2.33676,34.37982547,3.28032,0.95676,3.417,31.02,1.38,31.05068115,34.27032,2.52676,34.3633431,3.28032,0.95676,3.417,30.99,1.57,31.0297438
12/12/2020 12:30,33.52384,1.16362,33.54402868,3.54384,1.03362,3.6915,29.98,0.13,29.98028185,33.49384,1.58362,33.53125662,3.54384,1.03362,3.6915,29.95,0.55,29.95504966
12/12/2020 13:00,33.39784,1.12312,33.4167191,3.98784,1.16312,4.154,29.41,-0.04,29.4100272,33.37784,1.17312,33.39844927,3.98784,1.16312,4.154,29.39,0.01,29.3900017
12/12/2020 13:30,33.11864,0.80502,33.12842243,4.74864,1.38502,4.9465,28.37,-0.58,28.37592818,33.10864,1.18502,33.12984025,4.74864,1.38502,4.9465,28.36,-0.2,28.36070521
12/12/2020 14:00,33.1136,4.3473,33.39774726,5.6136,1.6373,5.8475,27.5,2.71,27.63320647,32.8836,0.1673,32.88402558,5.6136,1.6373,5.8475,27.27,-1.47,27.30959172
12/12/2020 14:30,33.08656,4.14608,33.34532099,5.98656,1.74608,6.236,27.1,2.4,27.2060655,32.23656,-2.37392,32.32385028,5.98656,1.74608,6.236,26.25,-4.12,26.57135488
12/12/2020 15:00,32.1372,0.6071,32.14293382,5.4072,1.5771,5.6325,26.73,-0.97,26.74759428,32.1072,0.5671,32.11220787,5.4072,1.5771,5.6325,26.7,-1.01,26.71909617
12/12/2020 15:30,31.5156,0.1958,31.51620823,4.3056,1.2558,4.485,27.21,-1.06,27.23063899,31.4656,0.1558,31.46598571,4.3056,1.2558,4.485,27.16,-1.1,27.18226628
12/12/2020 16:00,31.79768,-0.05776,31.79773246,3.36768,0.98224,3.508,28.43,-1.04,28.4490158,31.76768,-0.08776,31.76780122,3.36768,0.98224,3.508,28.4,-1.07,28.42014954
12/12/2020 16:30,34.15088,3.74234,34.35531565,2.75088,0.80234,2.8655,31.4,2.94,31.5373366,34.08088,-0.00766,34.08088086,2.75088,0.80234,2.8655,31.33,-0.81,31.34046905
12/12/2020 17:00,36.08664,0.33152,36.08816277,3.05664,0.89152,3.184,33.03,-0.56,33.03474686,36.03664,0.34152,36.03825826,3.05664,0.89152,3.184,32.98,-0.55,32.98458579
12/12/2020 17:30,36.5192,0.2481,36.52004275,2.5992,0.7581,2.7075,33.92,-0.51,33.9238338,36.4792,0.2081,36.47979356,2.5992,0.7581,2.7075,33.88,-0.55,33.88446399
12/12/2020 18:00,36.01264,-0.21048,36.01325508,1.71264,0.49952,1.784,34.3,-0.71,34.30734761,35.95264,-0.25048,35.95351253,1.71264,0.49952,1.784,34.24,-0.75,34.24821309
12/12/2020 18:30,35.45552,-0.43964,35.45824561,1.95552,0.57036,2.037,33.5,-1.01,33.51522191,35.39552,-0.47964,35.39876962,1.95552,0.57036,2.037,33.44,-1.05,33.45648069
12/12/2020 19:00,34.50912,-0.56234,34.51370147,2.04912,0.59766,2.1345,32.46,-1.16,32.48072044,34.46912,-0.60234,34.47438248,2.04912,0.59766,2.1345,32.42,-1.2,32.44220091
12/12/2020 19:30,32.97168,-0.62826,32.97766506,2.37168,0.69174,2.4705,30.6,-1.32,30.62845736,32.91168,-0.66826,32.91846369,2.37168,0.69174,2.4705,30.54,-1.36,30.5702666
12/12/2020 20:00,31.8228,1.1129,31.8422541,1.7928,0.5229,1.8675,30.03,0.59,30.03579531,31.7628,-1.1771,31.78460364,1.7928,0.5229,1.8675,29.97,-1.7,30.01817616
12/12/2020 20:30,30.688,1.0165,30.7048305,1.908,0.5565,1.9875,28.78,0.46,28.78367593,30.558,-1.7435,30.60769766,1.908,0.5565,1.9875,28.65,-2.3,28.74217285
12/12/2020 21:00,29.95384,-1.34138,29.98385951,2.22384,0.64862,2.3165,27.73,-1.99,27.80131292,29.91384,-1.37138,29.9452585,2.22384,0.64862,2.3165,27.69,-2.02,27.76358226
12/12/2020 21:30,28.59416,-1.85712,28.65440421,1.24416,0.36288,1.296,27.35,-2.22,27.4399508,28.54416,-1.89712,28.60713433,1.24416,0.36288,1.296,27.3,-2.26,27.39338606
12/12/2020 22:00,26.91472,-2.14154,26.99978419,1.19472,0.34846,1.2445,25.72,-2.49,25.84024961,26.89472,-2.17154,26.98224509,1.19472,0.34846,1.2445,25.7,-2.52,25.82325309
12/12/2020 22:30,25.82616,-2.31362,25.92958499,0.77616,0.22638,0.8085,25.05,-2.54,25.17844515,25.80616,-2.33362,25.9114584,0.77616,0.22638,0.8085,25.03,-2.56,25.16057432
12/12/2020 23:00,24.0824,-1.2368,24.11413826,1.1424,0.3332,1.19,22.94,-1.57,22.99366217,23.8624,-3.4568,24.11148274,1.1424,0.3332,1.19,22.72,-3.79,23.03394235
12/12/2020 23:30,22.8996,-2.7872,23.06859692,0.7296,0.2128,0.76,22.17,-3,22.37205623,22.8796,-2.8172,23.05239059,0.7296,0.2128,0.76,22.15,-3.03,22.35628323
13/12/2020 00:00,21.97312,-2.75284,22.14488949,1.05312,0.30716,1.097,20.92,-3.06,21.142611,21.94312,-2.76284,22.11636951,1.05312,0.30716,1.097,20.89,-3.07,21.11437899
13/12/2020 00:30,21.86768,-2.97276,22.06881806,0.84768,0.24724,0.883,21.02,-3.22,21.26520162,21.84768,-3.01276,22.05442913,0.84768,0.24724,0.883,21,-3.26,21.25153171
13/12/2020 01:00,22.51752,-2.88364,22.70141156,0.94752,0.27636,0.987,21.57,-3.16,21.80024082,22.49752,-2.91364,22.6854073,0.94752,0.27636,0.987,21.55,-3.19,21.78482499
13/12/2020 01:30,22.58712,-2.86334,22.7678876,1.01712,0.29666,1.0595,21.57,-3.16,21.80024082,22.56712,-2.89334,22.75184216,1.01712,0.29666,1.0595,21.55,-3.19,21.78482499
13/12/2020 02:00,22.2436,-3.1502,22.46556256,0.7536,0.2198,0.785,21.49,-3.37,21.75263202,22.2136,-3.1902,22.44151067,0.7536,0.2198,0.785,21.46,-3.41,21.72923607
13/12/2020 02:30,21.786,-2.917,21.98041594,1.176,0.343,1.225,20.61,-3.26,20.86623349,21.766,-2.947,21.96459799,1.176,0.343,1.225,20.59,-3.29,20.85119181
13/12/2020 03:00,21.77448,-2.93036,21.97077579,0.92448,0.26964,0.963,20.85,-3.2,21.09413426,21.75448,-2.98036,21.95768535,0.92448,0.26964,0.963,20.83,-3.25,21.08201603
13/12/2020 03:30,21.34448,-2.36036,21.47459256,0.92448,0.26964,0.963,20.42,-2.63,20.58866921,21.24448,-3.33036,21.50393518,0.92448,0.26964,0.963,20.32,-3.6,20.6364338
13/12/2020 04:00,21.14048,0.85014,21.15756679,0.96048,0.28014,1.0005,20.18,0.57,20.18804844,20.35048,-6.67986,21.41874333,0.96048,0.28014,1.0005,19.39,-6.96,20.60130336
13/12/2020 04:30,21.15912,1.11766,21.18861777,1.32912,0.38766,1.3845,19.83,0.73,19.84343216,20.36912,-6.31234,21.32479041,1.32912,0.38766,1.3845,19.04,-6.7,20.18443955
13/12/2020 05:00,20.80592,-2.35494,20.93876905,1.28592,0.37506,1.3395,19.52,-2.73,19.70997971,20.52592,-4.20494,20.95220543,1.28592,0.37506,1.3395,19.24,-4.58,19.77761361
13/12/2020 05:30,20.88464,-2.64448,21.05140049,1.66464,0.48552,1.734,19.22,-3.13,19.4731944,20.85464,-2.67448,21.02543347,1.66464,0.48552,1.734,19.19,-3.16,19.44843696
13/12/2020 06:00,21.33232,-2.45724,21.47337666,1.79232,0.52276,1.867,19.54,-2.98,19.76593028,21.31232,-2.48724,21.45696499,1.79232,0.52276,1.867,19.52,-3.01,19.75070885
13/12/2020 06:30,22.86128,-0.99296,22.88283402,1.60128,0.46704,1.668,21.26,-1.46,21.31007274,22.79128,-2.22296,22.8994322,1.60128,0.46704,1.668,21.19,-2.69,21.36006086
13/12/2020 07:00,23.67208,-1.57606,23.72448812,2.00208,0.58394,2.0855,21.67,-2.16,21.77738506,23.64208,-1.61606,23.69724871,2.00208,0.58394,2.0855,21.64,-2.2,21.75154247
13/12/2020 07:30,24.60208,-1.47606,24.64632008,1.52208,0.44394,1.5855,23.08,-1.92,23.15972366,24.58208,-1.47606,24.62635601,1.52208,0.44394,1.5855,23.06,-1.92,23.13979257
13/12/2020 08:00,26.414,2.002,26.48976029,2.064,0.602,2.15,24.35,1.4,24.3902132,26.334,-0.908,26.34964933,2.064,0.602,2.15,24.27,-1.51,24.31692826
13/12/2020 08:30,28.09552,-0.35714,28.09778983,2.85552,0.83286,2.9745,25.24,-1.19,25.26803712,28.05552,-0.38714,28.05819096,2.85552,0.83286,2.9745,25.2,-1.22,25.22951446
13/12/2020 09:00,29.96816,0.05238,29.96820578,4.08816,1.19238,4.2585,25.88,-1.14,25.90509602,29.92816,0.02238,29.92816837,4.08816,1.19238,4.2585,25.84,-1.17,25.86647444
13/12/2020 09:30,31.41272,0.62996,31.41903607,5.14272,1.49996,5.357,26.27,-0.87,26.28440222,31.37272,0.58996,31.37826657,5.14272,1.49996,5.357,26.23,-0.91,26.24578061
13/12/2020 10:00,33.03424,5.05082,33.41813572,4.97424,1.45082,5.1815,28.06,3.6,28.28999116,32.85424,0.39082,32.85656443,4.97424,1.45082,5.1815,27.88,-1.06,27.90014337
13/12/2020 10:30,34.76144,5.52292,35.19744815,5.22144,1.52292,5.439,29.54,4,29.80958906,33.68144,-2.60708,33.7821886,5.22144,1.52292,5.439,28.46,-4.13,28.75810321
13/12/2020 11:00,35.06,5.02,35.41756626,5.52,1.61,5.75,29.54,3.41,29.73616821,34.41,-2.56,34.50509672,5.52,1.61,5.75,28.89,-4.17,29.18939876
13/12/2020 11:30,35.74352,1.71936,35.78484904,5.72352,1.66936,5.962,30.02,0.05,30.02004164,35.70352,1.83936,35.75086832,5.72352,1.66936,5.962,29.98,0.17,29.98048198
13/12/2020 12:00,36.9376,2.2568,37.00647835,5.5776,1.6268,5.81,31.36,0.63,31.36632749,36.8976,2.4168,36.97666572,5.5776,1.6268,5.81,31.32,0.79,31.3299617
13/12/2020 12:30,37.94672,2.40196,38.02266391,6.00672,1.75196,6.257,31.94,0.65,31.94661328,37.89672,2.44196,37.97531508,6.00672,1.75196,6.257,31.89,0.69,31.89746385
13/12/2020 13:00,37.83416,2.26788,37.90207043,6.16416,1.79788,6.421,31.67,0.47,31.67348734,37.78416,2.25788,37.85156231,6.16416,1.79788,6.421,31.62,0.46,31.62334581
13/12/2020 13:30,37.7932,1.9351,37.84270839,6.2232,1.8151,6.4825,31.57,0.12,31.57022806,37.7332,1.9351,37.78278701,6.2232,1.8151,6.4825,31.51,0.12,31.5102285
13/12/2020 14:00,37.39416,3.38788,37.54731592,6.16416,1.79788,6.421,31.23,1.59,31.27044931,37.21416,-1.97212,37.26637844,6.16416,1.79788,6.421,31.05,-3.77,31.27803383
13/12/2020 14:30,36.2464,5.5852,36.67418673,6.3264,1.8452,6.59,29.92,3.74,30.15284398,35.9364,-1.3448,35.96155353,6.3264,1.8452,6.59,29.61,-3.19,29.7813398
13/12/2020 15:00,36.37496,1.34228,36.39971745,5.66496,1.65228,5.901,30.71,-0.31,30.7115646,36.32496,1.50228,36.35601139,5.66496,1.65228,5.901,30.66,-0.15,30.66036693
13/12/2020 15:30,36.41976,0.82618,36.42912972,5.12976,1.49618,5.3435,31.29,-0.67,31.2971724,36.36976,0.78618,36.37825616,5.12976,1.49618,5.3435,31.24,-0.71,31.24806714
13/12/2020 16:00,37.00544,1.83742,37.05102835,5.06544,1.47742,5.2765,31.94,0.36,31.94202874,36.90544,1.07742,36.92116379,5.06544,1.47742,5.2765,31.84,-0.4,31.84251246
13/12/2020 16:30,39.13008,1.67044,39.16571882,4.87008,1.42044,5.073,34.26,0.25,34.26091213,39.07008,1.55044,39.10083139,4.87008,1.42044,5.073,34.2,0.13,34.20024708
13/12/2020 17:00,39.90144,2.05042,39.95408785,5.04144,1.47042,5.2515,34.86,0.58,34.86482468,39.83144,1.93042,39.87819121,5.04144,1.47042,5.2515,34.79,0.46,34.79304097
13/12/2020 17:30,39.44872,1.42046,39.47428551,5.17872,1.51046,5.3945,34.27,-0.09,34.27011818,39.39872,1.61046,39.4316208,5.17872,1.51046,5.3945,34.22,0.1,34.22014611
13/12/2020 18:00,38.80424,0.75332,38.81155154,4.67424,1.36332,4.869,34.13,-0.61,34.13545078,38.75424,0.71332,38.76080422,4.67424,1.36332,4.869,34.08,-0.65,34.08619809
13/12/2020 18:30,37.50664,0.53152,37.51040599,4.25664,1.24152,4.434,33.25,-0.71,33.25757959,37.45664,0.50152,37.45999736,4.25664,1.24152,4.434,33.2,-0.74,33.20824596
13/12/2020 19:00,36.28144,0.55042,36.28561493,4.32144,1.26042,4.5015,31.96,-0.71,31.96788545,36.22144,0.52042,36.22517844,4.32144,1.26042,4.5015,31.9,-0.74,31.90858192
13/12/2020 19:30,34.49704,0.09622,34.49717419,3.82704,1.11622,3.9865,30.67,-1.02,30.68695651,34.43704,0.06622,34.43710367,3.82704,1.11622,3.9865,30.61,-1.05,30.62800353
13/12/2020 20:00,32.51168,2.53174,32.61010647,3.33168,0.97174,3.4705,29.18,1.56,29.22167004,32.39168,-0.70826,32.3994223,3.33168,0.97174,3.4705,29.06,-1.68,29.10852109
13/12/2020 20:30,31.8068,-0.7376,31.81535133,3.1968,0.9324,3.33,28.61,-1.67,28.6586985,31.7568,-0.7776,31.76631877,3.1968,0.9324,3.33,28.56,-1.71,28.61114643
13/12/2020 21:00,30.71272,-1.04254,30.73040936,3.76272,1.09746,3.9195,26.95,-2.14,27.03483124,30.67272,-1.08254,30.69181723,3.76272,1.09746,3.9195,26.91,-2.18,26.99815734
13/12/2020 21:30,30.00912,-0.73734,30.01817705,4.80912,1.40266,5.0095,25.2,-2.14,25.29070185,29.96912,-0.77734,29.97919964,4.80912,1.40266,5.0095,25.16,-2.18,25.25426697
13/12/2020 22:00,28.68088,-1.04266,28.69982609,4.07088,1.18734,4.2405,24.61,-2.23,24.71082759,28.65088,-1.08266,28.67132849,4.07088,1.18734,4.2405,24.58,-2.27,24.68459641
13/12/2020 22:30,26.44952,-1.53514,26.49403259,3.95952,1.15486,4.1245,22.49,-2.69,22.65030243,26.41952,-1.56514,26.46584025,3.95952,1.15486,4.1245,22.46,-2.72,22.62410219
13/12/2020 23:00,25.11848,-1.70336,25.17616875,3.82848,1.11664,3.988,21.29,-2.82,21.47595167,25.09848,-1.73336,25.15826376,3.82848,1.11664,3.988,21.27,-2.85,21.46008854
13/12/2020 23:30,23.6632,-0.4749,23.66796494,4.3032,1.2551,4.4825,19.36,-1.73,19.43714228,23.5932,10.0951,25.66223159,4.3032,1.2551,4.4825,19.29,8.84,21.2190881
14/12/2020 00:00,22.74704,-1.80878,22.8188412,4.18704,1.22122,4.3615,18.56,-3.03,18.80570392,22.72704,-1.84878,22.8021125,4.18704,1.22122,4.3615,18.54,-3.07,18.79245859
14/12/2020 00:30,22.42032,-2.11324,22.5196921,3.76032,1.09676,3.917,18.66,-3.21,18.93408831,22.40032,-2.15324,22.50357257,3.76032,1.09676,3.917,18.64,-3.25,18.92120768
14/12/2020 01:00,23.27488,-2.03566,23.36373152,3.85488,1.12434,4.0155,19.42,-3.16,19.67541613,23.26488,-2.07566,23.35729021,3.85488,1.12434,4.0155,19.41,-3.2,19.67201312
14/12/2020 01:30,23.84136,-1.77752,23.9075307,4.19136,1.22248,4.366,19.65,-3,19.8776885,23.82136,-1.80752,23.88983719,4.19136,1.22248,4.366,19.63,-3.03,19.86247215
14/12/2020 02:00,23.71192,-1.69944,23.77274167,4.80192,1.40056,5.002,18.91,-3.1,19.16241373,23.69192,-1.73944,23.75568826,4.80192,1.40056,5.002,18.89,-3.14,19.14919581
14/12/2020 02:30,23.65896,-1.52322,23.70794355,5.02896,1.46678,5.2385,18.63,-2.99,18.86841276,23.64896,-1.56322,23.70056889,5.02896,1.46678,5.2385,18.62,-3.03,18.86492248
14/12/2020 03:00,22.48784,-1.99938,22.57654686,3.08784,0.90062,3.2165,19.4,-2.9,19.61555505,22.47784,-2.03938,22.5701653,3.08784,0.90062,3.2165,19.39,-2.94,19.61162155
14/12/2020 03:30,22.06808,-2.10056,22.16782595,2.87808,0.83944,2.998,19.19,-2.94,19.41390481,22.05808,-2.13056,22.16073508,2.87808,0.83944,2.998,19.18,-2.97,19.40858831
14/12/2020 04:00,22.90472,-1.18654,22.93543275,4.19472,1.22346,4.3695,18.71,-2.41,18.86457527,22.88472,-1.22654,22.91756553,4.19472,1.22346,4.3695,18.69,-2.45,18.84989655
14/12/2020 04:30,22.83208,-1.38856,22.87426449,4.22208,1.23144,4.398,18.61,-2.62,18.79352282,22.81208,-1.42856,22.85676656,4.22208,1.23144,4.398,18.59,-2.66,18.77934237
14/12/2020 05:00,22.73504,-1.19228,22.76628155,4.41504,1.28772,4.599,18.32,-2.48,18.4870982,22.71504,-1.23228,22.74844074,4.41504,1.28772,4.599,18.3,-2.52,18.47269336
14/12/2020 05:30,23.46176,-1.31532,23.498601,3.34176,0.97468,3.481,20.12,-2.29,20.24990123,23.44176,-1.35532,23.48090723,3.34176,0.97468,3.481,20.1,-2.33,20.23459661
14/12/2020 06:00,24.758,-0.856,24.77279354,3.168,0.924,3.3,21.59,-1.78,21.6632523,24.738,-0.896,24.75422105,3.168,0.924,3.3,21.57,-1.82,21.64664639
14/12/2020 06:30,29.25648,1.73564,29.30791818,2.79648,0.81564,2.913,26.46,0.92,26.47598912,29.08648,-0.19436,29.08712936,2.79648,0.81564,2.913,26.29,-1.01,26.30939376
14/12/2020 07:00,34.20712,4.36916,34.48502019,3.11712,0.90916,3.247,31.09,3.46,31.28193888,34.09712,3.30916,34.25732232,3.11712,0.90916,3.247,30.98,2.4,31.07282414
14/12/2020 07:30,38.43464,5.86302,38.87925611,3.16464,0.92302,3.2965,35.27,4.94,35.61427382,38.37464,5.73302,38.80052208,3.16464,0.92302,3.2965,35.21,4.81,35.53702576
14/12/2020 08:00,41.2632,7.1276,41.87426842,3.7632,1.0976,3.92,37.5,6.03,37.98171797,41.1832,7.0776,41.78694035,3.7632,1.0976,3.92,37.42,5.98,37.89481231
14/12/2020 08:30,42.16,7.5825,42.836432,4.5,1.3125,4.6875,37.66,6.27,38.17837739,42.09,7.5325,42.7587027,4.5,1.3125,4.6875,37.59,6.22,38.10113515
14/12/2020 09:00,41.06216,7.58938,41.75763011,5.55216,1.61938,5.7835,35.51,5.97,36.00834625,41.01216,7.54938,41.70120389,5.55216,1.61938,5.7835,35.46,5.93,35.95241995
14/12/2020 09:30,41.99824,8.08532,42.76943491,5.53824,1.61532,5.769,36.46,6.47,37.02961653,41.93824,8.03532,42.70108127,5.53824,1.61532,5.769,36.4,6.42,36.96182355
14/12/2020 10:00,42.3724,9.2357,43.36725073,8.2824,2.4157,8.6275,34.09,6.82,34.76550733,42.3124,9.1857,43.29799393,8.2824,2.4157,8.6275,34.03,6.77,34.69688459
14/12/2020 10:30,42.49144,9.65542,43.5746441,10.44144,3.04542,10.8765,32.05,6.61,32.72452597,42.42144,9.60542,43.49531774,10.44144,3.04542,10.8765,31.98,6.56,32.64588795
14/12/2020 11:00,41.69856,9.63208,42.79657546,11.21856,3.27208,11.686,30.48,6.36,31.13647379,41.63856,9.58208,42.72687604,11.21856,3.27208,11.686,30.42,6.31,31.06754738
14/12/2020 11:30,42.222,10.176,43.43095969,11.952,3.486,12.45,30.27,6.69,31.00046774,42.172,10.136,43.37298791,11.952,3.486,12.45,30.22,6.65,30.94302668
14/12/2020 12:00,42.34376,10.07568,43.52600761,12.53376,3.65568,13.056,29.81,6.42,30.49348291,42.29376,10.02568,43.46580719,12.53376,3.65568,13.056,29.76,6.37,30.43410094
14/12/2020 12:30,41.788,9.4765,42.84904895,12.468,3.6365,12.9875,29.32,5.84,29.8959529,41.738,9.4365,42.7914498,12.468,3.6365,12.9875,29.27,5.8,29.83911694
14/12/2020 13:00,40.66472,8.82846,41.61203142,11.03472,3.21846,11.4945,29.63,5.61,30.15640894,40.61472,8.77846,41.55257923,11.03472,3.21846,11.4945,29.58,5.56,30.09800658
14/12/2020 13:30,40.67224,7.90232,41.43281028,8.68224,2.53232,9.044,31.99,5.37,32.43758622,40.62224,7.85232,41.37421071,8.68224,2.53232,9.044,31.94,5.32,32.38002471
14/12/2020 14:00,41.28592,7.60006,41.97961532,7.16592,2.09006,7.4645,34.12,5.51,34.56203842,41.23592,7.56006,41.92321082,7.16592,2.09006,7.4645,34.07,5.47,34.50631536
14/12/2020 14:30,40.43624,7.00182,41.03797008,5.76624,1.68182,6.0065,34.67,5.32,35.07579365,40.36624,6.95182,40.96048258,5.76624,1.68182,6.0065,34.6,5.27,34.99904142
14/12/2020 15:00,39.72752,6.75636,40.29794344,4.78752,1.39636,4.987,34.94,5.36,35.34873689,39.66752,6.71636,40.23209707,4.78752,1.39636,4.987,34.88,5.32,35.28337852
14/12/2020 15:30,40.48624,6.31932,40.97644976,3.66624,1.06932,3.819,36.82,5.25,37.19240379,40.42624,6.27932,40.91101001,3.66624,1.06932,3.819,36.76,5.21,37.1273713
14/12/2020 16:00,41.54608,6.40594,42.03704117,2.62608,0.76594,2.7355,38.92,5.64,39.32653049,41.45608,6.23594,41.92247031,2.62608,0.76594,2.7355,38.83,5.47,39.21338802
14/12/2020 16:30,43.09416,5.74038,43.47480407,2.02416,0.59038,2.1085,41.07,5.15,41.39163442,43.01416,5.70038,43.39023269,2.02416,0.59038,2.1085,40.99,5.11,41.30728991
14/12/2020 17:00,43.64384,5.44112,43.98170707,2.40384,0.70112,2.504,41.24,4.74,41.51150684,44.23384,5.72112,44.60228487,2.40384,0.70112,2.504,41.83,5.02,42.13014716
14/12/2020 17:30,44.7968,5.2599,45.10454343,2.5368,0.7399,2.6425,42.26,4.52,42.50103528,44.7268,5.2199,45.03036747,2.5368,0.7399,2.6425,42.19,4.48,42.42719057
14/12/2020 18:00,42.99424,4.08582,43.18794506,2.21424,0.64582,2.3065,40.78,3.44,40.92483354,42.81424,1.92582,42.8575306,2.21424,0.64582,2.3065,40.6,1.28,40.62017233
14/12/2020 18:30,39.58672,1.87196,39.63095551,1.68672,0.49196,1.757,37.9,1.38,37.92511569,39.52672,1.85196,39.5700815,1.68672,0.49196,1.757,37.84,1.36,37.86443186
14/12/2020 19:00,38.46984,1.81162,38.51247274,1.47984,0.43162,1.5415,36.99,1.38,37.01573314,38.29984,-1.74838,38.33972583,1.47984,0.43162,1.5415,36.82,-2.18,36.88447912
14/12/2020 19:30,37.53096,1.37028,37.55596658,1.20096,0.35028,1.251,36.33,1.02,36.34431592,37.46096,1.34028,37.48492863,1.20096,0.35028,1.251,36.26,0.99,36.27351237
14/12/2020 20:00,35.60368,1.30774,35.62768886,1.36368,0.39774,1.4205,34.24,0.91,34.25209045,35.54368,1.27774,35.56663897,1.36368,0.39774,1.4205,34.18,0.88,34.19132639
14/12/2020 20:30,35.04728,1.11004,35.06485454,1.33728,0.39004,1.393,33.71,0.72,33.71768824,34.99728,1.08004,35.01394142,1.33728,0.39004,1.393,33.66,0.69,33.66707145
14/12/2020 21:00,33.55096,0.54778,33.55543145,1.50096,0.43778,1.5635,32.05,0.11,32.05018877,33.50096,0.45778,33.50408756,1.50096,0.43778,1.5635,32,0.02,32.00000625
14/12/2020 21:30,31.34704,2.91872,31.48262764,1.12704,0.32872,1.174,30.22,2.59,30.33078469,31.29704,-0.42128,31.29987523,1.12704,0.32872,1.174,30.17,-0.75,30.17932073
14/12/2020 22:00,29.43456,2.43508,29.53511363,1.35456,0.39508,1.411,28.08,2.04,28.15400504,29.38456,-0.84492,29.39670485,1.35456,0.39508,1.411,28.03,-1.24,28.05741435
14/12/2020 22:30,27.2008,-1.2581,27.22987948,1.7208,0.5019,1.7925,25.48,-1.76,25.5407126,27.1608,-1.2781,27.19085501,1.7208,0.5019,1.7925,25.44,-1.78,25.50219598
14/12/2020 23:00,25.99128,-1.31046,26.02429522,1.78128,0.51954,1.8555,24.21,-1.83,24.27906506,25.96128,-1.34046,25.99586298,1.78128,0.51954,1.8555,24.18,-1.86,24.25143295
14/12/2020 23:30,24.08408,-0.81756,24.09795248,1.65408,0.48244,1.723,22.43,-1.3,22.46764118,24.05408,-1.97756,24.13523375,1.65408,0.48244,1.723,22.4,-2.46,22.5346755
15/12/2020 00:00,22.84304,-2.22578,22.9512216,1.28304,0.37422,1.3365,21.56,-2.6,21.71620593,22.82304,-2.25578,22.93424728,1.28304,0.37422,1.3365,21.54,-2.63,21.69996544
15/12/2020 00:30,22.94432,-2.12624,23.04262825,1.62432,0.47376,1.692,21.32,-2.6,21.47795149,22.92432,-2.15624,23.02550365,1.62432,0.47376,1.692,21.3,-2.63,21.46175436
15/12/2020 01:00,24.29176,-1.79532,24.3580126,1.90176,0.55468,1.981,22.39,-2.35,22.51298736,24.26176,-1.83532,24.33107885,1.90176,0.55468,1.981,22.36,-2.39,22.48736756
15/12/2020 01:30,24.2648,-1.9486,24.34291603,2.1648,0.6314,2.255,22.1,-2.58,22.25008764,24.2348,-1.9786,24.3154352,2.1648,0.6314,2.255,22.07,-2.61,22.22379356
15/12/2020 02:00,24.02464,-1.65948,24.08188533,2.74464,0.80052,2.859,21.28,-2.46,21.42171795,24.01464,-1.68948,24.07399587,2.74464,0.80052,2.859,21.27,-2.49,21.41525157
15/12/2020 02:30,24.22944,-1.42558,24.27134197,2.68944,0.78442,2.8015,21.54,-2.21,21.65307599,24.20944,-1.45558,24.25315852,2.68944,0.78442,2.8015,21.52,-2.24,21.63626585
15/12/2020 03:00,24.09144,-1.44708,24.13486113,2.82144,0.82292,2.939,21.27,-2.27,21.39078774,24.08144,-1.47708,24.1266972,2.82144,0.82292,2.939,21.26,-2.3,21.38405013
15/12/2020 03:30,23.17848,-1.72586,23.2426446,2.44848,0.71414,2.5505,20.73,-2.44,20.8731047,23.14848,-1.75586,23.21497729,2.44848,0.71414,2.5505,20.7,-2.47,20.84684389
15/12/2020 04:00,23.19472,-1.64654,23.25308861,2.27472,0.66346,2.3695,20.92,-2.31,21.04714945,23.17472,-1.67654,23.23528423,2.27472,0.66346,2.3695,20.9,-2.34,21.03058725
15/12/2020 04:30,23.15488,-1.38566,23.19630405,2.17488,0.63434,2.2655,20.98,-2.02,21.07702066,23.13488,-1.41566,23.17815277,2.17488,0.63434,2.2655,20.96,-2.05,21.06001187
15/12/2020 05:00,23.28784,-1.27188,23.3225464,1.94784,0.56812,2.029,21.34,-1.84,21.41917832,23.26784,-1.30188,23.30423287,1.94784,0.56812,2.029,21.32,-1.87,21.40185272
15/12/2020 05:30,24.65576,-1.10582,24.68054576,2.10576,0.61418,2.1935,22.55,-1.72,22.61550132,24.63576,-1.13582,24.66192932,2.10576,0.61418,2.1935,22.53,-1.75,22.59786273
15/12/2020 06:00,25.99632,-0.54774,26.00208977,2.47632,0.72226,2.5795,23.52,-1.27,23.55426288,25.95632,-0.57774,25.96274892,2.47632,0.72226,2.5795,23.48,-1.3,23.51596054
15/12/2020 06:30,30.3756,1.5408,30.41465338,2.5056,0.7308,2.61,27.87,0.81,27.88176824,30.3356,1.4508,30.37027244,2.5056,0.7308,2.61,27.83,0.72,27.83931213
15/12/2020 07:00,34.57856,3.83708,34.7908033,2.45856,0.71708,2.561,32.12,3.12,32.27117599,34.52856,3.45708,34.7011939,2.45856,0.71708,2.561,32.07,2.74,32.18683737
15/12/2020 07:30,36.92616,4.45388,37.19379437,2.27616,0.66388,2.371,34.65,3.79,34.8566579,36.86616,4.41388,37.12945044,2.27616,0.66388,2.371,34.59,3.75,34.79268026
15/12/2020 08:00,39.46584,5.90462,39.90510073,2.17584,0.63462,2.2665,37.29,5.27,37.66054965,39.30584,5.21462,39.65023732,2.17584,0.63462,2.2665,37.13,4.58,37.41140601
15/12/2020 08:30,40.73088,6.11234,41.18695529,2.27088,0.66234,2.3655,38.46,5.45,38.84422866,40.66088,6.07234,41.11180458,2.27088,0.66234,2.3655,38.39,5.41,38.76932034
15/12/2020 09:00,40.38688,6.76034,40.94877621,3.08688,0.90034,3.2155,37.3,5.86,37.75751051,40.32688,6.79034,40.89457137,3.08688,0.90034,3.2155,37.24,5.89,37.70291368
15/12/2020 09:30,40.98552,7.72286,41.70677902,4.77552,1.39286,4.9745,36.21,6.33,36.75912132,40.92552,7.87286,41.67589365,4.77552,1.39286,4.9745,36.15,6.48,36.7261882
15/12/2020 10:00,41.34808,8.62694,42.23846367,7.01808,2.04694,7.3105,34.33,6.58,34.9549038,41.28808,8.60694,42.17564423,7.01808,2.04694,7.3105,34.27,6.56,34.8922126
15/12/2020 10:30,40.46664,8.48652,41.34694638,8.69664,2.53652,9.059,31.77,5.95,32.32236687,40.40664,8.44652,41.28002248,8.69664,2.53652,9.059,31.71,5.91,32.25604129
15/12/2020 11:00,40.28744,8.89092,41.25683313,9.63744,2.81092,10.039,30.65,6.08,31.24722228,40.22744,8.85092,41.18963114,9.63744,2.81092,10.039,30.59,6.04,31.18059813
15/12/2020 11:30,40.6376,9.7068,41.78081498,11.0976,3.2368,11.56,29.54,6.47,30.24024636,40.5876,9.6668,41.72289894,11.0976,3.2368,11.56,29.49,6.43,30.18285937
15/12/2020 12:00,40.66952,9.91986,41.86183798,11.27952,3.28986,11.7495,29.39,6.63,30.12854129,40.60952,9.87986,41.79407552,11.27952,3.28986,11.7495,29.33,6.59,30.06122087
15/12/2020 12:30,40.59464,9.53052,41.69838856,10.90464,3.18052,11.359,29.69,6.35,30.36146571,40.54464,9.50052,41.64285909,10.90464,3.18052,11.359,29.64,6.32,30.30630297
15/12/2020 13:00,40.20288,9.03084,41.204704,10.56288,3.08084,11.003,29.64,5.95,30.23130993,40.15288,8.99084,41.14716243,10.56288,3.08084,11.003,29.59,5.91,30.17442957
15/12/2020 13:30,39.38696,8.49078,40.29176049,9.63696,2.81078,10.0385,29.75,5.68,30.28737196,39.34696,8.45078,40.24424113,9.63696,2.81078,10.0385,29.71,5.64,30.24059689
15/12/2020 14:00,39.60064,8.24102,40.44904324,7.34064,2.14102,7.6465,32.26,6.1,32.83165546,39.55064,8.20102,40.39195283,7.34064,2.14102,7.6465,32.21,6.06,32.77510793
15/12/2020 14:30,39.34056,7.15308,39.98557508,4.81056,1.40308,5.011,34.53,5.75,35.00547671,39.29056,7.11308,39.92923756,4.81056,1.40308,5.011,34.48,5.71,34.94959943
15/12/2020 15:00,38.82592,6.98756,39.44969022,4.10592,1.19756,4.277,34.72,5.79,35.19946733,38.77592,6.94756,39.39340759,4.10592,1.19756,4.277,34.67,5.75,35.14358263
15/12/2020 15:30,41.15152,6.68586,41.69110603,2.11152,0.61586,2.1995,39.04,6.07,39.50906858,41.08152,6.64586,41.61560694,2.11152,0.61586,2.1995,38.97,6.03,39.43376472
15/12/2020 16:00,41.30488,6.17684,41.76417681,2.11488,0.61684,2.203,39.19,5.56,39.58244181,41.23488,6.13684,41.68904093,2.11488,0.61684,2.203,39.12,5.52,39.5075284
15/12/2020 16:30,43.23552,6.09036,43.66237138,2.43552,0.71036,2.537,40.8,5.38,41.15318214,43.16552,6.05036,43.58748643,2.43552,0.71036,2.537,40.73,5.34,41.07856497
15/12/2020 17:00,44.2216,5.9113,44.61494564,2.7816,0.8113,2.8975,41.44,5.1,41.75264782,44.1516,5.8713,44.54027331,2.7816,0.8113,2.8975,41.37,5.06,41.67829771
15/12/2020 17:30,45.5948,5.4739,45.92220997,2.1048,0.6139,2.1925,43.49,4.86,43.76070955,45.5148,5.4339,45.8380223,2.1048,0.6139,2.1925,43.41,4.82,43.676773
15/12/2020 18:00,43.81576,4.00918,43.9987994,2.70576,0.78918,2.8185,41.11,3.22,41.23591275,43.74576,3.98918,43.92727029,2.70576,0.78918,2.8185,41.04,3.2,41.16456729
15/12/2020 18:30,40.50504,2.75022,40.59830015,3.15504,0.92022,3.2865,37.35,1.83,37.39480445,40.34504,-0.30978,40.34622927,3.15504,0.92022,3.2865,37.19,-1.23,37.21033459
15/12/2020 19:00,39.03448,2.01714,39.08656397,2.66448,0.77714,2.7755,36.37,1.24,36.39113216,38.95448,1.98714,39.00513091,2.66448,0.77714,2.7755,36.29,1.21,36.31016662
15/12/2020 19:30,37.58296,1.99378,37.63580796,2.41296,0.70378,2.5135,35.17,1.29,35.19365,37.52296,1.96378,37.57431249,2.41296,0.70378,2.5135,35.11,1.26,35.13260167
15/12/2020 20:00,35.87096,1.57528,35.9055327,2.28096,0.66528,2.376,33.59,0.91,33.60232432,36.46096,1.87528,36.50915336,2.28096,0.66528,2.376,34.18,1.21,34.20141079
15/12/2020 20:30,35.30952,1.47236,35.34020439,1.85952,0.54236,1.937,33.45,0.93,33.46292575,35.25952,1.45236,35.2894191,1.85952,0.54236,1.937,33.4,0.91,33.41239441
15/12/2020 21:00,34.29912,1.29016,34.32337608,2.22912,0.65016,2.322,32.07,0.64,32.07638539,34.24912,1.24016,34.27156573,2.22912,0.65016,2.322,32.02,0.59,32.0254352
15/12/2020 21:30,32.79432,0.57626,32.79938261,2.28432,0.66626,2.3795,30.51,-0.09,30.51013274,32.75432,0.48626,32.75792923,2.28432,0.66626,2.3795,30.47,-0.18,30.47053167
15/12/2020 22:00,30.7188,2.5934,30.82807806,2.0688,0.6034,2.155,28.65,1.99,28.71902854,30.5188,-0.6366,30.52543878,2.0688,0.6034,2.155,28.45,-1.24,28.47701003
15/12/2020 22:30,27.56,-1.3975,27.59540915,2.34,0.6825,2.4375,25.22,-2.08,25.30562783,27.53,-1.4275,27.5669849,2.34,0.6825,2.4375,25.19,-2.11,25.27821592
15/12/2020 23:00,25.57736,-1.73452,25.63610548,2.00736,0.58548,2.091,23.57,-2.32,23.68390382,25.56736,-1.76452,25.62817645,2.00736,0.58548,2.091,23.56,-2.35,23.67691069
15/12/2020 23:30,23.96752,-0.85864,23.98289552,2.02752,0.59136,2.112,21.94,-1.45,21.98786256,23.95752,-1.98864,24.03991376,2.02752,0.59136,2.112,21.93,-2.58,22.08124317
16/12/2020 00:00,22.98912,-2.26484,23.10041425,2.10912,0.61516,2.197,20.88,-2.88,21.07768488,22.95912,-2.30484,23.07452012,2.10912,0.61516,2.197,20.85,-2.92,21.05347715
16/12/2020 00:30,23.15992,-2.17044,23.26139945,2.56992,0.74956,2.677,20.59,-2.92,20.79602125,23.12992,-2.20044,23.23435249,2.56992,0.74956,2.677,20.56,-2.95,20.77055849
16/12/2020 01:00,24.24752,-2.03114,24.33244246,3.04752,0.88886,3.1745,21.2,-2.92,21.40014953,24.22752,-2.06114,24.31503698,3.04752,0.88886,3.1745,21.18,-2.95,21.38445463
16/12/2020 01:30,24.59192,-1.81694,24.6589497,3.06192,0.89306,3.1895,21.53,-2.71,21.69988479,24.58192,-1.84694,24.65120643,3.06192,0.89306,3.1895,21.52,-2.74,21.69373181
16/12/2020 02:00,24.14352,-1.51814,24.19120309,3.74352,1.09186,3.8995,20.4,-2.61,20.56628552,24.12352,-1.53814,24.17250694,3.74352,1.09186,3.8995,20.38,-2.63,20.54899754
16/12/2020 02:30,25.11024,-1.62118,25.1625193,3.39024,0.98882,3.5315,21.72,-2.61,21.87625425,25.09024,-1.64118,25.1438584,3.39024,0.98882,3.5315,21.7,-2.63,21.85879457
16/12/2020 03:00,24.11944,-1.56308,24.17003527,3.58944,1.04692,3.739,20.53,-2.61,20.695241,24.09944,-1.58308,24.15137989,3.58944,1.04692,3.739,20.51,-2.63,20.6779351
16/12/2020 03:30,24.0108,-1.3431,24.04833537,4.2408,1.2369,4.4175,19.77,-2.58,19.93763527,24.0008,-1.3931,24.04119648,4.2408,1.2369,4.4175,19.76,-2.63,19.93425444
16/12/2020 04:00,23.81568,-1.37126,23.85512456,4.31568,1.25874,4.4955,19.5,-2.63,19.67655712,23.80568,-1.40126,23.84688512,4.31568,1.25874,4.4955,19.49,-2.66,19.67068123
16/12/2020 04:30,23.89248,-1.08886,23.91727862,4.39248,1.28114,4.5755,19.5,-2.37,19.64349511,23.88248,-1.11886,23.90867413,4.39248,1.28114,4.5755,19.49,-2.4,19.63721212
16/12/2020 05:00,24.44496,-0.69022,24.45470247,4.76496,1.38978,4.9635,19.68,-2.08,19.78961344,24.41496,-0.72022,24.42558062,4.76496,1.38978,4.9635,19.65,-2.11,19.7629603
16/12/2020 05:30,25.28656,-0.34392,25.2888987,4.54656,1.32608,4.736,20.74,-1.67,20.80712618,25.26656,-0.37392,25.26932667,4.54656,1.32608,4.736,20.72,-1.7,20.78962241
16/12/2020 06:00,26.59656,0.27358,26.59796702,4.36656,1.27358,4.5485,22.23,-1,22.25248076,26.56656,2.43358,26.67778892,4.36656,1.27358,4.5485,22.2,1.16,22.23028565
16/12/2020 06:30,31.53512,3.05816,31.68305755,4.96512,1.44816,5.172,26.57,1.61,26.618734,31.50512,2.82816,31.6318048,4.96512,1.44816,5.172,26.54,1.38,26.5758537
16/12/2020 07:00,37.206,5.543,37.61663575,4.296,1.253,4.475,32.91,4.29,33.18843473,37.086,5.123,37.43816936,4.296,1.253,4.475,32.79,3.87,33.01758622
16/12/2020 07:30,39.63216,6.85188,40.22009903,4.29216,1.25188,4.471,35.34,5.6,35.78093906,39.38216,5.51188,39.76600744,4.29216,1.25188,4.471,35.09,4.26,35.34764066
16/12/2020 08:00,41.96096,7.45778,42.61854815,4.62096,1.34778,4.8135,37.34,6.11,37.83659208,41.88096,7.41778,42.53279053,4.62096,1.34778,4.8135,37.26,6.07,37.75119203
16/12/2020 08:30,42.31928,7.94354,43.05834748,4.70928,1.37354,4.9055,37.61,6.57,38.1795364,42.24928,7.89354,42.98034009,4.70928,1.37354,4.9055,37.54,6.52,38.1019947
16/12/2020 09:00,42.5864,7.9952,43.33041297,4.8864,1.4252,5.09,37.7,6.57,38.26819698,42.5064,7.9452,43.24257444,4.8864,1.4252,5.09,37.62,6.52,38.18081717
16/12/2020 09:30,43.43944,8.42942,44.24974654,5.20944,1.51942,5.4265,38.23,6.91,38.84946589,43.35944,8.37942,44.16169966,5.20944,1.51942,5.4265,38.15,6.86,38.76186399
16/12/2020 10:00,43.89432,8.91126,44.78975199,6.00432,1.75126,6.2545,37.89,7.16,38.56057183,43.82432,8.86126,44.7112173,6.00432,1.75126,6.2545,37.82,7.11,38.48252201
16/12/2020 10:30,43.22024,8.56132,44.06001981,5.97024,1.74132,6.219,37.25,6.82,37.8691814,43.14024,8.51132,43.97184185,5.97024,1.74132,6.219,37.17,6.77,37.78150076
16/12/2020 11:00,43.53184,8.74262,44.40106416,6.11184,1.78262,6.3665,37.42,6.96,38.06176559,43.46184,8.70262,44.32456577,6.11184,1.78262,6.3665,37.35,6.92,37.98564071
16/12/2020 11:30,44.23872,9.10046,45.16506083,6.37872,1.86046,6.6445,37.86,7.24,38.54604,44.15872,9.05046,45.07663894,6.37872,1.86046,6.6445,37.78,7.19,38.45808758
16/12/2020 12:00,44.1192,8.9056,45.0090382,6.2592,1.8256,6.52,37.86,7.08,38.51630823,44.0392,8.8656,44.92271141,6.2592,1.8256,6.52,37.78,7.04,38.43032657
16/12/2020 12:30,44.1612,8.5191,44.9754005,6.0312,1.7591,6.2825,38.13,6.76,38.72459813,44.0812,8.4791,44.88927857,6.0312,1.7591,6.2825,38.05,6.72,38.63885221
16/12/2020 13:00,44.3604,8.5247,45.17206657,5.8104,1.6947,6.0525,38.55,6.83,39.15036909,44.3004,8.4847,45.10560469,5.8104,1.6947,6.0525,38.49,6.79,39.08432166
16/12/2020 13:30,43.30976,8.00118,44.04264062,5.24976,1.53118,5.4685,38.06,6.47,38.60601637,43.24976,7.96118,43.97638147,5.24976,1.53118,5.4685,38,6.43,38.54017255
16/12/2020 14:00,43.4796,8.0153,44.21222286,4.9896,1.4553,5.1975,38.49,6.56,39.04502145,43.3996,7.9753,44.12630384,4.9896,1.4553,5.1975,38.41,6.52,38.95944686
16/12/2020 14:30,41.69744,7.04592,42.28855036,3.03744,0.88592,3.164,38.66,6.16,39.14768448,41.62744,7.00592,42.21287334,3.03744,0.88592,3.164,38.59,6.12,39.07227278
16/12/2020 15:00,40.24208,6.50144,40.7638777,1.58208,0.46144,1.648,38.66,6.04,39.12898159,40.17208,6.46144,40.68840398,1.58208,0.46144,1.648,38.59,6,39.05365668
16/12/2020 15:30,40.6744,6.2317,41.1490085,1.5144,0.4417,1.5775,39.16,5.79,39.58572596,40.6144,6.1917,41.08365412,1.5144,0.4417,1.5775,39.1,5.75,39.52053264
16/12/2020 16:00,42.2668,6.4699,42.75911585,2.0568,0.5999,2.1425,40.21,5.87,40.63620307,42.1968,6.4299,42.68387921,2.0568,0.5999,2.1425,40.14,5.83,40.56116985
16/12/2020 16:30,43.73256,6.21658,44.17219341,2.18256,0.63658,2.2735,41.55,5.58,41.92301158,43.66256,6.17658,44.09727073,2.18256,0.63658,2.2735,41.48,5.54,41.84832135
16/12/2020 17:00,45.45392,6.43406,45.90703619,2.41392,0.70406,2.5145,43.04,5.73,43.41974781,45.38392,6.39406,45.83213063,2.41392,0.70406,2.5145,42.97,5.69,43.34509199
16/12/2020 17:30,45.78632,5.62976,46.13113154,1.81632,0.52976,1.892,43.97,5.1,44.26478171,45.70632,5.58976,46.04685771,1.81632,0.52976,1.892,43.89,5.06,44.18071638
16/12/2020 18:00,42.97016,3.74588,43.13312263,1.70016,0.49588,1.771,41.27,3.25,41.39777047,42.90016,3.71588,43.06078834,1.70016,0.49588,1.771,41.2,3.22,41.32563853
16/12/2020 18:30,41.59792,2.67356,41.68374829,2.37792,0.69356,2.477,39.22,1.98,39.2699478,41.49792,0.29356,41.49895832,2.37792,0.69356,2.477,39.12,-0.4,39.12204494
16/12/2020 19:00,39.52088,2.08234,39.57570083,2.51088,0.73234,2.6155,37.01,1.35,37.03461354,39.46088,2.05234,39.51421453,2.51088,0.73234,2.6155,36.95,1.32,36.97357029
16/12/2020 19:30,37.56544,1.77492,37.607348,2.24544,0.65492,2.339,35.32,1.12,35.33775318,37.50544,1.74492,37.54600878,2.24544,0.65492,2.339,35.26,1.09,35.27684368
16/12/2020 20:00,36.09744,1.38342,36.12393978,2.13744,0.62342,2.2265,33.96,0.76,33.96850306,36.02744,1.35342,36.05285257,2.13744,0.62342,2.2265,33.89,0.73,33.89786129
16/12/2020 20:30,35.69824,1.33532,35.7232056,2.17824,0.63532,2.269,33.52,0.7,33.52730827,35.63824,1.30532,35.66213693,2.17824,0.63532,2.269,33.46,0.67,33.46670734
16/12/2020 21:00,34.61112,1.35616,34.63767887,2.66112,0.77616,2.772,31.95,0.58,31.95526404,34.55112,1.34616,34.57733419,2.66112,0.77616,2.772,31.89,0.57,31.89509367
16/12/2020 21:30,33.43096,0.69528,33.43818926,2.04096,0.59528,2.126,31.39,0.1,31.39015929,33.38096,0.75528,33.38950342,2.04096,0.59528,2.126,31.34,0.16,31.34040842
16/12/2020 22:00,31.3784,0.2762,31.37961556,2.0784,0.6062,2.165,29.3,-0.33,29.3018583,31.3384,0.1862,31.33895316,2.0784,0.6062,2.165,29.26,-0.42,29.2630142
16/12/2020 22:30,28.21448,0.81214,28.22616611,2.30448,0.67214,2.4005,25.91,0.14,25.91037823,28.16448,-1.40786,28.19964545,2.30448,0.67214,2.4005,25.86,-2.08,25.94351557
16/12/2020 23:00,26.4088,-1.2816,26.43987927,2.9088,0.8484,3.03,23.5,-2.13,23.59633234,26.3788,-1.3116,26.41138739,2.9088,0.8484,3.03,23.47,-2.16,23.56918539
16/12/2020 23:30,25.11952,-1.79014,25.18322629,2.39952,0.69986,2.4995,22.72,-2.49,22.85603859,25.08952,-1.81014,25.15473356,2.39952,0.69986,2.4995,22.69,-2.51,22.82840774
17/12/2020 00:00,23.71416,-1.78462,23.78121639,2.62416,0.76538,2.7335,21.09,-2.55,21.24360139,23.69416,-1.81462,23.76354485,2.62416,0.76538,2.7335,21.07,-2.58,21.22737148
17/12/2020 00:30,23.87752,-1.80364,23.94554402,2.86752,0.83636,2.987,21.01,-2.64,21.17521428,23.86752,-1.83364,23.93785175,2.86752,0.83636,2.987,21,-2.67,21.16905525
17/12/2020 01:00,24.908,-1.931,24.98273854,2.328,0.679,2.425,22.58,-2.61,22.73034316,24.878,-1.961,24.9551679,2.328,0.679,2.425,22.55,-2.64,22.70401066
17/12/2020 01:30,24.59128,-2.13296,24.68360935,2.08128,0.60704,2.168,22.51,-2.74,22.67614826,24.57128,-2.16296,24.66629678,2.08128,0.60704,2.168,22.49,-2.77,22.65994263
17/12/2020 02:00,24.04768,-2.00276,24.1309337,2.52768,0.73724,2.633,21.52,-2.74,21.69373181,24.03768,-2.03276,24.12347763,2.52768,0.73724,2.633,21.51,-2.77,21.6876232
17/12/2020 02:30,24.04408,-1.08006,24.06832592,2.43408,0.70994,2.5355,21.61,-1.79,21.68400793,23.94408,-2.43006,24.06707624,2.43408,0.70994,2.5355,21.51,-3.14,21.73797829
