Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/12/2020 03:00,23.55624,-2.09568,23.64927732,2.34624,0.68432,2.444,21.21,-2.78,21.39141183,23.53624,-2.12568,23.63203565,2.34624,0.68432,2.444,21.19,-2.81,21.37550467
17/12/2020 03:30,22.93024,-2.21118,23.03660616,2.19024,0.63882,2.2815,20.74,-2.85,20.93490148,22.90024,-2.25118,23.01062371,2.19024,0.63882,2.2815,20.71,-2.89,20.91067192
17/12/2020 04:00,22.45,-2.2725,22.56472371,1.98,0.5775,2.0625,20.47,-2.85,20.66744783,22.43,-2.3125,22.54889257,1.98,0.5775,2.0625,20.45,-2.89,20.6531983
17/12/2020 04:30,22.5276,-2.0507,22.62074562,1.9176,0.5593,1.9975,20.61,-2.61,20.77460469,22.5176,-2.0707,22.6126095,1.9176,0.5593,1.9975,20.6,-2.63,20.76720732
17/12/2020 05:00,23.71552,-1.85964,23.78831961,1.71552,0.50036,1.787,22,-2.36,22.12621974,23.70552,-1.88964,23.78071525,1.71552,0.50036,1.787,21.99,-2.39,22.11949819
17/12/2020 05:30,24.4988,-1.5241,24.54616227,1.7688,0.5159,1.8425,22.73,-2.04,22.82136061,24.4788,-1.5541,24.52808342,1.7688,0.5159,1.8425,22.71,-2.07,22.80414436
17/12/2020 06:00,25.72688,2.30034,25.82951642,2.60688,0.76034,2.7155,23.12,1.54,23.17123216,25.68688,-0.54966,25.69276027,2.60688,0.76034,2.7155,23.08,-1.31,23.11714732
17/12/2020 06:30,30.82168,3.06424,30.97362628,2.79168,0.81424,2.908,28.03,2.25,28.12016003,30.69168,2.00424,30.75705121,2.79168,0.81424,2.908,27.9,1.19,27.9253666
17/12/2020 07:00,35.90344,4.96392,36.24496524,2.65344,0.77392,2.764,33.25,4.19,33.51296167,35.79344,4.27392,36.04770089,2.65344,0.77392,2.764,33.14,3.5,33.32430945
17/12/2020 07:30,39.50448,6.20214,39.98837932,2.78448,0.81214,2.9005,36.72,5.39,37.11348138,39.33448,5.35214,39.69693589,2.78448,0.81214,2.9005,36.55,4.54,36.83088514
17/12/2020 08:00,40.92448,6.56714,41.44804448,2.42448,0.70714,2.5255,38.5,5.86,38.94341536,40.85448,6.53714,41.37417957,2.42448,0.70714,2.5255,38.43,5.83,38.86970285
17/12/2020 08:30,41.32496,7.02728,41.91819394,2.42496,0.70728,2.526,38.9,6.32,39.41005455,41.26496,6.98728,41.85234767,2.42496,0.70728,2.526,38.84,6.28,39.34442781
17/12/2020 09:00,42.2344,7.6117,42.91482868,2.9544,0.8617,3.0775,39.28,6.75,39.85575115,42.1744,7.5817,42.85046313,2.9544,0.8617,3.0775,39.22,6.72,39.79154181
17/12/2020 09:30,42.54784,8.08812,43.30977227,4.58784,1.33812,4.779,37.96,6.75,38.55546784,42.48784,8.05812,43.24522917,4.58784,1.33812,4.779,37.9,6.72,38.49114703
17/12/2020 10:00,42.5944,8.7067,43.47515999,6.4344,1.8767,6.7025,36.16,6.83,36.79938179,42.5444,8.6667,43.418172,6.4344,1.8767,6.7025,36.11,6.79,36.74283876
17/12/2020 10:30,41.55496,8.80978,42.47854664,7.88496,2.29978,8.2135,33.67,6.51,34.29357083,41.49496,8.75978,42.40949718,7.88496,2.29978,8.2135,33.61,6.46,34.22519101
17/12/2020 11:00,41.76104,9.80072,42.89567081,10.87104,3.17072,11.324,30.89,6.63,31.59349617,41.72104,9.75072,42.84532319,10.87104,3.17072,11.324,30.85,6.58,31.54392017
17/12/2020 11:30,42.07192,10.35056,43.32644164,12.24192,3.57056,12.752,29.83,6.78,30.59080417,42.04192,10.30056,43.28538522,12.24192,3.57056,12.752,29.8,6.73,30.55049754
17/12/2020 12:00,41.6252,10.4711,42.92203642,12.6552,3.6911,13.1825,28.97,6.78,29.75280323,41.5852,10.4211,42.87106465,12.6552,3.6911,13.1825,28.93,6.73,29.70248811
17/12/2020 12:30,42.00216,12.59188,43.84902378,12.45216,3.63188,12.971,29.55,8.96,30.87853785,41.31216,7.48188,41.98420051,12.45216,3.63188,12.971,28.86,3.85,29.1156676
17/12/2020 13:00,40.29136,9.22998,41.33504834,11.45136,3.33998,11.9285,28.84,5.89,29.43531383,40.26136,9.17998,41.29466239,11.45136,3.33998,11.9285,28.81,5.84,29.395947
17/12/2020 13:30,40.0648,8.4814,40.95268422,9.6048,2.8014,10.005,30.46,5.68,30.98506092,40.0148,8.4314,40.89343132,9.6048,2.8014,10.005,30.41,5.63,30.92676834
17/12/2020 14:00,40.05576,7.74168,40.7970283,7.92576,2.31168,8.256,32.13,5.43,32.58560725,40.00576,7.69168,40.73846799,7.92576,2.31168,8.256,32.08,5.38,32.52800025
17/12/2020 14:30,40.12888,6.44384,40.6429586,4.53888,1.32384,4.728,35.59,5.12,35.95639721,40.06888,6.40384,40.5773867,4.53888,1.32384,4.728,35.53,5.08,35.89132625
17/12/2020 15:00,40.13328,6.44054,40.64677993,3.29328,0.96054,3.4305,36.84,5.48,37.2453487,39.97328,5.74054,40.38337422,3.29328,0.96054,3.4305,36.68,4.78,36.99014463
17/12/2020 15:30,41.2888,8.9334,42.24417878,3.2688,0.9534,3.405,38.02,7.98,38.84843369,40.4988,4.1834,40.71429279,3.2688,0.9534,3.405,37.23,3.23,37.36985148
17/12/2020 16:00,42.38576,6.71668,42.91464134,3.48576,1.01668,3.631,38.9,5.7,39.31539139,42.31576,6.67668,42.83925303,3.48576,1.01668,3.631,38.83,5.66,39.24034276
17/12/2020 16:30,44.26792,6.85356,44.79531254,3.81792,1.11356,3.977,40.45,5.74,40.85523345,44.19792,6.81356,44.72002608,3.81792,1.11356,3.977,40.38,5.7,40.78031878
17/12/2020 17:00,45.52104,6.63072,46.00142966,3.91104,1.14072,4.074,41.61,5.49,41.97061115,45.45104,6.59072,45.92640447,3.91104,1.14072,4.074,41.54,5.45,41.89599146
17/12/2020 17:30,45.30896,5.81928,45.6811326,3.52896,1.02928,3.676,41.78,4.79,42.05368593,45.24896,5.77928,45.61653712,3.52896,1.02928,3.676,41.72,4.75,41.98953322
17/12/2020 18:00,43.29024,4.48632,43.52208573,3.93024,1.14632,4.094,39.36,3.34,39.5014582,43.09024,1.67632,43.12283423,3.93024,1.14632,4.094,39.16,0.53,39.1635864
17/12/2020 18:30,40.77616,2.80388,40.87244753,4.67616,1.36388,4.871,36.1,1.44,36.12870881,40.72616,2.78388,40.82119665,4.67616,1.36388,4.871,36.05,1.42,36.07795587
17/12/2020 19:00,39.34984,2.46912,39.42722995,4.89984,1.42912,5.104,34.45,1.04,34.46569454,39.28984,2.44912,39.36609856,4.89984,1.42912,5.104,34.39,1.02,34.40512317
17/12/2020 19:30,38.32856,2.32208,38.39883549,4.97856,1.45208,5.186,33.35,0.87,33.3613459,38.27856,2.30208,38.34772129,4.97856,1.45208,5.186,33.3,0.85,33.31084658
17/12/2020 20:00,37.25304,2.31172,37.32469743,4.94304,1.44172,5.149,32.31,0.87,32.32171097,37.21304,2.29172,37.28353962,4.94304,1.44172,5.149,32.27,0.85,32.28119267
17/12/2020 20:30,36.4772,2.0446,36.53445646,4.7472,1.3846,4.945,31.73,0.66,31.73686342,36.4272,2.0146,36.48286602,4.7472,1.3846,4.945,31.68,0.63,31.68626359
17/12/2020 21:00,34.74464,1.75552,34.78896174,4.30464,1.25552,4.484,30.44,0.5,30.44410616,34.70464,1.66552,34.74458223,4.30464,1.25552,4.484,30.4,0.41,30.40276468
17/12/2020 21:30,33.23808,1.14444,33.25777661,4.43808,1.29444,4.623,28.8,-0.15,28.80039062,33.21808,1.05444,33.23481131,4.43808,1.29444,4.623,28.78,-0.24,28.78100068
17/12/2020 22:00,31.11152,1.92836,31.1712247,4.45152,1.29836,4.637,26.66,0.63,26.6674427,31.07152,0.01836,31.07152542,4.45152,1.29836,4.637,26.62,-1.28,26.65075609
17/12/2020 22:30,28.29856,-0.92792,28.31376933,4.49856,1.31208,4.686,23.8,-2.24,23.90517936,28.27856,-0.95792,28.29477984,4.49856,1.31208,4.686,23.78,-2.27,23.88809955
17/12/2020 23:00,26.90936,-1.02352,26.92881818,4.71936,1.37648,4.916,22.19,-2.4,22.31941083,26.88936,-1.05352,26.90999044,4.71936,1.37648,4.916,22.17,-2.43,22.30277561
17/12/2020 23:30,26.04592,-0.91994,26.06216104,5.48592,1.60006,5.7145,20.56,-2.52,20.71386009,26.01592,-0.94994,26.03325718,5.48592,1.60006,5.7145,20.53,-2.55,20.68775967
18/12/2020 00:00,25.11568,-1.01126,25.13603049,5.27568,1.53874,5.4955,19.84,-2.55,20.00320224,25.10568,-1.04126,25.12726389,5.27568,1.53874,5.4955,19.83,-2.58,19.99713229
18/12/2020 00:30,24.66704,-1.22878,24.69762666,5.38704,1.57122,5.6115,19.28,-2.8,19.4822586,24.65704,-1.25878,24.68915042,5.38704,1.57122,5.6115,19.27,-2.83,19.4766989
18/12/2020 01:00,25.34552,-1.16964,25.3724938,5.31552,1.55036,5.537,20.03,-2.72,20.21383932,25.33552,-1.19964,25.36390565,5.31552,1.55036,5.537,20.02,-2.75,20.20799099
18/12/2020 01:30,25.4624,-1.2843,25.49476888,4.9224,1.4357,5.1275,20.54,-2.72,20.71931466,25.4524,-1.3343,25.48735024,4.9224,1.4357,5.1275,20.53,-2.77,20.71602761
18/12/2020 02:00,25.22768,-0.41776,25.23113873,4.80768,1.40224,5.008,20.42,-1.82,20.50094632,25.08768,-2.02776,25.16949539,4.80768,1.40224,5.008,20.28,-3.43,20.56801643
18/12/2020 02:30,25.0804,2.5347,25.20815678,5.0904,1.4847,5.3025,19.99,1.05,20.01755729,24.2904,-4.8153,24.7630904,5.0904,1.4847,5.3025,19.2,-6.3,20.20717694
18/12/2020 03:00,24.56984,-0.36088,24.57249015,4.89984,1.42912,5.104,19.67,-1.79,19.75127844,24.09984,-3.46088,24.3470733,4.89984,1.42912,5.104,19.2,-4.89,19.8129276
18/12/2020 03:30,24.29744,-1.33658,24.33417425,4.77744,1.39342,4.9765,19.52,-2.73,19.70997971,24.28744,-1.36658,24.32585626,4.77744,1.39342,4.9765,19.51,-2.76,19.70425589
18/12/2020 04:00,23.85792,-1.26394,23.89137692,4.71792,1.37606,4.9145,19.14,-2.64,19.32121114,23.83792,-1.29394,23.87301218,4.71792,1.37606,4.9145,19.12,-2.67,19.30552512
18/12/2020 04:30,23.62128,-0.91546,23.639013,5.50128,1.60454,5.7305,18.12,-2.52,18.29439258,23.61128,-0.94546,23.63020182,5.50128,1.60454,5.7305,18.11,-2.55,18.28864675
18/12/2020 05:00,24.06136,-0.80752,24.07490672,5.15136,1.50248,5.366,18.91,-2.31,19.05056955,24.05136,-0.83752,24.0659377,5.15136,1.50248,5.366,18.9,-2.34,19.04430624
18/12/2020 05:30,24.63376,-0.47432,24.63832606,5.09376,1.48568,5.306,19.54,-1.96,19.63805489,24.62376,-0.50432,24.62892396,5.09376,1.48568,5.306,19.53,-1.99,19.63112325
18/12/2020 06:00,26.48864,1.81502,26.5507504,4.98864,1.45502,5.1965,21.5,0.36,21.50301374,26.46864,0.72502,26.47856789,4.98864,1.45502,5.1965,21.48,-0.73,21.49240098
18/12/2020 06:30,30.41016,2.71838,30.53141695,5.00016,1.45838,5.2085,25.41,1.26,25.44122049,30.38016,2.67838,30.49799733,5.00016,1.45838,5.2085,25.38,1.22,25.40930538
18/12/2020 07:00,34.73688,4.31534,35.00389966,4.88688,1.42534,5.0905,29.85,2.89,29.98957486,34.70688,4.28534,34.97043978,4.88688,1.42534,5.0905,29.82,2.86,29.95683561
18/12/2020 07:30,37.19704,5.32622,37.57643416,5.02704,1.46622,5.2365,32.17,3.86,32.40074845,37.13704,4.65622,37.42779882,5.02704,1.46622,5.2365,32.11,3.19,32.26806781
18/12/2020 08:00,40.29288,6.87084,40.87449842,5.28288,1.54084,5.503,35.01,5.33,35.41340142,40.22288,6.76084,40.78711847,5.28288,1.54084,5.503,34.94,5.22,35.32777944
18/12/2020 08:30,40.73688,7.03284,41.33949964,5.18688,1.51284,5.403,35.55,5.52,35.9760045,40.67688,6.99284,41.27357966,5.18688,1.51284,5.403,35.49,5.48,35.91059036
18/12/2020 09:00,40.5196,7.0178,41.1228343,5.4096,1.5778,5.635,35.11,5.44,35.52894172,40.4596,6.9978,41.06030245,5.4096,1.5778,5.635,35.05,5.42,35.4665885
18/12/2020 09:30,40.5788,6.8784,41.1576408,5.3088,1.5484,5.53,35.27,5.33,35.67046117,40.5288,6.8484,41.10333578,5.3088,1.5484,5.53,35.22,5.3,35.61654672
18/12/2020 10:00,40.74776,7.01018,41.3463731,5.41776,1.58018,5.6435,35.33,5.43,35.74484298,40.69776,6.97018,41.29032669,5.41776,1.58018,5.6435,35.28,5.39,35.68936116
18/12/2020 10:30,40.12432,6.92376,40.71731214,5.70432,1.66376,5.942,34.42,5.26,34.81959219,40.06432,6.88376,40.65139467,5.70432,1.66376,5.942,34.36,5.22,34.75425154
18/12/2020 11:00,39.86528,6.78654,40.43881396,4.92528,1.43654,5.1305,34.94,5.35,35.34722196,39.81528,6.74654,40.38282213,4.92528,1.43654,5.1305,34.89,5.31,35.29175824
18/12/2020 11:30,40.2672,7.0396,40.87790802,5.5872,1.6296,5.82,34.68,5.41,35.09943732,40.2172,6.9996,40.82177821,5.5872,1.6296,5.82,34.63,5.37,35.04388392
18/12/2020 12:00,40.98864,7.03752,41.58840339,5.88864,1.71752,6.134,35.1,5.32,35.50087886,40.93864,6.99752,41.53236727,5.88864,1.71752,6.134,35.05,5.28,35.44546374
18/12/2020 12:30,41.21904,6.79472,41.7753214,5.63904,1.64472,5.874,35.58,5.15,35.95078441,41.16904,6.76472,41.72111325,5.63904,1.64472,5.874,35.53,5.12,35.89700962
18/12/2020 13:00,41.20136,6.72248,41.7461831,5.39136,1.57248,5.616,35.81,5.15,36.17842727,41.15136,6.69248,41.69201025,5.39136,1.57248,5.616,35.76,5.12,36.12467301
18/12/2020 13:30,40.16368,6.30274,40.65520536,5.56368,1.62274,5.7955,34.6,4.68,34.91507411,40.11368,6.27274,40.60116489,5.56368,1.62274,5.7955,34.55,4.65,34.86151173
18/12/2020 14:00,39.21568,5.46874,39.59515974,5.99568,1.74874,6.2455,33.22,3.72,33.42763527,39.16568,5.43874,39.54150203,5.99568,1.74874,6.2455,33.17,3.69,33.3746161
18/12/2020 14:30,38.60576,6.55168,39.15774784,5.52576,1.61168,5.756,33.08,4.94,33.44682347,38.22576,4.79168,38.52491304,5.52576,1.61168,5.756,32.7,3.18,32.85426
18/12/2020 15:00,37.54712,4.81666,37.85480728,5.57712,1.62666,5.8095,31.97,3.19,32.12875659,37.49712,4.78666,37.80140371,5.57712,1.62666,5.8095,31.92,3.16,32.07603467
18/12/2020 15:30,37.91232,4.57276,38.18709392,5.15232,1.50276,5.367,32.76,3.07,32.90353324,37.86232,4.54276,38.13386873,5.15232,1.50276,5.367,32.71,3.04,32.85096193
18/12/2020 16:00,38.80104,5.77322,39.22818852,5.29104,1.54322,5.5115,33.51,4.23,33.77592338,38.53104,4.44322,38.78637966,5.29104,1.54322,5.5115,33.24,2.9,33.3662644
18/12/2020 16:30,41.12304,5.53672,41.4940922,4.82304,1.40672,5.024,36.3,4.13,36.5341881,41.06304,5.50672,41.43063141,4.82304,1.40672,5.024,36.24,4.1,36.47118863
18/12/2020 17:00,41.57112,5.44366,41.92602357,5.12112,1.49366,5.3345,36.45,3.95,36.66340137,41.51112,5.41366,41.86264204,5.12112,1.49366,5.3345,36.39,3.92,36.60052595
18/12/2020 17:30,41.2812,4.7116,41.54920755,5.0112,1.4616,5.22,36.27,3.25,36.41531821,41.1412,2.9316,41.24551631,5.0112,1.4616,5.22,36.13,1.47,36.15989215
18/12/2020 18:00,39.36888,3.05884,39.48753239,5.37888,1.56884,5.603,33.99,1.49,34.02264246,39.30888,3.02884,39.42539687,5.37888,1.56884,5.603,33.93,1.46,33.9613972
18/12/2020 18:30,38.5284,2.3387,38.59931507,5.3784,1.5687,5.6025,33.15,0.77,33.15894148,38.4784,2.3087,38.54759866,5.3784,1.5687,5.6025,33.1,0.74,33.10827087
18/12/2020 19:00,37.46464,2.24802,37.53202425,5.44464,1.58802,5.6715,32.02,0.66,32.02680128,37.41464,2.21802,37.48032683,5.44464,1.58802,5.6715,31.97,0.63,31.97620678
18/12/2020 19:30,36.47336,2.20098,36.53970857,5.28336,1.54098,5.5035,31.19,0.66,31.19698223,36.42336,2.12098,36.48506146,5.28336,1.54098,5.5035,31.14,0.58,31.14540094
18/12/2020 20:00,34.9852,2.0111,35.04295567,5.2152,1.5211,5.4325,29.77,0.49,29.77403231,34.9452,1.9311,34.9985164,5.2152,1.5211,5.4325,29.73,0.41,29.73282698
18/12/2020 20:30,34.3248,1.7064,34.36718924,5.4048,1.5764,5.63,28.92,0.13,28.92029218,34.2848,1.6964,34.32674299,5.4048,1.5764,5.63,28.88,0.12,28.88024931
18/12/2020 21:00,33.22704,1.03372,33.24311604,5.32704,1.55372,5.549,27.9,-0.52,27.90484546,33.18704,1.13372,33.20639916,5.32704,1.55372,5.549,27.86,-0.42,27.86316565
18/12/2020 21:30,31.01776,2.17768,31.09411079,5.47776,1.59768,5.706,25.54,0.58,25.5465849,30.94776,0.08768,30.94788421,5.47776,1.59768,5.706,25.47,-1.51,25.51472124
18/12/2020 22:00,29.03664,-0.87098,29.04969998,5.27664,1.53902,5.4965,23.76,-2.41,23.88191157,29.00664,-0.90098,29.02062937,5.27664,1.53902,5.4965,23.73,-2.44,23.85511476
18/12/2020 22:30,27.38744,-1.25908,27.4163665,5.07744,1.48092,5.289,22.31,-2.74,22.47762665,27.35744,-1.28908,27.38779382,5.07744,1.48092,5.289,22.28,-2.77,22.45153224
18/12/2020 23:00,25.98912,-0.53234,25.99457144,5.16912,1.50766,5.3845,20.82,-2.04,20.91970363,25.93912,-1.57234,25.98673122,5.16912,1.50766,5.3845,20.77,-3.08,20.99712599
18/12/2020 23:30,24.3716,-1.6587,24.42797929,5.1816,1.5113,5.3975,19.19,-3.17,19.45006427,24.3516,-1.6887,24.41008255,5.1816,1.5113,5.3975,19.17,-3.2,19.43524891
19/12/2020 00:00,23.232,-1.794,23.30116435,5.232,1.526,5.45,18,-3.32,18.30361713,23.222,-1.824,23.29352399,5.232,1.526,5.45,17.99,-3.35,18.29925135
19/12/2020 00:30,23.22592,-1.75494,23.29212687,5.12592,1.49506,5.3395,18.1,-3.25,18.38946709,23.20592,-1.78494,23.27446528,5.12592,1.49506,5.3395,18.08,-3.28,18.37511361
19/12/2020 01:00,24.02712,-1.68584,24.08619007,5.15712,1.50416,5.372,18.87,-3.19,19.13773759,24.01712,-1.71584,24.07833383,5.15712,1.50416,5.372,18.86,-3.22,19.1329036
19/12/2020 01:30,24.00936,-1.50852,24.05670385,5.31936,1.55148,5.541,18.69,-3.06,18.93884104,23.98936,-1.53852,24.03864466,5.31936,1.55148,5.541,18.67,-3.09,18.9239795
19/12/2020 02:00,23.47568,-1.55626,23.52720758,5.15568,1.50374,5.3705,18.32,-3.06,18.57379875,23.45568,-1.58626,23.50925658,5.15568,1.50374,5.3705,18.3,-3.09,18.55904362
19/12/2020 02:30,23.0852,-1.6139,23.14154559,5.0952,1.4861,5.3075,17.99,-3.1,18.255139,23.0652,-1.6439,23.12370771,5.0952,1.4861,5.3075,17.97,-3.13,18.24055372
19/12/2020 03:00,22.64456,-1.55992,22.69822566,5.07456,1.48008,5.286,17.57,-3.04,17.83105437,22.63456,-1.58992,22.69033169,5.07456,1.48008,5.286,17.56,-3.07,17.82634287
19/12/2020 03:30,22.21208,-1.59856,22.26952833,4.94208,1.44144,5.148,17.27,-3.04,17.53552109,22.20208,-1.65856,22.26394344,4.94208,1.44144,5.148,17.26,-3.1,17.53617974
19/12/2020 04:00,21.83624,-1.69818,21.90217324,4.80624,1.40182,5.0065,17.03,-3.1,17.3098498,21.81624,-1.72818,21.8845821,4.80624,1.40182,5.0065,17.01,-3.13,17.29557747
19/12/2020 04:30,21.6548,-1.7286,21.72368341,4.5648,1.3314,4.755,17.09,-3.06,17.3617885,21.6348,-1.7486,21.70534895,4.5648,1.3314,4.755,17.07,-3.08,17.3456421
19/12/2020 05:00,21.48696,-1.56922,21.54418486,4.59696,1.34078,4.7885,16.89,-2.91,17.1388506,21.47696,-1.59922,21.53641835,4.59696,1.34078,4.7885,16.88,-2.94,17.13411801
19/12/2020 05:30,21.9216,-0.7962,21.93605436,3.4416,1.0038,3.585,18.48,-1.8,18.5674554,21.7016,-2.7462,21.87466701,3.4416,1.0038,3.585,18.26,-3.75,18.64108634
19/12/2020 06:00,21.32864,-1.27248,21.36656476,2.76864,0.80752,2.884,18.56,-2.08,18.67618805,21.94864,-1.62248,22.00852651,2.76864,0.80752,2.884,19.18,-2.43,19.33332098
19/12/2020 06:30,24.2044,-0.7058,24.21468837,2.6544,0.7742,2.765,21.55,-1.48,21.60076156,24.1844,-0.7358,24.19559061,2.6544,0.7742,2.765,21.53,-1.51,21.58288674
19/12/2020 07:00,25.94984,0.12412,25.95013684,3.33984,0.97412,3.479,22.61,-0.85,22.6259718,25.91984,0.09412,25.92001088,3.33984,0.97412,3.479,22.58,-0.88,22.59714141
19/12/2020 07:30,27.88936,0.41898,27.89250698,3.21936,0.93898,3.3535,24.67,-0.52,24.67547973,27.85936,0.38898,27.86207539,3.21936,0.93898,3.3535,24.64,-0.55,24.64613763
19/12/2020 08:00,28.57296,0.44628,28.576445,3.31296,0.96628,3.451,25.26,-0.52,25.26535177,28.54296,0.41628,28.54599542,3.31296,0.96628,3.451,25.23,-0.55,25.23599414
19/12/2020 08:30,29.54984,0.53162,29.5546217,3.39984,0.99162,3.5415,26.15,-0.46,26.15404558,29.51984,0.50162,29.52410162,3.39984,0.99162,3.5415,26.12,-0.49,26.12459569
19/12/2020 09:00,30.52304,4.46672,30.84813703,3.62304,1.05672,3.774,26.9,3.41,27.11527429,30.42304,0.48672,30.42693312,3.62304,1.05672,3.774,26.8,-0.57,26.80606088
19/12/2020 09:30,31.17296,1.66628,31.21746185,5.71296,1.66628,5.951,25.46,0,25.46,31.13296,1.64628,31.17645644,5.71296,1.66628,5.951,25.42,-0.02,25.42000787
19/12/2020 10:00,31.7116,2.8013,31.83508844,8.0616,2.3513,8.3975,23.65,0.45,23.6542808,31.6916,2.7813,31.81341133,8.0616,2.3513,8.3975,23.63,0.43,23.63391208
19/12/2020 10:30,31.20664,2.30902,31.2919471,9.35664,2.72902,9.7465,21.85,-0.42,21.85403624,31.18664,2.27902,31.26980087,9.35664,2.72902,9.7465,21.83,-0.45,21.83463762
19/12/2020 11:00,31.0968,3.0774,31.24870175,10.7568,3.1374,11.205,20.34,-0.06,20.3400885,31.0768,3.0374,31.22488266,10.7568,3.1374,11.205,20.32,-0.1,20.32024606
19/12/2020 11:30,31.62648,3.50814,31.82045385,12.09648,3.52814,12.6005,19.53,-0.02,19.53001024,31.60648,3.54814,31.80501337,12.09648,3.52814,12.6005,19.51,0.02,19.51001025
19/12/2020 12:00,31.20104,2.51572,31.30229615,10.03104,2.92572,10.449,21.17,-0.41,21.17396987,31.18104,2.49572,31.28075884,10.03104,2.92572,10.449,21.15,-0.43,21.15437071
19/12/2020 12:30,31.71168,1.50924,31.74757398,8.43168,2.45924,8.783,23.28,-0.95,23.29937553,31.68168,1.46924,31.71572975,8.43168,2.45924,8.783,23.25,-0.99,23.27106787
19/12/2020 13:00,31.9288,2.3384,32.0143153,11.0688,3.2284,11.53,20.86,-0.89,20.87897747,31.9188,2.2984,32.00144428,11.0688,3.2284,11.53,20.85,-0.93,20.8707307
19/12/2020 13:30,31.63136,1.65748,31.67475612,9.11136,2.65748,9.491,22.52,-1,22.54219155,31.61136,1.61748,31.6527143,9.11136,2.65748,9.491,22.5,-1.04,22.52402273
19/12/2020 14:00,31.1888,1.9784,31.25148496,10.5888,3.0884,11.03,20.6,-1.11,20.62988366,31.1688,1.9384,31.22901676,10.5888,3.0884,11.03,20.58,-1.15,20.61210567
19/12/2020 14:30,30.64808,1.35694,30.67810447,9.17808,2.67694,9.5605,21.47,-1.32,21.51053928,30.62808,1.31694,30.65637969,9.17808,2.67694,9.5605,21.45,-1.36,21.49307098
19/12/2020 15:00,29.96048,0.45014,29.96386136,6.96048,2.03014,7.2505,23,-1.58,23.05420569,29.93048,0.42014,29.93342865,6.96048,2.03014,7.2505,22.97,-1.61,23.02635447
19/12/2020 15:30,30.10984,-0.30838,30.11141915,4.35984,1.27162,4.5415,25.75,-1.58,25.79842825,30.07984,-0.33838,30.08174322,4.35984,1.27162,4.5415,25.72,-1.61,25.77034148
19/12/2020 16:00,30.91816,-0.45762,30.92154643,3.36816,0.98238,3.5085,27.55,-1.44,27.58760773,30.87816,-0.48762,30.88200995,3.36816,0.98238,3.5085,27.51,-1.47,27.54924681
19/12/2020 16:30,32.57704,2.46372,32.67006966,2.68704,0.78372,2.799,29.89,1.68,29.93717589,32.37704,-1.17628,32.39840048,2.68704,0.78372,2.799,29.69,-1.96,29.75462485
19/12/2020 17:00,34.80448,4.13714,35.04950435,3.62448,1.05714,3.7755,31.18,3.08,31.33175386,33.66448,-4.05286,33.90756387,3.62448,1.05714,3.7755,30.04,-5.11,30.47152277
19/12/2020 17:30,36.67592,4.32006,36.92947368,3.56592,1.04006,3.7145,33.11,3.28,33.27206786,35.49592,-3.92994,35.71280954,3.56592,1.04006,3.7145,31.93,-4.97,32.31448282
19/12/2020 18:00,37.43536,4.78448,37.73986522,5.05536,1.47448,5.266,32.38,3.31,32.54874038,36.27536,-3.45552,36.43957137,5.05536,1.47448,5.266,31.22,-4.93,31.60685527
19/12/2020 18:30,36.1288,4.2534,36.37831223,4.4688,1.3034,4.655,31.66,2.95,31.79713981,34.9688,-3.9766,35.19418021,4.4688,1.3034,4.655,30.5,-5.28,30.95364922
19/12/2020 19:00,34.52856,3.95708,34.75456715,3.89856,1.13708,4.061,30.63,2.82,30.75953998,33.40856,-4.28292,33.6819727,3.89856,1.13708,4.061,29.51,-5.42,30.00360812
19/12/2020 19:30,33.02416,1.97288,33.08303794,3.88416,1.13288,4.046,29.14,0.84,29.15210456,32.49416,-2.45712,32.58692794,3.88416,1.13288,4.046,28.61,-3.59,28.83435798
19/12/2020 20:00,31.21376,-0.82432,31.22464278,3.65376,1.06568,3.806,27.56,-1.89,27.62472986,31.16376,-0.85432,31.17546792,3.65376,1.06568,3.806,27.51,-1.92,27.5769197
19/12/2020 20:30,30.84848,-0.90836,30.86185082,3.94848,1.15164,4.113,26.9,-2.06,26.97876202,30.79848,-0.93836,30.81277154,3.94848,1.15164,4.113,26.85,-2.09,26.9312198
19/12/2020 21:00,30.00864,-1.30248,30.0368928,3.24864,0.94752,3.384,26.76,-2.25,26.85442422,29.95864,-1.33248,29.98825793,3.24864,0.94752,3.384,26.71,-2.28,26.80713524
19/12/2020 21:30,28.27992,-1.63294,28.3270254,2.86992,0.83706,2.9895,25.41,-2.47,25.52976694,28.23992,-1.66294,28.28883969,2.86992,0.83706,2.9895,25.37,-2.5,25.4928794
19/12/2020 22:00,27.25856,-0.44542,27.26219896,2.75856,0.80458,2.8735,24.5,-1.25,24.53186703,27.05856,-2.63542,27.18659795,2.75856,0.80458,2.8735,24.3,-3.44,24.54228188
19/12/2020 22:30,25.96776,-0.98732,25.98652266,3.19776,0.93268,3.331,22.77,-1.92,22.85080524,25.49776,-4.09732,25.82486779,3.19776,0.93268,3.331,22.3,-5.03,22.86024716
19/12/2020 23:00,24.2716,-2.1912,24.37030825,3.3216,0.9688,3.46,20.95,-3.16,21.18697949,24.2416,-2.2212,24.34314893,3.3216,0.9688,3.46,20.92,-3.19,21.16181703
19/12/2020 23:30,23.34816,-2.36012,23.46714175,3.18816,0.92988,3.321,20.16,-3.29,20.42669087,23.32816,-2.40012,23.45130327,3.18816,0.92988,3.321,20.14,-3.33,20.4134392
20/12/2020 00:00,22.26632,-2.25024,22.37973607,3.73632,1.08976,3.892,18.53,-3.34,18.82860855,22.23632,-2.28024,22.3529287,3.73632,1.08976,3.892,18.5,-3.37,18.80443831
20/12/2020 00:30,22.22984,-2.33838,22.35248996,3.63984,1.06162,3.7915,18.59,-3.4,18.89836236,22.21984,-2.35838,22.34464692,3.63984,1.06162,3.7915,18.58,-3.42,18.89213593
20/12/2020 01:00,22.38944,-2.63308,22.54373824,2.62944,0.76692,2.739,19.76,-3.4,20.05037656,22.36944,-2.63308,22.52387525,2.62944,0.76692,2.739,19.74,-3.4,20.03066649
20/12/2020 01:30,22.56432,-2.64874,22.71925088,2.40432,0.70126,2.5045,20.16,-3.35,20.43644049,22.53432,-2.69874,22.695347,2.40432,0.70126,2.5045,20.13,-3.4,20.4151145
20/12/2020 02:00,22.64688,-2.34966,22.76844474,3.56688,1.04034,3.7155,19.08,-3.39,19.37881575,22.63688,-2.25966,22.7493824,3.56688,1.04034,3.7155,19.07,-3.3,19.35342089
20/12/2020 02:30,22.50536,-2.33052,22.62570556,3.73536,1.08948,3.891,18.77,-3.42,19.07902775,22.48536,-2.27052,22.59970521,3.73536,1.08948,3.891,18.75,-3.36,19.04867712
20/12/2020 03:00,22.0012,-2.4209,22.13399101,3.6312,1.0591,3.7825,18.37,-3.48,18.69671896,21.9912,-2.4509,22.12735385,3.6312,1.0591,3.7825,18.36,-3.51,18.69250385
20/12/2020 03:30,21.32352,-2.33564,21.45105404,3.68352,1.07436,3.837,17.64,-3.41,17.96657174,21.29352,-2.37564,21.4256309,3.68352,1.07436,3.837,17.61,-3.45,17.94476525
20/12/2020 04:00,20.79816,-2.12512,20.90644863,3.06816,0.89488,3.196,17.73,-3.02,17.98536349,20.58816,-3.63512,20.9066121,3.06816,0.89488,3.196,17.52,-4.53,18.0961681
20/12/2020 04:30,20.4596,-2.6772,20.63401638,2.8896,0.8428,3.01,17.57,-3.52,17.91913223,20.4096,-2.7072,20.58836332,2.8896,0.8428,3.01,17.52,-3.55,17.87604263
20/12/2020 05:00,20.58576,-2.64582,20.75509283,2.82576,0.82418,2.9435,17.76,-3.47,18.09581443,20.57576,-2.67582,20.74902196,2.82576,0.82418,2.9435,17.75,-3.5,18.0917799
20/12/2020 05:30,20.89416,-2.47212,21.0398978,3.04416,0.88788,3.171,17.85,-3.36,18.1634826,20.88416,-2.51212,21.0347067,3.04416,0.88788,3.171,17.84,-3.4,18.16110129
20/12/2020 06:00,21.24608,-2.20906,21.36061473,3.22608,0.94094,3.3605,18.02,-3.15,18.29324739,21.22608,-2.23906,21.34384834,3.22608,0.94094,3.3605,18,-3.18,18.27874175
20/12/2020 06:30,21.69384,-1.04888,21.71918146,2.16384,0.63112,2.254,19.53,-1.68,19.60212488,21.96384,-3.82888,22.29507994,2.16384,0.63112,2.254,19.8,-4.46,20.29609815
20/12/2020 07:00,23.1972,-0.8154,23.21152655,2.1072,0.6146,2.195,21.09,-1.43,21.13842473,23.0672,-2.4654,23.19857567,2.1072,0.6146,2.195,20.96,-3.08,21.1850891
20/12/2020 07:30,24.29304,-1.88078,24.36573672,2.12304,0.61922,2.2115,22.17,-2.5,22.31051098,24.27304,-1.92078,24.34891921,2.12304,0.61922,2.2115,22.15,-2.54,22.29515867
20/12/2020 08:00,25.25896,-1.68822,25.31531448,2.26896,0.66178,2.3635,22.99,-2.35,23.10979446,25.22896,-1.65822,25.28339606,2.26896,0.66178,2.3635,22.96,-2.32,23.07691487
20/12/2020 08:30,26.35432,-1.34874,26.38880979,2.16432,0.63126,2.2545,24.19,-1.98,24.27089821,26.33432,-1.37874,26.37038744,2.16432,0.63126,2.2545,24.17,-2.01,24.25343275
20/12/2020 09:00,28.00328,-0.96696,28.01996971,2.75328,0.80304,2.868,25.25,-1.77,25.3119616,27.98328,-0.99696,28.00103371,2.75328,0.80304,2.868,25.23,-1.8,25.29412778
20/12/2020 09:30,28.6804,-0.4153,28.68340667,4.1304,1.2047,4.3025,24.55,-1.62,24.60339204,28.6604,-0.4453,28.66385913,4.1304,1.2047,4.3025,24.53,-1.65,24.58543064
20/12/2020 10:00,30.05616,0.63638,30.06289629,6.53616,1.90638,6.8085,23.52,-1.27,23.55426288,30.03616,0.60638,30.04228028,6.53616,1.90638,6.8085,23.5,-1.3,23.53592998
20/12/2020 10:30,30.54632,1.49476,30.58287058,8.41632,2.45476,8.767,22.13,-0.96,22.15081263,30.53632,1.46476,30.57143047,8.41632,2.45476,8.767,22.12,-0.99,22.14214308
20/12/2020 11:00,30.40936,1.88648,30.4678188,9.75936,2.84648,10.166,20.65,-0.96,20.67230273,30.38936,1.85648,30.44601319,9.75936,2.84648,10.166,20.63,-0.99,20.65374058
20/12/2020 11:30,30.5724,0.6957,30.58031459,5.8824,1.7157,6.1275,24.69,-1.02,24.71106028,30.5424,0.6557,30.54943764,5.8824,1.7157,6.1275,24.66,-1.06,24.68277132
20/12/2020 12:00,30.89136,3.89748,31.13625657,5.99136,1.74748,6.241,24.9,2.15,24.99264892,30.65136,-0.02252,30.65136827,5.99136,1.74748,6.241,24.66,-1.77,24.72344029
20/12/2020 12:30,32.60656,4.71358,32.94549425,5.08656,1.48358,5.2985,27.52,3.23,27.7089029,31.58656,-3.24642,31.75295286,5.08656,1.48358,5.2985,26.5,-4.73,26.91882055
20/12/2020 13:00,32.42472,3.99596,32.67001934,6.05472,1.76596,6.307,26.37,2.23,26.46412288,32.13472,-0.19404,32.13530583,6.05472,1.76596,6.307,26.08,-1.96,26.1535466
20/12/2020 13:30,32.47496,0.95728,32.48906604,6.74496,1.96728,7.026,25.73,-1.01,25.74981553,32.44496,0.92728,32.45820817,6.74496,1.96728,7.026,25.7,-1.04,25.72103419
20/12/2020 14:00,32.70072,1.01646,32.71651386,7.29072,2.12646,7.5945,25.41,-1.11,25.43423284,32.66072,0.98646,32.67561375,7.29072,2.12646,7.5945,25.37,-1.14,25.39560001
20/12/2020 14:30,32.19152,0.05586,32.19156847,4.75152,1.38586,4.9495,27.44,-1.33,27.47221323,32.15152,0.02586,32.1515304,4.75152,1.38586,4.9495,27.4,-1.36,27.43373106
20/12/2020 15:00,32.04184,-0.05488,32.041887,5.33184,1.55512,5.554,26.71,-1.61,26.75847903,32.01184,-0.08488,32.01195253,5.33184,1.55512,5.554,26.68,-1.64,26.73035727
20/12/2020 15:30,32.60152,-0.12914,32.60177577,4.63152,1.35086,4.8245,27.97,-1.48,28.00912887,32.56152,-0.15914,32.56190889,4.63152,1.35086,4.8245,27.93,-1.51,27.97078833
20/12/2020 16:00,33.02088,-0.31266,33.02236019,3.83088,1.11734,3.9905,29.19,-1.43,29.22500642,32.98088,-0.34266,32.98266001,3.83088,1.11734,3.9905,29.15,-1.46,29.18653971
20/12/2020 16:30,35.12008,3.07044,35.25404404,3.43008,1.00044,3.573,31.69,2.07,31.75753454,35.06008,-0.26956,35.06111624,3.43008,1.00044,3.573,31.63,-1.27,31.6554861
20/12/2020 17:00,37.38808,0.05444,37.38811963,3.71808,1.08444,3.873,33.67,-1.03,33.6857507,37.36808,0.20444,37.36863924,3.71808,1.08444,3.873,33.65,-0.88,33.66150472
20/12/2020 17:30,38.07656,3.66858,38.25288095,3.76656,1.09858,3.9235,34.31,2.57,34.40611864,37.09656,-3.08142,37.22431884,3.76656,1.09858,3.9235,33.33,-4.18,33.59108959
20/12/2020 18:00,37.4168,3.0974,37.54478405,3.5568,1.0374,3.705,33.86,2.06,33.92260603,37.0068,-1.3726,37.03224645,3.5568,1.0374,3.705,33.45,-2.41,33.53670526
20/12/2020 18:30,35.94872,-0.55204,35.9529584,2.83872,0.82796,2.957,33.11,-1.38,33.1387462,35.91872,-0.58204,35.92343548,2.83872,0.82796,2.957,33.08,-1.41,33.11003624
20/12/2020 19:00,35.07552,-0.51964,35.07936899,3.39552,0.99036,3.537,31.68,-1.51,31.71596601,35.03552,-0.54964,35.03983113,3.39552,0.99036,3.537,31.64,-1.54,31.67745571
20/12/2020 19:30,33.65752,-0.77364,33.66641014,3.10752,0.90636,3.237,30.55,-1.68,30.59615826,33.61752,-0.80364,33.62712429,3.10752,0.90636,3.237,30.51,-1.71,30.55788278
20/12/2020 20:00,32.558,-0.9685,32.57240176,3.468,1.0115,3.6125,29.09,-1.98,29.15730612,32.508,-0.9885,32.52302563,3.468,1.0115,3.6125,29.04,-2,29.10878905
20/12/2020 20:30,32.4256,-0.9867,32.440609,3.8856,1.1333,4.0475,28.54,-2.12,28.6186303,32.3956,-1.0267,32.4118653,3.8856,1.1333,4.0475,28.51,-2.16,28.59170684
20/12/2020 21:00,31.19936,-1.35852,31.22892315,3.87936,1.13148,4.041,27.32,-2.49,27.43323714,31.15936,-1.38852,31.19028219,3.87936,1.13148,4.041,27.28,-2.52,27.39614571
20/12/2020 21:30,29.65528,-1.42096,29.68930378,4.14528,1.20904,4.318,25.51,-2.63,25.64521398,29.62528,-1.45096,29.66079062,4.14528,1.20904,4.318,25.48,-2.66,25.6184699
20/12/2020 22:00,28.61912,-1.74234,28.67210802,3.72912,1.08766,3.8845,24.89,-2.83,25.05036926,28.58912,-1.76234,28.6433871,3.72912,1.08766,3.8845,24.86,-2.85,25.02283157
20/12/2020 22:30,26.80032,-1.00824,26.81927851,3.16032,0.92176,3.292,23.64,-1.93,23.718653,26.63032,-2.75824,26.77278154,3.16032,0.92176,3.292,23.47,-3.68,23.75675272
20/12/2020 23:00,24.92216,-2.34312,25.03206484,3.45216,1.00688,3.596,21.47,-3.35,21.72978141,24.90216,-2.37312,25.01498094,3.45216,1.00688,3.596,21.45,-3.38,21.71467016
20/12/2020 23:30,23.94376,-2.25182,24.04941447,4.07376,1.18818,4.2435,19.87,-3.44,20.16557711,23.93376,-2.28182,24.04228713,4.07376,1.18818,4.2435,19.86,-3.47,20.16086556
21/12/2020 00:00,22.21608,-2.62156,22.370221,2.80608,0.81844,2.923,19.41,-3.44,19.71247575,22.19608,-2.65156,22.3538976,2.80608,0.81844,2.923,19.39,-3.47,19.69804559
21/12/2020 00:30,22.7104,-2.5853,22.85707865,2.9304,0.8547,3.0525,19.78,-3.44,20.07690215,22.6904,-2.6153,22.84062272,2.9304,0.8547,3.0525,19.76,-3.47,20.06236526
21/12/2020 01:00,23.68176,-2.23282,23.78678713,3.52176,1.02718,3.6685,20.16,-3.26,20.42188042,23.67176,-2.26282,23.77966728,3.52176,1.02718,3.6685,20.15,-3.29,20.4168215
21/12/2020 01:30,23.63096,-2.47972,23.76070878,2.40096,0.70028,2.501,21.23,-3.18,21.46684187,23.61096,-2.50972,23.74397032,2.40096,0.70028,2.501,21.21,-3.21,21.45153141
21/12/2020 02:00,23.07944,-2.24558,23.18842772,2.20944,0.64442,2.3015,20.87,-2.89,21.06914806,23.04944,-2.80558,23.21955993,2.20944,0.64442,2.3015,20.84,-3.45,21.12363842
21/12/2020 02:30,22.63312,-2.84284,22.81095921,2.01312,0.58716,2.097,20.62,-3.43,20.90333227,22.62312,-2.86284,22.80353945,2.01312,0.58716,2.097,20.61,-3.45,20.89676051
21/12/2020 03:00,22.11512,-2.88184,22.30209709,1.60512,0.46816,1.672,20.51,-3.35,20.78178529,22.09512,-2.91184,22.28616477,1.60512,0.46816,1.672,20.49,-3.38,20.76690877
21/12/2020 03:30,21.91992,-2.77294,22.09461674,1.66992,0.48706,1.7395,20.25,-3.26,20.51073134,21.90992,-2.81294,22.08975387,1.66992,0.48706,1.7395,20.24,-3.3,20.50725725
21/12/2020 04:00,21.62848,-2.63586,21.78850397,1.96848,0.57414,2.0505,19.66,-3.21,19.92033383,21.61848,-2.65586,21.78100709,1.96848,0.57414,2.0505,19.65,-3.23,19.9136988
21/12/2020 04:30,21.85112,-2.48134,21.99155505,1.88112,0.54866,1.9595,19.97,-3.03,20.19855935,21.84112,-2.52134,21.98617016,1.88112,0.54866,1.9595,19.96,-3.07,20.19471466
21/12/2020 05:00,21.78616,-2.37112,21.91481183,1.67616,0.48888,1.746,20.11,-2.86,20.31235338,21.77616,-2.41112,21.9092365,1.67616,0.48888,1.746,20.1,-2.9,20.30812645
21/12/2020 05:30,22.81272,-1.99504,22.89978992,1.66272,0.48496,1.732,21.15,-2.48,21.29490315,22.79272,-1.99504,22.87986603,1.66272,0.48496,1.732,21.13,-2.48,21.27503937
21/12/2020 06:00,23.95792,0.30606,23.95987486,1.83792,0.53606,1.9145,22.12,-0.23,22.12119572,23.90792,-1.62394,23.96300941,1.83792,0.53606,1.9145,22.07,-2.16,22.17544814
21/12/2020 06:30,28.32856,2.18208,28.41247587,2.09856,0.61208,2.186,26.23,1.57,26.27694427,28.00856,-0.35792,28.01084683,2.09856,0.61208,2.186,25.91,-0.97,25.92815072
21/12/2020 07:00,32.12408,3.07494,32.27091216,2.31408,0.67494,2.4105,29.81,2.4,29.90645582,32.08408,3.06494,32.2301419,2.31408,0.67494,2.4105,29.77,2.39,29.8657831
21/12/2020 07:30,34.8868,4.1774,35.13601407,2.5968,0.7574,2.705,32.29,3.42,32.47060979,34.8168,3.0774,34.95253858,2.5968,0.7574,2.705,32.22,2.32,32.30341778
21/12/2020 08:00,37.42504,5.58272,37.83913822,3.33504,0.97272,3.474,34.09,4.61,34.4002936,37.25504,4.80272,37.56333485,3.33504,0.97272,3.474,33.92,3.83,34.13554306
21/12/2020 08:30,39.52056,6.17808,40.00054169,3.49056,1.01808,3.636,36.03,5.16,36.39761668,39.44056,6.12808,39.91379633,3.49056,1.01808,3.636,35.95,5.11,36.31135635
21/12/2020 09:00,40.74296,6.41878,41.24547886,3.25296,0.94878,3.3885,37.49,5.47,37.88695026,40.68296,6.36878,41.17844816,3.25296,0.94878,3.3885,37.43,5.42,37.82038207
21/12/2020 09:30,40.4648,6.3639,40.96216867,3.0648,0.8939,3.1925,37.4,5.47,37.79789544,40.4148,6.3139,40.90502894,3.0648,0.8939,3.1925,37.35,5.42,37.74120957
21/12/2020 10:00,41.42392,6.81406,41.98062127,3.13392,0.91406,3.2645,38.29,5.9,38.74189076,41.36392,6.76406,41.9133199,3.13392,0.91406,3.2645,38.23,5.85,38.67499709
21/12/2020 10:30,40.89728,6.69754,41.44206261,3.31728,0.96754,3.4555,37.58,5.73,38.01433019,40.82728,6.64754,41.36491968,3.31728,0.96754,3.4555,37.51,5.68,37.93761326
21/12/2020 11:00,41.1764,7.2252,41.80549524,3.4464,1.0052,3.59,37.73,6.22,38.23926385,41.0364,6.6452,41.57096111,3.4464,1.0052,3.59,37.59,5.64,38.01075769
21/12/2020 11:30,42.01304,11.18172,43.47558386,3.50304,1.02172,3.649,38.51,10.16,39.82770016,40.79304,3.56172,40.94823515,3.50304,1.02172,3.649,37.29,2.54,37.37640566
21/12/2020 12:00,42.22104,11.37572,43.72668778,4.75104,1.38572,4.949,37.47,9.99,38.77887311,41.02104,3.72572,41.18988604,4.75104,1.38572,4.949,36.27,2.34,36.34540549
21/12/2020 12:30,41.49304,10.99922,42.92615996,5.48304,1.59922,5.7115,36.01,9.4,37.21666428,40.32304,3.32922,40.46024296,5.48304,1.59922,5.7115,34.84,1.73,34.88292562
21/12/2020 13:00,41.69296,10.79128,43.06686241,5.11296,1.49128,5.326,36.58,9.3,37.74369351,40.49296,3.10128,40.61154697,5.11296,1.49128,5.326,35.38,1.61,35.41661333
21/12/2020 13:30,40.69928,10.08104,41.9292113,4.76928,1.39104,4.968,35.93,8.69,36.96594379,39.64928,3.16104,39.77508741,4.76928,1.39104,4.968,34.88,1.77,34.92488082
21/12/2020 14:00,40.2464,6.3077,40.73769498,3.8664,1.1277,4.0275,36.38,5.18,36.74692912,40.1864,6.2677,40.67223633,3.8664,1.1277,4.0275,36.32,5.14,36.6819029
21/12/2020 14:30,40.20576,5.90668,40.63732282,3.96576,1.15668,4.131,36.24,4.75,36.54996717,40.13576,5.86668,40.56226282,3.96576,1.15668,4.131,36.17,4.71,36.47537526
21/12/2020 15:00,39.4796,5.3303,39.8378076,3.6696,1.0703,3.8225,35.81,4.26,36.06249714,39.4296,5.4603,39.80588188,3.6696,1.0703,3.8225,35.76,4.39,36.02845681
21/12/2020 15:30,40.12968,5.28574,40.47629262,3.61968,1.05574,3.7705,36.51,4.23,36.75422425,40.05968,5.28574,40.40689309,3.61968,1.05574,3.7705,36.44,4.23,36.68469027
21/12/2020 16:00,40.46608,5.66344,40.86047214,3.88608,1.13344,4.048,36.58,4.53,36.8594262,40.23608,4.55344,40.49291234,3.88608,1.13344,4.048,36.35,3.42,36.51053136
21/12/2020 16:30,42.13936,5.24148,42.46408805,4.59936,1.34148,4.791,37.54,3.9,37.74204022,42.07936,5.20148,42.39962184,4.59936,1.34148,4.791,37.48,3.86,37.67824306
21/12/2020 17:00,41.98216,4.31688,42.20352131,4.65216,1.35688,4.846,37.33,2.96,37.44716945,41.92216,4.27688,42.13975797,4.65216,1.35688,4.846,37.27,2.92,37.38421191
21/12/2020 17:30,42.96968,4.52574,43.20735727,4.81968,1.40574,5.0205,38.15,3.12,38.27736799,42.90968,4.48574,43.14351053,4.81968,1.40574,5.0205,38.09,3.08,38.21432323
21/12/2020 18:00,42.04032,3.64426,42.1979755,5.02032,1.46426,5.2295,37.02,2.18,37.08413138,41.98032,3.61426,42.13561608,5.02032,1.46426,5.2295,36.96,2.15,37.02248101
21/12/2020 18:30,40.14296,2.62878,40.22894135,4.69296,1.36878,4.8885,35.45,1.26,35.47238503,40.09296,2.60878,40.17774477,4.69296,1.36878,4.8885,35.4,1.24,35.42171086
21/12/2020 19:00,37.4936,1.8823,37.54081904,4.0536,1.1823,4.2225,33.44,0.7,33.44732575,37.4536,1.8623,37.49987086,4.0536,1.1823,4.2225,33.4,0.68,33.40692144
21/12/2020 19:30,36.72048,1.43514,36.74851396,4.20048,1.22514,4.3755,32.52,0.21,32.52067804,36.67048,1.19514,36.68995044,4.20048,1.22514,4.3755,32.47,-0.03,32.47001386
21/12/2020 20:00,35.60688,1.00784,35.62114042,3.62688,1.05784,3.778,31.98,-0.05,31.98003909,35.55688,0.94784,35.56951105,3.62688,1.05784,3.778,31.93,-0.11,31.93018948
21/12/2020 20:30,33.89872,0.72796,33.90653541,2.83872,0.82796,2.957,31.06,-0.1,31.06016098,33.84872,0.75796,33.85720527,2.83872,0.82796,2.957,31.01,-0.07,31.01007901
21/12/2020 21:00,33.07912,0.31016,33.08057405,3.18912,0.93016,3.322,29.89,-0.62,29.89642955,33.03912,0.28016,33.04030781,3.18912,0.93016,3.322,29.85,-0.65,29.85707621
21/12/2020 21:30,31.54,0.15,31.54035669,3.36,0.98,3.5,28.18,-0.83,28.19222056,31.5,0.11,31.50019206,3.36,0.98,3.5,28.14,-0.87,28.15344562
21/12/2020 22:00,29.57576,1.43168,29.61039154,4.08576,1.19168,4.256,25.49,0.24,25.49112983,29.54576,-0.15832,29.54618417,4.08576,1.19168,4.256,25.46,-1.35,25.49576632
21/12/2020 22:30,27.79792,-1.31144,27.82883812,3.93792,1.14856,4.102,23.86,-2.46,23.98647952,27.76792,-1.35144,27.80078724,3.93792,1.14856,4.102,23.83,-2.5,23.96077837
21/12/2020 23:00,25.90792,-1.35894,25.94353555,4.35792,1.27106,4.5395,21.55,-2.63,21.70989175,25.88792,-1.38894,25.92515296,4.35792,1.27106,4.5395,21.53,-2.66,21.69369724
21/12/2020 23:30,24.50352,-2.32564,24.61363634,4.16352,1.21436,4.337,20.34,-3.54,20.64575501,24.62352,-0.81564,24.6370251,4.16352,1.21436,4.337,20.46,-2.03,20.56045963
22/12/2020 00:00,23.38056,-1.63192,23.43744331,4.45056,1.29808,4.636,18.93,-2.93,19.15541177,23.36056,-1.67192,23.42031341,4.45056,1.29808,4.636,18.91,-2.97,19.14181287
22/12/2020 00:30,23.6216,-1.5937,23.67530076,4.5816,1.3363,4.7725,19.04,-2.93,19.26412469,23.5916,-1.6337,23.64809858,4.5816,1.3363,4.7725,19.01,-2.97,19.2406081
22/12/2020 01:00,23.98504,-1.85978,24.05703484,3.87504,1.13022,4.0365,20.11,-2.99,20.3310649,23.96504,-1.88978,24.03943449,3.87504,1.13022,4.0365,20.09,-3.02,20.31572051
22/12/2020 01:30,23.03344,-2.41108,23.15928896,2.05344,0.59892,2.139,20.98,-3.01,21.19482248,23.01344,-2.45108,23.14359985,2.05344,0.59892,2.139,20.96,-3.05,21.18074833
22/12/2020 02:00,22.90816,-2.36762,23.03018495,1.92816,0.56238,2.0085,20.98,-2.93,21.18360923,22.83816,-2.39762,22.96366987,1.92816,0.56238,2.0085,20.91,-2.96,21.11846822
22/12/2020 02:30,22.54624,-2.14068,22.64763672,2.70624,0.78932,2.819,19.84,-2.93,20.05518636,22.52624,-2.17068,22.63058418,2.70624,0.78932,2.819,19.82,-2.96,20.03981038
22/12/2020 03:00,22.02048,-2.36486,22.14710144,2.28048,0.66514,2.3755,19.74,-3.03,19.97119175,21.99048,-2.39486,22.12050101,2.28048,0.66514,2.3755,19.71,-3.06,19.94611992
22/12/2020 03:30,21.85096,-2.56222,22.00066872,1.74096,0.50778,1.8135,20.11,-3.07,20.34298405,21.83096,-2.60222,21.98550348,1.74096,0.50778,1.8135,20.09,-3.11,20.32929413
22/12/2020 04:00,21.42456,-2.39242,21.55772355,1.77456,0.51758,1.8485,19.65,-2.91,19.86430467,21.41456,-2.43242,21.55226315,1.77456,0.51758,1.8485,19.64,-2.95,19.8603147
22/12/2020 04:30,21.44944,-2.32308,21.57487374,2.14944,0.62692,2.239,19.3,-2.95,19.52415171,21.43944,-2.36308,21.56927756,2.14944,0.62692,2.239,19.29,-2.99,19.52035348
22/12/2020 05:00,21.74552,-2.13964,21.85053087,1.95552,0.57036,2.037,19.79,-2.71,19.97468898,21.73552,-2.16964,21.84353834,1.95552,0.57036,2.037,19.78,-2.74,19.96887578
22/12/2020 05:30,22.75224,-1.72518,22.81755182,2.14224,0.62482,2.2315,20.61,-2.35,20.74354357,22.73224,-1.75518,22.79989895,2.14224,0.62482,2.2315,20.59,-2.38,20.72709579
22/12/2020 06:00,23.98312,0.86466,23.99870167,1.83312,0.53466,1.9095,22.15,0.33,22.1524581,23.69312,-2.36534,23.81089601,1.83312,0.53466,1.9095,21.86,-2.9,22.05152149
22/12/2020 06:30,27.54784,1.82312,27.60810126,1.34784,0.39312,1.404,26.2,1.43,26.23899579,27.33784,-0.28688,27.3393452,1.34784,0.39312,1.404,25.99,-0.68,25.99889421
22/12/2020 07:00,30.81648,2.66314,30.93133935,0.93648,0.27314,0.9755,29.88,2.39,29.97543161,30.77648,2.62314,30.88806541,0.93648,0.27314,0.9755,29.84,2.35,29.93239215
22/12/2020 07:30,33.7184,3.8762,33.94046884,1.3584,0.3962,1.415,32.36,3.48,32.546582,33.6784,3.8562,33.89844989,1.3584,0.3962,1.415,32.32,3.46,32.50467659
22/12/2020 08:00,36.1488,4.7284,36.45673474,1.2288,0.3584,1.28,34.92,4.37,35.19237559,36.1088,4.6784,36.41061472,1.2288,0.3584,1.28,34.88,4.32,35.1465048
22/12/2020 08:30,37.00112,5.32866,37.38285033,1.40112,0.40866,1.4595,35.6,4.92,35.93836947,36.94112,5.28866,37.3177742,1.40112,0.40866,1.4595,35.54,4.88,35.87347209
22/12/2020 09:00,38.1168,5.6824,38.53803462,1.5168,0.4424,1.58,36.6,5.24,36.97320111,38.0368,5.6424,38.4530211,1.5168,0.4424,1.58,36.52,5.2,36.88835046
22/12/2020 09:30,38.93984,6.05662,39.40804214,2.55984,0.74662,2.6665,36.38,5.31,36.76547973,38.87984,6.01662,39.34261906,2.55984,0.74662,2.6665,36.32,5.27,36.70034469
22/12/2020 10:00,38.81816,6.47488,39.35446121,3.78816,1.10488,3.946,35.03,5.37,35.43921275,38.76816,6.43488,39.2985739,3.78816,1.10488,3.946,34.98,5.33,35.38374344
22/12/2020 10:30,37.80544,6.50742,38.36141041,5.06544,1.47742,5.2765,32.74,5.03,33.12413772,37.75544,6.46742,38.30536217,5.06544,1.47742,5.2765,32.69,4.99,33.06865888
22/12/2020 11:00,38.10752,6.37136,38.6364764,4.42752,1.29136,4.612,33.68,5.08,34.06095712,38.05752,6.33136,38.58057734,4.42752,1.29136,4.612,33.63,5.04,34.00556572
22/12/2020 11:30,38.45872,8.95046,39.48650248,3.73872,1.09046,3.8945,34.72,7.86,35.59856739,37.65872,3.74046,37.84402506,3.73872,1.09046,3.8945,33.92,2.65,34.02335815
22/12/2020 12:00,38.566,9.418,39.69930831,3.216,0.938,3.35,35.35,8.48,36.35289397,37.416,1.828,37.46062786,3.216,0.938,3.35,34.2,0.89,34.21157845
22/12/2020 12:30,38.62464,9.47302,39.76934653,3.40464,0.99302,3.5465,35.22,8.48,36.22649307,37.46464,1.92302,37.51396082,3.40464,0.99302,3.5465,34.06,0.93,34.07269435
22/12/2020 13:00,38.70304,9.48172,39.84756353,3.02304,0.88172,3.149,35.68,8.6,36.70180377,37.54304,1.91172,37.5916816,3.02304,0.88172,3.149,34.52,1.03,34.53536304
22/12/2020 13:30,38.9452,9.4386,40.07263122,2.8752,0.8386,2.995,36.07,8.6,37.08105851,37.7752,1.7986,37.81799435,2.8752,0.8386,2.995,34.9,0.96,34.91320094
22/12/2020 14:00,39.04672,9.18446,40.11235032,2.10672,0.61446,2.1945,36.94,8.57,37.92108253,37.85672,1.57446,37.88944673,2.10672,0.61446,2.1945,35.75,0.96,35.76288719
22/12/2020 14:30,38.19384,8.56612,39.14265992,1.56384,0.45612,1.629,36.63,8.11,37.51704946,37.01384,0.71612,37.02076687,1.56384,0.45612,1.629,35.45,0.26,35.45095344
22/12/2020 15:00,37.47088,8.27734,38.3742258,1.67088,0.48734,1.7405,35.8,7.79,36.63774147,36.30088,0.54734,36.30500613,1.67088,0.48734,1.7405,34.63,0.06,34.63005198
22/12/2020 15:30,38.14192,8.52556,39.08313235,1.80192,0.52556,1.877,36.34,8,37.21015453,36.96192,0.97556,36.97479205,1.80192,0.52556,1.877,35.16,0.45,35.16287957
22/12/2020 16:00,38.8012,8.2341,39.66526849,1.1112,0.3241,1.1575,37.69,7.91,38.51109191,37.5812,0.4541,37.58394338,1.1112,0.3241,1.1575,36.47,0.13,36.4702317
22/12/2020 16:30,40.39376,8.24068,41.22577657,1.13376,0.33068,1.181,39.26,7.91,40.04891634,39.15376,0.43068,39.15612861,1.13376,0.33068,1.181,38.02,0.1,38.02013151
22/12/2020 17:00,42.46408,8.24244,43.25662848,0.93408,0.27244,0.973,41.53,7.97,42.28784459,41.18408,0.77244,41.19132322,0.93408,0.27244,0.973,40.25,0.5,40.25310547
22/12/2020 17:30,42.81688,7.66034,43.49673576,0.92688,0.27034,0.9655,41.89,7.39,42.53685696,41.52688,-0.07966,41.5269564,0.92688,0.27034,0.9655,40.6,-0.35,40.60150859
22/12/2020 18:00,41.19352,4.69686,41.4604219,0.98352,0.28686,1.0245,40.21,4.41,40.45110876,40.40352,0.27686,40.40446856,0.98352,0.28686,1.0245,39.42,-0.01,39.42000127
22/12/2020 18:30,39.01016,1.70588,39.0474405,0.98016,0.28588,1.021,38.03,1.42,38.05650142,38.96016,1.68588,38.99661855,0.98016,0.28588,1.021,37.98,1.4,38.0057943
22/12/2020 19:00,37.75096,1.23778,37.77124674,1.02096,0.29778,1.0635,36.73,0.94,36.74202635,37.68096,1.21778,37.70063308,1.02096,0.29778,1.0635,36.66,0.92,36.6715421
22/12/2020 19:30,35.74728,1.15504,35.76593554,1.45728,0.42504,1.518,34.29,0.73,34.29776961,35.69728,1.11504,35.71469045,1.45728,0.42504,1.518,34.24,0.69,34.24695169
22/12/2020 20:00,34.76176,1.03718,34.77722963,1.36176,0.39718,1.4185,33.4,0.64,33.40613117,34.71176,1.01718,34.72666033,1.36176,0.39718,1.4185,33.35,0.62,33.35576262
22/12/2020 20:30,34.022,0.356,34.02386251,1.392,0.406,1.45,32.63,-0.05,32.63003831,33.972,0.256,33.97296455,1.392,0.406,1.45,32.58,-0.15,32.5803453
22/12/2020 21:00,32.5536,3.0523,32.69638219,1.4136,0.4123,1.4725,31.14,2.64,31.25170715,32.4536,-0.2777,32.45478809,1.4136,0.4123,1.4725,31.04,-0.69,31.04766819
22/12/2020 21:30,31.19992,3.12206,31.35573738,1.30992,0.38206,1.3645,29.89,2.74,30.01532442,31.04992,-0.87794,31.06232945,1.30992,0.38206,1.3645,29.74,-1.26,29.76667936
22/12/2020 22:00,29.39432,-1.16874,29.41754581,1.20432,0.35126,1.2545,28.19,-1.52,28.23094933,29.36432,-1.19874,29.3887779,1.20432,0.35126,1.2545,28.16,-1.55,28.20262576
22/12/2020 22:30,26.98152,-0.69164,26.99038324,1.09152,0.31836,1.137,25.89,-1.01,25.90969317,26.92152,-2.37164,27.02578242,1.09152,0.31836,1.137,25.83,-2.69,25.96969388
22/12/2020 23:00,25.05408,-1.16506,25.08115407,0.87408,0.25494,0.9105,24.18,-1.42,24.22165973,24.89408,-3.14506,25.09196328,0.87408,0.25494,0.9105,24.02,-3.4,24.2594394
22/12/2020 23:30,23.6588,-2.7166,23.81425483,0.8688,0.2534,0.905,22.79,-2.97,22.98271089,23.6388,-2.7566,23.79898546,0.8688,0.2534,0.905,22.77,-3.01,22.96808656
23/12/2020 00:00,22.1608,-2.9256,22.35308015,0.9408,0.2744,0.98,21.22,-3.2,21.45992544,22.1408,-2.9356,22.33456451,0.9408,0.2744,0.98,21.2,-3.21,21.44164406
23/12/2020 00:30,22.9176,-2.9032,23.1007567,1.0176,0.2968,1.06,21.9,-3.2,22.13255521,22.9076,-2.7632,23.0736519,1.0176,0.2968,1.06,21.89,-3.06,22.10284371
23/12/2020 01:00,23.24864,-2.68998,23.40374445,1.02864,0.30002,1.0715,22.22,-2.99,22.42026985,23.22864,-2.71998,23.38734717,1.02864,0.30002,1.0715,22.2,-3.02,22.40447277
23/12/2020 01:30,23.25,-2.7675,23.41413155,0.9,0.2625,0.9375,22.35,-3.03,22.55445411,23.23,-2.7975,23.39783978,0.9,0.2625,0.9375,22.33,-3.06,22.53868896
23/12/2020 02:00,22.73736,-2.98952,22.93304972,1.16736,0.34048,1.216,21.57,-3.33,21.82553092,22.76736,-2.16952,22.87049406,1.16736,0.34048,1.216,21.6,-2.51,21.74534663
23/12/2020 02:30,22.49288,-2.81166,22.66793071,1.26288,0.36834,1.3155,21.23,-3.18,21.46684187,22.47288,-2.85166,22.65308589,1.26288,0.36834,1.3155,21.21,-3.22,21.45303009
