Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/12/2020 03:00,22.14416,-2.90712,22.33417043,1.24416,0.36288,1.296,20.9,-3.27,21.15426435,22.12416,-2.93712,22.31826897,1.24416,0.36288,1.296,20.88,-3.3,21.13916744
23/12/2020 03:30,21.82896,-2.88822,22.0192032,1.30896,0.38178,1.3635,20.52,-3.27,20.77891479,21.80896,-2.91822,22.00333484,1.30896,0.38178,1.3635,20.5,-3.3,20.763911
23/12/2020 04:00,21.56072,-2.75604,21.73615429,1.35072,0.39396,1.407,20.21,-3.15,20.45401183,21.55072,-2.79604,21.73134538,1.35072,0.39396,1.407,20.2,-3.19,20.45033252
23/12/2020 04:30,21.39224,-2.75268,21.56861561,1.36224,0.39732,1.419,20.03,-3.15,20.27617814,21.39224,-2.79268,21.57375706,1.36224,0.39732,1.419,20.03,-3.19,20.28243082
23/12/2020 05:00,21.31448,-2.77536,21.49441045,1.28448,0.37464,1.338,20.03,-3.15,20.27617814,21.31448,-2.81536,21.49961185,1.28448,0.37464,1.338,20.03,-3.19,20.28243082
23/12/2020 05:30,22.13432,-2.53124,22.27858384,1.26432,0.36876,1.317,20.87,-2.9,21.07052206,22.11432,-2.57124,22.26329769,1.26432,0.36876,1.317,20.85,-2.94,21.05626035
23/12/2020 06:00,23.18544,-2.01258,23.27262568,1.46544,0.42742,1.5265,21.72,-2.44,21.85662371,23.17544,-2.04258,23.26527782,1.46544,0.42742,1.5265,21.71,-2.47,21.85005721
23/12/2020 06:30,26.96104,0.48322,26.96537,1.69104,0.49322,1.7615,25.27,-0.01,25.27000198,26.92104,0.28322,26.92252975,1.69104,0.49322,1.7615,25.23,-0.21,25.23087394
23/12/2020 07:00,31.07896,0.88928,31.09168013,1.84896,0.53928,1.926,29.23,0.35,29.23209537,31.02896,2.40928,31.12235513,1.84896,0.53928,1.926,29.18,1.87,29.23985807
23/12/2020 07:30,33.22536,3.80198,33.44218293,1.99536,0.58198,2.0785,31.23,3.22,31.39556179,33.03536,1.96198,33.09357001,1.99536,0.58198,2.0785,31.04,1.38,31.0706614
23/12/2020 08:00,34.40504,3.71272,34.60478388,1.89504,0.55272,1.974,32.51,3.16,32.66321631,34.35504,3.67272,34.55079805,1.89504,0.55272,1.974,32.46,3.12,32.60959981
23/12/2020 08:30,35.18904,3.85722,35.3998119,1.73904,0.50722,1.8115,33.45,3.35,33.61733184,35.14904,3.90722,35.36553946,1.73904,0.50722,1.8115,33.41,3.4,33.58255648
23/12/2020 09:00,37.13736,5.51048,37.54395954,2.12736,0.62048,2.216,35.01,4.89,35.34985431,36.78736,3.74048,36.97703404,2.12736,0.62048,2.216,34.66,3.12,34.80014368
23/12/2020 09:30,39.0816,8.7863,40.05709084,1.9416,0.5663,2.0225,37.14,8.22,38.0387697,37.9016,1.2663,37.92274777,1.9416,0.5663,2.0225,35.96,0.7,35.96681248
23/12/2020 10:00,39.69112,8.79866,40.65466055,2.12112,0.61866,2.2095,37.57,8.18,38.45019246,38.60112,1.97866,38.65179893,2.12112,0.61866,2.2095,36.48,1.36,36.50534207
23/12/2020 10:30,39.31392,5.18656,39.65456733,2.59392,0.75656,2.702,36.72,4.43,36.98625826,39.25392,5.14656,39.58986379,2.59392,0.75656,2.702,36.66,4.39,36.92191355
23/12/2020 11:00,38.28216,4.78438,38.57996975,2.31216,0.67438,2.4085,35.97,4.11,36.20404674,38.22216,4.74438,38.51548593,2.31216,0.67438,2.4085,35.91,4.07,36.13990869
23/12/2020 11:30,38.526,4.743,38.81686135,2.616,0.763,2.725,35.91,3.98,36.12988375,38.466,4.703,38.75243689,2.616,0.763,2.725,35.85,3.94,36.06585782
23/12/2020 12:00,39.06336,4.77848,39.35454187,2.22336,0.64848,2.316,36.84,4.13,37.0707769,39.00336,4.73848,39.29014233,2.22336,0.64848,2.316,36.78,4.09,37.00670885
23/12/2020 12:30,39.89024,4.96382,40.19789492,3.51024,1.02382,3.6565,36.38,3.94,36.59273152,39.83024,4.91382,40.1322021,3.51024,1.02382,3.6565,36.32,3.89,36.52772235
23/12/2020 13:00,39.85096,5.32278,40.20486289,4.50096,1.31278,4.6885,35.35,4.01,35.57671429,39.62096,3.97278,39.81963652,4.50096,1.31278,4.6885,35.12,2.66,35.22059057
23/12/2020 13:30,39.3656,4.4433,39.6155699,4.1256,1.2033,4.2975,35.24,3.24,35.38863094,39.3056,4.4033,39.55147585,4.1256,1.2033,4.2975,35.18,3.2,35.32523744
23/12/2020 14:00,39.33792,4.33856,39.57644568,3.93792,1.14856,4.102,35.4,3.19,35.54343962,39.28792,4.29856,39.5223769,3.93792,1.14856,4.102,35.35,3.15,35.49006903
23/12/2020 14:30,38.77776,4.03268,38.9868847,4.39776,1.28268,4.581,34.38,2.75,34.48980864,38.72776,2.75268,38.82546383,4.39776,1.28268,4.581,34.33,1.47,34.36145806
23/12/2020 15:00,39.76336,4.77348,40.04885654,5.22336,1.52348,5.441,34.54,3.25,34.69256549,39.69336,3.94348,39.88876863,5.22336,1.52348,5.441,34.47,2.42,34.55484481
23/12/2020 15:30,40.2208,4.8919,40.51719929,5.0808,1.4819,5.2925,35.14,3.41,35.30506621,40.1608,4.8519,40.45282178,5.0808,1.4819,5.2925,35.08,3.37,35.24149968
23/12/2020 16:00,40.11568,4.20124,40.33507406,4.97568,1.45124,5.183,35.14,2.75,35.24744104,40.05568,4.16124,40.27124804,4.97568,1.45124,5.183,35.08,2.71,35.18452074
23/12/2020 16:30,41.60864,3.11502,41.72507966,5.46864,1.59502,5.6965,36.14,1.52,36.17195046,41.52864,3.73502,41.6962626,5.46864,1.59502,5.6965,36.06,2.14,36.12344391
23/12/2020 17:00,40.99744,3.40092,41.13825888,5.55744,1.62092,5.789,35.44,1.78,35.48467275,40.93744,3.37092,41.07599172,5.55744,1.62092,5.789,35.38,1.75,35.42325366
23/12/2020 17:30,41.45064,3.17352,41.5719471,5.60064,1.63352,5.834,35.85,1.54,35.88306146,41.39064,3.14352,41.50983977,5.60064,1.63352,5.834,35.79,1.51,35.82183971
23/12/2020 18:00,41.18304,2.80422,41.27840154,5.60304,1.63422,5.8365,35.58,1.17,35.59923173,41.13304,2.77422,41.22648756,5.60304,1.63422,5.8365,35.53,1.14,35.54828407
23/12/2020 18:30,40.23536,3.64698,40.40030517,5.47536,1.59698,5.7035,34.76,2.05,34.82039776,39.76536,-1.75302,39.8039814,5.47536,1.59698,5.7035,34.29,-3.35,34.45325239
23/12/2020 19:00,38.76232,5.19026,39.1082632,5.45232,1.59026,5.6795,33.31,3.6,33.50397141,38.56232,-0.08974,38.56242442,5.45232,1.59026,5.6795,33.11,-1.68,33.15259417
23/12/2020 19:30,37.46312,1.04716,37.47775212,5.37312,1.56716,5.597,32.09,-0.52,32.09421287,37.42312,1.02716,37.43721368,5.37312,1.56716,5.597,32.05,-0.54,32.05454882
23/12/2020 20:00,36.43248,0.86364,36.44271495,5.29248,1.54364,5.513,31.14,-0.68,31.14742365,36.37248,0.83364,36.38203206,5.29248,1.54364,5.513,31.08,-0.71,31.08810866
23/12/2020 20:30,35.71312,0.76216,35.72125177,5.25312,1.53216,5.472,30.46,-0.77,30.46973088,35.67312,0.73216,35.68063268,5.25312,1.53216,5.472,30.42,-0.8,30.43051758
23/12/2020 21:00,34.288,0.474,34.29127615,5.328,1.554,5.55,28.96,-1.08,28.98013112,34.258,0.434,34.26074897,5.328,1.554,5.55,28.93,-1.12,28.9516718
23/12/2020 21:30,32.3704,1.5472,32.40735447,5.2704,1.5372,5.49,27.1,0.01,27.10000185,32.2204,-0.9528,32.2344847,5.2704,1.5372,5.49,26.95,-2.49,27.06478524
23/12/2020 22:00,30.47472,-0.89654,30.48790486,5.15472,1.50346,5.3695,25.32,-2.4,25.43348973,30.44472,-0.93654,30.45912151,5.15472,1.50346,5.3695,25.29,-2.44,25.40743395
23/12/2020 22:30,28.4916,-1.1237,28.51375058,5.0616,1.4763,5.2725,23.43,-2.6,23.5738181,28.4716,-1.1537,28.494965,5.0616,1.4763,5.2725,23.41,-2.63,23.55727064
23/12/2020 23:00,26.61544,-1.57258,26.66185767,4.82544,1.40742,5.0265,21.79,-2.98,21.99282838,26.58544,-1.60258,26.63369825,4.82544,1.40742,5.0265,21.76,-3.01,21.967196
23/12/2020 23:30,25.16456,-1.74242,25.22481135,4.65456,1.35758,4.8485,20.51,-3.1,20.74295302,25.14456,-1.07242,25.16741906,4.65456,1.35758,4.8485,20.49,-2.43,20.63358912
24/12/2020 00:00,23.86848,-2.08586,23.95944802,4.36848,1.27414,4.5505,19.5,-3.36,19.7873596,23.85848,-2.12586,23.95300292,4.36848,1.27414,4.5505,19.49,-3.4,19.78433977
24/12/2020 00:30,24.63816,-1.82762,24.705852,4.80816,1.40238,5.0085,19.83,-3.23,20.09133644,24.61816,-1.85762,24.68814602,4.80816,1.40238,5.0085,19.81,-3.26,20.0764464
24/12/2020 01:00,25.77384,-1.66888,25.82781425,4.80384,1.40112,5.004,20.97,-3.07,21.19353203,25.75384,-1.70888,25.81047356,4.80384,1.40112,5.004,20.95,-3.11,21.17957979
24/12/2020 01:30,25.22216,-1.77812,25.28475956,4.77216,1.39188,4.971,20.45,-3.17,20.69423591,25.19216,-1.79812,25.25624994,4.77216,1.39188,4.971,20.42,-3.19,20.66766799
24/12/2020 02:00,24.55576,-1.80082,24.62170388,4.86576,1.41918,5.0685,19.69,-3.22,19.95155382,24.52576,-1.84082,24.59474582,4.86576,1.41918,5.0685,19.66,-3.26,19.92845202
24/12/2020 02:30,23.95952,-1.99514,24.04244543,4.67952,1.36486,4.8745,19.28,-3.36,19.57059018,23.93952,-2.02514,24.02502466,4.67952,1.36486,4.8745,19.26,-3.39,19.55606556
24/12/2020 03:00,23.54888,-2.11366,23.64354685,4.47888,1.30634,4.6655,19.07,-3.42,19.37424321,23.53888,-2.15366,23.63719787,4.47888,1.30634,4.6655,19.06,-3.46,19.37150485
24/12/2020 03:30,23.16224,-2.08768,23.25613402,4.36224,1.27232,4.544,18.8,-3.36,19.09789517,23.14224,-2.11768,23.23892942,4.36224,1.27232,4.544,18.78,-3.39,19.08351383
24/12/2020 04:00,22.62768,-2.16776,22.73127989,4.08768,1.19224,4.258,18.54,-3.36,18.84200626,22.60768,-2.19776,22.7142542,4.08768,1.19224,4.258,18.52,-3.39,18.82770565
24/12/2020 04:30,22.1052,-2.4739,22.24320229,3.1752,0.9261,3.3075,18.93,-3.4,19.2329119,22.0852,-2.5039,22.22668608,3.1752,0.9261,3.3075,18.91,-3.43,19.21855874
24/12/2020 05:00,21.49224,-2.72268,21.66401086,2.56224,0.74732,2.669,18.93,-3.47,19.24540984,21.47224,-2.75268,21.64796383,2.56224,0.74732,2.669,18.91,-3.5,19.23117521
24/12/2020 05:30,21.91768,-2.57526,22.06845397,2.10768,0.61474,2.1955,19.81,-3.19,20.06519873,21.89768,-2.60526,22.05211484,2.10768,0.61474,2.1955,19.79,-3.22,20.05024938
24/12/2020 06:00,22.76712,-1.15584,22.79644093,2.27712,0.66416,2.372,20.49,-1.82,20.57067087,22.67712,-2.47584,22.81187312,2.27712,0.66416,2.372,20.4,-3.14,20.64024225
24/12/2020 06:30,24.55,-1.5975,24.60192078,2.1,0.6125,2.1875,22.45,-2.21,22.55851502,24.52,-1.6275,24.5739528,2.1,0.6125,2.1875,22.42,-2.24,22.53162222
24/12/2020 07:00,26.4348,-0.9361,26.45136923,2.1048,0.6139,2.1925,24.33,-1.55,24.37932321,26.3948,-0.9661,26.41247463,2.1048,0.6139,2.1925,24.29,-1.58,24.34133316
24/12/2020 07:30,28.38192,2.31056,28.47581554,1.92192,0.56056,2.002,26.46,1.75,26.51780722,28.32192,-0.76944,28.33237001,1.92192,0.56056,2.002,26.4,-1.33,26.43348066
24/12/2020 08:00,30.27072,-0.20104,30.27138759,1.95072,0.56896,2.032,28.32,-0.77,28.33046593,30.23072,-0.23104,30.23160286,1.95072,0.56896,2.032,28.28,-0.8,28.29131315
24/12/2020 08:30,31.20088,4.02734,31.45972632,2.63088,0.76734,2.7405,28.57,3.26,28.7553908,31.15088,0.03734,31.15090238,2.63088,0.76734,2.7405,28.52,-0.73,28.52934104
24/12/2020 09:00,32.67328,3.75804,32.88869244,2.63328,0.76804,2.743,30.04,2.99,30.18843653,32.12328,-2.98196,32.26138874,2.63328,0.76804,2.743,29.49,-3.75,29.72747214
24/12/2020 09:30,33.28552,1.45786,33.31743084,4.41552,1.28786,4.5995,28.87,0.17,28.87050052,33.24552,1.74786,33.29143455,4.41552,1.28786,4.5995,28.83,0.46,28.83366955
24/12/2020 10:00,33.30144,1.60792,33.34023564,6.30144,1.83792,6.564,27,-0.23,27.00097961,33.26144,1.50792,33.29560352,6.30144,1.83792,6.564,26.96,-0.33,26.96201958
24/12/2020 10:30,33.36192,1.50056,33.39564921,7.20192,2.10056,7.502,26.16,-0.6,26.16687983,33.34192,1.47056,33.37433409,7.20192,2.10056,7.502,26.14,-0.63,26.14759071
24/12/2020 11:00,33.16376,1.88068,33.21704283,8.81376,2.57068,9.181,24.35,-0.69,24.35977422,33.13376,1.84068,33.18484827,8.81376,2.57068,9.181,24.32,-0.73,24.33095354
24/12/2020 11:30,33.28808,2.57694,33.38767572,11.57808,3.37694,12.0605,21.71,-0.8,21.72473475,33.25808,2.53694,33.35469907,11.57808,3.37694,12.0605,21.68,-0.84,21.69626696
24/12/2020 12:00,33.45168,5.52424,33.90475073,12.15168,3.54424,12.658,21.3,1.98,21.39183022,33.39168,2.29424,33.4704023,12.15168,3.54424,12.658,21.24,-1.25,21.27675022
24/12/2020 12:30,33.55936,5.50398,34.00771147,13.41936,3.91398,13.9785,20.14,1.59,20.20266567,33.40936,2.04398,33.47182681,13.41936,3.91398,13.9785,19.99,-1.87,20.07727571
24/12/2020 13:00,33.08448,1.23464,33.10750901,8.72448,2.54464,9.088,24.36,-1.31,24.3951983,33.05448,1.20464,33.07642371,8.72448,2.54464,9.088,24.33,-1.34,24.366873
24/12/2020 13:30,33.14976,0.20118,33.15037046,5.72976,1.67118,5.9685,27.42,-1.47,27.45937545,33.12976,0.16118,33.13015208,5.72976,1.67118,5.9685,27.4,-1.51,27.44157612
24/12/2020 14:00,32.28728,-0.09496,32.28741964,5.05728,1.47504,5.268,27.23,-1.57,27.27522319,32.25728,-0.13496,32.25756233,5.05728,1.47504,5.268,27.2,-1.61,27.24760723
24/12/2020 14:30,31.76976,0.16868,31.7702078,6.26976,1.82868,6.531,25.5,-1.66,25.55397425,31.74976,0.12868,31.75002077,6.26976,1.82868,6.531,25.48,-1.7,25.53664817
24/12/2020 15:00,31.08752,-0.55114,31.0924051,4.24752,1.23886,4.4245,26.84,-1.79,26.89962267,31.05752,-0.59114,31.06314529,4.24752,1.23886,4.4245,26.81,-1.83,26.87238359
24/12/2020 15:30,31.3,-0.98,31.31533809,2.64,0.77,2.75,28.66,-1.75,28.71337841,31.26,-1.01,31.27631212,2.64,0.77,2.75,28.62,-1.78,28.67529948
24/12/2020 16:00,32.64776,-0.86732,32.65927857,2.71776,0.79268,2.831,29.93,-1.66,29.97599873,32.60776,-0.90732,32.62038077,2.71776,0.79268,2.831,29.89,-1.7,29.9383049
24/12/2020 16:30,34.47704,2.35872,34.55763081,2.80704,0.81872,2.924,31.67,1.54,31.70742027,34.41704,-0.69128,34.42398162,2.80704,0.81872,2.924,31.61,-1.51,31.64604557
24/12/2020 17:00,36.02768,-0.51526,36.03136438,2.58768,0.75474,2.6955,33.44,-1.27,33.46410764,35.97768,-0.48526,35.9809524,2.58768,0.75474,2.6955,33.39,-1.24,33.41301692
24/12/2020 17:30,36.65168,-0.36826,36.65353001,2.61168,0.76174,2.7205,34.04,-1.13,34.05875071,36.60168,-0.39826,36.60384665,2.61168,0.76174,2.7205,33.99,-1.16,34.0097883
24/12/2020 18:00,36.3332,-0.5924,36.33802912,2.0832,0.6076,2.17,34.25,-1.2,34.27101545,36.2932,-0.6224,36.29853644,2.0832,0.6076,2.17,34.21,-1.23,34.23210481
24/12/2020 18:30,35.94944,-0.65058,35.95532632,2.32944,0.67942,2.4265,33.62,-1.33,33.64629697,35.88944,-0.68058,35.89589242,2.32944,0.67942,2.4265,33.56,-1.36,33.58754531
24/12/2020 19:00,34.55264,-1.04798,34.56852894,2.13264,0.62202,2.2215,32.42,-1.67,32.46298354,34.51264,-1.08798,34.52978454,2.13264,0.62202,2.2215,32.38,-1.71,32.42512143
24/12/2020 19:30,33.01688,-1.36466,33.04507016,2.00688,0.58534,2.0905,31.01,-1.95,31.07125038,32.97688,-1.39466,33.00635834,2.00688,0.58534,2.0905,30.97,-1.98,31.03322897
24/12/2020 20:00,31.71824,0.05282,31.71828398,1.99824,0.58282,2.0815,29.72,-0.53,29.7247254,31.57824,-2.17718,31.65320449,1.99824,0.58282,2.0815,29.58,-2.76,29.70848364
24/12/2020 20:30,31.15576,-1.75082,31.20491551,2.70576,0.78918,2.8185,28.45,-2.54,28.56315984,31.13576,-1.78082,31.18664571,2.70576,0.78918,2.8185,28.43,-2.57,28.5459244
24/12/2020 21:00,29.83432,-2.12874,29.91016857,1.92432,0.56126,2.0045,27.91,-2.69,28.03933309,29.78432,-2.15874,29.86244927,1.92432,0.56126,2.0045,27.86,-2.72,27.99246327
24/12/2020 21:30,28.79512,-2.39934,28.89490904,1.54512,0.45066,1.6095,27.25,-2.85,27.39863135,28.76512,-2.43934,28.86836518,1.54512,0.45066,1.6095,27.22,-2.89,27.37298851
24/12/2020 22:00,27.81904,-2.56528,27.93706584,1.79904,0.52472,1.874,26.02,-3.09,26.20283382,27.78904,-2.60528,27.91089801,1.79904,0.52472,1.874,25.99,-3.13,26.17779593
24/12/2020 22:30,26.40648,-2.65936,26.5400524,2.19648,0.64064,2.288,24.21,-3.3,24.43387198,26.40648,-2.69936,26.54409031,2.19648,0.64064,2.288,24.21,-3.34,24.43930645
24/12/2020 23:00,24.41096,-2.55472,24.54427759,1.56096,0.45528,1.626,22.85,-3.01,23.04739899,24.30096,-3.79472,24.59545805,1.56096,0.45528,1.626,22.74,-4.25,23.13374375
24/12/2020 23:30,23.1076,-3.4332,23.36125082,1.4976,0.4368,1.56,21.61,-3.87,21.95379238,23.0876,-3.4632,23.3458996,1.4976,0.4368,1.56,21.59,-3.9,21.93941886
25/12/2020 00:00,21.85304,-3.54828,22.13923323,1.58304,0.46172,1.649,20.27,-4.01,20.66284104,21.85304,-3.57828,22.14406117,1.58304,0.46172,1.649,20.27,-4.04,20.66868404
25/12/2020 00:30,21.72808,-3.52556,22.01224736,1.55808,0.45444,1.623,20.17,-3.98,20.55892264,21.71808,-3.56556,22.00882135,1.55808,0.45444,1.623,20.16,-4.02,20.55689665
25/12/2020 01:00,22.64752,-3.31114,22.88828981,1.84752,0.53886,1.9245,20.8,-3.85,21.15330943,22.62752,-3.35114,22.87432623,1.84752,0.53886,1.9245,20.78,-3.89,21.14096734
25/12/2020 01:30,22.63272,-3.32504,22.87566186,1.90272,0.55496,1.982,20.73,-3.88,21.08998103,22.61272,-3.36504,22.86172784,1.90272,0.55496,1.982,20.71,-3.92,21.07772521
25/12/2020 02:00,22.35656,-3.30392,22.59937305,2.14656,0.62608,2.236,20.21,-3.93,20.58856479,22.33656,-3.34392,22.58547572,2.14656,0.62608,2.236,20.19,-3.97,20.57661294
25/12/2020 02:30,21.91016,-3.40412,22.1730274,1.94016,0.56588,2.021,19.97,-3.97,20.36079075,21.90016,-3.44412,22.16932499,1.94016,0.56588,2.021,19.96,-4.01,20.35882364
25/12/2020 03:00,21.47304,-3.54328,21.76341609,1.70304,0.49672,1.774,19.77,-4.04,20.17856536,21.46304,-3.51328,21.74868323,1.70304,0.49672,1.774,19.76,-4.01,20.16278007
25/12/2020 03:30,21.1088,-3.5816,21.410495,1.7088,0.4984,1.78,19.4,-4.08,19.82438902,21.0988,-3.4516,21.37926341,1.7088,0.4984,1.78,19.39,-3.95,19.78824398
25/12/2020 04:00,20.81072,-3.51104,21.10482098,1.95072,0.56896,2.032,18.86,-4.08,19.29626907,20.80072,-3.57104,21.10502971,1.95072,0.56896,2.032,18.85,-4.14,19.29927719
25/12/2020 04:30,20.7496,-3.4047,21.02707498,2.1096,0.6153,2.1975,18.64,-4.02,19.06856051,20.7396,-3.4347,21.02208772,2.1096,0.6153,2.1975,18.63,-4.05,19.06513572
25/12/2020 05:00,20.72224,-3.41268,21.00137175,2.08224,0.60732,2.169,18.64,-4.02,19.06856051,20.71224,-3.44268,20.99640282,2.08224,0.60732,2.169,18.63,-4.05,19.06513572
25/12/2020 05:30,20.79384,-3.33638,21.05980089,2.34384,0.68362,2.4415,18.45,-4.02,18.88287319,20.76384,-3.36638,21.03496056,2.34384,0.68362,2.4415,18.42,-4.05,18.85998144
25/12/2020 06:00,21.21056,-3.30192,21.46603203,2.05056,0.59808,2.136,19.16,-3.9,19.55289237,21.20056,-3.33192,21.46078832,2.05056,0.59808,2.136,19.15,-3.93,19.54910228
25/12/2020 06:30,22.11152,-3.28414,22.35407999,1.87152,0.54586,1.9495,20.24,-3.83,20.59918688,22.10152,-3.32414,22.35010275,1.87152,0.54586,1.9495,20.23,-3.87,20.59683956
25/12/2020 07:00,23.28176,-3.01782,23.47653267,1.96176,0.57218,2.0435,21.32,-3.59,21.62014107,23.27176,-3.04782,23.47049254,1.96176,0.57218,2.0435,21.31,-3.62,21.61528394
25/12/2020 07:30,24.9696,-2.9147,25.1391408,1.6296,0.4753,1.6975,23.34,-3.39,23.58490407,24.9396,-2.9347,25.11167283,1.6296,0.4753,1.6975,23.31,-3.41,23.55810264
25/12/2020 08:00,26.57656,-2.57642,26.70115131,1.72656,0.50358,1.7985,24.85,-3.08,25.04014577,26.54656,-2.62642,26.67616783,1.72656,0.50358,1.7985,24.82,-3.13,25.0165805
25/12/2020 08:30,28.14368,-2.29226,28.23687624,1.60368,0.46774,1.6705,26.54,-2.76,26.68312575,28.11368,-2.32226,28.20942918,1.60368,0.46774,1.6705,26.51,-2.79,26.65641011
25/12/2020 09:00,29.64448,-1.64536,29.69010616,2.72448,0.79464,2.838,26.92,-2.44,27.03035331,29.62448,-1.68536,29.672382,2.72448,0.79464,2.838,26.9,-2.48,27.01407781
25/12/2020 09:30,30.78592,-1.15744,30.80767011,3.50592,1.02256,3.652,27.28,-2.18,27.36696549,30.75592,-1.18744,30.7788341,3.50592,1.02256,3.652,27.25,-2.21,27.33946964
25/12/2020 10:00,31.5448,-0.5786,31.55010594,4.8048,1.4014,5.005,26.74,-1.98,26.8132057,31.5148,-0.6186,31.52087063,4.8048,1.4014,5.005,26.71,-2.02,26.78627447
25/12/2020 10:30,32.37208,-0.07356,32.37216358,6.02208,1.75644,6.273,26.35,-1.83,26.41347005,32.34208,-0.11356,32.34227937,6.02208,1.75644,6.273,26.32,-1.87,26.38634685
25/12/2020 11:00,33.0776,0.4968,33.08133057,7.4976,2.1868,7.81,25.58,-1.69,25.63576603,33.0576,0.4668,33.06089563,7.4976,2.1868,7.81,25.56,-1.72,25.61780631
25/12/2020 11:30,33.82472,1.20596,33.84621135,9.41472,2.74596,9.807,24.41,-1.54,24.45853021,33.79472,1.16596,33.81482756,9.41472,2.74596,9.807,24.38,-1.58,24.43114406
25/12/2020 12:00,35.01824,1.20532,35.03897728,8.65824,2.52532,9.019,26.36,-1.32,26.39302938,34.98824,1.16532,35.00764072,8.65824,2.52532,9.019,26.33,-1.36,26.36510004
25/12/2020 12:30,36.85144,4.97542,37.18579614,10.20144,2.97542,10.6265,26.65,2,26.72494153,36.67144,1.35542,36.69648042,10.20144,2.97542,10.6265,26.47,-1.62,26.51952677
25/12/2020 13:00,37.87504,2.50522,37.95780265,11.43504,3.33522,11.9115,26.44,-0.83,26.4530244,37.83504,2.46522,37.91526818,11.43504,3.33522,11.9115,26.4,-0.87,26.41433134
25/12/2020 13:30,37.94096,2.02778,37.99510939,10.14096,2.95778,10.5635,27.8,-0.93,27.81555141,37.88096,1.98778,37.93307791,10.14096,2.95778,10.5635,27.74,-0.97,27.75695408
25/12/2020 14:00,36.53752,1.25636,36.55911389,8.38752,2.44636,8.737,28.15,-1.19,28.17514153,36.49752,1.22636,36.51811776,8.38752,2.44636,8.737,28.11,-1.22,28.13646211
25/12/2020 14:30,33.91112,-0.48134,33.91453594,5.96112,1.73866,6.2095,27.95,-2.22,28.03802596,34.07112,2.15866,34.13943513,5.96112,1.73866,6.2095,28.11,0.42,28.1131375
25/12/2020 15:00,31.21488,-5.13066,31.6337226,3.01488,0.87934,3.1405,28.2,-6.01,28.8333158,32.18488,2.76934,32.30380387,3.01488,0.87934,3.1405,29.17,1.89,29.23116488
25/12/2020 15:30,30.25288,-5.55916,30.7594052,2.40288,0.70084,2.503,27.85,-6.26,28.5448787,31.23288,2.38084,31.32349266,2.40288,0.70084,2.503,28.83,1.68,28.87890753
25/12/2020 16:00,29.65976,-5.96382,30.25340497,1.52976,0.44618,1.5935,28.13,-6.41,28.85108317,30.61976,2.01618,30.68606661,1.52976,0.44618,1.5935,29.09,1.57,29.13233599
25/12/2020 16:30,30.14264,-2.58048,30.25289446,1.23264,0.35952,1.284,28.91,-2.94,29.05910701,30.21264,-0.35048,30.21467279,1.23264,0.35952,1.284,28.98,-0.71,28.98869607
25/12/2020 17:00,30.30032,-2.16824,30.37779875,1.24032,0.36176,1.292,29.06,-2.53,29.16992458,30.22032,-2.20824,30.30089215,1.24032,0.36176,1.292,28.98,-2.57,29.093733
25/12/2020 17:30,29.57024,-2.31618,29.66081225,1.35024,0.39382,1.4065,28.22,-2.71,28.34982363,29.54024,-2.34618,29.63326408,1.35024,0.39382,1.4065,28.19,-2.74,28.32284767
25/12/2020 18:00,28.81264,-2.46298,28.91771938,1.29264,0.37702,1.3465,27.52,-2.84,27.66615261,28.77264,-2.50298,28.88130401,1.29264,0.37702,1.3465,27.48,-2.88,27.63050488
25/12/2020 18:30,28.4076,-2.4857,28.51614354,1.5576,0.4543,1.6225,26.85,-2.94,27.0104813,28.3776,-2.5257,28.4897761,1.5576,0.4543,1.6225,26.82,-2.98,26.98504771
25/12/2020 19:00,27.69688,-2.74966,27.83303418,1.40688,0.41034,1.4655,26.29,-3.16,26.47923148,27.67688,-2.77966,27.81611397,1.40688,0.41034,1.4655,26.27,-3.19,26.46297413
25/12/2020 19:30,27.13496,-2.87772,27.28712749,1.34496,0.39228,1.401,25.79,-3.27,25.99648053,27.10496,-2.91772,27.26154703,1.34496,0.39228,1.401,25.76,-3.31,25.97178662
25/12/2020 20:00,26.96792,-2.81644,27.11459097,1.65792,0.48356,1.727,25.31,-3.3,25.52422575,26.91792,-2.82644,27.06590439,1.65792,0.48356,1.727,25.26,-3.31,25.47594355
25/12/2020 20:30,26.90768,-2.89026,27.06246193,1.74768,0.50974,1.8205,25.16,-3.4,25.3886904,26.88768,-2.92026,27.0457992,1.74768,0.50974,1.8205,25.14,-3.43,25.37290878
25/12/2020 21:00,26.40312,-3.02784,26.57616528,1.65312,0.48216,1.722,24.75,-3.51,24.99765189,26.38312,-3.05784,26.5597328,1.65312,0.48216,1.722,24.73,-3.54,24.98208358
25/12/2020 21:30,25.70248,-3.30136,25.91363456,1.57248,0.45864,1.638,24.13,-3.76,24.42118957,25.68248,-3.18136,25.87877181,1.57248,0.45864,1.638,24.11,-3.64,24.38322579
25/12/2020 22:00,24.9576,-3.3407,25.1801921,1.9176,0.5593,1.9975,23.04,-3.9,23.367747,24.9176,-3.2807,25.13264376,1.9176,0.5593,1.9975,23,-3.84,23.31835329
25/12/2020 22:30,23.91672,-3.54304,24.17773,1.80672,0.52696,1.882,22.11,-4.07,22.48148127,23.88672,-3.58304,24.15395554,1.80672,0.52696,1.882,22.08,-4.11,22.45926312
25/12/2020 23:00,22.752,-3.6115,23.03684953,1.572,0.4585,1.6375,21.18,-4.07,21.56750565,22.732,-3.6515,23.02340714,1.572,0.4585,1.6375,21.16,-4.11,21.55545639
25/12/2020 23:30,21.84456,-3.25992,22.08646373,1.95456,0.57008,2.036,19.89,-3.83,20.25539434,21.67456,-4.37992,22.11267172,1.95456,0.57008,2.036,19.72,-4.95,20.3317707
26/12/2020 00:00,20.686,-3.817,21.0352106,1.896,0.553,1.975,18.79,-4.37,19.2914748,20.666,-3.847,21.02101246,1.896,0.553,1.975,18.77,-4.4,19.27881998
26/12/2020 00:30,20.7492,-3.6444,21.06682112,2.1792,0.6356,2.27,18.57,-4.28,19.05684391,20.7192,-3.6844,21.04424035,2.1792,0.6356,2.27,18.54,-4.32,19.03664886
26/12/2020 01:00,21.75176,-3.36782,22.01093534,2.44176,0.71218,2.5435,19.31,-4.08,19.73632438,21.73176,-3.40782,21.99733233,2.44176,0.71218,2.5435,19.29,-4.12,19.72507288
26/12/2020 01:30,22.23016,-2.29162,22.34796492,2.36016,0.68838,2.4585,19.87,-2.98,20.09221989,21.48016,-6.86162,22.54948121,2.36016,0.68838,2.4585,19.12,-7.55,20.55667531
26/12/2020 02:00,22.0808,0.7969,22.09517545,2.8008,0.8169,2.9175,19.28,-0.02,19.28001037,21.2408,-7.2531,22.44502271,2.8008,0.8169,2.9175,18.44,-8.07,20.12854938
26/12/2020 02:30,21.73848,0.66164,21.74854662,2.50848,0.73164,2.613,19.23,-0.07,19.2301274,20.94848,-7.33836,22.19662906,2.50848,0.73164,2.613,18.44,-8.07,20.12854938
26/12/2020 03:00,21.02232,-3.07224,21.24562536,2.39232,0.69776,2.492,18.63,-3.77,19.00762479,20.54232,-5.81224,21.34874809,2.39232,0.69776,2.492,18.15,-6.51,19.28218349
26/12/2020 03:30,20.28024,-3.61868,20.60055774,2.13024,0.62132,2.219,18.15,-4.24,18.63867216,20.28024,-3.64868,20.60584869,2.13024,0.62132,2.219,18.15,-4.27,18.64551957
26/12/2020 04:00,20.2308,-3.4406,20.52128156,2.7408,0.7994,2.855,17.49,-4.24,17.99660246,20.2208,-3.4706,20.51647672,2.7408,0.7994,2.855,17.48,-4.27,17.99397955
26/12/2020 04:30,19.9268,-3.4476,20.22284115,2.7168,0.7924,2.83,17.21,-4.24,17.72460719,19.9068,-3.4776,20.20827524,2.7168,0.7924,2.83,17.19,-4.27,17.71239679
26/12/2020 05:00,19.88424,-3.41668,20.17564627,2.99424,0.87332,3.119,16.89,-4.29,17.4263077,19.87424,-3.45668,20.17260648,2.99424,0.87332,3.119,16.88,-4.33,17.42651141
26/12/2020 05:30,19.80576,-3.31582,20.08140412,3.06576,0.89418,3.1935,16.74,-4.21,17.26127747,19.79576,-3.35582,20.07818821,3.06576,0.89418,3.1935,16.73,-4.25,17.26138465
26/12/2020 06:00,19.91992,-3.31794,20.19435413,2.74992,0.80206,2.8645,17.17,-4.12,17.65738656,19.90992,-3.34794,20.1894432,2.74992,0.80206,2.8645,17.16,-4.15,17.65469059
26/12/2020 06:30,20.93864,-2.98498,21.15033689,3.54864,1.03502,3.6965,17.39,-4.02,17.84859938,20.91864,-3.02498,21.13622491,3.54864,1.03502,3.6965,17.37,-4.06,17.83817536
26/12/2020 07:00,21.56568,-2.76626,21.74237219,3.95568,1.15374,4.1205,17.61,-3.92,18.0410227,21.55568,-2.79626,21.73629247,3.95568,1.15374,4.1205,17.6,-3.95,18.03780752
26/12/2020 07:30,22.20088,-2.24016,22.31361444,3.29088,0.95984,3.428,18.91,-3.2,19.17884512,21.71088,-5.20016,22.32496303,3.29088,0.95984,3.428,18.42,-6.16,19.42271866
26/12/2020 08:00,22.84088,1.61484,22.89789308,2.93088,0.85484,3.053,19.91,0.76,19.92449999,21.99088,-6.82516,23.02567289,2.93088,0.85484,3.053,19.06,-7.68,20.5491119
26/12/2020 08:30,23.61272,-1.83254,23.68372329,3.28272,0.95746,3.4195,20.33,-2.79,20.52055067,23.47272,-3.22254,23.69289658,3.28272,0.95746,3.4195,20.19,-4.18,20.61815947
26/12/2020 09:00,25.17768,-2.03276,25.25960576,4.20768,1.22724,4.383,20.97,-3.26,21.22188729,25.14768,-2.06276,25.232138,4.20768,1.22724,4.383,20.94,-3.29,21.19687949
26/12/2020 09:30,26.3052,-1.5839,26.35284209,5.3352,1.5561,5.5575,20.97,-3.14,21.20378504,26.2752,-1.6239,26.32533354,5.3352,1.5561,5.5575,20.94,-3.18,21.18008499
26/12/2020 10:00,27.38856,-1.24042,27.41663474,5.99856,1.74958,6.2485,21.39,-2.99,21.5979675,27.37856,-1.27042,27.40801917,5.99856,1.74958,6.2485,21.38,-3.02,21.59223935
26/12/2020 10:30,28.3792,-0.8744,28.3926675,6.4992,1.8956,6.77,21.88,-2.77,22.0546435,28.3692,-0.9144,28.38393271,6.4992,1.8956,6.77,21.87,-2.81,22.04978458
26/12/2020 11:00,28.81496,-1.12522,28.83692147,5.12496,1.49478,5.3385,23.69,-2.62,23.83443937,28.79496,-1.16522,28.81852632,5.12496,1.49478,5.3385,23.67,-2.66,23.81899452
26/12/2020 11:30,29.24888,-0.99616,29.26583872,5.25888,1.53384,5.478,23.99,-2.53,24.12303878,29.22888,-1.02616,29.24688753,5.25888,1.53384,5.478,23.97,-2.56,24.1063166
26/12/2020 12:00,29.6184,-1.0438,29.63678689,4.7184,1.3762,4.915,24.9,-2.42,25.017322,29.5884,-1.0838,29.60824272,4.7184,1.3762,4.915,24.87,-2.46,24.99136851
26/12/2020 12:30,30.14328,-0.93696,30.1578385,4.67328,1.36304,4.868,25.47,-2.3,25.57363682,30.12328,-0.96696,30.13879576,4.67328,1.36304,4.868,25.45,-2.33,25.55643559
26/12/2020 13:00,30.72248,-0.73886,30.73136332,5.35248,1.56114,5.5755,25.37,-2.3,25.47404365,30.70248,-0.76886,30.71210549,5.35248,1.56114,5.5755,25.35,-2.33,25.45685369
26/12/2020 13:30,31.0748,-0.6011,31.08061319,5.8248,1.6989,6.0675,25.25,-2.3,25.35453608,31.0548,-0.6311,31.06121199,5.8248,1.6989,6.0675,25.23,-2.33,25.33735977
26/12/2020 14:00,30.74168,-0.66576,30.7488882,6.15168,1.79424,6.408,24.59,-2.46,24.71274368,30.72168,-0.69576,30.7295575,6.15168,1.79424,6.408,24.57,-2.49,24.69584985
26/12/2020 14:30,30.10896,-0.94072,30.12365228,5.68896,1.65928,5.926,24.42,-2.6,24.55802109,30.08896,-0.98072,30.10493856,5.68896,1.65928,5.926,24.4,-2.64,24.54240412
26/12/2020 15:00,30.02872,-1.12454,30.04976897,5.05872,1.47546,5.2695,24.97,-2.6,25.10499751,30.01872,-1.16454,30.04129997,5.05872,1.47546,5.2695,24.96,-2.64,25.09922708
26/12/2020 15:30,30.22072,-1.24604,30.24639703,4.95072,1.44396,5.157,25.27,-2.69,25.41277238,30.20072,-1.27604,30.22766558,4.95072,1.44396,5.157,25.25,-2.72,25.39608041
26/12/2020 16:00,30.71,-1.165,30.7320895,4.92,1.435,5.125,25.79,-2.6,25.92072723,30.68,-1.195,30.70326408,4.92,1.435,5.125,25.76,-2.63,25.89390855
26/12/2020 16:30,31.57376,-1.12432,31.59377179,4.85376,1.41568,5.056,26.72,-2.54,26.84045454,31.54376,-1.15432,31.56487367,4.85376,1.41568,5.056,26.69,-2.57,26.81344812
26/12/2020 17:00,32.25832,-0.91674,32.27134366,4.94832,1.44326,5.1545,27.31,-2.36,27.41178031,32.21832,-0.94674,32.23222704,4.94832,1.44326,5.1545,27.27,-2.39,27.37453196
26/12/2020 17:30,32.88848,-0.80586,32.89835143,5.32848,1.55414,5.5505,27.56,-2.36,27.66086043,32.84848,-0.83586,32.8591129,5.32848,1.55414,5.5505,27.52,-2.39,27.62358594
26/12/2020 18:00,32.5332,-0.9149,32.54606189,5.2632,1.5351,5.4825,27.27,-2.45,27.37983565,32.5032,-0.9449,32.51693169,5.2632,1.5351,5.4825,27.24,-2.48,27.35265983
26/12/2020 18:30,31.88704,-1.01378,31.90315141,5.26704,1.53622,5.4865,26.62,-2.55,26.7418567,31.85704,-1.04378,31.87413488,5.26704,1.53622,5.4865,26.59,-2.58,26.71487413
26/12/2020 19:00,30.88184,-1.19488,30.9049475,5.33184,1.55512,5.554,25.55,-2.75,25.69756798,30.86184,-1.23488,30.88653585,5.33184,1.55512,5.554,25.53,-2.79,25.68199759
26/12/2020 19:30,30.02,-1.3525,30.05045185,5.34,1.5575,5.5625,24.68,-2.91,24.85096578,30,-1.3825,30.03183821,5.34,1.5575,5.5625,24.66,-2.94,24.8346371
26/12/2020 20:00,29.3608,-1.4656,29.39735634,5.2608,1.5344,5.48,24.1,-3,24.2860042,29.3408,-1.4956,29.37889317,5.2608,1.5344,5.48,24.08,-3.03,24.26988463
26/12/2020 20:30,28.93888,-1.63616,28.98509609,5.25888,1.53384,5.478,23.68,-3.17,23.89123898,28.92888,-1.67616,28.97739827,5.25888,1.53384,5.478,23.67,-3.21,23.88666992
26/12/2020 21:00,28.24792,-1.70394,28.29926493,5.19792,1.51606,5.4145,23.05,-3.22,23.27382435,28.22792,-1.74394,28.28173959,5.19792,1.51606,5.4145,23.03,-3.26,23.25958942
26/12/2020 21:30,27.44944,-1.80058,27.50843225,5.44944,1.58942,5.6765,22,-3.39,22.25965184,27.43944,-1.82058,27.49977053,5.44944,1.58942,5.6765,21.99,-3.41,22.25282454
26/12/2020 22:00,26.42512,-1.97684,26.49895967,5.56512,1.62316,5.797,20.86,-3.6,21.16836319,26.40512,-1.96684,26.47827075,5.56512,1.62316,5.797,20.84,-3.59,21.14695486
26/12/2020 22:30,25.11016,-2.22662,25.20868842,5.60016,1.63338,5.8335,19.51,-3.86,19.88817991,25.10016,-2.10662,25.18840765,5.60016,1.63338,5.8335,19.5,-3.74,19.8554174
26/12/2020 23:00,23.98016,-1.61662,24.03459036,5.60016,1.63338,5.8335,18.38,-3.25,18.66512523,23.88016,-2.79662,24.04335927,5.60016,1.63338,5.8335,18.28,-4.43,18.8091281
26/12/2020 23:30,22.58248,-2.50636,22.72114089,5.29248,1.54364,5.513,17.29,-4.05,17.75800101,22.57248,-2.54636,22.71565105,5.29248,1.54364,5.513,17.28,-4.09,17.75743506
27/12/2020 00:00,21.65344,-2.50608,21.79797928,5.29344,1.54392,5.514,16.36,-4.05,16.85384526,21.64344,-2.54608,21.79268268,5.29344,1.54392,5.514,16.35,-4.09,16.85380076
27/12/2020 00:30,21.49024,-2.50368,21.63559171,5.13024,1.49632,5.344,16.36,-4,16.84190013,21.48024,-2.54368,21.63032636,5.13024,1.49632,5.344,16.35,-4.04,16.84173685
27/12/2020 01:00,22.70008,-2.29456,22.81575415,5.23008,1.52544,5.448,17.47,-3.82,17.88276545,22.69008,-2.32456,22.80884279,5.23008,1.52544,5.448,17.46,-3.85,17.87943232
27/12/2020 01:30,22.6732,-2.3024,22.78980132,5.2032,1.5176,5.42,17.47,-3.82,17.88276545,22.6632,-2.3324,22.7829042,5.2032,1.5176,5.42,17.46,-3.85,17.87943232
27/12/2020 02:00,22.10776,-2.30732,22.2278379,5.11776,1.49268,5.331,16.99,-3.8,17.40977025,22.08776,-2.35732,22.21319651,5.11776,1.49268,5.331,16.97,-3.85,17.40124708
27/12/2020 02:30,21.88408,-2.30256,22.00487991,5.13408,1.49744,5.348,16.75,-3.8,17.17563681,21.85408,-2.35256,21.98034011,5.13408,1.49744,5.348,16.72,-3.85,17.15753187
27/12/2020 03:00,21.42992,-2.33544,21.5568029,5.08992,1.48456,5.302,16.34,-3.82,16.78058402,21.41992,-2.36544,21.55013409,5.08992,1.48456,5.302,16.33,-3.85,16.77770545
27/12/2020 03:30,21.14248,-2.34636,21.27227928,5.05248,1.47364,5.263,16.09,-3.82,16.53724584,21.13248,-2.37636,21.26567182,5.05248,1.47364,5.263,16.08,-3.85,16.5344761
27/12/2020 04:00,20.67568,-2.42876,20.81784375,4.97568,1.45124,5.183,15.7,-3.88,16.1723344,20.66568,-2.45876,20.81143509,4.97568,1.45124,5.183,15.69,-3.91,16.16985467
27/12/2020 04:30,20.4136,-2.5052,20.56674724,4.7136,1.3748,4.91,15.7,-3.88,16.1723344,20.4036,-2.5352,20.56049931,4.7136,1.3748,4.91,15.69,-3.91,16.16985467
27/12/2020 05:00,20.2044,-2.4758,20.35552419,4.8144,1.4042,5.015,15.39,-3.88,15.87156262,20.1944,-2.5058,20.34927087,4.8144,1.4042,5.015,15.38,-3.91,15.86923124
27/12/2020 05:30,20.13952,-2.65264,20.31346265,4.61952,1.34736,4.812,15.52,-4,16.02717692,20.12952,-2.68264,20.30748957,4.61952,1.34736,4.812,15.51,-4.03,16.0250117
27/12/2020 06:00,19.68576,-3.05332,19.92114228,3.24576,0.94668,3.381,16.44,-4,16.91962175,19.67576,-3.08332,19.91588295,3.24576,0.94668,3.381,16.43,-4.03,16.91702693
27/12/2020 06:30,19.92928,-3.21896,20.18756808,2.12928,0.62104,2.218,17.8,-3.84,18.20949203,19.90928,-3.24896,20.17263422,2.12928,0.62104,2.218,17.78,-3.87,18.19629907
27/12/2020 07:00,21.40864,-2.62748,21.56927254,3.60864,1.05252,3.759,17.8,-3.68,18.17642429,21.38864,-2.65748,21.55310003,3.60864,1.05252,3.759,17.78,-3.71,18.16294304
27/12/2020 07:30,21.72432,-2.89124,21.91586978,2.46432,0.71876,2.567,19.26,-3.61,19.59539997,21.71432,-2.93124,21.91127246,2.46432,0.71876,2.567,19.25,-3.65,19.59298344
27/12/2020 08:00,22.14024,-2.84868,22.32275084,1.89024,0.55132,1.969,20.25,-3.4,20.53344832,22.11024,-2.88868,22.29814308,1.89024,0.55132,1.969,20.22,-3.44,20.51053388
27/12/2020 08:30,24.3612,-1.9709,24.44079606,4.1112,1.1991,4.2825,20.25,-3.17,20.49661923,24.3312,-2.0109,24.41415598,4.1112,1.1991,4.2825,20.22,-3.21,20.47321421
27/12/2020 09:00,25.33952,-0.24264,25.34068168,3.89952,1.13736,4.062,21.44,-1.38,21.48436641,25.20952,-2.16264,25.30211277,3.89952,1.13736,4.062,21.31,-3.3,21.56400009
27/12/2020 09:30,26.83136,-0.91002,26.84678781,5.93136,1.72998,6.1785,20.9,-2.64,21.066077,26.82136,-0.95002,26.83817971,5.93136,1.72998,6.1785,20.89,-2.68,21.06120842
27/12/2020 10:00,28.28928,0.19354,28.28994204,8.30928,2.42354,8.6555,19.98,-2.23,20.10406178,28.27928,0.16354,28.27975287,8.30928,2.42354,8.6555,19.97,-2.26,20.09747497
27/12/2020 10:30,29.3168,0.9124,29.33099446,10.1568,2.9624,10.58,19.16,-2.05,19.2693565,29.2968,0.8724,29.30978628,10.1568,2.9624,10.58,19.14,-2.09,19.25377106
27/12/2020 11:00,29.14472,1.17596,29.16843475,10.61472,3.09596,11.057,18.53,-1.92,18.62920557,29.13472,1.12596,29.15646919,10.61472,3.09596,11.057,18.52,-1.97,18.6244812
27/12/2020 11:30,28.8096,1.3603,28.8416967,10.8696,3.1703,11.3225,17.94,-1.81,18.03107595,28.7996,1.3303,28.83030798,10.8696,3.1703,11.3225,17.93,-1.84,18.02416434
27/12/2020 12:00,29.6084,1.8987,29.66921658,12.3384,3.5987,12.8525,17.27,-1.7,17.35346939,29.5984,1.8687,29.65733168,12.3384,3.5987,12.8525,17.26,-1.73,17.34648379
27/12/2020 12:30,30.10392,1.98406,30.16923091,12.49392,3.64406,13.0145,17.61,-1.66,17.6880666,30.10392,1.95406,30.16727283,12.49392,3.64406,13.0145,17.61,-1.69,17.69090727
27/12/2020 13:00,29.92736,1.57048,29.96853824,11.72736,3.42048,12.216,18.2,-1.85,18.2937831,29.91736,1.54048,29.95699431,11.72736,3.42048,12.216,18.19,-1.88,18.28689421
27/12/2020 13:30,30.03064,0.94102,30.04537997,9.98064,2.91102,10.3965,20.05,-1.97,20.14654809,30.01064,0.90102,30.02416277,9.98064,2.91102,10.3965,20.03,-2.01,20.1305986
27/12/2020 14:00,29.17264,0.12452,29.17290575,7.59264,2.21452,7.909,21.58,-2.09,21.68097092,29.14264,0.09452,29.14279328,7.59264,2.21452,7.909,21.55,-2.12,21.65402734
27/12/2020 14:30,29.4592,-0.9044,29.47307931,4.3392,1.2656,4.52,25.12,-2.17,25.21355389,29.4292,-0.9444,29.44434927,4.3392,1.2656,4.52,25.09,-2.21,25.18714355
27/12/2020 15:00,29.50152,-0.97664,29.51768128,4.09152,1.19336,4.262,25.41,-2.17,25.50249007,29.47152,-1.01664,29.48904963,4.09152,1.19336,4.262,25.38,-2.21,25.47603776
27/12/2020 15:30,29.1412,-1.2459,29.16782138,3.0312,0.8841,3.1575,26.11,-2.13,26.19673644,29.1112,-1.2759,29.13914697,3.0312,0.8841,3.1575,26.08,-2.16,26.16929498
27/12/2020 16:00,30.10416,0.82288,30.11540438,2.68416,0.78288,2.796,27.42,0.04,27.42002918,29.80416,-2.37712,29.89880688,2.68416,0.78288,2.796,27.12,-3.16,27.30347963
27/12/2020 16:30,32.18992,-1.05794,32.20730021,2.74992,0.80206,2.8645,29.44,-1.86,29.49869828,32.15992,-1.08794,32.17831673,2.74992,0.80206,2.8645,29.41,-1.89,29.47066677
27/12/2020 17:00,34.19048,-0.75486,34.19881191,3.24048,0.94514,3.3755,30.95,-1.7,30.99665305,34.14048,-0.78486,34.14950043,3.24048,0.94514,3.3755,30.9,-1.73,30.94839091
27/12/2020 17:30,34.24712,-0.97834,34.26109131,2.33712,0.68166,2.4345,31.91,-1.66,31.95314851,34.20712,-1.00834,34.22197844,2.33712,0.68166,2.4345,31.87,-1.69,31.91477714
27/12/2020 18:00,34.05752,-1.13614,34.07646523,1.96752,0.57386,2.0495,32.09,-1.71,32.13552862,34.01752,-1.16614,34.0375021,1.96752,0.57386,2.0495,32.05,-1.74,32.0971977
27/12/2020 18:30,33.35336,-1.23902,33.3763658,1.92336,0.56098,2.0035,31.43,-1.8,31.48150092,33.30336,-1.26902,33.32752915,1.92336,0.56098,2.0035,31.38,-1.83,31.43331513
27/12/2020 19:00,32.2236,-1.6452,32.26557112,1.5936,0.4648,1.66,30.63,-2.11,30.70258947,32.1836,-1.6652,32.22665046,1.5936,0.4648,1.66,30.59,-2.13,30.66406692
27/12/2020 19:30,31.302,-0.1115,31.30219858,1.812,0.5285,1.8875,29.49,-0.64,29.49694391,31.232,-1.9315,31.29166848,1.812,0.5285,1.8875,29.42,-2.46,29.52266926
27/12/2020 20:00,30.35632,2.16726,30.43358638,1.63632,0.47726,1.7045,28.72,1.69,28.76968022,29.29632,-6.16274,29.93749705,1.63632,0.47726,1.7045,27.66,-6.64,28.44582922
27/12/2020 20:30,29.83744,1.96592,29.90213483,1.11744,0.32592,1.164,28.72,1.64,28.7667864,28.77744,-6.31408,29.46198668,1.11744,0.32592,1.164,27.66,-6.64,28.44582922
27/12/2020 21:00,28.42712,-1.00834,28.44499782,1.13712,0.33166,1.1845,27.29,-1.34,27.32287869,28.10712,-3.68834,28.34808718,1.13712,0.33166,1.1845,26.97,-4.02,27.26795372
27/12/2020 21:30,27.21176,-2.68032,27.34344524,1.30176,0.37968,1.356,25.91,-3.06,26.09006899,27.19176,-2.71032,27.32650081,1.30176,0.37968,1.356,25.89,-3.09,26.07374542
27/12/2020 22:00,26.26584,-2.85538,26.42058943,1.45584,0.42462,1.5165,24.81,-3.28,25.02587661,26.24584,-2.88538,26.40396817,1.45584,0.42462,1.5165,24.79,-3.31,25.010002
27/12/2020 22:30,24.88544,-3.11508,25.07965007,1.28544,0.37492,1.339,23.6,-3.49,23.85665735,24.85544,-3.15508,25.05488829,1.28544,0.37492,1.339,23.57,-3.53,23.83287226
27/12/2020 23:00,23.3316,-3.3162,23.56609304,1.2816,0.3738,1.335,22.05,-3.69,22.35662318,23.3016,-3.3562,23.5420611,1.2816,0.3738,1.335,22.02,-3.73,22.33368084
27/12/2020 23:30,22.01608,-3.37906,22.27388213,1.30608,0.38094,1.3605,20.71,-3.76,21.04855577,22.00608,-3.41906,22.27010391,1.30608,0.38094,1.3605,20.7,-3.8,21.04590221
28/12/2020 00:00,20.74808,-4.66556,21.26617676,1.31808,0.38444,1.373,19.43,-5.05,20.07554233,20.97808,-3.21556,21.22309277,1.31808,0.38444,1.373,19.66,-3.6,19.9868857
28/12/2020 00:30,21.04512,-3.57934,21.34733591,1.30512,0.38066,1.3595,19.74,-3.96,20.13328587,21.02512,-3.59934,21.33098496,1.30512,0.38066,1.3595,19.72,-3.98,20.11762411
28/12/2020 01:00,21.87384,-3.43888,22.14251052,1.20384,0.35112,1.254,20.67,-3.79,21.01459017,21.85384,-3.46888,22.12743662,1.20384,0.35112,1.254,20.65,-3.82,21.00035476
28/12/2020 01:30,22.0324,-3.4393,22.29922497,1.2024,0.3507,1.2525,20.83,-3.79,21.17198621,22.0224,-3.4693,22.29399346,1.2024,0.3507,1.2525,20.82,-3.82,21.16754119
28/12/2020 02:00,21.66288,-3.34166,21.91910266,1.26288,0.36834,1.3155,20.4,-3.71,20.73461116,21.65288,-3.38166,21.91535618,1.26288,0.36834,1.3155,20.39,-3.75,20.73197048
28/12/2020 02:30,21.57232,-3.30974,21.82474213,1.37232,0.40026,1.4295,20.2,-3.71,20.5378699,21.55232,-3.28974,21.80194685,1.37232,0.40026,1.4295,20.18,-3.69,20.51459237
28/12/2020 03:00,21.25664,-2.99348,21.46638457,1.25664,0.36652,1.309,20,-3.36,20.28027613,21.10664,-4.01348,21.48483823,1.25664,0.36652,1.309,19.85,-4.38,20.32749124
28/12/2020 03:30,20.65256,-3.02842,20.8734176,1.34256,0.39158,1.3985,19.31,-3.42,19.61052014,20.52256,-4.07842,20.92388536,1.34256,0.39158,1.3985,19.18,-4.47,19.69399147
28/12/2020 04:00,20.05864,-3.53498,20.36774711,1.14864,0.33502,1.1965,18.91,-3.87,19.30194291,20.04864,-3.57498,20.36488271,1.14864,0.33502,1.1965,18.9,-3.91,19.30020984
28/12/2020 04:30,19.85312,-3.49534,20.15846659,1.11312,0.32466,1.1595,18.74,-3.82,19.12537581,19.84312,-3.52534,20.15384414,1.11312,0.32466,1.1595,18.73,-3.85,19.12159512
28/12/2020 05:00,19.80968,-3.52176,20.12029362,1.15968,0.33824,1.208,18.65,-3.86,19.0452645,19.78968,-3.56176,20.10764951,1.15968,0.33824,1.208,18.63,-3.9,19.03383566
28/12/2020 05:30,20.1472,-3.4554,20.44136632,1.3872,0.4046,1.445,18.76,-3.86,19.15299454,20.1372,-3.4954,20.43831316,1.3872,0.4046,1.445,18.75,-3.9,19.15130544
28/12/2020 06:00,20.6316,-3.3287,20.89840095,1.3416,0.3913,1.3975,19.29,-3.72,19.64541931,20.6216,-3.3687,20.89494021,1.3416,0.3913,1.3975,19.28,-3.76,19.64321766
28/12/2020 06:30,21.9208,-3.0031,22.1255527,1.3608,0.3969,1.4175,20.56,-3.4,20.83923223,21.9008,-3.0331,22.10983347,1.3608,0.3969,1.4175,20.54,-3.43,20.82442076
28/12/2020 07:00,22.75256,-2.86592,22.9323458,1.04256,0.30408,1.086,21.71,-3.17,21.94021422,22.73256,-2.90592,22.91754034,1.04256,0.30408,1.086,21.69,-3.21,21.92624455
28/12/2020 07:30,23.66288,-1.84416,23.73463326,0.84288,0.24584,0.878,22.82,-2.09,22.91550785,23.56288,-3.12416,23.76909106,0.84288,0.24584,0.878,22.72,-3.37,22.96857201
28/12/2020 08:00,24.42,-2.575,24.55538688,0.84,0.245,0.875,23.58,-2.82,23.74802729,24.41,-2.535,24.54127798,0.84,0.245,0.875,23.57,-2.78,23.73337945
28/12/2020 08:30,25.37576,-0.79832,25.38831445,0.96576,0.28168,1.006,24.41,-1.08,24.43388017,25.32576,-2.57832,25.45666619,0.96576,0.28168,1.006,24.36,-2.86,24.52731539
28/12/2020 09:00,26.78744,-1.94158,26.85771164,1.05744,0.30842,1.1015,25.73,-2.25,25.82819003,26.75744,-1.97158,26.82997807,1.05744,0.30842,1.1015,25.7,-2.28,25.80093797
28/12/2020 09:30,28.14712,-1.56084,28.19036335,1.43712,0.41916,1.497,26.71,-1.98,26.7832877,28.12712,-1.60084,28.17263864,1.43712,0.41916,1.497,26.69,-2.02,26.76633146
28/12/2020 10:00,29.46648,1.66064,29.51323718,1.71648,0.50064,1.788,27.75,1.16,27.77423446,29.42648,-1.13936,29.4485291,1.71648,0.50064,1.788,27.71,-1.64,27.75848879
28/12/2020 10:30,30.48792,-0.82144,30.49898407,2.01792,0.58856,2.102,28.47,-1.41,28.50489432,30.46792,-0.80144,30.47845887,2.01792,0.58856,2.102,28.45,-1.39,28.48393582
28/12/2020 11:00,31.37784,-0.34688,31.37975731,2.30784,0.67312,2.404,29.07,-1.02,29.08788923,31.35784,-0.37688,31.36010472,2.30784,0.67312,2.404,29.05,-1.05,29.06896971
28/12/2020 11:30,32.15616,-0.20362,32.15680468,2.21616,0.64638,2.3085,29.94,-0.85,29.95206337,32.12616,-0.23362,32.12700943,2.21616,0.64638,2.3085,29.91,-0.88,29.9229427
28/12/2020 12:00,32.3664,-0.2623,32.36746283,2.1864,0.6377,2.2775,30.18,-0.9,30.1934165,32.3264,-0.3023,32.32781345,2.1864,0.6377,2.2775,30.14,-0.94,30.1546547
28/12/2020 12:30,32.51992,2.21206,32.59506721,2.26992,0.66206,2.3645,30.25,1.55,30.28968471,32.47992,-0.43794,32.48287233,2.26992,0.66206,2.3645,30.21,-1.1,30.23001985
28/12/2020 13:00,32.55464,-0.57698,32.55975263,1.96464,0.57302,2.0465,30.59,-1.15,30.61160891,32.51464,-0.61698,32.52049321,1.96464,0.57302,2.0465,30.55,-1.19,30.57316797
28/12/2020 13:30,32.8124,-0.5718,32.81738181,1.9824,0.5782,2.065,30.83,-1.15,30.85144081,32.7624,-0.6118,32.76811183,1.9824,0.5782,2.065,30.78,-1.19,30.80299498
28/12/2020 14:00,32.77456,-0.63242,32.78066104,1.77456,0.51758,1.8485,31,-1.15,31.02132331,32.72456,-0.67242,32.73146767,1.77456,0.51758,1.8485,30.95,-1.19,30.97286877
28/12/2020 14:30,32.464,1.937,32.52173527,1.464,0.427,1.525,31,1.51,31.03675402,32.264,-1.443,32.2962528,1.464,0.427,1.525,30.8,-1.87,30.85671564
28/12/2020 15:00,32.78992,3.17206,32.94299346,1.30992,0.38206,1.3645,31.48,2.79,31.60339381,31.68992,-4.94794,32.07387005,1.30992,0.38206,1.3645,30.38,-5.33,30.84401563
28/12/2020 15:30,32.50904,1.69972,32.55344421,1.43904,0.41972,1.499,31.07,1.28,31.09635509,32.17904,-2.14028,32.2501382,1.43904,0.41972,1.499,30.74,-2.56,30.84641308
28/12/2020 16:00,33.1288,-1.0191,33.14447095,1.4088,0.4109,1.4675,31.72,-1.43,31.75221725,33.0588,-1.0491,33.07544207,1.4088,0.4109,1.4675,31.65,-1.46,31.68365667
28/12/2020 16:30,34.30376,-1.03932,34.31950082,1.13376,0.33068,1.181,33.17,-1.37,33.19828008,34.24376,-1.05932,34.26014095,1.13376,0.33068,1.181,33.11,-1.39,33.13916414
28/12/2020 17:00,35.4812,-0.8309,35.49092769,0.9912,0.2891,1.0325,34.49,-1.12,34.50818019,35.4312,-0.8309,35.44094141,0.9912,0.2891,1.0325,34.44,-1.12,34.45820657
28/12/2020 17:30,36.66616,-0.70612,36.67295863,1.07616,0.31388,1.121,35.59,-1.02,35.60461347,36.61616,-0.74612,36.62376098,1.07616,0.31388,1.121,35.54,-1.06,35.55580403
28/12/2020 18:00,36.50928,-0.81396,36.51835233,1.04928,0.30604,1.093,35.46,-1.12,35.47768313,36.44928,-0.84396,36.45904937,1.04928,0.30604,1.093,35.4,-1.15,35.41867445
28/12/2020 18:30,35.54272,-0.99754,35.5567157,1.00272,0.29246,1.0445,34.54,-1.29,34.56408107,35.48272,-1.02754,35.49759509,1.00272,0.29246,1.0445,34.48,-1.32,34.50525757
28/12/2020 19:00,34.368,-1.2935,34.39233296,0.948,0.2765,0.9875,33.42,-1.57,33.45685729,34.338,-1.3235,34.36349657,0.948,0.2765,0.9875,33.39,-1.6,33.42831285
28/12/2020 19:30,32.76264,-1.69548,32.80648156,0.63264,0.18452,0.659,32.13,-1.88,32.18495456,32.72264,-1.73548,32.7686292,0.63264,0.18452,0.659,32.09,-1.92,32.14738714
28/12/2020 20:00,31.4064,-1.9198,31.46502174,0.6864,0.2002,0.715,30.72,-2.12,30.79306415,31.3564,-1.9498,31.41696263,0.6864,0.2002,0.715,30.67,-2.15,30.7452663
28/12/2020 20:30,30.65744,-2.16908,30.73407775,0.75744,0.22092,0.789,29.9,-2.39,29.99536798,30.60744,-2.20908,30.68705619,0.75744,0.22092,0.789,29.85,-2.43,29.94874622
28/12/2020 21:00,29.7484,-1.3338,29.77828613,0.8784,0.2562,0.915,28.87,-1.59,28.91375105,29.7084,-2.4538,29.80956499,0.8784,0.2562,0.915,28.83,-2.71,28.95708894
28/12/2020 21:30,28.72632,1.19476,28.75115497,0.73632,0.21476,0.767,27.99,0.98,28.00715087,27.77632,-6.29524,28.48076543,0.73632,0.21476,0.767,27.04,-6.51,27.81261764
28/12/2020 22:00,27.26336,1.05848,27.28389962,0.78336,0.22848,0.816,26.48,0.83,26.49300474,26.35336,-6.51152,27.14589243,0.78336,0.22848,0.816,25.57,-6.74,26.44338292
28/12/2020 22:30,25.29664,-2.51098,25.42095623,0.71664,0.20902,0.7465,24.58,-2.72,24.73003841,25.13664,-3.83098,25.42689675,0.71664,0.20902,0.7465,24.42,-4.04,24.75192922
28/12/2020 23:00,23.59024,-3.38618,23.83202967,0.87024,0.25382,0.9065,22.72,-3.64,23.00973707,23.57024,-3.41618,23.81651737,0.87024,0.25382,0.9065,22.7,-3.67,22.9947581
28/12/2020 23:30,22.29144,-3.57708,22.57662062,0.90144,0.26292,0.939,21.39,-3.84,21.73195113,22.27144,-3.60708,22.56165033,0.90144,0.26292,0.939,21.37,-3.87,21.71759195
29/12/2020 00:00,21.37408,-3.59756,21.67472569,0.93408,0.27244,0.973,20.44,-3.87,20.80313678,21.35408,-3.62756,21.66000748,0.93408,0.27244,0.973,20.42,-3.9,20.78909329
29/12/2020 00:30,21.45264,-3.58548,21.75020528,0.87264,0.25452,0.909,20.58,-3.84,20.93518569,21.43264,-3.61548,21.73544922,0.87264,0.25452,0.909,20.56,-3.87,20.92105399
29/12/2020 01:00,22.43888,-3.47616,22.70654144,0.69888,0.20384,0.728,21.74,-3.68,22.04926303,22.41888,-3.50616,22.69139349,0.69888,0.20384,0.728,21.72,-3.71,22.0345751
29/12/2020 01:30,22.412,-3.519,22.68658425,0.552,0.161,0.575,21.86,-3.68,22.16758895,22.402,-3.549,22.68138014,0.552,0.161,0.575,21.85,-3.71,22.16272998
29/12/2020 02:00,21.97528,-3.57096,22.26352817,0.54528,0.15904,0.568,21.43,-3.73,21.75219069,21.95528,-3.60096,22.24862317,0.54528,0.15904,0.568,21.41,-3.76,21.73765627
