Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/12/2020 02:30,21.91592,-3.52494,22.19758436,0.56592,0.16506,0.5895,21.35,-3.69,21.66653179,21.88592,-3.56494,22.17436113,0.56592,0.16506,0.5895,21.32,-3.73,21.64382822
29/12/2020 03:00,21.55704,-3.50128,21.8395269,0.64704,0.18872,0.674,20.91,-3.69,21.2330921,21.53704,-3.54128,21.82624008,0.64704,0.18872,0.674,20.89,-3.73,21.22039114
29/12/2020 03:30,21.20944,-3.57058,21.50789126,0.64944,0.18942,0.6765,20.56,-3.76,20.90098562,21.18944,-3.60058,21.49317435,0.64944,0.18942,0.6765,20.54,-3.79,20.88673502
29/12/2020 04:00,20.91408,-3.58756,21.21955063,0.69408,0.20244,0.723,20.22,-3.79,20.5721292,20.90408,-3.58756,21.20969466,0.69408,0.20244,0.723,20.21,-3.79,20.56230045
29/12/2020 04:30,20.74032,-3.69074,21.06614429,0.82032,0.23926,0.8545,19.92,-3.93,20.30397252,20.73032,-3.55074,21.03221153,0.82032,0.23926,0.8545,19.91,-3.79,20.26751588
29/12/2020 05:00,20.76176,-3.67532,21.08455964,0.70176,0.20468,0.731,20.06,-3.88,20.43178896,20.75176,-3.53532,21.05074893,0.70176,0.20468,0.731,20.05,-3.74,20.39583536
29/12/2020 05:30,21.00072,-3.59604,21.30637802,0.87072,0.25396,0.907,20.13,-3.85,20.49486277,20.99072,-3.48604,21.27822363,0.87072,0.25396,0.907,20.12,-3.74,20.46465245
29/12/2020 06:00,21.50072,-3.33104,21.75722381,0.75072,0.21896,0.782,20.75,-3.55,21.05148451,21.49072,-3.37104,21.75350447,0.75072,0.21896,0.782,20.74,-3.59,21.04841324
29/12/2020 06:30,23.00016,-2.95662,23.18941487,0.80016,0.23338,0.8335,22.2,-3.19,22.42802042,22.99016,-2.98662,23.18334221,0.80016,0.23338,0.8335,22.19,-3.22,22.42241066
29/12/2020 07:00,24.264,-2.668,24.41024211,0.864,0.252,0.9,23.4,-2.92,23.58148426,24.234,-2.708,24.38483176,0.864,0.252,0.9,23.37,-2.96,23.55670817
29/12/2020 07:30,25.7848,-1.3211,25.8186215,1.0248,0.2989,1.0675,24.76,-1.62,24.81294017,25.6048,-3.0111,25.7812433,1.0248,0.2989,1.0675,24.58,-3.31,24.80186485
29/12/2020 08:00,25.87536,-1.82052,25.93932436,1.09536,0.31948,1.141,24.78,-2.14,24.87223351,26.51536,-2.18052,26.60486766,1.09536,0.31948,1.141,25.42,-2.5,25.54263886
29/12/2020 08:30,27.86768,-0.04276,27.86771281,1.08768,0.31724,1.133,26.78,-0.36,26.78241961,27.45768,-3.42276,27.67019113,1.08768,0.31724,1.133,26.37,-3.74,26.63389757
29/12/2020 09:00,29.31608,-1.40906,29.34992328,1.30608,0.38094,1.3605,28.01,-1.79,28.06713737,29.26608,-1.43906,29.30143908,1.30608,0.38094,1.3605,27.96,-1.82,28.01917201
29/12/2020 09:30,30.65992,-1.17044,30.68225259,1.36992,0.39956,1.427,29.29,-1.57,29.33204732,30.61992,-1.21044,30.64383569,1.36992,0.39956,1.427,29.25,-1.61,29.29427589
29/12/2020 10:00,31.76304,-1.02828,31.77968014,1.10304,0.32172,1.149,30.66,-1.35,30.68970674,31.73304,-1.06828,31.75101652,1.10304,0.32172,1.149,30.63,-1.39,30.66152312
29/12/2020 10:30,32.63432,-0.92124,32.64732033,1.02432,0.29876,1.067,31.61,-1.22,31.63353442,32.59432,-0.96124,32.6084909,1.02432,0.29876,1.067,31.57,-1.26,31.59513412
29/12/2020 11:00,32.91712,-0.76084,32.92591178,1.19712,0.34916,1.247,31.72,-1.11,31.73941556,32.86712,-0.79084,32.87663312,1.19712,0.34916,1.247,31.67,-1.14,31.6905112
29/12/2020 11:30,33.14,-0.7375,33.14820517,1.14,0.3325,1.1875,32,-1.07,32.01788407,33.09,-0.7775,33.09913301,1.14,0.3325,1.1875,31.95,-1.11,31.96927588
29/12/2020 12:00,33.82224,-0.46518,33.82543882,1.66224,0.48482,1.7315,32.16,-0.95,32.17402835,33.78224,-0.50518,33.78601702,1.66224,0.48482,1.7315,32.12,-0.99,32.13525323
29/12/2020 12:30,34.38264,-0.18798,34.38315387,2.61264,0.76202,2.7215,31.77,-0.95,31.78420048,34.35264,-0.22798,34.35339648,2.61264,0.76202,2.7215,31.74,-0.99,31.75543576
29/12/2020 13:00,34.75072,-0.07854,34.75080875,2.85072,0.83146,2.9695,31.9,-0.91,31.91297698,34.72072,-0.11854,34.72092235,2.85072,0.83146,2.9695,31.87,-0.95,31.88415594
29/12/2020 13:30,34.7312,-0.2234,34.73191848,2.7312,0.7966,2.845,32,-1.02,32.01625212,34.6712,-0.2534,34.67212599,2.7312,0.7966,2.845,31.94,-1.05,31.95725426
29/12/2020 14:00,33.71408,-0.30256,33.7154376,2.73408,0.79744,2.848,30.98,-1.1,30.99952258,33.67408,-0.34256,33.67582235,2.73408,0.79744,2.848,30.94,-1.14,30.96099482
29/12/2020 14:30,32.94,-0.32,32.9415543,2.88,0.84,3,30.06,-1.16,30.08237358,32.9,-0.36,32.90196955,2.88,0.84,3,30.02,-1.2,30.04397444
29/12/2020 15:00,32.66944,-0.64558,32.67581802,2.44944,0.71442,2.5515,30.22,-1.36,30.25058677,32.62944,-0.68558,32.6366416,2.44944,0.71442,2.5515,30.18,-1.4,30.21245439
29/12/2020 15:30,32.57088,-0.75516,32.57963306,2.21088,0.64484,2.303,30.36,-1.4,30.39226217,32.53088,-0.79516,32.54059669,2.21088,0.64484,2.303,30.32,-1.44,30.35417599
29/12/2020 16:00,33.2124,-0.8493,33.22325728,1.6824,0.4907,1.7525,31.53,-1.34,31.55846162,33.1724,-0.8893,33.18431823,1.6824,0.4907,1.7525,31.49,-1.38,31.52022367
29/12/2020 16:30,34.87976,-0.69882,34.88675977,1.64976,0.48118,1.7185,33.23,-1.18,33.25094435,34.83976,-0.72882,34.84738233,1.64976,0.48118,1.7185,33.19,-1.21,33.21204902
29/12/2020 17:00,36.73896,-0.48822,36.74220381,1.54896,0.45178,1.6135,35.19,-0.94,35.20255246,36.69896,-0.51822,36.70261867,1.54896,0.45178,1.6135,35.15,-0.97,35.16338152
29/12/2020 17:30,38.2476,3.3418,38.39331365,1.6176,0.4718,1.685,36.63,2.87,36.74226177,37.6576,-2.0482,37.71325975,1.6176,0.4718,1.685,36.04,-2.52,36.12799469
29/12/2020 18:00,39.45504,4.06272,39.66365938,1.41504,0.41272,1.474,38.04,3.65,38.21471052,38.17504,-4.13728,38.39857764,1.41504,0.41272,1.474,36.76,-4.55,37.0405197
29/12/2020 18:30,38.42568,2.69624,38.52015828,1.49568,0.43624,1.558,36.93,2.26,36.99908783,37.61568,-3.07376,37.74105699,1.49568,0.43624,1.558,36.12,-3.51,36.29014329
29/12/2020 19:00,36.13256,-0.88342,36.14335794,1.70256,0.49658,1.7735,34.43,-1.38,34.45764502,36.08256,-0.92342,36.09437409,1.70256,0.49658,1.7735,34.38,-1.42,34.40931269
29/12/2020 19:30,34.70872,-1.07954,34.72550433,1.57872,0.46046,1.6445,33.13,-1.54,33.16577302,34.65872,-1.10954,34.67647547,1.57872,0.46046,1.6445,33.08,-1.57,33.11723569
29/12/2020 20:00,33.03216,-1.52062,33.06714199,1.47216,0.42938,1.5335,31.56,-1.95,31.62018501,32.97216,-1.57062,33.00954683,1.47216,0.42938,1.5335,31.5,-2,31.5634282
29/12/2020 20:30,32.35728,-1.66246,32.39995899,1.63728,0.47754,1.7055,30.72,-2.14,30.79444755,32.31728,-1.70246,32.36209135,1.63728,0.47754,1.7055,30.68,-2.18,30.75735359
29/12/2020 21:00,31.24912,-1.87734,31.30546128,1.44912,0.42266,1.5095,29.8,-2.3,29.8886266,31.18912,-1.91734,31.24799832,1.44912,0.42266,1.5095,29.74,-2.34,29.8319158
29/12/2020 21:30,29.95232,-2.27724,30.03876321,1.31232,0.38276,1.367,28.64,-2.66,28.76326129,29.91232,-2.31724,30.00194142,1.31232,0.38276,1.367,28.6,-2.7,28.72716484
29/12/2020 22:00,28.40984,-2.61338,28.52978731,1.35984,0.39662,1.4165,27.05,-3.01,27.21695427,28.37984,-2.63338,28.50175448,1.35984,0.39662,1.4165,27.02,-3.03,27.18936005
29/12/2020 22:30,26.52792,-1.98144,26.60181655,1.05792,0.30856,1.102,25.47,-2.29,25.57273939,26.46792,-3.10144,26.64900972,1.05792,0.30856,1.102,25.41,-3.41,25.63778852
29/12/2020 23:00,24.87728,-3.11996,25.07216007,1.09728,0.32004,1.143,23.78,-3.44,24.02752588,24.85728,-3.14996,25.05606946,1.09728,0.32004,1.143,23.76,-3.47,24.01204906
29/12/2020 23:30,23.44704,-3.37878,23.68923467,0.82704,0.24122,0.8615,22.62,-3.62,22.90783272,23.42704,-3.38878,23.67086887,0.82704,0.24122,0.8615,22.6,-3.63,22.88966797
30/12/2020 00:00,22.42528,-3.63096,22.71732937,0.78528,0.22904,0.818,21.64,-3.86,21.981565,22.41528,-3.47096,22.68242361,0.78528,0.22904,0.818,21.63,-3.7,21.9441769
30/12/2020 00:30,22.46056,-3.55692,22.74045812,0.73056,0.21308,0.761,21.73,-3.77,22.0546095,22.46056,-3.39692,22.71598162,0.73056,0.21308,0.761,21.73,-3.61,22.02782332
30/12/2020 01:00,23.48808,-3.38556,23.73082212,0.83808,0.24444,0.873,22.65,-3.63,22.9390366,23.47808,-3.21556,23.69725863,0.83808,0.24444,0.873,22.64,-3.46,22.90286445
30/12/2020 01:30,23.50368,-3.42476,23.75188318,0.70368,0.20524,0.733,22.8,-3.63,23.08715877,23.50368,-3.25476,23.72796738,0.70368,0.20524,0.733,22.8,-3.46,23.06104074
30/12/2020 02:00,23.12992,-3.42794,23.382557,0.82992,0.24206,0.8645,22.3,-3.67,22.59997566,23.11992,-3.25794,23.34833771,0.82992,0.24206,0.8645,22.29,-3.5,22.5631137
30/12/2020 02:30,22.8708,-3.3681,23.1174737,0.7608,0.2219,0.7925,22.11,-3.59,22.39955803,22.8708,-3.3181,23.11024189,0.7608,0.2219,0.7925,22.11,-3.54,22.39159887
30/12/2020 03:00,22.5036,-3.3102,22.74575646,0.7536,0.2198,0.785,21.75,-3.53,22.03459553,22.4836,-3.3602,22.73330625,0.7536,0.2198,0.785,21.73,-3.58,22.02292669
30/12/2020 03:30,22.0968,-3.4751,22.36839043,0.7368,0.2149,0.7675,21.36,-3.69,21.67638577,22.0768,-3.5251,22.35646278,0.7368,0.2149,0.7675,21.34,-3.74,21.66525329
30/12/2020 04:00,21.74984,-3.11838,21.97225145,0.75984,0.22162,0.7915,20.99,-3.34,21.2540749,21.62984,-3.94838,21.98726184,0.75984,0.22162,0.7915,20.87,-4.17,21.28252335
30/12/2020 04:30,21.40104,-3.46178,21.67921663,0.85104,0.24822,0.8865,20.55,-3.71,20.88220774,21.37104,-3.66178,21.68248103,0.85104,0.24822,0.8865,20.52,-3.91,20.88919577
30/12/2020 05:00,21.58984,-3.35088,21.84833147,1.29984,0.37912,1.354,20.29,-3.73,20.63000242,21.57984,-3.38088,21.84307314,1.29984,0.37912,1.354,20.28,-3.76,20.62561514
30/12/2020 05:30,21.70368,-3.44476,21.97535203,1.18368,0.34524,1.233,20.52,-3.79,20.86706736,21.68368,-3.47476,21.9603264,1.18368,0.34524,1.233,20.5,-3.82,20.8528751
30/12/2020 06:00,22.23456,-3.19242,22.4625734,1.29456,0.37758,1.3485,20.94,-3.57,21.24213972,22.22456,-3.23242,22.45839723,1.29456,0.37758,1.3485,20.93,-3.61,21.23904423
30/12/2020 06:30,23.9424,-1.9568,24.02223104,1.6224,0.4732,1.69,22.32,-2.43,22.45188856,23.8524,-3.1368,24.05777421,1.6224,0.4732,1.69,22.23,-3.61,22.52121222
30/12/2020 07:00,25.08528,-2.39096,25.19896749,1.50528,0.43904,1.568,23.58,-2.83,23.74921683,25.05528,-2.43096,25.17293432,1.50528,0.43904,1.568,23.55,-2.87,23.72423655
30/12/2020 07:30,25.94584,-2.26538,26.04454952,1.45584,0.42462,1.5165,24.49,-2.69,24.63729287,25.92584,-2.29538,26.02725397,1.45584,0.42462,1.5165,24.47,-2.72,24.62070876
30/12/2020 08:00,27.01752,-1.95614,27.0882423,1.48752,0.43386,1.5495,25.53,-2.39,25.64162631,26.98752,-1.99614,27.06124185,1.48752,0.43386,1.5495,25.5,-2.43,25.61552069
30/12/2020 08:30,28.20896,0.33178,28.21091105,1.30896,0.38178,1.3635,26.9,-0.05,26.90004647,28.11896,-1.96822,28.18775978,1.30896,0.38178,1.3635,26.81,-2.35,26.91279621
30/12/2020 09:00,29.62856,-1.38292,29.6608165,1.25856,0.36708,1.311,28.37,-1.75,28.42392302,29.60856,-1.40292,29.64177811,1.25856,0.36708,1.311,28.35,-1.77,28.40520023
30/12/2020 09:30,30.622,-1.0615,30.64039272,1.572,0.4585,1.6375,29.05,-1.52,29.08973874,30.592,-1.0915,30.61146576,1.572,0.4585,1.6375,29.02,-1.55,29.06136439
30/12/2020 10:00,30.956,-0.1195,30.95623065,4.356,1.2705,4.5375,26.6,-1.39,26.63629291,30.926,-0.1595,30.92641131,4.356,1.2705,4.5375,26.57,-1.43,26.60845354
30/12/2020 10:30,32.31416,0.02288,32.3141681,3.88416,1.13288,4.046,28.43,-1.11,28.45166076,32.27416,-0.01712,32.27416454,3.88416,1.13288,4.046,28.39,-1.15,28.41328211
30/12/2020 11:00,32.45336,0.15348,32.45372292,4.02336,1.17348,4.191,28.43,-1.02,28.44829169,32.41336,0.11348,32.41355865,4.02336,1.17348,4.191,28.39,-1.06,28.40978177
30/12/2020 11:30,32.77056,0.39558,32.77294748,4.75056,1.38558,4.9485,28.02,-0.99,28.03748384,32.72056,0.35558,32.72249202,4.75056,1.38558,4.9485,27.97,-1.03,27.98895854
30/12/2020 12:00,33.02536,0.55948,33.03009871,5.17536,1.50948,5.391,27.85,-0.95,27.86619816,32.99536,0.50948,32.9992932,5.17536,1.50948,5.391,27.82,-1,27.83796688
30/12/2020 12:30,32.86568,0.64124,32.871935,5.45568,1.59124,5.683,27.41,-0.95,27.42645803,32.83568,0.59124,32.84100251,5.45568,1.59124,5.683,27.38,-1,27.39825542
30/12/2020 13:00,32.9348,0.3989,32.93721561,4.6248,1.3489,4.8175,28.31,-0.95,28.32593511,32.9148,0.3489,32.91664913,4.6248,1.3489,4.8175,28.29,-1,28.30766857
30/12/2020 13:30,33.26328,0.11804,33.26348944,3.83328,1.11804,3.993,29.43,-1,29.44698457,33.22328,0.07804,33.22337166,3.83328,1.11804,3.993,29.39,-1.04,29.40839506
30/12/2020 14:00,32.94336,-0.02152,32.94336703,3.90336,1.13848,4.066,29.04,-1.16,29.06315881,32.90336,-0.06152,32.90341751,3.90336,1.13848,4.066,29,-1.2,29.02481697
30/12/2020 14:30,32.3544,-0.3533,32.35632891,3.3144,0.9667,3.4525,29.04,-1.32,29.06998452,32.3144,-0.3933,32.31679335,3.3144,0.9667,3.4525,29,-1.36,29.03187214
30/12/2020 15:00,31.99368,-0.64726,32.00022665,2.44368,0.71274,2.5455,29.55,-1.36,29.58127955,31.95368,-0.68726,31.96106994,2.44368,0.71274,2.5455,29.51,-1.4,29.54319042
30/12/2020 15:30,32.17224,-0.81018,32.18243959,2.02224,0.58982,2.1065,30.15,-1.4,30.18248664,32.12224,-0.84018,32.13322587,2.02224,0.58982,2.1065,30.1,-1.43,30.13394929
30/12/2020 16:00,32.71936,-1.02852,32.73552157,1.47936,0.43148,1.541,31.24,-1.46,31.27409791,32.66936,-1.06852,32.68682942,1.47936,0.43148,1.541,31.19,-1.5,31.22604842
30/12/2020 16:30,34.59784,2.64062,34.69846404,1.16784,0.34062,1.2165,33.43,2.3,33.50902714,34.48784,-1.02938,34.50319885,1.16784,0.34062,1.2165,33.32,-1.37,33.34815287
30/12/2020 17:00,37.5188,3.1259,37.64879287,1.0488,0.3059,1.0925,36.47,2.82,36.57886412,36.5988,-3.2841,36.74584976,1.0488,0.3059,1.0925,35.55,-3.59,35.73080744
30/12/2020 17:30,37.89552,-0.45714,37.89827718,1.17552,0.34286,1.2245,36.72,-0.8,36.72871356,37.85552,-0.49714,37.85878422,1.17552,0.34286,1.2245,36.68,-0.84,36.68961706
30/12/2020 18:00,38.17304,-0.51328,38.17649066,0.98304,0.28672,1.024,37.19,-0.8,37.19860347,38.11304,-0.55328,38.11705572,0.98304,0.28672,1.024,37.13,-0.84,37.13950054
30/12/2020 18:30,37.73688,-0.56216,37.74106697,1.22688,0.35784,1.278,36.51,-0.92,36.52158951,37.67688,-0.59216,37.68153314,1.22688,0.35784,1.278,36.45,-0.95,36.46237787
30/12/2020 19:00,36.36592,-0.82494,36.37527544,1.28592,0.37506,1.3395,35.08,-1.2,35.10051851,36.31592,-0.86494,36.32621872,1.28592,0.37506,1.3395,35.03,-1.24,35.05194003
30/12/2020 19:30,34.5904,-1.2528,34.61307961,0.9504,0.2772,0.99,33.64,-1.53,33.67477543,34.5604,1.5172,34.59368648,0.9504,0.2772,0.99,33.61,1.24,33.63286637
30/12/2020 20:00,32.93808,-1.54556,32.97432137,0.83808,0.24444,0.873,32.1,-1.79,32.14986936,32.90808,-1.58556,32.94625517,0.83808,0.24444,0.873,32.07,-1.83,32.12216991
30/12/2020 20:30,32.3652,-1.8114,32.41585015,0.7152,0.2086,0.745,31.65,-2.02,31.71439578,32.3252,-1.8414,32.37760505,0.7152,0.2086,0.745,31.61,-2.05,31.67640447
30/12/2020 21:00,31.4084,-2.0388,31.47450232,0.7584,0.2212,0.79,30.65,-2.26,30.73320842,31.3684,-2.0788,31.43720611,0.7584,0.2212,0.79,30.61,-2.3,30.69628805
30/12/2020 21:30,30.01008,-2.18706,30.08966821,0.97008,0.28294,1.0105,29.04,-2.47,29.14485375,29.98008,-2.21706,30.06194524,0.97008,0.28294,1.0105,29.01,-2.5,29.11752222
30/12/2020 22:00,28.8516,-2.4412,28.95469357,1.1616,0.3388,1.21,27.69,-2.78,27.82920229,28.8216,-2.4712,28.92734789,1.1616,0.3388,1.21,27.66,-2.81,27.8023686
30/12/2020 22:30,27.28272,-1.55504,27.32700057,0.94272,0.27496,0.982,26.34,-1.83,26.40349409,26.94272,-4.10504,27.2536514,0.94272,0.27496,0.982,26,-4.38,26.36634977
30/12/2020 23:00,25.41688,-2.24716,25.51602471,0.86688,0.25284,0.903,24.55,-2.5,24.67696294,24.86688,-5.34716,25.43528732,0.86688,0.25284,0.903,24,-5.6,24.64467488
30/12/2020 23:30,23.73976,-3.22882,23.95832806,0.92976,0.27118,0.9685,22.81,-3.5,23.07696037,23.71976,-3.28882,23.94667725,0.92976,0.27118,0.9685,22.79,-3.56,23.06637596
31/12/2020 00:00,22.73896,-3.28572,22.97512259,1.00896,0.29428,1.051,21.73,-3.58,22.02292669,22.72896,-3.29572,22.96665829,1.00896,0.29428,1.051,21.72,-3.59,22.01468828
31/12/2020 00:30,23.0252,-3.2039,23.24703874,1.0152,0.2961,1.0575,22.01,-3.5,22.28654527,23.0152,-3.2439,23.24268311,1.0152,0.2961,1.0575,22,-3.54,22.28298903
31/12/2020 01:00,24.00536,-3.11802,24.2070105,1.03536,0.30198,1.0785,22.97,-3.42,23.22320607,23.97536,-3.15802,24.18245185,1.03536,0.30198,1.0785,22.94,-3.46,23.19946551
31/12/2020 01:30,24.16544,-3.15008,24.36988909,0.92544,0.26992,0.964,23.24,-3.42,23.49029587,24.14544,-3.19008,24.35526397,0.92544,0.26992,0.964,23.22,-3.46,23.4763711
31/12/2020 02:00,23.60768,-3.13776,23.81529116,0.96768,0.28224,1.008,22.64,-3.42,22.89685568,23.58768,-3.17776,23.80077323,0.96768,0.28224,1.008,22.62,-3.46,22.8830942
31/12/2020 02:30,23.3608,-3.1956,23.57835524,0.9408,0.2744,0.98,22.42,-3.47,22.68694118,23.3508,-3.2356,23.57390439,0.9408,0.2744,0.98,22.41,-3.51,22.68321406
31/12/2020 03:00,22.95488,-3.31816,23.19346248,0.79488,0.23184,0.828,22.16,-3.55,22.4425511,22.92488,-3.35816,23.1695352,0.79488,0.23184,0.828,22.13,-3.59,22.41929972
31/12/2020 03:30,22.65392,-2.89344,22.83795276,0.67392,0.19656,0.702,21.98,-3.09,22.19613705,22.16392,-5.56344,22.85150355,0.67392,0.19656,0.702,21.49,-5.76,22.24854377
31/12/2020 04:00,22.21208,-3.36106,22.46493317,0.92208,0.26894,0.9605,21.29,-3.63,21.59724519,22.19208,-3.38106,22.4481621,0.92208,0.26894,0.9605,21.27,-3.65,21.5809036
31/12/2020 04:30,21.96056,-3.31442,22.20926778,0.91056,0.26558,0.9485,21.05,-3.58,21.35225749,21.95056,-3.35442,22.20538714,0.91056,0.26558,0.9485,21.04,-3.62,21.34914518
31/12/2020 05:00,21.6828,-3.3371,21.93809591,0.8328,0.2429,0.8675,20.85,-3.58,21.15511522,21.6628,-3.3771,21.92445457,0.8328,0.2429,0.8675,20.83,-3.62,21.14221606
31/12/2020 05:30,21.7368,-3.4851,22.01441338,0.7368,0.2149,0.7675,21,-3.7,21.32346126,21.7168,-3.5251,22.00103934,0.7368,0.2149,0.7675,20.98,-3.74,21.31074846
31/12/2020 06:00,22.08384,-3.31138,22.33072383,0.78384,0.22862,0.8165,21.3,-3.54,21.59216525,22.07384,-3.35138,22.32680363,0.78384,0.22862,0.8165,21.29,-3.58,21.58889761
31/12/2020 06:30,23.39472,-3.00154,23.5864827,0.71472,0.20846,0.7445,22.68,-3.21,22.90603632,23.36472,-3.04154,23.56185702,0.71472,0.20846,0.7445,22.65,-3.25,22.88197981
31/12/2020 07:00,24.30536,-2.83302,24.46991065,0.67536,0.19698,0.7035,23.63,-3.03,23.82347162,24.29536,-2.87302,24.46464309,0.67536,0.19698,0.7035,23.62,-3.07,23.81867545
31/12/2020 07:30,25.40776,-1.55232,25.45513633,0.67776,0.19768,0.706,24.73,-1.75,24.7918414,25.35776,-2.79232,25.51103767,0.67776,0.19768,0.706,24.68,-2.99,24.86046057
31/12/2020 08:00,26.4124,-2.3968,26.52092615,0.6624,0.1932,0.69,25.75,-2.59,25.87992658,26.3824,-2.4068,26.49195568,0.6624,0.1932,0.69,25.72,-2.6,25.85108122
31/12/2020 08:30,27.23024,-2.12118,27.31273284,0.75024,0.21882,0.7815,26.48,-2.34,26.58319018,27.20024,-2.15118,27.28517237,0.75024,0.21882,0.7815,26.45,-2.37,26.55596731
31/12/2020 09:00,28.6952,0.6336,28.7021942,1.0752,0.3136,1.12,27.62,0.32,27.62185367,28.3952,-2.6964,28.52293737,1.0752,0.3136,1.12,27.32,-3.01,27.48531426
31/12/2020 09:30,30.19144,1.04042,30.20936151,1.44144,0.42042,1.5015,28.75,0.62,28.75668444,30.08144,-1.48958,30.11829811,1.44144,0.42042,1.5015,28.64,-1.91,28.70361824
31/12/2020 10:00,31.04448,-0.91536,31.05797196,2.00448,0.58464,2.088,29.04,-1.5,29.07871386,31.01448,-0.95536,31.02919081,2.00448,0.58464,2.088,29.01,-1.54,29.0508468
31/12/2020 10:30,32.10144,-0.35708,32.10342593,3.06144,0.89292,3.189,29.04,-1.25,29.0668901,32.07144,-0.39708,32.07389805,3.06144,0.89292,3.189,29.01,-1.29,29.03866732
31/12/2020 11:00,32.54616,-0.05362,32.54620417,3.65616,1.06638,3.8085,28.89,-1.12,28.91170178,32.51616,-0.08362,32.51626752,3.65616,1.06638,3.8085,28.86,-1.15,28.88290325
31/12/2020 11:30,32.60608,0.08344,32.60618676,4.12608,1.20344,4.298,28.48,-1.12,28.50201396,32.56608,0.05344,32.56612385,4.12608,1.20344,4.298,28.44,-1.15,28.46324121
31/12/2020 12:00,32.43744,0.40092,32.43991755,4.83744,1.41092,5.039,27.6,-1.01,27.61847389,32.40744,0.36092,32.40944971,4.83744,1.41092,5.039,27.57,-1.05,27.58998731
31/12/2020 12:30,33.24712,1.24166,33.27029768,7.37712,2.15166,7.6845,25.87,-0.91,25.88600008,33.21712,1.20166,33.23884847,7.37712,2.15166,7.6845,25.84,-0.95,25.85745734
31/12/2020 13:00,32.8004,1.5647,32.83769977,8.9304,2.6047,9.3025,23.87,-1.04,23.89264531,32.7804,1.5247,32.81583969,8.9304,2.6047,9.3025,23.85,-1.08,23.87444031
31/12/2020 13:30,33.21232,1.17276,33.23301921,8.03232,2.34276,8.367,25.18,-1.17,25.20716763,33.18232,1.12276,33.20130947,8.03232,2.34276,8.367,25.15,-1.22,25.17957307
31/12/2020 14:00,32.42376,0.86818,32.43538113,7.91376,2.30818,8.2435,24.51,-1.44,24.55226466,32.39376,0.82818,32.40434491,7.91376,2.30818,8.2435,24.48,-1.48,24.52469776
31/12/2020 14:30,31.49752,0.02636,31.49753103,5.98752,1.74636,6.237,25.51,-1.72,25.56791935,31.46752,-0.02364,31.46752888,5.98752,1.74636,6.237,25.48,-1.77,25.54140364
31/12/2020 15:00,30.61864,-0.61748,30.62486567,4.08864,1.19252,4.259,26.53,-1.81,26.59167163,30.58864,-0.65748,30.59570521,4.08864,1.19252,4.259,26.5,-1.85,26.56449698
31/12/2020 15:30,30.46704,-1.32878,30.49600273,2.02704,0.59122,2.1115,28.44,-1.92,28.50473645,30.42704,-1.36878,30.45781216,2.02704,0.59122,2.1115,28.4,-1.96,28.46755346
31/12/2020 16:00,31.27464,-1.60948,31.31602678,1.06464,0.31052,1.109,30.21,-1.92,30.27095142,31.23464,-1.64948,31.27816363,1.06464,0.31052,1.109,30.17,-1.96,30.23359886
31/12/2020 16:30,33.14632,-1.42774,33.17705489,0.79632,0.23226,0.8295,32.35,-1.66,32.39256242,33.09632,-1.46774,33.12884933,0.79632,0.23226,0.8295,32.3,-1.7,32.3447059
31/12/2020 17:00,35.672,-1.009,35.68626718,0.792,0.231,0.825,34.88,-1.24,34.90203432,35.612,-1.039,35.62715348,0.792,0.231,0.825,34.82,-1.27,34.84315284
31/12/2020 17:30,37.5404,2.4547,37.62056863,0.7704,0.2247,0.8025,36.77,2.23,36.83755964,36.4904,-4.0753,36.71726246,0.7704,0.2247,0.8025,35.72,-4.3,35.97788765
31/12/2020 18:00,37.74312,3.55966,37.91060916,0.75312,0.21966,0.7845,36.99,3.34,37.140486,36.47312,-4.63034,36.76586095,0.75312,0.21966,0.7845,35.72,-4.85,36.0477586
31/12/2020 18:30,37.04528,3.39654,37.20066201,0.84528,0.24654,0.8805,36.2,3.15,36.33679265,35.82528,-4.85346,36.15254847,0.84528,0.24654,0.8805,34.98,-5.1,35.34982885
31/12/2020 19:00,35.1532,1.6476,35.19178961,0.8832,0.2576,0.92,34.27,1.39,34.29817779,34.9832,-1.7824,35.02857736,0.8832,0.2576,0.92,34.1,-2.04,34.16096603
31/12/2020 19:30,33.55376,-1.65932,33.59476377,0.65376,0.19068,0.681,32.9,-1.85,32.95197263,33.50376,-1.69932,33.54682731,0.65376,0.19068,0.681,32.85,-1.89,32.90432494
31/12/2020 20:00,31.73616,-2.04612,31.80205117,0.59616,0.17388,0.621,31.14,-2.22,31.21903266,31.69616,-2.08612,31.76473604,0.59616,0.17388,0.621,31.1,-2.26,31.18200763
31/12/2020 20:30,30.81752,-2.25114,30.89963058,0.64752,0.18886,0.6745,30.17,-2.44,30.26850674,30.78752,-2.30114,30.87339685,0.64752,0.18886,0.6745,30.14,-2.49,30.24268011
31/12/2020 21:00,29.62344,-2.57858,29.7354548,0.55344,0.16142,0.5765,29.07,-2.74,29.19884416,29.57344,-2.61858,29.68914473,0.55344,0.16142,0.5765,29.02,-2.78,29.15285235
31/12/2020 21:30,28.498,-2.8485,28.64000622,0.588,0.1715,0.6125,27.91,-3.02,28.07291399,28.448,-2.8885,28.59426754,0.588,0.1715,0.6125,27.86,-3.06,28.0275436
31/12/2020 22:00,27.24248,-2.07136,27.32111361,0.61248,0.17864,0.638,26.63,-2.25,26.72488354,27.18248,-3.18136,27.36801546,0.61248,0.17864,0.638,26.57,-3.36,26.78160749
31/12/2020 22:30,25.94752,-3.23864,26.14885434,0.82752,0.24136,0.862,25.12,-3.48,25.35990536,25.92752,-3.27864,26.13399651,0.82752,0.24136,0.862,25.1,-3.52,25.34561895
31/12/2020 23:00,24.9904,-3.3828,25.21831533,1.1904,0.3472,1.24,23.8,-3.73,24.09051473,24.9704,-3.4228,25.20389724,1.1904,0.3472,1.24,23.78,-3.77,24.07698694
31/12/2020 23:30,24.19128,-3.49046,24.44179492,1.30128,0.37954,1.3555,22.89,-3.87,23.21484439,24.16128,-3.54046,24.41930196,1.30128,0.37954,1.3555,22.86,-3.92,23.19366293
01/01/2021 00:00,23.44672,-3.59554,23.72080493,1.14672,0.33446,1.1945,22.3,-3.93,22.64365032,23.43672,-3.63554,23.71701911,1.14672,0.33446,1.1945,22.29,-3.97,22.64078179
01/01/2021 00:30,23.44152,-3.69914,23.7315928,0.79152,0.23086,0.8245,22.65,-3.93,22.98841882,23.42152,-3.70914,23.71339956,0.79152,0.23086,0.8245,22.63,-3.94,22.97042664
01/01/2021 01:00,24.04216,-3.56312,24.30475841,0.81216,0.23688,0.846,23.23,-3.8,23.53875315,24.02216,-3.59312,24.28939444,0.81216,0.23688,0.846,23.21,-3.83,23.52388148
01/01/2021 01:30,23.84224,-3.47768,24.09453603,1.00224,0.29232,1.044,22.84,-3.77,23.14904966,23.83224,-3.53768,24.09337758,1.00224,0.29232,1.044,22.83,-3.83,23.14903454
01/01/2021 02:00,23.00888,-3.62866,23.29325508,0.75888,0.22134,0.7905,22.25,-3.85,22.58063329,22.99888,-3.65866,23.2880715,0.75888,0.22134,0.7905,22.24,-3.88,22.57591637
01/01/2021 02:30,22.5868,-3.6751,22.88383478,0.7368,0.2149,0.7675,21.85,-3.89,22.19357114,22.5768,-3.6651,22.87236009,0.7368,0.2149,0.7675,21.84,-3.88,22.18197466
01/01/2021 03:00,22.13304,-3.46828,22.40313429,0.86304,0.25172,0.899,21.27,-3.72,21.59285298,22.06304,-3.90828,22.40652554,0.86304,0.25172,0.899,21.2,-4.16,21.60429587
01/01/2021 03:30,21.41032,-3.75824,21.73766709,0.76032,0.22176,0.792,20.65,-3.98,21.03004755,21.39032,-3.79824,21.72492616,0.76032,0.22176,0.792,20.63,-4.02,21.01802322
01/01/2021 04:00,20.89632,-3.82524,21.24355551,0.73632,0.21476,0.767,20.16,-4.04,20.5608171,20.87632,-3.86524,21.23112849,0.73632,0.21476,0.767,20.14,-4.08,20.5491119
01/01/2021 04:30,20.6228,-3.8146,20.97262628,0.7728,0.2254,0.805,19.85,-4.04,20.25695189,20.6028,-3.8546,20.96027932,0.7728,0.2254,0.805,19.83,-4.08,20.24537725
01/01/2021 05:00,20.408,-3.776,20.75438845,0.768,0.224,0.8,19.64,-4,20.04319336,20.398,-3.816,20.75187365,0.768,0.224,0.8,19.63,-4.04,20.04141961
01/01/2021 05:30,20.30136,-3.80752,20.65532441,0.83136,0.24248,0.866,19.47,-4.05,19.88676444,20.28136,-3.85752,20.64495154,0.83136,0.24248,0.866,19.45,-4.1,19.87743696
01/01/2021 06:00,20.502,-3.669,20.82771147,1.032,0.301,1.075,19.47,-3.97,19.87062656,20.542,-3.719,20.87593651,1.032,0.301,1.075,19.51,-4.02,19.91985191
01/01/2021 06:30,21.59344,-3.52858,21.87984296,1.03344,0.30142,1.0765,20.56,-3.83,20.91369169,21.59344,-3.56858,21.88632939,1.03344,0.30142,1.0765,20.56,-3.87,20.92105399
01/01/2021 07:00,22.1148,-3.4036,22.37518429,1.0848,0.3164,1.13,21.03,-3.72,21.35648145,22.0848,-3.4436,22.3516615,1.0848,0.3164,1.13,21,-3.76,21.33395416
01/01/2021 07:30,22.62664,-3.35348,22.87379867,1.01664,0.29652,1.059,21.61,-3.65,21.91608085,22.61664,-3.39348,22.86980786,1.01664,0.29652,1.059,21.6,-3.69,21.91292085
01/01/2021 08:00,22.80776,-3.24232,23.03706915,0.91776,0.26768,0.956,21.89,-3.51,22.16962336,22.78776,-3.28232,23.02293705,0.91776,0.26768,0.956,21.87,-3.55,22.15624968
01/01/2021 08:30,23.1436,-3.1402,23.35566477,0.9936,0.2898,1.035,22.15,-3.43,22.41400009,23.1236,-3.1702,23.33990242,0.9936,0.2898,1.035,22.13,-3.46,22.39885042
01/01/2021 09:00,24.24048,-2.17736,24.33807238,1.38048,0.40264,1.438,22.86,-2.58,23.00512986,23.42048,-6.30736,24.25493091,1.38048,0.40264,1.438,22.04,-6.71,23.03878686
01/01/2021 09:30,25.27392,-1.84094,25.34087789,1.57392,0.45906,1.6395,23.7,-2.3,23.81134184,24.69392,-5.10094,25.21525875,1.57392,0.45906,1.6395,23.12,-5.56,23.77915053
01/01/2021 10:00,26.05136,-2.52252,26.17320128,1.91136,0.55748,1.991,24.14,-3.08,24.33569395,26.03136,-2.53252,26.15426086,1.91136,0.55748,1.991,24.12,-3.09,24.3171236
01/01/2021 10:30,27.17008,-1.97956,27.24209803,2.95008,0.86044,3.073,24.22,-2.84,24.38593857,27.15008,-2.01956,27.22508892,2.95008,0.86044,3.073,24.2,-2.88,24.37076938
01/01/2021 11:00,27.8312,-0.1409,27.83155666,3.3912,0.9891,3.5325,24.44,-1.13,24.46610921,27.5912,-2.5609,27.70979116,3.3912,0.9891,3.5325,24.2,-3.55,24.4589963
01/01/2021 11:30,29.23192,2.57056,29.34472569,3.36192,0.98056,3.502,25.87,1.59,25.91881556,28.25192,-5.46944,28.77647924,3.36192,0.98056,3.502,24.89,-6.45,25.71214888
01/01/2021 12:00,29.67376,2.51318,29.77999507,2.99376,0.87318,3.1185,26.68,1.64,26.73035727,28.67376,-5.52682,29.20154537,2.99376,0.87318,3.1185,25.68,-6.4,26.46549452
01/01/2021 12:30,30.30584,0.27962,30.30712994,2.77584,0.80962,2.8915,27.53,-0.53,27.53510123,30.09584,-2.17038,30.17399766,2.77584,0.80962,2.8915,27.32,-2.98,27.48204505
01/01/2021 13:00,31.16864,-1.36498,31.19851423,2.58864,0.75502,2.6965,28.58,-2.12,28.65852055,31.12864,-1.37498,31.15899225,2.58864,0.75502,2.6965,28.54,-2.13,28.61937281
01/01/2021 13:30,31.64984,-1.34838,31.67854954,2.43984,0.71162,2.5415,29.21,-2.06,29.28254941,31.59984,-1.38838,31.63032543,2.43984,0.71162,2.5415,29.16,-2.1,29.23551949
01/01/2021 14:00,31.25824,-1.49718,31.29407477,2.23824,0.65282,2.3315,29.02,-2.15,29.09953436,31.21824,-1.53718,31.25606231,2.23824,0.65282,2.3315,28.98,-2.19,29.06263064
01/01/2021 14:30,30.7692,-1.6644,30.81418336,2.1792,0.6356,2.27,28.59,-2.3,28.68236566,30.7392,-1.7044,30.78641577,2.1792,0.6356,2.27,28.56,-2.34,28.655701
01/01/2021 15:00,30.30824,-1.83968,30.36402204,1.81824,0.53032,1.894,28.49,-2.37,28.58840674,30.25824,-1.87968,30.31656783,1.81824,0.53032,1.894,28.44,-2.41,28.54192881
01/01/2021 15:30,30.35824,-1.97968,30.42271962,1.33824,0.39032,1.394,29.02,-2.37,29.11661553,30.31824,-2.01968,30.38543704,1.33824,0.39032,1.394,28.98,-2.41,29.08003611
01/01/2021 16:00,31.14952,-1.81014,31.20207049,1.67952,0.48986,1.7495,29.47,-2.3,29.55961603,31.10952,-1.85014,31.16448704,1.67952,0.48986,1.7495,29.43,-2.34,29.52288096
01/01/2021 16:30,32.82592,-1.49994,32.86017109,1.88592,0.55006,1.9645,30.94,-2.05,31.00783933,32.78592,-1.53994,32.82206522,1.88592,0.55006,1.9645,30.9,-2.09,30.97060058
01/01/2021 17:00,34.48352,-1.12814,34.50196881,2.06352,0.60186,2.1495,32.42,-1.73,32.46612542,34.42352,-1.16814,34.44333434,2.06352,0.60186,2.1495,32.36,-1.77,32.40837083
01/01/2021 17:30,34.8124,-1.2743,34.83571492,1.5624,0.4557,1.6275,33.25,-1.73,33.2949756,34.7624,-1.3143,34.78723671,1.5624,0.4557,1.6275,33.2,-1.77,33.24714875
01/01/2021 18:00,34.60648,-1.36186,34.6332661,1.53648,0.44814,1.6005,33.07,-1.81,33.11949577,34.55648,-1.40186,34.58490309,1.53648,0.44814,1.6005,33.02,-1.85,33.07178405
01/01/2021 18:30,33.72888,-1.54866,33.76441461,1.71888,0.50134,1.7905,32.01,-2.05,32.07557638,33.68888,-1.58866,33.72631726,1.71888,0.50134,1.7905,31.97,-2.09,32.03824277
01/01/2021 19:00,32.28992,-1.88044,32.34462843,1.60992,0.46956,1.677,30.68,-2.35,30.76987,32.25992,-1.93044,32.31762734,1.60992,0.46956,1.677,30.65,-2.4,30.74382052
01/01/2021 19:30,30.73856,-0.81542,30.74937366,1.31856,0.38458,1.3735,29.42,-1.2,29.44446298,30.66856,-2.37542,30.760416,1.31856,0.38458,1.3735,29.35,-2.76,29.47948609
01/01/2021 20:00,29.05864,-2.69248,29.18311168,1.08864,0.31752,1.134,27.97,-3.01,28.13149481,29.01864,-2.72248,29.14606946,1.08864,0.31752,1.134,27.93,-3.04,28.09495506
01/01/2021 20:30,28.56432,-2.65874,28.68778966,1.20432,0.35126,1.2545,27.36,-3.01,27.52507402,28.53432,-2.71874,28.66354767,1.20432,0.35126,1.2545,27.33,-3.07,27.50188721
01/01/2021 21:00,27.64112,-2.95884,27.79903324,1.10112,0.32116,1.147,26.54,-3.28,26.74191467,27.60112,-2.98884,27.76247449,1.10112,0.32116,1.147,26.5,-3.31,26.70591882
01/01/2021 21:30,26.78264,-3.05548,26.95636777,1.35264,0.39452,1.409,25.43,-3.45,25.66295774,26.74264,-3.08548,26.92004794,1.35264,0.39452,1.409,25.39,-3.48,25.62737794
01/01/2021 22:00,25.5152,-3.3439,25.7333849,1.2552,0.3661,1.3075,24.26,-3.71,24.54203944,25.4852,-3.3839,25.70887392,1.2552,0.3661,1.3075,24.23,-3.75,24.51847059
01/01/2021 22:30,24.31048,-3.46486,24.55615387,1.32048,0.38514,1.3755,22.99,-3.85,23.31013942,24.29048,-3.50486,24.5420346,1.32048,0.38514,1.3755,22.97,-3.89,23.2970599
01/01/2021 23:00,22.8684,-3.6988,23.16559604,1.2384,0.3612,1.29,21.63,-4.06,22.00773728,22.8484,-3.7388,23.15227868,1.2384,0.3612,1.29,21.61,-4.1,21.99550181
01/01/2021 23:30,21.54456,-3.74742,21.86804112,1.17456,0.34258,1.2235,20.37,-4.09,20.77654928,21.50456,-3.94742,21.8638566,1.17456,0.34258,1.2235,20.33,-4.29,20.7777044
02/01/2021 00:00,20.2992,-4.0144,20.69233984,0.9792,0.2856,1.02,19.32,-4.3,19.79273604,20.2792,-4.0444,20.67856678,0.9792,0.2856,1.02,19.3,-4.33,19.77975986
02/01/2021 00:30,20.50392,-3.96344,20.88347653,0.91392,0.26656,0.952,19.59,-4.23,20.04148198,20.49392,-3.99344,20.87937547,0.91392,0.26656,0.952,19.58,-4.26,20.03806378
02/01/2021 01:00,21.654,-3.7155,21.97044961,1.044,0.3045,1.0875,20.61,-4.02,20.9983928,21.634,-3.7555,21.95754395,1.044,0.3045,1.0875,20.59,-4.06,20.98646469
02/01/2021 01:30,21.84312,-3.64034,22.14438906,0.99312,0.28966,1.0345,20.85,-3.93,21.21714872,21.82312,-3.68034,22.13127807,0.99312,0.28966,1.0345,20.83,-3.97,21.20494754
02/01/2021 02:00,21.49032,-3.68074,21.80324977,1.06032,0.30926,1.1045,20.43,-3.99,20.81597944,21.47032,-3.72074,21.7903315,1.06032,0.30926,1.1045,20.41,-4.03,20.8040621
02/01/2021 02:30,21.41304,-3.67328,21.72582031,1.22304,0.35672,1.274,20.19,-4.03,20.58827336,21.39304,-3.70328,21.71120548,1.22304,0.35672,1.274,20.17,-4.06,20.57455953
02/01/2021 03:00,21.18216,-3.64562,21.49359085,1.11216,0.32438,1.1585,20.07,-3.97,20.45888071,21.17216,-3.68562,21.49055964,1.11216,0.32438,1.1585,20.06,-4.01,20.45687415
02/01/2021 03:30,20.86528,-3.67596,21.1866135,1.14528,0.33404,1.193,19.72,-4.01,20.1235807,20.85528,-3.72596,21.18550169,1.14528,0.33404,1.193,19.71,-4.06,20.12380928
02/01/2021 04:00,20.42072,-3.78604,20.76872418,1.11072,0.32396,1.157,19.31,-4.11,19.74254796,20.40072,-3.82604,20.75639561,1.11072,0.32396,1.157,19.29,-4.15,19.73136082
02/01/2021 04:30,20.41928,-3.71646,20.7547361,1.34928,0.39354,1.4055,19.07,-4.11,19.50787021,20.40928,-3.75646,20.75210114,1.34928,0.39354,1.4055,19.06,-4.15,19.50656556
02/01/2021 05:00,20.19984,-3.71338,20.53832337,1.35984,0.39662,1.4165,18.84,-4.11,19.28309363,20.18984,-3.75338,20.53576151,1.35984,0.39662,1.4165,18.83,-4.15,19.28189306
02/01/2021 05:30,20.1816,-3.7687,20.53046707,1.3416,0.3913,1.3975,18.84,-4.16,19.29381248,20.1716,-3.8087,20.5280209,1.3416,0.3913,1.3975,18.83,-4.2,19.29271624
02/01/2021 06:00,20.51704,-3.66878,20.84247771,1.30704,0.38122,1.3615,19.21,-4.05,19.63228464,20.49704,-3.70878,20.82987513,1.30704,0.38122,1.3615,19.19,-4.09,19.62101424
02/01/2021 06:30,21.56672,-3.44554,21.8402188,1.38672,0.40446,1.4445,20.18,-3.85,20.54397479,21.54672,-3.48554,21.82682139,1.38672,0.40446,1.4445,20.16,-3.89,20.53187035
02/01/2021 07:00,22.38824,-3.19718,22.61537641,1.51824,0.44282,1.5815,20.87,-3.64,21.18505369,22.36824,-3.23718,22.60127198,1.51824,0.44282,1.5815,20.85,-3.68,21.17226724
02/01/2021 07:30,23.08912,-3.25484,23.3174065,1.14912,0.33516,1.197,21.94,-3.59,22.23177231,23.04912,-3.28484,23.28201251,1.14912,0.33516,1.197,21.9,-3.62,22.19717099
02/01/2021 08:00,23.82392,-2.99844,24.01186804,1.03392,0.30156,1.077,22.79,-3.3,23.02768117,23.80392,-3.03844,23.99705659,1.03392,0.30156,1.077,22.77,-3.34,23.01365899
02/01/2021 08:30,24.9572,-1.5354,25.00438532,1.1472,0.3346,1.195,23.81,-1.87,23.88332054,24.9072,-2.6954,25.05262048,1.1472,0.3346,1.195,23.76,-3.03,23.95242159
02/01/2021 09:00,26.40848,-2.05336,26.48818799,1.90848,0.55664,1.988,24.5,-2.61,24.63863024,26.38848,-2.04336,26.46747432,1.90848,0.55664,1.988,24.48,-2.6,24.6176847
02/01/2021 09:30,27.04616,-0.78612,27.05758222,4.19616,1.22388,4.371,22.85,-2.01,22.93823446,27.65616,-1.15612,27.68031429,4.19616,1.22388,4.371,23.46,-2.38,23.5804156
02/01/2021 10:00,28.32968,0.31824,28.33146741,6.67968,1.94824,6.958,21.65,-1.63,21.71127357,28.93968,-0.05176,28.93972629,6.67968,1.94824,6.958,22.26,-2,22.34966666
02/01/2021 10:30,29.68808,2.59694,29.80144613,5.81808,1.69694,6.0605,23.87,0.9,23.88696088,29.56808,-0.43306,29.57125117,5.81808,1.69694,6.0605,23.75,-2.13,23.84532239
02/01/2021 11:00,30.65,-0.28,30.65127893,3.84,1.12,4,26.81,-1.4,26.84652864,30.62,-0.32,30.62167206,3.84,1.12,4,26.78,-1.44,26.81868751
02/01/2021 11:30,30.8196,-0.4447,30.82280815,3.0696,0.8953,3.1975,27.75,-1.34,27.78233432,30.7896,-0.4847,30.79341492,3.0696,0.8953,3.1975,27.72,-1.38,27.75432939
02/01/2021 12:00,31.3028,-0.3021,31.30425773,3.3528,0.9779,3.4925,27.95,-1.28,27.97929413,31.2728,-0.3421,31.2746711,3.3528,0.9779,3.4925,27.92,-1.32,27.95118602
02/01/2021 12:30,32.4268,-0.2651,32.42788362,2.8968,0.8449,3.0175,29.53,-1.11,29.55085447,32.3768,-0.3051,32.37823751,2.8968,0.8449,3.0175,29.48,-1.15,29.50242193
02/01/2021 13:00,32.29664,-0.27348,32.29779786,3.41664,0.99652,3.559,28.88,-1.27,28.90791068,32.26664,-0.31348,32.26816274,3.41664,0.99652,3.559,28.85,-1.31,28.87972645
02/01/2021 13:30,32.7632,-0.1549,32.76356617,3.8232,1.1151,3.9825,28.94,-1.27,28.96785287,32.6732,-0.1949,32.6737813,3.8232,1.1151,3.9825,28.85,-1.31,28.87972645
02/01/2021 14:00,32.52648,-0.60436,32.53209419,2.79648,0.81564,2.913,29.73,-1.42,29.76389255,32.49648,-0.64436,32.50286775,2.79648,0.81564,2.913,29.7,-1.46,29.73586387
02/01/2021 14:30,31.99608,-0.89906,32.00870888,2.26608,0.66094,2.3605,29.73,-1.56,29.77090022,31.96608,-0.93906,31.9798703,2.26608,0.66094,2.3605,29.7,-1.6,29.74306642
02/01/2021 15:00,31.60624,-1.16318,31.62763656,1.80624,0.52682,1.8815,29.8,-1.69,29.84788267,31.50624,-1.20318,31.52920553,1.80624,0.52682,1.8815,29.7,-1.73,29.75034286
02/01/2021 15:30,31.65368,-1.22726,31.67746241,1.72368,0.50274,1.7955,29.93,-1.73,29.97995664,31.61368,-1.26726,31.63906938,1.72368,0.50274,1.7955,29.89,-1.77,29.9423613
02/01/2021 16:00,32.11616,-1.23362,32.13984367,1.25616,0.36638,1.3085,30.86,-1.6,30.9014498,32.07616,-1.27362,32.1014353,1.25616,0.36638,1.3085,30.82,-1.64,30.86360316
02/01/2021 16:30,33.82112,-1.14634,33.84054157,0.80112,0.23366,0.8345,33.02,-1.38,33.04882449,33.77112,-1.18634,33.79195094,0.80112,0.23366,0.8345,32.97,-1.42,33.00056515
02/01/2021 17:00,36.96984,2.26912,37.03941111,0.81984,0.23912,0.854,36.15,2.03,36.20695237,35.75984,-4.49088,36.04072918,0.81984,0.23912,0.854,34.94,-4.73,35.25870814
02/01/2021 17:30,38.3116,2.8963,38.42092201,0.9816,0.2863,1.0225,37.33,2.61,37.42113039,37.3116,-3.4537,37.47110271,0.9816,0.2863,1.0225,36.33,-3.74,36.52200022
02/01/2021 18:00,37.58904,-0.79778,37.59750498,0.89904,0.26222,0.9365,36.69,-1.06,36.70530888,37.54904,-0.67778,37.55515665,0.89904,0.26222,0.9365,36.65,-0.94,36.66205259
02/01/2021 18:30,36.64704,1.91122,36.69684322,0.82704,0.24122,0.8615,35.82,1.67,35.85890824,36.09704,-2.84878,36.20927843,0.82704,0.24122,0.8615,35.27,-3.09,35.4050985
02/01/2021 19:00,34.75592,1.07756,34.77262013,0.74592,0.21756,0.777,34.01,0.86,34.02087153,34.22592,-3.19244,34.37448579,0.74592,0.21756,0.777,33.48,-3.41,33.65320936
02/01/2021 19:30,33.0684,-1.9088,33.12344481,0.7584,0.2212,0.79,32.31,-2.13,32.3801328,33.0384,-1.8888,33.09234715,0.7584,0.2212,0.79,32.28,-2.11,32.34888715
02/01/2021 20:00,31.4016,-2.1737,31.47674466,0.7416,0.2163,0.7725,30.66,-2.39,30.75301123,31.3616,-2.2137,31.43963139,0.7416,0.2163,0.7725,30.62,-2.43,30.71627093
02/01/2021 20:30,30.65032,-2.41574,30.74537227,0.70032,0.20426,0.7295,29.95,-2.62,30.06437926,30.61032,-2.45574,30.70866896,0.70032,0.20426,0.7295,29.91,-2.66,30.02804855
02/01/2021 21:00,29.71456,-2.62992,29.83071496,0.75456,0.22008,0.786,28.96,-2.85,29.09989863,29.66456,-2.66992,29.78446899,0.75456,0.22008,0.786,28.91,-2.89,29.05409093
02/01/2021 21:30,28.44224,-2.92018,28.59175524,0.82224,0.23982,0.8565,27.62,-3.16,27.80017986,28.39224,-2.96018,28.54613735,0.82224,0.23982,0.8565,27.57,-3.2,27.75508782
02/01/2021 22:00,27.34752,-3.02114,27.51388989,0.88752,0.25886,0.9245,26.46,-3.28,26.66252051,27.31752,-3.06114,27.48849718,0.88752,0.25886,0.9245,26.43,-3.32,26.63770448
02/01/2021 22:30,25.74632,-3.27024,25.95317829,1.09632,0.31976,1.142,24.65,-3.59,24.91005018,25.70632,-3.31024,25.9185759,1.09632,0.31976,1.142,24.61,-3.63,24.87627384
02/01/2021 23:00,24.31768,-2.62776,24.45924535,1.44768,0.42224,1.508,22.87,-3.05,23.07248144,24.15768,-3.95776,24.47973381,1.44768,0.42224,1.508,22.71,-4.38,23.12852135
02/01/2021 23:30,22.98696,-3.40672,23.23803071,1.65696,0.48328,1.726,21.33,-3.89,21.68181265,22.97696,-3.44672,23.23403903,1.65696,0.48328,1.726,21.32,-3.93,21.67919048
03/01/2021 00:00,21.9804,-3.5328,22.26249447,1.6704,0.4872,1.74,20.31,-4.02,20.70402135,21.9604,-3.5828,22.25074435,1.6704,0.4872,1.74,20.29,-4.07,20.69417793
03/01/2021 00:30,22.17688,-3.46466,22.44588772,1.76688,0.51534,1.8405,20.41,-3.98,20.79443435,22.16688,-3.50466,22.44221938,1.76688,0.51534,1.8405,20.4,-4.02,20.79231589
03/01/2021 01:00,23.142,-3.284,23.37384906,1.872,0.546,1.95,21.27,-3.83,21.61207533,23.122,-3.324,23.35970591,1.872,0.546,1.95,21.25,-3.87,21.59952314
03/01/2021 01:30,23.02816,-3.38512,23.27563512,1.62816,0.47488,1.696,21.4,-3.86,21.74533513,22.99816,-3.42512,23.25181306,1.62816,0.47488,1.696,21.37,-3.9,21.7229579
03/01/2021 02:00,22.47448,-3.45036,22.73779311,1.64448,0.47964,1.713,20.83,-3.93,21.19749514,22.46448,-3.49036,22.7340158,1.64448,0.47964,1.713,20.82,-3.97,21.19512444
03/01/2021 02:30,22.34104,-3.14928,22.56191554,1.75104,0.51072,1.824,20.59,-3.66,20.91276404,22.26104,-3.77928,22.57956729,1.75104,0.51072,1.824,20.51,-4.29,20.95385883
03/01/2021 03:00,21.80712,-3.51334,22.08832363,1.73712,0.50666,1.8095,20.07,-4.02,20.46864187,21.79712,-3.55334,22.08485149,1.73712,0.50666,1.8095,20.06,-4.06,20.46673398
03/01/2021 03:30,21.488,-3.631,21.79262043,1.608,0.469,1.675,19.88,-4.1,20.29838417,21.478,-3.671,21.78946362,1.608,0.469,1.675,19.87,-4.14,20.29671156
03/01/2021 04:00,20.95248,-3.64136,21.26654464,1.57248,0.45864,1.638,19.38,-4.1,19.80894747,20.94248,-3.68136,21.26358107,1.57248,0.45864,1.638,19.37,-4.14,19.80748596
03/01/2021 04:30,20.91008,-3.50956,21.20255779,1.75008,0.51044,1.823,19.16,-4.02,19.57718059,20.90008,-3.54956,21.1993566,1.75008,0.51044,1.823,19.15,-4.06,19.57565069
03/01/2021 05:00,21.03824,-3.17968,21.27716868,2.53824,0.74032,2.644,18.5,-3.92,18.91074827,21.01824,-3.20968,21.26190157,2.53824,0.74032,2.644,18.48,-3.95,18.89743104
03/01/2021 05:30,20.83696,-3.38172,21.10959337,2.25696,0.65828,2.351,18.58,-4.04,19.01415262,20.82696,-3.42172,21.10617044,2.25696,0.65828,2.351,18.57,-4.08,19.01292455
03/01/2021 06:00,20.89072,-3.40104,21.16575666,1.95072,0.56896,2.032,18.94,-3.97,19.351602,20.88072,-3.44104,21.16235393,1.95072,0.56896,2.032,18.93,-4.01,19.3500646
03/01/2021 06:30,21.78568,-3.16126,22.01384605,1.67568,0.48874,1.7455,20.11,-3.65,20.4385567,21.76568,-3.20126,21.99983844,1.67568,0.48874,1.7455,20.09,-3.69,20.42606668
03/01/2021 07:00,22.95512,-2.91684,23.13969511,1.72512,0.50316,1.797,21.23,-3.42,21.50370433,22.93512,-2.95684,23.12493529,1.72512,0.50316,1.797,21.21,-3.46,21.49036296
03/01/2021 07:30,24.034,-2.808,24.19747962,1.824,0.532,1.9,22.21,-3.34,22.45973508,24.014,-2.838,24.18111743,1.824,0.532,1.9,22.19,-3.37,22.44444252
03/01/2021 08:00,24.33416,-2.79212,24.4938212,1.60416,0.46788,1.671,22.73,-3.26,22.96258914,24.31416,-2.83212,24.47854735,1.60416,0.46788,1.671,22.71,-3.3,22.94850976
03/01/2021 08:30,25.53616,-1.44362,25.57693309,1.97616,0.57638,2.0585,23.56,-2.02,23.64643736,25.51616,-2.55362,25.64362292,1.97616,0.57638,2.0585,23.54,-3.13,23.74717878
03/01/2021 09:00,26.38816,-1.01012,26.40748626,2.22816,0.64988,2.321,24.16,-1.66,24.216961,26.30816,-2.31012,26.40939108,2.22816,0.64988,2.321,24.08,-2.96,24.26124482
03/01/2021 09:30,27.40848,-1.69336,27.46074005,2.62848,0.76664,2.738,24.78,-2.46,24.90180716,27.37848,-1.73336,27.43329554,2.62848,0.76664,2.738,24.75,-2.5,24.87594219
03/01/2021 10:00,28.86104,-1.05428,28.88028975,3.31104,0.96572,3.449,25.55,-2.02,25.62972688,28.83104,-1.09428,28.85179918,3.31104,0.96572,3.449,25.52,-2.06,25.60300764
03/01/2021 10:30,30.50896,1.78178,30.56094534,3.70896,1.08178,3.8635,26.8,0.7,26.80914023,30.10896,-2.08822,30.18128783,3.70896,1.08178,3.8635,26.4,-3.17,26.58963896
03/01/2021 11:00,31.57784,2.53812,31.67967854,4.10784,1.19812,4.279,27.47,1.34,27.50266351,31.13784,-1.77188,31.18821314,4.10784,1.19812,4.279,27.03,-2.97,27.19267916
03/01/2021 11:30,31.70264,-0.03548,31.70265985,4.23264,1.23452,4.409,27.47,-1.27,27.49934181,31.70264,-0.07548,31.70272985,4.23264,1.23452,4.409,27.47,-1.31,27.50121815
03/01/2021 12:00,32.48648,0.22314,32.48724633,5.01648,1.46314,5.2255,27.47,-1.24,27.49797265,32.42648,0.33314,32.42819125,5.01648,1.46314,5.2255,27.41,-1.13,27.43328271
03/01/2021 12:30,33.97584,1.56962,34.01207742,8.77584,2.55962,9.1415,25.2,-0.99,25.21943893,33.94584,1.52962,33.98028532,8.77584,2.55962,9.1415,25.17,-1.03,25.19106588
03/01/2021 13:00,34.2092,2.2706,34.28447154,10.6992,3.1206,11.145,23.51,-0.85,23.52536078,34.1792,2.2306,34.25190928,10.6992,3.1206,11.145,23.48,-0.89,23.49686149
03/01/2021 13:30,34.2272,1.0621,34.24367498,7.2072,2.1021,7.5075,27.02,-1.04,27.0400074,34.1872,1.0221,34.20247553,7.2072,2.1021,7.5075,26.98,-1.08,27.00160736
03/01/2021 14:00,33.72936,0.66148,33.73584565,6.27936,1.83148,6.541,27.45,-1.17,27.47492311,33.67936,0.62148,33.68509355,6.27936,1.83148,6.541,27.4,-1.21,27.42670414
03/01/2021 14:30,32.99248,0.01114,32.99248188,4.63248,1.35114,4.8255,28.36,-1.34,28.39163961,32.96248,-0.02886,32.96249263,4.63248,1.35114,4.8255,28.33,-1.38,28.3635911
03/01/2021 15:00,32.97856,-0.47792,32.98202279,3.05856,0.89208,3.186,29.92,-1.37,29.95134888,32.93856,-0.51792,32.94263159,3.05856,0.89208,3.186,29.88,-1.41,29.91324957
03/01/2021 15:30,34.07296,-0.47372,34.07625293,3.07296,0.89628,3.201,31,-1.37,31.03025781,34.02296,-0.51372,34.02683816,3.07296,0.89628,3.201,30.95,-1.41,30.98210128
03/01/2021 16:00,35.03344,-0.18858,35.03394755,3.43344,1.00142,3.5765,31.6,-1.19,31.62239871,34.97344,-0.22858,34.97418697,3.43344,1.00142,3.5765,31.54,-1.23,31.56397472
03/01/2021 16:30,36.85472,3.47846,37.01850983,3.35472,0.97846,3.4945,33.5,2.5,33.59315406,36.38472,-1.37154,36.41056126,3.35472,0.97846,3.4945,33.03,-2.35,33.11349272
03/01/2021 17:00,38.84552,4.53536,39.10938397,2.79552,0.81536,2.912,36.05,3.72,36.24142519,37.62552,-3.65464,37.80259447,2.79552,0.81536,2.912,34.83,-4.47,35.11566317
03/01/2021 17:30,39.20552,4.50036,39.46297047,2.43552,0.71036,2.537,36.77,3.79,36.96480759,37.97552,-3.66964,38.15240985,2.43552,0.71036,2.537,35.54,-4.38,35.80888158
03/01/2021 18:00,37.798,3.3615,37.94718021,2.028,0.5915,2.1125,35.77,2.77,35.87709297,37.568,-0.7385,37.5752579,2.028,0.5915,2.1125,35.54,-1.33,35.56487734
03/01/2021 18:30,36.4484,-0.6238,36.45373765,1.8384,0.5362,1.915,34.61,-1.16,34.62943401,36.3984,-0.6638,36.40445238,1.8384,0.5362,1.915,34.56,-1.2,34.58082706
03/01/2021 19:00,34.8388,-0.9591,34.85199934,1.8888,0.5509,1.9675,32.95,-1.51,32.98458125,34.7888,-0.9991,34.80314363,1.8888,0.5509,1.9675,32.9,-1.55,32.93649192
03/01/2021 19:30,32.86984,0.73412,32.87803695,1.65984,0.48412,1.729,31.21,0.25,31.21100127,32.69984,-2.12588,32.76887093,1.65984,0.48412,1.729,31.04,-2.61,31.14953772
03/01/2021 20:00,31.67384,-1.93888,31.73312774,2.16384,0.63112,2.254,29.51,-2.57,29.62169813,31.64384,-1.97888,31.70565527,2.16384,0.63112,2.254,29.48,-2.61,29.59531213
03/01/2021 20:30,31.1728,-2.0421,31.23961639,1.9128,0.5579,1.9925,29.26,-2.6,29.37528893,31.1428,-2.0821,31.2123234,1.9128,0.5579,1.9925,29.23,-2.64,29.34897784
03/01/2021 21:00,30.13712,-2.19334,30.21682879,2.21712,0.64666,2.3095,27.92,-2.84,28.06406956,30.11712,-2.23334,30.19981332,2.21712,0.64666,2.3095,27.9,-2.88,28.04825128
03/01/2021 21:30,28.91808,-2.43056,29.02004433,2.15808,0.62944,2.248,26.76,-3.06,26.93438694,28.88808,-2.46056,28.99268048,2.15808,0.62944,2.248,26.73,-3.09,26.90800996
03/01/2021 22:00,27.4372,-2.6604,27.56587876,1.9872,0.5796,2.07,25.45,-3.24,25.65541074,27.4072,-2.7004,27.53991235,1.9872,0.5796,2.07,25.42,-3.28,25.63073936
03/01/2021 22:30,25.63352,-3.01814,25.81058923,1.58352,0.46186,1.6495,24.05,-3.48,24.30047119,25.61352,-3.05814,25.79543811,1.58352,0.46186,1.6495,24.03,-3.52,24.28644272
03/01/2021 23:00,24.01296,-3.22622,24.22871733,1.69296,0.49378,1.7635,22.32,-3.72,22.62787661,24.01296,-3.02622,24.20289767,1.69296,0.49378,1.7635,22.32,-3.52,22.59585803
03/01/2021 23:30,22.55976,-2.67882,22.71824923,1.64976,0.48118,1.7185,20.91,-3.16,21.14742774,22.48976,-3.68882,22.79027639,1.64976,0.48118,1.7185,20.84,-4.17,21.25310566
04/01/2021 00:00,21.59504,-3.36728,21.85599065,1.89504,0.55272,1.974,19.7,-3.92,20.08622413,21.57504,-3.40728,21.84243366,1.89504,0.55272,1.974,19.68,-3.96,20.07446139
04/01/2021 00:30,22.09616,-3.18112,22.32397391,2.39616,0.69888,2.496,19.7,-3.88,20.07845612,22.07616,-3.22112,22.3099183,2.39616,0.69888,2.496,19.68,-3.92,20.06660908
04/01/2021 01:00,23.32896,-2.99822,23.5208354,2.50896,0.73178,2.6135,20.82,-3.73,21.15148458,23.31896,-3.02822,23.51476157,2.50896,0.73178,2.6135,20.81,-3.76,21.14695486
04/01/2021 01:30,23.33896,-3.10322,23.54436298,2.14896,0.62678,2.2385,21.19,-3.73,21.5157849,23.31896,-3.13322,23.52851383,2.14896,0.62678,2.2385,21.17,-3.76,21.50131391
