Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/01/2021 02:00,23.15384,-2.90638,23.33553838,2.58384,0.75362,2.6915,20.57,-3.66,20.89307301,23.13384,-2.94638,23.32071415,2.58384,0.75362,2.6915,20.55,-3.7,20.88043342
04/01/2021 02:30,22.94888,-2.98366,23.14202498,2.31888,0.67634,2.4155,20.63,-3.66,20.95214786,22.93888,-3.02366,23.13730182,2.31888,0.67634,2.4155,20.62,-3.7,20.94932934
04/01/2021 03:00,22.69928,-3.00396,22.89718516,2.24928,0.65604,2.343,20.45,-3.66,20.77493923,22.68928,-3.04396,22.89255598,2.24928,0.65604,2.343,20.44,-3.7,20.77218332
04/01/2021 03:30,22.57912,-3.06234,22.78584179,2.04912,0.59766,2.1345,20.53,-3.66,20.85369272,22.55912,-3.10234,22.77143844,2.04912,0.59766,2.1345,20.51,-3.7,20.84106763
04/01/2021 04:00,22.2916,-3.0412,22.4980961,2.1216,0.6188,2.21,20.17,-3.66,20.49937804,22.2816,-3.0812,22.49363225,2.1216,0.6188,2.21,20.16,-3.7,20.49672169
04/01/2021 04:30,22.0484,-3.0713,22.26128537,2.0184,0.5887,2.1025,20.03,-3.66,20.36164286,22.0384,-3.1113,22.2569374,2.0184,0.5887,2.1025,20.02,-3.7,20.35903731
04/01/2021 05:00,22.50792,-2.79644,22.68097307,2.85792,0.83356,2.977,19.65,-3.63,19.98247732,22.48792,-2.84644,22.66735023,2.85792,0.83356,2.977,19.63,-3.68,19.97196285
04/01/2021 05:30,23.02664,-2.79848,23.19606949,2.57664,0.75152,2.684,20.45,-3.55,20.75584255,22.99664,-2.83848,23.17115491,2.57664,0.75152,2.684,20.42,-3.59,20.7331739
04/01/2021 06:00,24.21544,-2.33758,24.32800474,3.02544,0.88242,3.1515,21.19,-3.22,21.43325687,24.19544,-2.37758,24.31197654,3.02544,0.88242,3.1515,21.17,-3.26,21.41953548
04/01/2021 06:30,27.0768,-1.5976,27.12389028,2.9568,0.8624,3.08,24.12,-2.46,24.24512322,27.0468,-1.6376,27.09633045,2.9568,0.8624,3.08,24.09,-2.5,24.21937448
04/01/2021 07:00,29.5912,-0.9534,29.60655483,2.9712,0.8666,3.095,26.62,-1.82,26.68214384,29.5612,-0.9834,29.57755265,2.9712,0.8666,3.095,26.59,-1.85,26.65427921
04/01/2021 07:30,32.7536,3.2473,32.91418038,3.4536,1.0073,3.5975,29.3,2.24,29.38549983,32.5036,-0.7727,32.51278331,3.4536,1.0073,3.5975,29.05,-1.78,29.10448247
04/01/2021 08:00,35.50312,1.80466,35.54895677,3.99312,1.16466,4.1595,31.51,0.64,31.51649885,35.41312,-0.33534,35.41470769,3.99312,1.16466,4.1595,31.42,-1.5,31.45578484
04/01/2021 08:30,37.21416,4.12538,37.44212153,3.82416,1.11538,3.9835,33.39,3.01,33.52539634,36.70416,-0.25462,36.70504315,3.82416,1.11538,3.9835,32.88,-1.37,32.90852929
04/01/2021 09:00,37.40304,2.72672,37.50229864,4.10304,1.19672,4.274,33.3,1.53,33.33513012,37.34304,2.68672,37.43956598,4.10304,1.19672,4.274,33.24,1.49,33.27337825
04/01/2021 09:30,37.80336,2.73848,37.90241813,4.38336,1.27848,4.566,33.42,1.46,33.45187588,37.74336,2.69848,37.83970162,4.38336,1.27848,4.566,33.36,1.42,33.39020815
04/01/2021 10:00,38.818,3.3715,38.96413911,5.148,1.5015,5.3625,33.67,1.87,33.72188903,38.768,3.4115,38.91781284,5.148,1.5015,5.3625,33.62,1.91,33.6742112
04/01/2021 10:30,39.39872,4.00296,39.60155081,6.55872,1.91296,6.832,32.84,2.09,32.90643858,39.36872,4.20296,39.59243598,6.55872,1.91296,6.832,32.81,2.29,32.88981909
04/01/2021 11:00,39.9336,5.5398,40.31602402,7.4736,2.1798,7.785,32.46,3.36,32.63343684,39.7136,4.2898,39.94461677,7.4736,2.1798,7.785,32.24,2.11,32.30897244
04/01/2021 11:30,41.58536,9.88698,42.74452643,8.35536,2.43698,8.7035,33.23,7.45,34.05488805,40.48536,2.28698,40.54990323,8.35536,2.43698,8.7035,32.13,-0.15,32.13035014
04/01/2021 12:00,41.45944,9.77692,42.59663519,8.86944,2.58692,9.239,32.59,7.19,33.37370522,40.37944,2.36692,40.44875134,8.86944,2.58692,9.239,31.51,-0.22,31.510768
04/01/2021 12:30,41.79024,9.06382,42.76186376,7.83024,2.28382,8.1565,33.96,6.78,34.63018914,40.68024,1.30382,40.70112865,7.83024,2.28382,8.1565,32.85,-0.98,32.86461471
04/01/2021 13:00,41.39904,8.87472,42.33959338,7.79904,2.27472,8.124,33.6,6.6,34.24207938,40.29904,1.08472,40.31363594,7.79904,2.27472,8.124,32.5,-1.19,32.52177886
04/01/2021 13:30,41.36632,8.72976,42.27743062,7.57632,2.20976,7.892,33.79,6.52,34.41328958,40.25632,0.93976,40.26728758,7.57632,2.20976,7.892,32.68,-1.27,32.70466786
04/01/2021 14:00,41.1116,8.4863,41.97833896,7.2216,2.1063,7.5225,33.89,6.38,34.48530847,39.9916,0.7063,39.99783657,7.2216,2.1063,7.5225,32.77,-1.4,32.79989177
04/01/2021 14:30,39.91848,7.53414,40.62324841,7.00848,2.04414,7.3005,32.91,5.49,33.36477484,38.82848,-0.26586,38.82939017,7.00848,2.04414,7.3005,31.82,-2.31,31.90373803
04/01/2021 15:00,38.69672,3.94696,38.89748876,4.92672,1.43696,5.132,33.77,2.51,33.86315106,38.32672,0.01696,38.32672375,4.92672,1.43696,5.132,33.4,-1.42,33.430172
04/01/2021 15:30,38.25672,2.33196,38.32772707,3.36672,0.98196,3.507,34.89,1.35,34.91610803,38.17672,2.28196,38.24485967,3.36672,0.98196,3.507,34.81,1.3,34.83426618
04/01/2021 16:00,39.12256,2.28408,39.18917864,2.96256,0.86408,3.086,36.16,1.42,36.1878709,39.05256,2.24408,39.11698273,2.96256,0.86408,3.086,36.09,1.38,36.1163744
04/01/2021 16:30,40.80272,2.39496,40.87294696,3.34272,0.97496,3.482,37.46,1.42,37.48690438,40.74272,2.35496,40.81072248,3.34272,0.97496,3.482,37.4,1.38,37.42545123
04/01/2021 17:00,41.87224,2.10732,41.92523441,3.04224,0.88732,3.169,38.83,1.22,38.84916087,41.80224,2.06732,41.8533282,3.04224,0.88732,3.169,38.76,1.18,38.77795766
04/01/2021 17:30,42.55224,1.99232,42.59885524,3.16224,0.92232,3.294,39.39,1.07,39.4045302,42.47224,1.96232,42.51754779,3.16224,0.92232,3.294,39.31,1.04,39.32375491
04/01/2021 18:00,41.76536,1.43948,41.79015911,3.25536,0.94948,3.391,38.51,0.49,38.51311725,41.71536,1.59948,41.74601294,3.25536,0.94948,3.391,38.46,0.65,38.46549233
04/01/2021 18:30,41.15592,0.71256,41.16208805,3.02592,0.88256,3.152,38.13,-0.17,38.13037896,41.08592,0.81256,41.09395425,3.02592,0.88256,3.152,38.06,-0.07,38.06006437
04/01/2021 19:00,39.79104,0.40072,39.7930577,2.71104,0.79072,2.824,37.08,-0.39,37.08205091,39.74104,0.03072,39.74105187,2.71104,0.79072,2.824,37.03,-0.76,37.03779826
04/01/2021 19:30,38.30264,-0.02048,38.30264548,3.15264,0.91952,3.284,35.15,-0.94,35.16256674,38.23264,-0.06048,38.23268784,3.15264,0.91952,3.284,35.08,-0.98,35.09368604
04/01/2021 20:00,36.76048,-0.32736,36.76193758,2.82048,0.82264,2.938,33.94,-1.15,33.95947732,36.71048,-0.36736,36.71231803,2.82048,0.82264,2.938,33.89,-1.19,33.91088616
04/01/2021 20:30,34.34888,-0.74116,34.35687523,2.73888,0.79884,2.853,31.61,-1.54,31.64749121,34.29888,-0.78116,34.30777434,2.73888,0.79884,2.853,31.56,-1.58,31.59952531
04/01/2021 21:00,33.73736,-0.77702,33.74630676,3.02736,0.88298,3.1535,30.71,-1.66,30.75483214,33.67736,-0.81702,33.68726908,3.02736,0.88298,3.1535,30.65,-1.7,30.69710898
04/01/2021 21:30,32.43344,1.03392,32.44991557,2.41344,0.70392,2.514,30.02,0.33,30.02181374,32.09344,-2.39608,32.18276076,2.41344,0.70392,2.514,29.68,-3.1,29.84145439
04/01/2021 22:00,30.4124,-1.6918,30.45941991,2.2224,0.6482,2.315,28.19,-2.34,28.28695282,30.3724,-1.7318,30.42173258,2.2224,0.6482,2.315,28.15,-2.38,28.25043186
04/01/2021 22:30,28.79592,-1.81744,28.8532164,2.30592,0.67256,2.402,26.49,-2.49,26.60676982,28.76592,-1.85744,28.82582587,2.30592,0.67256,2.402,26.46,-2.53,26.58067907
04/01/2021 23:00,27.0656,-1.9367,27.13480257,2.6856,0.7833,2.7975,24.38,-2.72,24.53126169,27.0356,-1.9767,27.1077666,2.6856,0.7833,2.7975,24.35,-2.76,24.50591969
04/01/2021 23:30,25.082,-1.399,25.12098575,2.712,0.791,2.825,22.37,-2.19,22.47694374,25.052,-2.449,25.17141841,2.712,0.791,2.825,22.34,-3.24,22.57372809
05/01/2021 00:00,23.86384,-2.61138,24.00629428,2.46384,0.71862,2.5665,21.4,-3.33,21.65753679,23.84384,-2.65138,23.99080078,2.46384,0.71862,2.5665,21.38,-3.37,21.64396683
05/01/2021 00:30,24.0944,-2.5258,24.22642724,2.4144,0.7042,2.515,21.68,-3.23,21.91929059,24.0644,-2.5658,24.2007991,2.4144,0.7042,2.515,21.65,-3.27,21.89555663
05/01/2021 01:00,25.07008,-2.45206,25.18971039,2.53008,0.73794,2.6355,22.54,-3.19,22.76461509,25.03008,-2.49206,25.15383207,2.53008,0.73794,2.6355,22.5,-3.23,22.73065991
05/01/2021 01:30,25.1396,-2.4697,25.26061967,2.4696,0.7203,2.5725,22.67,-3.19,22.89333964,25.1196,-2.5097,25.24466079,2.4696,0.7203,2.5725,22.65,-3.23,22.87914771
05/01/2021 02:00,24.83912,-2.38234,24.95310454,2.76912,0.80766,2.8845,22.07,-3.19,22.29934977,24.80912,-2.42234,24.92709703,2.76912,0.80766,2.8845,22.04,-3.23,22.27542368
05/01/2021 02:30,24.69992,-2.40794,24.81701479,2.50992,0.73206,2.6145,22.19,-3.14,22.411062,24.67992,-2.44794,24.80102541,2.50992,0.73206,2.6145,22.17,-3.18,22.3969038
05/01/2021 03:00,24.45528,-2.40346,24.57310196,2.52528,0.73654,2.6305,21.93,-3.14,22.15365658,24.42528,-2.44346,24.54719536,2.52528,0.73654,2.6305,21.9,-3.18,22.12967239
05/01/2021 03:30,24.2352,-2.3714,24.35094366,2.6352,0.7686,2.745,21.6,-3.14,21.82703828,24.2052,-2.4114,24.32501916,2.6352,0.7686,2.745,21.57,-3.18,21.80314886
05/01/2021 04:00,24.12264,-2.18048,24.22098787,2.43264,0.70952,2.534,21.69,-2.89,21.88168641,24.10264,-2.23048,24.2056253,2.43264,0.70952,2.534,21.67,-2.94,21.86852761
05/01/2021 04:30,23.99512,-2.14184,24.09052225,2.56512,0.74816,2.672,21.43,-2.89,21.62399131,23.96512,-2.19184,24.06514366,2.56512,0.74816,2.672,21.4,-2.94,21.60100924
05/01/2021 05:00,24.41104,-1.80928,24.47799763,2.71104,0.79072,2.824,21.7,-2.6,21.85520533,24.39104,-1.84928,24.4610439,2.71104,0.79072,2.824,21.68,-2.64,21.84014652
05/01/2021 05:30,25.06776,-1.58982,25.11812332,2.77776,0.81018,2.8935,22.29,-2.4,22.4188336,25.05776,-1.62982,25.11070786,2.77776,0.81018,2.8935,22.28,-2.44,22.41321039
05/01/2021 06:00,26.54136,-0.93752,26.55791284,2.99136,0.87248,3.116,23.55,-1.81,23.61945385,26.51136,-0.96752,26.52900873,2.99136,0.87248,3.116,23.52,-1.84,23.591863
05/01/2021 06:30,30.82976,1.25618,30.85534135,2.96976,0.86618,3.0935,27.86,0.39,27.86272959,30.79976,1.09618,30.81926064,2.96976,0.86618,3.0935,27.83,0.23,27.8309504
05/01/2021 07:00,33.47784,2.72312,33.58840802,2.30784,0.67312,2.404,31.17,2.05,31.23733984,33.44784,2.83312,33.56761191,2.30784,0.67312,2.404,31.14,2.16,31.2148234
05/01/2021 07:30,36.99832,4.42576,37.26208575,2.72832,0.79576,2.842,34.27,3.63,34.46171499,36.85832,3.54576,37.02847779,2.72832,0.79576,2.842,34.13,2.75,34.24061039
05/01/2021 08:00,39.69552,5.16786,40.03050193,2.25552,0.65786,2.3495,37.44,4.51,37.71065764,39.64552,5.22786,39.98872061,2.25552,0.65786,2.3495,37.39,4.57,37.66824923
05/01/2021 08:30,40.86752,7.33886,41.52123622,2.32752,0.67886,2.4245,38.54,6.66,39.11121578,40.33752,4.23886,40.55962837,2.32752,0.67886,2.4245,38.01,3.56,38.17635001
05/01/2021 09:00,41.51496,6.22978,41.97978159,3.08496,0.89978,3.2135,38.43,5.33,38.79785819,41.45496,6.17978,41.91304558,3.08496,0.89978,3.2135,38.37,5.28,38.73158014
05/01/2021 09:30,41.89816,6.39488,42.38337294,4.26816,1.24488,4.446,37.63,5.15,37.98077672,41.83816,6.34488,42.316535,4.26816,1.24488,4.446,37.57,5.1,37.91457372
05/01/2021 10:00,41.6472,6.9671,42.22593694,6.3672,1.8571,6.6325,35.28,5.11,35.64814862,41.5772,6.9071,42.1470235,6.3672,1.8571,6.6325,35.21,5.05,35.57030503
05/01/2021 10:30,41.73408,7.51244,42.40483685,8.85408,2.58244,9.223,32.88,4.93,33.24754577,41.67408,7.45244,42.33518402,8.85408,2.58244,9.223,32.82,4.87,33.17935051
05/01/2021 11:00,42.28632,7.99226,43.03497507,10.15632,2.96226,10.5795,32.13,5.03,32.52134376,42.22632,7.93226,42.96490253,10.15632,2.96226,10.5795,32.07,4.97,32.45282422
05/01/2021 11:30,42.58536,8.78698,43.48245513,12.67536,3.69698,13.2035,29.91,5.09,30.34000989,42.53536,8.73698,43.42340003,12.67536,3.69698,13.2035,29.86,5.04,30.2823579
05/01/2021 12:00,42.61944,8.68442,43.49523901,12.52944,3.65442,13.0515,30.09,5.03,30.50752366,42.55944,8.62442,43.42449255,12.52944,3.65442,13.0515,30.03,4.97,30.43849208
05/01/2021 12:30,42.47472,7.93346,43.20927709,10.43472,3.04346,10.8695,32.04,4.89,32.41101202,42.41472,7.87346,43.13930742,10.43472,3.04346,10.8695,31.98,4.83,32.34268542
05/01/2021 13:00,42.52,7.99,43.2641942,11.76,3.43,12.25,30.76,4.56,31.09616053,42.47,7.94,43.20583873,11.76,3.43,12.25,30.71,4.51,31.03939755
05/01/2021 13:30,42.78112,7.86866,43.49873606,10.28112,2.99866,10.7095,32.5,4.87,32.86284985,42.73112,7.81866,43.44053476,10.28112,2.99866,10.7095,32.45,4.82,32.80601926
05/01/2021 14:00,42.91544,7.67242,43.59588305,9.26544,2.70242,9.6515,33.65,4.97,34.01504667,42.85544,7.62242,43.52803722,9.26544,2.70242,9.6515,33.59,4.92,33.94840939
05/01/2021 14:30,41.7408,6.2719,42.20937235,5.5608,1.6219,5.7925,36.18,4.65,36.47759449,41.6708,6.2219,42.13273801,5.5608,1.6219,5.7925,36.11,4.6,36.40181452
05/01/2021 15:00,41.02752,6.22386,41.49691351,5.80752,1.69386,6.0495,35.22,4.53,35.51012954,40.95752,6.16386,41.41873507,5.80752,1.69386,6.0495,35.15,4.47,35.43308341
05/01/2021 15:30,41.88928,5.76354,42.28392333,3.74928,1.09354,3.9055,38.14,4.67,38.42484222,41.81928,5.71354,42.20778031,3.74928,1.09354,3.9055,38.07,4.62,38.34930638
05/01/2021 16:00,42.72624,5.52682,43.08221587,2.76624,0.80682,2.8815,39.96,4.72,40.23779318,42.65624,5.47682,43.00639915,2.76624,0.80682,2.8815,39.89,4.67,40.1624327
05/01/2021 16:30,43.78248,5.50864,44.12766331,3.25248,0.94864,3.388,40.53,4.56,40.78571441,43.70248,5.45864,44.04206522,3.25248,0.94864,3.388,40.45,4.51,40.70064619
05/01/2021 17:00,44.80184,4.58012,45.03534575,3.05184,0.89012,3.179,41.75,3.69,41.91274985,44.72184,4.53012,44.95069477,3.05184,0.89012,3.179,41.67,3.64,41.82868035
05/01/2021 17:30,44.87968,3.79824,45.04011883,3.07968,0.89824,3.208,41.8,2.9,41.90047732,44.80968,3.74824,44.96617312,3.07968,0.89824,3.208,41.73,2.85,41.82720885
05/01/2021 18:00,44.00032,2.98176,44.10123641,2.68032,0.78176,2.792,41.32,2.2,41.37852583,43.94032,2.94176,44.03868383,2.68032,0.78176,2.792,41.26,2.16,41.31650034
05/01/2021 18:30,42.15456,2.32758,42.2187702,2.49456,0.72758,2.5985,39.66,1.6,39.69226121,42.07456,2.31758,42.13834093,2.49456,0.72758,2.5985,39.58,1.59,39.61192371
05/01/2021 19:00,40.51872,1.65796,40.55262632,2.59872,0.75796,2.707,37.92,0.9,37.93067888,40.46872,1.80796,40.50908562,2.59872,0.75796,2.707,37.87,1.05,37.88455358
05/01/2021 19:30,38.96592,1.51006,38.99516897,2.36592,0.69006,2.4645,36.6,0.82,36.60918464,38.91592,1.65006,38.95088609,2.36592,0.69006,2.4645,36.55,0.96,36.56260521
05/01/2021 20:00,37.8044,1.6167,37.83895319,2.8344,0.8267,2.9525,34.97,0.79,34.97892222,37.7344,1.5867,37.76774497,2.8344,0.8267,2.9525,34.9,0.76,34.90827409
05/01/2021 20:30,36.76008,1.03044,36.77451955,2.47008,0.72044,2.573,34.29,0.31,34.29140125,36.69008,0.91044,36.70137424,2.47008,0.72044,2.573,34.22,0.19,34.22052747
05/01/2021 21:00,35.32992,0.52956,35.33388856,2.32992,0.67956,2.427,33,-0.15,33.00034091,35.27992,0.51956,35.28374552,2.32992,0.67956,2.427,32.95,-0.16,32.95038847
05/01/2021 21:30,33.27808,3.05194,33.41773401,2.09808,0.61194,2.1855,31.18,2.44,31.27532574,33.20808,-0.34806,33.20990399,2.09808,0.61194,2.1855,31.11,-0.96,31.12480843
05/01/2021 22:00,31.4892,-0.7419,31.49793854,2.1192,0.6181,2.2075,29.37,-1.36,29.40147105,31.4392,-0.7819,31.44892151,2.1192,0.6181,2.2075,29.32,-1.4,29.35340525
05/01/2021 22:30,28.17048,-2.64736,28.29460122,1.86048,0.54264,1.938,26.31,-3.19,26.50268288,28.29048,-0.62736,28.29743521,1.86048,0.54264,1.938,26.43,-1.17,26.45588403
05/01/2021 23:00,26.27616,-2.34112,26.38024691,1.67616,0.48888,1.746,24.6,-2.83,24.76224747,26.24616,-2.38112,26.35394937,1.67616,0.48888,1.746,24.57,-2.87,24.73705318
05/01/2021 23:30,25.04112,-2.42884,25.15863579,2.06112,0.60116,2.147,22.98,-3.03,23.17889773,25.01112,-2.46884,25.13267385,2.06112,0.60116,2.147,22.95,-3.07,23.15442506
06/01/2021 00:00,23.73936,-2.63602,23.88526355,1.65936,0.48398,1.7285,22.08,-3.12,22.29934528,23.70936,-2.66602,23.85878065,1.65936,0.48398,1.7285,22.05,-3.15,22.27386361
06/01/2021 00:30,24.17944,-2.47558,24.30583911,2.20944,0.64442,2.3015,21.97,-3.12,22.19043262,24.15944,-2.54558,24.29317844,2.20944,0.64442,2.3015,21.95,-3.19,22.18059061
06/01/2021 01:00,25.39728,-2.43246,25.51350021,2.59728,0.75754,2.7055,22.8,-3.19,23.02207853,25.37728,-2.47246,25.49743906,2.59728,0.75754,2.7055,22.78,-3.23,23.00785301
06/01/2021 01:30,25.24224,-2.47268,25.36306028,2.08224,0.60732,2.169,23.16,-3.08,23.36390378,25.21224,-2.51268,25.33713888,2.08224,0.60732,2.169,23.13,-3.12,23.33947943
06/01/2021 02:00,24.64144,-2.66958,24.78562532,1.68144,0.49042,1.7515,22.96,-3.16,23.17643631,24.62144,-2.70958,24.77008541,1.68144,0.49042,1.7515,22.94,-3.2,23.16211562
06/01/2021 02:30,24.6708,-1.8431,24.73955113,1.8408,0.5369,1.9175,22.83,-2.38,22.95372083,24.6008,-2.7931,24.75885232,1.8408,0.5369,1.9175,22.76,-3.33,23.0023151
06/01/2021 03:00,24.77832,1.34826,24.81497425,1.94832,0.56826,2.0295,22.83,0.78,22.84332069,23.96832,-6.18174,24.75266194,1.94832,0.56826,2.0295,22.02,-6.75,23.03134603
06/01/2021 03:30,24.2364,-1.8673,24.30822688,1.8264,0.5327,1.9025,22.41,-2.4,22.53814766,23.8464,-4.3273,24.23584779,1.8264,0.5327,1.9025,22.02,-4.86,22.54994457
06/01/2021 04:00,23.78088,-2.53016,23.91509906,1.85088,0.53984,1.928,21.93,-3.07,22.14384339,23.75088,-2.57016,23.88953794,1.85088,0.53984,1.928,21.9,-3.11,22.11972197
06/01/2021 04:30,23.83424,-2.40668,23.95543999,1.79424,0.52332,1.869,22.04,-2.93,22.23390429,23.80424,-2.44668,23.92964866,1.79424,0.52332,1.869,22.01,-2.97,22.20947996
06/01/2021 05:00,24.26712,-1.97084,24.34701878,2.15712,0.62916,2.247,22.11,-2.6,22.26234714,24.23712,-2.00084,24.31956715,2.15712,0.62916,2.247,22.08,-2.63,22.23608104
06/01/2021 05:30,24.784,-1.8905,24.85599819,1.884,0.5495,1.9625,22.9,-2.44,23.0296244,24.744,-1.9305,24.81919351,1.884,0.5495,1.9625,22.86,-2.48,22.99412969
06/01/2021 06:00,25.91312,1.01466,25.93297752,1.59312,0.46466,1.6595,24.32,0.55,24.32621837,25.85312,-1.52534,25.89807861,1.59312,0.46466,1.6595,24.26,-1.99,24.34148106
06/01/2021 06:30,30.41744,1.37092,30.44831814,1.47744,0.43092,1.539,28.94,0.94,28.95526204,30.34744,1.08092,30.36668409,1.47744,0.43092,1.539,28.87,0.65,28.87731636
06/01/2021 07:00,33.72128,3.17454,33.87037687,1.66128,0.48454,1.7305,32.06,2.69,32.17265454,33.65128,3.14454,33.79788126,1.66128,0.48454,1.7305,31.99,2.66,32.10040031
06/01/2021 07:30,37.00272,4.69246,37.29906793,1.96272,0.57246,2.0445,35.04,4.12,35.28138319,36.88272,3.75246,37.07311682,1.96272,0.57246,2.0445,34.92,3.18,35.06449486
06/01/2021 08:00,39.92872,5.45546,40.29968641,1.69872,0.49546,1.7695,38.23,4.96,38.55041504,39.85872,5.40546,40.22358211,1.69872,0.49546,1.7695,38.16,4.91,38.47458512
06/01/2021 08:30,41.62288,6.67584,42.15484526,1.56288,0.45584,1.628,40.06,6.22,40.54000493,41.40288,5.61584,41.78200727,1.56288,0.45584,1.628,39.84,5.16,40.17276689
06/01/2021 09:00,42.35336,6.49098,42.84786955,2.16336,0.63098,2.2535,40.19,5.86,40.61496892,42.27336,6.44098,42.76123465,2.16336,0.63098,2.2535,40.11,5.81,40.52860965
06/01/2021 09:30,43.6632,10.1326,44.82348287,2.4432,0.7126,2.545,41.22,9.42,42.2826773,42.5532,3.1726,42.67130442,2.4432,0.7126,2.545,40.11,2.46,40.18536674
06/01/2021 10:00,44.2164,11.0977,45.58781607,3.6264,1.0577,3.7775,40.59,10.04,41.81327182,42.9564,3.3777,43.08899115,3.6264,1.0577,3.7775,39.33,2.32,39.39836672
06/01/2021 10:30,43.47008,10.52044,44.72502111,3.67008,1.07044,3.823,39.8,9.45,40.90650926,42.25008,2.98044,42.35507387,3.67008,1.07044,3.823,38.58,1.91,38.62725074
06/01/2021 11:00,43.41696,7.44328,44.050367,3.81696,1.11328,3.976,39.6,6.33,40.10272933,43.33696,7.41328,43.9664511,3.81696,1.11328,3.976,39.52,6.3,40.01900049
06/01/2021 11:30,44.4184,8.3337,45.19341561,6.4584,1.8837,6.7275,37.96,6.45,38.504079,44.3584,8.2737,45.12340592,6.4584,1.8837,6.7275,37.9,6.39,38.43490731
06/01/2021 12:00,44.35544,8.01742,45.07420638,4.82544,1.40742,5.0265,39.53,6.61,40.07883481,44.28544,7.96742,44.99644405,4.82544,1.40742,5.0265,39.46,6.56,40.00156497
06/01/2021 12:30,44.03464,7.26052,44.62919079,3.94464,1.15052,4.109,40.09,6.11,40.55293084,43.96464,7.21052,44.55200522,3.94464,1.15052,4.109,40.02,6.06,40.47621524
06/01/2021 13:00,43.03488,6.99684,43.59996177,4.75488,1.38684,4.953,38.28,5.61,38.68889376,42.97488,6.94684,43.53273363,4.75488,1.38684,4.953,38.22,5.56,38.62229926
06/01/2021 13:30,42.5024,7.0057,43.07590786,5.6424,1.6457,5.8775,36.86,5.36,37.24767375,42.4424,6.9557,43.0085931,5.6424,1.6457,5.8775,36.8,5.31,37.18112559
06/01/2021 14:00,41.45152,8.25086,42.26470396,7.99152,2.33086,8.3245,33.46,5.92,33.97967039,41.16152,6.51086,41.67327713,7.99152,2.33086,8.3245,33.17,4.18,33.43233913
06/01/2021 14:30,40.7912,8.4641,41.66008865,6.3912,1.8641,6.6575,34.4,6.6,35.02741783,40.1612,4.3441,40.39546002,6.3912,1.8641,6.6575,33.77,2.48,33.86094062
06/01/2021 15:00,40.3104,5.7647,40.72051221,4.6104,1.3447,4.8025,35.7,4.42,35.97257845,40.2604,5.7147,40.66395952,4.6104,1.3447,4.8025,35.65,4.37,35.91684006
06/01/2021 15:30,40.53832,5.35076,40.88992567,2.60832,0.76076,2.717,37.93,4.59,38.20671407,40.46832,5.30076,40.81400471,2.60832,0.76076,2.717,37.86,4.54,38.13123654
06/01/2021 16:00,41.56888,5.06134,41.87587548,1.47888,0.43134,1.5405,40.09,4.63,40.35647408,41.48888,5.01134,41.79043781,1.47888,0.43134,1.5405,40.01,4.58,40.2712863
06/01/2021 16:30,41.79024,6.30132,42.26264063,1.17024,0.34132,1.219,40.62,5.96,41.05491444,40.97024,3.28132,41.10143096,1.17024,0.34132,1.219,39.8,2.94,39.90844021
06/01/2021 17:00,43.73152,5.31336,44.05312289,1.21152,0.35336,1.262,42.52,4.96,42.80831695,43.21152,3.29336,43.33683976,1.21152,0.35336,1.262,42,2.94,42.10277426
06/01/2021 17:30,44.11688,3.09534,44.22533471,1.28688,0.37534,1.3405,42.83,2.72,42.91628246,44.03688,3.05534,44.14274462,1.28688,0.37534,1.3405,42.75,2.68,42.8339223
06/01/2021 18:00,43.1988,2.4959,43.27084282,1.2888,0.3759,1.3425,41.91,2.12,41.9635854,43.1388,2.4559,43.20865087,1.2888,0.3759,1.3425,41.85,2.08,41.90165749
06/01/2021 18:30,41.38456,1.73508,41.42091632,1.35456,0.39508,1.411,40.03,1.34,40.0524219,41.31456,1.70508,41.34972994,1.35456,0.39508,1.411,39.96,1.31,39.98146696
06/01/2021 19:00,39.87192,1.46056,39.89866213,1.44192,0.42056,1.502,38.43,1.04,38.44406976,39.79192,1.43056,39.81762674,1.44192,0.42056,1.502,38.35,1.01,38.36329756
06/01/2021 19:30,38.82736,1.34048,38.85049255,1.40736,0.41048,1.466,37.42,0.93,37.43155487,38.75736,1.32048,38.77984814,1.40736,0.41048,1.466,37.35,0.91,37.36108403
06/01/2021 20:00,37.21912,1.06266,37.23428715,1.20912,0.35266,1.2595,36.01,0.71,36.01699876,37.14912,0.99266,37.16238005,1.20912,0.35266,1.2595,35.94,0.64,35.94569793
06/01/2021 20:30,35.88944,0.25442,35.89034178,1.00944,0.29442,1.0515,34.88,-0.04,34.88002294,35.82944,0.06442,35.82949791,1.00944,0.29442,1.0515,34.82,-0.23,34.82075961
06/01/2021 21:00,34.3676,2.8818,34.48821104,0.8976,0.2618,0.935,33.47,2.62,33.57238895,34.2176,-0.8882,34.22912574,0.8976,0.2618,0.935,33.32,-1.15,33.33983953
06/01/2021 21:30,33.20864,-0.53248,33.21290872,1.08864,0.31752,1.134,32.12,-0.85,32.13124492,33.15864,-0.56248,33.16341042,1.08864,0.31752,1.134,32.07,-0.88,32.08207132
06/01/2021 22:00,31.1608,-1.1806,31.18315688,0.8208,0.2394,0.855,30.34,-1.42,30.37321188,31.1208,-1.2106,31.14433729,0.8208,0.2394,0.855,30.3,-1.45,30.33467488
06/01/2021 22:30,28.2424,-2.2268,28.33005111,0.9024,0.2632,0.94,27.34,-2.49,27.45315465,28.1924,-2.2768,28.28418703,0.9024,0.2632,0.94,27.29,-2.54,27.40794958
06/01/2021 23:00,26.378,-1.441,26.41733077,0.888,0.259,0.925,25.49,-1.7,25.546626,25.968,-4.261,26.31526449,0.888,0.259,0.925,25.08,-4.52,25.48404991
06/01/2021 23:30,24.55328,-2.93696,24.72830954,0.83328,0.24304,0.868,23.72,-3.18,23.9322126,24.53328,-2.97696,24.71323772,0.83328,0.24304,0.868,23.7,-3.22,23.91774237
07/01/2021 00:00,23.57728,-2.96246,23.76266613,0.91728,0.26754,0.9555,22.66,-3.23,22.8890476,23.55728,-3.01246,23.74911275,0.91728,0.26754,0.9555,22.64,-3.28,22.87636335
07/01/2021 00:30,23.76176,-3.03782,23.95515787,0.76176,0.22218,0.7935,23,-3.26,23.22988592,23.74176,-3.07782,23.94042907,0.76176,0.22218,0.7935,22.98,-3.3,23.21573604
07/01/2021 01:00,24.97616,-2.79362,25.13190962,1.01616,0.29638,1.0585,23.96,-3.09,24.15842917,24.94616,-2.83362,25.10657884,1.01616,0.29638,1.0585,23.93,-3.13,24.13383103
07/01/2021 01:30,25.26704,-2.76128,25.41747386,1.12704,0.32872,1.174,24.14,-3.09,24.3369616,25.24704,-2.78128,25.39977455,1.12704,0.32872,1.174,24.12,-3.11,24.31967311
07/01/2021 02:00,24.7472,-2.7904,24.90402056,1.0272,0.2996,1.07,23.72,-3.09,23.92042015,24.7172,-2.8604,24.88215955,1.0272,0.2996,1.07,23.69,-3.16,23.89982636
07/01/2021 02:30,24.56528,-2.88346,24.7339306,0.84528,0.24654,0.8805,23.72,-3.13,23.92562016,24.53528,-2.87346,24.70297021,0.84528,0.24654,0.8805,23.69,-3.12,23.89457051
07/01/2021 03:00,24.25184,-2.25488,24.35644119,0.77184,0.22512,0.804,23.48,-2.48,23.61060779,24.17184,-3.31488,24.3980794,0.77184,0.22512,0.804,23.4,-3.54,23.66625446
07/01/2021 03:30,24.10072,-2.96354,24.28224194,0.81072,0.23646,0.8445,23.29,-3.2,23.50880899,24.07072,-3.00354,24.25738679,0.81072,0.23646,0.8445,23.26,-3.24,23.48457366
07/01/2021 04:00,23.80912,-2.96984,23.99362717,0.78912,0.23016,0.822,23.02,-3.2,23.24135108,23.78912,-3.00984,23.97876909,0.78912,0.23016,0.822,23,-3.24,23.22708763
07/01/2021 04:30,23.93056,-2.72442,24.0851441,0.91056,0.26558,0.9485,23.02,-2.99,23.21336899,23.91056,-2.76442,24.06983376,0.91056,0.26558,0.9485,23,-3.03,23.19872626
07/01/2021 05:00,24.3744,-2.3358,24.48606414,0.9744,0.2842,1.015,23.4,-2.62,23.54621838,24.3444,-2.3758,24.4600539,0.9744,0.2842,1.015,23.37,-2.66,23.52089497
07/01/2021 05:30,25.08632,-2.17274,25.18023531,0.91632,0.26726,0.9545,24.17,-2.44,24.29284874,25.05632,-2.21274,25.1538345,0.91632,0.26726,0.9545,24.14,-2.48,24.26705586
07/01/2021 06:00,26.30136,0.61248,26.30849045,0.83136,0.24248,0.866,25.47,0.37,25.47268733,26.18136,-1.92752,26.2522179,0.83136,0.24248,0.866,25.35,-2.17,25.44270819
07/01/2021 06:30,30.25336,1.53598,30.29232619,0.84336,0.24598,0.8785,29.41,1.29,29.4382778,29.99336,-0.73402,30.0023404,0.84336,0.24598,0.8785,29.15,-0.98,29.16646876
07/01/2021 07:00,33.5728,2.0329,33.63429176,0.8328,0.2429,0.8675,32.74,1.79,32.78889599,33.5128,2.0129,33.5731966,0.8328,0.2429,0.8675,32.68,1.77,32.72789789
07/01/2021 07:30,37.7456,4.8108,38.05094107,0.8256,0.2408,0.86,36.92,4.57,37.20176474,37.4856,3.6108,37.6591036,0.8256,0.2408,0.86,36.66,3.37,36.81456913
07/01/2021 08:00,39.51904,4.50972,39.77552133,0.71904,0.20972,0.749,38.8,4.3,39.03754603,39.44904,4.45972,39.70032568,0.71904,0.20972,0.749,38.73,4.25,38.96248709
07/01/2021 08:30,41.50816,5.38488,41.85599454,0.66816,0.19488,0.696,40.84,5.19,41.16845516,41.42816,5.32488,41.7689692,0.66816,0.19488,0.696,40.76,5.13,41.08155912
07/01/2021 09:00,43.31848,6.85414,43.85738187,1.00848,0.29414,1.0505,42.31,6.56,42.81553106,43.05848,5.69414,43.43335044,1.00848,0.29414,1.0505,42.05,5.4,42.39531224
07/01/2021 09:30,44.17152,6.86836,44.70232151,1.33152,0.38836,1.387,42.84,6.48,43.3273124,44.08152,6.80836,44.60419455,1.33152,0.38836,1.387,42.75,6.42,43.22937543
07/01/2021 10:00,44.56832,7.29076,45.16071666,1.88832,0.55076,1.967,42.68,6.74,43.20891112,44.48832,7.23076,45.07210342,1.88832,0.55076,1.967,42.6,6.68,43.12055658
07/01/2021 10:30,42.89544,6.53742,43.39074363,2.42544,0.70742,2.5265,40.47,5.83,40.88777079,42.81544,6.48742,43.30413976,2.42544,0.70742,2.5265,40.39,5.78,40.80147669
07/01/2021 11:00,43.20408,6.85744,43.74490841,2.73408,0.79744,2.848,40.47,6.06,40.92119866,43.12408,6.80744,43.65807503,2.73408,0.79744,2.848,40.39,6.01,40.83469358
07/01/2021 11:30,43.1092,6.8781,43.65445435,3.0792,0.8981,3.2075,40.03,5.98,40.47420537,43.0392,6.8281,43.57746764,3.0792,0.8981,3.2075,39.96,5.93,40.39760513
07/01/2021 12:00,43.12936,6.80398,43.66275115,3.09936,0.90398,3.2285,40.03,5.9,40.46246285,43.05936,6.75398,43.58583175,3.09936,0.90398,3.2285,39.96,5.85,40.38593938
07/01/2021 12:30,44.25328,6.57554,44.73913854,2.93328,0.85554,3.0555,41.32,5.72,41.71403601,44.17328,6.51554,44.65121418,2.93328,0.85554,3.0555,41.24,5.66,41.62659246
07/01/2021 13:00,44.8976,7.0418,45.44646777,3.0576,0.8918,3.185,41.84,6.15,42.28957437,44.8176,6.9918,45.35970169,3.0576,0.8918,3.185,41.76,6.1,42.2031705
07/01/2021 13:30,44.84616,7.03638,45.39480929,2.93616,0.85638,3.0585,41.91,6.18,42.36319747,44.77616,6.98638,45.31792151,2.93616,0.85638,3.0585,41.84,6.13,42.28667048
07/01/2021 14:00,44.79328,7.05054,45.34476869,3.05328,0.89054,3.1805,41.74,6.16,42.19209879,44.72328,6.99054,45.26631665,3.05328,0.89054,3.1805,41.67,6.1,42.11411759
07/01/2021 14:30,42.93072,5.74646,43.31360666,2.49072,0.72646,2.5945,40.44,5.02,40.7503865,42.85072,5.69646,43.22769785,2.49072,0.72646,2.5945,40.36,4.97,40.66485583
07/01/2021 15:00,43.06024,5.58882,43.42141382,1.95024,0.56882,2.0315,41.11,5.02,41.41536551,43.00024,5.53882,43.35549754,1.95024,0.56882,2.0315,41.05,4.97,41.34976904
07/01/2021 15:30,42.864,5.157,43.17310673,1.224,0.357,1.275,41.64,4.8,41.91574406,42.804,5.117,43.10877063,1.224,0.357,1.275,41.58,4.76,41.85157106
07/01/2021 16:00,43.46696,5.05078,43.75942173,0.99696,0.29078,1.0385,42.47,4.76,42.73591581,43.38696,5.00078,43.67420404,0.99696,0.29078,1.0385,42.39,4.71,42.650864
07/01/2021 16:30,44.58304,4.99422,44.86189574,0.80304,0.23422,0.8365,43.78,4.76,44.03800631,44.49304,4.94422,44.76690653,0.80304,0.23422,0.8365,43.69,4.71,43.94314736
07/01/2021 17:00,45.53864,4.40252,45.75095535,0.72864,0.21252,0.759,44.81,4.19,45.00546856,45.44864,4.35252,45.65658012,0.72864,0.21252,0.759,44.72,4.14,44.91122354
07/01/2021 17:30,44.8356,3.0358,44.93825886,0.7056,0.2058,0.735,44.13,2.83,44.22064902,44.7456,2.9858,44.84510811,0.7056,0.2058,0.735,44.04,2.78,44.12765573
07/01/2021 18:00,44.38192,3.65056,44.53180225,0.72192,0.21056,0.752,43.66,3.44,43.79531025,43.91192,0.73056,43.91799672,0.72192,0.21056,0.752,43.19,0.52,43.19313024
07/01/2021 18:30,42.55384,1.82112,42.5927902,0.72384,0.21112,0.754,41.83,1.61,41.86097228,42.48384,1.78112,42.52116002,0.72384,0.21112,0.754,41.76,1.57,41.78950227
07/01/2021 19:00,41.1288,1.6159,41.16053112,0.8088,0.2359,0.8425,40.32,1.38,40.34360916,41.0788,1.5759,41.1090169,0.8088,0.2359,0.8425,40.27,1.34,40.29228834
07/01/2021 19:30,39.21112,1.16116,39.22830896,0.62112,0.18116,0.647,38.59,0.98,38.60244163,39.14112,1.13116,39.15746159,0.62112,0.18116,0.647,38.52,0.95,38.53171291
07/01/2021 20:00,37.7096,0.9178,37.72076734,0.6096,0.1778,0.635,37.1,0.74,37.10737932,37.6396,0.8778,37.64983428,0.6096,0.1778,0.635,37.03,0.7,37.03661567
07/01/2021 20:30,36.82248,0.78864,36.83092432,0.61248,0.17864,0.638,36.21,0.61,36.21513772,36.75248,0.69864,36.75911974,0.61248,0.17864,0.638,36.14,0.52,36.14374081
07/01/2021 21:00,35.384,0.0495,35.38403462,0.684,0.1995,0.7125,34.7,-0.15,34.70032421,35.344,0.0495,35.34403466,0.684,0.1995,0.7125,34.66,-0.15,34.66032458
07/01/2021 21:30,34.01584,2.71962,34.12438577,0.61584,0.17962,0.6415,33.4,2.54,33.4964416,33.91584,-0.28038,33.91699892,0.61584,0.17962,0.6415,33.3,-0.46,33.30317703
07/01/2021 22:00,31.7572,-1.1729,31.77885219,0.6072,0.1771,0.6325,31.15,-1.35,31.17923989,31.6972,-1.2129,31.72039745,0.6072,0.1771,0.6325,31.09,-1.39,31.12105718
07/01/2021 22:30,28.7076,-2.2857,28.79845,0.5976,0.1743,0.6225,28.11,-2.46,28.2174361,28.6576,-2.3257,28.75181591,0.5976,0.1743,0.6225,28.06,-2.5,28.17114836
07/01/2021 23:00,26.78744,-2.55408,26.9089254,0.63744,0.18592,0.664,26.15,-2.74,26.2931569,26.75744,-2.59408,26.88289133,0.63744,0.18592,0.664,26.12,-2.78,26.26752367
07/01/2021 23:30,25.18248,-1.47386,25.22557358,0.67248,0.19614,0.7005,24.51,-1.67,24.56682723,25.01248,-3.29386,25.22842979,0.67248,0.19614,0.7005,24.34,-3.49,24.5889345
08/01/2021 00:00,23.9116,-3.0662,24.10738885,0.5616,0.1638,0.585,23.35,-3.23,23.57234396,23.8816,-3.1162,24.08405117,0.5616,0.1638,0.585,23.32,-3.28,23.54953927
08/01/2021 00:30,23.91352,-3.06564,24.10922204,0.56352,0.16436,0.587,23.35,-3.23,23.57234396,23.88352,-3.11564,24.08588259,0.56352,0.16436,0.587,23.32,-3.28,23.54953927
08/01/2021 01:00,24.87592,-2.93744,25.04875146,0.62592,0.18256,0.652,24.25,-3.12,24.44988548,24.84592,-2.97744,25.02368657,0.62592,0.18256,0.652,24.22,-3.16,24.4252738
08/01/2021 01:30,25.17832,-2.95424,25.35104203,0.56832,0.16576,0.592,24.61,-3.12,24.8069849,25.14832,-2.99424,25.32594464,0.56832,0.16576,0.592,24.58,-3.16,24.78229207
08/01/2021 02:00,24.75232,-3.04724,24.93918637,0.59232,0.17276,0.617,24.16,-3.22,24.3736333,24.72232,-3.08724,24.91433637,0.59232,0.17276,0.617,24.13,-3.26,24.3492197
08/01/2021 02:30,24.73256,-2.90342,24.90239691,0.74256,0.21658,0.7735,23.99,-3.12,24.19203381,24.69256,-2.94342,24.86737301,0.74256,0.21658,0.7735,23.95,-3.16,24.15756817
08/01/2021 03:00,24.50384,-2.90888,24.67589426,0.72384,0.21112,0.754,23.78,-3.12,23.98380287,24.48384,-2.97888,24.66439027,0.72384,0.21112,0.754,23.76,-3.19,23.97318711
08/01/2021 03:30,24.25648,-2.95936,24.43633838,0.75648,0.22064,0.788,23.5,-3.18,23.71418141,24.22648,-2.99936,24.41144186,0.75648,0.22064,0.788,23.47,-3.22,23.68985648
08/01/2021 04:00,24.23392,-2.77594,24.39239065,0.73392,0.21406,0.7645,23.5,-2.99,23.68945124,24.20392,-2.81594,24.3671759,0.73392,0.21406,0.7645,23.47,-3.03,23.66477974
08/01/2021 04:30,24.24704,-2.55878,24.38167968,0.82704,0.24122,0.8615,23.42,-2.8,23.58678444,24.22704,-2.59878,24.36602398,0.82704,0.24122,0.8615,23.4,-2.84,23.57171186
08/01/2021 05:00,24.22976,-2.40382,24.3487088,0.80976,0.23618,0.8435,23.42,-2.64,23.5683262,24.20976,-2.44382,24.33279136,0.80976,0.23618,0.8435,23.4,-2.68,23.55297009
08/01/2021 05:30,24.8232,-2.1924,24.91982897,0.6432,0.1876,0.67,24.18,-2.38,24.29684753,24.7932,-2.2324,24.89350068,0.6432,0.1876,0.67,24.15,-2.42,24.27094765
08/01/2021 06:00,25.81752,-1.65114,25.87026483,0.64752,0.18886,0.6745,25.17,-1.84,25.23716505,25.78752,-1.69114,25.84291281,0.64752,0.18886,0.6745,25.14,-1.88,25.21019635
08/01/2021 06:30,30.15536,0.41948,30.15827747,0.61536,0.17948,0.641,29.54,0.24,29.54097493,30.10536,0.12948,30.10563844,0.61536,0.17948,0.641,29.49,-0.05,29.49004239
08/01/2021 07:00,33.29568,2.13874,33.36430001,0.71568,0.20874,0.7455,32.58,1.93,32.63711537,33.25568,2.09874,33.32183911,0.71568,0.20874,0.7455,32.54,1.89,32.59484162
08/01/2021 07:30,36.50472,3.71846,36.69361698,0.71472,0.20846,0.7445,35.79,3.51,35.96170463,36.40472,2.63846,36.50020698,0.71472,0.20846,0.7445,35.69,2.43,35.7726292
08/01/2021 08:00,39.80064,5.34852,40.15840647,0.68064,0.19852,0.709,39.12,5.15,39.45753287,39.63064,4.67852,39.90584138,0.68064,0.19852,0.709,38.95,4.48,39.2067966
08/01/2021 08:30,41.72944,5.71692,42.11922764,0.46944,0.13692,0.489,41.26,5.58,41.63560976,41.66944,5.66692,42.05301668,0.46944,0.13692,0.489,41.2,5.53,41.56947077
08/01/2021 09:00,48.19488,7.06184,48.70950669,0.55488,0.16184,0.578,47.64,6.9,48.13709173,48.10488,7.01184,48.61322228,0.55488,0.16184,0.578,47.55,6.85,48.04086802
08/01/2021 09:30,49.89944,7.32942,50.43485412,0.64944,0.18942,0.6765,49.25,7.14,49.76486813,49.80944,7.27942,50.33855648,0.64944,0.18942,0.6765,49.16,7.09,49.668639
08/01/2021 10:00,50.2092,7.7256,50.80008524,0.7392,0.2156,0.77,49.47,7.51,50.03679646,50.1192,7.6756,50.70354074,0.7392,0.2156,0.77,49.38,7.46,49.94032439
08/01/2021 10:30,49.22472,7.48096,49.78993695,0.89472,0.26096,0.932,48.33,7.22,48.86632071,49.13472,7.42096,49.69196471,0.89472,0.26096,0.932,48.24,7.16,48.76846522
08/01/2021 11:00,49.888,7.814,50.49624877,1.008,0.294,1.05,48.88,7.52,49.45507861,49.808,7.764,50.40948879,1.008,0.294,1.05,48.8,7.47,49.36842007
08/01/2021 11:30,49.85016,7.79838,50.45644838,1.40016,0.40838,1.4585,48.45,7.39,49.01035197,49.76016,7.74838,50.35981449,1.40016,0.40838,1.4585,48.36,7.34,48.91385489
08/01/2021 12:00,49.61408,7.34494,50.15481111,1.59408,0.46494,1.6605,48.02,6.88,48.51035766,49.53408,7.29494,50.06836557,1.59408,0.46494,1.6605,47.94,6.83,48.42409008
08/01/2021 12:30,49.738,6.9665,50.2235081,1.428,0.4165,1.4875,48.31,6.55,48.75201124,49.658,6.9165,50.13736068,1.428,0.4165,1.4875,48.23,6.5,48.66603436
08/01/2021 13:00,49.03912,6.54266,49.47364642,1.20912,0.35266,1.2595,47.83,6.19,48.22888139,48.96912,6.49266,49.3976654,1.20912,0.35266,1.2595,47.76,6.14,48.15306013
08/01/2021 13:30,49.71144,6.49292,50.13367408,1.14144,0.33292,1.189,48.57,6.16,48.95906964,49.62144,6.44292,50.03797084,1.14144,0.33292,1.189,48.48,6.11,48.86350888
08/01/2021 14:00,48.98216,6.60688,49.42573076,1.29216,0.37688,1.346,47.69,6.23,48.09520766,48.73216,5.67688,49.06169977,1.29216,0.37688,1.346,47.44,5.3,47.7351401
08/01/2021 14:30,42.3832,4.6051,42.63264698,1.4232,0.4151,1.4825,40.96,4.19,41.17375013,42.3332,4.7451,42.59830743,1.4232,0.4151,1.4825,40.91,4.33,41.13850994
08/01/2021 15:00,41.30216,4.46188,41.54246976,0.93216,0.27188,0.971,40.37,4.19,40.58685748,41.22216,4.42188,41.45864805,0.93216,0.27188,0.971,40.29,4.15,40.50316778
08/01/2021 15:30,40.99912,4.25016,41.21882702,0.54912,0.16016,0.572,40.45,4.09,40.65624921,40.91912,4.20016,41.13411875,0.54912,0.16016,0.572,40.37,4.04,40.5716465
08/01/2021 16:00,41.5276,4.1193,41.73140537,0.4776,0.1393,0.4975,41.05,3.98,41.24248901,41.4576,4.0693,41.65683378,0.4776,0.1393,0.4975,40.98,3.93,41.16801307
08/01/2021 16:30,42.58024,4.12132,42.7792253,0.69024,0.20132,0.719,41.89,3.92,42.07301392,42.49024,4.07132,42.68484675,0.69024,0.20132,0.719,41.8,3.87,41.97876725
08/01/2021 17:00,42.43616,2.88138,42.53386917,0.65616,0.19138,0.6835,41.78,2.69,41.86650809,42.36616,2.83138,42.46066681,0.65616,0.19138,0.6835,41.71,2.64,41.7934648
08/01/2021 17:30,42.25032,2.29926,42.31283655,0.82032,0.23926,0.8545,41.43,2.06,41.48118248,42.18032,2.25926,42.24078185,0.82032,0.23926,0.8545,41.36,2.02,41.40929847
08/01/2021 18:00,41.43456,1.68008,41.46860778,0.99456,0.29008,1.036,40.44,1.39,40.46388143,41.35456,1.64008,41.38706918,0.99456,0.29008,1.036,40.36,1.35,40.38257174
08/01/2021 18:30,39.70064,1.83602,39.74307217,0.98064,0.28602,1.0215,38.72,1.55,38.7510116,39.43064,-2.53398,39.51197825,0.98064,0.28602,1.0215,38.45,-2.82,38.55327353
08/01/2021 19:00,38.1816,0.8038,38.19005987,0.8016,0.2338,0.835,37.38,0.57,37.38434565,38.1116,0.6738,38.11755581,0.8016,0.2338,0.835,37.31,0.44,37.31259439
08/01/2021 19:30,37.04488,3.50434,37.21026113,0.73488,0.21434,0.7655,36.31,3.29,36.45874655,36.39488,-3.60566,36.5730512,0.73488,0.21434,0.7655,35.66,-3.82,35.86402097
08/01/2021 20:00,36.02208,4.12144,36.25708917,0.62208,0.18144,0.648,35.4,3.94,35.61858504,34.81208,-4.11856,35.05486343,0.62208,0.18144,0.648,34.19,-4.3,34.45933981
08/01/2021 20:30,35.29224,3.87482,35.50431571,0.70224,0.20482,0.7315,34.59,3.67,34.78414869,34.09224,-4.36518,34.37056334,0.70224,0.20482,0.7315,33.39,-4.57,33.70129078
08/01/2021 21:00,33.83448,2.53464,33.92928583,0.80448,0.23464,0.838,33.03,2.3,33.10998188,32.89448,-3.90536,33.1254985,0.80448,0.23464,0.838,32.09,-4.14,32.35595308
08/01/2021 21:30,31.91936,-1.24602,31.94367087,0.69936,0.20398,0.7285,31.22,-1.45,31.25365419,31.85936,-1.28602,31.88530488,0.69936,0.20398,0.7285,31.16,-1.49,31.19560386
08/01/2021 22:00,29.84192,-2.07194,29.91376146,0.78192,0.22806,0.8145,29.06,-2.3,29.15087649,29.80192,-2.11194,29.87665855,0.78192,0.22806,0.8145,29.02,-2.34,29.11418898
08/01/2021 22:30,27.70328,-2.46196,27.81246069,0.71328,0.20804,0.743,26.99,-2.67,27.12174404,27.66328,-2.50196,27.7761924,0.71328,0.20804,0.743,26.95,-2.71,27.08591147
08/01/2021 23:00,25.83024,-1.90868,25.90066327,0.69024,0.20132,0.719,25.14,-2.11,25.22839075,25.72024,-3.24868,25.9245958,0.69024,0.20132,0.719,25.03,-3.45,25.266646
08/01/2021 23:30,24.35632,-3.18524,24.56371466,0.73632,0.21476,0.767,23.62,-3.4,23.86345323,24.31632,-3.23524,24.53059714,0.73632,0.21476,0.767,23.58,-3.45,23.83104907
09/01/2021 00:00,23.24008,-3.32706,23.4770238,0.73008,0.21294,0.7605,22.51,-3.54,22.78665618,23.20008,-3.36706,23.44313983,0.73008,0.21294,0.7605,22.47,-3.58,22.75340194
09/01/2021 00:30,23.37984,-3.25838,23.6058035,0.75984,0.22162,0.7915,22.62,-3.48,22.8861268,23.34984,-3.29838,23.58165259,0.75984,0.22162,0.7915,22.59,-3.52,22.86260046
09/01/2021 01:00,24.342,-3.159,24.54612485,0.792,0.231,0.825,23.55,-3.39,23.79274259,24.302,-3.199,24.51164631,0.792,0.231,0.825,23.51,-3.43,23.75889307
09/01/2021 01:30,24.36984,-3.15088,24.57269107,0.81984,0.23912,0.854,23.55,-3.39,23.79274259,24.32984,-3.19088,24.53819125,0.81984,0.23912,0.854,23.51,-3.43,23.75889307
09/01/2021 02:00,23.7852,-3.3014,24.01322513,0.7152,0.2086,0.745,23.07,-3.51,23.335488,23.7552,-3.3414,23.98904919,0.7152,0.2086,0.745,23.04,-3.55,23.31188753
09/01/2021 02:30,23.6516,-3.2237,23.87028329,0.7416,0.2163,0.7725,22.91,-3.44,23.16682326,23.6216,-3.2537,23.84463357,0.7416,0.2163,0.7725,22.88,-3.47,23.14163564
09/01/2021 03:00,23.22744,-3.35408,23.46835788,0.63744,0.18592,0.664,22.59,-3.54,22.86568827,23.18744,-3.33408,23.42591435,0.63744,0.18592,0.664,22.55,-3.52,22.82307823
09/01/2021 03:30,23.02992,-3.29794,23.26485812,0.82992,0.24206,0.8645,22.2,-3.54,22.48047153,22.98992,-3.32794,23.22954167,0.82992,0.24206,0.8645,22.16,-3.57,22.44572342
09/01/2021 04:00,22.59368,-2.60476,22.743332,0.70368,0.20524,0.733,21.89,-2.81,22.06962166,22.03368,-5.85476,22.79827338,0.70368,0.20524,0.733,21.33,-6.06,22.17414034
09/01/2021 04:30,22.22136,-3.38002,22.47695209,0.65136,0.18998,0.6785,21.57,-3.57,21.86343523,22.19136,-3.41002,22.45183055,0.65136,0.18998,0.6785,21.54,-3.6,21.8387637
09/01/2021 05:00,22.20216,-3.23562,22.43669195,0.63216,0.18438,0.6585,21.57,-3.42,21.83944367,22.17216,-3.27562,22.41281699,0.63216,0.18438,0.6585,21.54,-3.46,21.81612248
09/01/2021 05:30,22.57992,-3.01044,22.77971765,0.64992,0.18956,0.677,21.93,-3.2,22.16224041,22.55992,-3.06044,22.76656064,0.64992,0.18956,0.677,21.91,-3.25,22.14973138
09/01/2021 06:00,22.87992,-2.92044,23.06555243,0.64992,0.18956,0.677,22.23,-3.11,22.44649193,22.85992,-2.96044,23.05081663,0.64992,0.18956,0.677,22.21,-3.15,22.43226694
09/01/2021 06:30,25.75496,-1.72522,25.81267806,0.56496,0.16478,0.5885,25.19,-1.89,25.26080363,25.88496,1.30478,25.91782408,0.56496,0.16478,0.5885,25.32,1.14,25.34565051
09/01/2021 07:00,27.51144,-0.48208,27.51566339,0.54144,0.15792,0.564,26.97,-0.64,26.97759255,27.47144,-0.50208,27.47602773,0.54144,0.15792,0.564,26.93,-0.66,26.93808642
09/01/2021 07:30,28.68656,0.03358,28.68657965,0.52656,0.15358,0.5485,28.16,-0.12,28.16025568,28.64656,0.03358,28.64657968,0.52656,0.15358,0.5485,28.12,-0.12,28.12025604
09/01/2021 08:00,30.57016,2.68088,30.68748605,0.62016,0.18088,0.646,29.95,2.5,30.05415945,30.02016,-2.75912,30.14668721,0.62016,0.18088,0.646,29.4,-2.94,29.54663433
09/01/2021 08:30,31.5268,1.5049,31.56269701,0.7368,0.2149,0.7675,30.79,1.29,30.81701154,31.3768,-2.2651,31.45845286,0.7368,0.2149,0.7675,30.64,-2.48,30.74020169
09/01/2021 09:00,32.654,1.542,32.69038819,1.584,0.462,1.65,31.07,1.08,31.08876485,32.614,1.542,32.65043277,1.584,0.462,1.65,31.03,1.08,31.04878903
09/01/2021 09:30,34.23224,3.44732,34.40538142,3.04224,0.88732,3.169,31.19,2.56,31.29488297,33.85224,-0.67268,33.85892277,3.04224,0.88732,3.169,30.81,-1.56,30.84946839
09/01/2021 10:00,34.66888,6.37384,35.24992308,4.53888,1.32384,4.728,30.13,5.05,30.55027659,33.57888,-1.85616,33.63014291,4.53888,1.32384,4.728,29.04,-3.18,29.21359273
09/01/2021 10:30,34.7956,6.5933,35.41476224,5.8056,1.6933,6.0475,28.99,4.9,29.40119215,33.7256,-1.6267,33.76480784,5.8056,1.6933,6.0475,27.92,-3.32,28.11669966
09/01/2021 11:00,35.9372,5.9746,36.43045689,7.6272,2.2246,7.945,28.31,3.75,28.55728629,35.3172,0.9546,35.33009874,7.6272,2.2246,7.945,27.69,-1.27,27.71910893
09/01/2021 11:30,35.3828,3.6854,35.5742141,8.2128,2.3954,8.555,27.17,1.29,27.20060661,35.3428,3.6454,35.53030331,8.2128,2.3954,8.555,27.13,1.25,27.15878127
09/01/2021 12:00,34.25904,2.81972,34.37488389,8.15904,2.37972,8.499,26.1,0.44,26.10370855,34.22904,2.82972,34.34580753,8.15904,2.37972,8.499,26.07,0.45,26.07388349
09/01/2021 12:30,34.40056,2.01808,34.45970364,7.33056,2.13808,7.636,27.07,-0.12,27.07026598,34.37056,2.13808,34.43699727,7.33056,2.13808,7.636,27.04,0,27.04
09/01/2021 13:00,34.54064,0.95852,34.55393714,5.00064,1.45852,5.209,29.54,-0.5,29.54423125,34.50064,0.92852,34.51313243,5.00064,1.45852,5.209,29.5,-0.53,29.50476063
09/01/2021 13:30,34.31936,0.35148,34.32115979,3.87936,1.13148,4.041,30.44,-0.78,30.44999179,34.26936,0.32148,34.27086786,3.87936,1.13148,4.041,30.39,-0.81,30.40079275
09/01/2021 14:00,33.40792,2.82106,33.5268176,3.15792,0.92106,3.2895,30.25,1.9,30.30961069,33.14792,-1.04894,33.16451229,3.15792,0.92106,3.2895,29.99,-1.97,30.05463359
09/01/2021 14:30,32.7748,-0.7086,32.78245917,2.1648,0.6314,2.255,30.61,-1.34,30.63931625,32.7248,-0.7486,32.73336122,2.1648,0.6314,2.255,30.56,-1.38,30.59114251
09/01/2021 15:00,32.7316,-0.8337,32.74221578,1.9416,0.5663,2.0225,30.79,-1.4,30.82181208,32.6816,-0.8737,32.69327653,1.9416,0.5663,2.0225,30.74,-1.44,30.77370956
09/01/2021 15:30,32.4472,-1.1954,32.46921263,1.3872,0.4046,1.445,31.06,-1.6,31.10118326,32.3872,-1.2354,32.41075342,1.3872,0.4046,1.445,31,-1.64,31.04335033
09/01/2021 16:00,33.29936,-1.07602,33.31674047,0.93936,0.27398,0.9785,32.36,-1.35,32.38814752,33.23936,-1.11602,33.25809005,0.93936,0.27398,0.9785,32.3,-1.39,32.32989483
09/01/2021 16:30,34.60368,2.23274,34.67563694,0.76368,0.22274,0.7955,33.84,2.01,33.89964159,34.27368,-1.85726,34.32396474,0.76368,0.22274,0.7955,33.51,-2.08,33.57449181
09/01/2021 17:00,36.7224,2.5807,36.81296883,0.9624,0.2807,1.0025,35.76,2.3,35.83388899,36.5824,-0.8693,36.59272704,0.9624,0.2807,1.0025,35.62,-1.15,35.63855917
09/01/2021 17:30,38.1604,-0.4703,38.16329795,0.8904,0.2597,0.9275,37.27,-0.73,37.2771485,38.1004,-0.5003,38.1036846,0.8904,0.2597,0.9275,37.21,-0.76,37.21776055
09/01/2021 18:00,37.972,-0.689,37.97825042,0.792,0.231,0.825,37.18,-0.92,37.19138072,37.902,-0.729,37.90901008,0.792,0.231,0.825,37.11,-0.96,37.12241506
09/01/2021 18:30,37.02544,2.01242,37.08008956,0.86544,0.25242,0.9015,36.16,1.76,36.20280652,36.82544,-1.47758,36.85507121,0.86544,0.25242,0.9015,35.96,-1.73,36.00159024
09/01/2021 19:00,35.4984,-1.3413,35.52373134,0.8184,0.2387,0.8525,34.68,-1.58,34.71597327,35.4384,-1.3813,35.46530959,0.8184,0.2387,0.8525,34.62,-1.62,34.65788222
09/01/2021 19:30,33.86288,-1.63166,33.90216743,0.78288,0.22834,0.8155,33.08,-1.86,33.13225015,33.80288,-1.66166,33.84369676,0.78288,0.22834,0.8155,33.02,-1.89,33.07404572
09/01/2021 20:00,32.61112,-1.70884,32.65586137,0.86112,0.25116,0.897,31.75,-1.96,31.81044011,32.56112,-1.74884,32.6080508,0.86112,0.25116,0.897,31.7,-2,31.76302882
09/01/2021 20:30,31.9708,-1.8081,32.02188749,1.0008,0.2919,1.0425,30.97,-2.1,31.04111628,31.9208,-1.8481,31.97425443,1.0008,0.2919,1.0425,30.92,-2.14,30.99396715
09/01/2021 21:00,30.89624,-2.05068,30.96422023,1.02624,0.29932,1.069,29.87,-2.35,29.96229964,30.85624,-2.09068,30.92698643,1.02624,0.29932,1.069,29.83,-2.39,29.92559106
09/01/2021 21:30,29.67672,-2.26554,29.76307077,1.14672,0.33446,1.1945,28.53,-2.6,28.64822682,29.62672,-2.30554,29.71629271,1.14672,0.33446,1.1945,28.48,-2.64,28.60209783
09/01/2021 22:00,28.18512,-2.73684,28.31768498,1.00512,0.29316,1.047,27.18,-3.03,27.34836924,28.14512,-2.77684,28.28177187,1.00512,0.29316,1.047,27.14,-3.07,27.31308295
09/01/2021 22:30,26.56752,-2.19364,26.65792894,1.18752,0.34636,1.237,25.38,-2.54,25.50678341,26.43752,-3.54364,26.67395449,1.18752,0.34636,1.237,25.25,-3.89,25.54788837
09/01/2021 23:00,24.9676,-3.3257,25.18811883,1.3176,0.3843,1.3725,23.65,-3.71,23.93922722,24.9376,-3.3657,25.16370065,1.3176,0.3843,1.3725,23.62,-3.75,23.91582949
09/01/2021 23:30,23.74808,-3.41306,23.99208791,1.25808,0.36694,1.3105,22.49,-3.78,22.80544891,23.71808,-3.44306,23.96668482,1.25808,0.36694,1.3105,22.46,-3.81,22.78086258
10/01/2021 00:00,22.73128,-3.57046,23.00998207,1.06128,0.30954,1.1055,21.67,-3.88,22.0146156,22.70128,-3.59046,22.98346181,1.06128,0.30954,1.1055,21.64,-3.9,21.98862433
10/01/2021 00:30,22.78792,-3.41394,23.04222828,1.11792,0.32606,1.1645,21.67,-3.74,21.99037289,22.75792,-3.44394,23.01702947,1.11792,0.32606,1.1645,21.64,-3.77,21.96593954
10/01/2021 01:00,23.75792,-3.35894,23.99419181,0.99792,0.29106,1.0395,22.76,-3.65,23.0508156,23.72792,-3.38894,23.96871089,0.99792,0.29106,1.0395,22.73,-3.68,23.02597012
10/01/2021 01:30,23.8112,-3.4234,24.05603693,1.0512,0.3066,1.095,22.76,-3.73,23.06361854,23.7812,-3.4534,24.03063555,1.0512,0.3066,1.095,22.73,-3.76,23.03889103
10/01/2021 02:00,23.34408,-3.42256,23.59364296,1.05408,0.30744,1.098,22.29,-3.73,22.59993363,23.32408,-3.45256,23.57822891,1.05408,0.30744,1.098,22.27,-3.76,22.5851832
