Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/01/2021 02:30,23.3776,-3.1807,23.59298697,1.1976,0.3493,1.2475,22.18,-3.53,22.45914736,23.3576,-3.2207,23.57860018,1.1976,0.3493,1.2475,22.16,-3.57,22.44572342
10/01/2021 03:00,23.08776,-3.31482,23.32450843,1.45776,0.42518,1.5185,21.63,-3.74,21.9509567,23.05776,-3.34482,23.29910121,1.45776,0.42518,1.5185,21.6,-3.77,21.92653415
10/01/2021 03:30,22.74248,-3.35636,22.98881356,1.45248,0.42364,1.513,21.29,-3.78,21.62296233,22.72248,-3.38636,22.97343099,1.45248,0.42364,1.513,21.27,-3.81,21.60853998
10/01/2021 04:00,22.8528,-3.3446,23.09625115,1.2528,0.3654,1.305,21.6,-3.71,21.91629759,22.8328,-3.3846,23.0822935,1.2528,0.3654,1.305,21.58,-3.75,21.90339928
10/01/2021 04:30,22.7276,-3.3132,22.96782741,1.2576,0.3668,1.31,21.47,-3.68,21.78309666,22.7076,-3.3832,22.95824776,1.2576,0.3668,1.31,21.45,-3.75,21.77533008
10/01/2021 05:00,22.56064,-3.30648,22.80165098,1.28064,0.37352,1.334,21.28,-3.68,21.59585145,22.53064,-3.34648,22.77781085,1.28064,0.37352,1.334,21.25,-3.72,21.5731523
10/01/2021 05:30,22.7972,-3.1604,23.01522227,1.2672,0.3696,1.32,21.53,-3.53,21.81746548,22.7872,-3.2004,23.01084623,1.2672,0.3696,1.32,21.52,-3.57,21.81410782
10/01/2021 06:00,22.83472,-3.00154,23.03114586,1.19472,0.34846,1.2445,21.64,-3.35,21.89776473,22.82472,-3.05154,23.02780362,1.19472,0.34846,1.2445,21.63,-3.4,21.89559088
10/01/2021 06:30,23.4224,-2.8743,23.59810209,1.3224,0.3857,1.3775,22.1,-3.26,22.33914949,23.4024,-2.9143,23.58316073,1.3224,0.3857,1.3775,22.08,-3.3,22.32524132
10/01/2021 07:00,24.32296,-2.51122,24.45225162,1.57296,0.45878,1.6385,22.75,-2.97,22.94304688,24.30296,-2.56122,24.43754719,1.57296,0.45878,1.6385,22.73,-3.02,22.92974705
10/01/2021 07:30,24.78024,-2.50618,24.90665037,1.59024,0.46382,1.6565,23.19,-2.97,23.37941402,24.76024,-2.55618,24.89183684,1.59024,0.46382,1.6565,23.17,-3.02,23.36598596
10/01/2021 08:00,25.55656,-2.17142,25.64864175,1.36656,0.39858,1.4235,24.19,-2.57,24.32613821,25.53656,-2.21142,25.63213364,1.36656,0.39858,1.4235,24.17,-2.61,24.31051213
10/01/2021 08:30,26.63672,-1.95054,26.70804109,1.26672,0.36946,1.3195,25.37,-2.32,25.4758572,26.60672,-1.99054,26.68107567,1.26672,0.36946,1.3195,25.34,-2.36,25.44966012
10/01/2021 09:00,28.56792,0.14106,28.56826825,1.71792,0.50106,1.7895,26.85,-0.36,26.8524133,28.50792,-1.63894,28.55499303,1.71792,0.50106,1.7895,26.79,-2.14,26.87533628
10/01/2021 09:30,30.0604,-0.9603,30.07573481,2.3304,0.6797,2.4275,27.73,-1.64,27.77845388,30.0304,-1.0003,30.04705517,2.3304,0.6797,2.4275,27.7,-1.68,27.75089908
10/01/2021 10:00,31.7232,2.5351,31.82433268,3.5832,1.0451,3.7325,28.14,1.49,28.1794198,31.3932,-1.4349,31.42597563,3.5832,1.0451,3.7325,27.81,-2.48,27.92035995
10/01/2021 10:30,32.59624,2.96182,32.73052459,4.32624,1.26182,4.5065,28.27,1.7,28.32106813,32.35624,-0.64818,32.36273172,4.32624,1.26182,4.5065,28.03,-1.91,28.09499956
10/01/2021 11:00,33.49992,0.49206,33.50353359,4.42992,1.29206,4.6145,29.07,-0.8,29.08100583,33.45992,0.45206,33.46297364,4.42992,1.29206,4.6145,29.03,-0.84,29.0421504
10/01/2021 11:30,33.74488,0.11934,33.74509102,3.25488,0.94934,3.3905,30.49,-0.83,30.50129505,33.70488,0.07934,33.70497338,3.25488,0.94934,3.3905,30.45,-0.87,30.46242604
10/01/2021 12:00,34.50792,0.31106,34.50932194,3.39792,0.99106,3.5395,31.11,-0.68,31.11743081,34.46792,0.27106,34.46898581,3.39792,0.99106,3.5395,31.07,-0.72,31.07834133
10/01/2021 12:30,35.83624,3.97682,36.05622269,3.48624,1.01682,3.6315,32.35,2.96,32.4851366,35.49624,-0.52318,35.50009537,3.48624,1.01682,3.6315,32.01,-1.54,32.04702326
10/01/2021 13:00,36.03008,0.68794,36.03664699,3.49008,1.01794,3.6355,32.54,-0.33,32.54167328,35.97008,0.86794,35.98054995,3.49008,1.01794,3.6355,32.48,-0.15,32.48034637
10/01/2021 13:30,36.01056,0.99058,36.02418188,3.19056,0.93058,3.3235,32.82,0.06,32.82005484,35.95056,0.71058,35.95758179,3.19056,0.93058,3.3235,32.76,-0.22,32.7607387
10/01/2021 14:00,35.44096,0.04528,35.44098893,2.52096,0.73528,2.626,32.92,-0.69,32.92723037,35.39096,0.00528,35.39096039,2.52096,0.73528,2.626,32.87,-0.73,32.87810518
10/01/2021 14:30,35.05856,-0.20542,35.05916181,2.27856,0.66458,2.3735,32.78,-0.87,32.79154312,34.99856,-0.24542,34.99942047,2.27856,0.66458,2.3735,32.72,-0.91,32.73265189
10/01/2021 15:00,34.76368,-0.41226,34.7661244,2.08368,0.60774,2.1705,32.68,-1.02,32.69591412,34.70368,-0.45226,34.70662681,2.08368,0.60774,2.1705,32.62,-1.06,32.63721802
10/01/2021 15:30,34.94088,-0.60016,34.94603393,1.61088,0.46984,1.678,33.33,-1.07,33.34717079,34.88088,-0.64016,34.88675385,1.61088,0.46984,1.678,33.27,-1.11,33.28851153
10/01/2021 16:00,35.34424,-0.82418,35.35384808,1.25424,0.36582,1.3065,34.09,-1.19,34.1107637,35.27424,-0.86418,35.28482414,1.25424,0.36582,1.3065,34.02,-1.23,34.04222819
10/01/2021 16:30,36.5792,-0.6519,36.58500849,1.1592,0.3381,1.2075,35.42,-0.99,35.4338327,36.5092,-0.6919,36.51575564,1.1592,0.3381,1.2075,35.35,-1.03,35.36500247
10/01/2021 17:00,38.76248,-0.30636,38.76369064,1.45248,0.42364,1.513,37.31,-0.73,37.31714083,38.69248,-0.33636,38.69394199,1.45248,0.42364,1.513,37.24,-0.76,37.24775429
10/01/2021 17:30,39.4048,-0.3086,39.40600839,1.4448,0.4214,1.505,37.96,-0.73,37.96701858,39.3448,-0.3386,39.34625696,1.4448,0.4214,1.505,37.9,-0.76,37.90761929
10/01/2021 18:00,38.5408,-0.4731,38.54370361,1.6008,0.4669,1.6675,36.94,-0.94,36.951958,38.4608,-0.5031,38.46409035,1.6008,0.4669,1.6675,36.86,-0.97,36.87276095
10/01/2021 18:30,36.94832,2.20326,37.01395285,1.82832,0.53326,1.9045,35.12,1.67,35.15968288,36.83832,-1.01674,36.85234837,1.82832,0.53326,1.9045,35.01,-1.55,35.04429483
10/01/2021 19:00,35.41576,-1.08082,35.43224842,1.74576,0.50918,1.8185,33.67,-1.59,33.70752142,35.36576,-1.12082,35.38351619,1.74576,0.50918,1.8185,33.62,-1.63,33.65949049
10/01/2021 19:30,34.24272,0.81996,34.25253578,1.30272,0.37996,1.357,32.94,0.44,32.94293855,33.43272,-4.17004,33.69177942,1.30272,0.37996,1.357,32.13,-4.55,32.45056856
10/01/2021 20:00,32.93136,0.59998,32.9368251,1.37136,0.39998,1.4285,31.56,0.2,31.56063371,32.09136,-4.47002,32.40118,1.37136,0.39998,1.4285,30.72,-4.87,31.10362198
10/01/2021 20:30,31.79584,-1.74038,31.84343518,1.57584,0.45962,1.6415,30.22,-2.2,30.2999736,31.76584,-1.77038,31.81513533,1.57584,0.45962,1.6415,30.19,-2.23,30.27224802
10/01/2021 21:00,30.63056,-1.95192,30.69268964,1.57056,0.45808,1.636,29.06,-2.41,29.15976166,30.58056,-1.99192,30.64536499,1.57056,0.45808,1.636,29.01,-2.45,29.11327189
10/01/2021 21:30,29.82248,-2.05636,29.89329239,1.93248,0.56364,2.013,27.89,-2.62,28.01279172,29.78248,-2.09636,29.85616922,1.93248,0.56364,2.013,27.85,-2.66,27.97674213
10/01/2021 22:00,28.44208,-2.35356,28.5392915,2.42208,0.70644,2.523,26.02,-3.06,26.19931297,28.41208,-2.38356,28.51188609,2.42208,0.70644,2.523,25.99,-3.09,26.17304338
10/01/2021 22:30,26.55376,-2.62432,26.68312623,2.45376,0.71568,2.556,24.1,-3.34,24.3303432,26.52376,-2.65432,26.65624241,2.45376,0.71568,2.556,24.07,-3.37,24.30476908
10/01/2021 23:00,24.77664,-2.12598,24.86768346,2.03664,0.59402,2.1215,22.74,-2.72,22.90209597,24.32664,-4.95598,24.82633987,2.03664,0.59402,2.1215,22.29,-5.55,22.97055942
10/01/2021 23:30,23.4764,-2.4923,23.60832303,2.1864,0.6377,2.2775,21.29,-3.13,21.5188522,22.9664,-5.4923,23.61399772,2.1864,0.6377,2.2775,20.78,-6.13,21.66530175
11/01/2021 00:00,22.24528,-3.28346,22.48629787,2.04528,0.59654,2.1305,20.2,-3.88,20.56925862,22.23528,-3.31346,22.48080723,2.04528,0.59654,2.1305,20.19,-3.91,20.56512096
11/01/2021 00:30,22.71208,-3.10356,22.92314687,2.42208,0.70644,2.523,20.29,-3.81,20.64461673,22.70208,-3.14356,22.91869119,2.42208,0.70644,2.523,20.28,-3.85,20.64221161
11/01/2021 01:00,24.04664,-2.73598,24.20178675,2.99664,0.87402,3.1215,21.05,-3.61,21.35730788,24.02664,-2.77598,24.18647338,2.99664,0.87402,3.1215,21.03,-3.65,21.34439973
11/01/2021 01:30,24.39568,-2.56876,24.53054689,3.05568,0.89124,3.183,21.34,-3.46,21.61867711,24.37568,-2.59876,24.51381914,3.05568,0.89124,3.183,21.32,-3.49,21.60376125
11/01/2021 02:00,23.86136,-2.70502,24.01419651,2.45136,0.71498,2.5535,21.41,-3.42,21.68143215,23.84136,-2.74502,23.99886625,2.45136,0.71498,2.5535,21.39,-3.46,21.66803406
11/01/2021 02:30,23.48184,-2.72238,23.63912356,2.39184,0.69762,2.4915,21.09,-3.42,21.36549789,23.46184,-2.76238,23.6239006,2.39184,0.69762,2.4915,21.07,-3.46,21.35220129
11/01/2021 03:00,23.37632,-2.73774,23.53609052,2.47632,0.72226,2.5795,20.9,-3.46,21.18446601,23.34632,-2.76774,23.50980736,2.47632,0.72226,2.5795,20.87,-3.49,21.15979679
11/01/2021 03:30,23.36712,-2.60334,23.51169233,2.93712,0.85666,3.0595,20.43,-3.46,20.72091938,23.34712,-2.63334,23.4951589,2.93712,0.85666,3.0595,20.41,-3.49,20.70623578
11/01/2021 04:00,23.32176,-2.45282,23.45039052,3.28176,0.95718,3.4185,20.04,-3.41,20.32805205,23.30176,-2.48282,23.43365986,3.28176,0.95718,3.4185,20.02,-3.44,20.3133946
11/01/2021 04:30,23.30504,-2.37978,23.42622979,2.91504,0.85022,3.0365,20.39,-3.23,20.64424859,23.28504,-2.41978,23.41043406,2.91504,0.85022,3.0365,20.37,-3.27,20.63079737
11/01/2021 05:00,23.3904,-2.2428,23.49767997,2.8704,0.8372,2.99,20.52,-3.08,20.74986265,23.3604,-2.2828,23.47167365,2.8704,0.8372,2.99,20.49,-3.12,20.7261791
11/01/2021 05:30,24.4692,-0.5519,24.47542323,2.5992,0.7581,2.7075,21.87,-1.31,21.90919898,24.4092,-2.0719,24.49697561,2.5992,0.7581,2.7075,21.81,-2.83,21.99283974
11/01/2021 06:00,25.85832,-1.30174,25.89106487,2.90832,0.84826,3.0295,22.95,-2.15,23.05048806,25.82832,-1.34174,25.86314715,2.90832,0.84826,3.0295,22.92,-2.19,23.02438924
11/01/2021 06:30,30.18872,0.61796,30.19504413,2.59872,0.75796,2.707,27.59,-0.14,27.5903552,30.14872,0.46796,30.15235155,2.59872,0.75796,2.707,27.55,-0.29,27.55152627
11/01/2021 07:00,33.80144,2.75542,33.91356197,2.52144,0.73542,2.6265,31.28,2.02,31.34515593,33.74144,2.71542,33.85052849,2.52144,0.73542,2.6265,31.22,1.98,31.28272367
11/01/2021 07:30,36.7872,3.8571,36.98885378,3.2472,0.9471,3.3825,33.54,2.91,33.66600214,36.7272,2.7471,36.82979471,3.2472,0.9471,3.3825,33.48,1.8,33.52835218
11/01/2021 08:00,38.83128,4.74704,39.12036164,4.24128,1.23704,4.418,34.59,3.51,34.7676315,38.77128,4.69704,39.05476075,4.24128,1.23704,4.418,34.53,3.46,34.70291774
11/01/2021 08:30,40.68392,5.55656,41.06162084,4.03392,1.17656,4.202,36.65,4.38,36.91079652,40.61392,5.50656,40.98551818,4.03392,1.17656,4.202,36.58,4.33,36.83538109
11/01/2021 09:00,42.17064,6.61102,42.6856939,4.46064,1.30102,4.6465,37.71,5.31,38.08201938,42.05064,6.32102,42.5230716,4.46064,1.30102,4.6465,37.59,5.02,37.92371949
11/01/2021 09:30,42.93984,6.83162,43.47989065,4.59984,1.34162,4.7915,38.34,5.49,38.73106892,42.87984,6.78162,43.41279821,4.59984,1.34162,4.7915,38.28,5.44,38.66460914
11/01/2021 10:00,43.5,7.205,44.09265273,5.16,1.505,5.375,38.34,5.7,38.76139316,43.44,7.155,44.02530664,5.16,1.505,5.375,38.28,5.65,38.69471411
11/01/2021 10:30,43.97592,7.33756,44.58386846,5.54592,1.61756,5.777,38.43,5.72,38.85335635,43.90592,7.26756,44.50333964,5.54592,1.61756,5.777,38.36,5.65,38.77385846
11/01/2021 11:00,44.35792,7.83356,45.04430851,6.69792,1.95356,6.977,37.66,5.88,38.11626949,44.27792,7.79356,44.95857846,6.69792,1.95356,6.977,37.58,5.84,38.03106625
11/01/2021 11:30,44.994,8.862,45.85842431,8.544,2.492,8.9,36.45,6.37,37.00242424,44.934,8.812,45.78990828,8.544,2.492,8.9,36.39,6.32,36.93473298
11/01/2021 12:00,44.81928,8.84854,45.68440127,9.14928,2.66854,9.5305,35.67,6.18,36.20139914,44.76928,8.79854,45.62568068,9.14928,2.66854,9.5305,35.62,6.13,36.14362046
11/01/2021 12:30,45.75304,8.58422,46.55136413,8.24304,2.40422,8.5865,37.51,6.18,38.01568755,45.70304,8.53422,46.49301858,8.24304,2.40422,8.5865,37.46,6.13,37.9582468
11/01/2021 13:00,44.72624,8.00932,45.43771288,7.74624,2.25932,8.069,36.98,5.75,37.42436239,44.66624,7.95932,45.36985531,7.74624,2.25932,8.069,36.92,5.7,37.35741426
11/01/2021 13:30,43.89024,8.77382,44.75860906,7.83024,2.28382,8.1565,36.06,6.49,36.63937363,43.49024,6.39382,43.95772867,7.83024,2.28382,8.1565,35.66,4.11,35.89606803
11/01/2021 14:00,43.09976,6.73618,43.62299202,6.32976,1.84618,6.5935,36.77,4.89,37.09373262,43.03976,6.69618,43.55754547,6.32976,1.84618,6.5935,36.71,4.85,37.02899675
11/01/2021 14:30,42.35176,6.25468,42.81112702,4.78176,1.39468,4.981,37.57,4.86,37.8830371,42.29176,6.20468,42.74448523,4.78176,1.39468,4.981,37.51,4.81,37.81714162
11/01/2021 15:00,42.17496,5.78978,42.57051566,4.04496,1.17978,4.2135,38.13,4.61,38.40766851,42.11496,5.73978,42.50429308,4.04496,1.17978,4.2135,38.07,4.56,38.34212435
11/01/2021 15:30,41.88048,5.47014,42.23620528,3.60048,1.05014,3.7505,38.28,4.42,38.53433274,41.80048,5.43014,42.15170873,3.60048,1.05014,3.7505,38.2,4.38,38.45028478
11/01/2021 16:00,41.90064,5.17852,42.21943512,2.84064,0.82852,2.959,39.06,4.35,39.30147707,41.84064,5.13852,42.15499429,2.84064,0.82852,2.959,39,4.31,39.23743238
11/01/2021 16:30,44.02184,5.92012,44.41812938,2.57184,0.75012,2.679,41.45,5.17,41.77117906,43.83184,5.06012,44.12295335,2.57184,0.75012,2.679,41.26,4.31,41.48449951
11/01/2021 17:00,45.43064,5.57602,45.77155285,2.18064,0.63602,2.2715,43.25,4.94,43.53120835,45.37064,5.54602,45.70835057,2.18064,0.63602,2.2715,43.19,4.91,43.46819757
11/01/2021 17:30,44.44952,4.49736,44.67645997,2.21952,0.64736,2.312,42.23,3.85,42.40513412,44.35952,4.39736,44.57694235,2.21952,0.64736,2.312,42.14,3.75,42.3065255
11/01/2021 18:00,43.21216,3.19688,43.33025287,2.73216,0.79688,2.846,40.48,2.4,40.55108383,43.15216,3.15688,43.26747975,2.73216,0.79688,2.846,40.42,2.36,40.48883797
11/01/2021 18:30,41.538,2.3665,41.60535742,3.348,0.9765,3.4875,38.19,1.39,38.21528752,41.488,2.3265,41.55317974,3.348,0.9765,3.4875,38.14,1.35,38.16388476
11/01/2021 19:00,40.15304,2.17922,40.21213276,4.28304,1.24922,4.4615,35.87,0.93,35.88205401,40.09304,2.14922,40.15060402,4.28304,1.24922,4.4615,35.81,0.9,35.8213079
11/01/2021 19:30,39.00064,5.57102,39.39652503,4.70064,1.37102,4.8965,34.3,4.2,34.55618613,37.83064,-1.84898,37.87579768,4.70064,1.37102,4.8965,33.13,-3.22,33.28611272
11/01/2021 20:00,37.55056,5.43308,37.94157238,4.57056,1.33308,4.761,32.98,4.1,33.23387429,36.39056,-2.76692,36.49559841,4.57056,1.33308,4.761,31.82,-4.1,32.08305472
11/01/2021 20:30,36.45056,5.12808,36.80951682,4.69056,1.36808,4.886,31.76,3.76,31.98179482,35.32056,-3.03192,35.4504513,4.69056,1.36808,4.886,30.63,-4.4,30.9444163
11/01/2021 21:00,34.51312,4.58466,34.81629733,4.71312,1.37466,4.9095,29.8,3.21,29.97238896,34.08312,-3.13534,34.22702771,4.71312,1.37466,4.9095,29.37,-4.51,29.71425584
11/01/2021 21:30,33.47312,3.87716,33.69691577,4.65312,1.35716,4.847,28.82,2.52,28.92996371,33.02312,-1.10284,33.04153009,4.65312,1.35716,4.847,28.37,-2.46,28.47645519
11/01/2021 22:00,31.11832,-0.19174,31.11891071,4.34832,1.26826,4.5295,26.77,-1.46,26.80978366,31.08832,-0.22174,31.08911078,4.34832,1.26826,4.5295,26.74,-1.49,26.78148054
11/01/2021 22:30,28.39264,-1.26298,28.42071647,4.41264,1.28702,4.5965,23.98,-2.55,24.1152006,28.36264,-1.29298,28.39209652,4.41264,1.28702,4.5965,23.95,-2.58,24.08856368
11/01/2021 23:00,26.88264,-0.16548,26.88314931,4.47264,1.30452,4.659,22.41,-1.47,22.4581611,26.78264,-1.86548,26.84752914,4.47264,1.30452,4.659,22.31,-3.17,22.53408529
11/01/2021 23:30,25.67232,-1.63724,25.72447412,4.19232,1.22276,4.367,21.48,-2.86,21.66956391,25.66232,-1.67724,25.71707219,4.19232,1.22276,4.367,21.47,-2.9,21.66496942
12/01/2021 00:00,24.54856,-1.93292,24.62454015,3.89856,1.13708,4.061,20.65,-3.07,20.87695859,24.53856,-1.98292,24.61854786,3.89856,1.13708,4.061,20.64,-3.12,20.87448203
12/01/2021 00:30,24.53032,-1.97324,24.60955659,3.76032,1.09676,3.917,20.77,-3.07,20.99566146,24.52032,-2.02324,24.60364999,3.76032,1.09676,3.917,20.76,-3.12,20.99314174
12/01/2021 01:00,25.19704,-2.00628,25.27678746,3.64704,1.06372,3.799,21.55,-3.07,21.76757681,25.18704,-2.05628,25.27083836,3.64704,1.06372,3.799,21.54,-3.12,21.76478808
12/01/2021 01:30,24.876,-2.0845,24.96318322,3.756,1.0955,3.9125,21.12,-3.18,21.35806171,24.856,-2.1145,24.94577812,3.756,1.0955,3.9125,21.1,-3.21,21.3427763
12/01/2021 02:00,24.71392,-1.96844,24.79218824,4.15392,1.21156,4.327,20.56,-3.18,20.80447067,24.69392,-1.99844,24.77465333,4.15392,1.21156,4.327,20.54,-3.21,20.78931697
12/01/2021 02:30,24.20448,-2.09036,24.2945767,3.56448,1.03964,3.713,20.64,-3.13,20.87597902,24.18448,-2.13036,24.27812815,3.56448,1.03964,3.713,20.62,-3.17,20.8622458
12/01/2021 03:00,23.34616,-2.35362,23.46449901,2.45616,0.71638,2.5585,20.89,-3.07,21.11437899,23.32616,-2.39362,23.44864937,2.45616,0.71638,2.5585,20.87,-3.11,21.10045023
12/01/2021 03:30,22.7644,-2.6958,22.92346494,1.9344,0.5642,2.015,20.83,-3.26,21.08355995,22.7544,-2.7358,22.91827483,1.9344,0.5642,2.015,20.82,-3.3,21.07990512
12/01/2021 04:00,22.6984,-2.5088,22.83662497,1.9584,0.5712,2.04,20.74,-3.08,20.96745097,22.6784,-2.5488,22.82117894,1.9584,0.5712,2.04,20.72,-3.12,20.95358681
12/01/2021 04:30,22.65568,-2.29126,22.77124741,1.91568,0.55874,1.9955,20.74,-2.85,20.93490148,22.63568,-2.34126,22.75643881,1.91568,0.55874,1.9955,20.72,-2.9,20.92195976
12/01/2021 05:00,23.01144,-2.11708,23.10862174,2.10144,0.61292,2.189,20.91,-2.73,21.08746073,22.99144,-2.16708,23.09334426,2.10144,0.61292,2.189,20.89,-2.78,21.07416665
12/01/2021 05:30,23.918,-1.861,23.99029064,1.848,0.539,1.925,22.07,-2.4,22.20011036,23.898,-1.901,23.97348963,1.848,0.539,1.925,22.05,-2.44,22.1845915
12/01/2021 06:00,25.27392,-1.25094,25.30485888,1.81392,0.52906,1.8895,23.46,-1.78,23.5274308,25.26392,-1.29094,25.29688083,1.81392,0.52906,1.8895,23.45,-1.82,23.52052083
12/01/2021 06:30,29.0136,0.9673,29.02972019,2.0136,0.5873,2.0975,27,0.38,27.00267394,28.9836,0.9173,28.99811215,2.0136,0.5873,2.0975,26.97,0.33,26.97201883
12/01/2021 07:00,33.29464,3.43552,33.47141841,1.90464,0.55552,1.984,31.39,2.88,31.52184163,33.24464,3.43552,33.42168288,1.90464,0.55552,1.984,31.34,2.88,31.47205109
12/01/2021 07:30,36.39768,4.53724,36.67939007,1.08768,0.31724,1.133,35.31,4.22,35.5612781,36.30768,4.03724,36.5314513,1.08768,0.31724,1.133,35.22,3.72,35.41591168
12/01/2021 08:00,39.16776,5.57518,39.56255876,1.21776,0.35518,1.2685,37.95,5.22,38.30732175,39.11776,5.55518,39.51024136,1.21776,0.35518,1.2685,37.9,5.2,38.25506502
12/01/2021 08:30,40.97856,6.37458,41.47140762,1.31856,0.38458,1.3735,39.66,5.99,40.10979556,40.88856,6.12458,41.34470727,1.31856,0.38458,1.3735,39.57,5.74,39.98415311
12/01/2021 09:00,41.98032,6.65926,42.50521158,1.54032,0.44926,1.6045,40.44,6.21,40.91402816,41.93032,6.72926,42.46686562,1.54032,0.44926,1.6045,40.39,6.28,40.87530428
12/01/2021 09:30,41.7168,6.5824,42.23291835,1.2768,0.3724,1.33,40.44,6.21,40.91402816,41.6668,6.4724,42.16650548,1.2768,0.3724,1.33,40.39,6.1,40.84803667
12/01/2021 10:00,41.58152,6.74336,42.12476361,1.93152,0.56336,2.012,39.65,6.18,40.12872911,41.55152,6.48336,42.05428362,1.93152,0.56336,2.012,39.62,5.92,40.05984024
12/01/2021 10:30,41.544,6.832,42.10202085,2.784,0.812,2.9,38.76,6.02,39.2247116,41.494,6.792,42.04620435,2.784,0.812,2.9,38.71,5.98,39.16917793
12/01/2021 11:00,41.96712,7.36166,42.60790066,4.01712,1.17166,4.1845,37.95,6.19,38.45150972,41.89712,7.31166,42.53033078,4.01712,1.17166,4.1845,37.88,6.14,38.3743925
12/01/2021 11:30,42.12008,7.84294,42.84405265,5.05008,1.47294,5.2605,37.07,6.37,37.61331945,42.07008,7.79294,42.78576335,5.05008,1.47294,5.2605,37.02,6.32,37.55559612
12/01/2021 12:00,42.21472,9.23346,43.2127223,9.71472,2.83346,10.1195,32.5,6.4,33.12416037,42.16472,9.19346,43.15533941,9.71472,2.83346,10.1195,32.45,6.36,33.06738726
12/01/2021 12:30,42.19248,10.11614,43.38826635,13.87248,4.04614,14.4505,28.32,6.07,28.96320597,42.81248,10.40614,44.05900809,13.87248,4.04614,14.4505,28.94,6.36,29.63061255
12/01/2021 13:00,41.44856,10.73708,42.81667914,13.73856,4.00708,14.311,27.71,6.73,28.51555716,41.17856,8.74708,42.09733023,13.73856,4.00708,14.311,27.44,4.74,27.84638576
12/01/2021 13:30,41.12064,9.02602,42.09959704,12.26064,3.57602,12.7715,28.86,5.45,29.37008853,41.09064,8.97602,42.05959618,12.26064,3.57602,12.7715,28.83,5.4,29.33136376
12/01/2021 14:00,40.93432,8.14376,41.7365473,9.78432,2.85376,10.192,31.15,5.29,31.59599025,40.89432,8.09376,41.6875804,9.78432,2.85376,10.192,31.11,5.24,31.54821231
12/01/2021 14:30,39.1464,5.8352,39.57891095,3.9264,1.1452,4.09,35.22,4.69,35.53089501,39.0964,5.7952,39.52357317,3.9264,1.1452,4.09,35.17,4.65,35.47606799
12/01/2021 15:00,38.8908,5.1319,39.22793293,2.4408,0.7119,2.5425,36.45,4.42,36.71701104,38.8408,5.0919,39.17314374,2.4408,0.7119,2.5425,36.4,4.38,36.66257492
12/01/2021 15:30,40.18792,5.20606,40.52372114,1.59792,0.46606,1.6645,38.59,4.74,38.88001672,40.12792,5.15606,40.45781653,1.59792,0.46606,1.6645,38.53,4.69,38.81439166
12/01/2021 16:00,40.93984,5.28662,41.2797632,1.11984,0.32662,1.1665,39.82,4.96,40.12772109,40.87984,5.23662,41.21387518,1.11984,0.32662,1.1665,39.76,4.91,40.06202316
12/01/2021 16:30,42.24056,5.11058,42.54859501,0.79056,0.23058,0.8235,41.45,4.88,41.73627798,42.19056,5.06058,42.49297381,0.79056,0.23058,0.8235,41.4,4.83,41.68079774
12/01/2021 17:00,43.98064,4.96352,44.25983761,0.80064,0.23352,0.834,43.18,4.73,43.43829301,43.93064,4.92352,44.2056804,0.80064,0.23352,0.834,43.13,4.69,43.38424829
12/01/2021 17:30,44.96424,4.37332,45.1764187,0.83424,0.24332,0.869,44.13,4.13,44.3228361,44.89424,4.33332,45.10288735,0.83424,0.24332,0.869,44.06,4.09,44.24942598
12/01/2021 18:00,43.10832,2.86576,43.20347016,0.80832,0.23576,0.842,42.3,2.63,42.38168118,43.02832,2.82576,43.12100696,0.80832,0.23576,0.842,42.22,2.59,42.29936761
12/01/2021 18:30,40.71096,2.45528,40.78493183,0.84096,0.24528,0.876,39.87,2.21,39.93120334,40.41096,-1.03472,40.4242048,0.84096,0.24528,0.876,39.57,-1.28,39.59069714
12/01/2021 19:00,38.96072,1.37646,38.98502719,0.81072,0.23646,0.8445,38.15,1.14,38.16702896,38.92072,1.33646,38.94365893,0.81072,0.23646,0.8445,38.11,1.1,38.12587179
12/01/2021 19:30,37.66776,1.28768,37.68976337,0.67776,0.19768,0.706,36.99,1.09,37.00605626,37.61776,1.24768,37.63844541,0.67776,0.19768,0.706,36.94,1.05,36.95491983
12/01/2021 20:00,36.10968,1.01324,36.12389299,0.55968,0.16324,0.583,35.55,0.85,35.56016029,36.04968,0.98324,36.06308624,0.55968,0.16324,0.583,35.49,0.82,35.49947183
12/01/2021 20:30,35.56912,1.90016,35.61983865,0.54912,0.16016,0.572,35.02,1.74,35.06320008,35.22912,-3.15984,35.37054544,0.54912,0.16016,0.572,34.68,-3.32,34.83855336
12/01/2021 21:00,34.32224,-0.04018,34.32226352,0.58224,0.16982,0.6065,33.74,-0.21,33.74065352,34.29224,0.07982,34.2923329,0.58224,0.16982,0.6065,33.71,-0.09,33.71012014
12/01/2021 21:30,32.73224,3.09732,32.87845688,0.64224,0.18732,0.669,32.09,2.91,32.22167283,32.33224,-1.78268,32.38134789,0.64224,0.18732,0.669,31.69,-1.97,31.75117321
12/01/2021 22:00,30.24736,-1.19702,30.27103639,0.62736,0.18298,0.6535,29.62,-1.38,29.65212977,30.19736,-1.23702,30.22268634,0.62736,0.18298,0.6535,29.57,-1.42,29.60407573
12/01/2021 22:30,27.99448,-1.83536,28.05457996,0.80448,0.23464,0.838,27.19,-2.07,27.26868167,27.96448,-1.87536,28.02729236,0.80448,0.23464,0.838,27.16,-2.11,27.24183731
12/01/2021 23:00,26.24288,-0.55666,26.24878323,0.90288,0.26334,0.9405,25.34,-0.82,25.35326409,26.15288,-2.47666,26.26988727,0.90288,0.26334,0.9405,25.25,-2.74,25.39823025
12/01/2021 23:30,24.59304,-2.44828,24.71460482,0.86304,0.25172,0.899,23.73,-2.7,23.88310909,24.56304,-2.48828,24.68875192,0.86304,0.25172,0.899,23.7,-2.74,23.85786244
13/01/2021 00:00,23.58328,-2.54446,23.72014697,0.77328,0.22554,0.8055,22.81,-2.77,22.97757603,23.55328,-2.58446,23.69464987,0.77328,0.22554,0.8055,22.78,-2.81,22.9526578
13/01/2021 00:30,23.70672,-2.68054,23.85778422,0.78672,0.22946,0.8195,22.92,-2.91,23.10399316,23.69672,-2.73054,23.85351939,0.78672,0.22946,0.8195,22.91,-2.96,23.1004264
13/01/2021 01:00,24.61184,-2.68488,24.75785227,0.77184,0.22512,0.804,23.84,-2.91,24.0169461,24.59184,-2.73488,24.74344687,0.77184,0.22512,0.804,23.82,-2.96,24.00320812
13/01/2021 01:30,24.5676,-2.8457,24.7318616,0.8376,0.2443,0.8725,23.73,-3.09,23.9303364,24.5376,-2.8857,24.70670108,0.8376,0.2443,0.8725,23.7,-3.13,23.90579219
13/01/2021 02:00,24.18976,-2.81132,24.35257705,0.74976,0.21868,0.781,23.44,-3.03,23.63502697,24.15976,-2.84132,24.32626364,0.74976,0.21868,0.781,23.41,-3.06,23.60914441
13/01/2021 02:30,23.82024,-2.92868,23.99960417,0.69024,0.20132,0.719,23.13,-3.13,23.34081832,23.80024,-2.96868,23.98467188,0.69024,0.20132,0.719,23.11,-3.17,23.32640135
13/01/2021 03:00,23.61648,-2.92936,23.79746368,0.75648,0.22064,0.788,22.86,-3.15,23.07600702,23.59648,-2.96936,23.78257697,0.75648,0.22064,0.788,22.84,-3.19,23.06169335
13/01/2021 03:30,23.18624,-3.06818,23.3883615,0.72624,0.21182,0.7565,22.46,-3.28,22.69823782,23.17624,-3.10818,23.38373117,0.72624,0.21182,0.7565,22.45,-3.32,22.69416004
13/01/2021 04:00,22.9112,-2.9134,23.09569191,0.8112,0.2366,0.845,22.1,-3.15,22.3233622,22.8912,-3.0434,23.09262482,0.8112,0.2366,0.845,22.08,-3.28,22.32229379
13/01/2021 04:30,23.1092,-2.7244,23.26923892,0.7392,0.2156,0.77,22.37,-2.94,22.56236911,23.0892,-2.7644,23.25409779,0.7392,0.2156,0.77,22.35,-2.98,22.54779147
13/01/2021 05:00,23.31336,-2.60652,23.45861678,0.66336,0.19348,0.691,22.65,-2.8,22.82241223,23.30336,-2.64652,23.45315875,0.66336,0.19348,0.691,22.64,-2.84,22.81743193
13/01/2021 05:30,24.33496,-2.17022,24.43153972,0.68496,0.19978,0.7135,23.65,-2.37,23.76845388,24.32496,-2.21022,24.42516635,0.68496,0.19978,0.7135,23.64,-2.41,23.76252722
13/01/2021 06:00,25.62448,-1.42036,25.66381495,0.68448,0.19964,0.713,24.94,-1.62,24.99255889,25.60448,-1.46036,25.64609224,0.68448,0.19964,0.713,24.92,-1.66,24.97522773
13/01/2021 06:30,29.6772,0.6246,29.68377208,0.6672,0.1946,0.695,29.01,0.43,29.01318666,29.6072,0.1946,29.60783952,0.6672,0.1946,0.695,28.94,0,28.94
13/01/2021 07:00,33.5624,3.3257,33.7267694,0.6024,0.1757,0.6275,32.96,3.15,33.11018121,33.4324,2.0057,33.49250964,0.6024,0.1757,0.6275,32.83,1.83,32.8809641
13/01/2021 07:30,36.48136,4.16248,36.71805914,0.59136,0.17248,0.616,35.89,3.99,36.11110909,36.43136,4.12248,36.66386276,0.59136,0.17248,0.616,35.84,3.95,36.0570118
13/01/2021 08:00,38.85752,5.17886,39.20111544,0.64752,0.18886,0.6745,38.21,4.99,38.53445471,38.80752,5.12886,39.14497175,0.64752,0.18886,0.6745,38.16,4.94,38.47842512
13/01/2021 08:30,40.72152,5.92586,41.15043144,0.67152,0.19586,0.6995,40.05,5.73,40.45782248,40.65152,5.86586,41.07255035,0.67152,0.19586,0.6995,39.98,5.67,40.38006067
13/01/2021 09:00,41.85016,6.35838,42.33042509,0.92016,0.26838,0.9585,40.93,6.09,41.38058724,41.87016,6.31838,42.34421122,0.92016,0.26838,0.9585,40.95,6.05,41.39450447
13/01/2021 09:30,42.13816,6.44238,42.62779361,1.20816,0.35238,1.2585,40.93,6.09,41.38058724,42.48816,6.52238,42.98587188,1.20816,0.35238,1.2585,41.28,6.17,41.73855891
13/01/2021 10:00,42.44928,6.74354,42.98158564,1.34928,0.39354,1.4055,41.1,6.35,41.58764841,42.44928,6.52354,42.94761864,1.34928,0.39354,1.4055,41.1,6.13,41.55462549
13/01/2021 10:30,42.21024,6.53382,42.71293908,1.83024,0.53382,1.9065,40.38,6,40.82333156,42.13024,6.25382,42.59186996,1.83024,0.53382,1.9065,40.3,5.72,40.70391136
13/01/2021 11:00,42.52048,6.68514,43.04279633,2.04048,0.59514,2.1255,40.48,6.09,40.93554079,42.44048,6.41514,42.92258571,2.04048,0.59514,2.1255,40.4,5.82,40.81706016
13/01/2021 11:30,43.26216,6.96188,43.81874326,2.37216,0.69188,2.471,40.89,6.27,41.36792236,43.19216,6.91188,43.74170516,2.37216,0.69188,2.471,40.82,6.22,41.29117097
13/01/2021 12:00,43.37432,7.39376,43.9999923,2.82432,0.82376,2.942,40.55,6.57,41.07879502,43.30432,7.34376,43.92260172,2.82432,0.82376,2.942,40.48,6.52,41.00171704
13/01/2021 12:30,43.67064,7.10852,44.2454049,2.12064,0.61852,2.209,41.55,6.49,42.05380601,43.61064,7.06852,44.17976795,2.12064,0.61852,2.209,41.49,6.45,41.98836267
13/01/2021 13:00,43.3512,6.9766,43.90899098,2.2512,0.6566,2.345,41.1,6.32,41.58307829,43.2912,6.9366,43.84340791,2.2512,0.6566,2.345,41.04,6.28,41.51770707
13/01/2021 13:30,42.8344,7.2842,43.44934284,2.4144,0.7042,2.515,40.42,6.58,40.95207931,42.5644,5.9742,42.98161483,2.4144,0.7042,2.515,40.15,5.27,40.49438727
13/01/2021 14:00,43.1884,10.1412,44.36306833,1.7184,0.5012,1.79,41.47,9.64,42.57570317,41.9184,2.4012,41.98711731,1.7184,0.5012,1.79,40.2,1.9,40.24487545
13/01/2021 14:30,41.84336,7.91348,42.5850906,1.14336,0.33348,1.191,40.7,7.58,41.39983575,41.00336,2.84348,41.10183584,1.14336,0.33348,1.191,39.86,2.51,39.93894966
13/01/2021 15:00,40.85976,5.14618,41.18255888,1.04976,0.30618,1.0935,39.81,4.84,40.10313828,40.78976,5.10618,41.10812079,1.04976,0.30618,1.0935,39.74,4.8,40.02883461
13/01/2021 15:30,42.15784,5.72562,42.54487276,0.80784,0.23562,0.8415,41.35,5.49,41.71285893,42.09784,5.67562,42.4787099,0.80784,0.23562,0.8415,41.29,5.44,41.64682101
13/01/2021 16:00,42.60088,5.69734,42.98016589,0.71088,0.20734,0.7405,41.89,5.49,42.24822126,42.54088,5.64734,42.91408767,0.71088,0.20734,0.7405,41.83,5.44,42.18225338
13/01/2021 16:30,43.79136,5.59248,44.14701624,0.59136,0.17248,0.616,43.2,5.42,43.53867706,43.73136,5.55248,44.08244414,0.59136,0.17248,0.616,43.14,5.38,43.47417624
13/01/2021 17:00,44.2716,4.8613,44.53770093,0.6216,0.1813,0.6475,43.65,4.68,43.9001697,44.9816,5.2013,45.28131911,0.6216,0.1813,0.6475,44.36,5.02,44.64314057
13/01/2021 17:30,44.7588,4.2434,44.95949979,0.6288,0.1834,0.655,44.13,4.06,44.31636831,44.6988,4.2034,44.89600531,0.6288,0.1834,0.655,44.07,4.02,44.25296939
13/01/2021 18:00,43.40328,2.91804,43.50126058,0.71328,0.20804,0.743,42.69,2.71,42.77593015,43.35328,2.88804,43.44936895,0.71328,0.20804,0.743,42.64,2.68,42.72413838
13/01/2021 18:30,41.18808,2.46944,41.26204149,0.71808,0.20944,0.748,40.47,2.26,40.53305441,40.92808,-0.78056,40.93552255,0.71808,0.20944,0.748,40.21,-0.99,40.22218542
13/01/2021 19:00,39.71184,1.49012,39.73978729,0.65184,0.19012,0.679,39.06,1.3,39.0816274,39.64184,1.46012,39.66872104,0.65184,0.19012,0.679,38.99,1.27,39.01067803
13/01/2021 19:30,38.17192,1.20556,38.19095248,0.60192,0.17556,0.627,37.57,1.03,37.58411633,38.11192,1.17556,38.13004573,0.60192,0.17556,0.627,37.51,1,37.52332741
13/01/2021 20:00,36.36328,0.94804,36.37563624,0.71328,0.20804,0.743,35.65,0.74,35.6576794,36.30328,0.92804,36.31514005,0.71328,0.20804,0.743,35.59,0.72,35.5972822
13/01/2021 20:30,35.5464,0.4877,35.54974549,0.7464,0.2177,0.7775,34.8,0.27,34.8010474,35.4964,0.4677,35.49948107,0.7464,0.2177,0.7775,34.75,0.25,34.75089927
13/01/2021 21:00,34.00656,0.10608,34.00672545,0.70656,0.20608,0.736,33.3,-0.1,33.30015015,33.95656,0.03608,33.95657917,0.70656,0.20608,0.736,33.25,-0.17,33.25043458
13/01/2021 21:30,32.64736,3.09798,32.79401767,0.74736,0.21798,0.7785,31.9,2.88,32.02974243,31.88736,-3.25202,32.05275904,0.74736,0.21798,0.7785,31.14,-3.47,31.33273847
13/01/2021 22:00,30.31248,1.42364,30.34589255,0.73248,0.21364,0.763,29.58,1.21,29.6047378,30.16248,-1.88636,30.22140887,0.73248,0.21364,0.763,29.43,-2.1,29.50482842
13/01/2021 22:30,27.71424,-2.26418,27.80657494,0.77424,0.22582,0.8065,26.94,-2.49,27.05482767,27.68424,-2.29418,27.77913617,0.77424,0.22582,0.8065,26.91,-2.52,27.02773575
13/01/2021 23:00,26.26456,-2.37492,26.37171509,0.87456,0.25508,0.911,25.39,-2.63,25.52584964,26.23456,-2.40492,26.3445588,0.87456,0.25508,0.911,25.36,-2.66,25.49912155
13/01/2021 23:30,24.87904,-1.41528,24.91926261,1.07904,0.31472,1.124,23.8,-1.73,23.86279321,24.74904,-2.93528,24.92249686,1.07904,0.31472,1.124,23.67,-3.25,23.89207819
14/01/2021 00:00,23.80464,-1.63948,23.86103058,1.06464,0.31052,1.109,22.74,-1.95,22.82345504,23.63464,-3.26948,23.85970887,1.06464,0.31052,1.109,22.57,-3.58,22.85216182
14/01/2021 00:30,23.83648,-2.64936,23.98326265,0.99648,0.29064,1.038,22.84,-2.94,23.02844328,23.80648,-2.67936,23.95678317,0.99648,0.29064,1.038,22.81,-2.97,23.00254334
14/01/2021 01:00,24.61544,-2.67258,24.76010037,0.98544,0.28742,1.0265,23.63,-2.96,23.81466985,24.59544,-2.68258,24.74129957,0.98544,0.28742,1.0265,23.61,-2.97,23.7960711
14/01/2021 01:30,24.93232,-2.52224,25.05957452,1.19232,0.34776,1.242,23.74,-2.87,23.91285219,24.90232,-2.56224,25.03378947,1.19232,0.34776,1.242,23.71,-2.91,23.88790908
14/01/2021 02:00,24.69312,-2.51034,24.82039448,1.23312,0.35966,1.2845,23.46,-2.87,23.63490004,24.67312,-2.55034,24.8045779,1.23312,0.35966,1.2845,23.44,-2.91,23.61994284
14/01/2021 02:30,24.34048,-2.62236,24.48133449,1.26048,0.36764,1.313,23.08,-2.99,23.27287047,24.32048,-2.66236,24.46577013,1.26048,0.36764,1.313,23.06,-3.03,23.2582136
14/01/2021 03:00,24.14256,-2.61092,24.28332981,1.40256,0.40908,1.461,22.74,-3.02,22.93965998,24.12256,-2.65092,24.26778271,1.40256,0.40908,1.461,22.72,-3.06,22.92513904
14/01/2021 03:30,23.72096,-2.71472,23.87579628,1.32096,0.38528,1.376,22.4,-3.1,22.61349155,23.70096,-2.74472,23.8593586,1.32096,0.38528,1.376,22.38,-3.13,22.59781627
14/01/2021 04:00,23.63408,-2.50006,23.76594281,1.23408,0.35994,1.2855,22.4,-2.86,22.58184226,23.61408,-2.54006,23.7502985,1.23408,0.35994,1.2855,22.38,-2.9,22.56710881
14/01/2021 04:30,23.72912,-2.40234,23.85041663,1.32912,0.38766,1.3845,22.4,-2.79,22.57308353,23.70912,-2.44234,23.83458403,1.32912,0.38766,1.3845,22.38,-2.83,22.55822023
14/01/2021 05:00,24.02688,-2.13966,24.12196318,1.40688,0.41034,1.4655,22.62,-2.55,22.76327964,24.00688,-2.17966,24.105626,1.40688,0.41034,1.4655,22.6,-2.59,22.74792518
14/01/2021 05:30,24.99016,-1.85412,25.05884789,1.46016,0.42588,1.521,23.53,-2.28,23.64020516,24.96016,-1.89412,25.03192517,1.46016,0.42588,1.521,23.5,-2.32,23.61424147
14/01/2021 06:00,26.48376,-1.05932,26.50493732,1.61376,0.47068,1.681,24.87,-1.53,24.91701828,26.46376,-1.08932,26.48617019,1.61376,0.47068,1.681,24.85,-1.56,24.89891765
14/01/2021 06:30,31.23856,2.02208,31.30393647,1.61856,0.47208,1.686,29.62,1.55,29.66052764,31.16856,1.30208,31.19574562,1.61856,0.47208,1.686,29.55,0.83,29.56165422
14/01/2021 07:00,34.6156,3.6933,34.81207015,1.7256,0.5033,1.7975,32.89,3.19,33.04433688,34.5656,3.0233,34.69756542,1.7256,0.5033,1.7975,32.84,2.52,32.93654505
14/01/2021 07:30,37.95376,4.57818,38.22888476,1.91376,0.55818,1.9935,36.04,4.02,36.26350783,37.91376,4.53818,38.18439832,1.91376,0.55818,1.9935,36,3.98,36.21933738
14/01/2021 08:00,40.87248,6.29864,41.35495723,1.81248,0.52864,1.888,39.06,5.77,39.48387646,40.64248,5.17864,40.97108118,1.81248,0.52864,1.888,38.83,4.65,39.10743408
14/01/2021 08:30,42.52968,6.62324,43.04231626,1.75968,0.51324,1.833,40.77,6.11,41.22529563,42.46968,6.58324,42.97688644,1.75968,0.51324,1.833,40.71,6.07,41.1600413
14/01/2021 09:00,44.32144,10.44042,45.53451892,1.68144,0.49042,1.7515,42.64,9.95,43.78552386,43.22144,4.02042,43.40802521,1.68144,0.49042,1.7515,41.54,3.53,41.68971696
14/01/2021 09:30,44.8344,11.0792,46.18302822,1.8144,0.5292,1.89,43.02,10.55,44.29472768,43.6344,3.6292,43.78506544,1.8144,0.5292,1.89,41.82,3.1,41.93473978
14/01/2021 10:00,44.73272,11.14746,46.10078202,1.84272,0.53746,1.9195,42.89,10.61,44.18284961,43.46272,3.74746,43.62397834,1.84272,0.53746,1.9195,41.62,3.21,41.7436043
14/01/2021 10:30,44.28568,11.08624,45.65223073,1.97568,0.57624,2.058,42.31,10.51,43.59582778,43.02568,3.67624,43.18244875,1.97568,0.57624,2.058,41.05,3.1,41.16688596
14/01/2021 11:00,44.32464,9.99052,45.43659539,1.78464,0.52052,1.859,42.54,9.47,43.58133201,43.45464,5.12052,43.75529068,1.78464,0.52052,1.859,41.67,4.6,41.92313085
14/01/2021 11:30,44.59752,8.14636,45.33543836,1.66752,0.48636,1.737,42.93,7.66,43.60803252,44.52752,8.11636,45.26119019,1.66752,0.48636,1.737,42.86,7.63,43.53385464
14/01/2021 12:00,44.53536,7.91198,45.23270628,1.99536,0.58198,2.0785,42.54,7.33,43.16689125,44.44536,7.87198,45.1371033,1.99536,0.58198,2.0785,42.45,7.29,43.07141279
14/01/2021 12:30,44.92032,7.72676,45.58001721,2.80032,0.81676,2.917,42.12,6.91,42.68304699,44.83032,7.67676,45.4828565,2.80032,0.81676,2.917,42.03,6.86,42.58615385
14/01/2021 13:00,44.77848,7.42414,45.38975794,2.92848,0.85414,3.0505,41.85,6.57,42.36257074,44.69848,7.37414,45.30267161,2.92848,0.85414,3.0505,41.77,6.52,42.27580041
14/01/2021 13:30,44.8312,7.4391,45.44421528,3.3912,0.9891,3.5325,41.44,6.45,41.93895683,44.7512,7.3991,45.3587542,3.3912,0.9891,3.5325,41.36,6.41,41.85376566
14/01/2021 14:00,44.28432,7.41626,44.90102349,3.72432,1.08626,3.8795,40.56,6.33,41.05097441,44.21432,7.36626,44.82374236,3.72432,1.08626,3.8795,40.49,6.28,40.97411988
14/01/2021 14:30,43.56432,6.50376,44.04712103,3.30432,0.96376,3.442,40.26,5.54,40.63937992,43.49432,6.46376,43.97199183,3.30432,0.96376,3.442,40.19,5.5,40.5645917
14/01/2021 15:00,43.45264,9.39702,44.45712438,2.73264,0.79702,2.8465,40.72,8.6,41.618246,42.40264,3.09702,42.51559022,2.73264,0.79702,2.8465,39.67,2.3,39.73661913
14/01/2021 15:30,43.72176,10.00968,44.85293738,2.26176,0.65968,2.356,41.46,9.35,42.50122469,42.44176,2.26968,42.5024051,2.26176,0.65968,2.356,40.18,1.61,40.21224316
14/01/2021 16:00,43.78672,9.58696,44.82395175,1.56672,0.45696,1.632,42.22,9.13,43.19589448,42.49672,1.86696,42.53770975,1.56672,0.45696,1.632,40.93,1.41,40.95427939
14/01/2021 16:30,44.39776,9.20768,45.34250174,1.15776,0.33768,1.206,43.24,8.87,44.14039533,43.08776,1.52768,43.1148335,1.15776,0.33768,1.206,41.93,1.19,41.94688308
14/01/2021 17:00,46.3672,9.3046,47.29157237,1.1472,0.3346,1.195,45.22,8.97,46.10107699,45.0072,1.6346,45.03687344,1.1472,0.3346,1.195,43.86,1.3,43.87926162
14/01/2021 17:30,47.11232,8.86276,47.93870264,1.31232,0.38276,1.367,45.8,8.48,46.57843278,45.74232,1.21276,45.75839405,1.31232,0.38276,1.367,44.43,0.83,44.43775197
14/01/2021 18:00,44.65888,4.82384,44.91864864,1.17888,0.34384,1.228,43.48,4.48,43.71019103,44.12888,2.10384,44.17900172,1.17888,0.34384,1.228,42.95,1.76,42.98604541
14/01/2021 18:30,41.57072,-0.72104,41.57697271,1.23072,0.35896,1.282,40.34,-1.08,40.35445452,41.54072,2.14896,41.59626723,1.23072,0.35896,1.282,40.31,1.79,40.34972367
14/01/2021 19:00,39.48816,1.24738,39.50785665,1.08816,0.31738,1.1335,38.4,0.93,38.41126007,40.07816,1.53738,40.10763576,1.08816,0.31738,1.1335,38.99,1.22,39.00908228
14/01/2021 19:30,38.5748,1.3464,38.59828996,1.0848,0.3164,1.13,37.49,1.03,37.50414644,38.5048,1.3164,38.52729593,1.0848,0.3164,1.13,37.42,1,37.43335945
14/01/2021 20:00,37.00552,0.99536,37.01890398,0.87552,0.25536,0.912,36.13,0.74,36.1375774,36.94552,0.96536,36.95812993,0.87552,0.25536,0.912,36.07,0.71,36.07698712
14/01/2021 20:30,36.01824,0.87532,36.0288745,0.97824,0.28532,1.019,35.04,0.59,35.04496683,35.95824,0.85532,35.96841109,0.97824,0.28532,1.019,34.98,0.57,34.98464377
14/01/2021 21:00,34.96384,0.81862,34.973422,0.78384,0.22862,0.8165,34.18,0.59,34.18509178,34.91384,0.79862,34.92297263,0.78384,0.22862,0.8165,34.13,0.57,34.13475941
14/01/2021 21:30,33.77704,0.36122,33.77897143,0.82704,0.24122,0.8615,32.95,0.12,32.95021851,33.66704,0.26122,33.66805338,0.82704,0.24122,0.8615,32.84,0.02,32.84000609
14/01/2021 22:00,31.64608,1.63344,31.68820767,0.76608,0.22344,0.798,30.88,1.41,30.91217398,31.59608,-0.58656,31.60152408,0.76608,0.22344,0.798,30.83,-0.81,30.84063877
14/01/2021 22:30,28.62496,-1.90522,28.68829375,0.56496,0.16478,0.5885,28.06,-2.07,28.13624886,28.58496,-1.93522,28.65039292,0.56496,0.16478,0.5885,28.02,-2.1,28.09858359
14/01/2021 23:00,26.774,-2.118,26.85764323,0.624,0.182,0.65,26.15,-2.3,26.25095236,26.744,-2.148,26.83012188,0.624,0.182,0.65,26.12,-2.33,26.22371637
14/01/2021 23:30,25.20824,-1.31968,25.24275974,0.61824,0.18032,0.644,24.59,-1.5,24.63570782,24.65824,-4.68968,25.10023702,0.61824,0.18032,0.644,24.04,-4.87,24.52832037
15/01/2021 00:00,23.83224,-2.69018,23.98359297,0.58224,0.16982,0.6065,23.25,-2.86,23.42524493,23.81224,-2.74018,23.96938381,0.58224,0.16982,0.6065,23.23,-2.91,23.41155698
15/01/2021 00:30,23.88064,-2.81648,24.04615409,0.56064,0.16352,0.584,23.32,-2.98,23.50963207,23.86064,-2.85648,24.03101369,0.56064,0.16352,0.584,23.3,-3.02,23.49490157
15/01/2021 01:00,24.9872,-2.7129,25.13404047,0.6072,0.1771,0.6325,24.38,-2.89,24.55069245,24.9472,-2.7429,25.0975355,0.6072,0.1771,0.6325,24.34,-2.92,24.51452631
15/01/2021 01:30,24.96176,-2.80032,25.11834498,0.58176,0.16968,0.606,24.38,-2.97,24.56023819,24.92176,-2.83032,25.0819623,0.58176,0.16968,0.606,24.34,-3,24.52418398
15/01/2021 02:00,24.58448,-2.85536,24.74974217,0.56448,0.16464,0.588,24.02,-3.02,24.20910572,24.55448,-2.89536,24.72459499,0.56448,0.16464,0.588,23.99,-3.06,24.18436892
15/01/2021 02:30,24.4768,-2.8401,24.6410208,0.6168,0.1799,0.6425,23.86,-3.02,24.05036382,24.4568,-2.9001,24.62814744,0.6168,0.1799,0.6425,23.84,-3.08,24.03813637
15/01/2021 03:00,23.84896,-2.99072,24.03575044,0.64896,0.18928,0.676,23.2,-3.18,23.4169255,23.82896,-3.03072,24.02092002,0.64896,0.18928,0.676,23.18,-3.22,23.40258105
15/01/2021 03:30,23.5928,-3.0371,23.78747965,0.5928,0.1729,0.6175,23,-3.21,23.22292187,23.5628,-3.0671,23.7615792,0.5928,0.1729,0.6175,22.97,-3.24,23.19738132
15/01/2021 04:00,23.57744,-2.85158,23.74925652,0.57744,0.16842,0.6015,23,-3.02,23.19742227,23.54744,-2.89158,23.72431591,0.57744,0.16842,0.6015,22.97,-3.06,23.17292601
15/01/2021 04:30,23.4632,-2.7499,23.6237953,0.5832,0.1701,0.6075,22.88,-2.92,23.06557608,23.4532,-2.7899,23.61855483,0.5832,0.1701,0.6075,22.87,-2.96,23.06075671
15/01/2021 05:00,23.85944,-2.50558,23.99064001,0.52944,0.15442,0.5515,23.33,-2.66,23.48115202,23.83944,-2.53558,23.97390384,0.52944,0.15442,0.5515,23.31,-2.69,23.46470115
15/01/2021 05:30,24.73224,-2.11768,24.82273684,0.52224,0.15232,0.544,24.21,-2.27,24.31618802,24.70224,-2.15768,24.79629497,0.52224,0.15232,0.544,24.18,-2.31,24.29009057
15/01/2021 06:00,26.20944,0.63442,26.21711719,0.52944,0.15442,0.5515,25.68,0.48,25.68448559,25.85944,-2.75558,26.00584277,0.52944,0.15442,0.5515,25.33,-2.91,25.49660762
15/01/2021 06:30,30.21656,0.93108,30.23090154,0.58656,0.17108,0.611,29.63,0.76,29.63974528,30.16656,0.89108,30.17971779,0.58656,0.17108,0.611,29.58,0.72,29.58876138
15/01/2021 07:00,33.8792,2.8631,33.99996374,0.5592,0.1631,0.5825,33.32,2.7,33.42921477,33.8192,1.2231,33.84131,0.5592,0.1631,0.5825,33.26,1.06,33.27688687
15/01/2021 07:30,37.21568,4.42624,37.47797271,0.53568,0.15624,0.558,36.68,4.27,36.92770369,37.08568,4.07624,37.30902563,0.53568,0.15624,0.558,36.55,3.92,36.75960963
15/01/2021 08:00,39.98144,5.38042,40.34184507,0.48144,0.14042,0.5015,39.5,5.24,39.84604874,39.91144,5.34042,40.26714701,0.48144,0.14042,0.5015,39.43,5.2,39.77140807
15/01/2021 08:30,40.9388,5.6459,41.32628137,0.5688,0.1659,0.5925,40.37,5.48,40.74024178,40.8588,5.6059,41.24157674,0.5688,0.1659,0.5925,40.29,5.44,40.65559863
15/01/2021 09:00,41.85344,5.97892,42.27833871,0.85344,0.24892,0.889,41,5.73,41.39846495,41.78344,5.94892,42.20480432,0.85344,0.24892,0.889,40.93,5.7,41.32499123
15/01/2021 09:30,42.65408,6.63494,43.16703568,1.35408,0.39494,1.4105,41.3,6.24,41.76873951,42.57408,6.59494,43.08184677,1.35408,0.39494,1.4105,41.22,6.2,41.68367066
15/01/2021 10:00,43.35664,6.87652,43.89857355,1.73664,0.50652,1.809,41.62,6.37,42.10464701,43.27664,6.83652,43.81330363,1.73664,0.50652,1.809,41.54,6.33,42.01952522
15/01/2021 10:30,43.43704,6.94372,43.98854046,1.96704,0.57372,2.049,41.47,6.37,41.95637973,43.36704,6.90372,43.91311317,1.96704,0.57372,2.049,41.4,6.33,41.88112821
15/01/2021 11:00,44.06488,7.22684,44.65356498,2.11488,0.61684,2.203,41.95,6.61,42.46757116,43.98488,7.17684,44.56654239,2.11488,0.61684,2.203,41.87,6.56,42.38077984
15/01/2021 11:30,44.02256,7.11158,44.59327706,2.54256,0.74158,2.6485,41.48,6.37,41.96626383,43.95256,7.06158,44.5162155,2.54256,0.74158,2.6485,41.41,6.32,41.88950346
15/01/2021 12:00,43.53632,6.72226,44.05224102,2.95632,0.86226,3.0795,40.58,5.86,41.00092682,43.45632,6.68226,43.96708254,2.95632,0.86226,3.0795,40.5,5.82,40.91604086
15/01/2021 12:30,44.30296,6.62128,44.79501773,2.71296,0.79128,2.826,41.59,5.83,41.99663082,44.22296,6.57128,44.70852169,2.71296,0.79128,2.826,41.51,5.78,41.91048198
15/01/2021 13:00,43.0964,6.1827,43.53763283,2.5464,0.7427,2.6525,40.55,5.44,40.91327535,43.0264,6.1427,43.46267203,2.5464,0.7427,2.6525,40.48,5.4,40.83858959
15/01/2021 13:30,43.09472,6.16346,43.53324168,2.75472,0.80346,2.8695,40.34,5.36,40.69453526,43.02472,6.12346,43.45829372,2.75472,0.80346,2.8695,40.27,5.32,40.61988799
15/01/2021 14:00,42.04728,5.67254,42.42819187,2.47728,0.72254,2.5805,39.57,4.95,39.87840769,41.96728,5.62254,42.34224305,2.47728,0.72254,2.5805,39.49,4.9,39.79283981
15/01/2021 14:30,41.8744,5.1692,42.19225052,1.8144,0.5292,1.89,40.06,4.64,40.32782166,41.7944,5.1292,42.10796319,1.8144,0.5292,1.89,39.98,4.6,40.24376225
15/01/2021 15:00,41.65696,4.71078,41.92247326,1.23696,0.36078,1.2885,40.42,4.35,40.65339961,41.57696,4.67078,41.83849649,1.23696,0.36078,1.2885,40.34,4.31,40.56959083
15/01/2021 15:30,42.06768,4.83724,42.3448768,0.84768,0.24724,0.883,41.22,4.59,41.47476944,41.99768,4.79724,42.27077758,0.84768,0.24724,0.883,41.15,4.55,41.40078502
15/01/2021 16:00,41.71952,4.44236,41.95536809,0.89952,0.26236,0.937,40.82,4.18,41.03345952,41.64952,4.40236,41.88153877,0.89952,0.26236,0.937,40.75,4.14,40.95976196
15/01/2021 16:30,42.22968,4.23074,42.4410772,0.85968,0.25074,0.8955,41.37,3.98,41.56100697,42.14968,4.21074,42.35948365,0.85968,0.25074,0.8955,41.29,3.96,41.47946118
15/01/2021 17:00,43.57112,4.07866,43.76160378,0.92112,0.26866,0.9595,42.65,3.81,42.81983886,43.48112,4.04866,43.66920476,0.92112,0.26866,0.9595,42.56,3.78,42.72753211
15/01/2021 17:30,43.76688,3.60784,43.91533097,0.74688,0.21784,0.778,43.02,3.39,43.15336024,43.67688,3.56784,43.82236106,0.74688,0.21784,0.778,42.93,3.35,43.06050859
15/01/2021 18:00,41.82368,3.09274,41.93787369,0.76368,0.22274,0.7955,41.06,2.87,41.160181,41.32368,-1.16726,41.34016237,0.76368,0.22274,0.7955,40.56,-1.39,40.58381081
15/01/2021 18:30,40.55816,1.34238,40.58036873,0.96816,0.28238,1.0085,39.59,1.06,39.60418791,40.47816,1.31238,40.49942936,0.96816,0.28238,1.0085,39.51,1.03,39.52342343
15/01/2021 19:00,39.25768,-0.37526,39.25947349,0.90768,0.26474,0.9455,38.35,-0.64,38.35533992,39.18768,1.02474,39.20107595,0.90768,0.26474,0.9455,38.28,0.76,38.28754367
15/01/2021 19:30,38.21592,3.38756,38.36576735,0.98592,0.28756,1.027,37.23,3.1,37.35883965,37.39592,-2.54244,37.48224692,0.98592,0.28756,1.027,36.41,-2.83,36.51981654
15/01/2021 20:00,36.98792,3.93356,37.19649339,0.93792,0.27356,0.977,36.05,3.66,36.23531565,35.90792,-3.18644,36.04902382,0.93792,0.27356,0.977,34.97,-3.46,35.1407527
15/01/2021 20:30,35.24576,0.70168,35.2527439,0.96576,0.28168,1.006,34.28,0.42,34.28257283,35.18576,-0.03832,35.18578087,0.96576,0.28168,1.006,34.22,-0.32,34.22149617
15/01/2021 21:00,34.09608,-0.58656,34.10112497,1.00608,0.29344,1.048,33.09,-0.88,33.10169935,34.04608,-0.62656,34.0518449,1.00608,0.29344,1.048,33.04,-0.92,33.05280623
15/01/2021 21:30,32.04008,-1.24456,32.06424264,1.39008,0.40544,1.448,30.65,-1.65,30.69438059,32.01008,-1.28456,32.03584424,1.39008,0.40544,1.448,30.62,-1.69,30.66660236
15/01/2021 22:00,30.37312,-1.83284,30.42837033,1.77312,0.51716,1.847,28.6,-2.35,28.69638479,30.35312,-0.11284,30.35332974,1.77312,0.51716,1.847,28.58,-0.63,28.58694282
15/01/2021 22:30,28.24288,-2.09166,28.32022797,1.98288,0.57834,2.0655,26.26,-2.67,26.39538785,28.21288,-2.12166,28.29254388,1.98288,0.57834,2.0655,26.23,-2.7,26.36859685
15/01/2021 23:00,26.70992,-2.19794,26.80020087,2.26992,0.66206,2.3645,24.44,-2.86,24.60677143,26.68992,-2.23794,26.78358089,2.26992,0.66206,2.3645,24.42,-2.9,24.59159206
15/01/2021 23:30,25.34328,-2.37446,25.45427079,2.21328,0.64554,2.3055,23.13,-3.02,23.32632204,25.31328,-2.40446,25.42722109,2.21328,0.64554,2.3055,23.1,-3.05,23.30048283
16/01/2021 00:00,24.24256,-2.75592,24.3987051,2.00256,0.58408,2.086,22.24,-3.34,22.48940195,24.22256,-2.78592,24.38224278,2.00256,0.58408,2.086,22.22,-3.37,22.47410287
16/01/2021 00:30,24.13632,-2.79524,24.29764,2.41632,0.70476,2.517,21.72,-3.5,22.00019091,24.11632,-2.82524,24.28124526,2.41632,0.70476,2.517,21.7,-3.53,21.98524278
16/01/2021 01:00,25.41712,-2.45584,25.53548784,2.99712,0.87416,3.122,22.42,-3.33,22.66595023,25.40712,-2.48584,25.52843801,2.99712,0.87416,3.122,22.41,-3.36,22.66048764
16/01/2021 01:30,25.71608,-2.27906,25.8168721,3.70608,1.08094,3.8605,22.01,-3.36,22.26498821,25.69608,-2.30906,25.79961793,3.70608,1.08094,3.8605,21.99,-3.39,22.24976854
16/01/2021 02:00,25.41664,-1.62848,25.46875607,4.01664,1.17152,4.184,21.4,-2.8,21.58240024,25.27664,-2.79848,25.43108374,4.01664,1.17152,4.184,21.26,-3.97,21.62749408
