Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/01/2021 02:30,25.37872,-1.64204,25.43178571,4.51872,1.31796,4.707,20.86,-2.96,21.06896296,25.10872,-3.47204,25.34764056,4.51872,1.31796,4.707,20.59,-4.79,21.13982498
16/01/2021 03:00,25.08168,-2.14326,25.17308553,4.89168,1.42674,5.0955,20.19,-3.57,20.50319487,25.07168,-2.17326,25.16569485,4.89168,1.42674,5.0955,20.18,-3.6,20.49859507
16/01/2021 03:30,24.84624,-2.04818,24.93051711,5.04624,1.47182,5.2565,19.8,-3.52,20.11045499,24.83624,-2.07818,24.92303452,5.04624,1.47182,5.2565,19.79,-3.55,20.10588471
16/01/2021 04:00,23.904,-1.7705,23.96947822,5.004,1.4595,5.2125,18.9,-3.23,19.17401627,24.514,-2.1205,24.60554239,5.004,1.4595,5.2125,19.51,-3.58,19.83573795
16/01/2021 04:30,24.48624,-1.86068,24.55683366,5.10624,1.48932,5.319,19.38,-3.35,19.66740705,24.46624,-1.89068,24.53918439,5.10624,1.48932,5.319,19.36,-3.38,19.65283695
16/01/2021 05:00,24.40504,-1.79478,24.4709463,5.19504,1.51522,5.4115,19.21,-3.31,19.49308082,24.39504,-1.82478,24.46319273,5.19504,1.51522,5.4115,19.2,-3.34,19.48834524
16/01/2021 05:30,25.00488,-1.40566,25.04435872,5.29488,1.54434,5.5155,19.71,-2.95,19.92954089,24.98488,-1.44566,25.026669,5.29488,1.54434,5.5155,19.69,-2.99,19.91572745
16/01/2021 06:00,25.24728,-1.59996,25.2979252,5.17728,1.51004,5.393,20.07,-3.11,20.30952978,25.27728,-0.54996,25.28326206,5.17728,1.51004,5.393,20.1,-2.06,20.20528644
16/01/2021 06:30,27.70512,-0.49684,27.70957459,5.08512,1.48316,5.297,22.62,-1.98,22.70649246,27.68512,-0.52684,27.69013235,5.08512,1.48316,5.297,22.6,-2.01,22.68920669
16/01/2021 07:00,29.0632,-0.0474,29.06323865,5.0832,1.4826,5.295,23.98,-1.53,24.02875985,29.0332,-0.0774,29.03330317,5.0832,1.4826,5.295,23.95,-1.56,24.00075207
16/01/2021 07:30,30.34848,0.25164,30.34952324,4.90848,1.43164,5.113,25.44,-1.18,25.46735165,30.31848,0.22164,30.31929013,4.90848,1.43164,5.113,25.41,-1.21,25.43879321
16/01/2021 08:00,30.92592,0.15756,30.92632136,4.58592,1.33756,4.777,26.34,-1.18,26.36641804,30.88592,0.12756,30.88618341,4.58592,1.33756,4.777,26.3,-1.21,26.32781989
16/01/2021 08:30,31.64808,3.81944,31.8777209,4.07808,1.18944,4.248,27.57,2.63,27.69515842,31.56808,0.05944,31.56813596,4.07808,1.18944,4.248,27.49,-1.13,27.51321501
16/01/2021 09:00,32.5,0.5625,32.50486742,4.26,1.2425,4.4375,28.24,-0.68,28.24818578,32.48,0.5225,32.48420241,4.26,1.2425,4.4375,28.22,-0.72,28.22918348
16/01/2021 09:30,33.38048,0.82264,33.39061517,3.54048,1.03264,3.688,29.84,-0.21,29.84073893,33.32048,0.74264,33.32875488,3.54048,1.03264,3.688,29.78,-0.29,29.78141199
16/01/2021 10:00,33.71608,0.81594,33.72595156,2.86608,0.83594,2.9855,30.85,-0.02,30.85000648,33.66608,0.82594,33.67620999,2.86608,0.83594,2.9855,30.8,-0.01,30.80000162
16/01/2021 10:30,34.59896,0.72428,34.60654006,2.44896,0.71428,2.551,32.15,0.01,32.15000156,34.54896,0.69428,34.55593526,2.44896,0.71428,2.551,32.1,-0.02,32.10000623
16/01/2021 11:00,34.6844,1.1217,34.70253325,3.6744,1.0717,3.8275,31.01,0.05,31.01004031,34.6444,1.1217,34.66255418,3.6744,1.0717,3.8275,30.97,0.05,30.97004036
16/01/2021 11:30,34.13616,1.76388,34.18170113,6.11616,1.78388,6.371,28.02,-0.02,28.02000714,34.08616,1.63388,34.12529659,6.11616,1.78388,6.371,27.97,-0.15,27.97040221
16/01/2021 12:00,33.482,1.136,33.50126595,6.192,1.806,6.45,27.29,-0.67,27.29822339,33.452,1.106,33.47027846,6.192,1.806,6.45,27.26,-0.7,27.26898605
16/01/2021 12:30,33.50448,0.66714,33.51112138,4.58448,1.33714,4.7755,28.92,-0.67,28.92776002,33.45448,0.63714,33.46054661,4.58448,1.33714,4.7755,28.87,-0.7,28.87848507
16/01/2021 13:00,33.21072,0.39396,33.21305658,4.23072,1.23396,4.407,28.98,-0.84,28.99217136,33.17072,0.36396,33.17271668,4.23072,1.23396,4.407,28.94,-0.87,28.9530741
16/01/2021 13:30,33.29664,0.36652,33.29865721,4.61664,1.34652,4.809,28.68,-0.98,28.69673849,33.24664,0.33652,33.24834307,4.61664,1.34652,4.809,28.63,-1.01,28.64780969
16/01/2021 14:00,33.61904,0.10722,33.61921098,3.89904,1.13722,4.0615,29.72,-1.03,29.73784289,33.57904,0.06722,33.57910728,3.89904,1.13722,4.0615,29.68,-1.07,29.69928114
16/01/2021 14:30,33.0668,-0.1026,33.06695917,3.7968,1.1074,3.955,29.27,-1.21,29.29499957,33.0168,-0.1426,33.01710794,3.7968,1.1074,3.955,29.22,-1.25,29.2467246
16/01/2021 15:00,32.79248,-0.34886,32.79433561,3.19248,0.93114,3.3255,29.6,-1.28,29.62766275,32.74248,-0.38886,32.74478903,3.19248,0.93114,3.3255,29.55,-1.32,29.57946754
16/01/2021 15:30,32.4732,-0.5774,32.47833292,2.6832,0.7826,2.795,29.79,-1.36,29.82102782,32.4232,-0.6174,32.42907771,2.6832,0.7826,2.795,29.74,-1.4,29.77293402
16/01/2021 16:00,32.59304,-0.77828,32.60233084,1.82304,0.53172,1.899,30.77,-1.31,30.7978733,32.54304,-0.80828,32.55307618,1.82304,0.53172,1.899,30.72,-1.34,30.74921137
16/01/2021 16:30,34.15568,-0.58126,34.16062557,1.91568,0.55874,1.9955,32.24,-1.14,32.26014879,34.10568,-0.62126,34.11133788,1.91568,0.55874,1.9955,32.19,-1.18,32.21162057
16/01/2021 17:00,36.6124,-0.0918,36.61251509,2.2224,0.6482,2.315,34.39,-0.74,34.3979607,36.5624,3.4582,36.7255802,2.2224,0.6482,2.315,34.34,2.81,34.45477761
16/01/2021 17:30,37.94768,-0.00526,37.94768036,2.34768,0.68474,2.4455,35.6,-0.69,35.60668617,37.88768,-0.00526,37.88768037,2.34768,0.68474,2.4455,35.54,-0.69,35.54669746
16/01/2021 18:00,38.2876,0.1268,38.28780997,3.4176,0.9968,3.56,34.87,-0.87,34.88085148,38.2176,0.0968,38.21772259,3.4176,0.9968,3.56,34.8,-0.9,34.81163599
16/01/2021 18:30,37.25896,-0.24072,37.25973761,3.28896,0.95928,3.426,33.97,-1.2,33.99118856,37.18896,-0.27072,37.18994535,3.28896,0.95928,3.426,33.9,-1.23,33.92230682
16/01/2021 19:00,35.6472,-0.5429,35.65133389,2.7672,0.8071,2.8825,32.88,-1.35,32.90770275,35.5972,-0.5729,35.60180982,2.7672,0.8071,2.8825,32.83,-1.38,32.85899116
16/01/2021 19:30,33.91648,1.35314,33.94346187,2.13648,0.62314,2.2255,31.78,0.73,31.7883831,33.71648,-1.63686,33.75618957,2.13648,0.62314,2.2255,31.58,-2.26,31.66076436
16/01/2021 20:00,32.21832,1.06076,32.23577757,2.36832,0.69076,2.467,29.85,0.37,29.85229304,32.11832,-1.56924,32.15663219,2.36832,0.69076,2.467,29.75,-2.26,29.83571853
16/01/2021 20:30,31.19872,-1.62454,31.24098686,2.17872,0.63546,2.2695,29.02,-2.26,29.10786835,31.13872,-1.65454,31.18264559,2.17872,0.63546,2.2695,28.96,-2.29,29.05039931
16/01/2021 21:00,30.33768,-1.76276,30.38884912,2.28768,0.66724,2.383,28.05,-2.43,28.15505994,30.29768,-1.79276,30.35067383,2.28768,0.66724,2.383,28.01,-2.46,28.11781819
16/01/2021 21:30,28.91128,-2.05796,28.98443221,1.96128,0.57204,2.043,26.95,-2.63,27.0780243,28.88128,-2.08796,28.95665574,1.96128,0.57204,2.043,26.92,-2.66,27.05109979
16/01/2021 22:00,27.78904,-2.29028,27.88325889,2.15904,0.62972,2.249,25.63,-2.92,25.79580005,27.75904,-2.32028,27.85584321,2.15904,0.62972,2.249,25.6,-2.95,25.76941016
16/01/2021 22:30,26.48792,-2.48144,26.60389916,2.25792,0.65856,2.352,24.23,-3.14,24.4326114,26.45792,-2.52144,26.57779506,2.25792,0.65856,2.352,24.2,-3.18,24.40803966
16/01/2021 23:00,25.36104,-2.66428,25.50060269,2.35104,0.68572,2.449,23.01,-3.35,23.25258265,25.33104,-2.68428,25.47286687,2.35104,0.68572,2.449,22.98,-3.37,23.22578955
16/01/2021 23:30,24.01024,-2.70118,24.1617052,2.67024,0.77882,2.7815,21.34,-3.48,21.62188706,23.90024,-3.24118,24.11901159,2.67024,0.77882,2.7815,21.23,-4.02,21.6072511
17/01/2021 00:00,22.5928,-3.1246,22.80784376,2.2128,0.6454,2.305,20.38,-3.77,20.72576416,22.5728,-3.1546,22.79216534,2.2128,0.6454,2.305,20.36,-3.8,20.7115813
17/01/2021 00:30,22.94448,-2.91536,23.12895342,2.72448,0.79464,2.838,20.22,-3.71,20.5575412,22.92448,-2.94536,23.11291693,2.72448,0.79464,2.838,20.2,-3.74,20.54331035
17/01/2021 01:00,23.812,-2.8365,23.98034771,2.412,0.7035,2.5125,21.4,-3.54,21.69081833,23.802,-2.8565,23.97279283,2.412,0.7035,2.5125,21.39,-3.56,21.68422699
17/01/2021 01:30,23.6148,-2.8986,23.79202936,1.9248,0.5614,2.005,21.69,-3.46,21.96423684,23.5848,-2.9186,23.76470107,1.9248,0.5614,2.005,21.66,-3.48,21.93777564
17/01/2021 02:00,23.26488,-2.90066,23.44500949,2.05488,0.59934,2.1405,21.21,-3.5,21.4968393,23.24488,-2.93066,23.42889699,2.05488,0.59934,2.1405,21.19,-3.53,21.48201573
17/01/2021 02:30,23.31216,-2.68562,23.46634523,2.79216,0.81438,2.9085,20.52,-3.5,20.81634934,23.29216,-2.71562,23.44993197,2.79216,0.81438,2.9085,20.5,-3.53,20.80170426
17/01/2021 03:00,22.47096,-2.95472,22.66438646,2.04096,0.59528,2.126,20.43,-3.55,20.73613754,22.45096,-2.98472,22.64849131,2.04096,0.59528,2.126,20.41,-3.58,20.72159502
17/01/2021 03:30,22.69952,-2.64264,22.85282815,3.41952,0.99736,3.562,19.28,-3.64,19.62060142,22.67952,-2.66264,22.83528584,3.41952,0.99736,3.562,19.26,-3.66,19.60467291
17/01/2021 04:00,22.2624,-2.6018,22.41392016,3.1824,0.9282,3.315,19.08,-3.53,19.40379602,22.2624,-2.6318,22.41742235,3.1824,0.9282,3.315,19.08,-3.56,19.40927613
17/01/2021 04:30,21.96128,-2.53046,22.10658379,2.50128,0.72954,2.6055,19.46,-3.26,19.73117331,21.94128,-2.56046,22.09017255,2.50128,0.72954,2.6055,19.44,-3.29,19.71643223
17/01/2021 05:00,21.54384,-2.72138,21.71503974,2.70384,0.78862,2.8165,18.84,-3.51,19.16417752,21.52384,-2.75138,21.69898109,2.70384,0.78862,2.8165,18.82,-3.54,19.15003916
17/01/2021 05:30,21.79648,-2.53436,21.9433252,3.03648,0.88564,3.163,18.76,-3.42,19.06918981,21.77648,-2.75436,21.94997905,3.03648,0.88564,3.163,18.74,-3.64,19.09023834
17/01/2021 06:00,22.09944,-2.50558,22.24102469,2.92944,0.85442,3.0515,19.17,-3.36,19.46223266,22.06944,-2.72558,22.23710791,2.92944,0.85442,3.0515,19.14,-3.58,19.47192851
17/01/2021 06:30,23.12104,-2.16178,23.22188157,2.53104,0.73822,2.6365,20.59,-2.9,20.79322245,23.09104,-2.38178,23.21355217,2.53104,0.73822,2.6365,20.56,-3.12,20.7953841
17/01/2021 07:00,23.63768,-2.00026,23.7221617,1.98768,0.57974,2.0705,21.65,-2.58,21.80318555,23.59768,-2.22026,23.70189984,1.98768,0.57974,2.0705,21.61,-2.8,21.79064249
17/01/2021 07:30,24.66736,-1.94702,24.74408083,2.06736,0.60298,2.1535,22.6,-2.55,22.74340564,24.62736,-1.98702,24.70738977,2.06736,0.60298,2.1535,22.56,-2.59,22.70818575
17/01/2021 08:00,25.18096,-1.87222,25.25046444,1.50096,0.43778,1.5635,23.68,-2.31,23.79240425,25.15096,-1.91222,25.22354801,1.50096,0.43778,1.5635,23.65,-2.35,23.76646797
17/01/2021 08:30,26.16312,-1.63784,26.21433516,1.65312,0.48216,1.722,24.51,-2.12,24.60151418,26.13312,-1.66784,26.18628747,1.65312,0.48216,1.722,24.48,-2.15,24.57423244
17/01/2021 09:00,27.40192,-1.36444,27.43586915,2.76192,0.80556,2.877,24.64,-2.17,24.73536941,27.37192,-1.39444,27.40741628,2.76192,0.80556,2.877,24.61,-2.2,24.70813834
17/01/2021 09:30,29.32616,1.79888,29.38128026,5.03616,1.46888,5.246,24.29,0.33,24.29224156,29.27616,-0.29112,29.2776074,5.03616,1.46888,5.246,24.24,-1.76,24.3038104
17/01/2021 10:00,30.59856,0.75208,30.60780127,7.13856,2.08208,7.436,23.46,-1.33,23.4976701,30.57856,0.72208,30.58708439,7.13856,2.08208,7.436,23.44,-1.36,23.47942078
17/01/2021 10:30,31.3744,0.8417,31.38568837,7.2744,2.1217,7.5775,24.1,-1.28,24.13396776,31.3444,0.8017,31.35465092,7.2744,2.1217,7.5775,24.07,-1.32,24.10616726
17/01/2021 11:00,32.51872,4.44546,32.82117099,8.41872,2.45546,8.7695,24.1,1.99,24.18202018,32.01872,-0.40454,32.02127548,8.41872,2.45546,8.7695,23.6,-2.86,23.77266497
17/01/2021 11:30,33.856,5.358,34.27735258,9.216,2.688,9.6,24.64,2.67,24.78423894,33.536,0.788,33.54525659,9.216,2.688,9.6,24.32,-1.9,24.39410585
17/01/2021 12:00,33.92656,1.88858,33.97908486,9.28656,2.70858,9.6735,24.64,-0.82,24.6536407,33.84656,1.90858,33.90032893,9.28656,2.70858,9.6735,24.56,-0.8,24.57302586
17/01/2021 12:30,34.84728,2.15004,34.91354458,9.73728,2.84004,10.143,25.11,-0.69,25.1194785,34.81728,2.12004,34.88176538,9.73728,2.84004,10.143,25.08,-0.72,25.0903328
17/01/2021 13:00,34.5552,1.5186,34.58855292,8.1552,2.3786,8.495,26.4,-0.86,26.41400386,34.5252,1.4886,34.55727659,8.1552,2.3786,8.495,26.37,-0.89,26.38501469
17/01/2021 13:30,35.09912,1.21016,35.11997597,7.26912,2.12016,7.572,27.83,-0.91,27.84487385,35.05912,1.18016,35.07897765,7.26912,2.12016,7.572,27.79,-0.94,27.80589326
17/01/2021 14:00,34.88584,0.79962,34.89500286,5.65584,1.64962,5.8915,29.23,-0.85,29.24235627,34.83584,0.76962,34.84434048,5.65584,1.64962,5.8915,29.18,-0.88,29.19326635
17/01/2021 14:30,33.98376,0.37068,33.98578155,4.49376,1.31068,4.681,29.49,-0.94,29.50497755,33.92376,0.33068,33.92537165,4.49376,1.31068,4.681,29.43,-0.98,29.44631216
17/01/2021 15:00,33.67664,0.22152,33.67736856,4.25664,1.24152,4.434,29.42,-1.02,29.43767654,33.63664,0.19152,33.63718523,4.25664,1.24152,4.434,29.38,-1.05,29.39875678
17/01/2021 15:30,33.57096,-0.22222,33.57169547,3.18096,0.92778,3.3135,30.39,-1.15,30.41175102,33.52096,-0.25222,33.52190887,3.18096,0.92778,3.3135,30.34,-1.18,30.36293793
17/01/2021 16:00,34.10136,-0.54252,34.10567521,2.15136,0.62748,2.241,31.95,-1.17,31.97141536,34.04136,-0.58252,34.04634371,2.15136,0.62748,2.241,31.89,-1.21,31.91294722
17/01/2021 16:30,35.67808,-0.50806,35.68169723,1.85808,0.54194,1.9355,33.82,-1.05,33.8362956,35.63808,-0.53806,35.64214156,1.85808,0.54194,1.9355,33.78,-1.08,33.79726024
17/01/2021 17:00,37.38776,-0.41482,37.39006116,1.69776,0.49518,1.7685,35.69,-0.91,35.7015994,37.32776,-0.44482,37.33041028,1.69776,0.49518,1.7685,35.63,-0.94,35.64239751
17/01/2021 17:30,38.24888,-0.45866,38.2516299,0.99888,0.29134,1.0405,37.25,-0.75,37.25754957,38.16888,-0.48866,38.17200793,0.99888,0.29134,1.0405,37.17,-0.78,37.17818312
17/01/2021 18:00,37.876,-0.5645,37.88020639,1.356,0.3955,1.4125,36.52,-0.96,36.53261556,37.826,-0.5945,37.8306715,1.356,0.3955,1.4125,36.47,-0.99,36.4834346
17/01/2021 18:30,36.72136,-0.74502,36.72891688,1.73136,0.50498,1.8035,34.99,-1.25,35.01232069,36.65136,-0.77502,36.65955327,1.73136,0.50498,1.8035,34.92,-1.28,34.94345146
17/01/2021 19:00,35.44416,-0.97212,35.45748857,1.84416,0.53788,1.921,33.6,-1.51,33.63391295,35.38416,-1.00212,35.39834775,1.84416,0.53788,1.921,33.54,-1.54,33.57533619
17/01/2021 19:30,33.64064,0.78352,33.6497632,2.00064,0.58352,2.084,31.64,0.2,31.6406321,33.44064,-1.94648,33.4972415,2.00064,0.58352,2.084,31.44,-2.53,31.54163122
17/01/2021 20:00,31.8628,-1.8046,31.91386227,1.7328,0.5054,1.805,30.13,-2.31,30.21842153,31.8128,-1.8346,31.86565551,1.7328,0.5054,1.805,30.08,-2.34,30.17088
17/01/2021 20:30,31.31608,-2.01156,31.38061886,1.60608,0.46844,1.673,29.71,-2.48,29.81332756,31.28608,-2.04156,31.35261981,1.60608,0.46844,1.673,29.68,-2.51,29.78594467
17/01/2021 21:00,30.17016,-2.15912,30.24731978,1.58016,0.46088,1.646,28.59,-2.62,28.70979798,30.14016,-2.18912,30.21955478,1.58016,0.46088,1.646,28.56,-2.65,28.68267944
17/01/2021 21:30,28.826,-2.417,28.92715273,1.416,0.413,1.475,27.41,-2.83,27.55570721,28.776,-2.447,28.87985431,1.416,0.413,1.475,27.36,-2.86,27.50907487
17/01/2021 22:00,28.41992,-2.49044,28.52883005,1.84992,0.53956,1.927,26.57,-3.03,26.74221008,28.38992,-2.52044,28.50158198,1.84992,0.53956,1.927,26.54,-3.06,26.71582303
17/01/2021 22:30,26.54744,-2.75408,26.68991433,1.83744,0.53592,1.914,24.71,-3.29,24.92806049,26.53744,-2.78408,26.68308122,1.83744,0.53592,1.914,24.7,-3.32,24.92212672
17/01/2021 23:00,24.96032,-2.75324,25.11170852,1.60032,0.46676,1.667,23.36,-3.22,23.58088209,24.95032,-2.78324,25.10507704,1.60032,0.46676,1.667,23.35,-3.25,23.57509279
17/01/2021 23:30,23.7332,-2.8624,23.90519015,2.0832,0.6076,2.17,21.65,-3.47,21.92631752,23.7032,-2.8824,23.8778123,2.0832,0.6076,2.17,21.62,-3.49,21.89987443
18/01/2021 00:00,22.98088,-2.97016,23.17202399,2.57088,0.74984,2.678,20.41,-3.72,20.74624062,22.97088,-3.00016,23.16597263,2.57088,0.74984,2.678,20.4,-3.75,20.74180561
18/01/2021 00:30,22.56672,-3.05304,22.77230565,2.52672,0.73696,2.632,20.04,-3.79,20.39523719,22.54672,-3.07304,22.7551787,2.52672,0.73696,2.632,20.02,-3.81,20.37931549
18/01/2021 01:00,23.5444,-2.9308,23.72611135,2.2944,0.6692,2.39,21.25,-3.6,21.55278404,23.5244,-2.9608,23.70999224,2.2944,0.6692,2.39,21.23,-3.63,21.53810112
18/01/2021 01:30,23.88192,-2.85194,24.0516042,2.22192,0.64806,2.3145,21.66,-3.5,21.94095714,23.85192,-2.87194,24.02419878,2.22192,0.64806,2.3145,21.63,-3.52,21.9145454
18/01/2021 02:00,23.90024,-2.67118,24.04904727,2.67024,0.77882,2.7815,21.23,-3.45,21.508496,23.88024,-2.70118,24.03252454,2.67024,0.77882,2.7815,21.21,-3.48,21.49359207
18/01/2021 02:30,23.79032,-2.60324,23.93232509,2.80032,0.81676,2.917,20.99,-3.42,21.26679336,23.77032,-2.63324,23.91572842,2.80032,0.81676,2.917,20.97,-3.45,21.25190344
18/01/2021 03:00,23.55464,-2.61198,23.69901907,3.04464,0.88802,3.1715,20.51,-3.5,20.80649178,23.52464,-2.63198,23.67141749,3.04464,0.88802,3.1715,20.48,-3.52,20.78029836
18/01/2021 03:30,23.30416,-2.69962,23.46000472,2.98416,0.87038,3.1085,20.32,-3.57,20.63122149,23.28416,-2.71962,23.44244953,2.98416,0.87038,3.1085,20.3,-3.59,20.61499697
18/01/2021 04:00,23.26224,-2.45768,23.39170795,3.40224,0.99232,3.544,19.86,-3.45,20.15743287,23.25224,-2.48768,23.38493568,3.40224,0.99232,3.544,19.85,-3.48,20.15273927
18/01/2021 04:30,23.2116,-2.2287,23.31835068,2.7816,0.8113,2.8975,20.43,-3.04,20.65493888,23.1916,-2.2687,23.30230268,2.7816,0.8113,2.8975,20.41,-3.08,20.64108767
18/01/2021 05:00,23.14456,-2.10992,23.24053399,2.19456,0.64008,2.286,20.95,-2.75,21.12971841,23.11456,-2.14992,23.21432833,2.19456,0.64008,2.286,20.92,-2.79,21.10522447
18/01/2021 05:30,23.94544,-1.81258,24.01394476,1.94544,0.56742,2.0265,22,-2.38,22.12836189,23.91544,-1.84258,23.98631634,1.94544,0.56742,2.0265,21.97,-2.41,22.10178726
18/01/2021 06:00,25.17984,-1.39588,25.21850161,1.65984,0.48412,1.729,23.52,-1.88,23.59501642,25.15984,-1.42588,25.20021196,1.65984,0.48412,1.729,23.5,-1.91,23.57749138
18/01/2021 06:30,29.55864,0.70002,29.56692792,1.50864,0.44002,1.5715,28.05,0.26,28.05120497,29.51864,0.74002,29.52791454,1.50864,0.44002,1.5715,28.01,0.3,28.01160652
18/01/2021 07:00,33.52336,2.91348,33.64972558,2.10336,0.61348,2.191,31.42,2.3,31.50406958,33.48336,2.88348,33.6072887,2.10336,0.61348,2.191,31.38,2.27,31.46199771
18/01/2021 07:30,36.40176,4.39968,36.66667854,2.02176,0.58968,2.106,34.38,3.81,34.59046834,36.29176,2.99968,36.41551763,2.02176,0.58968,2.106,34.27,2.41,34.35463579
18/01/2021 08:00,39.57816,6.22738,40.06508468,2.28816,0.66738,2.3835,37.29,5.56,37.70222407,39.37816,5.31738,39.73555102,2.28816,0.66738,2.3835,37.09,4.65,37.38035045
18/01/2021 08:30,40.90968,6.08324,41.35949379,2.47968,0.72324,2.583,38.43,5.36,38.80199093,40.84968,6.04324,41.29427449,2.47968,0.72324,2.583,38.37,5.32,38.73705332
18/01/2021 09:00,41.66568,6.26374,42.13387389,2.75568,0.80374,2.8705,38.91,5.46,39.29121658,41.59568,6.22374,42.05871532,2.75568,0.80374,2.8705,38.84,5.42,39.21634863
18/01/2021 09:30,42.2796,6.6328,42.79671263,3.3696,0.9828,3.51,38.91,5.65,39.31806964,42.2096,6.5928,42.7213687,3.3696,0.9828,3.51,38.84,5.61,39.24305926
18/01/2021 10:00,41.95136,6.73248,42.48815003,3.95136,1.15248,4.116,38,5.58,38.40750448,41.88136,6.69248,42.41270569,3.95136,1.15248,4.116,37.93,5.54,38.33244709
18/01/2021 10:30,41.49912,7.43266,42.15947575,5.76912,1.68266,6.0095,35.73,5.75,36.18971401,41.43912,7.39266,42.09337345,5.76912,1.68266,6.0095,35.67,5.71,36.12413321
18/01/2021 11:00,42.91096,8.21528,43.69028855,4.44096,1.29528,4.626,38.47,6.92,39.08743148,42.69096,7.23528,43.29973836,4.44096,1.29528,4.626,38.25,5.94,38.70847582
18/01/2021 11:30,44.68176,12.35468,46.35836273,5.02176,1.46468,5.231,39.66,10.89,41.12794306,43.44176,4.67468,43.69255251,5.02176,1.46468,5.231,38.42,3.21,38.55386492
18/01/2021 12:00,44.11304,12.12422,45.74884707,6.32304,1.84422,6.5865,37.79,10.28,39.16328,42.89304,4.44422,43.12266193,6.32304,1.84422,6.5865,36.57,2.6,36.66230898
18/01/2021 12:30,44.64024,10.44632,45.84622808,6.09024,1.77632,6.344,38.55,8.67,39.512927,43.94024,6.27632,44.38622403,6.09024,1.77632,6.344,37.85,4.5,38.11656464
18/01/2021 13:00,43.56712,7.92666,44.2823428,5.33712,1.55666,5.5595,38.23,6.37,38.75706129,43.49712,7.88666,44.20632143,5.33712,1.55666,5.5595,38.16,6.33,38.68144904
18/01/2021 13:30,43.9884,7.8612,44.68531974,5.5584,1.6212,5.79,38.43,6.24,38.93330836,43.9084,7.6512,44.57003985,5.5584,1.6212,5.79,38.35,6.03,38.82117206
18/01/2021 14:00,43.3096,7.1028,43.8881672,4.0896,1.1928,4.26,39.22,5.91,39.66278482,43.1896,6.7828,43.71896527,4.0896,1.1928,4.26,39.1,5.59,39.49757081
18/01/2021 14:30,43.48048,7.21514,44.07505401,4.92048,1.43514,5.1255,38.56,5.78,38.99079379,43.40048,7.20514,43.99449632,4.92048,1.43514,5.1255,38.48,5.77,38.91019532
18/01/2021 15:00,42.61488,6.70934,43.13981039,5.41488,1.57934,5.6405,37.2,5.13,37.55205587,42.57488,6.92934,43.13509198,5.41488,1.57934,5.6405,37.16,5.35,37.54314984
18/01/2021 15:30,42.41184,6.20012,42.86263711,4.73184,1.38012,4.929,37.68,4.82,37.98703463,42.37184,6.42012,42.85546366,4.73184,1.38012,4.929,37.64,5.04,37.97592922
18/01/2021 16:00,43.44824,6.22782,43.89231483,4.03824,1.17782,4.2065,39.41,5.05,39.73223628,43.40824,6.43782,43.88303575,4.03824,1.17782,4.2065,39.37,5.26,39.71982502
18/01/2021 16:30,44.59664,6.26652,45.0347596,3.41664,0.99652,3.559,41.18,5.27,41.51584396,44.50664,6.22652,44.94007739,3.41664,0.99652,3.559,41.09,5.23,41.42150408
18/01/2021 17:00,46.4052,6.2361,46.82234008,3.4152,0.9961,3.5575,42.99,5.24,43.30817128,46.3252,6.2261,46.74172094,3.4152,0.9961,3.5575,42.91,5.23,43.22754909
18/01/2021 17:30,46.1808,5.3519,46.48988193,2.9208,0.8519,3.0425,43.26,4.5,43.49342019,46.1008,5.3119,46.40581906,2.9208,0.8519,3.0425,43.18,4.46,43.40972241
18/01/2021 18:00,45.11416,4.84288,45.37335032,2.68416,0.78288,2.796,42.43,4.06,42.62380204,44.89416,2.99288,44.99380994,2.68416,0.78288,2.796,42.21,2.21,42.26781518
18/01/2021 18:30,41.4852,2.4361,41.55666496,2.6952,0.7861,2.8075,38.79,1.65,38.82507695,41.3852,0.6061,41.38963803,2.6952,0.7861,2.8075,38.69,-0.18,38.69041871
18/01/2021 19:00,40.03664,2.07902,40.09058327,3.11664,0.90902,3.2465,36.92,1.17,36.93853408,39.96664,2.04902,40.01913037,3.11664,0.90902,3.2465,36.85,1.14,36.86762943
18/01/2021 19:30,38.25312,1.79716,38.29531269,3.21312,0.93716,3.347,35.04,0.86,35.05055206,38.19312,1.77716,38.23444407,3.21312,0.93716,3.347,34.98,0.84,34.99008431
18/01/2021 20:00,36.82528,1.58904,36.85954822,3.18528,0.92904,3.318,33.64,0.66,33.64647381,36.75528,1.55904,36.78832986,3.18528,0.92904,3.318,33.57,0.63,33.57591101
18/01/2021 20:30,35.58528,0.92154,35.59721041,2.64528,0.77154,2.7555,32.94,0.15,32.94034153,35.52528,0.72154,35.5326067,2.64528,0.77154,2.7555,32.88,-0.05,32.88003802
18/01/2021 21:00,33.42808,0.39694,33.43043664,1.97808,0.57694,2.0605,31.45,-0.18,31.4505151,33.36808,0.33694,33.36978111,1.97808,0.57694,2.0605,31.39,-0.24,31.39091748
18/01/2021 21:30,32.63024,-0.07618,32.63032893,2.55024,0.74382,2.6565,30.08,-0.82,30.09117479,32.58024,0.24382,32.58115232,2.55024,0.74382,2.6565,30.03,-0.5,30.03416222
18/01/2021 22:00,30.87176,2.68468,30.98827314,2.86176,0.83468,2.981,28.01,1.85,28.07102777,30.80176,-0.52532,30.80623931,2.86176,0.83468,2.981,27.94,-1.36,27.97307992
18/01/2021 22:30,28.29032,0.06676,28.29039877,3.04032,0.88676,3.167,25.25,-0.82,25.26331134,28.20032,-1.70324,28.25170923,3.04032,0.88676,3.167,25.16,-2.59,25.29295752
18/01/2021 23:00,26.2672,-0.4179,26.2705241,3.1272,0.9121,3.2575,23.14,-1.33,23.17819018,26.0472,-2.5679,26.17347394,3.1272,0.9121,3.2575,22.92,-3.48,23.18268319
18/01/2021 23:30,25.07816,-1.65762,25.1328831,4.08816,1.19238,4.2585,20.99,-2.85,21.18260135,25.03816,-1.68762,25.09496996,4.08816,1.19238,4.2585,20.95,-2.88,21.14703052
19/01/2021 00:00,23.79216,-1.90062,23.86795412,3.87216,1.12938,4.0335,19.92,-3.03,20.14912653,23.77216,-1.93062,23.85042735,3.87216,1.12938,4.0335,19.9,-3.06,20.13389182
19/01/2021 00:30,23.94232,-1.88974,24.01678172,3.77232,1.10026,3.9295,20.17,-2.99,20.39041441,23.91232,-1.91974,23.98925696,3.77232,1.10026,3.9295,20.14,-3.02,20.36516634
19/01/2021 01:00,24.8764,-1.8673,24.94638423,3.5064,1.0227,3.6525,21.37,-2.89,21.56453106,24.8464,-1.8973,24.91873472,3.5064,1.0227,3.6525,21.34,-2.92,21.53884862
19/01/2021 01:30,24.56832,-2.13174,24.66062982,2.90832,0.84826,3.0295,21.66,-2.98,21.86403439,24.54832,-2.16174,24.64331826,2.90832,0.84826,3.0295,21.64,-3.01,21.84833403
19/01/2021 02:00,24.0208,-2.2556,24.12647019,2.6208,0.7644,2.73,21.4,-3.02,21.61204294,23.9908,-2.2956,24.10037892,2.6208,0.7644,2.73,21.37,-3.06,21.58797119
19/01/2021 02:30,24.44928,-1.79146,24.51482452,3.38928,0.98854,3.5305,21.06,-2.78,21.24269286,24.41928,-1.82146,24.48711809,3.38928,0.98854,3.5305,21.03,-2.81,21.21690364
19/01/2021 03:00,24.69256,-1.59592,24.7440797,4.40256,1.28408,4.586,20.29,-2.88,20.49337698,24.66256,-1.61592,24.7154418,4.40256,1.28408,4.586,20.26,-2.9,20.46649946
19/01/2021 03:30,24.2456,-1.0492,24.26829083,4.4256,1.2908,4.61,19.82,-2.34,19.95765517,23.9656,-3.0792,24.1626045,4.4256,1.2908,4.61,19.54,-4.37,20.02269962
19/01/2021 04:00,23.75968,-1.63426,23.81581826,4.33968,1.26574,4.5205,19.42,-2.9,19.63533549,23.73968,-1.66426,23.79794461,4.33968,1.26574,4.5205,19.4,-2.93,19.62001274
19/01/2021 04:30,23.67224,-1.50768,23.72020332,4.12224,1.20232,4.294,19.55,-2.71,19.73693492,23.65224,-1.53768,23.70217114,4.12224,1.20232,4.294,19.53,-2.74,19.72127024
19/01/2021 05:00,23.55256,-1.50342,23.60049479,3.62256,1.05658,3.7735,19.93,-2.56,20.09374281,23.53256,-1.53342,23.58246715,3.62256,1.05658,3.7735,19.91,-2.59,20.07775386
19/01/2021 05:30,24.49656,-1.22642,24.52724114,3.64656,1.06358,3.7985,20.85,-2.29,20.97538081,24.46656,-1.25642,24.49879894,3.64656,1.06358,3.7985,20.82,-2.32,20.94886154
19/01/2021 06:00,26.35496,2.25228,26.45102421,4.22496,1.23228,4.401,22.13,1.02,22.15349408,26.27496,-0.20772,26.27578107,4.22496,1.23228,4.401,22.05,-1.44,22.09697038
19/01/2021 06:30,30.5588,3.2284,30.72885979,3.8688,1.1284,4.03,26.69,2.1,26.77248774,30.2988,0.7084,30.30708023,3.8688,1.1284,4.03,26.43,-0.42,26.43333691
19/01/2021 07:00,34.2808,4.8144,34.61721676,3.5808,1.0444,3.73,30.7,3.77,30.93061428,34.0708,2.8644,34.19099589,3.5808,1.0444,3.73,30.49,1.82,30.54427115
19/01/2021 07:30,37.17848,5.44414,37.57496554,3.88848,1.13414,4.0505,33.29,4.31,33.56784473,37.10848,5.01414,37.44570587,3.88848,1.13414,4.0505,33.22,3.88,33.44581887
19/01/2021 08:00,39.54008,6.43794,40.06076632,4.21008,1.22794,4.3855,35.33,5.21,35.71208479,39.48008,6.39794,39.99512912,4.21008,1.22794,4.3855,35.27,5.17,35.64690449
19/01/2021 08:30,40.97576,6.96668,41.56377675,3.96576,1.15668,4.131,37.01,5.81,37.46326467,40.90576,6.92668,41.48807174,3.96576,1.15668,4.131,36.94,5.77,37.38791917
19/01/2021 09:00,41.38448,7.80464,42.11398331,4.64448,1.35464,4.838,36.74,6.45,37.30187797,41.15448,6.68464,41.69383211,4.64448,1.35464,4.838,36.51,5.33,36.8970053
19/01/2021 09:30,42.0856,7.5458,42.75671672,5.0256,1.4658,5.235,37.06,6.08,37.55542571,42.0156,7.5058,42.68076472,5.0256,1.4658,5.235,36.99,6.04,37.47988394
19/01/2021 10:00,42.26184,7.88512,42.99114139,6.05184,1.76512,6.304,36.21,6.12,36.7235415,42.20184,7.84512,42.92483206,6.05184,1.76512,6.304,36.15,6.08,36.65772633
19/01/2021 10:30,42.24704,8.16372,43.02858019,7.00704,2.04372,7.299,35.24,6.12,35.76747126,42.17704,8.12372,42.95227037,7.00704,2.04372,7.299,35.17,6.08,35.6916699
19/01/2021 11:00,42.52576,8.65418,43.39740885,7.86576,2.29418,8.1935,34.66,6.36,35.23868897,42.46576,8.61418,43.33064585,7.86576,2.29418,8.1935,34.6,6.32,35.1724665
19/01/2021 11:30,42.53888,8.61134,43.40174522,7.71888,2.25134,8.0405,34.82,6.36,35.39607323,42.47888,8.57134,43.33501027,7.71888,2.25134,8.0405,34.76,6.32,35.32987404
19/01/2021 12:00,42.59112,8.08866,43.35239236,6.20112,1.80866,6.4595,36.39,6.28,36.9279095,42.53112,8.06866,43.28971521,6.20112,1.80866,6.4595,36.33,6.26,36.86538349
19/01/2021 12:30,43.6684,8.2337,44.43785519,6.2184,1.8137,6.4775,37.45,6.42,37.99630114,43.5984,8.1937,44.36166366,6.2184,1.8137,6.4775,37.38,6.38,37.92055907
19/01/2021 13:00,43.63472,8.28346,44.41401242,6.83472,1.99346,7.1195,36.8,6.29,37.33368586,43.57472,8.25346,44.34947379,6.83472,1.99346,7.1195,36.74,6.26,37.26949423
19/01/2021 13:30,43.59096,8.02778,44.32400078,6.06096,1.76778,6.3135,37.53,6.26,38.04850194,43.52096,7.98778,44.24792186,6.06096,1.76778,6.3135,37.46,6.22,37.97288506
19/01/2021 14:00,43.5456,7.9408,44.26370504,6.1056,1.7808,6.36,37.44,6.16,37.94336833,43.4756,7.9008,44.1876729,6.1056,1.7808,6.36,37.37,6.12,37.86781351
19/01/2021 14:30,42.15344,6.98892,42.72888375,5.65344,1.64892,5.889,36.5,5.34,36.88855649,42.09344,6.94892,42.66315952,5.65344,1.64892,5.889,36.44,5.3,36.82341103
19/01/2021 15:00,40.98688,6.37034,41.47897737,5.72688,1.67034,5.9655,35.26,4.7,35.57186529,40.92688,6.33034,41.41355709,5.72688,1.67034,5.9655,35.2,4.66,35.50712041
19/01/2021 15:30,42.01848,6.84414,42.57223172,5.80848,1.69414,6.0505,36.21,5.15,36.57439815,41.94848,6.80414,42.496721,5.80848,1.69414,6.0505,36.14,5.11,36.49947534
19/01/2021 16:00,43.16656,6.88858,43.71274913,5.68656,1.65858,5.9235,37.48,5.23,37.84314073,43.09656,6.84858,43.63732957,5.68656,1.65858,5.9235,37.41,5.19,37.76829623
19/01/2021 16:30,43.92264,6.55202,44.40863959,5.49264,1.60202,5.7215,38.43,4.95,38.7474825,43.86264,6.52202,44.34487493,5.49264,1.60202,5.7215,38.37,4.92,38.68414792
19/01/2021 17:00,45.56096,6.23778,45.98598673,5.34096,1.55778,5.5635,40.22,4.68,40.49136698,45.49096,6.20778,45.9125688,5.34096,1.55778,5.5635,40.15,4.65,40.41837453
19/01/2021 17:30,46.09336,5.57348,46.42910203,5.22336,1.52348,5.441,40.87,4.05,41.07017653,46.00336,5.54348,46.33615545,5.22336,1.52348,5.441,40.78,4.02,40.97766221
19/01/2021 18:00,44.55144,4.91042,44.82123415,5.28144,1.54042,5.5015,39.27,3.37,39.41433496,44.30144,2.77042,44.3879805,5.28144,1.54042,5.5015,39.02,1.23,39.0393814
19/01/2021 18:30,41.83448,4.61964,42.08877274,5.24448,1.52964,5.463,36.59,3.09,36.72024237,41.37448,1.38964,41.39781026,5.24448,1.52964,5.463,36.13,-0.14,36.13027124
19/01/2021 19:00,39.88456,2.76508,39.98029257,5.19456,1.51508,5.411,34.69,1.25,34.71251359,39.82456,2.73508,39.91836973,5.19456,1.51508,5.411,34.63,1.22,34.65148337
19/01/2021 19:30,38.13936,2.46398,38.21886941,5.25936,1.53398,5.4785,32.88,0.93,32.89314974,38.07936,2.43398,38.15706903,5.25936,1.53398,5.4785,32.82,0.9,32.83233772
19/01/2021 20:00,36.61888,2.16384,36.68275584,5.25888,1.53384,5.478,31.36,0.63,31.36632749,36.56888,2.13384,36.63108322,5.25888,1.53384,5.478,31.31,0.6,31.31574843
19/01/2021 20:30,35.66424,1.75082,35.70718955,5.21424,1.52082,5.4315,30.45,0.23,30.45086862,35.61424,1.64082,35.65201791,5.21424,1.52082,5.4315,30.4,0.12,30.40023684
19/01/2021 21:00,34.17224,4.77482,34.50421558,5.26224,1.53482,5.4815,28.91,3.24,29.09099001,34.02224,0.70482,34.0295399,5.26224,1.53482,5.4815,28.76,-0.83,28.77197421
19/01/2021 21:30,32.92808,0.74694,32.9365507,5.09808,1.48694,5.3105,27.83,-0.74,27.83983657,32.88808,0.71694,32.8958935,5.09808,1.48694,5.3105,27.79,-0.77,27.80066546
19/01/2021 22:00,31.0132,0.2876,31.0145335,4.9632,1.4476,5.17,26.05,-1.16,26.07581446,30.9832,0.2576,30.98427085,4.9632,1.4476,5.17,26.02,-1.19,26.04719755
19/01/2021 22:30,28.2268,0.3549,28.22903102,5.0568,1.4749,5.2675,23.17,-1.12,23.19705369,28.1868,-1.0651,28.20691639,5.0568,1.4749,5.2675,23.13,-2.54,23.26904596
19/01/2021 23:00,26.31712,-1.42084,26.35544709,5.03712,1.46916,5.247,21.28,-2.89,21.47534633,26.29712,-1.45084,26.33711178,5.03712,1.46916,5.247,21.26,-2.92,21.45958993
19/01/2021 23:30,24.8172,-1.4729,24.86086986,5.1672,1.5071,5.3825,19.65,-2.98,19.87467987,24.7972,-1.5029,24.84270187,5.1672,1.5071,5.3825,19.63,-3.01,19.85943101
20/01/2021 00:00,23.8416,-1.4862,23.88787728,5.1216,1.4938,5.335,18.72,-2.98,18.95570626,23.8216,-1.5162,23.86980287,5.1216,1.4938,5.335,18.7,-3.01,18.94069956
20/01/2021 00:30,23.95608,-1.54406,24.00578868,5.02608,1.46594,5.2355,18.93,-3.01,19.16781156,23.92608,-1.58406,23.97846013,5.02608,1.46594,5.2355,18.9,-3.05,19.14451619
20/01/2021 01:00,24.67848,-1.67086,24.73497823,4.96848,1.44914,5.1755,19.71,-3.12,19.9554128,24.64848,-1.70086,24.70709394,4.96848,1.44914,5.1755,19.68,-3.15,19.93050175
20/01/2021 01:30,24.7948,-1.5436,24.84280194,4.9248,1.4364,5.13,19.87,-2.98,20.09221989,24.7748,-1.5836,24.8253601,4.9248,1.4364,5.13,19.85,-3.02,20.07841876
20/01/2021 02:00,24.60216,-1.51312,24.6486472,5.13216,1.49688,5.346,19.47,-3.01,19.70129437,24.57216,-1.55312,24.62119471,5.13216,1.49688,5.346,19.44,-3.05,19.6778073
20/01/2021 02:30,24.31584,-0.84788,24.33061806,5.11584,1.49212,5.329,19.2,-2.34,19.34206814,24.23584,-1.90788,24.31081954,5.11584,1.49212,5.329,19.12,-3.4,19.41994851
20/01/2021 03:00,23.78632,-0.83524,23.80097992,5.05632,1.47476,5.267,18.73,-2.31,18.87191034,23.69632,-1.92524,23.77440074,5.05632,1.47476,5.267,18.64,-3.4,18.94754865
20/01/2021 03:30,23.40648,-1.56686,23.4588652,5.01648,1.46314,5.2255,18.39,-3.03,18.63794517,23.39648,-1.60686,23.45159431,5.01648,1.46314,5.2255,18.38,-3.07,18.63462637
20/01/2021 04:00,22.19856,-1.41042,22.24332148,4.79856,1.39958,4.9985,17.4,-2.81,17.625439,22.84856,-1.77042,22.91704783,4.79856,1.39958,4.9985,18.05,-3.17,18.32624893
20/01/2021 04:30,22.78416,-1.56712,22.83799054,4.60416,1.34288,4.796,18.18,-2.91,18.41142308,22.76416,-1.59712,22.82011772,4.60416,1.34288,4.796,18.16,-2.94,18.39644531
20/01/2021 05:00,23.32376,-1.30432,23.36020187,4.37376,1.27568,4.556,18.95,-2.58,19.12482418,23.30376,-1.34432,23.34250257,4.37376,1.27568,4.556,18.93,-2.62,19.11045002
20/01/2021 05:30,25.00832,-0.86424,25.02324879,4.64832,1.35576,4.842,20.36,-2.22,20.48067382,24.98832,-0.89424,25.00431566,4.64832,1.35576,4.842,20.34,-2.25,20.46406851
20/01/2021 06:00,26.30152,1.99336,26.376949,4.57152,1.33336,4.762,21.73,0.66,21.7400207,26.28152,-0.31664,26.28342737,4.57152,1.33336,4.762,21.71,-1.65,21.77261124
20/01/2021 06:30,30.38312,2.01216,30.449676,4.29312,1.25216,4.472,26.09,0.76,26.10106703,30.33312,1.96216,30.39651692,4.29312,1.25216,4.472,26.04,0.71,26.04967754
20/01/2021 07:00,33.46544,4.04492,33.70900551,4.64544,1.35492,4.839,28.82,2.69,28.94526732,33.37544,2.68492,33.48326135,4.64544,1.35492,4.839,28.73,1.33,28.76076842
20/01/2021 07:30,36.33128,5.02704,36.67741863,4.48128,1.30704,4.668,31.85,3.72,32.06650745,36.26128,4.99704,36.60397295,4.48128,1.30704,4.668,31.78,3.69,31.99350715
20/01/2021 08:00,38.1984,6.2612,38.70814369,4.8384,1.4112,5.04,33.36,4.85,33.71071195,38.1184,6.1412,38.6099308,4.8384,1.4112,5.04,33.28,4.73,33.61445076
20/01/2021 08:30,40.1168,7.0099,40.72464046,5.1768,1.5099,5.3925,34.94,5.5,35.37023607,40.0568,6.9799,40.66037666,5.1768,1.5099,5.3925,34.88,5.47,35.3063068
20/01/2021 09:00,40.87496,7.34728,41.5300479,5.30496,1.54728,5.526,35.57,5.8,36.03976831,40.81496,7.34728,41.47099569,5.30496,1.54728,5.526,35.51,5.8,35.98055169
20/01/2021 09:30,41.51784,7.55562,42.19974445,5.60784,1.63562,5.8415,35.91,5.92,36.39470429,41.46784,7.77562,42.19054421,5.60784,1.63562,5.8415,35.86,6.14,36.38185262
20/01/2021 10:00,41.77312,7.66966,42.47136964,5.55312,1.61966,5.7845,36.22,6.05,36.72180415,41.73312,7.87966,42.47048795,5.55312,1.61966,5.7845,36.18,6.26,36.71757073
20/01/2021 10:30,41.20896,7.57928,41.90016551,5.68896,1.65928,5.926,35.52,5.92,36.00995418,41.13896,7.53928,41.82409321,5.68896,1.65928,5.926,35.45,5.88,35.93434151
20/01/2021 11:00,41.21608,7.38844,41.87307364,5.44608,1.58844,5.673,35.77,5.8,36.23717566,41.14608,7.34844,41.79712275,5.44608,1.58844,5.673,35.7,5.76,36.16168691
20/01/2021 11:30,41.73552,7.30036,42.36919737,5.55552,1.62036,5.787,36.18,5.68,36.62314569,41.67552,7.25036,42.30149746,5.55552,1.62036,5.787,36.12,5.63,36.55613902
20/01/2021 12:00,42.11488,7.40934,42.76168187,5.65488,1.64934,5.8905,36.46,5.76,36.91218227,42.05488,7.36934,42.69566844,5.65488,1.64934,5.8905,36.4,5.72,36.84668778
20/01/2021 12:30,43.18752,7.68886,43.86662116,5.92752,1.72886,6.1745,37.26,5.96,37.73366136,43.11752,7.64886,43.7907021,5.92752,1.72886,6.1745,37.19,5.92,37.65823283
20/01/2021 13:00,42.7632,7.5051,43.41679169,6.2232,1.8151,6.4825,36.54,5.69,36.98036912,42.6932,7.4651,43.34093959,6.2232,1.8151,6.4825,36.47,5.65,36.90505927
20/01/2021 13:30,42.13512,8.93066,43.07116234,6.10512,1.78066,6.3595,36.03,7.15,36.73259316,41.40512,4.32066,41.62994193,6.10512,1.78066,6.3595,35.3,2.54,35.39126446
20/01/2021 14:00,42.17784,6.60062,42.69119782,5.72784,1.67062,5.9665,36.45,4.93,36.78188957,42.11784,6.56062,42.62574552,5.72784,1.67062,5.9665,36.39,4.89,36.71708322
20/01/2021 14:30,42.156,6.458,42.64779127,5.616,1.638,5.85,36.54,4.82,36.85653266,42.096,6.428,42.58394533,5.616,1.638,5.85,36.48,4.79,36.79313115
20/01/2021 15:00,41.86296,6.58878,42.37828975,5.65296,1.64878,5.8885,36.21,4.94,36.54541969,41.80296,6.54878,42.31281111,5.65296,1.64878,5.8885,36.15,4.9,36.48057702
20/01/2021 15:30,42.18848,6.58664,42.69955118,5.50848,1.60664,5.738,36.68,4.98,37.01652064,42.12848,6.54664,42.63410985,5.50848,1.60664,5.738,36.62,4.94,36.9516982
20/01/2021 16:00,43.014,6.642,43.52379074,5.424,1.582,5.65,37.59,5.06,37.92903505,42.944,6.602,43.44851597,5.424,1.582,5.65,37.52,5.02,37.85433661
20/01/2021 16:30,43.39952,6.24236,43.84615598,5.21952,1.52236,5.437,38.18,4.72,38.47064855,43.33952,6.20236,43.7810834,5.21952,1.52236,5.437,38.12,4.68,38.40620783
20/01/2021 17:00,44.43624,5.99682,44.83905971,5.16624,1.50682,5.3815,39.27,4.49,39.5258523,44.35624,5.96682,44.75577022,5.16624,1.50682,5.3815,39.19,4.46,39.44296769
20/01/2021 17:30,44.97384,5.48612,45.30721573,5.16384,1.50612,5.379,39.81,3.98,40.00845536,44.89384,5.45612,45.22417623,5.16384,1.50612,5.379,39.73,3.95,39.92587382
20/01/2021 18:00,44.01912,4.60016,44.25883412,5.10912,1.49016,5.322,38.91,3.11,39.03409023,43.94912,4.56016,44.1850677,5.10912,1.49016,5.322,38.84,3.07,38.9611409
20/01/2021 18:30,40.73952,2.66736,40.82674735,5.09952,1.48736,5.312,35.64,1.18,35.65952888,40.67952,2.70736,40.76951245,5.09952,1.48736,5.312,35.58,1.22,35.6009101
20/01/2021 19:00,39.79,2.7025,39.88167005,5.22,1.5225,5.4375,34.57,1.18,34.59013299,39.75,2.8325,39.85079116,5.22,1.5225,5.4375,34.53,1.31,34.55484047
20/01/2021 19:30,37.96792,2.54606,38.05319133,5.19792,1.51606,5.4145,32.77,1.03,32.78618307,37.87792,-1.37394,37.90283017,5.19792,1.51606,5.4145,32.68,-2.89,32.80753724
20/01/2021 20:00,35.9672,1.6921,36.00698097,5.0472,1.4721,5.2575,30.92,0.22,30.92078266,35.9172,1.6321,35.9542627,5.0472,1.4721,5.2575,30.87,0.16,30.87041464
20/01/2021 20:30,35.48744,1.51092,35.51959005,5.07744,1.48092,5.289,30.41,0.03,30.4100148,35.43744,1.47092,35.46795398,5.07744,1.48092,5.289,30.36,-0.01,30.36000165
20/01/2021 21:00,34.24504,0.99022,34.25935347,5.07504,1.48022,5.2865,29.17,-0.49,29.17411524,34.20504,0.97022,34.21879729,5.07504,1.48022,5.2865,29.13,-0.51,29.13446413
20/01/2021 21:30,32.93448,0.88964,32.94649347,5.24448,1.52964,5.463,27.69,-0.64,27.69739518,32.90448,0.85964,32.91570727,5.24448,1.52964,5.463,27.66,-0.67,27.66811342
20/01/2021 22:00,31.0136,0.1048,31.01377707,5.1936,1.5148,5.41,25.82,-1.41,25.85847057,30.9836,0.0748,30.98369029,5.1936,1.5148,5.41,25.79,-1.44,25.83017034
20/01/2021 22:30,27.78792,0.53856,27.79313845,4.17792,1.21856,4.352,23.61,-0.68,23.61979043,27.64792,-1.67144,27.69839692,4.17792,1.21856,4.352,23.47,-2.89,23.647262
20/01/2021 23:00,26.32296,-1.34872,26.3574898,4.15296,1.21128,4.326,22.17,-2.56,22.31731391,26.30296,-1.37872,26.33906934,4.15296,1.21128,4.326,22.15,-2.59,22.3009103
20/01/2021 23:30,25.06512,-1.51184,25.11067305,3.76512,1.09816,3.922,21.3,-2.61,21.45931266,25.03512,-1.54184,25.08255378,3.76512,1.09816,3.922,21.27,-2.64,21.43321021
21/01/2021 00:00,24.0048,-1.7661,24.06968077,3.3048,0.9639,3.4425,20.7,-2.73,20.87924568,23.9648,-1.7961,24.03201228,3.3048,0.9639,3.4425,20.66,-2.76,20.84354097
21/01/2021 00:30,24.58784,-1.54688,24.63645091,4.46784,1.30312,4.654,20.12,-2.85,20.3208489,24.57784,-1.57688,24.62837326,4.46784,1.30312,4.654,20.11,-2.88,20.31517905
21/01/2021 01:00,25.6304,-1.5678,25.67830604,4.6704,1.3622,4.865,20.96,-2.93,21.16380164,25.6104,-1.5978,25.66019394,4.6704,1.3622,4.865,20.94,-2.96,21.1481725
21/01/2021 01:30,25.64352,-1.68064,25.69853437,4.28352,1.24936,4.462,21.36,-2.93,21.56002087,25.61352,-1.71064,25.67058036,4.28352,1.24936,4.462,21.33,-2.96,21.53440271
21/01/2021 02:00,25.5152,-1.4714,25.55759083,4.3152,1.2586,4.495,21.2,-2.73,21.37505322,25.4852,-1.5114,25.52997746,4.3152,1.2586,4.495,21.17,-2.77,21.35045199
21/01/2021 02:30,25.48632,-1.37024,25.52312804,4.93632,1.43976,5.142,20.55,-2.81,20.74122947,25.46632,-1.41024,25.50533731,4.93632,1.43976,5.142,20.53,-2.85,20.72687627
21/01/2021 03:00,25.35792,-1.36144,25.39444084,4.89792,1.42856,5.102,20.46,-2.79,20.64935108,25.32792,-1.39144,25.36611198,4.89792,1.42856,5.102,20.43,-2.82,20.62370723
21/01/2021 03:30,25.36,-1.1675,25.38685991,4.98,1.4525,5.1875,20.38,-2.62,20.54772007,25.34,-1.1775,25.3673433,4.98,1.4525,5.1875,20.36,-2.63,20.52916218
21/01/2021 04:00,24.82208,-1.19106,24.85063942,4.76208,1.38894,4.9605,20.06,-2.58,20.22523177,24.80208,-1.24106,24.83311101,4.76208,1.38894,4.9605,20.04,-2.63,20.21184059
21/01/2021 04:30,24.89632,-1.14024,24.92241756,4.45632,1.29976,4.642,20.44,-2.44,20.58512084,24.88632,-1.17024,24.91381915,4.45632,1.29976,4.642,20.43,-2.47,20.57877061
21/01/2021 05:00,24.96552,-1.06214,24.98810377,4.17552,1.21786,4.3495,20.79,-2.28,20.91464798,24.94552,-1.10214,24.96985544,4.17552,1.21786,4.3495,20.77,-2.32,20.89916984
21/01/2021 05:30,25.39504,-0.93978,25.41242301,3.39504,0.99022,3.5365,22,-1.93,22.08449456,25.37504,-0.96978,25.3935647,3.39504,0.99022,3.5365,21.98,-1.96,22.0672155
21/01/2021 06:00,27.35168,0.04924,27.35172432,4.35168,1.26924,4.533,23,-1.22,23.03233379,27.32168,0.03924,27.32170818,4.35168,1.26924,4.533,22.97,-1.23,23.00290851
21/01/2021 06:30,31.69008,2.47794,31.78681106,4.21008,1.22794,4.3855,27.48,1.25,27.50841508,31.65008,2.12794,31.72153358,4.21008,1.22794,4.3855,27.44,0.9,27.45475551
21/01/2021 07:00,35.09912,4.24516,35.35490925,4.02912,1.17516,4.197,31.07,3.07,31.22130362,35.03912,4.21516,35.29174839,4.02912,1.17516,4.197,31.01,3.04,31.15865369
21/01/2021 07:30,38.4804,5.7247,38.90389922,4.8504,1.4147,5.0525,33.63,4.31,33.90505862,38.3704,5.4147,38.75056867,4.8504,1.4147,5.0525,33.52,4,33.75781983
21/01/2021 08:00,40.72048,6.62514,41.25590832,3.96048,1.15514,4.1255,36.76,5.47,37.16474808,40.65048,6.58514,41.18040302,3.96048,1.15514,4.1255,36.69,5.43,37.08963467
21/01/2021 08:30,42.18552,7.27286,42.80785664,4.29552,1.25286,4.4745,37.89,6.02,38.3652512,42.11552,7.23286,42.73208734,4.29552,1.25286,4.4745,37.82,5.98,38.28985244
21/01/2021 09:00,43.13472,7.64596,43.80713154,5.33472,1.55596,5.557,37.8,6.09,38.2874405,43.06472,7.60596,43.73123296,5.33472,1.55596,5.557,37.73,6.05,38.2119798
21/01/2021 09:30,43.46928,8.15354,44.22735034,5.66928,1.65354,5.9055,37.8,6.5,38.3547911,43.39928,8.11354,44.15118386,5.66928,1.65354,5.9055,37.73,6.46,38.27903473
21/01/2021 10:00,43.44152,8.74586,44.31315524,7.39152,2.15586,7.6995,36.05,6.59,36.6473819,43.39152,8.70586,44.25625387,7.39152,2.15586,7.6995,36,6.55,36.59101666
21/01/2021 10:30,42.03608,8.26844,42.84155835,7.84608,2.28844,8.173,34.19,5.98,34.7090262,41.98608,8.23844,42.78671298,7.84608,2.28844,8.173,34.14,5.95,34.65461153
21/01/2021 11:00,43.70064,8.94102,44.60591637,8.78064,2.56102,9.1465,34.92,6.38,35.49803938,43.64064,8.90102,44.53912456,8.78064,2.56102,9.1465,34.86,6.34,35.43183879
21/01/2021 11:30,43.69544,9.62992,44.74401453,12.44544,3.62992,12.964,31.25,6,31.82078723,43.64544,9.58992,44.68658634,12.44544,3.62992,12.964,31.2,5.96,31.7641559
21/01/2021 12:00,42.9004,9.8172,44.00933692,13.6704,3.9872,14.24,29.23,5.83,29.80573435,42.8504,9.7672,43.94945934,13.6704,3.9872,14.24,29.18,5.78,29.74694606
21/01/2021 12:30,43.22032,8.80426,44.10794775,11.26032,3.28426,11.7295,31.96,5.52,32.43319287,43.16032,8.76426,44.04117932,11.26032,3.28426,11.7295,31.9,5.48,32.3672736
21/01/2021 13:00,41.7988,8.4159,42.63762487,12.0888,3.5259,12.5925,29.71,4.89,30.10973597,41.7488,8.3759,42.58072336,12.0888,3.5259,12.5925,29.66,4.85,30.05391988
21/01/2021 13:30,41.37688,6.94034,41.95491053,8.84688,2.58034,9.2155,32.53,4.36,32.82088512,41.31688,6.90034,41.88913063,8.84688,2.58034,9.2155,32.47,4.32,32.75611851
21/01/2021 14:00,42.60784,7.67312,43.29324197,7.82784,2.28312,8.154,34.78,5.39,35.19517723,42.53784,7.63312,43.21726915,7.82784,2.28312,8.154,34.71,5.35,35.11988895
21/01/2021 14:30,41.76552,6.80286,42.31592567,6.21552,1.81286,6.4745,35.55,4.99,35.89850415,41.70552,6.76286,42.25028608,6.21552,1.81286,6.4745,35.49,4.95,35.83354015
21/01/2021 15:00,41.58536,6.55948,42.0995124,5.65536,1.64948,5.891,35.93,4.91,36.26393525,41.50536,6.51948,42.01426577,5.65536,1.64948,5.891,35.85,4.87,36.17926754
21/01/2021 15:30,41.67648,6.42814,42.16930126,5.85648,1.70814,6.1005,35.82,4.72,36.1296388,41.60648,6.38814,42.09403177,5.85648,1.70814,6.1005,35.75,4.68,36.055026
21/01/2021 16:00,42.16672,6.13446,42.61060754,4.50672,1.31446,4.6945,37.66,4.82,37.96719637,42.11672,6.09446,42.55538211,4.50672,1.31446,4.6945,37.61,4.78,37.9125375
21/01/2021 16:30,42.10616,5.66888,42.48605548,3.35616,0.97888,3.496,38.75,4.69,39.03278878,42.04616,5.62888,42.42126661,3.35616,0.97888,3.496,38.69,4.65,38.96843081
21/01/2021 17:00,43.47088,5.35734,43.79975456,2.87088,0.83734,2.9905,40.6,4.52,40.85083108,43.39088,5.31734,43.71547291,2.87088,0.83734,2.9905,40.52,4.48,40.76690815
21/01/2021 17:30,44.628,4.654,44.87001337,1.968,0.574,2.05,42.66,4.08,42.85466136,44.548,4.624,44.78733839,1.968,0.574,2.05,42.58,4.05,42.77217437
21/01/2021 18:00,44.15992,3.98456,44.33931949,1.96992,0.57456,2.052,42.19,3.41,42.32758202,44.07992,3.95456,44.25695304,1.96992,0.57456,2.052,42.11,3.38,42.24543171
21/01/2021 18:30,41.3348,2.3014,41.39881801,1.6848,0.4914,1.755,39.65,1.81,39.69129124,41.2748,2.2714,41.33725164,1.6848,0.4914,1.755,39.59,1.78,39.62999495
21/01/2021 19:00,39.39304,1.74422,39.43163583,1.76304,0.51422,1.8365,37.63,1.23,37.65009695,39.96304,2.02422,40.01427286,1.76304,0.51422,1.8365,38.2,1.51,38.22983259
21/01/2021 19:30,38.2992,-0.1044,38.29934229,1.6992,0.4956,1.77,36.6,-0.6,36.6049177,38.2392,1.5256,38.26962075,1.6992,0.4956,1.77,36.54,1.03,36.55451409
21/01/2021 20:00,37.02472,4.16346,37.25807685,1.55472,0.45346,1.6195,35.47,3.71,35.66349674,36.10472,-2.29654,36.17768514,1.55472,0.45346,1.6195,34.55,-2.75,34.65927004
21/01/2021 20:30,36.39016,5.23838,36.76526037,1.64016,0.47838,1.7085,34.75,4.76,35.07449358,35.19016,-2.94162,35.31289409,1.64016,0.47838,1.7085,33.55,-3.42,33.72386247
21/01/2021 21:00,35.09272,4.86496,35.42833376,1.66272,0.48496,1.732,33.43,4.38,33.71571295,33.92272,-3.32504,34.08528749,1.66272,0.48496,1.732,32.26,-3.81,32.48420693
21/01/2021 21:30,33.77408,4.45744,34.06695248,1.77408,0.51744,1.848,32,3.94,32.24164388,32.63408,-3.74256,32.84798217,1.77408,0.51744,1.848,30.86,-4.26,31.15264355
21/01/2021 22:00,31.18216,3.30438,31.35675413,1.83216,0.53438,1.9085,29.35,2.77,29.48042401,31.10216,-0.67562,31.10949725,1.83216,0.53438,1.9085,29.27,-1.21,29.29499957
21/01/2021 22:30,28.80288,0.51084,28.8074097,1.92288,0.56084,2.003,26.88,-0.05,26.8800465,28.74288,-1.46916,28.78040274,1.92288,0.56084,2.003,26.82,-2.03,26.89671541
21/01/2021 23:00,27.10296,-0.03872,27.10298766,2.23296,0.65128,2.326,24.87,-0.69,24.87956993,26.47296,-4.20872,26.80542735,2.23296,0.65128,2.326,24.24,-4.86,24.7224028
21/01/2021 23:30,24.9476,-2.0907,25.03505087,1.9176,0.5593,1.9975,23.03,-2.65,23.18196282,24.9176,-2.1207,25.00768198,1.9176,0.5593,1.9975,23,-2.68,23.15561271
22/01/2021 00:00,23.81552,-2.49714,23.94607903,2.13552,0.62286,2.2245,21.68,-3.12,21.90335134,23.79552,-2.52714,23.92933782,2.13552,0.62286,2.2245,21.66,-3.15,21.8878528
22/01/2021 00:30,24.07048,-2.46736,24.1966087,2.58048,0.75264,2.688,21.49,-3.22,21.72989876,24.05048,-2.48736,24.17876233,2.58048,0.75264,2.688,21.47,-3.24,21.71309513
22/01/2021 01:00,25.0316,-2.2962,25.13669694,2.4816,0.7238,2.585,22.55,-3.02,22.75132743,25.0016,-2.3262,25.10958401,2.4816,0.7238,2.585,22.52,-3.05,22.7256001
22/01/2021 01:30,25.68008,-2.16956,25.77156377,2.47008,0.72044,2.573,23.21,-2.89,23.38923257,25.65008,-2.19956,25.74421621,2.47008,0.72044,2.573,23.18,-2.92,23.36319327
22/01/2021 02:00,25.68488,-2.30816,25.78838233,2.47488,0.72184,2.578,23.21,-3.03,23.40694341,25.65488,-2.32816,25.76030273,2.47488,0.72184,2.578,23.18,-3.05,23.37979683
22/01/2021 02:30,25.43984,-2.42088,25.55476705,2.73984,0.79912,2.854,22.7,-3.22,22.92724144,25.41984,-2.37088,25.53016525,2.73984,0.79912,2.854,22.68,-3.17,22.90046506
