Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/01/2021 03:00,24.34,-2.13,24.43302069,2.64,0.77,2.75,21.7,-2.9,21.89292123,24.97,-2.49,25.09384387,2.64,0.77,2.75,22.33,-3.26,22.56671221
22/01/2021 03:30,24.45792,-2.56394,24.59194256,2.31792,0.67606,2.4145,22.14,-3.24,22.3758173,24.43792,-2.58394,24.57414657,2.31792,0.67606,2.4145,22.12,-3.26,22.35893557
22/01/2021 04:00,24.0216,-1.7562,24.08571164,2.9616,0.8638,3.085,21.06,-2.62,21.22234671,23.8116,-3.3362,24.04417861,2.9616,0.8638,3.085,20.85,-4.2,21.2688152
22/01/2021 04:30,24.40744,-1.98408,24.48795011,3.51744,1.02592,3.664,20.89,-3.01,21.10573856,24.36744,-2.02408,24.45136053,3.51744,1.02592,3.664,20.85,-3.05,21.07190072
22/01/2021 05:00,24.7536,-1.6027,24.80543006,3.9336,1.1473,4.0975,20.82,-2.75,21.00083094,24.7836,-1.6327,24.83732148,3.9336,1.1473,4.0975,20.85,-2.78,21.03451687
22/01/2021 05:30,25.63136,-1.28252,25.66342676,3.59136,1.04748,3.741,22.04,-2.33,22.16281796,25.60136,-1.31252,25.63498279,3.59136,1.04748,3.741,22.01,-2.36,22.13616272
22/01/2021 06:00,27.56152,1.90836,27.62750844,3.97152,1.15836,4.137,23.59,0.75,23.60191941,27.25152,-1.64164,27.30092167,3.97152,1.15836,4.137,23.28,-2.8,23.44778028
22/01/2021 06:30,31.6092,1.9306,31.6681029,4.2192,1.2306,4.395,27.39,0.7,27.39894341,31.5592,0.9106,31.57233436,4.2192,1.2306,4.395,27.34,-0.32,27.34187265
22/01/2021 07:00,35.5832,4.5151,35.86851335,4.3032,1.2551,4.4825,31.28,3.26,31.44941971,35.4832,3.2351,35.63037123,4.3032,1.2551,4.4825,31.18,1.98,31.24280397
22/01/2021 07:30,38.1512,4.9441,38.47022467,4.2312,1.2341,4.4075,33.92,3.71,34.12228744,38.0812,4.8141,38.38428523,4.2312,1.2341,4.4075,33.85,3.58,34.03878523
22/01/2021 08:00,40.63544,6.09492,41.08998703,4.16544,1.21492,4.339,36.47,4.88,36.7950445,40.57544,6.06492,41.02620609,4.16544,1.21492,4.339,36.41,4.85,36.7316022
22/01/2021 08:30,42.38424,6.89332,42.94114182,4.19424,1.22332,4.369,38.19,5.67,38.60861303,42.31424,6.85332,42.86563777,4.19424,1.22332,4.369,38.12,5.63,38.53350879
22/01/2021 09:00,42.36864,7.28002,42.98953764,4.62864,1.35002,4.8215,37.74,5.93,38.20304307,42.31864,7.29002,42.94195714,4.62864,1.35002,4.8215,37.69,5.94,38.15520541
22/01/2021 09:30,42.59344,7.64892,43.27478606,6.61344,1.92892,6.889,35.98,5.72,36.43183772,42.54344,7.86892,43.26504581,6.61344,1.92892,6.889,35.93,5.94,36.41769487
22/01/2021 10:00,43.096,8.718,43.968952,9.696,2.828,10.1,33.4,5.89,33.91536672,43.066,8.938,43.98372654,9.696,2.828,10.1,33.37,6.11,33.92475497
22/01/2021 10:30,43.52512,9.75316,44.60448633,12.76512,3.72316,13.297,30.76,6.03,31.34547017,43.49512,9.96316,44.62163176,12.76512,3.72316,13.297,30.73,6.24,31.35714432
22/01/2021 11:00,43.01536,10.52948,44.28533781,15.01536,4.37948,15.641,28,6.15,28.66744669,42.98536,10.61948,44.27769788,15.01536,4.37948,15.641,27.97,6.24,28.65760806
22/01/2021 11:30,42.20776,10.55268,43.50694266,16.39776,4.78268,17.081,25.81,5.77,26.44709814,42.18776,10.51268,43.47785108,16.39776,4.78268,17.081,25.79,5.73,26.41887583
22/01/2021 12:00,42.1596,10.5703,43.46450407,16.8696,4.9203,17.5725,25.29,5.65,25.91344439,42.1296,10.5303,43.42568841,16.8696,4.9203,17.5725,25.26,5.61,25.87546521
22/01/2021 12:30,42.1776,10.3018,43.41747373,16.9776,4.9518,17.685,25.2,5.35,25.76164785,42.1376,10.2518,43.36676996,16.9776,4.9518,17.685,25.16,5.3,25.71216833
22/01/2021 13:00,41.92016,10.17088,43.13637229,16.94016,4.94088,17.646,24.98,5.23,25.52162416,41.88016,10.13088,43.08807876,16.94016,4.94088,17.646,24.94,5.19,25.47429489
22/01/2021 13:30,41.14168,9.53424,42.23197326,15.75168,4.59424,16.408,25.39,4.94,25.86611103,41.11168,9.49424,42.1937297,15.75168,4.59424,16.408,25.36,4.9,25.82904567
22/01/2021 14:00,40.64688,8.61534,41.54988492,13.28688,3.87534,13.8405,27.36,4.74,27.76755661,40.60688,8.56534,41.50040666,13.28688,3.87534,13.8405,27.32,4.69,27.71964105
22/01/2021 14:30,39.29928,6.73354,39.87196972,8.06928,2.35354,8.4055,31.23,4.38,31.53565125,39.24928,6.69354,39.81594477,8.06928,2.35354,8.4055,31.18,4.34,31.4805972
22/01/2021 15:00,39.08968,5.71324,39.50498948,5.35968,1.56324,5.583,33.73,4.15,33.98434051,39.02968,5.68324,39.44128722,5.35968,1.56324,5.583,33.67,4.12,33.92113353
22/01/2021 15:30,38.07816,4.18238,38.30716084,2.16816,0.63238,2.2585,35.91,3.55,36.08504676,38.00816,4.14238,38.23322559,2.16816,0.63238,2.2585,35.84,3.51,36.01146623
22/01/2021 16:00,38.14192,3.79306,38.33005825,1.62192,0.47306,1.6895,36.52,3.32,36.67059858,38.10192,3.75306,38.28631305,1.62192,0.47306,1.6895,36.48,3.28,36.62715932
22/01/2021 16:30,38.62032,3.33676,38.76419849,1.12032,0.32676,1.167,37.5,3.01,37.62060738,38.57032,3.29676,38.71095725,1.12032,0.32676,1.167,37.45,2.97,37.56758443
22/01/2021 17:00,40.88104,3.59822,41.03908647,1.33104,0.38822,1.3865,39.55,3.21,39.68005292,40.81104,3.55822,40.96586281,1.33104,0.38822,1.3865,39.48,3.17,39.60706124
22/01/2021 17:30,42.2144,3.6167,42.36904632,1.3944,0.4067,1.4525,40.82,3.21,40.94601934,42.1344,3.5767,42.28593674,1.3944,0.4067,1.4525,40.74,3.17,40.86314354
22/01/2021 18:00,40.92016,2.42588,40.99200395,0.74016,0.21588,0.771,40.18,2.21,40.24073185,40.86016,2.39588,40.93034224,0.74016,0.21588,0.771,40.12,2.18,40.17918367
22/01/2021 18:30,39.27016,1.38838,39.29469513,0.68016,0.19838,0.7085,38.59,1.19,38.60834366,39.21016,1.36838,39.23403001,0.68016,0.19838,0.7085,38.53,1.17,38.54775999
22/01/2021 19:00,38.05832,1.39076,38.0837227,0.68832,0.20076,0.717,37.37,1.19,37.38894222,37.99832,1.37076,38.02303651,0.68832,0.20076,0.717,37.31,1.17,37.32834044
22/01/2021 19:30,36.94,1.76,36.98190368,0.72,0.21,0.75,36.22,1.55,36.25315021,36.73,-2.25,36.79885053,0.72,0.21,0.75,36.01,-2.46,36.09392885
22/01/2021 20:00,35.11696,0.83828,35.1269639,0.57696,0.16828,0.601,34.54,0.67,34.54649765,35.06696,0.80828,35.07627404,0.57696,0.16828,0.601,34.49,0.64,34.49593744
22/01/2021 20:30,34.27352,0.45686,34.2765648,0.74352,0.21686,0.7745,33.53,0.24,33.53085892,34.20352,0.33686,34.20517878,0.74352,0.21686,0.7745,33.46,0.12,33.46021518
22/01/2021 21:00,32.70752,-0.37614,32.70968275,0.76752,0.22386,0.7995,31.94,-0.6,31.94563507,32.64752,-0.61614,32.65333353,0.76752,0.22386,0.7995,31.88,-0.84,31.89106458
22/01/2021 21:30,30.64248,-1.54636,30.6814734,0.73248,0.21364,0.763,29.91,-1.76,29.96173727,30.61248,-1.57636,30.6530397,0.73248,0.21364,0.763,29.88,-1.79,29.93356811
22/01/2021 22:00,28.66544,-0.35008,28.66757762,0.68544,0.19992,0.714,27.98,-0.55,27.98540512,28.61544,-2.20008,28.69989126,0.68544,0.19992,0.714,27.93,-2.4,28.03292528
22/01/2021 22:30,27.14488,-2.31316,27.24326007,0.67488,0.19684,0.703,26.47,-2.51,26.58873822,27.10488,-2.34316,27.20597211,0.67488,0.19684,0.703,26.43,-2.54,26.55177019
22/01/2021 23:00,25.63256,-2.64092,25.76824772,0.68256,0.19908,0.711,24.95,-2.84,25.11111507,25.60256,-2.65092,25.73943386,0.68256,0.19908,0.711,24.92,-2.85,25.08244207
22/01/2021 23:30,24.28856,-1.88542,24.36162875,0.83856,0.24458,0.8735,23.45,-2.13,23.5465369,24.19856,-3.10542,24.39700677,0.83856,0.24458,0.8735,23.36,-3.35,23.59898515
23/01/2021 00:00,23.11648,-2.97186,23.30672863,0.81648,0.23814,0.8505,22.3,-3.21,22.52984909,23.09648,-3.00186,23.29073962,0.81648,0.23814,0.8505,22.28,-3.24,22.51435098
23/01/2021 00:30,22.97272,-3.06754,23.17661895,0.76272,0.22246,0.7945,22.21,-3.29,22.452354,22.95272,-3.08754,23.1594529,0.76272,0.22246,0.7945,22.19,-3.31,22.43551203
23/01/2021 01:00,23.96544,-3.07258,24.16160306,0.74544,0.21742,0.7765,23.22,-3.29,23.4519189,23.94544,-3.09258,24.14431916,0.74544,0.21742,0.7765,23.2,-3.31,23.43493333
23/01/2021 01:30,23.95152,-3.09664,24.15086933,0.73152,0.21336,0.762,23.22,-3.31,23.454733,23.93152,-3.12664,24.13490268,0.73152,0.21336,0.762,23.2,-3.34,23.43918941
23/01/2021 02:00,23.44792,-3.12394,23.65510417,0.63792,0.18606,0.6645,22.81,-3.31,23.04890887,23.42792,-3.15394,23.63926338,0.63792,0.18606,0.6645,22.79,-3.34,23.03344742
23/01/2021 02:30,23.19288,-3.05916,23.3937629,0.72288,0.21084,0.753,22.47,-3.27,22.70669064,23.17288,-3.08916,23.37788008,0.72288,0.21084,0.753,22.45,-3.3,22.6912428
23/01/2021 03:00,22.72928,-3.19646,22.95294155,0.62928,0.18354,0.6555,22.1,-3.38,22.35697654,22.71928,-3.22646,22.94723791,0.62928,0.18354,0.6555,22.09,-3.41,22.35164871
23/01/2021 03:30,22.27368,-3.26226,22.51131185,0.64368,0.18774,0.6705,21.63,-3.45,21.90341069,22.25368,-3.29226,22.49589406,0.64368,0.18774,0.6705,21.61,-3.48,21.88841018
23/01/2021 04:00,22.11088,-3.35766,22.36436664,0.59088,0.17234,0.6155,21.52,-3.53,21.8075973,22.08088,-3.38766,22.33923682,0.59088,0.17234,0.6155,21.49,-3.56,21.7828763
23/01/2021 04:30,22.10176,-3.24032,22.33802742,0.58176,0.16968,0.606,21.52,-3.41,21.78849467,22.07176,-3.27032,22.31272243,0.58176,0.16968,0.606,21.49,-3.44,21.76358656
23/01/2021 05:00,22.07344,-2.89358,22.26229006,0.67344,0.19642,0.7015,21.4,-3.09,21.62193562,22.05344,-2.93358,22.24769892,0.67344,0.19642,0.7015,21.38,-3.13,21.60789902
23/01/2021 05:30,22.35072,-2.71604,22.51514063,0.63072,0.18396,0.657,21.72,-2.9,21.91274515,22.33072,-2.75604,22.50015138,0.63072,0.18396,0.657,21.7,-2.94,21.89825564
23/01/2021 06:00,22.91208,-2.61856,23.06122864,0.62208,0.18144,0.648,22.29,-2.8,22.46517527,22.89208,-2.65856,23.04593821,0.62208,0.18144,0.648,22.27,-2.84,22.45035634
23/01/2021 06:30,24.93072,-1.55604,24.97923258,0.63072,0.18396,0.657,24.3,-1.74,24.36221665,24.90072,-1.59604,24.95181757,0.63072,0.18396,0.657,24.27,-1.78,24.33518646
23/01/2021 07:00,27.01904,2.51222,27.13558129,0.65904,0.19222,0.6865,26.36,2.32,26.46189714,26.96904,-0.02778,26.96905431,0.65904,0.19222,0.6865,26.31,-0.22,26.31091979
23/01/2021 07:30,28.67344,0.36642,28.67578116,0.67344,0.19642,0.7015,28,0.17,28.00051607,28.64344,0.37642,28.64591327,0.67344,0.19642,0.7015,27.97,0.18,27.97057919
23/01/2021 08:00,29.75368,0.73024,29.76263974,0.58368,0.17024,0.608,29.17,0.56,29.17537489,29.70368,0.69024,29.71169865,0.58368,0.17024,0.608,29.12,0.52,29.12464249
23/01/2021 08:30,30.79296,0.92878,30.80696379,0.85296,0.24878,0.8885,29.94,0.68,29.94772112,30.74296,0.92878,30.75698655,0.85296,0.24878,0.8885,29.89,0.68,29.89773403
23/01/2021 09:00,32.54832,2.19826,32.62246897,1.22832,0.35826,1.2795,31.32,1.84,31.37400198,32.27832,-1.57174,32.316564,1.22832,0.35826,1.2795,31.05,-1.93,31.10992446
23/01/2021 09:30,33.93208,1.96644,33.98901204,1.94208,0.56644,2.023,31.99,1.4,32.02061992,33.89208,1.93644,33.94735463,1.94208,0.56644,2.023,31.95,1.37,31.97935897
23/01/2021 10:00,34.28432,2.12876,34.35034522,2.22432,0.64876,2.317,32.06,1.48,32.09414277,34.23432,2.08876,34.29798222,2.22432,0.64876,2.317,32.01,1.44,32.04237351
23/01/2021 10:30,34.89256,1.93908,34.94639859,2.12256,0.61908,2.211,32.77,1.32,32.79657452,34.85256,1.95908,34.90757701,2.12256,0.61908,2.211,32.73,1.34,32.75741901
23/01/2021 11:00,35.89568,2.21124,35.96372374,2.09568,0.61124,2.183,33.8,1.6,33.83784863,35.84568,2.17124,35.91137783,2.09568,0.61124,2.183,33.75,1.56,33.7860341
23/01/2021 11:30,35.98656,2.66608,36.08518371,2.86656,0.83608,2.986,33.12,1.83,33.17051854,35.93656,2.63608,36.03311342,2.86656,0.83608,2.986,33.07,1.8,33.11895077
23/01/2021 12:00,35.47056,3.64308,35.65715438,8.17056,2.38308,8.511,27.3,1.26,27.32906145,35.42056,3.61308,35.60435953,8.17056,2.38308,8.511,27.25,1.23,27.27774551
23/01/2021 12:30,35.212,3.1435,35.35203723,8.172,2.3835,8.5125,27.04,0.76,27.05067836,35.172,3.1135,35.30953789,8.172,2.3835,8.5125,27,0.73,27.00986672
23/01/2021 13:00,34.8528,3.1254,34.99265341,8.4528,2.4654,8.805,26.4,0.66,26.40824871,34.8328,3.0854,34.96918142,8.4528,2.4654,8.805,26.38,0.62,26.38728482
23/01/2021 13:30,35.09928,2.22104,35.16948216,5.48928,1.60104,5.718,29.61,0.62,29.61649034,35.05928,2.22104,35.12956209,5.48928,1.60104,5.718,29.57,0.62,29.57649912
23/01/2021 14:00,33.92448,0.44464,33.92739377,3.68448,1.07464,3.838,30.24,-0.63,30.24656179,33.87448,0.41464,33.8770176,3.68448,1.07464,3.838,30.19,-0.66,30.19721345
23/01/2021 14:30,33.28088,0.26734,33.28195373,4.31088,1.25734,4.4905,28.97,-0.99,28.98691084,33.24088,0.21734,33.24159051,4.31088,1.25734,4.4905,28.93,-1.04,28.94868736
23/01/2021 15:00,32.2812,-0.3659,32.28327363,3.5112,1.0241,3.6575,28.77,-1.39,28.80355881,32.2412,-0.3959,32.2436306,3.5112,1.0241,3.6575,28.73,-1.42,28.76507083
23/01/2021 15:30,31.75408,-0.47256,31.75759609,3.45408,1.00744,3.598,28.3,-1.48,28.33867322,31.71408,-0.50256,31.71806168,3.45408,1.00744,3.598,28.26,-1.51,28.30031272
23/01/2021 16:00,31.9212,-0.8059,31.93137147,2.3112,0.6741,2.4075,29.61,-1.48,29.64696443,31.8812,-0.8359,31.89215644,2.3112,0.6741,2.4075,29.57,-1.51,29.60852918
23/01/2021 16:30,32.44376,-1.11432,32.46289069,1.25376,0.36568,1.306,31.19,-1.48,31.22509408,32.40376,-1.14432,32.4239592,1.25376,0.36568,1.306,31.15,-1.51,31.18657724
23/01/2021 17:00,34.60136,-0.82752,34.611254,0.83136,0.24248,0.866,33.77,-1.07,33.78694718,34.56136,-0.86752,34.57224604,0.83136,0.24248,0.866,33.73,-1.11,33.74825921
23/01/2021 17:30,37.28296,-0.44872,37.28566019,1.03296,0.30128,1.076,36.25,-0.75,36.25775779,37.24296,-0.48872,37.24616647,1.03296,0.30128,1.076,36.21,-0.79,36.21861676
23/01/2021 18:00,37.93592,-0.47994,37.93895582,0.92592,0.27006,0.9645,37.01,-0.75,37.01759852,37.86592,-0.51994,37.8694895,0.92592,0.27006,0.9645,36.94,-0.79,36.94844652
23/01/2021 18:30,37.33544,-0.62008,37.3405889,0.68544,0.19992,0.714,36.65,-0.82,36.65917211,37.27544,-0.66008,37.28128395,0.68544,0.19992,0.714,36.59,-0.86,36.60010519
23/01/2021 19:00,35.78552,-0.83714,35.79531038,0.69552,0.20286,0.7245,35.09,-1.04,35.10540842,35.73552,-0.87714,35.74628322,0.69552,0.20286,0.7245,35.04,-1.08,35.05663988
23/01/2021 19:30,34.50312,-1.06784,34.51964038,0.69312,0.20216,0.722,33.81,-1.27,33.833844,34.45312,-1.09784,34.47060676,0.69312,0.20216,0.722,33.76,-1.3,33.78502035
23/01/2021 20:00,33.05936,-1.22602,33.08208592,0.69936,0.20398,0.7285,32.36,-1.43,32.3915807,33.01936,-1.25602,33.04324017,0.69936,0.20398,0.7285,32.32,-1.46,32.35295968
23/01/2021 20:30,32.92728,-1.41496,32.957668,0.73728,0.21504,0.768,32.19,-1.63,32.23124261,32.87728,-1.45496,32.90945835,0.73728,0.21504,0.768,32.14,-1.67,32.1833575
23/01/2021 21:00,31.81128,-1.71796,31.85763522,0.76128,0.22204,0.793,31.05,-1.94,31.11054644,31.76128,-1.75796,31.8098936,0.76128,0.22204,0.793,31,-1.98,31.0631679
23/01/2021 21:30,30.37712,-1.96084,30.44034022,0.71712,0.20916,0.747,29.66,-2.17,29.73927538,30.34712,-2.00084,30.41300796,0.71712,0.20916,0.747,29.63,-2.21,29.71230385
23/01/2021 22:00,29.3604,-0.5028,29.36470494,0.7104,0.2072,0.74,28.65,-0.71,28.65879621,29.2904,-2.2428,29.37614141,0.7104,0.2072,0.74,28.58,-2.45,28.68482003
23/01/2021 22:30,27.14696,-2.47172,27.25925232,0.81696,0.23828,0.851,26.33,-2.71,26.46909519,27.12696,-2.51172,27.24299352,0.81696,0.23828,0.851,26.31,-2.75,26.45332871
23/01/2021 23:00,25.45488,-2.72066,25.59986146,0.85488,0.24934,0.8905,24.6,-2.97,24.77863798,25.43488,-2.76066,25.58426009,0.85488,0.24934,0.8905,24.58,-3.01,24.76361242
23/01/2021 23:30,24.20152,-2.83914,24.3674842,0.79152,0.23086,0.8245,23.41,-3.07,23.6104426,24.19152,-2.86914,24.36106739,0.79152,0.23086,0.8245,23.4,-3.1,23.60444873
24/01/2021 00:00,23.21464,-2.24948,23.32337177,0.82464,0.24052,0.859,22.39,-2.49,22.52803143,22.60464,-5.71948,23.31699382,0.82464,0.24052,0.859,21.78,-5.96,22.58074401
24/01/2021 00:30,23.26392,0.92156,23.28216585,0.79392,0.23156,0.827,22.47,0.69,22.48059163,22.43392,-6.86844,23.46180374,0.79392,0.23156,0.827,21.64,-7.1,22.7749775
24/01/2021 01:00,24.33608,0.78344,24.34868719,0.76608,0.22344,0.798,23.57,0.56,23.57665159,23.49608,-6.84656,24.47327439,0.76608,0.22344,0.798,22.73,-7.07,23.8041551
24/01/2021 01:30,24.36152,0.44836,24.36564556,0.61152,0.17836,0.637,23.75,0.27,23.75153469,23.50152,-6.84164,24.47712157,0.61152,0.17836,0.637,22.89,-7.02,23.94227433
24/01/2021 02:00,23.9472,0.7946,23.96037932,0.6672,0.1946,0.695,23.28,0.6,23.28773068,23.0972,-6.7954,24.07608999,0.6672,0.1946,0.695,22.43,-6.99,23.49393539
24/01/2021 02:30,23.58792,0.76606,23.60035631,0.63792,0.18606,0.6645,22.95,0.58,22.95732781,22.73792,-6.92394,23.76875998,0.63792,0.18606,0.6645,22.1,-7.11,23.21555728
24/01/2021 03:00,23.33128,0.48704,23.33636292,0.64128,0.18704,0.668,22.69,0.3,22.69198317,22.49128,-6.95296,23.54148102,0.64128,0.18704,0.668,21.85,-7.14,22.9869985
24/01/2021 03:30,22.6584,-2.8438,22.83616187,0.6384,0.1862,0.665,22.02,-3.03,22.22748974,22.2984,-5.0038,22.85293541,0.6384,0.1862,0.665,21.66,-5.19,22.27311608
24/01/2021 04:00,22.24728,-3.37996,22.50256868,0.61728,0.18004,0.643,21.63,-3.56,21.92100591,22.22728,-3.41996,22.48884396,0.61728,0.18004,0.643,21.61,-3.6,21.90780911
24/01/2021 04:30,21.97376,-3.36932,22.23057457,0.65376,0.19068,0.681,21.32,-3.56,21.61517985,21.95376,-3.37932,22.212325,0.65376,0.19068,0.681,21.3,-3.57,21.59710397
24/01/2021 05:00,21.48096,-3.52722,21.76862245,0.66096,0.19278,0.6885,20.82,-3.72,21.1497234,21.47096,-3.56722,21.76527468,0.66096,0.19278,0.6885,20.81,-3.76,21.14695486
24/01/2021 05:30,21.61288,-3.54416,21.90154451,0.60288,0.17584,0.628,21.01,-3.72,21.33678748,21.60288,-3.58416,21.89818776,0.60288,0.17584,0.628,21,-3.76,21.33395416
24/01/2021 06:00,22.21472,-3.04404,22.42230952,0.77472,0.22596,0.807,21.44,-3.27,21.68793443,22.20472,-3.08404,22.41786995,0.77472,0.22596,0.807,21.43,-3.31,21.68411861
24/01/2021 06:30,23.37432,-2.60124,23.51861571,0.78432,0.22876,0.817,22.59,-2.83,22.76657638,23.35432,-2.64124,23.50320002,0.78432,0.22876,0.817,22.57,-2.87,22.75174279
24/01/2021 07:00,24.48408,-2.21756,24.58429877,0.93408,0.27244,0.973,23.55,-2.49,23.68127108,24.46408,-2.25756,24.56802368,0.93408,0.27244,0.973,23.53,-2.53,23.66562486
24/01/2021 07:30,25.37664,-2.02348,25.4571862,1.01664,0.29652,1.059,24.36,-2.32,24.47022681,25.35664,-2.05348,25.43965354,1.01664,0.29652,1.059,24.34,-2.35,24.4531818
24/01/2021 08:00,26.33488,-1.92316,26.40500803,0.91488,0.26684,0.953,25.42,-2.19,25.51416273,26.29488,-1.96316,26.36806234,0.91488,0.26684,0.953,25.38,-2.23,25.47778052
24/01/2021 08:30,28.02112,0.47616,28.02516538,1.22112,0.35616,1.272,26.8,0.12,26.80026866,27.96112,-1.47384,27.99993636,1.22112,0.35616,1.272,26.74,-1.83,26.80254652
24/01/2021 09:00,29.19352,-1.21814,29.21892324,1.58352,0.46186,1.6495,27.61,-1.68,27.66106469,29.18352,-1.26814,29.21105987,1.58352,0.46186,1.6495,27.6,-1.73,27.65416605
24/01/2021 09:30,30.73632,1.73726,30.78537704,1.87632,0.54726,1.9545,28.86,1.19,28.88452354,30.53632,-1.52274,30.5742633,1.87632,0.54726,1.9545,28.66,-2.07,28.73465678
24/01/2021 10:00,31.9296,-0.5222,31.93386993,2.0496,0.5978,2.135,29.88,-1.12,29.90098326,31.8896,-0.5722,31.89473312,2.0496,0.5978,2.135,29.84,-1.17,29.86292852
24/01/2021 10:30,32.97704,-0.34878,32.97888438,1.78704,0.52122,1.8615,31.19,-0.87,31.20213134,32.93704,-0.38878,32.93933445,1.78704,0.52122,1.8615,31.15,-0.91,31.1632893
24/01/2021 11:00,34.14304,3.59172,34.33143797,2.54304,0.74172,2.649,31.6,2.85,31.72826027,33.80304,-1.05828,33.81960186,2.54304,0.74172,2.649,31.26,-1.8,31.31178053
24/01/2021 11:30,34.87336,3.63598,35.06239564,1.80336,0.52598,1.8785,33.07,3.11,33.21591486,34.73336,-0.51402,34.73716329,1.80336,0.52598,1.8785,32.93,-1.04,32.94641862
24/01/2021 12:00,35.69008,0.12294,35.69029174,1.45008,0.42294,1.5105,34.24,-0.3,34.24131423,35.65008,-0.23706,35.65086817,1.45008,0.42294,1.5105,34.2,-0.66,34.20636783
24/01/2021 12:30,36.65232,-0.11474,36.6524996,1.49232,0.43526,1.5545,35.16,-0.55,35.1643015,36.60232,0.24526,36.60314169,1.49232,0.43526,1.5545,35.11,-0.19,35.11051409
24/01/2021 13:00,37.05328,0.22304,37.05395128,1.55328,0.45304,1.618,35.5,-0.23,35.50074506,36.99328,0.18304,36.99373283,1.55328,0.45304,1.618,35.44,-0.27,35.44102848
24/01/2021 13:30,37.06096,-0.26972,37.06194146,1.44096,0.42028,1.501,35.62,-0.69,35.62668242,37.00096,-0.29972,37.0021739,1.44096,0.42028,1.501,35.56,-0.72,35.56728834
24/01/2021 14:00,36.57808,-0.27056,36.57908062,1.43808,0.41944,1.498,35.14,-0.69,35.14677368,36.51808,-0.30056,36.51931685,1.43808,0.41944,1.498,35.08,-0.72,35.08738805
24/01/2021 14:30,36.03016,-0.43662,36.03280542,1.28016,0.37338,1.3335,34.75,-0.81,34.75943901,35.97016,-0.46662,35.97318647,1.28016,0.37338,1.3335,34.69,-0.84,34.70016859
24/01/2021 15:00,35.99784,-0.49688,36.00126907,1.34784,0.39312,1.404,34.65,-0.89,34.66142813,35.91784,-0.53688,35.92185227,1.34784,0.39312,1.404,34.57,-0.93,34.58250714
24/01/2021 15:30,35.80696,-0.57922,35.81164448,1.23696,0.36078,1.2885,34.57,-0.94,34.58277751,35.75696,-0.61922,35.76232126,1.23696,0.36078,1.2885,34.52,-0.98,34.53390797
24/01/2021 16:00,36.16384,-0.56138,36.16819696,1.50384,0.43862,1.5665,34.66,-1,34.67442285,36.11384,-0.61138,36.11901473,1.50384,0.43862,1.5665,34.61,-1.05,34.62592381
24/01/2021 16:30,37.13936,-0.34602,37.14097186,1.65936,0.48398,1.7285,35.48,-0.83,35.48970696,37.07936,-0.38602,37.0813693,1.65936,0.48398,1.7285,35.42,-0.87,35.43068303
24/01/2021 17:00,39.26296,0.41878,39.2651933,1.57296,0.45878,1.6385,37.69,-0.04,37.69002123,39.18296,0.37878,39.18479078,1.57296,0.45878,1.6385,37.61,-0.08,37.61008508
24/01/2021 17:30,40.63704,0.71372,40.64330715,1.72704,0.50372,1.799,38.91,0.21,38.91056669,40.55704,0.61372,40.56168322,1.72704,0.50372,1.799,38.83,0.11,38.83015581
24/01/2021 18:00,40.52864,0.51002,40.53184897,2.22864,0.65002,2.3215,38.3,-0.14,38.30025587,40.45864,0.41002,40.46071758,2.22864,0.65002,2.3215,38.23,-0.24,38.23075333
24/01/2021 18:30,38.88936,-0.18602,38.88980489,1.89936,0.55398,1.9785,36.99,-0.74,36.99740126,38.81936,-0.21602,38.81996104,1.89936,0.55398,1.9785,36.92,-0.77,36.92802865
24/01/2021 19:00,36.98168,-0.55826,36.98589339,1.89168,0.55174,1.9705,35.09,-1.11,35.10755189,36.92168,-0.59826,36.92652663,1.89168,0.55174,1.9705,35.03,-1.15,35.04887159
24/01/2021 19:30,35.27808,1.87944,35.32810812,1.43808,0.41944,1.498,33.84,1.46,33.87148063,35.14808,-1.18056,35.16790084,1.43808,0.41944,1.498,33.71,-1.6,33.74794957
24/01/2021 20:00,33.15,-1.59,33.18810932,0.96,0.28,1,32.19,-1.87,32.24427081,33.09,-1.62,33.12963175,0.96,0.28,1,32.13,-1.9,32.186129
24/01/2021 20:30,32.34344,-1.83358,32.39537199,0.91344,0.26642,0.9515,31.43,-2.1,31.50007778,32.30344,-1.87358,32.35772764,0.91344,0.26642,0.9515,31.39,-2.14,31.46286223
24/01/2021 21:00,31.34056,-1.95442,31.40144039,0.91056,0.26558,0.9485,30.43,-2.22,30.51087183,31.30056,-1.99442,31.36403621,0.91056,0.26558,0.9485,30.39,-2.26,30.47391836
24/01/2021 21:30,30.07624,-0.92318,30.09040501,1.08624,0.31682,1.1315,28.99,-1.24,29.01650737,30.01624,-2.24318,30.0999422,1.08624,0.31682,1.1315,28.93,-2.56,29.04304564
24/01/2021 22:00,28.28152,-2.58414,28.39933367,0.91152,0.26586,0.9495,27.37,-2.85,27.51798321,28.24152,-2.63414,28.36409959,0.91152,0.26586,0.9495,27.33,-2.9,27.48342955
24/01/2021 22:30,26.81112,-2.78384,26.95525776,0.98112,0.28616,1.022,25.83,-3.07,26.01180117,26.77112,-2.82384,26.91963853,0.98112,0.28616,1.022,25.79,-3.11,25.97683968
24/01/2021 23:00,25.05664,-2.92098,25.22632221,0.95664,0.27902,0.9965,24.1,-3.2,24.3115199,25.02664,-2.96098,25.20119268,0.95664,0.27902,0.9965,24.07,-3.24,24.28708505
24/01/2021 23:30,23.69744,-3.15908,23.90707947,0.75744,0.22092,0.789,22.94,-3.38,23.18766914,23.65744,-3.17908,23.87008624,0.75744,0.22092,0.789,22.9,-3.4,23.1510259
25/01/2021 00:00,22.57928,-3.35396,22.82702199,0.56928,0.16604,0.593,22.01,-3.52,22.28969493,22.55928,-3.38396,22.81167025,0.56928,0.16604,0.593,21.99,-3.55,22.27470763
25/01/2021 00:30,23.02464,-3.10948,23.23365905,0.82464,0.24052,0.859,22.2,-3.35,22.45133626,23.00464,-3.14948,23.21923095,0.82464,0.24052,0.859,22.18,-3.39,22.43756894
25/01/2021 01:00,24.27384,-3.05388,24.46518938,0.84384,0.24612,0.879,23.43,-3.3,23.66125314,24.24384,-3.09388,24.44045563,0.84384,0.24612,0.879,23.4,-3.34,23.63716565
25/01/2021 01:30,24.53864,-2.90748,24.71028719,0.72864,0.21252,0.759,23.81,-3.12,24.01354826,24.51864,-2.94748,24.69516847,0.72864,0.21252,0.759,23.79,-3.16,23.99895206
25/01/2021 02:00,24.31264,-3.07548,24.50638776,0.63264,0.18452,0.659,23.68,-3.26,23.90334705,24.28264,-3.11548,24.48168338,0.63264,0.18452,0.659,23.65,-3.3,23.87912268
25/01/2021 02:30,24.42048,-2.90236,24.59234712,1.02048,0.29764,1.063,23.4,-3.2,23.61778991,24.38048,-2.94236,24.55738763,1.02048,0.29764,1.063,23.36,-3.24,23.58362144
25/01/2021 03:00,24.18144,-2.93458,24.35885466,1.08144,0.31542,1.1265,23.1,-3.25,23.32750522,24.16144,-2.96458,24.3426358,1.08144,0.31542,1.1265,23.08,-3.28,23.31190254
25/01/2021 03:30,24.082,-2.829,24.2475971,1.032,0.301,1.075,23.05,-3.13,23.26154337,24.052,-2.869,24.22250741,1.032,0.301,1.075,23.02,-3.17,23.23723951
25/01/2021 04:00,24.2384,-2.5213,24.36918112,1.2984,0.3787,1.3525,22.94,-2.9,23.12257771,24.2084,-2.5613,24.3435184,1.2984,0.3787,1.3525,22.91,-2.94,23.0978722
25/01/2021 04:30,24.08736,-2.50702,24.21747429,1.34736,0.39298,1.4035,22.74,-2.9,22.92417065,24.06736,-2.54702,24.20175878,1.34736,0.39298,1.4035,22.72,-2.94,22.90943037
25/01/2021 05:00,24.0568,-2.6626,24.20369941,0.9168,0.2674,0.955,23.14,-2.93,23.32476152,24.0468,-2.7026,24.19819491,0.9168,0.2674,0.955,23.13,-2.97,23.31990137
25/01/2021 05:30,24.61288,-2.45666,24.73517819,0.90288,0.26334,0.9405,23.71,-2.72,23.86550858,24.59288,-2.49666,24.71928514,0.90288,0.26334,0.9405,23.69,-2.76,23.8502348
25/01/2021 06:00,25.90864,-0.78498,25.92052893,0.90864,0.26502,0.9465,25,-1.05,25.02204028,25.85864,-2.21498,25.95333117,0.90864,0.26502,0.9465,24.95,-2.48,25.07295156
25/01/2021 06:30,28.62384,-0.60638,28.63026219,1.14384,0.33362,1.1915,27.48,-0.94,27.49607245,28.58384,-0.77638,28.59438188,1.14384,0.33362,1.1915,27.44,-1.11,27.46244162
25/01/2021 07:00,31.49752,2.35136,31.58516519,1.06752,0.31136,1.112,30.43,2.04,30.49830323,31.29752,-0.63864,31.30403519,1.06752,0.31136,1.112,30.23,-0.95,30.24492354
25/01/2021 07:30,33.75728,0.93004,33.77008924,1.09728,0.32004,1.143,32.66,0.61,32.66569607,33.69728,0.91004,33.70956618,1.09728,0.32004,1.143,32.6,0.59,32.60533852
25/01/2021 08:00,35.92544,1.65992,35.96376751,1.16544,0.33992,1.214,34.76,1.32,34.78505426,35.86544,1.61992,35.9020045,1.16544,0.33992,1.214,34.7,1.28,34.72360004
25/01/2021 08:30,37.11768,2.11974,37.17815846,1.02768,0.29974,1.0705,36.09,1.82,36.13586169,62.66768,3.71974,62.77797848,1.02768,0.29974,1.0705,61.64,3.42,61.7348038
25/01/2021 09:00,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0,0,0,77.69832,5.54076,77.89562858,1.16832,0.34076,1.217,76.53,5.2,76.70645931
25/01/2021 09:30,1.44288,0.42084,1.503,1.44288,0.42084,1.503,0,0,0,79.70288,7.28084,80.03474065,1.44288,0.42084,1.503,78.26,6.86,78.56008656
25/01/2021 10:00,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0,0,0,81.12424,8.79832,81.59995558,1.43424,0.41832,1.494,79.69,8.38,80.12939848
25/01/2021 10:30,1.66464,0.48552,1.734,1.66464,0.48552,1.734,0,0,0,80.92464,8.77552,81.39906087,1.66464,0.48552,1.734,79.26,8.29,79.6923566
25/01/2021 11:00,1.72224,0.50232,1.794,1.72224,0.50232,1.794,0,0,0,81.72224,8.88232,82.20352863,1.72224,0.50232,1.794,80,8.38,80.43770509
25/01/2021 11:30,1.92048,0.56014,2.0005,1.92048,0.56014,2.0005,0,0,0,80.86048,9.02014,81.36203139,1.92048,0.56014,2.0005,78.94,8.46,79.39203486
25/01/2021 12:00,2.0784,0.6062,2.165,2.0784,0.6062,2.165,0,0,0,82.0784,9.9862,82.68366185,2.0784,0.6062,2.165,80,9.38,80.54802543
25/01/2021 12:30,2.70384,0.78862,2.8165,2.70384,0.78862,2.8165,0,0,0,81.68384,10.16862,82.31433988,2.70384,0.78862,2.8165,78.98,9.38,79.53505391
25/01/2021 13:00,3.82896,1.11678,3.9885,3.82896,1.11678,3.9885,0,0,0,78.53896,9.35678,79.09435865,3.82896,1.11678,3.9885,74.71,8.24,75.16303413
25/01/2021 13:30,5.30256,1.54658,5.5235,5.30256,1.54658,5.5235,0,0,0,76.20256,9.18658,76.75430543,5.30256,1.54658,5.5235,70.9,7.64,71.31044524
25/01/2021 14:00,7.59504,2.21522,7.9115,7.59504,2.21522,7.9115,0,0,0,75.04504,10.21522,75.73710285,7.59504,2.21522,7.9115,67.45,8,67.92276864
25/01/2021 14:30,7.39152,2.15586,7.6995,7.39152,2.15586,7.6995,0,0,0,73.45152,10.40586,74.18495611,7.39152,2.15586,7.6995,66.06,8.25,66.57316351
25/01/2021 15:00,6.3024,1.8382,6.565,6.3024,1.8382,6.565,0,0,0,73.0424,9.2082,73.62053481,6.3024,1.8382,6.565,66.74,7.37,67.14569606
25/01/2021 15:30,5.38644,1.56892,5.610280371,5.38944,1.57192,5.614,-0.003,-0.003,0.004242641,75.28944,8.32192,75.74796451,5.38944,1.57192,5.614,69.9,6.75,70.22515575
25/01/2021 16:00,2.769,0.8055,2.883780722,2.772,0.8085,2.8875,-0.003,-0.003,0.004242641,79.122,6.8685,79.41956419,2.772,0.8085,2.8875,76.35,6.06,76.59011751
25/01/2021 16:30,1.58004,0.45872,1.645281265,1.58304,0.46172,1.649,-0.003,-0.003,0.004242641,79.51304,4.78172,79.65669072,1.58304,0.46172,1.649,77.93,4.32,78.04964638
25/01/2021 17:00,1.17828,0.34154,1.226781696,1.18128,0.34454,1.2305,-0.003,-0.003,0.004242641,80.95128,3.60454,81.03149044,1.18128,0.34454,1.2305,79.77,3.26,79.83658622
25/01/2021 17:30,1.2642,0.3666,1.316281581,1.2672,0.3696,1.32,-0.003,-0.003,0.004242641,85.3172,3.8396,85.40355463,1.2672,0.3696,1.32,84.05,3.47,84.12159889
25/01/2021 18:00,1.15332,0.33426,1.200781733,1.15632,0.33726,1.2045,-0.003,-0.003,0.004242641,84.89632,3.30726,84.96071515,1.15632,0.33726,1.2045,83.74,2.97,83.79265183
25/01/2021 18:30,1.0482,0.3036,1.091281907,1.0512,0.3066,1.095,-0.003,-0.003,0.004242641,83.2812,3.2166,83.34329481,1.0512,0.3066,1.095,82.23,2.91,82.28147422
25/01/2021 19:00,1.00884,0.29212,1.050281981,1.01184,0.29512,1.054,-0.003,-0.003,0.004242641,80.86184,3.28512,80.92854368,1.01184,0.29512,1.054,79.85,2.99,79.90596098
25/01/2021 19:30,0.8706,0.2518,0.906282296,0.8736,0.2548,0.91,-0.003,-0.003,0.004242641,76.6236,2.1048,76.65250329,0.8736,0.2548,0.91,75.75,1.85,75.77258739
25/01/2021 20:00,0.78756,0.22758,0.819782538,0.79056,0.23058,0.8235,-0.003,-0.003,0.004242641,73.55056,1.55058,73.56690271,0.79056,0.23058,0.8235,72.76,1.32,72.77197263
25/01/2021 20:30,0.91092,0.26356,0.948282194,0.91392,0.26656,0.952,-0.003,-0.003,0.004242641,72.23392,1.41656,72.24780855,0.91392,0.26656,0.952,71.32,1.15,71.32927099
25/01/2021 21:00,1.053,0.305,1.096281898,1.056,0.308,1.1,-0.003,-0.003,0.004242641,68.806,0.158,68.80618141,1.056,0.308,1.1,67.75,-0.15,67.75016605
25/01/2021 21:30,0.8514,0.2462,0.886282348,0.8544,0.2492,0.89,-0.003,-0.003,0.004242641,66.1344,-0.5708,66.13686322,0.8544,0.2492,0.89,65.28,-0.82,65.28514992
25/01/2021 22:00,0.80292,0.23206,0.83578249,0.80592,0.23506,0.8395,-0.003,-0.003,0.004242641,62.04592,-2.33494,62.08983921,0.80592,0.23506,0.8395,61.24,-2.57,61.29390263
25/01/2021 22:30,0.83892,0.24256,0.873282383,0.84192,0.24556,0.877,-0.003,-0.003,0.004242641,56.51192,-3.96444,56.65080658,0.84192,0.24556,0.877,55.67,-4.21,55.82896202
25/01/2021 23:00,0.76116,0.21988,0.792282626,0.76416,0.22288,0.796,-0.003,-0.003,0.004242641,52.74416,-4.38712,52.92630004,0.76416,0.22288,0.796,51.98,-4.61,52.18402533
25/01/2021 23:30,0.74436,0.21498,0.774782686,0.74736,0.21798,0.7785,-0.003,-0.003,0.004242641,50.06736,-4.51202,50.27025822,0.74736,0.21798,0.7785,49.32,-4.73,49.54629451
26/01/2021 00:00,0.84564,0.24452,0.880282364,0.84864,0.24752,0.884,-0.003,-0.003,0.004242641,48.09864,-4.94248,48.3519108,0.84864,0.24752,0.884,47.25,-5.19,47.53418349
27/01/2021 00:30,1.30932,0.37976,1.363281526,1.31232,0.38276,1.367,-0.003,-0.003,0.004242641,45.57232,-5.51724,45.9050791,1.31232,0.38276,1.367,44.26,-5.9,44.65151285
27/01/2021 01:00,0.92916,0.26888,0.967282151,0.93216,0.27188,0.971,-0.003,-0.003,0.004242641,47.31216,-5.72812,47.65765251,0.93216,0.27188,0.971,46.38,-6,46.766488
27/01/2021 01:30,0.97716,0.28288,1.017282045,0.98016,0.28588,1.021,-0.003,-0.003,0.004242641,47.52016,-6.01412,47.89921968,0.98016,0.28588,1.021,46.54,-6.3,46.96447168
27/01/2021 02:00,1.11444,0.32292,1.160281793,1.11744,0.32592,1.164,-0.003,-0.003,0.004242641,46.89744,-5.90408,47.26762147,1.11744,0.32592,1.164,45.78,-6.23,46.20196208
27/01/2021 02:30,0.98004,0.28372,1.020282039,0.98304,0.28672,1.024,-0.003,-0.003,0.004242641,46.56304,-5.76328,46.91835558,0.98304,0.28672,1.024,45.58,-6.05,45.9797662
27/01/2021 03:00,0.80916,0.23388,0.84228247,0.81216,0.23688,0.846,-0.003,-0.003,0.004242641,46.23216,-5.62312,46.57286868,0.81216,0.23688,0.846,45.42,-5.86,45.79646275
27/01/2021 03:30,0.74004,0.21372,0.770282701,0.74304,0.21672,0.774,-0.003,-0.003,0.004242641,45.63304,-5.74328,45.99303866,0.74304,0.21672,0.774,44.89,-5.96,45.2839232
27/01/2021 04:00,0.71316,0.20588,0.742282803,0.71616,0.20888,0.746,-0.003,-0.003,0.004242641,45.34616,-5.60112,45.69077338,0.71616,0.20888,0.746,44.63,-5.81,45.00658841
27/01/2021 04:30,0.70932,0.20476,0.738282818,0.71232,0.20776,0.742,-0.003,-0.003,0.004242641,49.45232,-5.03224,49.70769953,0.71232,0.20776,0.742,48.74,-5.24,49.02086495
27/01/2021 05:00,0.6402,0.1846,0.666283123,0.6432,0.1876,0.67,-0.003,-0.003,0.004242641,50.8532,-4.2524,51.03068544,0.6432,0.1876,0.67,50.21,-4.44,50.40592921
27/01/2021 05:30,0.65364,0.18852,0.680283059,0.65664,0.19152,0.684,-0.003,-0.003,0.004242641,53.08664,-3.62848,53.21049909,0.65664,0.19152,0.684,52.43,-3.82,52.56897659
27/01/2021 06:00,0.90084,0.26062,0.937782219,0.90384,0.26362,0.9415,-0.003,-0.003,0.004242641,50.65384,-3.43638,50.770269,0.90384,0.26362,0.9415,49.75,-3.7,49.88739821
27/01/2021 06:30,0.89172,0.25796,0.928282242,0.89472,0.26096,0.932,-0.003,-0.003,0.004242641,57.60472,1.15096,57.61621712,0.89472,0.26096,0.932,56.71,0.89,56.71698335
27/01/2021 07:00,0.88884,0.25712,0.925282249,0.89184,0.26012,0.929,-0.003,-0.003,0.004242641,64.69184,5.63012,64.93637204,0.89184,0.26012,0.929,63.8,5.37,64.02559566
27/01/2021 07:30,0.83508,0.24144,0.869282394,0.83808,0.24444,0.873,-0.003,-0.003,0.004242641,71.34808,7.35444,71.72612012,0.83808,0.24444,0.873,70.51,7.11,70.86756804
27/01/2021 08:00,0.7602,0.2196,0.79128263,0.7632,0.2226,0.795,-0.003,-0.003,0.004242641,76.0332,9.5626,76.63217876,0.7632,0.2226,0.795,75.27,9.34,75.84727088
27/01/2021 08:30,0.945,0.2735,0.983782115,0.948,0.2765,0.9875,-0.003,-0.003,0.004242641,79.278,11.2665,80.07456092,0.948,0.2765,0.9875,78.33,10.99,79.09721234
27/01/2021 09:00,1.37652,0.39936,1.433281452,1.37952,0.40236,1.437,-0.003,-0.003,0.004242641,80.13952,11.92236,81.02151155,1.37952,0.40236,1.437,78.76,11.52,79.59804018
27/01/2021 09:30,2.03748,0.59214,2.121780981,2.04048,0.59514,2.1255,-0.003,-0.003,0.004242641,80.61048,12.74514,81.61181336,2.04048,0.59514,2.1255,78.57,12.15,79.50388292
27/01/2021 10:00,2.24196,0.65178,2.334780891,2.24496,0.65478,2.3385,-0.003,-0.003,0.004242641,83.04496,13.94478,84.20761409,2.24496,0.65478,2.3385,80.8,13.29,81.88567701
27/01/2021 10:30,2.95236,0.85898,3.074780677,2.95536,0.86198,3.0785,-0.003,-0.003,0.004242641,80.45536,13.22198,81.53456756,2.95536,0.86198,3.0785,77.5,12.36,78.47942151
27/01/2021 11:00,2.96676,0.86318,3.089780673,2.96976,0.86618,3.0935,-0.003,-0.003,0.004242641,80.59976,13.26618,81.68422641,2.96976,0.86618,3.0935,77.63,12.4,78.61410115
27/01/2021 11:30,3.489,1.0155,3.633780573,3.492,1.0185,3.6375,-0.003,-0.003,0.004242641,80.042,14.3385,81.31613829,3.492,1.0185,3.6375,76.55,13.32,77.70022458
27/01/2021 12:00,3.83268,1.11574,3.991780521,3.83568,1.11874,3.9955,-0.003,-0.003,0.004242641,78.82568,13.80874,80.02605281,3.83568,1.11874,3.9955,74.99,12.69,76.05613848
27/01/2021 12:30,3.87636,1.12848,4.037280515,3.87936,1.13148,4.041,-0.003,-0.003,0.004242641,80.15936,13.22148,81.24241829,3.87936,1.13148,4.041,76.28,12.09,77.23215975
27/01/2021 13:00,6.06852,1.76786,6.320780329,6.07152,1.77086,6.3245,-0.003,-0.003,0.004242641,74.37152,12.19086,75.36405015,6.07152,1.77086,6.3245,68.3,10.42,69.09027717
27/01/2021 13:30,41.35128,2.01454,41.40032281,4.30128,1.25454,4.4805,37.05,0.76,37.05779405,65.99128,9.90454,66.73041996,4.30128,1.25454,4.4805,61.69,8.65,62.29348762
27/01/2021 14:00,39.62952,6.14986,40.10386058,3.59952,1.04986,3.7495,36.03,5.1,36.3891591,39.54952,6.01986,40.00504027,3.59952,1.04986,3.7495,35.95,4.97,36.29191921
27/01/2021 14:30,38.74208,5.49394,39.12968361,3.44208,1.00394,3.5855,35.3,4.49,35.5844081,38.67208,5.38394,39.04505835,3.44208,1.00394,3.5855,35.23,4.38,35.50122956
27/01/2021 15:00,37.61696,5.17578,37.97136261,3.27696,0.95578,3.4135,34.34,4.22,34.59832366,37.55696,5.07578,37.89840085,3.27696,0.95578,3.4135,34.28,4.12,34.52669692
27/01/2021 15:30,37.8732,4.8726,38.18535726,1.9632,0.5726,2.045,35.91,4.3,36.16653287,37.7932,4.7726,38.09335476,1.9632,0.5726,2.045,35.83,4.2,36.07532259
27/01/2021 16:00,38.1244,4.6567,38.4077431,1.6344,0.4767,1.7025,36.49,4.18,36.72863324,38.0544,4.5667,38.32743284,1.6344,0.4767,1.7025,36.42,4.09,36.64893586
27/01/2021 16:30,38.42336,3.90598,38.62138363,1.08336,0.31598,1.1285,37.34,3.59,37.51218069,38.34336,3.81598,38.53277773,1.08336,0.31598,1.1285,37.26,3.5,37.42402437
27/01/2021 17:00,40.08848,3.77914,40.26621571,0.64848,0.18914,0.6755,39.44,3.59,39.60305165,40.00848,3.68914,40.17820586,0.64848,0.18914,0.6755,39.36,3.5,39.51530843
27/01/2021 17:30,41.88312,4.83716,42.16152106,3.93312,1.14716,4.097,37.95,3.69,38.12897324,41.80312,4.74716,42.07180017,3.93312,1.14716,4.097,37.87,3.6,38.04072686
27/01/2021 18:00,41.136,5.728,41.53288432,5.136,1.498,5.35,36,4.23,36.24766061,40.636,2.568,40.71706178,5.136,1.498,5.35,35.5,1.07,35.51612169
27/01/2021 18:30,39.39856,1.67458,39.43413177,0.59856,0.17458,0.6235,38.8,1.5,38.82898402,39.32856,1.60458,39.36127931,0.59856,0.17458,0.6235,38.73,1.43,38.75639044
27/01/2021 19:00,38.6004,1.6722,38.63660354,0.5904,0.1722,0.615,38.01,1.5,38.03958596,38.5404,1.6022,38.57368892,0.5904,0.1722,0.615,37.95,1.43,37.97693247
27/01/2021 19:30,36.92328,1.22304,36.94353032,0.59328,0.17304,0.618,36.33,1.05,36.34517024,36.85328,1.17304,36.87194421,0.59328,0.17304,0.618,36.26,1,36.27378668
27/01/2021 20:00,35.20864,0.95752,35.22165776,0.60864,0.17752,0.634,34.6,0.78,34.60879079,35.14864,0.90752,35.1603539,0.60864,0.17752,0.634,34.54,0.73,34.54771338
27/01/2021 20:30,34.17032,0.17676,34.17077718,0.64032,0.18676,0.667,33.53,-0.01,33.53000149,34.10032,0.15676,34.10068031,0.64032,0.18676,0.667,33.46,-0.03,33.46001345
27/01/2021 21:00,32.48344,-0.51608,32.48753935,0.73344,0.21392,0.764,31.75,-0.73,31.75839102,32.44344,-0.55608,32.44820525,0.73344,0.21392,0.764,31.71,-0.77,31.71934741
27/01/2021 21:30,34.15248,-0.52136,34.15645922,0.85248,0.24864,0.888,33.3,-0.77,33.30890121,34.11248,-0.57136,34.1172646,0.85248,0.24864,0.888,33.26,-0.82,33.2701067
27/01/2021 22:00,31.15032,1.11176,31.17015313,1.00032,0.29176,1.042,30.15,0.82,30.16114885,31.04032,-1.38824,31.07134815,1.00032,0.29176,1.042,30.04,-1.68,30.08694069
27/01/2021 22:30,26.89696,-0.18672,26.8976081,1.17696,0.34328,1.226,25.72,-0.53,25.72546015,26.61696,-3.14672,26.80232091,1.17696,0.34328,1.226,25.44,-3.49,25.67827292
27/01/2021 23:00,25.19992,-2.24044,25.29931895,1.36992,0.39956,1.427,23.83,-2.64,23.97578987,25.16992,-2.28044,25.27301485,1.36992,0.39956,1.427,23.8,-2.68,23.95041545
27/01/2021 23:30,23.75968,-2.41176,23.88177087,1.63968,0.47824,1.708,22.12,-2.89,22.30799184,23.73968,-2.45176,23.86594925,1.63968,0.47824,1.708,22.1,-2.93,22.29338243
28/01/2021 00:00,23.00784,-2.42688,23.13548028,1.58784,0.46312,1.654,21.42,-2.89,21.61408106,22.97784,-2.46688,23.10988161,1.58784,0.46312,1.654,21.39,-2.93,21.58974294
28/01/2021 00:30,22.99016,-2.50162,23.12586343,1.64016,0.47838,1.7085,21.35,-2.98,21.55696871,22.97016,-2.54162,23.11034579,1.64016,0.47838,1.7085,21.33,-3.02,21.54273195
28/01/2021 01:00,23.67256,-2.71342,23.82756272,1.46256,0.42658,1.5235,22.21,-3.14,22.4308649,23.65256,-2.75342,23.81228499,1.46256,0.42658,1.5235,22.19,-3.18,22.41670136
28/01/2021 01:30,23.8564,-2.5998,23.99764115,1.6464,0.4802,1.715,22.21,-3.08,22.42254446,23.8364,-2.6398,23.98212895,1.6464,0.4802,1.715,22.19,-3.12,22.40826856
28/01/2021 02:00,23.67688,-2.47216,23.80559223,1.94688,0.56784,2.028,21.73,-3.04,21.94161571,23.65688,-2.51216,23.78989111,1.94688,0.56784,2.028,21.71,-3.08,21.92739155
28/01/2021 02:30,23.75984,-2.23088,23.86434207,1.77984,0.51912,1.854,21.98,-2.75,22.15136339,23.73984,-2.27088,23.84820537,1.77984,0.51912,1.854,21.96,-2.79,22.13652412
28/01/2021 03:00,23.51272,-1.32504,23.55002617,2.14272,0.62496,2.232,21.37,-1.95,21.45878375,23.45272,-2.42504,23.57776271,2.14272,0.62496,2.232,21.31,-3.05,21.52715959
28/01/2021 03:30,22.9612,-2.2934,23.07544992,2.0112,0.5866,2.095,20.95,-2.88,21.14703052,22.9312,-2.3334,23.04961364,2.0112,0.5866,2.095,20.92,-2.92,21.12280284
28/01/2021 04:00,22.70608,-2.34156,22.82649715,1.84608,0.53844,1.923,20.86,-2.88,21.05787264,22.68608,-2.38156,22.81074426,1.84608,0.53844,1.923,20.84,-2.92,21.04357384
28/01/2021 04:30,22.3888,-2.4116,22.51830766,1.2288,0.3584,1.28,21.16,-2.77,21.34053654,22.3888,-2.4416,22.52154027,1.2288,0.3584,1.28,21.16,-2.8,21.34445127
28/01/2021 05:00,22.67128,-1.96046,22.75588584,1.06128,0.30954,1.1055,21.61,-2.27,21.72889781,22.66128,-2.00046,22.74940552,1.06128,0.30954,1.1055,21.6,-2.31,21.72316966
28/01/2021 05:30,23.70304,-1.68578,23.76291143,1.04304,0.30422,1.0865,22.66,-1.99,22.74721302,23.68304,-1.72578,23.74583543,1.04304,0.30422,1.0865,22.64,-2.03,22.73082709
28/01/2021 06:00,24.78632,-1.26274,24.81846432,0.91632,0.26726,0.9545,23.87,-1.53,23.91898409,24.75632,-1.29274,24.79004955,0.91632,0.26726,0.9545,23.84,-1.56,23.89098575
28/01/2021 06:30,28.3508,0.6044,28.35724176,1.1808,0.3444,1.23,27.17,0.26,27.17124399,28.3008,0.3744,28.30327642,1.1808,0.3444,1.23,27.12,0.03,27.12001659
28/01/2021 07:00,32.34592,2.84506,32.47080084,1.52592,0.44506,1.5895,30.82,2.4,30.91330458,32.28592,1.70506,32.33091183,1.52592,0.44506,1.5895,30.76,1.26,30.78579543
28/01/2021 07:30,35.8052,4.3261,36.06559979,2.4552,0.7161,2.5575,33.35,3.61,33.5448148,35.7452,3.8061,35.94726304,2.4552,0.7161,2.5575,33.29,3.09,33.43310036
28/01/2021 08:00,37.98424,5.35832,38.3603191,2.63424,0.76832,2.744,35.35,4.59,35.6467474,37.93424,5.31832,38.30523583,2.63424,0.76832,2.744,35.3,4.55,35.5920286
28/01/2021 08:30,38.75304,5.52422,39.14479679,1.76304,0.51422,1.8365,36.99,5.01,37.32774035,38.69304,5.48422,39.07976476,1.76304,0.51422,1.8365,36.93,4.97,37.26292796
28/01/2021 09:00,39.182,6.5685,39.72875931,1.572,0.4585,1.6375,37.61,6.11,38.10307337,38.882,4.9985,39.20197605,1.572,0.4585,1.6375,37.31,4.54,37.58520587
28/01/2021 09:30,39.41048,5.79514,39.83427646,1.80048,0.52514,1.8755,37.61,5.27,37.97742751,39.36048,5.71514,39.77323486,1.80048,0.52514,1.8755,37.56,5.19,37.91687883
28/01/2021 10:00,40.16312,6.46466,40.68006929,2.55312,0.74466,2.6595,37.61,5.72,38.04248283,40.11312,6.41466,40.62278005,2.55312,0.74466,2.6595,37.56,5.67,37.98555647
28/01/2021 10:30,39.11784,6.47812,39.65061721,4.10784,1.19812,4.279,35.01,5.28,35.40591052,39.06784,6.43812,39.59476621,4.10784,1.19812,4.279,34.96,5.24,35.35051909
28/01/2021 11:00,39.99688,7.19784,40.63938127,5.06688,1.47784,5.278,34.93,5.72,35.39524403,39.94688,7.14784,40.58133608,5.06688,1.47784,5.278,34.88,5.67,35.33784515
28/01/2021 11:30,39.26488,6.82934,39.85436847,4.45488,1.29934,4.6405,34.81,5.53,35.24651756,39.21488,6.77934,39.79656096,4.45488,1.29934,4.6405,34.76,5.48,35.18931656
28/01/2021 12:00,40.03608,7.81594,40.79186953,7.42608,2.16594,7.7355,32.61,5.65,33.09583962,39.98608,7.77594,40.73514253,7.42608,2.16594,7.7355,32.56,5.61,33.03975938
28/01/2021 12:30,40.61296,7.19128,41.24472121,6.55296,1.91128,6.826,34.06,5.28,34.46682463,40.55296,7.15128,41.17867616,6.55296,1.91128,6.826,34,5.24,34.40141858
28/01/2021 13:00,41.18616,7.45388,41.8552279,7.55616,2.20388,7.871,33.63,5.25,34.03732363,41.11616,7.40388,41.77745866,7.55616,2.20388,7.871,33.56,5.2,33.96047114
28/01/2021 13:30,40.5952,6.9736,41.18982107,6.8352,1.9936,7.12,33.76,4.98,34.12532784,40.5352,6.9236,41.12224065,6.8352,1.9936,7.12,33.7,4.93,34.05869786
28/01/2021 14:00,40.27384,6.75612,40.83659322,5.88384,1.71612,6.129,34.39,5.04,34.75735462,40.21384,6.71612,40.77081303,5.88384,1.71612,6.129,34.33,5,34.69220229
28/01/2021 14:30,38.93928,8.81354,39.92425346,12.62928,3.68354,13.1555,26.31,5.13,26.80546586,38.73928,7.35354,39.43103303,12.62928,3.68354,13.1555,26.11,3.67,26.36666456
28/01/2021 15:00,37.33672,6.35696,37.87402277,7.80672,2.27696,8.132,29.53,4.08,29.81052331,37.29672,6.30696,37.82622195,7.80672,2.27696,8.132,29.49,4.03,29.7640891
28/01/2021 15:30,38.68688,6.29784,39.19614104,6.74688,1.96784,7.028,31.94,4.33,32.23216561,38.62688,6.24784,39.128907,6.74688,1.96784,7.028,31.88,4.28,32.16601934
28/01/2021 16:00,38.40304,5.21172,38.75507072,3.50304,1.02172,3.649,34.9,4.19,35.15062019,38.34304,5.16172,38.68891404,3.50304,1.02172,3.649,34.84,4.14,35.08511365
28/01/2021 16:30,38.51472,4.42096,38.76762237,2.09472,0.61096,2.182,36.42,3.81,36.6187452,38.45472,4.38096,38.70346626,2.09472,0.61096,2.182,36.36,3.77,36.55492443
28/01/2021 17:00,40.27408,4.87744,40.568349,1.77408,0.51744,1.848,38.5,4.36,38.74609142,40.07408,4.02744,40.27595015,1.77408,0.51744,1.848,38.3,3.51,38.46050052
28/01/2021 17:30,41.48072,3.96896,41.67016649,1.71072,0.49896,1.782,39.77,3.47,39.92109467,41.42072,3.92896,41.60664336,1.71072,0.49896,1.782,39.71,3.43,39.85785995
28/01/2021 18:00,40.02704,2.90122,40.13204466,1.30704,0.38122,1.3615,38.72,2.52,38.80191748,39.73704,-0.08878,39.73713918,1.30704,0.38122,1.3615,38.43,-0.47,38.43287395
28/01/2021 18:30,39.416,1.9355,39.4634922,1.836,0.5355,1.9125,37.58,1.4,37.60606866,39.346,1.9255,39.39308653,1.836,0.5355,1.9125,37.51,1.39,37.53574563
28/01/2021 19:00,37.98808,1.68944,38.02562859,1.67808,0.48944,1.748,36.31,1.2,36.32982384,37.90808,1.65944,37.94438391,1.67808,0.48944,1.748,36.23,1.17,36.24888688
28/01/2021 19:30,36.72768,1.63724,36.76415419,1.80768,0.52724,1.883,34.92,1.11,34.9376373,36.67768,1.60724,36.71287827,1.80768,0.52724,1.883,34.87,1.08,34.88672097
28/01/2021 20:00,35.64512,3.45816,35.81247618,2.08512,0.60816,2.172,33.56,2.85,33.6807972,35.03512,-1.85184,35.08402692,2.08512,0.60816,2.172,32.95,-2.46,33.04170244
28/01/2021 20:30,34.80664,5.00652,35.16486074,1.97664,0.57652,2.059,32.83,4.43,33.12753839,33.65664,-3.00348,33.79038781,1.97664,0.57652,2.059,31.68,-3.58,31.88163735
28/01/2021 21:00,33.26696,4.44578,33.56271126,1.83696,0.53578,1.9135,31.43,3.91,31.67227494,32.13696,-3.62422,32.3406736,1.83696,0.53578,1.9135,30.3,-4.16,30.58423777
28/01/2021 21:30,31.24784,3.43312,31.43586833,2.06784,0.60312,2.154,29.18,2.83,29.3169115,31.04784,-0.81688,31.05858435,2.06784,0.60312,2.154,28.98,-1.42,29.01476865
28/01/2021 22:00,29.38824,-0.59218,29.39420568,2.59824,0.75782,2.7065,26.79,-1.35,26.82399299,29.35824,-0.62218,29.36483209,2.59824,0.75782,2.7065,26.76,-1.38,26.79555933
28/01/2021 22:30,27.31336,-1.35902,27.34714921,2.88336,0.84098,3.0035,24.43,-2.2,24.52885851,27.29336,-1.38902,27.32868231,2.88336,0.84098,3.0035,24.41,-2.23,24.51165029
28/01/2021 23:00,25.72176,-1.47032,25.76374931,2.50176,0.72968,2.606,23.22,-2.2,23.32398765,25.69176,-1.50032,25.73552976,2.50176,0.72968,2.606,23.19,-2.23,23.29697405
28/01/2021 23:30,24.3496,-1.5772,24.40062663,2.8896,0.8428,3.01,21.46,-2.42,21.59601815,24.3396,-0.5772,24.34644303,2.8896,0.8428,3.01,21.45,-1.42,21.49695095
29/01/2021 00:00,23.13408,-2.03006,23.22298002,2.91408,0.84994,3.0355,20.22,-2.88,20.42407403,23.11408,-2.06006,23.20570062,2.91408,0.84994,3.0355,20.2,-2.91,20.40853008
29/01/2021 00:30,23.2196,-2.0022,23.30576386,3.2496,0.9478,3.385,19.97,-2.95,20.18671345,23.1996,-2.0422,23.2893113,3.2496,0.9478,3.385,19.95,-2.99,20.17281835
29/01/2021 01:00,24.13952,-2.07264,24.22833594,3.17952,0.92736,3.312,20.96,-3,21.17360621,24.11952,-2.10264,24.21099626,3.17952,0.92736,3.312,20.94,-3.03,21.15808356
29/01/2021 01:30,24.10776,-2.17232,24.20543465,3.07776,0.89768,3.206,21.03,-3.07,21.25290098,24.07776,-2.20232,24.17827,3.07776,0.89768,3.206,21,-3.1,21.2275764
29/01/2021 02:00,23.58168,-2.32826,23.69633782,2.85168,0.83174,2.9705,20.73,-3.16,20.9694659,23.55168,-2.35826,23.66945333,2.85168,0.83174,2.9705,20.7,-3.19,20.94435724
29/01/2021 02:30,23.88816,-1.95262,23.9678308,3.96816,1.15738,4.1335,19.92,-3.11,20.16131196,23.86816,-1.98262,23.95036208,3.96816,1.15738,4.1335,19.9,-3.14,20.1462056
29/01/2021 03:00,23.27816,-2.00512,23.36435831,3.30816,0.96488,3.446,19.97,-2.97,20.18964586,23.25816,-2.03512,23.34702808,3.30816,0.96488,3.446,19.95,-3,20.17430296
29/01/2021 03:30,22.99904,-1.93528,23.08031953,3.23904,0.94472,3.374,19.76,-2.88,19.96877563,22.97904,-1.96528,23.06292706,3.23904,0.94472,3.374,19.74,-2.91,19.95333807
