Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/01/2021 04:00,22.39136,-2.20252,22.49942437,2.63136,0.76748,2.741,19.76,-2.97,19.98195436,22.37136,-2.24252,22.48347491,2.63136,0.76748,2.741,19.74,-3.01,19.96816717
29/01/2021 04:30,22.3116,-2.0862,22.40892066,2.2416,0.6538,2.335,20.07,-2.74,20.2561719,22.2916,-2.1162,22.3918229,2.2416,0.6538,2.335,20.05,-2.77,20.24043972
29/01/2021 05:00,22.76288,-1.56416,22.81655764,2.76288,0.80584,2.878,20,-2.37,20.13993297,22.73288,-1.59416,22.78870727,2.76288,0.80584,2.878,19.97,-2.4,20.11369931
29/01/2021 05:30,23.22744,-1.55658,23.27953845,1.89744,0.55342,1.9765,21.33,-2.11,21.43410833,23.20744,-1.58658,23.26161016,1.89744,0.55342,1.9765,21.31,-2.14,21.41718235
29/01/2021 06:00,24.48528,-1.06846,24.50858102,1.68528,0.49154,1.7555,22.8,-1.56,22.85330611,24.45528,-1.10846,24.48038814,1.68528,0.49154,1.7555,22.77,-1.6,22.8261451
29/01/2021 06:30,28.58296,1.03628,28.60173908,2.11296,0.61628,2.201,26.47,0.42,26.47333186,28.51296,0.28628,28.51439714,2.11296,0.61628,2.201,26.4,-0.33,26.40206242
29/01/2021 07:00,32.40448,3.44964,32.58757954,1.64448,0.47964,1.713,30.76,2.97,30.90305001,32.29448,1.69964,32.33917461,1.64448,0.47964,1.713,30.65,1.22,30.67427098
29/01/2021 07:30,35.44136,4.40998,35.71467377,2.09136,0.60998,2.1785,33.35,3.8,33.5657936,35.37136,4.36998,35.64028386,2.09136,0.60998,2.1785,33.28,3.76,33.49173032
29/01/2021 08:00,37.5916,5.6613,38.01550616,1.8216,0.5313,1.8975,35.77,5.13,36.13599037,37.5016,5.5113,37.90441175,1.8216,0.5313,1.8975,35.68,4.98,36.02586293
29/01/2021 08:30,38.74344,6.17142,39.23188203,2.23344,0.65142,2.3265,36.51,5.52,36.9249306,38.67344,6.12142,39.15490703,2.23344,0.65142,2.3265,36.44,5.47,36.84826319
29/01/2021 09:00,39.22672,6.51946,39.76479499,2.94672,0.85946,3.0695,36.28,5.66,36.71885074,39.16672,6.46946,39.69742899,2.94672,0.85946,3.0695,36.22,5.61,36.65188263
29/01/2021 09:30,39.48456,7.27008,40.14828193,4.83456,1.41008,5.036,34.65,5.86,35.14202755,39.42456,7.22008,40.0802381,4.83456,1.41008,5.036,34.59,5.81,35.07455203
29/01/2021 10:00,39.95112,7.12116,40.58081947,4.46112,1.30116,4.647,35.49,5.82,35.96404454,39.88112,7.06116,40.50140384,4.46112,1.30116,4.647,35.42,5.76,35.88528947
29/01/2021 10:30,39.78336,7.33848,40.4545303,5.58336,1.62848,5.816,34.2,5.71,34.67339182,39.72336,7.29848,40.38827974,5.58336,1.62848,5.816,34.14,5.67,34.60763644
29/01/2021 11:00,40.54264,9.41952,41.62250611,12.27264,3.57952,12.784,28.27,5.84,28.86691012,40.50264,9.36952,41.57224738,12.27264,3.57952,12.784,28.23,5.79,28.81765084
29/01/2021 11:30,39.05992,7.47206,39.7681912,8.98992,2.62206,9.3645,30.07,4.85,30.45861783,39.00992,7.42206,39.70970704,8.98992,2.62206,9.3645,30.02,4.8,30.40132234
29/01/2021 12:00,39.45088,7.41484,40.14164652,8.69088,2.53484,9.053,30.76,4.88,31.14469457,39.40088,7.37484,40.08512953,8.69088,2.53484,9.053,30.71,4.84,31.08906078
29/01/2021 12:30,40.05608,7.01094,40.66500737,7.30608,2.13094,7.6105,32.75,4.88,33.11158257,39.98608,6.97094,40.58916848,7.30608,2.13094,7.6105,32.68,4.84,33.0364647
29/01/2021 13:00,39.80456,6.97008,40.41020925,7.71456,2.25008,8.036,32.09,4.72,32.4352663,39.75456,6.93008,40.35407104,7.71456,2.25008,8.036,32.04,4.68,32.37999382
29/01/2021 13:30,39.39448,6.97214,40.00669682,8.30448,2.42214,8.6505,31.09,4.55,31.42118075,39.34448,6.93214,39.95050277,8.30448,2.42214,8.6505,31.04,4.51,31.36593216
29/01/2021 14:00,38.3332,7.3201,39.02586432,10.1832,2.9701,10.6075,28.15,4.35,28.48411838,38.2932,7.2701,38.97721796,10.1832,2.9701,10.6075,28.11,4.3,28.43698472
29/01/2021 14:30,37.11552,4.60536,37.40014927,2.79552,0.81536,2.912,34.32,3.79,34.52863305,37.06552,4.56536,37.34561935,2.79552,0.81536,2.912,34.27,3.75,34.47456164
29/01/2021 15:00,37.61528,5.43154,38.00540641,4.08528,1.19154,4.2555,33.53,4.24,33.7970191,37.37528,3.88154,37.57629449,4.08528,1.19154,4.2555,33.29,2.69,33.39850595
29/01/2021 15:30,37.01512,4.96566,37.34671187,4.78512,1.39566,4.9845,32.23,3.57,32.4271152,36.96512,4.91566,37.29053244,4.78512,1.39566,4.9845,32.18,3.52,32.37194464
29/01/2021 16:00,36.9216,4.2338,37.16355216,2.0016,0.5838,2.085,34.92,3.65,35.11023925,36.8616,4.1838,37.09827135,2.0016,0.5838,2.085,34.86,3.6,35.04539342
29/01/2021 16:30,36.88656,3.38358,37.04142171,1.00656,0.29358,1.0485,35.88,3.09,36.01281022,36.81656,3.34358,36.96807565,1.00656,0.29358,1.0485,35.81,3.05,35.9396522
29/01/2021 17:00,38.27984,3.44412,38.43446517,0.93984,0.27412,0.979,37.34,3.17,37.47431787,38.17984,2.49412,38.26121818,0.93984,0.27412,0.979,37.24,2.22,37.3061121
29/01/2021 17:30,40.31048,3.70514,40.48040094,1.08048,0.31514,1.1255,39.23,3.39,39.37619839,40.24048,3.66514,40.40704743,1.08048,0.31514,1.1255,39.16,3.35,39.30302915
29/01/2021 18:00,39.13216,2.25188,39.19689924,0.93216,0.27188,0.971,38.2,1.98,38.25127972,39.06216,2.22188,39.12529993,0.93216,0.27188,0.971,38.13,1.95,38.17982975
29/01/2021 18:30,37.9144,1.6792,37.95156703,0.8544,0.2492,0.89,37.06,1.43,37.08757878,37.7844,-1.7908,37.82681388,0.8544,0.2492,0.89,36.93,-2.04,36.98630152
29/01/2021 19:00,37.05032,1.65176,37.08712072,1.00032,0.29176,1.042,36.05,1.36,36.07564414,37.00032,1.62176,37.0358446,1.00032,0.29176,1.042,36,1.33,36.02455968
29/01/2021 19:30,35.70184,1.24012,35.72337158,1.13184,0.33012,1.179,34.57,0.91,34.58197507,35.64184,1.21012,35.66237722,1.13184,0.33012,1.179,34.51,0.88,34.52121811
29/01/2021 20:00,33.8528,0.8454,33.86335437,0.7728,0.2254,0.805,33.08,0.62,33.08580965,33.7828,0.4854,33.786287,0.7728,0.2254,0.805,33.01,0.26,33.01102392
29/01/2021 20:30,32.78296,0.18378,32.78347513,0.73296,0.21378,0.7635,32.05,-0.03,32.05001404,32.72296,0.11378,32.72315781,0.73296,0.21378,0.7635,31.99,-0.1,31.9901563
29/01/2021 21:00,31.0532,2.8076,31.17986286,0.6432,0.1876,0.67,30.41,2.62,30.52265552,30.8732,-0.8824,30.88580755,0.6432,0.1876,0.67,30.23,-1.07,30.24893056
29/01/2021 21:30,29.49912,-0.74484,29.50852195,0.66912,0.19516,0.697,28.83,-0.94,28.84532024,29.45912,-0.77484,29.46930824,0.66912,0.19516,0.697,28.79,-0.97,28.80633611
29/01/2021 22:00,27.2076,-1.9482,27.27726124,0.6576,0.1918,0.685,26.55,-2.14,26.6361052,27.1576,-1.9782,27.2295522,0.6576,0.1918,0.685,26.5,-2.17,26.58869873
29/01/2021 22:30,25.85368,-2.14726,25.94269637,1.00368,0.29274,1.0455,24.85,-2.44,24.9695034,25.82368,-2.17726,25.91530262,1.00368,0.29274,1.0455,24.82,-2.47,24.94260011
29/01/2021 23:00,24.60872,-2.33704,24.71944287,1.03872,0.30296,1.082,23.57,-2.64,23.71738814,24.56872,-2.35704,24.68152426,1.03872,0.30296,1.082,23.53,-2.66,23.67987542
29/01/2021 23:30,23.39752,-2.44864,23.52530085,1.06752,0.31136,1.112,22.33,-2.76,22.49992222,23.35752,-2.47864,23.48866528,1.06752,0.31136,1.112,22.29,-2.79,22.46393109
30/01/2021 00:00,22.59536,-2.42302,22.72490527,1.15536,0.33698,1.2035,21.44,-2.76,21.6169193,22.56536,-2.45302,22.69829903,1.15536,0.33698,1.2035,21.41,-2.79,21.59102128
30/01/2021 00:30,22.41296,-2.48872,22.55070959,1.27296,0.37128,1.326,21.14,-2.86,21.3325854,22.37296,-2.51872,22.51429079,1.27296,0.37128,1.326,21.1,-2.89,21.29699744
30/01/2021 01:00,23.618,-2.4135,23.74099632,2.148,0.6265,2.2375,21.47,-3.04,21.6841532,23.578,-2.4435,23.70427759,2.148,0.6265,2.2375,21.43,-3.07,21.64878288
30/01/2021 01:30,23.64376,-2.43932,23.76925891,2.33376,0.68068,2.431,21.31,-3.12,21.53718877,23.61376,-2.46932,23.74251888,2.33376,0.68068,2.431,21.28,-3.15,21.51187811
30/01/2021 02:00,23.48856,-2.26292,23.59731463,2.45856,0.71708,2.561,21.03,-2.98,21.2400871,23.45856,-2.29292,23.57035255,2.45856,0.71708,2.561,21,-3.01,21.21461996
30/01/2021 02:30,23.5568,-2.1026,23.65044932,2.8368,0.8274,2.955,20.72,-2.93,20.92613916,23.5368,-2.1326,23.63321681,2.8368,0.8274,2.955,20.7,-2.96,20.91056192
30/01/2021 03:00,23.3884,-1.2213,23.42026533,2.9784,0.8687,3.1025,20.41,-2.09,20.51672976,23.0884,-3.3613,23.33179274,2.9784,0.8687,3.1025,20.11,-4.23,20.55006083
30/01/2021 03:30,22.93816,-2.18512,23.04200368,3.06816,0.89488,3.196,19.87,-3.08,20.1072947,22.91816,-2.21512,23.02496068,3.06816,0.89488,3.196,19.85,-3.11,20.0921527
30/01/2021 04:00,22.49912,-2.20234,22.60665173,3.00912,0.87766,3.1345,19.49,-3.08,19.73186509,22.47912,-2.23234,22.58969185,3.00912,0.87766,3.1345,19.47,-3.11,19.71682023
30/01/2021 04:30,22.23344,-2.16608,22.33870535,3.13344,0.91392,3.264,19.1,-3.08,19.34674133,22.21344,-2.19608,22.32173121,3.13344,0.91392,3.264,19.08,-3.11,19.33180023
30/01/2021 05:00,22.35536,-2.07052,22.45103948,3.25536,0.94948,3.391,19.1,-3.02,19.33728006,22.33536,-2.11052,22.43485237,3.25536,0.94948,3.391,19.08,-3.06,19.3238195
30/01/2021 05:30,22.8956,-1.8942,22.97382191,3.3456,0.9758,3.485,19.55,-2.87,19.75953947,22.8656,-1.9242,22.9464204,3.3456,0.9758,3.485,19.52,-2.9,19.73424435
30/01/2021 06:00,23.38112,-1.60384,23.43606356,3.38112,0.98616,3.522,20,-2.59,20.16700523,23.37112,-1.64384,23.42885955,3.38112,0.98616,3.522,19.99,-2.63,20.16226674
30/01/2021 06:30,26.02984,2.20912,26.12341443,3.21984,0.93912,3.354,22.81,1.27,22.84532775,25.95984,0.72912,25.97007718,3.21984,0.93912,3.354,22.74,-0.21,22.74096964
30/01/2021 07:00,28.0292,0.8806,28.0430296,3.0192,0.8806,3.145,25.01,0,25.01,27.9892,0.8706,28.00273667,3.0192,0.8806,3.145,24.97,-0.01,24.970002
30/01/2021 07:30,29.36552,1.46036,29.40180974,2.67552,0.78036,2.787,26.69,0.68,26.69866102,29.32552,1.45036,29.36136351,2.67552,0.78036,2.787,26.65,0.67,26.65842081
30/01/2021 08:00,30.05784,1.59312,30.10002951,2.54784,0.74312,2.654,27.51,0.85,27.52312846,30.00784,1.56312,30.04852418,2.54784,0.74312,2.654,27.46,0.82,27.47224053
30/01/2021 08:30,31.0092,1.7131,31.05648396,2.9592,0.8631,3.0825,28.05,0.85,28.06287583,30.9492,1.6831,30.99493194,2.9592,0.8631,3.0825,27.99,0.82,28.00200886
30/01/2021 09:00,32.66128,2.35704,32.74621885,3.28128,0.95704,3.418,29.38,1.4,29.41333711,32.54128,-0.96296,32.55552482,3.28128,0.95704,3.418,29.26,-1.92,29.32292618
30/01/2021 09:30,33.51568,2.14374,33.58416929,3.71568,1.08374,3.8705,29.8,1.06,29.81884639,34.11568,2.45374,34.20380771,3.71568,1.08374,3.8705,30.4,1.37,30.43085441
30/01/2021 10:00,34.86288,2.83834,34.97823003,4.38288,1.27834,4.5655,30.48,1.56,30.51989515,34.78288,2.79834,34.89526397,4.38288,1.27834,4.5655,30.4,1.52,30.43797628
30/01/2021 10:30,35.20888,2.69134,35.31159217,4.59888,1.34134,4.7905,30.61,1.35,30.63975522,35.14888,2.66134,35.2494893,4.59888,1.34134,4.7905,30.55,1.32,30.57850389
30/01/2021 11:00,36.00776,3.06018,36.13756331,4.93776,1.44018,5.1435,31.07,1.62,31.112205,35.94776,3.01018,36.0735725,4.93776,1.44018,5.1435,31.01,1.57,31.0497182
30/01/2021 11:30,36.62568,3.01374,36.74946346,4.67568,1.36374,4.8705,31.95,1.65,31.99257726,36.56568,2.97374,36.68640189,4.67568,1.36374,4.8705,31.89,1.61,31.9306154
30/01/2021 12:00,36.12504,2.57772,36.21689047,4.89504,1.42772,5.099,31.23,1.15,31.25116638,36.06504,2.53772,36.15421321,4.89504,1.42772,5.099,31.17,1.11,31.18975793
30/01/2021 12:30,35.39,1.6275,35.42740262,5.34,1.5575,5.5625,30.05,0.07,30.05008153,35.32,1.5975,35.35610847,5.34,1.5575,5.5625,29.98,0.04,29.98002668
30/01/2021 13:00,35.51512,1.41816,35.54342311,5.20512,1.51816,5.422,30.31,-0.1,30.31016496,35.45512,1.31816,35.47961499,5.20512,1.51816,5.422,30.25,-0.2,30.25066115
30/01/2021 13:30,35.3372,0.7496,35.34514965,4.8672,1.4196,5.07,30.47,-0.67,30.47736537,35.2772,0.7196,35.2845386,4.8672,1.4196,5.07,30.41,-0.7,30.41805549
30/01/2021 14:00,35.03816,1.01238,35.05278262,5.76816,1.68238,6.0085,29.27,-0.67,29.27766726,34.98816,0.98238,35.00194867,5.76816,1.68238,6.0085,29.22,-0.7,29.22838347
30/01/2021 14:30,34.44984,4.28662,34.71550932,6.39984,1.86662,6.6665,28.05,2.42,28.15419862,34.13984,-0.11338,34.14002827,6.39984,1.86662,6.6665,27.74,-1.98,27.81057353
30/01/2021 15:00,33.90024,0.64632,33.9064006,5.85024,1.70632,6.094,28.05,-1.06,28.07002138,33.81024,0.60632,33.81567614,5.85024,1.70632,6.094,27.96,-1.1,27.98162969
30/01/2021 15:30,33.60256,0.32408,33.60412276,4.88256,1.42408,5.086,28.72,-1.1,28.74105774,33.55256,0.28408,33.55376259,4.88256,1.42408,5.086,28.67,-1.14,28.69265585
30/01/2021 16:00,33.67232,0.10526,33.67248452,4.37232,1.27526,4.5545,29.3,-1.17,29.32335076,33.61232,0.06526,33.61238335,4.37232,1.27526,4.5545,29.24,-1.21,29.2650252
30/01/2021 16:30,34.22248,0.14114,34.22277104,4.15248,1.21114,4.3255,30.07,-1.07,30.08903122,34.15248,0.11114,34.15266084,4.15248,1.21114,4.3255,30,-1.1,30.02015989
30/01/2021 17:00,35.27552,3.40286,35.43926872,3.81552,1.11286,3.9745,31.46,2.29,31.54323541,35.11552,-0.41714,35.11799753,3.81552,1.11286,3.9745,31.3,-1.53,31.33737226
30/01/2021 17:30,37.86632,0.36476,37.8680768,3.61632,1.05476,3.767,34.25,-0.69,34.25694966,37.80632,0.34476,37.80789192,3.61632,1.05476,3.767,34.19,-0.71,34.19737124
30/01/2021 18:00,38.04704,0.19622,38.04754598,3.58704,1.04622,3.7365,34.46,-0.85,34.47048157,37.98704,0.16622,37.98740366,3.58704,1.04622,3.7365,34.4,-0.88,34.41125397
30/01/2021 18:30,37.58224,0.11982,37.58243101,3.46224,1.00982,3.6065,34.12,-0.89,34.13160559,37.51224,0.07982,37.51232492,3.46224,1.00982,3.6065,34.05,-0.93,34.06269807
30/01/2021 19:00,36.73816,0.03738,36.73817902,3.48816,1.01738,3.6335,33.25,-0.98,33.26443897,36.67816,0.01738,36.67816412,3.48816,1.01738,3.6335,33.19,-1,33.20506136
30/01/2021 19:30,34.97408,-0.34506,34.97578217,3.51408,1.02494,3.6605,31.46,-1.37,31.48981581,34.91408,-0.37506,34.91609446,3.51408,1.02494,3.6605,31.4,-1.4,31.4311947
30/01/2021 20:00,33.304,-0.7005,33.31136617,3.324,0.9695,3.4625,29.98,-1.67,30.02647665,33.244,-0.7405,33.25224618,3.324,0.9695,3.4625,29.92,-1.71,29.96882547
30/01/2021 20:30,32.36288,1.23084,32.38627748,3.12288,0.91084,3.253,29.24,0.32,29.24175097,31.99288,-2.26916,32.07325144,3.12288,0.91084,3.253,28.87,-3.18,29.04460879
30/01/2021 21:00,30.77896,0.74178,30.78789724,2.74896,0.80178,2.8635,28.03,-0.06,28.03006422,30.55896,-2.11822,30.63228513,2.74896,0.80178,2.8635,27.81,-2.92,27.96287718
30/01/2021 21:30,29.30816,-1.64762,29.35443568,2.40816,0.70238,2.5085,26.9,-2.35,27.00245359,29.24816,-1.67762,29.29623307,2.40816,0.70238,2.5085,26.84,-2.38,26.94531499
30/01/2021 22:00,27.73912,-2.05734,27.81530921,1.92912,0.56266,2.0095,25.81,-2.62,25.94263865,27.69912,-2.08734,27.77765716,1.92912,0.56266,2.0095,25.77,-2.65,25.90589508
30/01/2021 22:30,26.30496,-2.18772,26.39577692,1.82496,0.53228,1.901,24.48,-2.72,24.63064758,26.27496,-2.21772,26.36838647,1.82496,0.53228,1.901,24.45,-2.75,24.60416631
30/01/2021 23:00,25.1616,-1.3212,25.19626329,1.8816,0.5488,1.96,23.28,-1.87,23.35498448,25.0916,-2.4912,25.21496516,1.8816,0.5488,1.96,23.21,-3.04,23.40824
30/01/2021 23:30,23.61528,-2.61096,23.75917847,1.74528,0.50904,1.818,21.87,-3.12,22.09143047,23.58528,-2.65096,23.73379493,1.74528,0.50904,1.818,21.84,-3.16,22.06742395
31/01/2021 00:00,22.64504,-2.72228,22.80808289,1.77504,0.51772,1.849,20.87,-3.24,21.12000237,22.61504,-2.77228,22.7843273,1.77504,0.51772,1.849,20.84,-3.29,21.09809707
31/01/2021 00:30,22.56496,-3.01522,22.76552155,1.52496,0.44478,1.5885,21.04,-3.46,21.32259834,22.53496,-3.06522,22.74247119,1.52496,0.44478,1.5885,21.01,-3.51,21.30117837
31/01/2021 01:00,23.57928,-2.93146,23.76080603,1.22928,0.35854,1.2805,22.35,-3.29,22.59085213,23.55928,-2.97146,23.7459312,1.22928,0.35854,1.2805,22.33,-3.33,22.5769307
31/01/2021 01:30,23.70216,-2.89562,23.87837942,1.35216,0.39438,1.4085,22.35,-3.29,22.59085213,23.68216,-2.93562,23.86341482,1.35216,0.39438,1.4085,22.33,-3.33,22.5769307
31/01/2021 02:00,23.4304,-2.8728,23.60585995,1.4304,0.4172,1.49,22,-3.29,22.24464205,23.4004,-2.9128,23.58099073,1.4304,0.4172,1.49,21.97,-3.33,22.22093157
31/01/2021 02:30,23.17112,-2.84134,23.34467852,1.40112,0.40866,1.4595,21.77,-3.25,22.01125621,23.15112,-2.88134,23.32973376,1.40112,0.40866,1.4595,21.75,-3.29,21.99742258
31/01/2021 03:00,22.94736,-2.83202,23.12145472,1.22736,0.35798,1.2785,21.72,-3.19,21.95300663,22.97736,-2.87202,23.15615623,1.22736,0.35798,1.2785,21.75,-3.23,21.98852883
31/01/2021 03:30,22.60368,-2.90226,22.78924006,0.88368,0.25774,0.9205,21.72,-3.16,21.94866739,22.56368,-2.94226,22.75470389,0.88368,0.25774,0.9205,21.68,-3.2,21.91488992
31/01/2021 04:00,22.1296,-2.9122,22.32039661,1.0896,0.3178,1.135,21.04,-3.23,21.28648632,22.0996,-2.9522,22.29591454,1.0896,0.3178,1.135,21.01,-3.27,21.262949
31/01/2021 04:30,21.94184,-2.72238,22.11008131,1.19184,0.34762,1.2415,20.75,-3.07,20.97587662,21.92184,-2.76238,22.09519885,1.19184,0.34762,1.2415,20.73,-3.11,20.96198941
31/01/2021 05:00,21.794,-2.7655,21.96876023,1.044,0.3045,1.0875,20.75,-3.07,20.97587662,21.774,-2.8055,21.95399522,1.044,0.3045,1.0875,20.73,-3.11,20.96198941
31/01/2021 05:30,21.67416,-2.86962,21.863301,1.06416,0.31038,1.1085,20.61,-3.18,20.85388453,21.66416,-2.90962,21.85867601,1.06416,0.31038,1.1085,20.6,-3.22,20.85014149
31/01/2021 06:00,21.8556,-3.1417,22.08025204,1.1256,0.3283,1.1725,20.73,-3.47,21.01841573,21.8456,-3.1817,22.07608331,1.1256,0.3283,1.1725,20.72,-3.51,21.01519688
31/01/2021 06:30,22.80904,-3.00028,23.00552077,1.19904,0.34972,1.249,21.61,-3.35,21.86811835,22.77904,-3.03028,22.9797141,1.19904,0.34972,1.249,21.58,-3.38,21.84309502
31/01/2021 07:00,24.11448,-1.50036,24.16110978,1.16448,0.33964,1.213,22.95,-1.84,23.0236422,23.69448,-4.20036,24.06390256,1.16448,0.33964,1.213,22.53,-4.54,22.98287406
31/01/2021 07:30,25.20832,-0.86924,25.22330223,1.40832,0.41076,1.467,23.8,-1.28,23.83439531,25.03832,-2.61924,25.17494561,1.40832,0.41076,1.467,23.63,-3.03,23.82347162
31/01/2021 08:00,25.70768,-1.67026,25.7618823,1.50768,0.43974,1.5705,24.2,-2.11,24.29181138,25.66768,-1.71026,25.72459496,1.50768,0.43974,1.5705,24.16,-2.15,24.25547567
31/01/2021 08:30,27.46488,1.48684,27.50509638,2.35488,0.68684,2.453,25.11,0.8,25.12274069,27.26488,-1.69316,27.31740237,2.35488,0.68684,2.453,24.91,-2.38,25.02343901
31/01/2021 09:00,28.67456,-0.35492,28.67675643,3.75456,1.09508,3.911,24.92,-1.45,24.96214935,28.66456,-0.39492,28.66728033,3.75456,1.09508,3.911,24.91,-1.49,24.95452264
31/01/2021 09:30,29.91256,0.40158,29.91525551,5.42256,1.58158,5.6485,24.49,-1.18,24.51841145,29.89256,0.39158,29.89512466,5.42256,1.58158,5.6485,24.47,-1.19,24.49891834
31/01/2021 10:00,31.4988,0.8934,31.5114672,5.9088,1.7234,6.155,25.59,-0.83,25.6034568,31.4588,0.8434,31.47010361,5.9088,1.7234,6.155,25.55,-0.88,25.56515011
31/01/2021 10:30,32.19208,0.56394,32.19701916,4.40208,1.28394,4.5855,27.79,-0.72,27.79932553,32.15208,0.52394,32.1563487,4.40208,1.28394,4.5855,27.75,-0.76,27.76040526
31/01/2021 11:00,33.05416,4.59288,33.37172516,4.36416,1.27288,4.546,28.69,3.32,28.88145599,33.00416,0.69288,33.01143226,4.36416,1.27288,4.546,28.64,-0.58,28.6458723
31/01/2021 11:30,33.15648,1.59814,33.19497277,5.61648,1.63814,5.8505,27.54,-0.04,27.54002905,33.74648,1.54814,33.78197226,5.61648,1.63814,5.8505,28.13,-0.09,28.13014397
31/01/2021 12:00,34.7604,2.0997,34.82375839,5.2104,1.5197,5.4275,29.55,0.58,29.5556915,34.7004,1.6797,34.74102981,5.2104,1.5197,5.4275,29.49,0.16,29.49043404
31/01/2021 12:30,35.66432,2.05126,35.72326117,5.04432,1.47126,5.2545,30.62,0.58,30.62549265,35.62432,2.00126,35.6804879,5.04432,1.47126,5.2545,30.58,0.53,30.58459253
31/01/2021 13:00,35.84992,1.67456,35.88900828,5.32992,1.55456,5.552,30.52,0.12,30.52023591,35.79992,1.63456,35.83721611,5.32992,1.55456,5.552,30.47,0.08,30.47010502
31/01/2021 13:30,35.94512,1.26816,35.96748367,4.48512,1.30816,4.672,31.46,-0.04,31.46002543,35.88512,1.22816,35.9061306,4.48512,1.30816,4.672,31.4,-0.08,31.40010191
31/01/2021 14:00,35.71384,1.38612,35.74072881,4.92384,1.43612,5.129,30.79,-0.05,30.7900406,35.66384,1.36612,35.68999534,4.92384,1.43612,5.129,30.74,-0.07,30.7400797
31/01/2021 14:30,35.0816,1.0163,35.09631782,4.3416,1.2663,4.5225,30.74,-0.25,30.74101657,35.0216,0.9563,35.03465393,4.3416,1.2663,4.5225,30.68,-0.31,30.68156613
31/01/2021 15:00,34.1348,0.2514,34.13572576,4.0848,1.1914,4.255,30.05,-0.94,30.06469857,34.0748,0.2114,34.07545576,4.0848,1.1914,4.255,29.99,-0.98,30.00600773
31/01/2021 15:30,34.3476,2.9593,34.4748471,3.1176,0.9093,3.2475,31.23,2.05,31.29721074,33.9876,-1.3307,34.01364015,3.1176,0.9093,3.2475,30.87,-2.24,30.95116314
31/01/2021 16:00,35.15712,-0.30084,35.15840712,2.39712,0.69916,2.497,32.76,-1,32.77525896,35.09712,-0.34084,35.09877497,2.39712,0.69916,2.497,32.7,-1.04,32.71653405
31/01/2021 16:30,36.22096,3.35528,36.37603397,1.80096,0.52528,1.876,34.42,2.83,34.53614483,36.03096,-0.79472,36.03972334,1.80096,0.52528,1.876,34.23,-1.32,34.2554419
31/01/2021 17:00,37.56488,0.19934,37.5654089,1.33488,0.38934,1.3905,36.23,-0.19,36.2304982,37.49488,0.09934,37.4950116,1.33488,0.38934,1.3905,36.16,-0.29,36.16116287
31/01/2021 17:30,39.20864,0.29252,39.20973117,1.20864,0.35252,1.259,38,-0.06,38.00004737,39.13864,0.20252,39.13916396,1.20864,0.35252,1.259,37.93,-0.15,37.9302966
31/01/2021 18:00,39.016,0.013,39.01600217,1.176,0.343,1.225,37.84,-0.33,37.84143893,38.966,-0.067,38.9660576,1.176,0.343,1.225,37.79,-0.41,37.79222407
31/01/2021 18:30,37.41568,-0.59126,37.42035139,1.19568,0.34874,1.2455,36.22,-0.94,36.23219563,37.34568,-0.62126,37.35084709,1.19568,0.34874,1.2455,36.15,-0.97,36.16301149
31/01/2021 19:00,36.20224,-0.66268,36.20830465,1.12224,0.32732,1.169,35.08,-0.99,35.09396672,36.14224,-0.70268,36.14907013,1.12224,0.32732,1.169,35.02,-1.03,35.03514378
31/01/2021 19:30,34.59688,-0.80216,34.60617815,0.98688,0.28784,1.028,33.61,-1.09,33.62767015,34.54688,-0.83216,34.55690102,0.98688,0.28784,1.028,33.56,-1.12,33.57868371
31/01/2021 20:00,32.88832,-1.16174,32.90883213,0.98832,0.28826,1.0295,31.9,-1.45,31.93293754,32.84832,-1.20174,32.87029519,0.98832,0.28826,1.0295,31.86,-1.49,31.89482246
31/01/2021 20:30,32.25504,-1.26228,32.2797298,1.05504,0.30772,1.099,31.2,-1.57,31.23947663,32.21504,-1.30228,32.24135133,1.05504,0.30772,1.099,31.16,-1.61,31.20156567
31/01/2021 21:00,31.22144,-1.50458,31.25767228,1.08144,0.31542,1.1265,30.14,-1.82,30.19490023,31.18144,-1.53458,31.21917898,1.08144,0.31542,1.1265,30.1,-1.85,30.15679857
31/01/2021 21:30,29.58016,-0.55662,29.58539659,1.28016,0.37338,1.3335,28.3,-0.93,28.3152768,29.53016,-2.30662,29.6201088,1.28016,0.37338,1.3335,28.25,-2.68,28.37683739
31/01/2021 22:00,28.57744,-2.10908,28.65516176,1.23744,0.36092,1.289,27.34,-2.47,27.45134787,28.54744,-2.14908,28.62821817,1.23744,0.36092,1.289,27.31,-2.51,27.42510164
31/01/2021 22:30,26.8148,-2.4061,26.92253361,1.1448,0.3339,1.1925,25.67,-2.74,25.81581879,26.7848,-2.4461,26.89626212,1.1448,0.3339,1.1925,25.64,-2.78,25.79026948
31/01/2021 23:00,25.08224,-1.72768,25.14167142,1.00224,0.29232,1.044,24.08,-2.02,24.16457738,25.00224,-2.92768,25.17306726,1.00224,0.29232,1.044,24,-3.22,24.21504491
31/01/2021 23:30,23.90864,-1.73498,23.97150855,1.14864,0.33502,1.1965,22.76,-2.07,22.85393839,23.29864,-5.44498,23.92643795,1.14864,0.33502,1.1965,22.15,-5.78,22.89172121
01/02/2021 00:00,22.67264,-2.96048,22.86510543,1.23264,0.35952,1.284,21.44,-3.32,21.69552949,22.65264,-3.00048,22.85049188,1.23264,0.35952,1.284,21.42,-3.36,21.68192796
01/02/2021 00:30,22.96264,-2.99548,23.15719621,1.11264,0.32452,1.159,21.85,-3.32,22.10078958,22.94264,-3.00548,23.13866116,1.11264,0.32452,1.159,21.83,-3.33,22.0825225
01/02/2021 01:00,23.79712,-2.93834,23.97783898,1.13712,0.33166,1.1845,22.66,-3.27,22.89472647,23.76712,-2.99834,23.95550116,1.13712,0.33166,1.1845,22.63,-3.33,22.87369231
01/02/2021 01:30,24.14392,-2.47844,24.27079599,1.03392,0.30156,1.077,23.11,-2.78,23.27660843,24.12392,-2.51844,24.25502126,1.03392,0.30156,1.077,23.09,-2.82,23.26156702
01/02/2021 02:00,24.0268,-2.3026,24.13688226,0.9168,0.2674,0.955,23.11,-2.57,23.25246224,24.0068,-2.3426,24.12082546,0.9168,0.2674,0.955,23.09,-2.61,23.2370437
01/02/2021 02:30,23.66792,-2.74144,23.82616063,0.81792,0.23856,0.852,22.85,-2.98,23.04350017,23.63792,-2.78144,23.80100146,0.81792,0.23856,0.852,22.82,-3.02,23.01896609
01/02/2021 03:00,23.38464,-2.78948,23.55042646,0.82464,0.24052,0.859,22.56,-3.03,22.76256796,23.36464,-2.82948,23.53534277,0.82464,0.24052,0.859,22.54,-3.07,22.74810981
01/02/2021 03:30,23.31792,-2.74644,23.47910402,0.69792,0.20356,0.727,22.62,-2.95,22.8115519,23.23792,-2.78644,23.40438364,0.69792,0.20356,0.727,22.54,-2.99,22.73745148
01/02/2021 04:00,23.02744,-2.71658,23.18712573,0.69744,0.20342,0.7265,22.33,-2.92,22.52010879,23.00744,-2.75658,23.17198802,0.69744,0.20342,0.7265,22.31,-2.96,22.50550377
01/02/2021 04:30,23.10664,-2.46348,23.23758907,0.77664,0.22652,0.809,22.33,-2.69,22.49144282,23.08664,-2.50348,23.22198007,0.77664,0.22652,0.809,22.31,-2.73,22.47640986
01/02/2021 05:00,23.40232,-2.21224,23.50664985,0.71232,0.20776,0.742,22.69,-2.42,22.81868752,23.38232,-2.25224,23.49054009,0.71232,0.20776,0.742,22.67,-2.46,22.80308093
01/02/2021 05:30,24.19408,-2.00756,24.2772281,0.69408,0.20244,0.723,23.5,-2.21,23.60368827,24.16408,-2.03756,24.24983326,0.69408,0.20244,0.723,23.47,-2.24,23.57665159
01/02/2021 06:00,25.67456,-1.48992,25.71775443,0.75456,0.22008,0.786,24.92,-1.71,24.97860084,25.64456,-1.52992,25.69015595,0.75456,0.22008,0.786,24.89,-1.75,24.95144485
01/02/2021 06:30,29.89504,0.55772,29.90024194,0.81504,0.23772,0.849,29.08,0.32,29.08176061,29.85504,0.50772,29.85935688,0.81504,0.23772,0.849,29.04,0.27,29.04125514
01/02/2021 07:00,33.99896,3.14428,34.14404454,0.76896,0.22428,0.801,33.23,2.92,33.35804701,33.93896,1.24428,33.96176142,0.76896,0.22428,0.801,33.17,1.02,33.18567914
01/02/2021 07:30,37.01088,4.28484,37.25808761,0.77088,0.22484,0.803,36.24,4.06,36.46671359,36.95088,4.23484,37.19276008,0.77088,0.22484,0.803,36.18,4.01,36.4015453
01/02/2021 08:00,39.27808,5.50444,39.66190147,0.59808,0.17444,0.623,38.68,5.33,39.04550294,39.08808,4.65444,39.36421992,0.59808,0.17444,0.623,38.49,4.48,38.74984516
01/02/2021 08:30,41.3076,7.7968,42.03698262,0.7776,0.2268,0.81,40.53,7.57,41.23088406,40.7576,4.6568,41.02277104,0.7776,0.2268,0.81,39.98,4.43,40.22468521
01/02/2021 09:00,42.22584,6.71212,42.75598342,1.03584,0.30212,1.079,41.19,6.41,41.68577935,42.15584,6.66212,42.67901931,1.03584,0.30212,1.079,41.12,6.36,41.60894135
01/02/2021 09:30,42.91464,7.01802,43.48469767,1.60464,0.46802,1.6715,41.31,6.55,41.82605169,42.83464,6.96802,43.39769218,1.60464,0.46802,1.6715,41.23,6.5,41.73922496
01/02/2021 10:00,42.72016,7.58088,43.3875767,3.74016,1.09088,3.896,38.98,6.49,39.51658513,42.66016,7.53088,43.31978076,3.74016,1.09088,3.896,38.92,6.44,39.44920785
01/02/2021 10:30,42.56032,9.09426,43.52110297,9.58032,2.79426,9.9795,32.98,6.3,33.57633691,42.51032,9.04426,43.46177568,9.58032,2.79426,9.9795,32.93,6.25,33.51786688
01/02/2021 11:00,42.60456,10.44758,43.86684922,14.01456,4.08758,14.5985,28.59,6.36,29.28886649,42.49456,9.72758,43.59373169,14.01456,4.08758,14.5985,28.48,5.64,29.03308458
01/02/2021 11:30,42.48056,10.31558,43.71509086,14.59056,4.25558,15.1985,27.89,6.06,28.54077259,42.44056,10.26558,43.66443937,14.59056,4.25558,15.1985,27.85,6.01,28.49109685
01/02/2021 12:00,42.14104,9.68072,43.23868166,13.51104,3.94072,14.074,28.63,5.74,29.19973459,42.10104,9.63072,43.18852089,13.51104,3.94072,14.074,28.59,5.69,29.15071526
01/02/2021 12:30,42.66072,9.98396,43.81342817,15.51072,4.52396,16.157,27.15,5.46,27.69357507,42.62072,9.93396,43.76310472,15.51072,4.52396,16.157,27.11,5.41,27.64453291
01/02/2021 13:00,40.78896,8.17678,41.60046862,11.26896,3.28678,11.7385,29.52,4.89,29.92227431,40.74896,8.13678,41.55339854,11.26896,3.28678,11.7385,29.48,4.85,29.87629328
01/02/2021 13:30,40.76536,8.91198,41.72814354,14.23536,4.15198,14.8285,26.53,4.76,26.95363612,40.72536,8.86198,41.67840732,14.23536,4.15198,14.8285,26.49,4.71,26.90546785
01/02/2021 14:00,40.83816,9.26488,41.87592761,13.86816,4.04488,14.446,26.97,5.22,27.47051692,40.79816,9.21488,41.82587564,13.86816,4.04488,14.446,26.93,5.17,27.42177602
01/02/2021 14:30,40.4148,8.5814,41.31581398,11.7648,3.4314,12.255,28.65,5.15,29.10919099,40.3748,8.5314,41.26632115,11.7648,3.4314,12.255,28.61,5.1,29.06100652
01/02/2021 15:00,39.9172,7.7771,40.66775308,9.7272,2.8371,10.1325,30.19,4.94,30.59149718,39.8772,7.7271,40.61895068,9.7272,2.8371,10.1325,30.15,4.89,30.54397813
01/02/2021 15:30,39.60912,6.56016,40.14869969,6.54912,1.91016,6.822,33.06,4.65,33.38541748,39.53912,6.51016,40.07148854,6.54912,1.91016,6.822,32.99,4.6,33.3091594
01/02/2021 16:00,39.6248,5.5114,40.00625332,3.6048,1.0514,3.755,36.02,4.46,36.29506854,39.5548,5.4614,39.9300525,3.6048,1.0514,3.755,35.95,4.41,36.21947819
01/02/2021 16:30,40.04392,4.61406,40.30887097,1.69392,0.49406,1.7645,38.35,4.12,38.57067409,39.98392,4.56406,40.24356473,1.69392,0.49406,1.7645,38.29,4.07,38.50570088
01/02/2021 17:00,40.8844,3.7317,41.05435115,0.7944,0.2317,0.8275,40.09,3.5,40.24249123,40.8244,3.6917,40.99097808,0.7944,0.2317,0.8275,40.03,3.46,40.1792546
01/02/2021 17:30,42.53784,3.44812,42.67736359,0.74784,0.21812,0.779,41.79,3.23,41.91463945,42.45784,3.40812,42.59440643,0.74784,0.21812,0.779,41.71,3.19,41.83180847
01/02/2021 18:00,43.19768,2.82724,43.29010099,0.60768,0.17724,0.633,42.59,2.65,42.67236342,43.10768,2.78724,43.19769417,0.60768,0.17724,0.633,42.5,2.61,42.58006693
01/02/2021 18:30,41.80696,2.43328,41.87771192,0.69696,0.20328,0.726,41.11,2.23,41.17043842,41.70696,2.40328,41.77614471,0.69696,0.20328,0.726,41.01,2.2,41.0689676
01/02/2021 19:00,40.28616,2.07388,40.33950503,0.83616,0.24388,0.871,39.45,1.83,39.49242206,40.20616,2.03388,40.25757034,0.83616,0.24388,0.871,39.37,1.79,39.41067114
01/02/2021 19:30,38.72584,2.51212,38.80723426,0.79584,0.23212,0.829,37.93,2.28,37.99846444,38.38584,-1.44788,38.41313667,0.79584,0.23212,0.829,37.59,-1.68,37.62752317
01/02/2021 20:00,37.03968,1.86574,37.08664019,0.73968,0.21574,0.7705,36.3,1.65,36.33748065,36.78968,-2.04426,36.84643203,0.73968,0.21574,0.7705,36.05,-2.26,36.12077103
01/02/2021 20:30,36.52168,0.27924,36.5227475,0.99168,0.28924,1.033,35.53,-0.01,35.53000141,36.45168,1.36924,36.47738742,0.99168,0.28924,1.033,35.46,1.08,35.47644289
01/02/2021 21:00,35.02752,0.97886,35.04119467,0.88752,0.25886,0.9245,34.14,0.72,34.14759142,34.97752,0.97886,34.99121422,0.88752,0.25886,0.9245,34.09,0.72,34.09760256
01/02/2021 21:30,33.6524,0.7432,33.66060564,0.9024,0.2632,0.94,32.75,0.48,32.75351737,33.5824,0.6832,33.58934879,0.9024,0.2632,0.94,32.68,0.42,32.68269879
01/02/2021 22:00,31.546,1.853,31.60037539,0.936,0.273,0.975,30.61,1.58,30.6507504,31.386,-0.757,31.39512773,0.936,0.273,0.975,30.45,-1.03,30.46741538
01/02/2021 22:30,28.19792,-1.66894,28.24726629,0.75792,0.22106,0.7895,27.44,-1.89,27.50501227,28.14792,-1.69894,28.19914533,0.75792,0.22106,0.7895,27.39,-1.92,27.45721217
01/02/2021 23:00,26.4364,-1.9073,26.50511344,0.8664,0.2527,0.9025,25.57,-2.16,25.66106974,26.4064,-1.9373,26.47736944,0.8664,0.2527,0.9025,25.54,-2.19,25.63372193
01/02/2021 23:30,24.83608,-0.78906,24.84861134,1.06608,0.31094,1.1105,23.77,-1.1,23.79543864,24.81608,-2.22906,24.91598955,1.06608,0.31094,1.1105,23.75,-2.54,23.88543699
02/02/2021 00:00,23.82728,-2.25746,23.93397998,1.27728,0.37254,1.3305,22.55,-2.63,22.70285004,23.79728,-2.28746,23.90696569,1.27728,0.37254,1.3305,22.52,-2.66,22.67655177
02/02/2021 00:30,24.2128,-2.1571,24.3086973,1.3128,0.3829,1.3675,22.9,-2.54,23.04043402,24.1928,-2.1971,24.29236136,1.3128,0.3829,1.3675,22.88,-2.58,23.0250038
02/02/2021 01:00,25.41536,-1.97552,25.49202234,1.45536,0.42448,1.516,23.96,-2.4,24.07990033,25.37536,-2.01552,25.45527875,1.45536,0.42448,1.516,23.92,-2.44,24.0441261
02/02/2021 01:30,25.24192,-2.26944,25.34373459,1.44192,0.42056,1.502,23.8,-2.69,23.95153649,25.21192,-2.29944,25.31656245,1.44192,0.42056,1.502,23.77,-2.72,23.9251186
02/02/2021 02:00,25.13824,-2.25218,25.23892678,1.87824,0.54782,1.9565,23.26,-2.8,23.42792351,25.09824,-2.28218,25.20178558,1.87824,0.54782,1.9565,23.22,-2.83,23.39182122
02/02/2021 02:30,25.09256,-2.18842,25.18780954,1.58256,0.46158,1.6485,23.51,-2.65,23.65887994,25.05256,-2.21842,25.15058945,1.58256,0.46158,1.6485,23.47,-2.68,23.6225168
02/02/2021 03:00,24.74712,-2.17834,24.84280808,1.61712,0.47166,1.6845,23.13,-2.65,23.2813101,24.71712,-2.20834,24.81557548,1.61712,0.47166,1.6845,23.1,-2.68,23.25494356
02/02/2021 03:30,24.25456,-2.34492,24.36764926,1.59456,0.46508,1.661,22.66,-2.81,22.83356521,24.22456,-2.37492,24.34069745,1.59456,0.46508,1.661,22.63,-2.84,22.80750973
02/02/2021 04:00,23.68736,-2.39452,23.80808161,1.52736,0.44548,1.591,22.16,-2.84,22.34124437,23.65736,-2.48452,23.78746564,1.52736,0.44548,1.591,22.13,-2.93,22.32312254
02/02/2021 04:30,23.67448,-2.19286,23.77582045,1.46448,0.42714,1.5255,22.21,-2.62,22.36400009,23.59448,-2.43286,23.71957618,1.46448,0.42714,1.5255,22.13,-2.86,22.31404266
02/02/2021 05:00,24.05672,-1.81804,24.12531962,1.20672,0.35196,1.257,22.85,-2.17,22.95280811,24.01672,-2.05804,24.10473746,1.20672,0.35196,1.257,22.81,-2.41,22.93696144
02/02/2021 05:30,25.06312,-1.46284,25.10577394,1.29312,0.37716,1.347,23.77,-1.84,23.84110945,25.03312,-1.69284,25.09029303,1.29312,0.37716,1.347,23.74,-2.07,23.83007553
02/02/2021 06:00,26.16992,-1.18544,26.19675516,1.24992,0.36456,1.302,24.92,-1.55,24.96815772,26.12992,-1.29544,26.16201223,1.24992,0.36456,1.302,24.88,-1.66,24.93531632
02/02/2021 06:30,30.92304,1.74422,30.97219247,1.04304,0.30422,1.0865,29.88,1.44,29.91467867,30.83304,0.79422,30.84326735,1.04304,0.30422,1.0865,29.79,0.49,29.7940296
02/02/2021 07:00,34.2008,3.8869,34.42096327,0.8808,0.2569,0.9175,33.32,3.63,33.51714934,34.0608,2.9369,34.18718295,0.8808,0.2569,0.9175,33.18,2.68,33.28805792
02/02/2021 07:30,38.0108,4.9794,38.33556235,0.8208,0.2394,0.855,37.19,4.74,37.49084822,37.9308,4.9294,38.24976566,0.8208,0.2394,0.855,37.11,4.69,37.40518948
02/02/2021 08:00,40.07696,6.52328,40.60438283,0.69696,0.20328,0.726,39.38,6.32,39.88391656,39.76696,5.03328,40.08422402,0.69696,0.20328,0.726,39.07,4.83,39.36742054
02/02/2021 08:30,41.12856,6.25708,41.60179681,0.77856,0.22708,0.811,40.35,6.03,40.79808084,41.03856,6.21708,41.50681258,0.77856,0.22708,0.811,40.26,5.99,40.70316572
02/02/2021 09:00,42.1504,6.7272,42.68385456,1.1904,0.3472,1.24,40.96,6.38,41.45390211,42.0604,6.6772,42.58711364,1.1904,0.3472,1.24,40.87,6.33,41.3572944
02/02/2021 09:30,42.68664,6.90402,43.24135436,1.55664,0.45402,1.6215,41.13,6.45,41.63267227,42.59664,6.85402,43.14453997,1.55664,0.45402,1.6215,41.04,6.4,41.53602773
02/02/2021 10:00,42.71128,7.42954,43.35264126,2.50128,0.72954,2.6055,40.21,6.7,40.76437293,42.64128,7.37954,43.27512416,2.50128,0.72954,2.6055,40.14,6.65,40.6871245
02/02/2021 10:30,42.39904,7.66222,43.08582375,3.29904,0.96222,3.4365,39.1,6.7,39.66988782,42.32904,7.61222,43.00806344,3.29904,0.96222,3.4365,39.03,6.65,39.59246646
02/02/2021 11:00,42.9172,7.8696,43.63274756,3.4272,0.9996,3.57,39.49,6.87,40.08312613,42.8372,7.8196,43.54505538,3.4272,0.9996,3.57,39.41,6.82,39.99575602
02/02/2021 11:30,43.09144,7.97292,43.82282116,3.78144,1.10292,3.939,39.31,6.87,39.90580158,43.00144,7.92292,43.72523875,3.78144,1.10292,3.939,39.22,6.82,39.80855185
02/02/2021 12:00,42.65216,7.79938,43.35939438,4.35216,1.26938,4.5335,38.3,6.53,38.85268202,42.57216,7.74938,43.27171937,4.35216,1.26938,4.5335,38.22,6.48,38.76543306
02/02/2021 12:30,42.61672,9.06946,43.57109051,8.70672,2.53946,9.0695,33.91,6.53,34.53301319,42.55672,9.01946,43.50201232,8.70672,2.53946,9.0695,33.85,6.48,34.46466161
02/02/2021 13:00,42.43768,9.58724,43.50714717,11.88768,3.46724,12.383,30.55,6.12,31.15697193,42.37768,9.53724,43.43761859,11.88768,3.46724,12.383,30.49,6.07,31.08834187
02/02/2021 13:30,41.67,9.11,42.65420261,9.84,2.87,10.25,31.83,6.24,32.43588291,41.61,9.06,42.58492339,9.84,2.87,10.25,31.77,6.19,32.36740645
02/02/2021 14:00,41.352,8.4985,42.21625761,8.052,2.3485,8.3875,33.3,6.15,33.86314368,41.282,8.4485,42.13763966,8.052,2.3485,8.3875,33.23,6.1,33.78524678
02/02/2021 14:30,39.72296,6.30878,40.22081869,3.49296,1.01878,3.6385,36.23,5.29,36.61416393,39.63296,6.25878,40.12410554,3.49296,1.01878,3.6385,36.14,5.24,36.51790246
02/02/2021 15:00,38.81816,5.74238,39.24059727,3.12816,0.91238,3.2585,35.69,4.83,36.01534395,38.74816,5.69238,39.16405359,3.12816,0.91238,3.2585,35.62,4.78,35.93929326
02/02/2021 15:30,38.60704,5.83622,39.0456784,3.82704,1.11622,3.9865,34.78,4.72,35.09881479,38.52704,5.79622,38.96060802,3.82704,1.11622,3.9865,34.7,4.68,35.01417427
02/02/2021 16:00,39.6048,5.2289,39.94848656,1.7448,0.5089,1.8175,37.86,4.72,38.15308638,39.5348,5.1889,39.8738648,1.7448,0.5089,1.8175,37.79,4.68,38.07868827
02/02/2021 16:30,39.99512,4.71566,40.27216251,1.42512,0.41566,1.4845,38.57,4.3,38.80895386,39.90512,4.67566,40.17810845,1.42512,0.41566,1.4845,38.48,4.26,38.7150875
02/02/2021 17:00,41.29104,4.28322,41.51259999,1.93104,0.56322,2.0115,39.36,3.72,39.53540186,41.20104,4.24322,41.41896441,1.93104,0.56322,2.0115,39.27,3.68,39.4420499
02/02/2021 17:30,43.45448,4.04714,43.64253859,2.90448,0.84714,3.0255,40.55,3.2,40.6760679,43.36448,4.00714,43.54922843,2.90448,0.84714,3.0255,40.46,3.16,40.58321328
02/02/2021 18:00,42.7884,3.2512,42.91174054,2.6784,0.7812,2.79,40.11,2.47,40.18598014,42.6984,3.2212,42.81973251,2.6784,0.7812,2.79,40.02,2.44,40.09431381
02/02/2021 18:30,41.23848,3.41664,41.37977358,2.38848,0.69664,2.488,38.85,2.72,38.9451011,40.88848,0.29664,40.88955603,2.38848,0.69664,2.488,38.5,-0.4,38.50207787
02/02/2021 19:00,39.29008,2.24794,39.3543342,2.29008,0.66794,2.3855,37,1.58,37.03371977,39.22008,2.21794,39.28274345,2.29008,0.66794,2.3855,36.93,1.55,36.96251344
02/02/2021 19:30,37.3076,1.8143,37.35168942,2.0376,0.5943,2.1225,35.27,1.22,35.29109378,37.2376,1.7843,37.2803243,2.0376,0.5943,2.1225,35.2,1.19,35.22010931
02/02/2021 20:00,36.09584,1.67462,36.13466504,1.93584,0.56462,2.0165,34.16,1.11,34.17802949,36.01584,-1.86538,36.06411476,1.93584,0.56462,2.0165,34.08,-2.43,34.16652309
02/02/2021 20:30,35.14384,1.37362,35.17067417,2.10384,0.61362,2.1915,33.04,0.76,33.04873976,35.07384,1.35362,35.0999507,2.10384,0.61362,2.1915,32.97,0.74,32.97830347
02/02/2021 21:00,33.67376,1.14568,33.69324406,1.97376,0.57568,2.056,31.7,0.57,31.70512419,33.61376,1.09568,33.63161275,1.97376,0.57568,2.056,31.64,0.52,31.64427278
02/02/2021 21:30,32.15072,0.51396,32.15482781,1.59072,0.46396,1.657,30.56,0.05,30.5600409,32.09072,0.37396,32.09289884,1.59072,0.46396,1.657,30.5,-0.09,30.50013279
02/02/2021 22:00,29.89496,2.15478,29.97251591,1.52496,0.44478,1.5885,28.37,1.71,28.42148835,29.79496,-0.87522,29.80781192,1.52496,0.44478,1.5885,28.27,-1.32,28.30080034
02/02/2021 22:30,28.3952,-0.9739,28.41189653,2.9352,0.8561,3.0575,25.46,-1.83,25.52568314,28.3552,-1.0139,28.37332128,2.9352,0.8561,3.0575,25.42,-1.87,25.48868965
02/02/2021 23:00,27.45856,-0.82292,27.47088849,3.89856,1.13708,4.061,23.56,-1.96,23.64138744,27.41856,-0.85292,27.43182285,3.89856,1.13708,4.061,23.52,-1.99,23.60403567
02/02/2021 23:30,25.97912,-0.93484,25.99593433,3.78912,1.10516,3.947,22.19,-2.04,22.28357467,25.95912,-0.96484,25.97704424,3.78912,1.10516,3.947,22.17,-2.07,22.26642764
03/02/2021 00:00,24.82832,-1.17424,24.85607197,3.68832,1.07576,3.842,21.14,-2.25,21.25940027,24.79832,-1.20424,24.82754254,3.68832,1.07576,3.842,21.11,-2.28,21.23276948
03/02/2021 00:30,24.43208,-1.38856,24.47150653,3.50208,1.02144,3.648,20.93,-2.41,21.06829371,24.39208,-1.41856,24.43329448,3.50208,1.02144,3.648,20.89,-2.44,21.03201607
03/02/2021 01:00,24.69824,-1.72468,24.75838404,3.61824,1.05532,3.769,21.08,-2.78,21.26252102,24.67824,-1.75468,24.74054226,3.61824,1.05532,3.769,21.06,-2.81,21.24663973
03/02/2021 01:30,24.816,-1.742,24.87706615,3.936,1.148,4.1,20.88,-2.89,21.07905358,24.796,-1.772,24.85923571,3.936,1.148,4.1,20.86,-2.92,21.06338055
03/02/2021 02:00,24.57792,-1.74644,24.63989051,4.05792,1.18356,4.227,20.52,-2.93,20.72812823,24.55792,-1.77644,24.62208711,4.05792,1.18356,4.227,20.5,-2.96,20.7125952
03/02/2021 02:30,24.4476,-1.6907,24.50599135,3.8376,1.1193,3.9975,20.61,-2.81,20.80067787,24.4276,-1.7307,24.48883346,3.8376,1.1193,3.9975,20.59,-2.85,20.78630799
03/02/2021 03:00,23.708,-1.881,23.7825025,2.808,0.819,2.925,20.9,-2.7,21.07368027,23.688,-1.911,23.76495876,2.808,0.819,2.925,20.88,-2.73,21.05771355
03/02/2021 03:30,23.06128,-2.15046,23.16132797,2.26128,0.65954,2.3555,20.8,-2.81,20.98895186,23.03128,-2.18046,23.13426602,2.26128,0.65954,2.3555,20.77,-2.84,20.96326549
03/02/2021 04:00,22.39008,-2.34956,22.513021,1.75008,0.51044,1.823,20.64,-2.86,20.83720711,22.37008,-2.37956,22.4962838,1.75008,0.51044,1.823,20.62,-2.89,20.82153933
03/02/2021 04:30,22.3924,-2.2293,22.50309659,1.6824,0.4907,1.7525,20.71,-2.72,20.88785532,22.3724,-2.2593,22.4861895,1.6824,0.4907,1.7525,20.69,-2.75,20.87195726
03/02/2021 05:00,22.9908,-1.7356,23.05621808,1.6608,0.4844,1.73,21.33,-2.22,21.44521625,22.9708,-1.7756,23.03932308,1.6608,0.4844,1.73,21.31,-2.26,21.42950536
03/02/2021 05:30,23.30472,-1.88904,23.3811558,1.13472,0.33096,1.182,22.17,-2.22,22.28087296,23.27472,-1.92904,23.3545239,1.13472,0.33096,1.182,22.14,-2.26,22.25504887
03/02/2021 06:00,24.61632,-1.38524,24.65526516,1.45632,0.42476,1.517,23.16,-1.81,23.23061988,24.58632,-1.41524,24.6270184,1.45632,0.42476,1.517,23.13,-1.84,23.20307092
03/02/2021 06:30,29.32432,1.26126,29.35143132,1.44432,0.42126,1.5045,27.88,0.84,27.89265136,29.26432,1.21126,29.2893765,1.44432,0.42126,1.5045,27.82,0.79,27.83121449
03/02/2021 07:00,33.77488,3.69434,33.9763251,1.21488,0.35434,1.2655,32.56,3.34,32.73086006,33.69488,2.65434,33.79926714,1.21488,0.35434,1.2655,32.48,2.3,32.5613329
03/02/2021 07:30,36.82656,5.26858,37.20152492,1.12656,0.32858,1.1735,35.7,4.94,36.04016648,36.58656,4.05858,36.81098266,1.12656,0.32858,1.1735,35.46,3.73,35.6556377
03/02/2021 08:00,39.12552,5.76786,39.54838207,1.29552,0.37786,1.3495,37.83,5.39,38.21205307,39.05552,5.72786,39.47330772,1.29552,0.37786,1.3495,37.76,5.35,38.13712234
03/02/2021 08:30,40.03648,6.27314,40.52495547,1.65648,0.48314,1.7255,38.38,5.79,38.81428217,39.94648,6.23314,40.42985653,1.65648,0.48314,1.7255,38.29,5.75,38.71933109
03/02/2021 09:00,40.73704,6.81622,41.3033568,1.90704,0.55622,1.9865,38.83,6.26,39.33136789,40.59704,6.38622,41.09627067,1.90704,0.55622,1.9865,38.69,5.83,39.12678111
03/02/2021 09:30,40.61184,6.66012,41.15432841,2.33184,0.68012,2.429,38.28,5.98,38.74427442,40.52184,6.62012,41.05904901,2.33184,0.68012,2.429,38.19,5.94,38.64918757
03/02/2021 10:00,40.44024,7.09632,41.05813889,3.69024,1.07632,3.844,36.75,6.02,37.23980263,40.37024,7.05632,40.982288,3.69024,1.07632,3.844,36.68,5.98,37.16426779
03/02/2021 10:30,40.48736,7.25298,41.13188591,4.22736,1.23298,4.4035,36.26,6.02,36.75633279,40.42736,7.21298,41.0657828,4.22736,1.23298,4.4035,36.2,5.98,36.6906037
03/02/2021 11:00,41.64928,7.98104,42.40706927,5.00928,1.46104,5.218,36.64,6.52,37.21558813,41.58928,7.93104,42.33874829,5.00928,1.46104,5.218,36.58,6.47,37.14777651
03/02/2021 11:30,41.634,8.522,42.49722862,6.384,1.862,6.65,35.25,6.66,35.87364074,41.564,8.482,42.42063672,6.384,1.862,6.65,35.18,6.62,35.79744125
03/02/2021 12:00,41.59024,8.80382,42.51182553,7.35024,2.14382,7.6565,34.24,6.66,34.88170294,41.51024,8.76382,42.42528215,7.35024,2.14382,7.6565,34.16,6.62,34.79554569
03/02/2021 12:30,40.9848,9.2339,42.01212611,9.3048,2.7139,9.6925,31.68,6.52,32.34397626,40.9248,9.1839,41.94261883,9.3048,2.7139,9.6925,31.62,6.47,32.27514988
03/02/2021 13:00,40.74248,8.75364,41.67224364,9.61248,2.80364,10.013,31.13,5.95,31.693523,40.68248,8.70364,41.60309518,9.61248,2.80364,10.013,31.07,5.9,31.62522569
03/02/2021 13:30,40.1484,7.7337,40.88647867,6.6984,1.9537,6.9775,33.45,5.78,33.94570518,40.0184,7.2637,40.67227159,6.6984,1.9537,6.9775,33.32,5.31,33.74045791
03/02/2021 14:00,39.30208,7.63894,40.03756857,7.40208,2.15894,7.7105,31.9,5.48,32.3672736,39.24208,7.58894,39.96914877,7.40208,2.15894,7.7105,31.84,5.43,32.29969814
03/02/2021 14:30,38.3536,6.3723,38.87936265,6.4536,1.8823,6.7225,31.9,4.49,32.21443931,38.2936,6.3223,38.81199915,6.4536,1.8823,6.7225,31.84,4.44,32.14808237
03/02/2021 15:00,38.12792,5.71106,38.55326821,3.87792,1.13106,4.0395,34.25,4.58,34.55486796,38.05792,5.66106,38.47665364,3.87792,1.13106,4.0395,34.18,4.53,34.47888194
03/02/2021 15:30,37.9072,5.6221,38.32184521,3.3672,0.9821,3.5075,34.54,4.64,34.85026829,37.8372,5.5821,38.24674554,3.3672,0.9821,3.5075,34.47,4.6,34.77557907
03/02/2021 16:00,38.98144,5.70292,39.39639528,3.54144,1.03292,3.689,35.44,4.67,35.74636345,38.91144,5.66292,39.32135331,3.54144,1.03292,3.689,35.37,4.63,35.67175073
03/02/2021 16:30,38.81792,5.04856,39.14484476,2.49792,0.72856,2.602,36.32,4.32,36.576014,38.74792,5.00856,39.07028254,2.49792,0.72856,2.602,36.25,4.28,36.50179311
03/02/2021 17:00,39.47216,4.38188,39.71463568,1.65216,0.48188,1.721,37.82,3.9,38.02055234,39.39216,4.34188,39.63072282,1.65216,0.48188,1.721,37.74,3.86,37.93688443
03/02/2021 17:30,41.67768,4.66224,41.93763813,1.20768,0.35224,1.258,40.47,4.31,40.69885748,41.40768,3.63224,41.56668294,1.20768,0.35224,1.258,40.2,3.28,40.33358898
03/02/2021 18:00,42.09656,7.00858,42.6759951,1.36656,0.39858,1.4235,40.73,6.61,41.26287678,40.81656,-0.81142,40.82462459,1.36656,0.39858,1.4235,39.45,-1.21,39.46855204
03/02/2021 18:30,40.40632,4.28976,40.63339435,1.33632,0.38976,1.392,39.07,3.9,39.26416814,39.78632,0.59976,39.79084029,1.33632,0.38976,1.392,38.45,0.21,38.45057347
03/02/2021 19:00,38.63312,3.63716,38.80395462,1.29312,0.37716,1.347,37.34,3.26,37.48203837,38.10312,-0.67284,38.10906017,1.29312,0.37716,1.347,36.81,-1.05,36.82497251
03/02/2021 19:30,37.42168,5.58424,37.83603931,1.35168,0.39424,1.408,36.07,5.19,36.44147363,36.19168,-2.55576,36.28180826,1.35168,0.39424,1.408,34.84,-2.95,34.96466931
03/02/2021 20:00,36.19928,5.42104,36.60294452,1.64928,0.48104,1.718,34.55,4.94,34.90137676,34.97928,-2.80896,35.09188347,1.64928,0.48104,1.718,33.33,-3.29,33.49198412
03/02/2021 20:30,35.73424,5.34582,36.13189311,1.97424,0.57582,2.0565,33.76,4.77,34.09531493,34.54424,-2.90418,34.66610417,1.97424,0.57582,2.0565,32.57,-3.48,32.75538582
03/02/2021 21:00,33.57416,1.70538,33.61744399,1.90416,0.55538,1.9835,31.67,1.15,31.6908725,33.33416,-2.63462,33.43811366,1.90416,0.55538,1.9835,31.43,-3.19,31.59147037
03/02/2021 21:30,32.37352,0.64186,32.37988236,2.06352,0.60186,2.1495,30.31,0.04,30.31002639,32.32352,0.49186,32.32726205,2.06352,0.60186,2.1495,30.26,-0.11,30.26019993
03/02/2021 22:00,30.0308,1.6944,30.0785628,1.9008,0.5544,1.98,28.13,1.14,28.15309042,29.9708,-0.7356,29.97982588,1.9008,0.5544,1.98,28.07,-1.29,28.09962633
03/02/2021 22:30,27.65192,-1.50694,27.69295123,1.62192,0.47306,1.6895,26.03,-1.98,26.1051968,27.62192,-1.53694,27.66464619,1.62192,0.47306,1.6895,26,-2.01,26.07757849
03/02/2021 23:00,25.91464,-1.57198,25.96227431,1.60464,0.46802,1.6715,24.31,-2.04,24.39544425,25.89464,-1.60198,25.94414617,1.60464,0.46802,1.6715,24.29,-2.07,24.3780434
03/02/2021 23:30,24.59336,-1.71652,24.6531904,1.86336,0.54348,1.941,22.73,-2.26,22.8420774,24.57336,-1.74652,24.63534765,1.86336,0.54348,1.941,22.71,-2.29,22.82516594
04/02/2021 00:00,23.50672,-1.80054,23.57557697,2.22672,0.64946,2.3195,21.28,-2.45,21.42057189,23.48672,-1.83054,23.55794756,2.22672,0.64946,2.3195,21.26,-2.48,21.40415847
04/02/2021 00:30,23.41216,-2.09812,23.50598527,2.13216,0.62188,2.221,21.28,-2.72,21.45313031,23.39216,-2.12812,23.48876421,2.13216,0.62188,2.221,21.26,-2.75,21.43711968
04/02/2021 01:00,24.31888,-2.10116,24.40948172,2.25888,0.65884,2.353,22.06,-2.76,22.23198597,24.29888,-2.13116,24.39215883,2.25888,0.65884,2.353,22.04,-2.79,22.21588846
04/02/2021 01:30,24.36224,-2.33018,24.47342388,2.02224,0.58982,2.1065,22.34,-2.92,22.53002441,24.34224,-2.37018,24.45735884,2.02224,0.58982,2.1065,22.32,-2.96,22.51541694
04/02/2021 02:00,24.22184,-2.17988,24.31973293,2.33184,0.68012,2.429,21.89,-2.86,22.07604358,24.19184,-2.20988,24.29256455,2.33184,0.68012,2.429,21.86,-2.89,22.05020862
04/02/2021 02:30,23.74328,-2.40946,23.86522245,2.33328,0.68054,2.4305,21.41,-3.09,21.63183302,23.71328,-2.43946,23.83842724,2.33328,0.68054,2.4305,21.38,-3.12,21.60645274
04/02/2021 03:00,23.54624,-1.42818,23.58951284,2.40624,0.70182,2.5065,21.14,-2.13,21.24703509,23.40624,-2.82818,23.5764856,2.40624,0.70182,2.5065,21,-3.53,21.29462139
04/02/2021 03:30,23.63936,1.67898,23.69890958,2.49936,0.72898,2.6035,21.14,0.95,21.16133502,22.86936,-5.77102,23.58627352,2.49936,0.72898,2.6035,20.37,-6.5,21.38192929
04/02/2021 04:00,22.80824,-1.49468,22.85716256,2.65824,0.77532,2.769,20.15,-2.27,20.27746039,22.60824,-3.20468,22.83423942,2.65824,0.77532,2.769,19.95,-3.98,20.34312906
