Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/02/2021 04:30,22.82808,-2.03306,22.91843296,2.93808,0.85694,3.0605,19.89,-2.89,20.09886066,22.80808,-2.06306,22.90119494,2.93808,0.85694,3.0605,19.87,-2.92,20.08340858
04/02/2021 05:00,23.31152,-1.51914,23.3609664,2.71152,0.79086,2.8245,20.6,-2.31,20.72911238,23.28152,-1.54914,23.33300256,2.71152,0.79086,2.8245,20.57,-2.34,20.70266891
04/02/2021 05:30,24.13192,-1.41944,24.1736297,2.16192,0.63056,2.252,21.97,-2.05,22.06543451,24.11192,-1.45944,24.15604792,2.16192,0.63056,2.252,21.95,-2.09,22.04927663
04/02/2021 06:00,25.32032,0.70176,25.33004287,1.72032,0.50176,1.792,23.6,0.2,23.60084744,25.17032,-1.71824,25.22889925,1.72032,0.50176,1.792,23.45,-2.22,23.55484876
04/02/2021 06:30,29.684,1.1695,29.70702924,1.404,0.4095,1.4625,28.28,0.76,28.29021032,29.644,1.1295,29.66551038,1.404,0.4095,1.4625,28.24,0.72,28.24917698
04/02/2021 07:00,33.7024,3.5832,33.89234557,1.1424,0.3332,1.19,32.56,3.25,32.72179854,33.6224,2.2132,33.69516339,1.1424,0.3332,1.19,32.48,1.88,32.53436337
04/02/2021 07:30,36.96952,4.80736,37.28077412,1.25952,0.36736,1.312,35.71,4.44,35.98496492,36.83952,4.35736,37.09631815,1.25952,0.36736,1.312,35.58,3.99,35.80302362
04/02/2021 08:00,38.9508,5.7319,39.370287,1.4808,0.4319,1.5425,37.47,5.3,37.84297689,38.8708,5.6919,39.28532574,1.4808,0.4319,1.5425,37.39,5.26,37.75817395
04/02/2021 08:30,40.86968,9.43824,41.94533487,1.63968,0.47824,1.708,39.23,8.96,40.24020999,39.88968,3.56824,40.04895638,1.63968,0.47824,1.708,38.25,3.09,38.37460879
04/02/2021 09:00,40.99,9.0575,41.97878519,2.46,0.7175,2.5625,38.53,8.34,39.42228431,40.15,4.0175,40.35049945,2.46,0.7175,2.5625,37.69,3.3,37.83419221
04/02/2021 09:30,40.96536,7.19948,41.59318733,3.49536,1.01948,3.641,37.47,6.18,37.97622019,40.89536,7.22948,41.52945762,3.49536,1.01948,3.641,37.4,6.21,37.91205745
04/02/2021 10:00,41.60768,7.79974,42.33243413,4.38768,1.27974,4.5705,37.22,6.52,37.78675429,41.54768,8.00974,42.31271261,4.38768,1.27974,4.5705,37.16,6.73,37.76451377
04/02/2021 10:30,40.90144,7.67542,41.61538016,4.68144,1.36542,4.8765,36.22,6.31,36.76553413,40.84144,7.87542,41.59381518,4.68144,1.36542,4.8765,36.16,6.51,36.74133503
04/02/2021 11:00,41.44592,7.84256,42.18139438,4.22592,1.23256,4.402,37.22,6.61,37.80238749,41.37592,7.84256,42.11261691,4.22592,1.23256,4.402,37.15,6.61,37.7334679
04/02/2021 11:30,41.8848,8.1089,42.66252138,4.3848,1.2789,4.5675,37.5,6.83,38.11691095,41.8048,8.0589,42.57448969,4.3848,1.2789,4.5675,37.42,6.78,38.02926242
04/02/2021 12:00,41.88928,8.04354,42.65454624,4.46928,1.30354,4.6555,37.42,6.74,38.02215144,41.80928,7.99354,42.56656641,4.46928,1.30354,4.6555,37.34,6.69,37.9345713
04/02/2021 12:30,42.11584,7.53712,42.78495246,4.27584,1.24712,4.454,37.84,6.29,38.35921923,42.03584,7.49712,42.69916454,4.27584,1.24712,4.454,37.76,6.25,38.2737521
04/02/2021 13:00,41.28848,7.28664,41.92652744,4.78848,1.39664,4.988,36.5,5.89,36.97218008,41.22848,7.23664,41.85876875,4.78848,1.39664,4.988,36.44,5.84,36.90500237
04/02/2021 13:30,40.88752,7.47386,41.56498376,5.56752,1.62386,5.7995,35.32,5.85,35.80118573,40.81752,7.42386,41.48715025,5.56752,1.62386,5.7995,35.25,5.8,35.72397654
04/02/2021 14:00,40.52352,6.65686,41.06664654,3.62352,1.05686,3.7745,36.9,5.6,37.32251331,40.44352,6.61686,40.98122919,3.62352,1.05686,3.7745,36.82,5.56,37.23742741
04/02/2021 14:30,40.25904,6.19472,40.7328474,2.03904,0.59472,2.124,38.22,5.6,38.62807787,40.17904,6.15472,40.64770392,2.03904,0.59472,2.124,38.14,5.56,38.54313428
04/02/2021 15:00,40.24432,6.04376,40.69560575,1.62432,0.47376,1.692,38.62,5.57,39.01960148,40.16432,5.95376,40.60320011,1.62432,0.47376,1.692,38.54,5.48,38.92765084
04/02/2021 15:30,40.23864,5.99002,40.68204135,1.74864,0.51002,1.8215,38.49,5.48,38.87814939,39.98864,4.78002,40.27331524,1.74864,0.51002,1.8215,38.24,4.27,38.47766235
04/02/2021 16:00,41.34952,5.55486,41.72096923,2.03952,0.59486,2.1245,39.31,4.96,39.6216822,41.26952,5.51486,41.63636586,2.03952,0.59486,2.1245,39.23,4.92,39.53731529
04/02/2021 16:30,42.222,5.631,42.59583835,1.992,0.581,2.075,40.23,5.05,40.54571987,42.132,5.581,42.50003512,1.992,0.581,2.075,40.14,5,40.45021137
04/02/2021 17:00,43.26704,5.54372,43.62074715,1.96704,0.57372,2.049,41.3,4.97,41.5979675,43.17704,5.49372,43.5251392,1.96704,0.57372,2.049,41.21,4.92,41.50265654
04/02/2021 17:30,44.86424,7.59832,45.50312624,1.67424,0.48832,1.744,43.19,7.11,43.77131709,44.01424,2.94832,44.11287696,1.67424,0.48832,1.744,42.34,2.46,42.41140413
04/02/2021 18:00,43.1616,3.7788,43.32670128,1.6416,0.4788,1.71,41.52,3.3,41.65093516,43.0716,1.6988,43.10508842,1.6416,0.4788,1.71,41.43,1.22,41.44795894
04/02/2021 18:30,40.82032,2.43176,40.89268861,1.72032,0.50176,1.792,39.1,1.93,39.14760401,40.76032,2.40176,40.83101931,1.72032,0.50176,1.792,39.04,1.9,39.08620729
04/02/2021 19:00,39.57608,2.35344,39.64599334,1.72608,0.50344,1.798,37.85,1.85,37.89518439,39.50608,2.31344,39.5737585,1.72608,0.50344,1.798,37.78,1.81,37.82333275
04/02/2021 19:30,38.04688,2.04034,38.10154938,1.64688,0.48034,1.7155,36.4,1.56,36.43341324,37.99688,2.01034,38.0500244,1.64688,0.48034,1.7155,36.35,1.53,36.3821852
04/02/2021 20:00,36.36616,1.92638,36.41714614,1.25616,0.36638,1.3085,35.11,1.56,35.14463971,36.24616,-1.41362,36.2737155,1.25616,0.36638,1.3085,34.99,-1.78,35.03524654
04/02/2021 20:30,34.9284,1.3562,34.95471935,1.1184,0.3262,1.165,33.81,1.03,33.82568551,34.8784,1.3262,34.9036043,1.1184,0.3262,1.165,33.76,1,33.77480718
04/02/2021 21:00,33.7828,1.1129,33.80112605,1.0728,0.3129,1.1175,32.71,0.8,32.71978148,33.7228,1.0829,33.74018246,1.0728,0.3129,1.1175,32.65,0.77,32.65907837
04/02/2021 21:30,32.76144,0.82292,32.77177365,0.90144,0.26292,0.939,31.86,0.56,31.86492115,32.70144,0.77292,32.71057296,0.90144,0.26292,0.939,31.8,0.51,31.80408936
04/02/2021 22:00,30.86272,0.29996,30.86417765,1.06272,0.30996,1.107,29.8,-0.01,29.80000168,30.79272,-0.41004,30.79544995,1.06272,0.30996,1.107,29.73,-0.72,29.73871719
04/02/2021 22:30,27.90032,-1.59324,27.94577374,1.12032,0.32676,1.167,26.78,-1.92,26.84873926,27.86032,-1.62324,27.90756777,1.12032,0.32676,1.167,26.74,-1.95,26.81100707
04/02/2021 23:00,26.50936,-1.59352,26.55721133,1.11936,0.32648,1.166,25.39,-1.92,25.46249202,26.47936,-1.62352,26.52908448,1.11936,0.32648,1.166,25.36,-1.95,25.43485994
04/02/2021 23:30,24.92712,-1.55334,24.9754715,1.25712,0.36666,1.3095,23.67,-1.92,23.74774305,24.89712,-1.58334,24.94741569,1.25712,0.36666,1.3095,23.64,-1.95,23.72028878
05/02/2021 00:00,23.25312,-1.95534,23.33518683,1.11312,0.32466,1.1595,22.14,-2.28,22.25708876,23.22312,-1.98534,23.30782867,1.11312,0.32466,1.1595,22.11,-2.31,22.23034413
05/02/2021 00:30,23.24304,-2.08828,23.33666261,1.10304,0.32172,1.149,22.14,-2.41,22.27078131,23.21304,-2.11828,23.30949026,1.10304,0.32172,1.149,22.11,-2.44,22.24422846
05/02/2021 01:00,24.268,-2.086,24.35748797,1.008,0.294,1.05,23.26,-2.38,23.38144564,24.248,-2.116,24.34015119,1.008,0.294,1.05,23.24,-2.41,23.36462497
05/02/2021 01:30,24.2464,-2.0923,24.33650822,0.9864,0.2877,1.0275,23.26,-2.38,23.38144564,24.2264,-2.1223,24.31918202,0.9864,0.2877,1.0275,23.24,-2.41,23.36462497
05/02/2021 02:00,23.70424,-2.43418,23.82889478,1.01424,0.29582,1.0565,22.69,-2.73,22.85364304,23.68424,-2.46418,23.81208532,1.01424,0.29582,1.0565,22.67,-2.76,22.83739258
05/02/2021 02:30,23.35088,-1.75766,23.41693758,0.83088,0.24234,0.8655,22.52,-2,22.60863552,23.00088,-4.11766,23.36654884,0.83088,0.24234,0.8655,22.17,-4.36,22.59465645
05/02/2021 03:00,22.8444,-2.4833,22.97897714,0.9144,0.2667,0.9525,21.93,-2.75,22.10175106,22.8144,-2.5233,22.95351586,0.9144,0.2667,0.9525,21.9,-2.79,22.07700387
05/02/2021 03:30,22.43816,-2.67262,22.59676795,0.84816,0.24738,0.8835,21.59,-2.92,21.78656696,22.40816,-2.70262,22.57055138,0.84816,0.24738,0.8835,21.56,-2.95,21.76088463
05/02/2021 04:00,22.09368,-2.63726,22.2505244,0.76368,0.22274,0.7955,21.33,-2.86,21.5208852,22.07368,-2.66726,22.23424441,0.76368,0.22274,0.7955,21.31,-2.89,21.50507382
05/02/2021 04:30,22.01728,-2.44746,22.15289324,0.79728,0.23254,0.8305,21.22,-2.68,21.38856704,21.99728,-2.47746,22.13635326,0.79728,0.23254,0.8305,21.2,-2.71,21.37250804
05/02/2021 05:00,22.50936,-2.02102,22.59990729,0.81936,0.23898,0.8535,21.69,-2.26,21.80742305,22.47936,-2.05102,22.57273375,0.81936,0.23898,0.8535,21.66,-2.29,21.78071854
05/02/2021 05:30,23.29032,-1.76574,23.35715829,0.94032,0.27426,0.9795,22.35,-2.04,22.44290757,23.26032,-1.79574,23.32953426,0.94032,0.27426,0.9795,22.32,-2.07,22.41578239
05/02/2021 06:00,24.64728,0.94004,24.66519991,1.09728,0.32004,1.143,23.55,0.62,23.55815995,24.39728,-2.15996,24.49270705,1.09728,0.32004,1.143,23.3,-2.48,23.43161113
05/02/2021 06:30,29.16576,2.99918,29.31956066,0.78576,0.22918,0.8185,28.38,2.77,28.51486104,28.63576,-1.58082,28.67936092,0.78576,0.22918,0.8185,27.85,-1.81,27.9087549
05/02/2021 07:00,32.872,3.716,33.08136998,0.672,0.196,0.7,32.2,3.52,32.39182613,32.692,1.736,32.73805981,0.672,0.196,0.7,32.02,1.54,32.05701171
05/02/2021 07:30,36.19216,5.26938,36.57374483,0.75216,0.21938,0.7835,35.44,5.05,35.79799017,35.89216,3.92938,36.10660849,0.75216,0.21938,0.7835,35.14,3.71,35.33530388
05/02/2021 08:00,37.99616,5.48888,38.39057148,0.95616,0.27888,0.996,37.04,5.21,37.40462137,37.91616,5.43888,38.30426353,0.95616,0.27888,0.996,36.96,5.16,37.31845656
05/02/2021 08:30,39.77352,6.50186,40.30145254,1.34352,0.39186,1.3995,38.43,6.11,38.91268431,39.69352,6.45186,40.21445048,1.34352,0.39186,1.3995,38.35,6.06,38.8258432
05/02/2021 09:00,40.03304,6.45922,40.55078069,1.88304,0.54922,1.9615,38.15,5.91,38.60505925,39.94304,6.40922,40.45398059,1.88304,0.54922,1.9615,38.06,5.86,38.50848218
05/02/2021 09:30,40.3676,6.5768,40.89984631,1.9776,0.5768,2.06,38.39,6,38.85604329,40.2876,6.5168,40.81126555,1.9776,0.5768,2.06,38.31,5.94,38.76776625
05/02/2021 10:00,40.69352,7.45186,41.37019202,3.74352,1.09186,3.8995,36.95,6.36,37.49336075,41.28352,7.72186,41.99947792,3.74352,1.09186,3.8995,37.54,6.63,38.12097192
05/02/2021 10:30,41.15264,7.99202,41.9215,5.25264,1.53202,5.4715,35.9,6.46,36.47658975,41.08264,7.94202,41.84326697,5.25264,1.53202,5.4715,35.83,6.41,36.39885987
05/02/2021 11:00,39.89592,7.28006,40.55470017,4.76592,1.39006,4.9645,35.13,5.89,35.62034531,39.83592,7.23006,40.48671745,4.76592,1.39006,4.9645,35.07,5.84,35.55292534
05/02/2021 11:30,39.99288,6.74584,40.55782055,3.72288,1.08584,3.878,36.27,5.66,36.70897029,39.92288,6.69584,40.4804968,3.72288,1.08584,3.878,36.2,5.61,36.63211842
05/02/2021 12:00,40.51768,6.59724,41.05126025,3.72768,1.08724,3.883,36.79,5.51,37.20032527,40.44768,6.55724,40.97575153,3.72768,1.08724,3.883,36.72,5.47,37.12518417
05/02/2021 12:30,40.28624,6.45682,40.80038796,3.96624,1.15682,4.1315,36.32,5.3,36.70466455,40.21624,6.40682,40.72337538,3.96624,1.15682,4.1315,36.25,5.25,36.62819952
05/02/2021 13:00,39.50384,6.04862,39.96422373,3.42384,0.99862,3.5665,36.08,5.05,36.43170185,39.45384,5.99862,39.90725414,3.42384,0.99862,3.5665,36.03,5,36.37527869
05/02/2021 13:30,39.52072,5.81146,39.94571788,2.61072,0.76146,2.7195,36.91,5.05,37.25386691,39.35072,5.06146,39.67489813,2.61072,0.76146,2.7195,36.74,4.3,36.99077723
05/02/2021 14:00,39.16888,5.74384,39.58778673,3.57888,1.04384,3.728,35.59,4.7,35.89899859,39.06888,5.35384,39.434008,3.57888,1.04384,3.728,35.49,4.31,35.75075104
05/02/2021 14:30,38.80712,5.79416,39.23728906,4.91712,1.43416,5.122,33.89,4.36,34.16930933,38.75712,5.74416,39.18047632,4.91712,1.43416,5.122,33.84,4.31,34.11336542
05/02/2021 15:00,37.89944,5.19942,38.25443139,4.00944,1.16942,4.1765,33.89,4.03,34.12877085,37.84944,5.15942,38.19947281,4.00944,1.16942,4.1765,33.84,3.99,34.07441415
05/02/2021 15:30,37.32984,5.17912,37.68740159,3.93984,1.14912,4.104,33.39,4.03,33.63232076,37.26984,5.13912,37.622487,3.93984,1.14912,4.104,33.33,3.99,33.56797581
05/02/2021 16:00,37.58856,4.58458,37.8671126,2.51856,0.73458,2.6235,35.07,3.85,35.28069444,37.52856,4.53458,37.80152419,2.51856,0.73458,2.6235,35.01,3.8,35.21562295
05/02/2021 16:30,37.79744,4.06842,38.01576662,1.53744,0.44842,1.6015,36.26,3.62,36.44025247,37.73744,4.02842,37.95184509,1.53744,0.44842,1.6015,36.2,3.58,36.37659137
05/02/2021 17:00,38.68928,3.80354,38.87579328,1.10928,0.32354,1.1555,37.58,3.48,37.74078431,38.61928,3.76354,38.80222959,1.10928,0.32354,1.1555,37.51,3.44,37.66740899
05/02/2021 17:30,40.34256,3.71658,40.51339426,1.22256,0.35658,1.2735,39.12,3.36,39.26402934,40.26256,3.67658,40.43007517,1.22256,0.35658,1.2735,39.04,3.32,39.18091372
05/02/2021 18:00,39.78584,2.39712,39.85798852,1.15584,0.33712,1.204,38.63,2.06,38.68488723,39.65584,0.45712,39.65847456,1.15584,0.33712,1.204,38.5,0.12,38.50018701
05/02/2021 18:30,38.79648,1.79564,38.83801209,1.11648,0.32564,1.163,37.68,1.47,37.70866346,38.72648,1.75564,38.76625498,1.11648,0.32564,1.163,37.61,1.43,37.63717577
05/02/2021 19:00,37.52128,1.61204,37.55589336,1.00128,0.29204,1.043,36.52,1.32,36.54384764,37.46128,1.58204,37.49467095,1.00128,0.29204,1.043,36.46,1.29,36.48281376
05/02/2021 19:30,36.00368,1.39524,36.03070452,0.94368,0.27524,0.983,35.06,1.12,35.07788477,35.91368,-2.30476,35.98755799,0.94368,0.27524,0.983,34.97,-2.58,35.06504385
05/02/2021 20:00,34.51256,1.05908,34.52880606,0.92256,0.26908,0.961,33.59,0.79,33.59928868,34.45256,1.02908,34.46792561,0.92256,0.26908,0.961,33.53,0.76,33.53861208
05/02/2021 20:30,33.15264,0.26952,33.15373554,0.99264,0.28952,1.034,32.16,-0.02,32.16000622,33.09264,0.18952,33.09318268,0.99264,0.28952,1.034,32.1,-0.1,32.10015576
05/02/2021 21:00,32.09952,0.20486,32.1001737,1.31952,0.38486,1.3745,30.78,-0.18,30.78052631,32.04952,0.08486,32.04963235,1.31952,0.38486,1.3745,30.73,-0.3,30.73146433
05/02/2021 21:30,30.44536,-0.82552,30.45654985,0.97536,0.28448,1.016,29.47,-1.11,29.4908969,30.39536,-0.86552,30.40768052,0.97536,0.28448,1.016,29.42,-1.15,29.44246763
05/02/2021 22:00,28.26512,0.12316,28.26538832,1.00512,0.29316,1.047,27.26,-0.17,27.26053008,28.03512,-2.51684,28.14786736,1.00512,0.29316,1.047,27.03,-2.81,27.17566926
05/02/2021 22:30,26.96944,2.07442,27.04910188,1.00944,0.29442,1.0515,25.96,1.78,26.0209531,25.97944,-5.98558,26.66005384,1.00944,0.29442,1.0515,24.97,-6.28,25.74760766
05/02/2021 23:00,25.16216,-0.27562,25.16366949,0.87216,0.25438,0.9085,24.29,-0.53,24.29578153,24.85216,-3.30562,25.07103868,0.87216,0.25438,0.9085,23.98,-3.56,24.24281337
05/02/2021 23:30,23.68176,-1.17282,23.7107837,0.88176,0.25718,0.9185,22.8,-1.43,22.84480028,23.62176,-2.46282,23.74980059,0.88176,0.25718,0.9185,22.74,-2.72,22.90209597
06/02/2021 00:00,22.41008,-2.57706,22.55776859,0.73008,0.21294,0.7605,21.68,-2.79,21.85878542,22.39008,-2.60706,22.54134965,0.73008,0.21294,0.7605,21.66,-2.82,21.84280202
06/02/2021 00:30,22.36496,-2.68022,22.52498646,0.68496,0.19978,0.7135,21.68,-2.88,21.87045496,22.34496,-2.71022,22.5087212,0.68496,0.19978,0.7135,21.66,-2.91,21.85460363
06/02/2021 01:00,22.91656,-2.82392,23.0898949,0.70656,0.20608,0.736,22.21,-3.03,22.41573108,22.87656,-2.85392,23.05389027,0.70656,0.20608,0.736,22.17,-3.06,22.38018096
06/02/2021 01:30,22.75192,-3.09444,22.96138982,0.60192,0.17556,0.627,22.15,-3.27,22.39007369,22.71192,-3.11444,22.92446393,0.60192,0.17556,0.627,22.11,-3.29,22.35343821
06/02/2021 02:00,22.25696,-3.09672,22.47135829,0.69696,0.20328,0.726,21.56,-3.3,21.81108892,22.21696,-3.12672,22.4359018,0.69696,0.20328,0.726,21.52,-3.33,21.77611765
06/02/2021 02:30,22.35344,-2.87858,22.53802349,0.79344,0.23142,0.8265,21.56,-3.11,21.78315175,22.31344,-2.90858,22.50220972,0.79344,0.23142,0.8265,21.52,-3.14,21.74787346
06/02/2021 03:00,21.91184,-2.86988,22.0989806,0.65184,0.19012,0.679,21.26,-3.06,21.4790875,21.88184,-2.89988,22.07315623,0.65184,0.19012,0.679,21.23,-3.09,21.45369432
06/02/2021 03:30,21.74696,-2.89672,21.93903498,0.69696,0.20328,0.726,21.05,-3.1,21.27704162,21.70696,-2.92672,21.90337422,0.69696,0.20328,0.726,21.01,-3.13,21.24186903
06/02/2021 04:00,21.22792,-3.06644,21.44825498,0.69792,0.20356,0.727,20.53,-3.27,20.78879025,21.19792,-3.09644,21.42287919,0.69792,0.20356,0.727,20.5,-3.3,20.763911
06/02/2021 04:30,21.07728,-3.05496,21.29752363,0.73728,0.21504,0.768,20.34,-3.27,20.60117715,21.04728,-3.08496,21.27216429,0.73728,0.21504,0.768,20.31,-3.3,20.57634807
06/02/2021 05:00,20.94456,-2.92992,21.14849935,0.75456,0.22008,0.786,20.19,-3.15,20.43425066,20.91456,-2.95992,21.12297201,0.75456,0.22008,0.786,20.16,-3.18,20.4092626
06/02/2021 05:30,21.32416,-2.83962,21.51239739,0.58416,0.17038,0.6085,20.74,-3.01,20.95728274,21.30416,-2.86962,21.49655675,0.58416,0.17038,0.6085,20.72,-3.04,20.94182418
06/02/2021 06:00,21.6104,-2.9378,21.80917369,0.5904,0.1722,0.615,21.02,-3.11,21.2488235,21.5704,-2.9678,21.77360772,0.5904,0.1722,0.615,20.98,-3.14,21.21367483
06/02/2021 06:30,24.00768,0.59474,24.01504559,0.66768,0.19474,0.6955,23.34,0.4,23.34342734,23.96768,-1.71526,24.02897837,0.66768,0.19474,0.6955,23.3,-1.91,23.37815433
06/02/2021 07:00,25.57976,-0.97382,25.59828992,0.56976,0.16618,0.5935,25.01,-1.14,25.03596813,25.53976,-1.00382,25.55947956,0.56976,0.16618,0.5935,24.97,-1.17,24.99739586
06/02/2021 07:30,26.54616,-0.84612,26.559641,0.59616,0.17388,0.621,25.95,-1.02,25.97003851,26.49616,-0.87612,26.5106409,0.59616,0.17388,0.621,25.9,-1.05,25.92127505
06/02/2021 08:00,27.41248,-0.51136,27.41724911,0.61248,0.17864,0.638,26.8,-0.69,26.80888099,27.37248,-0.04136,27.37251125,0.61248,0.17864,0.638,26.76,-0.22,26.76090432
06/02/2021 08:30,28.6108,3.9794,28.88621645,1.0608,0.3094,1.105,27.55,3.67,27.79336971,28.7308,-1.8506,28.79033847,1.0608,0.3094,1.105,27.67,-2.16,27.75417987
06/02/2021 09:00,30.29008,1.59794,30.33220003,1.81008,0.52794,1.8855,28.48,1.07,28.50009298,30.10008,-2.65206,30.21668808,1.81008,0.52794,1.8855,28.29,-3.18,28.46816643
06/02/2021 09:30,31.0536,1.5223,31.09089047,3.3336,0.9723,3.4725,27.72,0.55,27.72545581,31.0136,1.4923,31.04948219,3.3336,0.9723,3.4725,27.68,0.52,27.68488396
06/02/2021 10:00,31.62208,2.02644,31.68694372,5.06208,1.47644,5.273,26.56,0.55,26.56569404,31.58208,1.99644,31.64511889,5.06208,1.47644,5.273,26.52,0.52,26.52509755
06/02/2021 10:30,32.27704,2.74872,32.39386937,6.88704,2.00872,7.174,25.39,0.74,25.40078148,32.23704,2.71872,32.35147889,6.88704,2.00872,7.174,25.35,0.71,25.35994085
06/02/2021 11:00,32.82912,3.30516,32.99507846,9.30912,2.71516,9.697,23.52,0.59,23.52739892,32.78912,3.28516,32.95328006,9.30912,2.71516,9.697,23.48,0.57,23.48691764
06/02/2021 11:30,31.90488,1.89434,31.96106838,4.81488,1.40434,5.0155,27.09,0.49,27.09443116,31.85488,1.89434,31.91115642,4.81488,1.40434,5.0155,27.04,0.49,27.04443935
06/02/2021 12:00,32.26176,1.99468,32.32336472,5.02176,1.46468,5.231,27.24,0.53,27.24515553,32.20176,1.95468,32.261031,5.02176,1.46468,5.231,27.18,0.49,27.18441649
06/02/2021 12:30,32.32184,1.23012,32.34523978,4.01184,1.17012,4.179,28.31,0.06,28.31006358,32.28184,1.20012,32.30414032,4.01184,1.17012,4.179,28.27,0.03,28.27001592
06/02/2021 13:00,32.33448,1.12464,32.35403239,3.68448,1.07464,3.838,28.65,0.05,28.65004363,32.28448,1.05464,32.30170142,3.68448,1.07464,3.838,28.6,-0.02,28.60000699
06/02/2021 13:30,32.51912,1.15266,32.53954196,4.08912,1.19266,4.2595,28.43,-0.04,28.43002814,32.46912,1.10266,32.48783792,4.08912,1.19266,4.2595,28.38,-0.09,28.38014271
06/02/2021 14:00,31.74056,-0.01442,31.74056328,3.55056,1.03558,3.6985,28.19,-1.05,28.20954803,31.68056,0.01558,31.68056383,3.55056,1.03558,3.6985,28.13,-1.02,28.14848664
06/02/2021 14:30,30.7656,1.9783,30.82913904,4.7256,1.3783,4.9225,26.04,0.6,26.04691153,30.6556,-0.5117,30.65987032,4.7256,1.3783,4.9225,25.93,-1.89,25.99878843
06/02/2021 15:00,30.31704,-0.02628,30.31705139,6.04704,1.76372,6.299,24.27,-1.79,24.33591995,30.28704,-0.05628,30.28709229,6.04704,1.76372,6.299,24.24,-1.82,24.30822906
06/02/2021 15:30,29.88632,-0.19274,29.88694149,5.47632,1.59726,5.7045,24.41,-1.79,24.47554289,29.84632,-0.22274,29.84715113,5.47632,1.59726,5.7045,24.37,-1.82,24.43786611
06/02/2021 16:00,29.51872,-0.47204,29.522494,4.51872,1.31796,4.707,25,-1.79,25.06400008,29.47872,-0.50204,29.48299471,4.51872,1.31796,4.707,24.96,-1.82,25.0262662
06/02/2021 16:30,30.2228,1.3454,30.25273113,2.2128,0.6454,2.305,28.01,0.7,28.01874551,30.1628,-1.1146,30.18338677,2.2128,0.6454,2.305,27.95,-1.76,28.00535842
06/02/2021 17:00,31.76976,-1.03632,31.78665773,1.34976,0.39368,1.406,30.42,-1.43,30.45359256,31.71976,-1.07632,31.73801568,1.34976,0.39368,1.406,30.37,-1.47,30.40555541
06/02/2021 17:30,34.24128,-0.87796,34.25253377,1.00128,0.29204,1.043,33.24,-1.17,33.26058478,34.19128,-0.76796,34.19990337,1.00128,0.29204,1.043,33.19,-1.06,33.20692247
06/02/2021 18:00,35.83864,-0.78998,35.84734558,1.50864,0.44002,1.5715,34.33,-1.23,34.3520276,35.77864,-0.69998,35.78548661,1.50864,0.44002,1.5715,34.27,-1.14,34.28895595
06/02/2021 18:30,35.69912,-0.66234,35.7052638,2.04912,0.59766,2.1345,33.65,-1.26,33.67358163,35.63912,-0.69234,35.6458442,2.04912,0.59766,2.1345,33.59,-1.29,33.61476164
06/02/2021 19:00,35.31728,-0.55996,35.32171884,2.53728,0.74004,2.643,32.78,-1.3,32.80576779,35.25728,-0.58996,35.26221555,2.53728,0.74004,2.643,32.72,-1.33,32.74701971
06/02/2021 19:30,33.8232,1.6826,33.86502622,3.1632,0.9226,3.295,30.66,0.76,30.66941799,33.7332,-0.9274,33.74594573,3.1632,0.9226,3.295,30.57,-1.85,30.62592692
06/02/2021 20:00,32.364,-1.073,32.3817823,3.384,0.987,3.525,28.98,-2.06,29.05312376,32.324,-1.113,32.34315608,3.384,0.987,3.525,28.94,-2.1,29.01609209
06/02/2021 20:30,31.4952,-1.3214,31.52290788,2.8752,0.8386,2.995,28.62,-2.16,28.70139369,31.4452,-1.3514,31.47422573,2.8752,0.8386,2.995,28.57,-2.19,28.65381301
06/02/2021 21:00,30.53456,-1.52492,30.57261414,3.51456,1.02508,3.661,27.02,-2.55,27.1400608,30.48456,-1.55492,30.52418999,3.51456,1.02508,3.661,26.97,-2.58,27.09312274
06/02/2021 21:30,29.47272,-0.38754,29.47526779,4.12272,1.20246,4.2945,25.35,-1.59,25.39981496,29.35272,-2.02754,29.42266286,4.12272,1.20246,4.2945,25.23,-3.23,25.43591555
06/02/2021 22:00,28.04312,-1.98534,28.1133092,3.99312,1.16466,4.1595,24.05,-3.15,24.25541177,28.00312,-2.01534,28.07554675,3.99312,1.16466,4.1595,24.01,-3.18,24.21967176
06/02/2021 22:30,26.73312,-2.09284,26.81491533,4.17312,1.21716,4.347,22.56,-3.31,22.80152846,26.71312,-2.12284,26.79733624,4.17312,1.21716,4.347,22.54,-3.34,22.78611858
06/02/2021 23:00,25.55032,-2.19074,25.64406742,4.18032,1.21926,4.3545,21.37,-3.41,21.64035582,25.53032,-2.22074,25.62672288,4.18032,1.21926,4.3545,21.35,-3.44,21.6253578
06/02/2021 23:30,24.53392,-2.14844,24.62780999,4.15392,1.21156,4.327,20.38,-3.36,20.65512043,24.50392,-2.17844,24.60056292,4.15392,1.21156,4.327,20.35,-3.39,20.63042898
07/02/2021 00:00,23.59416,-2.26712,23.70283146,4.12416,1.20288,4.296,19.47,-3.47,19.77679954,23.58416,-2.29712,23.69576678,4.12416,1.20288,4.296,19.46,-3.5,19.77224317
07/02/2021 00:30,23.65744,-2.30908,23.76986154,3.87744,1.13092,4.039,19.78,-3.44,20.07690215,23.63744,-2.33908,23.75289172,3.87744,1.13092,4.039,19.76,-3.47,20.06236526
07/02/2021 01:00,24.70608,-2.13906,24.79850735,4.18608,1.22094,4.3605,20.52,-3.36,20.79326814,24.68608,-2.16906,24.78118978,4.18608,1.22094,4.3605,20.5,-3.39,20.77840465
07/02/2021 01:30,24.90488,-2.08566,24.99205925,4.57488,1.33434,4.7655,20.33,-3.42,20.61565667,24.88488,-2.12566,24.97550166,4.57488,1.33434,4.7655,20.31,-3.46,20.60261391
07/02/2021 02:00,24.25208,-2.23856,24.35517471,4.70208,1.37144,4.898,19.55,-3.61,19.88050804,24.24208,-2.26856,24.34799391,4.70208,1.37144,4.898,19.54,-3.64,19.87614651
07/02/2021 02:30,23.95256,-2.12842,24.04693956,4.70256,1.37158,4.8985,19.25,-3.5,19.5655948,23.93256,-2.15842,24.02969424,4.70256,1.37158,4.8985,19.23,-3.53,19.55131198
07/02/2021 03:00,23.78704,-2.04128,23.87446536,4.72704,1.37872,4.924,19.06,-3.42,19.36440033,23.75704,-2.07128,23.84716231,4.72704,1.37872,4.924,19.03,-3.45,19.34020165
07/02/2021 03:30,23.53,-2.0025,23.61505677,4.86,1.4175,5.0625,18.67,-3.42,18.98065594,23.51,-2.0325,23.59769388,4.86,1.4175,5.0625,18.65,-3.45,18.96641769
07/02/2021 04:00,23.22152,-2.07664,23.31418934,4.81152,1.40336,5.012,18.41,-3.48,18.73602146,23.21152,-2.10664,23.30692156,4.81152,1.40336,5.012,18.4,-3.51,18.73179383
07/02/2021 04:30,23.04304,-2.02828,23.13213376,4.70304,1.37172,4.899,18.34,-3.4,18.65249581,23.01304,-2.04828,23.10401396,4.70304,1.37172,4.899,18.31,-3.42,18.626661
07/02/2021 05:00,22.58056,-2.01442,22.6702355,4.75056,1.38558,4.9485,17.83,-3.4,18.15127819,32.73056,-4.03442,32.97826713,4.75056,1.38558,4.9485,27.98,-5.42,28.5001193
07/02/2021 05:30,4.72032,1.37676,4.917,4.72032,1.37676,4.917,0,0,0,40.92032,-5.63324,41.30624628,4.72032,1.37676,4.917,36.2,-7.01,36.87248432
07/02/2021 06:00,4.45632,1.29976,4.642,4.45632,1.29976,4.642,0,0,0,41.71632,-5.76024,42.11213268,4.45632,1.29976,4.642,37.26,-7.06,37.92296402
07/02/2021 06:30,4.98816,1.45488,5.196,4.98816,1.45488,5.196,0,0,0,43.24816,-5.16512,43.55550261,4.98816,1.45488,5.196,38.26,-6.62,38.82849469
07/02/2021 07:00,4.96608,1.44844,5.173,4.96608,1.44844,5.173,0,0,0,45.41608,-4.19156,45.60909446,4.96608,1.44844,5.173,40.45,-5.64,40.84130385
07/02/2021 07:30,4.74144,1.38292,4.939,4.74144,1.38292,4.939,0,0,0,49.09144,-3.49708,49.21584145,4.74144,1.38292,4.939,44.35,-4.88,44.61767475
07/02/2021 08:00,4.65744,1.35842,4.8515,4.65744,1.35842,4.8515,0,0,0,50.31744,-3.10158,50.41294047,4.65744,1.35842,4.8515,45.66,-4.46,45.87730594
07/02/2021 08:30,4.56624,1.33182,4.7565,4.56624,1.33182,4.7565,0,0,0,52.72624,-2.92818,52.80748643,4.56624,1.33182,4.7565,48.16,-4.26,48.34804236
07/02/2021 09:00,30.19528,-2.51596,30.29991731,5.22528,1.52404,5.443,24.97,-4.04,25.29471289,46.46528,0.03404,46.46529247,5.22528,1.52404,5.443,41.24,-1.49,41.26690805
07/02/2021 09:30,31.32192,0.24806,31.32290226,6.54192,1.90806,6.8145,24.78,-1.66,24.83553905,31.26192,0.02806,31.26193259,6.54192,1.90806,6.8145,24.72,-1.88,24.7913856
07/02/2021 10:00,32.2256,1.0083,32.24137038,8.3256,2.4283,8.6725,23.9,-1.42,23.94214694,32.1856,0.9583,32.19986314,8.3256,2.4283,8.6725,23.86,-1.47,23.90524001
07/02/2021 10:30,33.56152,4.58336,33.87303963,8.89152,2.59336,9.262,24.67,1.99,24.75013131,33.30152,0.55336,33.30611718,8.89152,2.59336,9.262,24.41,-2.04,24.49509543
07/02/2021 11:00,34.79568,4.68124,35.1091634,7.85568,2.29124,8.183,26.94,2.39,27.04580744,34.10568,-1.10876,34.12369788,7.85568,2.29124,8.183,26.25,-3.4,26.46927464
07/02/2021 11:30,35.30936,1.57898,35.34464714,8.01936,2.33898,8.3535,27.29,-0.76,27.30058058,35.25936,1.51898,35.29206381,8.01936,2.33898,8.3535,27.24,-0.82,27.25233935
07/02/2021 12:00,36.07968,1.62574,36.11628912,8.17968,2.38574,8.5205,27.9,-0.76,27.91034933,36.02968,1.59574,36.06500003,8.17968,2.38574,8.5205,27.85,-0.79,27.86120241
07/02/2021 12:30,36.992,1.651,37.02882479,7.992,2.331,8.325,29,-0.68,29.00797132,36.932,1.611,36.96711978,7.992,2.331,8.325,28.94,-0.72,28.94895508
07/02/2021 13:00,37.08016,1.48838,37.11001941,7.64016,2.22838,7.9585,29.44,-0.74,29.4492988,37.02016,1.44838,37.04848244,7.64016,2.22838,7.9585,29.38,-0.78,29.39035216
07/02/2021 13:30,37.44728,1.71504,37.4865328,8.41728,2.45504,8.768,29.03,-0.74,29.03943009,37.37728,1.67504,37.41479412,8.41728,2.45504,8.768,28.96,-0.78,28.97050224
07/02/2021 14:00,37.21176,1.51718,37.24267602,8.08176,2.35718,8.4185,29.13,-0.84,29.14210871,37.16176,1.47718,37.19110737,8.08176,2.35718,8.4185,29.08,-0.88,29.09331195
07/02/2021 14:30,36.88328,1.46804,36.91248413,7.91328,2.30804,8.243,28.97,-0.84,28.98217556,36.82328,1.42804,36.85095994,7.91328,2.30804,8.243,28.91,-0.88,28.92339019
07/02/2021 15:00,37.028,1.1615,37.04621258,6.588,1.9215,6.8625,30.44,-0.76,30.44948604,36.988,1.1215,37.0049984,6.588,1.9215,6.8625,30.4,-0.8,30.41052449
07/02/2021 15:30,37.02312,1.01716,37.03708991,6.09312,1.77716,6.347,30.93,-0.76,30.9393358,36.96312,0.97716,36.97603388,6.09312,1.77716,6.347,30.87,-0.8,30.88036431
07/02/2021 16:00,37.20944,0.96942,37.22206604,5.68944,1.65942,5.9265,31.52,-0.69,31.52755144,37.13944,0.93942,37.15131913,5.68944,1.65942,5.9265,31.45,-0.72,31.45824057
07/02/2021 16:30,37.95936,0.77898,37.96735205,5.37936,1.56898,5.6035,32.58,-0.79,32.58957655,37.88936,0.73898,37.89656571,5.37936,1.56898,5.6035,32.51,-0.83,32.52059348
07/02/2021 17:00,38.58808,0.55444,38.59206294,5.15808,1.50444,5.373,33.43,-0.95,33.44349563,38.51808,0.52444,38.52165007,5.15808,1.50444,5.373,33.36,-0.98,33.37439138
07/02/2021 17:30,39.906,0.623,39.91086274,5.016,1.463,5.225,34.89,-0.84,34.90011032,39.836,0.583,39.84026588,5.016,1.463,5.225,34.82,-0.88,34.83111827
07/02/2021 18:00,39.95976,0.38118,39.96157802,5.00976,1.46118,5.2185,34.95,-1.08,34.96668271,39.88976,0.34118,39.89121904,5.00976,1.46118,5.2185,34.88,-1.12,34.89797702
07/02/2021 18:30,39.0228,0.2554,39.02363577,5.0928,1.4854,5.305,33.93,-1.23,33.95228711,38.9628,0.2154,38.9633954,5.0928,1.4854,5.305,33.87,-1.27,33.89380179
07/02/2021 19:00,37.99432,0.16876,37.99469479,5.10432,1.48876,5.317,32.89,-1.32,32.91647764,37.93432,0.13876,37.93457378,5.10432,1.48876,5.317,32.83,-1.35,32.8577449
07/02/2021 19:30,36.35336,-0.16652,36.35374138,4.98336,1.45348,5.191,31.37,-1.62,31.41180192,36.28336,-0.20652,36.28394774,4.98336,1.45348,5.191,31.3,-1.66,31.34398826
07/02/2021 20:00,34.89072,-0.45854,34.89373298,5.01072,1.46146,5.2195,29.88,-1.92,29.9416232,34.83072,-0.49854,34.83428768,5.01072,1.46146,5.2195,29.82,-1.96,29.88434373
07/02/2021 20:30,34.42728,-0.49996,34.43091007,5.17728,1.51004,5.393,29.25,-2.01,29.3189802,34.36728,-0.52996,34.37136588,5.17728,1.51004,5.393,29.19,-2.04,29.26119786
07/02/2021 21:00,32.93304,0.75172,32.94161815,4.94304,1.44172,5.149,27.99,-0.69,27.99850353,32.88304,-1.00828,32.89849462,4.94304,1.44172,5.149,27.94,-2.45,28.04721198
07/02/2021 21:30,31.50312,-1.25034,31.52792286,4.83312,1.40966,5.0345,26.67,-2.66,26.80232266,31.45312,-1.28034,31.47916816,4.83312,1.40966,5.0345,26.62,-2.69,26.75556951
07/02/2021 22:00,30.196,-1.3345,30.22547446,4.956,1.4455,5.1625,25.24,-2.78,25.39263673,30.156,-1.3745,30.18730836,4.956,1.4455,5.1625,25.2,-2.82,25.35729481
07/02/2021 22:30,28.51736,-1.59452,28.56190322,4.88736,1.42548,5.091,23.63,-3.02,23.82220183,28.49736,-1.63452,28.544197,4.88736,1.42548,5.091,23.61,-3.06,23.80747152
07/02/2021 23:00,26.79656,-1.78392,26.85587456,4.78656,1.39608,4.986,22.01,-3.18,22.23853637,26.76656,-1.81392,26.82795259,4.78656,1.39608,4.986,21.98,-3.21,22.21316051
07/02/2021 23:30,25.45392,-1.93594,25.5274344,4.57392,1.33406,4.7645,20.88,-3.27,21.13450496,25.43392,-1.97594,25.5105591,4.57392,1.33406,4.7645,20.86,-3.31,21.12097772
08/02/2021 00:00,24.5908,-1.9106,24.66491105,4.6608,1.3594,4.855,19.93,-3.27,20.19647989,24.5508,-1.9506,24.62816723,4.6608,1.3594,4.855,19.89,-3.31,20.1635364
08/02/2021 00:30,24.81688,-1.98966,24.8965114,4.52688,1.32034,4.7155,20.29,-3.31,20.5582149,24.78688,-2.01966,24.86902585,4.52688,1.32034,4.7155,20.26,-3.34,20.53346537
08/02/2021 01:00,25.26768,-2.03526,25.3495155,4.26768,1.24474,4.4455,21,-3.28,21.25460891,42.98768,-4.70526,43.2444228,4.26768,1.24474,4.4455,38.72,-5.95,39.17449298
08/02/2021 01:30,4.56528,1.33154,4.7555,4.56528,1.33154,4.7555,0,0,0,47.34528,-5.32846,47.64418143,4.56528,1.33154,4.7555,42.78,-6.66,43.29531152
08/02/2021 02:00,4.72128,1.37704,4.918,4.72128,1.37704,4.918,0,0,0,46.81128,-5.04296,47.08213441,4.72128,1.37704,4.918,42.09,-6.42,42.57680707
08/02/2021 02:30,4.53552,1.32286,4.7245,4.53552,1.32286,4.7245,0,0,0,46.93552,-5.09714,47.21148032,4.53552,1.32286,4.7245,42.4,-6.42,42.88328812
08/02/2021 03:00,4.53552,1.32286,4.7245,4.53552,1.32286,4.7245,0,0,0,46.46552,-5.15714,46.75083573,4.53552,1.32286,4.7245,41.93,-6.48,42.42776567
08/02/2021 03:30,4.39056,1.28058,4.5735,4.39056,1.28058,4.5735,0,0,0,45.74056,-5.34942,46.05230856,4.39056,1.28058,4.5735,41.35,-6.63,41.87814943
08/02/2021 04:00,4.35936,1.27148,4.541,4.35936,1.27148,4.541,0,0,0,45.40936,-4.92852,45.67603622,4.35936,1.27148,4.541,41.05,-6.2,41.51556937
08/02/2021 04:30,4.06656,1.18608,4.236,4.06656,1.18608,4.236,0,0,0,45.82656,-4.30392,46.02822318,4.06656,1.18608,4.236,41.76,-5.49,42.11932692
08/02/2021 05:00,4.21152,1.22836,4.387,4.21152,1.22836,4.387,0,0,0,47.14152,-3.62164,47.2804313,4.21152,1.22836,4.387,42.93,-4.85,43.2030948
08/02/2021 05:30,4.13376,1.20568,4.306,4.13376,1.20568,4.306,0,0,0,48.71376,-3.11432,48.8132093,4.13376,1.20568,4.306,44.58,-4.32,44.7888245
08/02/2021 06:00,3.42768,0.99974,3.5705,3.42768,0.99974,3.5705,0,0,0,51.22768,-2.90026,51.30971357,3.42768,0.99974,3.5705,47.8,-3.9,47.95883652
08/02/2021 06:30,3.48288,1.01584,3.628,3.48288,1.01584,3.628,0,0,0,58.63288,0.76584,58.63788134,3.48288,1.01584,3.628,55.15,-0.25,55.15056663
08/02/2021 07:00,3.61056,1.05308,3.761,3.61056,1.05308,3.761,0,0,0,66.22056,5.30308,66.43256148,3.61056,1.05308,3.761,62.61,4.25,62.75408035
08/02/2021 07:30,3.2352,0.9436,3.37,3.2352,0.9436,3.37,0,0,0,73.9152,8.3536,74.38574745,3.2352,0.9436,3.37,70.68,7.41,71.06736593
08/02/2021 08:00,3.44928,1.00604,3.593,3.44928,1.00604,3.593,0,0,0,78.49928,9.91604,79.12309909,3.44928,1.00604,3.593,75.05,8.91,75.57705075
08/02/2021 08:30,3.89328,1.13554,4.0555,3.89328,1.13554,4.0555,0,0,0,81.82328,11.83554,82.67483993,3.89328,1.13554,4.0555,77.93,10.7,78.66113971
08/02/2021 09:00,4.03296,1.17628,4.201,4.03296,1.17628,4.201,0,0,0,84.90296,12.95628,85.88584172,4.03296,1.17628,4.201,80.87,11.78,81.72346848
08/02/2021 09:30,4.87296,1.42128,5.076,4.87296,1.42128,5.076,0,0,0,83.99296,12.49128,84.91672041,4.87296,1.42128,5.076,79.12,11.07,79.89067092
08/02/2021 10:00,5.50752,1.60636,5.737,5.50752,1.60636,5.737,0,0,0,83.87752,13.05636,84.88761334,5.50752,1.60636,5.737,78.37,11.45,79.20201639
08/02/2021 10:30,5.69568,1.66124,5.933,5.69568,1.66124,5.933,0,0,0,83.82568,13.21124,84.86036466,5.69568,1.66124,5.933,78.13,11.55,78.97910736
08/02/2021 11:00,6.0384,1.7612,6.29,6.0384,1.7612,6.29,0,0,0,86.1384,14.6112,87.36882236,6.0384,1.7612,6.29,80.1,12.85,81.1241795
08/02/2021 11:30,8.30208,2.42144,8.648,8.30208,2.42144,8.648,0,0,0,84.89208,15.20144,86.24238531,8.30208,2.42144,8.648,76.59,12.78,77.64893109
08/02/2021 12:00,9.936,2.898,10.35,9.936,2.898,10.35,0,0,0,82.426,15.258,83.82632069,9.936,2.898,10.35,72.49,12.36,73.53617953
08/02/2021 12:30,9.40896,2.74428,9.801,9.40896,2.74428,9.801,0,0,0,83.37896,14.35428,84.60553365,9.40896,2.74428,9.801,73.97,11.61,74.87558347
08/02/2021 13:00,9.012,2.6285,9.3875,9.012,2.6285,9.3875,0,0,0,82.802,14.0885,83.99200579,9.012,2.6285,9.3875,73.79,11.46,74.67459876
08/02/2021 13:30,8.12016,2.36838,8.4585,8.12016,2.36838,8.4585,0,0,0,84.11016,13.82838,85.23932842,8.12016,2.36838,8.4585,75.99,11.46,76.84927911
08/02/2021 14:00,8.89824,2.59532,9.269,8.89824,2.59532,9.269,0,0,0,80.30824,12.60532,81.29149712,8.89824,2.59532,9.269,71.41,10.01,72.10817013
08/02/2021 14:30,8.54688,2.49284,8.903,8.54688,2.49284,8.903,0,0,0,81.58688,13.03284,82.62126788,8.54688,2.49284,8.903,73.04,10.54,73.79656632
08/02/2021 15:00,6.77328,1.97554,7.0555,6.77328,1.97554,7.0555,0,0,0,82.65328,12.87554,83.65012986,6.77328,1.97554,7.0555,75.88,10.9,76.65888337
08/02/2021 15:30,6.38112,1.86116,6.647,6.38112,1.86116,6.647,0,0,0,83.59112,12.63116,84.54005882,6.38112,1.86116,6.647,77.21,10.77,77.95753331
08/02/2021 16:00,5.85408,1.70744,6.098,5.85408,1.70744,6.098,0,0,0,84.42408,12.24744,85.30782538,5.85408,1.70744,6.098,78.57,10.54,79.27380715
08/02/2021 16:30,4.37136,1.27498,4.5535,4.37136,1.27498,4.5535,0,0,0,86.43136,11.53498,87.19768205,4.37136,1.27498,4.5535,82.06,10.26,82.69891898
08/02/2021 17:00,3.78624,1.10432,3.944,3.78624,1.10432,3.944,0,0,0,88.84624,11.17432,89.54618802,3.78624,1.10432,3.944,85.06,10.07,85.65400458
08/02/2021 17:30,3.60336,1.05098,3.7535,3.60336,1.05098,3.7535,0,0,0,90.06336,10.17098,90.63585189,3.60336,1.05098,3.7535,86.46,9.12,86.93966874
08/02/2021 18:00,3.33072,0.97146,3.4695,3.33072,0.97146,3.4695,0,0,0,87.86072,6.79146,88.1228123,3.33072,0.97146,3.4695,84.53,5.82,84.73012038
08/02/2021 18:30,2.84736,0.83048,2.966,2.84736,0.83048,2.966,0,0,0,83.65736,4.31048,83.76833602,2.84736,0.83048,2.966,80.81,3.48,80.88489661
08/02/2021 19:00,2.84976,0.83118,2.9685,2.84976,0.83118,2.9685,0,0,0,80.18976,3.28118,80.25686108,2.84976,0.83118,2.9685,77.34,2.45,77.37879619
08/02/2021 19:30,2.80752,0.81886,2.9245,2.80752,0.81886,2.9245,0,0,0,76.83752,2.57886,76.88078433,2.80752,0.81886,2.9245,74.03,1.76,74.05091829
08/02/2021 20:00,2.39808,0.69944,2.498,2.39808,0.69944,2.498,0,0,0,74.09808,2.27944,74.13313231,2.39808,0.69944,2.498,71.7,1.58,71.71740653
08/02/2021 20:30,2.32656,0.67858,2.4235,2.32656,0.67858,2.4235,0,0,0,73.00656,1.98858,73.03363782,2.32656,0.67858,2.4235,70.68,1.31,70.69213888
08/02/2021 21:00,2.56128,0.74704,2.668,2.56128,0.74704,2.668,0,0,0,69.90128,1.57704,69.91906751,2.56128,0.74704,2.668,67.34,0.83,67.34511489
08/02/2021 21:30,2.17056,0.63308,2.261,2.17056,0.63308,2.261,0,0,0,66.74056,0.36308,66.7415476,2.17056,0.63308,2.261,64.57,-0.27,64.5705645
08/02/2021 22:00,1.82112,0.53116,1.897,1.82112,0.53116,1.897,0,0,0,62.49112,-1.80884,62.51729346,1.82112,0.53116,1.897,60.67,-2.34,60.71510932
08/02/2021 22:30,2.26416,0.66038,2.3585,2.26416,0.66038,2.3585,0,0,0,57.37416,-3.49962,57.4807931,2.26416,0.66038,2.3585,55.11,-4.16,55.26678659
08/02/2021 23:00,2.05152,0.59836,2.137,2.05152,0.59836,2.137,0,0,0,53.54152,-3.87164,53.68131854,2.05152,0.59836,2.137,51.49,-4.47,51.6836628
08/02/2021 23:30,1.5672,0.4571,1.6325,1.5672,0.4571,1.6325,0,0,0,49.9772,-4.9029,50.21711808,1.5672,0.4571,1.6325,48.41,-5.36,48.70582819
09/02/2021 00:00,1.59552,0.46536,1.662,1.59552,0.46536,1.662,0,0,0,47.71552,-5.09464,47.98672947,1.59552,0.46536,1.662,46.12,-5.56,46.45393417
09/02/2021 00:30,1.76352,0.51436,1.837,1.76352,0.51436,1.837,0,0,0,47.61352,-5.25564,47.90270388,1.76352,0.51436,1.837,45.85,-5.77,46.21163706
09/02/2021 01:00,1.92576,0.56168,2.006,1.92576,0.56168,2.006,0,0,0,49.59576,-5.15832,49.86328986,1.92576,0.56168,2.006,47.67,-5.72,48.01194955
09/02/2021 01:30,1.6512,0.4816,1.72,1.6512,0.4816,1.72,0,0,0,49.7012,-5.3184,49.98494433,1.6512,0.4816,1.72,48.05,-5.8,48.39878614
09/02/2021 02:00,1.74912,0.51016,1.822,1.74912,0.51016,1.822,0,0,0,48.73912,-5.51984,49.05069268,1.74912,0.51016,1.822,46.99,-6.03,47.37532058
09/02/2021 02:30,1.57344,0.45892,1.639,1.57344,0.45892,1.639,0,0,0,49.43344,-5.39108,49.72653953,1.57344,0.45892,1.639,47.86,-5.85,48.21620163
09/02/2021 03:00,1.19712,0.34916,1.247,1.19712,0.34916,1.247,0,0,0,49.90712,-5.29084,50.18678725,1.19712,0.34916,1.247,48.71,-5.64,49.03543311
09/02/2021 03:30,1.04736,0.30548,1.091,1.04736,0.30548,1.091,0,0,0,49.63736,-5.42452,49.9328842,1.04736,0.30548,1.091,48.59,-5.73,48.92669006
09/02/2021 04:00,1.16064,0.33852,1.209,1.16064,0.33852,1.209,0,0,0,49.80064,-4.78148,50.02965416,1.16064,0.33852,1.209,48.64,-5.12,48.90873133
09/02/2021 04:30,1.54848,0.45164,1.613,1.54848,0.45164,1.613,0,0,0,49.29848,-4.76836,49.52855123,1.54848,0.45164,1.613,47.75,-5.22,48.03447616
09/02/2021 05:00,1.37472,0.40096,1.432,1.37472,0.40096,1.432,0,0,0,48.61472,-4.16904,48.79315418,1.37472,0.40096,1.432,47.24,-4.57,47.46053624
09/02/2021 05:30,1.44432,0.42126,1.5045,1.44432,0.42126,1.5045,0,0,0,50.58432,-3.30874,50.69241748,1.44432,0.42126,1.5045,49.14,-3.73,49.28136057
09/02/2021 06:00,1.5144,0.4417,1.5775,1.5144,0.4417,1.5775,0,0,0,52.7744,-2.6783,52.84231814,1.5144,0.4417,1.5775,51.26,-3.12,51.35486345
09/02/2021 06:30,1.8408,0.5369,1.9175,1.8408,0.5369,1.9175,0,0,0,60.6308,1.3069,60.64488351,1.8408,0.5369,1.9175,58.79,0.77,58.79504231
09/02/2021 07:00,1.2624,0.3682,1.315,1.2624,0.3682,1.315,0,0,0,68.7324,6.1082,69.00328193,1.2624,0.3682,1.315,67.47,5.74,67.71372461
09/02/2021 07:30,1.46544,0.42742,1.5265,1.46544,0.42742,1.5265,0,0,0,73.48544,8.27742,73.95015601,1.46544,0.42742,1.5265,72.02,7.85,72.44655202
09/02/2021 08:00,1.58544,0.46242,1.6515,1.58544,0.46242,1.6515,0,0,0,78.25544,10.40242,78.94380426,1.58544,0.46242,1.6515,76.67,9.94,77.31165824
09/02/2021 08:30,1.46544,0.42742,1.5265,1.46544,0.42742,1.5265,0,0,0,83.33544,12.18742,84.22190194,1.46544,0.42742,1.5265,81.87,11.76,82.71030468
09/02/2021 09:00,1.62048,0.47264,1.688,1.62048,0.47264,1.688,0,0,0,84.96048,12.08264,85.8153445,1.62048,0.47264,1.688,83.34,11.61,84.14480198
09/02/2021 09:30,1.75632,0.51226,1.8295,1.75632,0.51226,1.8295,0,0,0,85.21632,12.65226,86.15045489,1.75632,0.51226,1.8295,83.46,12.14,84.33831395
09/02/2021 10:00,1.97424,0.57582,2.0565,1.97424,0.57582,2.0565,0,0,0,81.50424,11.24582,82.27642193,1.97424,0.57582,2.0565,79.53,10.67,80.2425685
09/02/2021 10:30,2.38464,0.69552,2.484,2.38464,0.69552,2.484,0,0,0,81.51464,11.46552,82.31703762,2.38464,0.69552,2.484,79.13,10.77,79.85956298
09/02/2021 11:00,2.28576,0.66668,2.381,2.28576,0.66668,2.381,0,0,0,81.99576,11.66668,82.82159187,2.28576,0.66668,2.381,79.71,11,80.46542177
09/02/2021 11:30,2.68944,0.78442,2.8015,2.68944,0.78442,2.8015,0,0,0,81.69944,11.52442,82.50824657,2.68944,0.78442,2.8015,79.01,10.74,79.73661455
09/02/2021 12:00,3.64752,1.06386,3.7995,3.64752,1.06386,3.7995,0,0,0,79.56752,10.97386,80.32070619,3.64752,1.06386,3.7995,75.92,9.91,76.56405488
09/02/2021 12:30,3.6624,1.0682,3.815,3.6624,1.0682,3.815,0,0,0,80.5824,10.7182,81.29208449,3.6624,1.0682,3.815,76.92,9.65,77.52295724
09/02/2021 13:00,3.89904,1.13722,4.0615,3.89904,1.13722,4.0615,0,0,0,80.67904,10.69722,81.38512156,3.89904,1.13722,4.0615,76.78,9.56,77.37287638
09/02/2021 13:30,5.78208,1.68644,6.023,5.78208,1.68644,6.023,0,0,0,77.27208,10.44644,77.97501174,5.78208,1.68644,6.023,71.49,8.76,72.02470201
09/02/2021 14:00,8.00496,2.33478,8.3385,8.00496,2.33478,8.3385,0,0,0,73.17496,11.09478,74.01127559,8.00496,2.33478,8.3385,65.17,8.76,65.75611378
09/02/2021 14:30,8.29056,2.41808,8.636,8.29056,2.41808,8.636,0,0,0,71.27056,9.32808,71.87840983,8.29056,2.41808,8.636,62.98,6.91,63.35793952
09/02/2021 15:00,10.2456,2.9883,10.6725,10.2456,2.9883,10.6725,0,0,0,68.4356,9.5683,69.10125695,10.2456,2.9883,10.6725,58.19,6.58,58.56084443
09/02/2021 15:30,4.53264,1.32202,4.7215,4.53264,1.32202,4.7215,0,0,0,73.85264,8.51202,74.3415558,4.53264,1.32202,4.7215,69.32,7.19,69.6918826
09/02/2021 16:00,4.98528,1.45404,5.193,4.98528,1.45404,5.193,0,0,0,74.48528,8.72404,74.99443853,4.98528,1.45404,5.193,69.5,7.27,69.8792022
09/02/2021 16:30,3.68016,1.07338,3.8335,3.68016,1.07338,3.8335,0,0,0,75.26016,7.12338,75.59652258,3.68016,1.07338,3.8335,71.58,6.05,71.83522047
09/02/2021 17:00,39.25992,-1.76294,39.29948188,2.62992,0.76706,2.7395,36.63,-2.53,36.71726842,57.62992,6.47706,57.99275804,2.62992,0.76706,2.7395,55,5.71,55.29560652
09/02/2021 17:30,41.7184,1.3387,41.73987322,2.0184,0.5887,2.1025,39.7,0.75,39.70708375,42.1484,4.7787,42.41843463,2.0184,0.5887,2.1025,40.13,4.19,40.34814742
09/02/2021 18:00,43.89432,2.76876,43.98155705,1.98432,0.57876,2.067,41.91,2.19,41.96718003,43.77432,2.84876,43.86691834,1.98432,0.57876,2.067,41.79,2.27,41.8516069
09/02/2021 18:30,43.0772,2.5546,43.15288103,2.5872,0.7546,2.695,40.49,1.8,40.52999013,42.9572,2.6446,43.03852856,2.5872,0.7546,2.695,40.37,1.89,40.4142178
09/02/2021 19:00,42.61536,1.83698,42.6549341,2.59536,0.75698,2.7035,40.02,1.08,40.03457006,42.48536,2.25698,42.54526734,2.59536,0.75698,2.7035,39.89,1.5,39.91819259
09/02/2021 19:30,39.76712,1.68666,39.80287245,2.21712,0.64666,2.3095,37.55,1.04,37.56439937,39.62712,1.62666,39.66049246,2.21712,0.64666,2.3095,37.41,0.98,37.42283394
09/02/2021 20:00,38.4524,1.5832,38.48497873,2.1024,0.6132,2.19,36.35,0.97,36.36293993,38.3324,1.5232,38.36265147,2.1024,0.6132,2.19,36.23,0.91,36.24142657
09/02/2021 20:30,37.18552,-0.69214,37.1919609,2.01552,0.58786,2.0995,35.17,-1.28,35.19328487,37.10552,1.11786,37.12235479,2.01552,0.58786,2.0995,35.09,0.53,35.09400234
09/02/2021 21:00,35.74312,0.38466,35.74518976,2.07312,0.60466,2.1595,33.67,-0.22,33.67071873,35.62312,0.30466,35.62442275,2.07312,0.60466,2.1595,33.55,-0.3,33.55134125
09/02/2021 21:30,34.29632,-0.20774,34.29694916,1.75632,0.51226,1.8295,32.54,-0.72,32.54796461,34.18632,-0.26774,34.18736843,1.75632,0.51226,1.8295,32.43,-0.78,32.43937885
09/02/2021 22:00,32.60416,-0.73212,32.61237877,1.84416,0.53788,1.921,30.76,-1.27,30.78620633,32.49416,-0.78212,32.50357128,1.84416,0.53788,1.921,30.65,-1.32,30.67841098
09/02/2021 22:30,29.46496,-1.77772,29.51853919,1.58496,0.46228,1.651,27.88,-2.24,27.9698409,29.36496,-1.83772,29.42240797,1.58496,0.46228,1.651,27.78,-2.3,27.87504978
09/02/2021 23:00,27.12336,-3.05152,27.29447622,1.74336,0.50848,1.816,25.38,-3.56,25.62846074,27.27336,-1.05152,27.29362306,1.74336,0.50848,1.816,25.53,-1.56,25.57761717
09/02/2021 23:30,25.47104,-2.39428,25.58332378,1.39104,0.40572,1.449,24.08,-2.8,24.24224412,25.38104,-2.44428,25.49846459,1.39104,0.40572,1.449,23.99,-2.85,24.15869616
10/02/2021 00:00,24.34512,-2.74184,24.4990317,1.36512,0.39816,1.422,22.98,-3.14,23.19353358,24.26512,-2.80184,24.42634553,1.36512,0.39816,1.422,22.9,-3.2,23.12249986
10/02/2021 00:30,24.88232,-2.45224,25.00286643,1.67232,0.48776,1.742,23.21,-2.94,23.39546324,24.81232,-2.50224,24.93817212,1.67232,0.48776,1.742,23.14,-2.99,23.3323745
10/02/2021 01:00,26.0568,-2.3476,26.16234034,1.7568,0.5124,1.83,24.3,-2.86,24.46772568,25.9768,-2.3976,26.08721189,1.7568,0.5124,1.83,24.22,-2.91,24.39418988
10/02/2021 01:30,25.90896,-2.53072,26.03226367,1.60896,0.46928,1.676,24.3,-3,24.48448488,25.82896,-2.58072,25.95756711,1.60896,0.46928,1.676,24.22,-3.05,24.41128632
10/02/2021 02:00,25.62904,-2.51028,25.75168338,1.67904,0.48972,1.749,23.95,-3,24.13716015,25.55904,-2.56028,25.6869531,1.67904,0.48972,1.749,23.88,-3.05,24.07398804
10/02/2021 02:30,25.48528,-2.45096,25.60286511,1.74528,0.50904,1.818,23.74,-2.96,23.92382077,25.40528,-2.51096,25.52906524,1.74528,0.50904,1.818,23.66,-3.02,23.85196009
10/02/2021 03:00,25.626,-2.192,25.71957892,1.776,0.518,1.85,23.85,-2.71,24.00347058,25.546,-2.242,25.64419388,1.776,0.518,1.85,23.77,-2.76,23.92969912
10/02/2021 03:30,25.37256,-2.23592,25.47088807,1.52256,0.44408,1.586,23.85,-2.68,24.00010208,25.29256,-2.28592,25.39564966,1.52256,0.44408,1.586,23.77,-2.73,23.92625754
10/02/2021 04:00,25.14592,-2.24744,25.24615375,1.58592,0.46256,1.652,23.56,-2.71,23.71534735,25.05592,-2.29744,25.16102855,1.58592,0.46256,1.652,23.47,-2.76,23.63172656
10/02/2021 04:30,27.3104,-2.0528,27.38744121,1.1904,0.3472,1.24,26.12,-2.4,26.23002859,27.2204,-2.1028,27.30150076,1.1904,0.3472,1.24,26.03,-2.45,26.14504542
10/02/2021 05:00,27.93288,-1.58916,27.9780488,1.44288,0.42084,1.503,26.49,-2.01,26.56614763,27.86288,-1.64916,27.91164292,1.44288,0.42084,1.503,26.42,-2.07,26.50096791
10/02/2021 05:30,27.78368,-1.40476,27.8191701,1.42368,0.41524,1.483,26.36,-1.82,26.42275534,27.70368,-1.46476,27.74237566,1.42368,0.41524,1.483,26.28,-1.88,26.34715924
10/02/2021 06:00,27.27736,-1.42452,27.3145314,1.52736,0.44548,1.591,25.75,-1.87,25.81781168,27.18736,-1.47452,27.2273163,1.52736,0.44548,1.591,25.66,-1.92,25.73173138
10/02/2021 06:30,31.01928,0.73104,31.02789312,1.40928,0.41104,1.468,29.61,0.32,29.6117291,30.91928,0.64104,30.92592453,1.40928,0.41104,1.468,29.51,0.23,29.51089629
10/02/2021 07:00,35.67408,3.54744,35.85002531,1.53408,0.44744,1.598,34.14,3.1,34.28045507,35.56408,3.14744,35.70308341,1.53408,0.44744,1.598,34.03,2.7,34.13694333
10/02/2021 07:30,38.82608,4.82844,39.12516225,1.84608,0.53844,1.923,36.98,4.29,37.22800693,38.70608,4.76844,38.99870061,1.84608,0.53844,1.923,36.86,4.23,37.10192044
10/02/2021 08:00,41.19328,5.98804,41.62622899,1.67328,0.48804,1.743,39.52,5.5,39.9008822,41.04328,5.60804,41.42464177,1.67328,0.48804,1.743,39.37,5.12,39.70152768
10/02/2021 08:30,42.71256,6.64408,43.22622561,2.24256,0.65408,2.336,40.47,5.99,40.91089097,42.58256,6.57408,43.08703916,2.24256,0.65408,2.336,40.34,5.92,40.77207378
10/02/2021 09:00,43.79448,7.16714,44.37707037,2.90448,0.84714,3.0255,40.89,6.32,41.37553021,43.66448,7.09714,44.23749778,2.90448,0.84714,3.0255,40.76,6.25,41.23639291
10/02/2021 09:30,43.96592,8.02006,44.69142517,5.00592,1.46006,5.2145,38.96,6.56,39.50841936,43.84592,7.95006,44.56083656,5.00592,1.46006,5.2145,38.84,6.49,39.37849286
10/02/2021 10:00,43.76272,8.60496,44.60068383,6.46272,1.88496,6.732,37.3,6.72,37.90050659,43.64272,8.53496,44.46945639,6.46272,1.88496,6.732,37.18,6.65,37.77002648
