Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/02/2021 10:30,43.24608,10.10094,44.41004869,10.42608,3.04094,10.8605,32.82,7.06,33.57076109,43.13608,10.03094,44.28703145,10.42608,3.04094,10.8605,32.71,6.99,33.44853061
10/02/2021 11:00,43.98192,11.38556,45.43170989,14.28192,4.16556,14.877,29.7,7.22,30.5649865,43.87192,11.31556,45.3076954,14.28192,4.16556,14.877,29.59,7.15,30.44159326
10/02/2021 11:30,44.02872,12.03546,45.64406295,17.05872,4.97546,17.7695,26.97,7.06,27.87874639,43.93872,11.96546,45.53881145,17.05872,4.97546,17.7695,26.88,6.99,27.77398963
10/02/2021 12:00,43.59056,12.34558,45.30507992,19.39056,5.65558,20.1985,24.2,6.69,25.10769006,43.51056,12.39558,45.24178638,19.39056,5.65558,20.1985,24.12,6.74,25.04400128
10/02/2021 12:30,42.8724,11.7382,44.45028707,18.5424,5.4082,19.315,24.33,6.33,25.1399642,42.7924,11.6782,44.35729763,18.5424,5.4082,19.315,24.25,6.27,25.04746295
10/02/2021 13:00,42.8396,10.8028,44.18067243,18.0096,5.2528,18.76,24.83,5.55,25.44270819,42.7496,10.7428,44.0787483,18.0096,5.2528,18.76,24.74,5.49,25.34181722
10/02/2021 13:30,42.43224,10.90482,43.81107269,17.50224,5.10482,18.2315,24.93,5.8,25.59579848,42.34224,10.83482,43.70650538,17.50224,5.10482,18.2315,24.84,5.73,25.49232237
10/02/2021 14:00,41.87176,9.36718,42.90674011,13.12176,3.82718,13.6685,28.75,5.54,29.27890196,41.76176,9.30718,42.78630853,13.12176,3.82718,13.6685,28.64,5.48,29.15956104
10/02/2021 14:30,41.44416,7.32288,42.0861375,7.96416,2.32288,8.296,33.48,5,33.85129835,41.32416,7.26288,41.95754551,7.96416,2.32288,8.296,33.36,4.94,33.72377796
10/02/2021 15:00,41.84304,8.25922,42.65037762,10.52304,3.06922,10.9615,31.32,5.19,31.74710223,41.74304,8.28922,42.558108,10.52304,3.06922,10.9615,31.22,5.22,31.65338528
10/02/2021 15:30,42.47792,6.33856,42.94823664,3.21792,0.93856,3.352,39.26,5.4,39.62963033,42.33792,6.27856,42.80093206,3.21792,0.93856,3.352,39.12,5.34,39.48278106
10/02/2021 16:00,42.07088,5.54484,42.43470507,1.73088,0.50484,1.803,40.34,5.04,40.65362468,41.94088,5.48484,42.29800096,1.73088,0.50484,1.803,40.21,4.98,40.51721239
10/02/2021 16:30,41.212,5.3035,41.55184781,1.692,0.4935,1.7625,39.52,4.81,39.81163775,40.792,3.4935,40.9413215,1.692,0.4935,1.7625,39.1,3,39.21492063
10/02/2021 17:00,42.0468,7.6074,42.72945032,1.1568,0.3374,1.205,40.89,7.27,41.53125329,40.6468,-0.7826,40.65433326,1.1568,0.3374,1.205,39.49,-1.12,39.50587931
10/02/2021 17:30,43.34696,7.01828,43.9114472,1.05696,0.30828,1.101,42.29,6.71,42.8190168,41.91696,-1.30172,41.93716741,1.05696,0.30828,1.101,40.86,-1.61,40.89170698
10/02/2021 18:00,44.33872,8.48046,45.14244447,5.65872,1.65046,5.8945,38.68,6.83,39.27838209,42.98872,0.26046,42.98950903,5.65872,1.65046,5.8945,37.33,-1.39,37.35586969
10/02/2021 18:30,43.44072,7.90896,44.1548163,5.55072,1.61896,5.782,37.89,6.29,38.40854332,42.19072,2.27896,42.25222494,5.55072,1.61896,5.782,36.64,0.66,36.64594384
10/02/2021 19:00,41.56536,1.96198,41.61163921,1.03536,0.30198,1.0785,40.53,1.66,40.56398033,41.44536,1.91198,41.48943881,1.03536,0.30198,1.0785,40.41,1.61,40.44205979
10/02/2021 19:30,39.68016,1.60588,39.71264217,0.98016,0.28588,1.021,38.7,1.32,38.72250508,39.56016,1.57588,39.59153517,0.98016,0.28588,1.021,38.58,1.29,38.60156085
10/02/2021 20:00,38.0844,1.3442,38.10811458,0.9744,0.2842,1.015,37.11,1.06,37.12513569,37.9644,1.3042,37.98679514,0.9744,0.2842,1.015,36.99,1.02,37.00406059
10/02/2021 20:30,37.43024,1.12632,37.44718231,1.05024,0.30632,1.094,36.38,0.82,36.38924017,37.31024,1.08632,37.32605122,1.05024,0.30632,1.094,36.26,0.78,36.26838844
10/02/2021 21:00,35.7664,0.2852,35.76753707,1.0464,0.3052,1.09,34.72,-0.02,34.72000576,35.6464,0.1852,35.6468811,1.0464,0.3052,1.09,34.6,-0.12,34.60020809
10/02/2021 21:30,36.22384,-0.92888,36.23574758,0.96384,0.28112,1.004,35.26,-1.21,35.28075538,36.10384,1.69112,36.14342471,0.96384,0.28112,1.004,35.14,1.41,35.1682769
10/02/2021 22:00,34.42832,-1.33924,34.45435795,0.92832,0.27076,0.967,33.5,-1.61,33.53866575,34.32832,-1.38924,34.35641922,0.92832,0.27076,0.967,33.4,-1.66,33.44122605
10/02/2021 22:30,29.7268,-1.8526,29.78447188,0.9168,0.2674,0.955,28.81,-2.12,28.88789539,29.6368,-1.8926,29.69716904,0.9168,0.2674,0.955,28.72,-2.16,28.80111109
10/02/2021 23:00,27.48344,-2.07108,27.56136511,1.09344,0.31892,1.139,26.39,-2.39,26.4980037,27.38344,-2.12108,27.46546498,1.09344,0.31892,1.139,26.29,-2.44,26.40298657
10/02/2021 23:30,24.69488,21.15934,32.52006715,0.61488,0.17934,0.6405,24.08,20.98,31.9375453,24.60488,26.78934,36.37401349,0.61488,0.17934,0.6405,23.99,26.61,35.8275341
11/02/2021 00:00,23.54216,-1.95062,23.62283251,0.51216,0.14938,0.5335,23.03,-2.1,23.12554648,23.43216,-2.92062,23.61347377,0.51216,0.14938,0.5335,22.92,-3.07,23.12469027
11/02/2021 00:30,24.12576,1.10668,24.15112909,0.60576,0.17668,0.631,23.52,0.93,23.5383793,23.23576,19.79668,30.52554802,0.60576,0.17668,0.631,22.63,19.62,29.95098162
11/02/2021 01:00,25.41808,-1.66556,25.47259078,0.59808,0.17444,0.623,24.82,-1.84,24.88810961,25.05808,17.61444,30.6296567,0.59808,0.17444,0.623,24.46,17.44,30.04072569
11/02/2021 01:30,25.71744,-2.53408,25.8419868,0.63744,0.18592,0.664,25.08,-2.72,25.22706483,25.64744,-2.58408,25.77728938,0.63744,0.18592,0.664,25.01,-2.77,25.16292908
11/02/2021 02:00,25.72176,-2.35282,25.82914438,0.64176,0.18718,0.6685,25.08,-2.54,25.20829229,25.65176,-2.39282,25.76312051,0.64176,0.18718,0.6685,25.01,-2.58,25.14272261
11/02/2021 02:30,25.36976,-2.45882,25.48863508,0.68976,0.20118,0.7185,24.68,-2.66,24.82293295,25.29976,-2.50882,25.42384774,0.68976,0.20118,0.7185,24.61,-2.71,24.75876007
11/02/2021 03:00,25.25984,-2.52088,25.38531766,0.57984,0.16912,0.604,24.68,-2.69,24.82616563,25.18984,-2.57088,25.32069239,0.57984,0.16912,0.604,24.61,-2.74,24.76206171
11/02/2021 03:30,25.05112,-2.49134,25.17469738,0.68112,0.19866,0.7095,24.37,-2.69,24.51801379,24.98112,-2.54134,25.11005308,0.68112,0.19866,0.7095,24.3,-2.74,24.45398945
11/02/2021 04:00,24.87304,-1.63328,24.92660672,0.74304,0.21672,0.774,24.13,-1.85,24.20081404,24.80304,-2.61328,24.9403293,0.74304,0.21672,0.774,24.06,-2.83,24.22586428
11/02/2021 04:30,24.90248,-2.34386,25.01254065,0.91248,0.26614,0.9505,23.99,-2.61,24.13156025,24.83248,-2.38386,24.94664008,0.91248,0.26614,0.9505,23.92,-2.65,24.06634372
11/02/2021 05:00,25.23728,-1.96746,25.31385393,0.79728,0.23254,0.8305,24.44,-2.2,24.53881823,25.14728,-2.00746,25.22727863,0.79728,0.23254,0.8305,24.35,-2.24,24.45281374
11/02/2021 05:30,26.04288,-0.90666,26.05865751,0.66288,0.19334,0.6905,25.38,-1.1,25.40382648,25.95288,-1.78666,26.01430634,0.66288,0.19334,0.6905,25.29,-1.98,25.36739048
11/02/2021 06:00,27.10776,-1.51732,27.15019175,1.03776,0.30268,1.081,26.07,-1.82,26.13345174,27.02776,-1.55732,27.07258865,1.03776,0.30268,1.081,25.99,-1.86,26.05647137
11/02/2021 06:30,31.27968,0.71324,31.2878106,1.03968,0.30324,1.083,30.24,0.41,30.2427793,31.18968,0.63324,31.19610763,1.03968,0.30324,1.083,30.15,0.33,30.15180592
11/02/2021 07:00,35.55744,2.20092,35.62549071,1.23744,0.36092,1.289,34.32,1.84,34.36928862,35.67744,4.13092,35.91579353,1.23744,0.36092,1.289,34.44,3.77,34.64572845
11/02/2021 07:30,38.96824,4.62782,39.24207495,1.15824,0.33782,1.2065,37.81,4.29,38.05259781,38.85824,4.57782,39.12696323,1.15824,0.33782,1.2065,37.7,4.24,37.93768048
11/02/2021 08:00,41.31728,5.69004,41.70724376,1.33728,0.39004,1.393,39.98,5.3,40.32977064,41.20728,5.63004,41.59011031,1.33728,0.39004,1.393,39.87,5.24,40.21286486
11/02/2021 08:30,43.27184,6.58262,43.7696587,2.27184,0.66262,2.3665,41,5.92,41.4251904,43.15184,6.52262,43.64201951,2.27184,0.66262,2.3665,40.88,5.86,41.29786919
11/02/2021 09:00,44.1424,7.4132,44.76055196,4.0224,1.1732,4.19,40.12,6.24,40.60236446,44.0224,7.3532,44.63228934,4.0224,1.1732,4.19,40,6.18,40.47458956
11/02/2021 09:30,44.58568,8.43874,45.37725415,6.23568,1.81874,6.4955,38.35,6.62,38.91718001,44.48568,8.37874,45.26785845,6.23568,1.81874,6.4955,38.25,6.56,38.80845398
11/02/2021 10:00,45.0608,9.7519,46.10396133,10.1208,2.9519,10.5425,34.94,6.8,35.5955559,44.9708,9.6919,46.00332356,10.1208,2.9519,10.5425,34.85,6.74,35.49577581
11/02/2021 10:30,45.56832,10.80576,46.83200014,14.48832,4.22576,15.092,31.08,6.58,31.76889674,45.46832,10.74576,46.72086773,14.48832,4.22576,15.092,30.98,6.52,31.65866074
11/02/2021 11:00,45.43072,10.95896,46.73381136,14.19072,4.13896,14.782,31.24,6.82,31.97577208,45.35072,10.90896,46.64432669,14.19072,4.13896,14.782,31.16,6.77,31.88696442
11/02/2021 11:30,46.24608,11.32344,47.61218551,17.32608,5.05344,18.048,28.92,6.27,29.59187895,46.15608,11.27344,47.51288426,17.32608,5.05344,18.048,28.83,6.22,29.49334332
11/02/2021 12:00,44.99232,9.98276,46.08648778,13.79232,4.02276,14.367,31.2,5.96,31.7641559,44.89232,9.92276,45.97588021,13.79232,4.02276,14.367,31.1,5.9,31.65469949
11/02/2021 12:30,45.76512,10.30316,46.9105672,15.40512,4.49316,16.047,30.36,5.81,30.91093172,45.66512,10.25316,46.80203494,15.40512,4.49316,16.047,30.26,5.76,30.80333099
11/02/2021 13:00,44.86536,9.63698,45.88869045,14.59536,4.25698,15.2035,30.27,5.38,30.74438648,44.77536,9.57698,45.78811428,14.59536,4.25698,15.2035,30.18,5.32,30.64530633
11/02/2021 13:30,44.1936,9.6998,45.2455567,15.6336,4.5598,16.285,28.56,5.14,29.01884215,44.1036,9.6498,45.1469398,15.6336,4.5598,16.285,28.47,5.09,28.92142804
11/02/2021 14:00,43.10528,7.98404,43.83845411,16.02528,4.67404,16.693,27.08,3.31,27.28154138,43.41528,11.16404,44.82769598,16.02528,4.67404,16.693,27.39,6.49,28.14839605
11/02/2021 14:30,41.44752,8.07636,42.22705892,13.18752,3.84636,13.737,28.26,4.23,28.57482283,41.34752,8.02636,42.11935262,13.18752,3.84636,13.737,28.16,4.18,28.46854404
11/02/2021 15:00,40.73432,6.62876,41.27015005,8.22432,2.39876,8.567,32.51,4.23,32.78403575,40.62432,6.57876,41.15355949,8.22432,2.39876,8.567,32.4,4.18,32.66852308
11/02/2021 15:30,40.88712,6.15416,41.34767548,6.83712,1.99416,7.122,34.05,4.16,34.30317915,40.77712,6.10416,41.23147202,6.83712,1.99416,7.122,33.94,4.11,34.18794671
11/02/2021 16:00,40.9216,5.5188,41.2920634,5.7216,1.6688,5.96,35.2,3.85,35.40992093,40.8116,5.4688,41.17638241,5.7216,1.6688,5.96,35.09,3.8,35.29515689
11/02/2021 16:30,41.19904,4.84722,41.48320671,4.37904,1.27722,4.5615,36.82,3.57,36.99266549,41.06904,4.79722,41.34826921,4.37904,1.27722,4.5615,36.69,3.52,36.85846578
11/02/2021 17:00,41.83128,4.08204,42.02997784,2.92128,0.85204,3.043,38.91,3.23,39.04383434,41.71128,4.03204,41.90570636,2.92128,0.85204,3.043,38.79,3.18,38.92012975
11/02/2021 17:30,43.2648,3.4614,43.40304378,1.9248,0.5614,2.005,41.34,2.9,41.44159263,43.1448,3.4114,43.27945722,1.9248,0.5614,2.005,41.22,2.85,41.31840873
11/02/2021 18:00,44.28984,3.03912,44.39398808,2.01984,0.58912,2.104,42.27,2.45,42.34094236,44.15984,2.98912,44.26088914,2.01984,0.58912,2.104,42.14,2.4,42.20828829
11/02/2021 18:30,43.30416,2.56038,43.37978583,2.02416,0.59038,2.1085,41.28,1.97,41.32698029,43.18416,2.51038,43.25706512,2.02416,0.59038,2.1085,41.16,1.92,41.20475701
11/02/2021 19:00,42.15328,2.29054,42.21546622,2.33328,0.68054,2.4305,39.82,1.61,39.85253442,42.03328,2.25054,42.09348593,2.33328,0.68054,2.4305,39.7,1.57,39.73103195
11/02/2021 19:30,40.18392,-1.86094,40.22698751,2.53392,0.73906,2.6395,37.65,-2.6,37.73966746,40.23392,2.21906,40.29506851,2.53392,0.73906,2.6395,37.7,1.48,37.72903921
11/02/2021 20:00,38.97096,1.54778,39.00168389,2.46096,0.71778,2.5635,36.51,0.83,36.51943318,38.85096,1.50778,38.88020696,2.46096,0.71778,2.5635,36.39,0.79,36.39857415
11/02/2021 20:30,38.50904,1.47972,38.53745883,2.39904,0.69972,2.499,36.11,0.78,36.11842328,38.39904,1.43972,38.4260207,2.39904,0.69972,2.499,36,0.74,36.00760475
11/02/2021 21:00,36.88152,0.83836,36.89104722,2.29152,0.66836,2.387,34.59,0.17,34.59041775,36.78152,0.76836,36.78954458,2.29152,0.66836,2.387,34.49,0.1,34.49014497
11/02/2021 21:30,35.46288,0.64334,35.46871501,2.10288,0.61334,2.1905,33.36,0.03,33.36001349,35.34288,0.56334,35.34736933,2.10288,0.61334,2.1905,33.24,-0.05,33.24003761
11/02/2021 22:00,33.18976,-0.31882,33.19129125,2.12976,0.62118,2.2185,31.06,-0.94,31.07422083,33.08976,-0.62882,33.09573434,2.12976,0.62118,2.2185,30.96,-1.25,30.9852239
11/02/2021 22:30,30.32128,0.07454,30.32137162,2.14128,0.62454,2.2305,28.18,-0.55,28.18536677,30.20128,-1.64546,30.24607168,2.14128,0.62454,2.2305,28.06,-2.27,28.15166958
11/02/2021 23:00,28.4964,-1.5998,28.5412714,2.3664,0.6902,2.465,26.13,-2.29,26.2301544,28.4164,-1.6498,28.46425177,2.3664,0.6902,2.465,26.05,-2.34,26.15488673
11/02/2021 23:30,27.04128,-0.10046,27.04146661,2.26128,0.65954,2.3555,24.78,-0.76,24.79165182,26.95128,-1.77046,27.00936916,2.26128,0.65954,2.3555,24.69,-2.43,24.80929261
12/02/2021 00:00,26.11056,-1.98692,26.18604962,2.41056,0.70308,2.511,23.7,-2.69,23.85217181,26.04056,-2.02692,26.1193256,2.41056,0.70308,2.511,23.63,-2.73,23.78717722
12/02/2021 00:30,26.01096,-2.09472,26.0951699,2.52096,0.73528,2.626,23.49,-2.83,23.65986052,25.94096,-2.14472,26.02946848,2.52096,0.73528,2.626,23.42,-2.88,23.59641498
12/02/2021 01:00,27.16392,-2.01344,27.23843774,2.59392,0.75656,2.702,24.57,-2.77,24.72565065,27.08392,-2.05344,27.16165198,2.59392,0.75656,2.702,24.49,-2.81,24.65068356
12/02/2021 01:30,27.18152,-1.99164,27.25438789,2.77152,0.80836,2.887,24.41,-2.8,24.57006512,27.09152,-1.36164,27.12571694,2.77152,0.80836,2.887,24.32,-2.17,24.41661934
12/02/2021 02:00,26.3964,-2.3223,26.49835863,2.6664,0.7777,2.7775,23.73,-3.1,23.9316297,26.3264,-2.3623,26.43217354,2.6664,0.7777,2.7775,23.66,-3.14,23.86745064
12/02/2021 02:30,26.3676,-2.2007,26.45927834,2.6376,0.7693,2.7475,23.73,-2.97,23.91513747,26.2976,-2.2507,26.3937382,2.6376,0.7693,2.7475,23.66,-3.02,23.85196009
12/02/2021 03:00,26.12496,-2.14272,26.21268365,2.66496,0.77728,2.776,23.46,-2.92,23.64102367,26.05496,-2.19272,26.14706411,2.66496,0.77728,2.776,23.39,-2.97,23.57780736
12/02/2021 03:30,25.98784,-2.11938,26.07411742,2.60784,0.76062,2.7165,23.38,-2.88,23.55671454,25.91784,-2.15938,26.00764027,2.60784,0.76062,2.7165,23.31,-2.92,23.49217955
12/02/2021 04:00,25.79352,-1.44814,25.83413988,2.30352,0.67186,2.3995,23.49,-2.12,23.58547222,25.21352,-4.46814,25.60636378,2.30352,0.67186,2.3995,22.91,-5.14,23.4795166
12/02/2021 04:30,25.8584,-1.0938,25.88152331,2.5584,0.7462,2.665,23.3,-1.84,23.37253944,25.7284,-2.1938,25.82176069,2.5584,0.7462,2.665,23.17,-2.94,23.35578087
12/02/2021 05:00,26.298,-1.606,26.346993,2.688,0.784,2.8,23.61,-2.39,23.73065949,26.228,-1.636,26.2789741,2.688,0.784,2.8,23.54,-2.42,23.66406558
12/02/2021 05:30,26.98928,-1.32146,27.02161156,2.90928,0.84854,3.0305,24.08,-2.17,24.17757846,26.91928,-1.36146,26.95368637,2.90928,0.84854,3.0305,24.01,-2.21,24.11149518
12/02/2021 06:00,27.86648,-1.19686,27.89217061,2.85648,0.83314,2.9755,25.01,-2.03,25.0922498,27.78648,-1.24686,27.81444105,2.85648,0.83314,2.9755,24.93,-2.08,25.01662048
12/02/2021 06:30,32.27968,1.30324,32.30597739,2.47968,0.72324,2.583,29.8,0.58,29.80564376,32.18968,1.26324,32.21445753,2.47968,0.72324,2.583,29.71,0.54,29.71490703
12/02/2021 07:00,35.85544,3.64742,36.04048072,2.18544,0.63742,2.2765,33.67,3.01,33.80427488,35.75544,3.60742,35.93695826,2.18544,0.63742,2.2765,33.57,2.97,33.70112461
12/02/2021 07:30,38.3524,4.3682,38.60035954,1.9824,0.5782,2.065,36.37,3.79,36.56693862,38.2424,3.8482,38.43552785,1.9824,0.5782,2.065,36.26,3.27,36.40714902
12/02/2021 08:00,40.21672,4.98946,40.52504508,1.98672,0.57946,2.0695,38.23,4.41,38.48351595,40.09672,4.94946,40.40104094,1.98672,0.57946,2.0695,38.11,4.37,38.35973149
12/02/2021 08:30,42.08952,5.56736,42.45613255,2.69952,0.78736,2.812,39.39,4.78,39.67896798,41.97952,5.51736,42.34054039,2.69952,0.78736,2.812,39.28,4.73,39.56376246
12/02/2021 09:00,42.97512,6.04566,43.39828273,3.58512,1.04566,3.7345,39.39,5,39.70607132,42.86512,6.00566,43.28378986,3.58512,1.04566,3.7345,39.28,4.96,39.59191837
12/02/2021 09:30,43.13032,6.32926,43.59224742,4.66032,1.35926,4.8545,38.47,4.97,38.78971255,43.01032,6.26926,43.46482771,4.66032,1.35926,4.8545,38.35,4.91,38.6630392
12/02/2021 10:00,43.60312,6.97466,44.15742243,6.63312,1.93466,6.9095,36.97,5.04,37.31196189,43.49312,6.92466,44.04091738,6.63312,1.93466,6.9095,36.86,4.99,37.19623234
12/02/2021 10:30,43.81336,7.63098,44.47293975,8.88336,2.59098,9.2535,34.93,5.04,35.29173416,43.70336,7.58098,44.35600222,8.88336,2.59098,9.2535,34.82,4.99,35.17573738
12/02/2021 11:00,44.04072,8.44396,44.84289775,11.43072,3.33396,11.907,32.61,5.11,33.00794147,43.93072,8.38396,44.72358377,11.43072,3.33396,11.907,32.5,5.05,32.89000608
12/02/2021 11:30,44.31984,8.84162,45.19316831,12.99984,3.79162,13.5415,31.32,5.05,31.72451576,44.21984,8.79162,45.08532834,12.99984,3.79162,13.5415,31.22,5,31.61784939
12/02/2021 12:00,44.0164,9.3102,44.99025776,14.6064,4.2602,15.215,29.41,5.05,29.8404189,43.9264,9.2602,44.89186921,14.6064,4.2602,15.215,29.32,5,29.74327487
12/02/2021 12:30,44.70432,9.01126,45.60349804,12.72432,3.71126,13.2545,31.98,5.3,32.41620582,44.60432,8.96126,45.49559917,12.72432,3.71126,13.2545,31.88,5.25,32.30939337
12/02/2021 13:00,44.34168,9.19424,45.28486098,14.07168,4.10424,14.658,30.27,5.09,30.69496701,44.25168,9.14424,45.18659434,14.07168,4.10424,14.658,30.18,5.04,30.59794111
12/02/2021 13:30,44.8392,8.7931,45.69324309,13.0392,3.8031,13.5825,31.8,4.99,32.18913015,44.7392,8.7431,45.58550004,13.0392,3.8031,13.5825,31.7,4.94,32.08260588
12/02/2021 14:00,44.61784,8.38062,45.39808848,11.24784,3.28062,11.7165,33.37,5.1,33.75747177,44.52784,8.33062,45.30041683,11.24784,3.28062,11.7165,33.28,5.05,33.66096998
12/02/2021 14:30,43.70648,7.17064,44.29079444,8.43648,2.46064,8.788,35.27,4.71,35.58309992,43.59648,7.12064,44.17416193,8.43648,2.46064,8.788,35.16,4.66,35.46746678
12/02/2021 15:00,43.95824,7.60282,44.61087015,9.91824,2.89282,10.3315,34.04,4.71,34.36430852,43.85824,7.55282,44.5038235,9.91824,2.89282,10.3315,33.94,4.66,34.25841794
12/02/2021 15:30,43.57664,7.61152,44.23639667,9.77664,2.85152,10.184,33.8,4.76,34.13352604,43.47664,7.56152,44.12929651,9.77664,2.85152,10.184,33.7,4.71,34.02754913
12/02/2021 16:00,43.08824,6.04282,43.50990807,5.11824,1.49282,5.3315,37.97,4.55,38.24164484,42.97824,5.99282,43.39404343,5.11824,1.49282,5.3315,37.86,4.5,38.12649472
12/02/2021 16:30,42.87312,5.38966,43.21056414,4.11312,1.19966,4.2845,38.76,4.19,38.98581409,42.75312,5.33966,43.08527868,4.11312,1.19966,4.2845,38.64,4.14,38.86115284
12/02/2021 17:00,43.68704,5.06622,43.97981411,2.86704,0.83622,2.9865,40.82,4.23,41.03858307,43.57704,5.01622,43.86480227,2.86704,0.83622,2.9865,40.71,4.18,40.92403328
12/02/2021 17:30,45.19984,5.11662,45.48851873,3.75984,1.09662,3.9165,41.44,4.02,41.63452894,45.07984,5.06662,45.36367063,3.75984,1.09662,3.9165,41.32,3.97,41.51027945
12/02/2021 18:00,44.67576,3.65668,44.82515856,3.48576,1.01668,3.631,41.19,2.64,41.27451635,44.55576,3.61668,44.70230557,3.48576,1.01668,3.631,41.07,2.6,41.15221622
12/02/2021 18:30,43.00288,2.44084,43.07209524,3.36288,0.98084,3.503,39.64,1.46,39.66687787,42.87288,2.40084,42.94004975,3.36288,0.98084,3.503,39.51,1.42,39.53550936
12/02/2021 19:00,41.23776,2.18518,41.29561552,3.61776,1.05518,3.7685,37.62,1.13,37.6369672,41.07776,-1.48482,41.10458681,3.61776,1.05518,3.7685,37.46,-2.54,37.54601444
12/02/2021 19:30,39.79888,1.69884,39.83512152,2.97888,0.86884,3.103,36.82,0.83,36.82935378,39.68888,1.66884,39.72395024,2.97888,0.86884,3.103,36.71,0.8,36.71871594
12/02/2021 20:00,38.2616,1.3788,38.28643525,2.6016,0.7588,2.71,35.66,0.62,35.66538939,38.1416,1.3588,38.16579605,2.6016,0.7588,2.71,35.54,0.6,35.54506435
12/02/2021 20:30,37.19264,0.71202,37.19945487,2.37264,0.69202,2.4715,34.82,0.02,34.82000574,37.09264,0.70202,37.09928266,2.37264,0.69202,2.4715,34.72,0.01,34.72000144
12/02/2021 21:00,35.8472,0.4546,35.85008241,2.1072,0.6146,2.195,33.74,-0.16,33.74037937,35.7472,0.3546,35.74895871,2.1072,0.6146,2.195,33.64,-0.26,33.64100474
12/02/2021 21:30,33.75264,-0.94548,33.76587981,2.55264,0.74452,2.659,31.2,-1.69,31.24573731,33.65264,1.22452,33.67491096,2.55264,0.74452,2.659,31.1,0.48,31.10370396
12/02/2021 22:00,31.91392,-0.06344,31.91398305,2.83392,0.82656,2.952,29.08,-0.89,29.09361614,31.81392,-1.60344,31.85430152,2.83392,0.82656,2.952,28.98,-2.43,29.08170043
12/02/2021 22:30,29.86952,-1.86764,29.92785165,2.57952,0.75236,2.687,27.29,-2.62,27.4154792,29.76952,-1.90764,29.83057846,2.57952,0.75236,2.687,27.19,-2.66,27.31980417
12/02/2021 23:00,28.09552,-2.13964,28.17687533,2.67552,0.78036,2.787,25.42,-2.92,25.58716084,28.01552,-2.17964,28.10018134,2.67552,0.78036,2.787,25.34,-2.96,25.51229508
12/02/2021 23:30,26.88912,-1.20484,26.91609953,3.06912,0.89516,3.197,23.82,-2.1,23.91239009,26.79912,-2.12484,26.88322484,3.06912,0.89516,3.197,23.73,-3.02,23.92139837
13/02/2021 00:00,25.90816,-2.20762,26.00204493,3.60816,1.05238,3.7585,22.3,-3.26,22.53702731,25.84816,-2.24762,25.94569658,3.60816,1.05238,3.7585,22.24,-3.3,22.48349617
13/02/2021 00:30,25.98544,-2.25508,26.08310713,3.68544,1.07492,3.839,22.3,-3.33,22.54725926,25.92544,-2.28508,26.02594916,3.68544,1.07492,3.839,22.24,-3.36,22.49238093
13/02/2021 01:00,27.11896,-2.01072,27.19339968,3.76896,1.09928,3.926,23.35,-3.11,23.55620088,27.03896,-2.04072,27.1158606,3.76896,1.09928,3.926,23.27,-3.14,23.48089649
13/02/2021 01:30,26.92368,-2.13726,27.00837694,3.40368,0.99274,3.5455,23.52,-3.13,23.72735341,26.84368,-2.17726,26.93183278,3.40368,0.99274,3.5455,23.44,-3.17,23.65338242
13/02/2021 02:00,26.37856,-2.32042,26.48042252,3.59856,1.04958,3.7485,22.78,-3.37,23.02792435,26.30856,-2.36042,26.41423692,3.59856,1.04958,3.7485,22.71,-3.41,22.96458578
13/02/2021 02:30,26.37176,-2.07532,26.4532924,4.06176,1.18468,4.231,22.31,-3.26,22.54692218,26.29176,-2.12532,26.37752128,4.06176,1.18468,4.231,22.23,-3.31,22.47507508
13/02/2021 03:00,26.42056,-1.92942,26.49091641,3.91056,1.14058,4.0735,22.51,-3.07,22.71838463,26.34056,-1.96942,26.41408178,3.91056,1.14058,4.0735,22.43,-3.11,22.64457993
13/02/2021 03:30,26.28224,-1.85768,26.34781043,3.88224,1.13232,4.044,22.4,-2.99,22.59867474,26.19224,-1.89768,26.26089537,3.88224,1.13232,4.044,22.31,-3.03,22.51481734
13/02/2021 04:00,25.542,-2.2315,25.63929321,3.012,0.8785,3.1375,22.53,-3.11,22.74363647,25.472,-2.2815,25.57397166,3.012,0.8785,3.1375,22.46,-3.16,22.68120808
13/02/2021 04:30,25.31968,-2.12676,25.40884302,2.95968,0.86324,3.083,22.36,-2.99,22.55902702,25.24968,-2.16676,25.34247796,2.95968,0.86324,3.083,22.29,-3.03,22.49499944
13/02/2021 05:00,25.16328,-2.09946,25.25071074,3.05328,0.89054,3.1805,22.11,-2.99,22.31125725,25.09328,-2.13946,25.18432033,3.05328,0.89054,3.1805,22.04,-3.03,22.24730321
13/02/2021 05:30,25.12608,-2.14156,25.21718016,2.56608,0.74844,2.673,22.56,-2.89,22.74435534,25.06608,-2.18156,25.16083406,2.56608,0.74844,2.673,22.5,-2.93,22.68997356
13/02/2021 06:00,25.32976,-2.13382,25.41947933,2.48976,0.72618,2.5935,22.84,-2.86,23.01836658,25.25976,-2.17382,25.35312542,2.48976,0.72618,2.5935,22.77,-2.9,22.95392995
13/02/2021 06:30,27.15896,-1.39322,27.19467173,2.38896,0.69678,2.4885,24.77,-2.09,24.85801682,27.06896,-1.43322,27.10687579,2.38896,0.69678,2.4885,24.68,-2.13,24.77174398
13/02/2021 07:00,28.77904,-0.66028,28.78661343,2.63904,0.76972,2.749,26.14,-1.43,26.17908516,28.68904,-0.71028,28.69783117,2.63904,0.76972,2.749,26.05,-1.48,26.09200836
13/02/2021 07:30,30.3712,0.0041,30.37120028,3.0312,0.8841,3.1575,27.34,-0.88,27.35415873,30.2812,-0.0459,30.28123479,3.0312,0.8841,3.1575,27.25,-0.93,27.26586511
13/02/2021 08:00,31.886,1.118,31.90559387,3.936,1.148,4.1,27.95,-0.03,27.9500161,31.786,1.068,31.80393718,3.936,1.148,4.1,27.85,-0.08,27.8501149
13/02/2021 08:30,33.62192,1.60806,33.66035296,5.58192,1.62806,5.8145,28.04,-0.02,28.04000713,33.52192,1.57806,33.5590434,5.58192,1.62806,5.8145,27.94,-0.05,27.94004474
13/02/2021 09:00,34.34192,0.39806,34.3442269,6.78192,1.97806,7.0645,27.56,-1.58,27.60525312,34.57192,5.65806,35.03186115,6.78192,1.97806,7.0645,27.79,3.68,28.0325971
13/02/2021 09:30,35.47448,-1.39536,35.50191207,7.76448,2.26464,8.088,27.71,-3.66,27.95066547,36.39448,6.58464,36.98534383,7.76448,2.26464,8.088,28.63,4.32,28.95408952
13/02/2021 10:00,35.75304,-0.94078,35.76541537,9.32304,2.71922,9.7115,26.43,-3.66,26.68221318,36.64304,6.98922,37.30364026,9.32304,2.71922,9.7115,27.32,4.27,27.65167807
13/02/2021 10:30,36.17248,-0.58386,36.17719174,10.27248,2.99614,10.7005,25.9,-3.58,26.14625021,37.04248,7.37614,37.76973346,10.27248,2.99614,10.7005,26.77,4.38,27.12595252
13/02/2021 11:00,36.9772,0.8946,36.98802007,14.3472,4.1846,14.945,22.63,-3.29,22.86790327,37.7972,8.8346,38.81595658,14.3472,4.1846,14.945,23.45,4.65,23.90658905
13/02/2021 11:30,37.58256,2.87408,37.69229566,20.24256,5.90408,21.086,17.34,-3.03,17.60274126,38.31256,10.80408,39.80678835,20.24256,5.90408,21.086,18.07,4.9,18.72257728
13/02/2021 12:00,37.09128,2.32704,37.16420546,20.08128,5.85704,20.918,17.01,-3.53,17.37242067,37.81128,10.31704,39.19354806,20.08128,5.85704,20.918,17.73,4.46,18.28235488
13/02/2021 12:30,37.13648,2.58064,37.22603725,21.63648,6.31064,22.538,15.5,-3.73,15.94248726,37.83648,10.56064,39.28264675,21.63648,6.31064,22.538,16.2,4.25,16.74820886
13/02/2021 13:00,36.29656,0.76858,36.30469643,17.68656,5.15858,18.4235,18.61,-4.39,19.12077927,37.04656,8.75858,38.06783854,17.68656,5.15858,18.4235,19.36,3.6,19.69186634
13/02/2021 13:30,35.20872,-1.26954,35.23160081,11.41872,3.33046,11.8945,23.79,-4.6,24.23064382,36.05872,6.72046,36.67963837,11.41872,3.33046,11.8945,24.64,3.39,24.87210687
13/02/2021 14:00,35.79864,3.28252,35.94881866,17.04864,4.97252,17.759,18.75,-1.69,18.82600861,35.94864,7.80252,36.78564987,17.04864,4.97252,17.759,18.9,2.83,19.11070119
13/02/2021 14:30,34.14584,1.50462,34.1789741,9.37584,2.73462,9.7665,24.77,-1.23,24.80052016,34.07584,1.45462,34.10687308,9.37584,2.73462,9.7665,24.7,-1.28,24.73314375
13/02/2021 15:00,34.19696,0.53328,34.20111783,6.21696,1.81328,6.476,27.98,-1.28,28.00926275,34.11696,0.48328,34.12038275,6.21696,1.81328,6.476,27.9,-1.33,27.93168273
13/02/2021 15:30,34.45352,0.15186,34.45385467,4.70352,1.37186,4.8995,29.75,-1.22,29.77500462,34.34352,0.11186,34.34370217,4.70352,1.37186,4.8995,29.64,-1.26,29.66676929
13/02/2021 16:00,34.768,-0.1635,34.76838444,3.828,1.1165,3.9875,30.94,-1.28,30.96646573,34.668,-0.2135,34.6686574,3.828,1.1165,3.9875,30.84,-1.33,30.86866534
13/02/2021 16:30,34.87192,-0.25444,34.87284824,3.72192,1.08556,3.877,31.15,-1.34,31.17880851,34.78192,-0.30444,34.78325233,3.72192,1.08556,3.877,31.06,-1.39,31.09108715
13/02/2021 17:00,35.72304,-3.46578,35.89076786,3.20304,0.93422,3.3365,32.52,-4.4,32.81631302,36.60304,2.68422,36.70132933,3.20304,0.93422,3.3365,33.4,1.75,33.44581439
13/02/2021 17:30,38.21248,-3.52386,38.37461683,2.83248,0.82614,2.9505,35.38,-4.35,35.64641497,39.25248,4.22614,39.47932934,2.83248,0.82614,2.9505,36.42,3.4,36.57835972
13/02/2021 18:00,39.348,-3.736,39.52496426,2.448,0.714,2.55,36.9,-4.45,37.16735799,40.418,4.064,40.62180227,2.448,0.714,2.55,37.97,3.35,38.11749467
13/02/2021 18:30,38.95824,-4.03968,39.16712242,2.05824,0.60032,2.144,36.9,-4.64,37.19058483,40.02824,3.82032,40.21013358,2.05824,0.60032,2.144,37.97,3.22,38.10628951
13/02/2021 19:00,38.10288,-4.10916,38.32381323,2.40288,0.70084,2.503,35.7,-4.81,36.02257764,39.14288,3.71084,39.31838486,2.40288,0.70084,2.503,36.74,3.01,36.86309401
13/02/2021 19:30,36.13928,-4.36146,36.40150948,1.94928,0.56854,2.0305,34.19,-4.93,34.54361012,37.15928,3.54854,37.32833008,1.94928,0.56854,2.0305,35.21,2.98,35.3358812
13/02/2021 20:00,34.5004,-1.9728,34.55675824,2.1504,0.6272,2.24,32.35,-2.6,32.45431404,34.6904,1.7172,34.73287532,2.1504,0.6272,2.24,32.54,1.09,32.55825087
13/02/2021 20:30,33.63808,-1.23306,33.66067235,2.21808,0.64694,2.3105,31.42,-1.88,31.47619418,33.53808,-1.28306,33.56261392,2.21808,0.64694,2.3105,31.32,-1.93,31.37940885
13/02/2021 21:00,32.60616,-1.49862,32.64058106,2.57616,0.75138,2.6835,30.03,-2.25,30.11417274,32.50616,-1.54862,32.54302785,2.57616,0.75138,2.6835,29.93,-2.3,30.01824279
13/02/2021 21:30,31.43032,-1.68574,31.47549419,2.86032,0.83426,2.9795,28.57,-2.52,28.68092223,31.34032,-1.73574,31.38834897,2.86032,0.83426,2.9795,28.48,-2.57,28.59572171
13/02/2021 22:00,30.29976,-1.85382,30.35641785,2.96976,0.86618,3.0935,27.33,-2.72,27.46501957,30.18976,-1.90382,30.24972958,2.96976,0.86618,3.0935,27.22,-2.77,27.36057931
13/02/2021 22:30,28.45696,-1.35172,28.4890456,2.97696,0.86828,3.101,25.48,-2.22,25.5765283,27.97696,-3.89172,28.24634092,2.97696,0.86828,3.101,25,-4.76,25.44911786
13/02/2021 23:00,26.65464,1.32552,26.68757832,1.90464,0.55552,1.984,24.75,0.77,24.76197488,25.71464,-6.29448,26.47382082,1.90464,0.55552,1.984,23.81,-6.85,24.77576639
13/02/2021 23:30,25.20648,1.24564,25.23723941,2.07648,0.60564,2.163,23.13,0.64,23.13885261,24.31648,-6.30436,25.12043301,2.07648,0.60564,2.163,22.24,-6.91,23.28874621
14/02/2021 00:00,24.1372,0.6846,24.14690665,2.5872,0.7546,2.695,21.55,-0.07,21.55011369,23.2872,-6.4854,24.17341716,2.5872,0.7546,2.695,20.7,-7.24,21.92960556
14/02/2021 00:30,24.44752,-1.95114,24.52525599,3.04752,0.88886,3.1745,21.4,-2.84,21.58762609,24.29752,-2.91114,24.47129368,3.04752,0.88886,3.1745,21.25,-3.8,21.58709105
14/02/2021 01:00,25.29368,-2.56976,25.42388472,3.22368,0.94024,3.358,22.07,-3.51,22.34737121,25.21368,-2.61976,25.34941423,3.22368,0.94024,3.358,21.99,-3.56,22.27630355
14/02/2021 01:30,25.31912,-2.60234,25.45250501,3.24912,0.94766,3.3845,22.07,-3.55,22.35368873,25.23912,-2.65234,25.37810249,3.24912,0.94766,3.3845,21.99,-3.6,22.28273098
14/02/2021 02:00,25.07136,-2.50752,25.19644318,3.71136,1.08248,3.866,21.36,-3.59,21.65958679,25.01136,-2.55752,25.14177873,3.71136,1.08248,3.866,21.3,-3.64,21.60878525
14/02/2021 02:30,25.24384,-2.22388,25.34160808,4.20384,1.22612,4.379,21.04,-3.45,21.32097793,25.18384,-2.24388,25.28360723,4.20384,1.22612,4.379,20.98,-3.47,21.26502528
14/02/2021 03:00,24.92792,-2.33144,25.03670921,4.17792,1.21856,4.352,20.75,-3.55,21.05148451,24.85792,-2.38144,24.97173288,4.17792,1.21856,4.352,20.68,-3.6,20.9910076
14/02/2021 03:30,24.63752,-2.38114,24.75231746,4.00752,1.16886,4.1745,20.63,-3.55,20.93321284,24.57752,-2.43114,24.69746811,4.00752,1.16886,4.1745,20.57,-3.6,20.88264591
14/02/2021 04:00,24.23664,-1.90598,24.31146804,3.71664,1.08402,3.8715,20.52,-2.99,20.73669453,23.84664,-3.98598,24.17747455,3.71664,1.08402,3.8715,20.13,-5.07,20.75865603
14/02/2021 04:30,23.90608,0.96344,23.92548594,3.64608,1.06344,3.798,20.26,-0.1,20.26024679,23.06608,-6.19656,23.88391514,3.64608,1.06344,3.798,19.42,-7.26,20.73267952
14/02/2021 05:00,23.92144,1.14792,23.94896683,3.90144,1.13792,4.064,20.02,0.01,20.0200025,23.09144,-6.09208,23.88154183,3.90144,1.13792,4.064,19.19,-7.23,20.50680375
14/02/2021 05:30,24.0064,1.6527,24.06322211,3.9864,1.1627,4.1525,20.02,0.49,20.02599561,23.1764,-6.0673,23.95741318,3.9864,1.1627,4.1525,19.19,-7.23,20.50680375
14/02/2021 06:00,24.25968,1.10824,24.28498033,4.03968,1.17824,4.208,20.22,-0.07,20.22012117,23.41968,-6.09176,24.19898657,4.03968,1.17824,4.208,19.38,-7.27,20.69872701
14/02/2021 06:30,25.252,1.3535,25.28824759,4.092,1.1935,4.2625,21.16,0.16,21.16060491,24.412,-5.8065,25.09305056,4.092,1.1935,4.2625,20.32,-7,21.49191476
14/02/2021 07:00,26.39104,1.98322,26.46545208,3.85104,1.12322,4.0115,22.54,0.86,22.55640042,25.52104,-5.29678,26.0649067,3.85104,1.12322,4.0115,21.67,-6.42,22.60100219
14/02/2021 07:30,27.4512,-0.1509,27.45161475,3.8712,1.1291,4.0325,23.58,-1.28,23.61471575,26.5612,-4.9109,27.01137324,3.8712,1.1291,4.0325,22.69,-6.04,23.48015545
14/02/2021 08:00,27.42016,-1.21912,27.4472481,4.22016,1.23088,4.396,23.2,-2.45,23.32900555,27.35016,-1.26912,27.37958943,4.22016,1.23088,4.396,23.13,-2.5,23.26471362
14/02/2021 08:30,29.36112,-0.70384,29.36955496,4.58112,1.33616,4.772,24.78,-2.04,24.86382915,29.28112,-0.75384,29.29082217,4.58112,1.33616,4.772,24.7,-2.09,24.78826537
14/02/2021 09:00,30.81512,-0.41684,30.81793919,4.84512,1.41316,5.047,25.97,-1.83,26.03439648,30.73512,-0.46684,30.73866524,4.84512,1.41316,5.047,25.89,-1.88,25.95816827
14/02/2021 09:30,32.44432,-0.12874,32.44457542,4.80432,1.40126,5.0045,27.64,-1.53,27.68231385,32.39432,3.06126,32.53864289,4.80432,1.40126,5.0045,27.59,1.66,27.63989327
14/02/2021 10:00,33.26656,-3.24392,33.42434788,5.26656,1.53608,5.486,28,-4.78,28.40507701,34.18656,4.53608,34.48618428,5.26656,1.53608,5.486,28.92,3,29.0751853
14/02/2021 10:30,34.12056,-3.00192,34.2523596,5.65056,1.64808,5.886,28.47,-4.65,28.8472425,35.04056,4.77808,35.36482565,5.65056,1.64808,5.886,29.39,3.13,29.5562007
14/02/2021 11:00,34.6836,-3.0677,34.81900188,5.2536,1.5323,5.4725,29.43,-4.6,29.78732784,35.6036,4.7223,35.91540686,5.2536,1.5323,5.4725,30.35,3.19,30.51718532
14/02/2021 11:30,35.28328,-2.72946,35.38869593,5.69328,1.66054,5.9305,29.59,-4.39,29.91387972,36.22328,4.97054,36.5627171,5.69328,1.66054,5.9305,30.53,3.31,30.7089075
14/02/2021 12:00,36.0704,-5.8378,36.53975458,5.1504,1.5022,5.365,30.92,-7.34,31.77926997,37.9504,8.4622,38.88240848,5.1504,1.5022,5.365,32.8,6.96,33.53030868
14/02/2021 12:30,36.7368,-6.3626,37.28371163,5.2368,1.5274,5.455,31.5,-7.89,32.4730981,38.7868,8.9774,39.8121786,5.2368,1.5274,5.455,33.55,7.45,34.36720821
14/02/2021 13:00,36.98528,-6.47096,37.5470939,5.10528,1.48904,5.318,31.88,-7.96,32.85872791,39.06528,8.89904,40.06605813,5.10528,1.48904,5.318,33.96,7.41,34.75902329
14/02/2021 13:30,36.31568,-6.58626,36.90809443,4.91568,1.43374,5.1205,31.4,-8.02,32.40802987,39.02568,8.60374,39.96283325,4.91568,1.43374,5.1205,34.11,7.17,34.85542999
14/02/2021 14:00,36.38088,-6.37516,36.93522837,5.57088,1.62484,5.803,30.81,-8,31.8316839,38.27088,8.12484,39.12381987,5.57088,1.62484,5.803,32.7,6.5,33.33976605
14/02/2021 14:30,36.61016,-3.05412,36.73733066,5.30016,1.54588,5.521,31.31,-4.6,31.64610719,37.58016,4.71588,37.87489868,5.30016,1.54588,5.521,32.28,3.17,32.43527863
14/02/2021 15:00,36.54016,-3.23412,36.68300458,4.82016,1.40588,5.021,31.72,-4.64,32.05757321,37.53016,4.57588,37.80808891,4.82016,1.40588,5.021,32.71,3.17,32.86324695
14/02/2021 15:30,36.60696,-3.30922,36.75623019,4.35696,1.27078,4.5385,32.25,-4.58,32.57359206,37.60696,4.52078,37.8777097,4.35696,1.27078,4.5385,33.25,3.25,33.40845701
14/02/2021 16:00,36.77376,-3.40432,36.93100079,4.37376,1.27568,4.556,32.4,-4.68,32.73625513,37.76376,4.43568,38.02337211,4.37376,1.27568,4.556,33.39,3.16,33.53919647
14/02/2021 16:30,36.98352,-3.41314,37.14068223,4.58352,1.33686,4.7745,32.4,-4.75,32.74633567,37.97352,4.37686,38.22492805,4.58352,1.33686,4.7745,33.39,3.04,33.52810314
14/02/2021 17:00,37.2176,-3.7107,37.4021262,4.5576,1.3293,4.7475,32.66,-5.04,33.04659135,38.2976,4.5293,38.56450083,4.5576,1.3293,4.7475,33.74,3.2,33.89140894
14/02/2021 17:30,38.15024,-7.20868,38.82532523,4.29024,1.25132,4.469,33.86,-8.46,34.90087678,40.34024,8.58132,41.24286625,4.29024,1.25132,4.469,36.05,7.33,36.78765282
14/02/2021 18:00,38.4596,-7.4547,39.17541811,4.2696,1.2453,4.4475,34.19,-8.7,35.27954223,40.6596,8.3453,41.5071934,4.2696,1.2453,4.4475,36.39,7.1,37.0761662
14/02/2021 18:30,37.8208,-7.5231,38.56176793,4.4808,1.3069,4.6675,33.34,-8.83,34.4894839,39.9908,8.3269,40.84851709,4.4808,1.3069,4.6675,35.51,7.02,36.19724437
14/02/2021 19:00,36.56768,-7.66276,37.36192061,4.44768,1.29724,4.633,32.12,-8.96,33.34630414,38.68768,8.16724,39.5403641,4.44768,1.29724,4.633,34.24,6.87,34.92240685
14/02/2021 19:30,35.39296,-4.90622,35.73139533,4.57296,1.33378,4.7635,30.82,-6.24,31.44534942,36.63296,4.91378,36.96104696,4.57296,1.33378,4.7635,32.06,3.58,32.25926224
14/02/2021 20:00,34.3444,-2.0708,34.40677294,4.4544,1.2992,4.64,29.89,-3.37,30.07937832,34.6444,1.5492,34.67902063,4.4544,1.2992,4.64,30.19,0.25,30.19103509
14/02/2021 20:30,33.79408,-0.60756,33.79954101,4.53408,1.32244,4.723,29.26,-1.93,29.32358266,33.70408,-0.65756,33.71049382,4.53408,1.32244,4.723,29.17,-1.98,29.23712195
14/02/2021 21:00,32.43088,-1.12016,32.45021935,4.49088,1.30984,4.678,27.94,-2.43,28.04547201,32.35088,-1.17016,32.37203594,4.49088,1.30984,4.678,27.86,-2.48,27.97016267
14/02/2021 21:30,31.16024,-1.36618,31.19017481,4.47024,1.30382,4.6565,26.69,-2.67,26.82321755,31.07024,-1.41618,31.10249796,4.47024,1.30382,4.6565,26.6,-2.72,26.73870603
14/02/2021 22:00,29.84128,-1.58796,29.88350061,4.36128,1.27204,4.543,25.48,-2.86,25.6400078,29.77128,-1.62796,29.81575702,4.36128,1.27204,4.543,25.41,-2.9,25.57495064
14/02/2021 22:30,28.24584,-1.61288,28.29185146,4.27584,1.24712,4.454,23.97,-2.86,24.14001864,28.17584,-1.65288,28.22427983,4.27584,1.24712,4.454,23.9,-2.9,24.07529854
14/02/2021 23:00,26.56136,-1.65002,26.61256115,4.25136,1.23998,4.4285,22.31,-2.89,22.49640416,26.49136,-1.70002,26.54585133,4.25136,1.23998,4.4285,22.24,-2.94,22.4334839
14/02/2021 23:30,25.11048,-1.36986,25.14781745,4.08048,1.19014,4.2505,21.03,-2.56,21.18524251,25.00048,-2.23986,25.10061699,4.08048,1.19014,4.2505,20.92,-3.43,21.1993231
15/02/2021 00:00,24.28088,1.68484,24.33926497,3.41088,0.99484,3.553,20.87,0.69,20.88140321,23.44088,-5.90516,24.17324492,3.41088,0.99484,3.553,20.03,-6.9,21.18515754
15/02/2021 00:30,24.3,1.53,24.34811902,2.88,0.84,3,21.42,0.69,21.43111056,23.44,-6.09,24.21821009,2.88,0.84,3,20.56,-6.93,21.69650894
15/02/2021 01:00,25.18984,1.44162,25.23105839,2.67984,0.78162,2.7915,22.51,0.66,22.51967362,24.30984,-6.11838,25.06796551,2.67984,0.78162,2.7915,21.63,-6.9,22.70389614
15/02/2021 01:30,25.06624,1.38182,25.10429872,2.16624,0.63182,2.2565,22.9,0.75,22.91227837,24.17624,-6.15818,24.94822161,2.16624,0.63182,2.2565,22.01,-6.79,23.0335451
15/02/2021 02:00,24.33672,0.73196,24.34772486,1.92672,0.56196,2.007,22.41,0.17,22.41064479,23.46672,-6.55804,24.3658539,1.92672,0.56196,2.007,21.54,-7.12,22.68625134
15/02/2021 02:30,24.198,1.1515,24.22538248,1.788,0.5215,1.8625,22.41,0.63,22.41885367,23.328,-6.5285,24.22430383,1.788,0.5215,1.8625,21.54,-7.05,22.66437954
15/02/2021 03:00,24.00944,1.20442,24.03963054,1.96944,0.57442,2.0515,22.04,0.63,22.04900224,23.12944,-6.47558,24.01882868,1.96944,0.57442,2.0515,21.16,-7.05,22.30354456
15/02/2021 03:30,23.5416,1.0688,23.56584953,1.6416,0.4788,1.71,21.9,0.59,21.90794605,22.6816,-6.6912,23.64798376,1.6416,0.4788,1.71,21.04,-7.17,22.22814657
15/02/2021 04:00,23.22104,0.99572,23.24237847,1.39104,0.40572,1.449,21.83,0.59,21.83797152,22.36104,-6.67428,23.33585489,1.39104,0.40572,1.449,20.97,-7.08,22.13294603
15/02/2021 04:30,23.40784,1.18812,23.43797352,1.46784,0.42812,1.529,21.94,0.76,21.95315923,22.54784,-6.30188,23.4119367,1.46784,0.42812,1.529,21.08,-6.73,22.12824665
15/02/2021 05:00,23.86952,1.46486,23.91442661,1.31952,0.38486,1.3745,22.55,1.08,22.57584771,22.98952,-5.88514,23.73084286,1.31952,0.38486,1.3745,21.67,-6.27,22.55885192
15/02/2021 05:30,24.52576,1.47168,24.56987476,1.20576,0.35168,1.256,23.32,1.12,23.34687988,23.63576,-5.82832,24.34375618,1.20576,0.35168,1.256,22.43,-6.18,23.26579678
15/02/2021 06:00,25.42984,1.75912,25.49061132,1.05984,0.30912,1.104,24.37,1.45,24.41309894,24.51984,-5.45088,25.1184125,1.05984,0.30912,1.104,23.46,-5.76,24.15676303
15/02/2021 06:30,28.49976,0.29868,28.50132505,0.98976,0.28868,1.031,27.51,0.01,27.51000182,28.32976,-1.00132,28.34745039,0.98976,0.28868,1.031,27.34,-1.29,27.37041651
15/02/2021 07:00,32.00584,-0.13288,32.00611584,0.91584,0.26712,0.954,31.09,-0.4,31.09257307,32.25584,3.17712,32.41193153,0.91584,0.26712,0.954,31.34,2.91,31.47481056
15/02/2021 07:30,33.91624,-1.98318,33.97417164,0.84624,0.24682,0.8815,33.07,-2.23,33.1451022,35.57624,9.26682,36.76333507,0.84624,0.24682,0.8815,34.73,9.02,35.88221426
15/02/2021 08:00,35.0956,-3.5917,35.2789094,0.8856,0.2583,0.9225,34.21,-3.85,34.42595823,37.2756,11.7583,39.0861609,0.8856,0.2583,0.9225,36.39,11.5,38.16388476
15/02/2021 08:30,36.3196,-3.0222,36.44512364,1.0896,0.3178,1.135,35.23,-3.34,35.38797112,38.5596,12.4178,40.50980757,1.0896,0.3178,1.135,37.47,12.1,39.37525746
15/02/2021 09:00,37.95432,-2.54124,38.03929951,1.26432,0.36876,1.317,36.69,-2.91,36.80521974,40.25432,12.94876,42.28570283,1.26432,0.36876,1.317,38.99,12.58,40.96921405
15/02/2021 09:30,38.21912,-2.94234,38.33221228,1.80912,0.52766,1.8845,36.41,-3.47,36.57497779,40.79912,14.31766,43.23845026,1.80912,0.52766,1.8845,38.99,13.79,41.35679146
15/02/2021 10:00,38.95432,-4.82374,39.25184727,2.76432,0.80626,2.8795,36.19,-5.63,36.62530546,42.41432,18.27626,46.18437204,2.76432,0.80626,2.8795,39.65,17.47,43.3280902
15/02/2021 10:30,38.72384,-4.86888,39.02873015,3.60384,1.05112,3.754,35.12,-5.92,35.61545732,42.13384,18.42112,45.98475981,3.60384,1.05112,3.754,38.53,17.37,42.2643798
15/02/2021 11:00,38.84896,-4.83822,39.1490749,3.46896,1.01178,3.6135,35.38,-5.85,35.86038064,42.27896,18.48178,46.14202695,3.46896,1.01178,3.6135,38.81,17.47,42.56074482
15/02/2021 11:30,39.50784,-1.15938,39.52484767,9.08784,2.65062,9.4665,30.42,-3.81,30.65766625,42.10784,18.13062,45.84527861,9.08784,2.65062,9.4665,33.02,15.48,36.46849051
15/02/2021 12:00,40.67048,3.11264,40.78941617,18.66048,5.44264,19.438,22.01,-2.33,22.13298444,42.44048,19.02264,46.50865699,18.66048,5.44264,19.438,23.78,13.58,27.38438971
15/02/2021 12:30,40.28968,2.43074,40.36293859,17.65968,5.15074,18.3955,22.63,-2.72,22.79287827,42.05968,18.09074,45.78527662,17.65968,5.15074,18.3955,24.4,12.94,27.61889933
15/02/2021 13:00,40.07344,3.55142,40.23050059,20.23344,5.90142,21.0765,19.84,-2.35,19.97869115,41.74344,19.31142,45.99397488,20.23344,5.90142,21.0765,21.51,13.41,25.34774546
15/02/2021 13:30,40.34152,2.98586,40.45186764,19.63152,5.72586,20.4495,20.71,-2.74,20.89046912,42.06152,18.95586,46.13562716,19.63152,5.72586,20.4495,22.43,13.23,26.04107909
15/02/2021 14:00,39.93312,3.60466,40.09548162,18.87312,5.50466,19.6595,21.06,-1.9,21.14553381,41.58312,18.33466,45.44574376,18.87312,5.50466,19.6595,22.71,12.83,26.08357721
15/02/2021 14:30,38.438,3.8865,38.63398408,12.708,3.7065,13.2375,25.73,0.18,25.73062961,39.338,11.7765,41.06292971,12.708,3.7065,13.2375,26.63,8.07,27.82591957
15/02/2021 15:00,37.35632,3.08476,37.4834682,9.61632,2.80476,10.017,27.74,0.28,27.74141309,38.29632,10.80476,39.79134283,9.61632,2.80476,10.017,28.68,8,29.77486188
15/02/2021 15:30,36.30856,3.32458,36.46044928,9.95856,2.90458,10.3735,26.35,0.42,26.35334704,53.70856,11.46458,54.91853978,9.95856,2.90458,10.3735,43.75,8.56,44.579548
15/02/2021 16:00,6.38592,1.86256,6.652,6.38592,1.86256,6.652,0,0,0,68.00592,10.27256,68.77739922,6.38592,1.86256,6.652,61.62,8.41,62.19125742
15/02/2021 16:30,3.6576,1.0668,3.81,3.6576,1.0668,3.81,0,0,0,72.4676,8.2568,72.9364641,3.6576,1.0668,3.81,68.81,7.19,69.18462401
15/02/2021 17:00,2.41872,0.70546,2.5195,2.41872,0.70546,2.5195,0,0,0,73.92872,4.21546,74.0488065,2.41872,0.70546,2.5195,71.51,3.51,71.59609068
15/02/2021 17:30,1.12464,0.32802,1.1715,1.12464,0.32802,1.1715,0,0,0,71.07464,0.69802,71.07806752,1.12464,0.32802,1.1715,69.95,0.37,69.95097855
15/02/2021 18:00,1.40352,0.40936,1.462,1.40352,0.40936,1.462,0,0,0,76.89352,2.71936,76.94159042,1.40352,0.40936,1.462,75.49,2.31,75.52533482
15/02/2021 18:30,1.42272,0.41496,1.482,1.42272,0.41496,1.482,0,0,0,75.57272,1.52496,75.5881043,1.42272,0.41496,1.482,74.15,1.11,74.15830769
15/02/2021 19:00,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0,0,0,73.14248,1.71364,73.1625515,1.45248,0.42364,1.513,71.69,1.29,71.70160528
15/02/2021 19:30,1.94784,0.56812,2.029,1.94784,0.56812,2.029,0,0,0,70.63784,1.63812,70.65683178,1.94784,0.56812,2.029,68.69,1.07,68.69833331
15/02/2021 20:00,1.78464,0.52052,1.859,1.78464,0.52052,1.859,0,0,0,67.90464,1.17052,67.91472779,1.78464,0.52052,1.859,66.12,0.65,66.12319487
15/02/2021 20:30,1.9608,0.5719,2.0425,1.9608,0.5719,2.0425,0,0,0,66.0408,0.5219,66.04286217,1.9608,0.5719,2.0425,64.08,-0.05,64.08001951
15/02/2021 21:00,1.74288,0.50834,1.8155,1.74288,0.50834,1.8155,0,0,0,63.18288,-0.67166,63.18644991,1.74288,0.50834,1.8155,61.44,-1.18,61.45133034
15/02/2021 21:30,1.77408,0.51744,1.848,1.77408,0.51744,1.848,0,0,0,60.37408,-1.36256,60.3894536,1.77408,0.51744,1.848,58.6,-1.88,58.63014924
15/02/2021 22:00,2.34912,0.68516,2.447,2.34912,0.68516,2.447,0,0,0,56.57912,-2.21484,56.62245435,2.34912,0.68516,2.447,54.23,-2.9,54.30748475
15/02/2021 22:30,2.0352,0.5936,2.12,2.0352,0.5936,2.12,0,0,0,51.6152,-4.3964,51.80209652,2.0352,0.5936,2.12,49.58,-4.99,49.83047762
15/02/2021 23:00,2.99184,0.87262,3.1165,2.99184,0.87262,3.1165,0,0,0,48.38184,-4.40738,48.58217204,2.99184,0.87262,3.1165,45.39,-5.28,45.69606657
15/02/2021 23:30,3.05088,0.88984,3.178,3.05088,0.88984,3.178,0,0,0,45.71088,-4.36016,45.91835739,3.05088,0.88984,3.178,42.66,-5.25,42.98183454
16/02/2021 00:00,2.94336,0.85848,3.066,2.94336,0.85848,3.066,0,0,0,43.84336,-4.49152,44.07282573,2.94336,0.85848,3.066,40.9,-5.35,41.24842421
16/02/2021 00:30,3.03024,0.88382,3.1565,3.03024,0.88382,3.1565,0,0,0,43.39024,-4.78618,43.65341277,3.03024,0.88382,3.1565,40.36,-5.67,40.7563308
16/02/2021 01:00,3.97248,1.15864,4.138,3.97248,1.15864,4.138,0,0,0,44.84248,-4.74136,45.09244401,3.97248,1.15864,4.138,40.87,-5.9,41.29366658
16/02/2021 01:30,4.33968,1.26574,4.5205,4.33968,1.26574,4.5205,0,0,0,45.40968,-4.41426,45.62372989,4.33968,1.26574,4.5205,41.07,-5.68,41.46091292
16/02/2021 02:00,4.28832,1.25076,4.467,4.28832,1.25076,4.467,0,0,0,43.94832,-4.73924,44.20311331,4.28832,1.25076,4.467,39.66,-5.99,40.10979556
16/02/2021 02:30,4.03968,1.17824,4.208,4.03968,1.17824,4.208,0,0,0,43.07968,-5.03176,43.37254244,4.03968,1.17824,4.208,39.04,-6.21,39.53081962
16/02/2021 03:00,3.2808,0.9569,3.4175,3.2808,0.9569,3.4175,0,0,0,42.5908,-5.3231,42.92215789,3.2808,0.9569,3.4175,39.31,-6.28,39.80847272
16/02/2021 03:30,3.00336,0.87598,3.1285,3.00336,0.87598,3.1285,0,0,0,42.09336,-5.66402,42.47272158,3.00336,0.87598,3.1285,39.09,-6.54,39.63331553
16/02/2021 04:00,2.92416,0.85288,3.046,2.92416,0.85288,3.046,0,0,0,41.41416,-5.09712,41.72664953,2.92416,0.85288,3.046,38.49,-5.95,38.94717705
16/02/2021 04:30,3.2112,0.9366,3.345,3.2112,0.9366,3.345,0,0,0,41.3812,-4.6534,41.64202018,3.2112,0.9366,3.345,38.17,-5.59,38.57715645
16/02/2021 05:00,3.60336,1.05098,3.7535,3.60336,1.05098,3.7535,0,0,0,42.35336,-4.05902,42.54741763,3.60336,1.05098,3.7535,38.75,-5.11,39.08547812
16/02/2021 05:30,3.38448,0.98714,3.5255,3.38448,0.98714,3.5255,0,0,0,44.20448,-3.73286,44.36181123,3.38448,0.98714,3.5255,40.82,-4.72,41.09197975
16/02/2021 06:00,3.15024,0.91882,3.2815,3.15024,0.91882,3.2815,0,0,0,46.41024,-3.06118,46.51108685,3.15024,0.91882,3.2815,43.26,-3.98,43.44269789
16/02/2021 06:30,2.10816,0.61488,2.196,2.10816,0.61488,2.196,0,0,0,55.11816,2.33488,55.16759218,2.10816,0.61488,2.196,53.01,1.72,53.03789683
16/02/2021 07:00,1.24128,0.36204,1.293,1.24128,0.36204,1.293,0,0,0,63.13128,6.88204,63.50528316,1.24128,0.36204,1.293,61.89,6.52,62.2324875
16/02/2021 07:30,1.44048,0.42014,1.5005,1.44048,0.42014,1.5005,0,0,0,68.68048,8.53014,69.20817597,1.44048,0.42014,1.5005,67.24,8.11,67.72731871
16/02/2021 08:00,1.5816,0.4613,1.6475,1.5816,0.4613,1.6475,0,0,0,73.0516,11.2813,73.91754861,1.5816,0.4613,1.6475,71.47,10.82,72.28439181
16/02/2021 08:30,2.6472,0.7721,2.7575,2.6472,0.7721,2.7575,0,0,0,75.0272,12.0821,75.99380159,2.6472,0.7721,2.7575,72.38,11.31,73.25831352
16/02/2021 09:00,3.53616,1.03138,3.6835,3.53616,1.03138,3.6835,0,0,0,76.89616,13.33138,78.04322594,3.53616,1.03138,3.6835,73.36,12.3,74.38400097
16/02/2021 09:30,3.15732,0.91876,3.288280633,3.16032,0.92176,3.292,-0.003,-0.003,0.004242641,3.15732,0.91876,3.288280633,3.16032,0.92176,3.292,-0.003,-0.003,0.004242641
16/02/2021 10:00,3.4272,0.9996,3.57,3.4272,0.9996,3.57,0,0,0,77.9372,14.3196,79.24176984,3.4272,0.9996,3.57,74.51,13.32,75.69123133
16/02/2021 10:30,4.23792,1.23606,4.4145,4.23792,1.23606,4.4145,0,0,0,74.02792,12.25606,75.03561785,4.23792,1.23606,4.4145,69.79,11.02,70.65468491
16/02/2021 11:00,4.39344,1.28142,4.5765,4.39344,1.28142,4.5765,0,0,0,76.53344,14.10142,77.82170317,4.39344,1.28142,4.5765,72.14,12.82,73.27026682
16/02/2021 11:30,4.6152,1.3461,4.8075,4.6152,1.3461,4.8075,0,0,0,76.7552,14.6961,78.1494471,4.6152,1.3461,4.8075,72.14,13.35,73.36485603
16/02/2021 12:00,6.45648,1.88314,6.7255,6.45648,1.88314,6.7255,0,0,0,73.18648,13.00314,74.33264764,6.45648,1.88314,6.7255,66.73,11.12,67.6501833
16/02/2021 12:30,7.02144,2.04792,7.314,7.02144,2.04792,7.314,0,0,0,73.60144,13.43792,74.81811053,7.02144,2.04792,7.314,66.58,11.39,67.54723162
