Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/02/2021 13:00,4.93968,1.44074,5.1455,4.93968,1.44074,5.1455,0,0,0,75.51968,13.34074,76.68896538,4.93968,1.44074,5.1455,70.58,11.9,71.57615804
16/02/2021 13:30,5.09808,1.48694,5.3105,5.09808,1.48694,5.3105,0,0,0,75.67808,13.58694,76.88807925,5.09808,1.48694,5.3105,70.58,12.1,71.60968091
16/02/2021 14:00,5.36832,1.56576,5.592,5.36832,1.56576,5.592,0,0,0,76.20832,13.61576,77.41509515,5.36832,1.56576,5.592,70.84,12.05,71.85755423
16/02/2021 14:30,5.66544,1.65242,5.9015,5.66544,1.65242,5.9015,0,0,0,73.17544,11.89242,74.1355156,5.66544,1.65242,5.9015,67.51,10.24,68.28219168
16/02/2021 15:00,5.60256,1.63408,5.836,5.60256,1.63408,5.836,0,0,0,71.52256,11.95408,72.51466485,5.60256,1.63408,5.836,65.92,10.32,66.7229256
16/02/2021 15:30,9.3312,2.7216,9.72,9.3312,2.7216,9.72,0,0,0,68.3712,12.8416,69.56671388,9.3312,2.7216,9.72,59.04,10.12,59.90105174
16/02/2021 16:00,5.79408,1.68994,6.0355,5.79408,1.68994,6.0355,0,0,0,72.60408,11.62994,73.52963985,5.79408,1.68994,6.0355,66.81,9.94,67.54538992
16/02/2021 16:30,4.23696,1.23578,4.4135,4.23696,1.23578,4.4135,0,0,0,74.28696,10.45578,75.01916929,4.23696,1.23578,4.4135,70.05,9.22,70.65416407
16/02/2021 17:00,3.86208,1.12644,4.023,3.86208,1.12644,4.023,0,0,0,74.85208,9.19644,75.41490827,3.86208,1.12644,4.023,70.99,8.07,71.44721828
16/02/2021 17:30,3.3816,0.9863,3.5225,3.3816,0.9863,3.5225,0,0,0,77.5316,8.0363,77.94697631,3.3816,0.9863,3.5225,74.15,7.05,74.48439434
16/02/2021 18:00,4.15968,1.20324,4.330210642,4.15968,1.21324,4.333,0,-0.01,0.01,79.65968,6.46324,79.92144949,4.15968,1.21324,4.333,75.5,5.25,75.68231299
16/02/2021 18:30,3.37152,0.98336,3.512,3.37152,0.98336,3.512,0,0,0,76.53152,4.24336,76.64906821,3.37152,0.98336,3.512,73.16,3.26,73.23259657
16/02/2021 19:00,3.12768,0.91224,3.258,3.12768,0.91224,3.258,0,0,0,73.73768,3.81224,73.83616069,3.12768,0.91224,3.258,70.61,2.9,70.66952738
16/02/2021 19:30,2.2944,0.6692,2.39,2.2944,0.6692,2.39,0,0,0,70.1944,2.6492,70.24437381,2.2944,0.6692,2.39,67.9,1.98,67.92886279
16/02/2021 20:00,3.11472,0.90846,3.2445,3.11472,0.90846,3.2445,0,0,0,67.94472,2.56846,67.99324939,3.11472,0.90846,3.2445,64.83,1.66,64.85124902
16/02/2021 20:30,2.79936,0.81648,2.916,2.79936,0.81648,2.916,0,0,0,66.28936,1.66648,66.31030391,2.79936,0.81648,2.916,63.49,0.85,63.49568962
16/02/2021 21:00,2.83968,0.82824,2.958,2.83968,0.82824,2.958,0,0,0,63.50968,0.73824,63.51397053,2.83968,0.82824,2.958,60.67,-0.09,60.67006675
16/02/2021 21:30,2.9808,0.8694,3.105,2.9808,0.8694,3.105,0,0,0,61.1308,0.1694,61.13103471,2.9808,0.8694,3.105,58.15,-0.7,58.15421309
16/02/2021 22:00,2.47824,0.72282,2.5815,2.47824,0.72282,2.5815,0,0,0,57.40824,-1.51718,57.42828445,2.47824,0.72282,2.5815,54.93,-2.24,54.9756537
16/02/2021 22:30,1.94736,0.56798,2.0285,1.94736,0.56798,2.0285,0,0,0,51.84736,-3.94202,51.99700242,1.94736,0.56798,2.0285,49.9,-4.51,50.1033941
16/02/2021 23:00,2.904,0.847,3.025,2.904,0.847,3.025,0,0,0,48.904,-3.983,49.06593019,2.904,0.847,3.025,46,-4.83,46.25287991
16/02/2021 23:30,2.56752,0.74886,2.6745,2.56752,0.74886,2.6745,0,0,0,46.34752,-4.19114,46.53663358,2.56752,0.74886,2.6745,43.78,-4.94,44.05782564
17/02/2021 00:00,2.32704,0.67872,2.424,2.32704,0.67872,2.424,0,0,0,44.26704,-4.72128,44.51810098,2.32704,0.67872,2.424,41.94,-5.4,42.28621052
17/02/2021 00:30,1.82592,0.53256,1.902,1.82592,0.53256,1.902,0,0,0,44.06592,-5.08744,44.35862206,1.82592,0.53256,1.902,42.24,-5.62,42.61222829
17/02/2021 01:00,1.8456,0.5383,1.9225,1.8456,0.5383,1.9225,0,0,0,46.1656,-4.7117,46.40541714,1.8456,0.5383,1.9225,44.32,-5.25,44.62986556
17/02/2021 01:30,2.14176,0.62468,2.231,2.14176,0.62468,2.231,0,0,0,45.65176,-5.37532,45.96713235,2.14176,0.62468,2.231,43.51,-6,43.92174974
17/02/2021 02:00,2.59488,0.75684,2.703,2.59488,0.75684,2.703,0,0,0,44.54488,-5.35316,44.86538372,2.59488,0.75684,2.703,41.95,-6.11,42.39262436
17/02/2021 02:30,2.58912,0.75516,2.697,2.58912,0.75516,2.697,0,0,0,43.91912,-5.47484,44.25904399,2.58912,0.75516,2.697,41.33,-6.23,41.79691137
17/02/2021 03:00,2.952,0.861,3.075,2.952,0.861,3.075,0,0,0,43.292,-5.519,43.6423719,2.952,0.861,3.075,40.34,-6.38,40.84140056
17/02/2021 03:30,2.65392,0.77406,2.7645,2.65392,0.77406,2.7645,0,0,0,42.53392,-5.54594,42.89395996,2.65392,0.77406,2.7645,39.88,-6.32,40.377677
17/02/2021 04:00,3.18528,0.92904,3.318,3.18528,0.92904,3.318,0,0,0,41.91528,-5.21096,42.23795451,3.18528,0.92904,3.318,38.73,-6.14,39.21367746
17/02/2021 04:30,4.2744,1.2467,4.4525,4.2744,1.2467,4.4525,0,0,0,41.9444,-4.4133,42.17593992,4.2744,1.2467,4.4525,37.67,-5.66,38.09284053
17/02/2021 05:00,4.104,1.197,4.275,4.104,1.197,4.275,0,0,0,43.254,-3.513,43.3964248,4.104,1.197,4.275,39.15,-4.71,39.43230402
17/02/2021 05:30,3.31392,0.96656,3.452,3.31392,0.96656,3.452,0,0,0,44.78392,-3.63344,44.93107362,3.31392,0.96656,3.452,41.47,-4.6,41.72434421
17/02/2021 06:00,3.10656,0.90608,3.236,3.10656,0.90608,3.236,0,0,0,46.41656,-3.10392,46.5202253,3.10656,0.90608,3.236,43.31,-4.01,43.49524342
17/02/2021 06:30,3.72864,1.08752,3.884,3.72864,1.08752,3.884,0,0,0,55.85864,2.90752,55.93425905,3.72864,1.08752,3.884,52.13,1.82,52.1617609
17/02/2021 07:00,3.94272,1.14996,4.107,3.94272,1.14996,4.107,0,0,0,64.36272,7.82996,64.83724238,3.94272,1.14996,4.107,60.42,6.68,60.78814687
17/02/2021 07:30,3.75264,1.09452,3.909,3.75264,1.09452,3.909,0,0,0,69.27264,9.86452,69.97147567,3.75264,1.09452,3.909,65.52,8.77,66.10433647
17/02/2021 08:00,3.7704,1.0997,3.9275,3.7704,1.0997,3.9275,0,0,0,71.9504,11.3797,72.8447502,3.7704,1.0997,3.9275,68.18,10.28,68.95064032
17/02/2021 08:30,4.73952,1.38236,4.937,4.73952,1.38236,4.937,0,0,0,74.16952,13.13236,75.32314768,4.73952,1.38236,4.937,69.43,11.75,70.41723795
17/02/2021 09:00,4.73856,1.38208,4.936,4.73856,1.38208,4.936,0,0,0,75.91856,13.90208,77.18092757,4.73856,1.38208,4.936,71.18,12.52,72.27269747
17/02/2021 09:30,5.91888,1.72634,6.1655,5.91888,1.72634,6.1655,0,0,0,74.57888,14.39634,75.95567094,5.91888,1.72634,6.1655,68.66,12.67,69.81922729
17/02/2021 10:00,8.73936,2.54898,9.1035,8.73936,2.54898,9.1035,0,0,0,72.32936,15.55898,73.98390485,8.73936,2.54898,9.1035,63.59,13.01,64.90722764
17/02/2021 10:30,7.35504,2.14522,7.6615,7.35504,2.14522,7.6615,0,0,0,71.21504,13.30522,72.44729672,7.35504,2.14522,7.6615,63.86,11.16,64.82781193
17/02/2021 11:00,7.26,2.1175,7.5625,7.26,2.1175,7.5625,0,0,0,70.95,13.3375,72.19273791,7.26,2.1175,7.5625,63.69,11.22,64.67073913
17/02/2021 11:30,7.70064,2.24602,8.0215,7.70064,2.24602,8.0215,0,0,0,70.64064,13.79602,71.97520537,7.70064,2.24602,8.0215,62.94,11.55,63.99098452
17/02/2021 12:00,10.16736,2.96548,10.591,10.16736,2.96548,10.591,0,0,0,69.49736,14.38548,70.97059308,10.16736,2.96548,10.591,59.33,11.42,60.4190806
17/02/2021 12:30,9.8352,2.8686,10.245,9.8352,2.8686,10.245,0,0,0,71.3552,13.9786,72.71152471,9.8352,2.8686,10.245,61.52,11.11,62.51513817
17/02/2021 13:00,14.4672,4.2196,15.07,14.4672,4.2196,15.07,0,0,0,66.4672,15.1696,68.17628209,14.4672,4.2196,15.07,52,10.95,53.14040365
17/02/2021 13:30,13.53024,3.94632,14.094,13.53024,3.94632,14.094,0,0,0,66.15024,13.88632,67.59204195,13.53024,3.94632,14.094,52.62,9.94,53.55061157
17/02/2021 14:00,13.11264,3.82452,13.659,13.11264,3.82452,13.659,0,0,0,64.58264,13.40452,65.9590672,13.11264,3.82452,13.659,51.47,9.58,52.35396165
17/02/2021 14:30,9.81648,2.86314,10.2255,9.81648,2.86314,10.2255,0,0,0,66.06648,10.94314,66.96664911,9.81648,2.86314,10.2255,56.25,8.08,56.82736049
17/02/2021 15:00,5.56464,1.62302,5.7965,5.56464,1.62302,5.7965,0,0,0,73.44464,11.39302,74.32305194,5.56464,1.62302,5.7965,67.88,9.77,68.57949621
17/02/2021 15:30,3.66576,1.06918,3.8185,3.66576,1.06918,3.8185,0,0,0,75.86576,11.13918,76.67916843,3.66576,1.06918,3.8185,72.2,10.07,72.89886762
17/02/2021 16:00,3.2496,0.9478,3.385,3.2496,0.9478,3.385,0,0,0,77.8596,11.5478,78.71130158,3.2496,0.9478,3.385,74.61,10.6,75.3592204
17/02/2021 16:30,2.79024,0.81382,2.9065,2.79024,0.81382,2.9065,0,0,0,78.52024,10.45382,79.2130699,2.79024,0.81382,2.9065,75.73,9.64,76.34109313
17/02/2021 17:00,2.8176,0.8218,2.935,2.8176,0.8218,2.935,0,0,0,78.9376,9.6318,79.52305493,2.8176,0.8218,2.935,76.12,8.81,76.62813126
17/02/2021 17:30,3.31584,0.96712,3.454,3.31584,0.96712,3.454,0,0,0,80.89584,8.89712,81.38363271,3.31584,0.96712,3.454,77.58,7.93,77.98423751
17/02/2021 18:00,2.7504,0.8022,2.865,2.7504,0.8022,2.865,0,0,0,79.4304,5.7422,79.63768772,2.7504,0.8022,2.865,76.68,4.94,76.83896147
17/02/2021 18:30,2.79168,0.81424,2.908,2.79168,0.81424,2.908,0,0,0,76.14168,3.35424,76.21552571,2.79168,0.81424,2.908,73.35,2.54,73.39396501
17/02/2021 19:00,2.73744,0.79842,2.8515,2.73744,0.79842,2.8515,0,0,0,74.22744,3.48842,74.30936632,2.73744,0.79842,2.8515,71.49,2.69,71.54059128
17/02/2021 19:30,3.78384,1.10362,3.9415,3.78384,1.10362,3.9415,0,0,0,70.22384,3.10362,70.29239049,3.78384,1.10362,3.9415,66.44,2,66.47009553
17/02/2021 20:00,4.43424,1.29332,4.619,4.43424,1.29332,4.619,0,0,0,66.97424,2.78332,67.03204975,4.43424,1.29332,4.619,62.54,1.49,62.55774692
17/02/2021 20:30,4.91088,1.43234,5.1155,4.91088,1.43234,5.1155,0,0,0,66.04088,2.58234,66.09134823,4.91088,1.43234,5.1155,61.13,1.15,61.14081615
17/02/2021 21:00,4.9656,1.4483,5.1725,4.9656,1.4483,5.1725,0,0,0,63.0456,1.4083,63.0613272,4.9656,1.4483,5.1725,58.08,-0.04,58.08001377
17/02/2021 21:30,5.13072,1.49646,5.3445,5.13072,1.49646,5.3445,0,0,0,60.63072,1.08646,60.64045352,5.13072,1.49646,5.3445,55.5,-0.41,55.50151439
17/02/2021 22:00,5.06832,1.47826,5.2795,5.06832,1.47826,5.2795,0,0,0,56.07832,-0.81174,56.08419471,5.06832,1.47826,5.2795,51.01,-2.29,51.06137679
17/02/2021 22:30,5.14464,1.50052,5.359,5.14464,1.50052,5.359,0,0,0,51.27464,-2.57948,51.33948212,5.14464,1.50052,5.359,46.13,-4.08,46.31007774
17/02/2021 23:00,5.0568,1.4749,5.2675,5.0568,1.4749,5.2675,0,0,0,47.9268,-3.0851,48.02599296,5.0568,1.4749,5.2675,42.87,-4.56,43.11183712
17/02/2021 23:30,5.06448,1.47714,5.2755,5.06448,1.47714,5.2755,0,0,0,44.72448,-3.66286,44.87422038,5.06448,1.47714,5.2755,39.66,-5.14,39.99168914
18/02/2021 00:00,5.00736,1.46048,5.216,5.00736,1.46048,5.216,0,0,0,42.90736,-3.88952,43.08329036,5.00736,1.46048,5.216,37.9,-5.35,38.27574297
18/02/2021 00:30,5.11872,1.49296,5.332,5.11872,1.49296,5.332,0,0,0,42.79872,-4.01704,42.98682407,5.11872,1.49296,5.332,37.68,-5.51,38.0807366
18/02/2021 01:00,5.17824,1.51032,5.394,5.17824,1.51032,5.394,0,0,0,44.56824,-4.15968,44.76193645,5.17824,1.51032,5.394,39.39,-5.67,39.79599226
18/02/2021 01:30,5.04336,1.47098,5.2535,5.04336,1.47098,5.2535,0,0,0,44.84336,-4.11902,45.03213588,5.04336,1.47098,5.2535,39.8,-5.59,40.19064692
18/02/2021 02:00,4.85424,1.41582,5.0565,4.85424,1.41582,5.0565,0,0,0,43.15424,-4.92418,43.43427194,4.85424,1.41582,5.0565,38.3,-6.34,38.82120039
18/02/2021 02:30,4.74864,1.38502,4.9465,4.74864,1.38502,4.9465,0,0,0,42.92864,-4.86498,43.20342767,4.74864,1.38502,4.9465,38.18,-6.25,38.6881752
18/02/2021 03:00,4.70976,1.37368,4.906,4.70976,1.37368,4.906,0,0,0,42.32976,-4.76632,42.59725799,4.70976,1.37368,4.906,37.62,-6.14,38.11776489
18/02/2021 03:30,4.61856,1.34708,4.811,4.61856,1.34708,4.811,0,0,0,41.10856,-5.09292,41.42283838,4.61856,1.34708,4.811,36.49,-6.44,37.05392962
18/02/2021 04:00,4.73568,1.38124,4.933,4.73568,1.38124,4.933,0,0,0,40.75568,-4.77876,41.03488759,4.73568,1.38124,4.933,36.02,-6.16,36.54293365
18/02/2021 04:30,4.78512,1.39566,4.9845,4.78512,1.39566,4.9845,0,0,0,40.80512,-4.05434,41.00604213,4.78512,1.39566,4.9845,36.02,-5.45,36.42997255
18/02/2021 05:00,4.74336,1.38348,4.941,4.74336,1.38348,4.941,0,0,0,42.24336,-3.21652,42.36564015,4.74336,1.38348,4.941,37.5,-4.6,37.78107992
18/02/2021 05:30,4.75536,1.38698,4.9535,4.75536,1.38698,4.9535,0,0,0,44.16536,-2.81302,44.25485403,4.75536,1.38698,4.9535,39.41,-4.2,39.63316919
18/02/2021 06:00,4.62864,1.35002,4.8215,4.62864,1.35002,4.8215,0,0,0,46.43864,-1.98998,46.48125757,4.62864,1.35002,4.8215,41.81,-3.34,41.94319611
18/02/2021 06:30,4.66704,1.36122,4.8615,4.66704,1.36122,4.8615,0,0,0,53.77704,2.66122,53.84284654,4.66704,1.36122,4.8615,49.11,1.3,49.12720326
18/02/2021 07:00,4.76688,1.39034,4.9655,4.76688,1.39034,4.9655,0,0,0,60.04688,7.00034,60.45355703,4.76688,1.39034,4.9655,55.28,5.61,55.56393165
18/02/2021 07:30,4.70832,1.37326,4.9045,4.70832,1.37326,4.9045,0,0,0,67.11832,9.34326,67.76551768,4.70832,1.37326,4.9045,62.41,7.97,62.91684194
18/02/2021 08:00,4.94784,1.44312,5.154,4.94784,1.44312,5.154,0,0,0,69.67784,10.81312,70.51187809,4.94784,1.44312,5.154,64.73,9.37,65.40466191
18/02/2021 08:30,5.4792,1.5981,5.7075,5.4792,1.5981,5.7075,0,0,0,72.6692,12.6081,73.75484265,5.4792,1.5981,5.7075,67.19,11.01,68.08609403
18/02/2021 09:00,5.36544,1.56492,5.589,5.36544,1.56492,5.589,0,0,0,75.41544,13.60492,76.63277653,5.36544,1.56492,5.589,70.05,12.04,71.07717003
18/02/2021 09:30,5.20512,1.51816,5.422,5.20512,1.51816,5.422,0,0,0,76.02512,13.64816,77.24047606,5.20512,1.51816,5.422,70.82,12.13,71.85129992
18/02/2021 10:00,3.55824,1.03782,3.7065,3.55824,1.03782,3.7065,0,0,0,78.66824,13.95782,79.89688807,3.55824,1.03782,3.7065,75.11,12.92,76.21311239
18/02/2021 10:30,4.67808,1.36444,4.873,4.67808,1.36444,4.873,0,0,0,77.03808,13.98444,78.29706465,4.67808,1.36444,4.873,72.36,12.62,73.4522566
18/02/2021 11:00,5.2008,1.5169,5.4175,5.2008,1.5169,5.4175,0,0,0,76.2608,14.1369,77.5600513,5.2008,1.5169,5.4175,71.06,12.62,72.1719336
18/02/2021 11:30,7.9848,2.3289,8.3175,7.9848,2.3289,8.3175,0,0,0,73.3248,15.0589,74.85517193,7.9848,2.3289,8.3175,65.34,12.73,66.56852484
18/02/2021 12:00,9.37536,2.73448,9.766,9.37536,2.73448,9.766,0,0,0,73.67536,15.92448,75.37670552,9.37536,2.73448,9.766,64.3,13.19,65.63890691
18/02/2021 12:30,17.28912,5.04266,18.0095,17.28912,5.04266,18.0095,0,0,0,67.53912,17.98266,69.89212253,17.28912,5.04266,18.0095,50.25,12.94,51.88936404
18/02/2021 13:00,16.68576,4.86668,17.381,16.68576,4.86668,17.381,0,0,0,65.84576,16.17668,67.80375422,16.68576,4.86668,17.381,49.16,11.31,50.44424348
18/02/2021 13:30,18.33888,5.34884,19.103,18.33888,5.34884,19.103,0,0,0,63.79888,16.60884,65.92534153,18.33888,5.34884,19.103,45.46,11.26,46.83373997
18/02/2021 14:00,20.77824,6.06032,21.644,20.77824,6.06032,21.644,0,0,0,61.44824,17.57032,63.91089378,20.77824,6.06032,21.644,40.67,11.51,42.26735147
18/02/2021 14:30,14.75088,4.30234,15.3655,14.75088,4.30234,15.3655,0,0,0,62.88088,13.99234,64.41886873,14.75088,4.30234,15.3655,48.13,9.69,49.09575338
18/02/2021 15:00,15.912,4.641,16.575,15.912,4.641,16.575,0,0,0,61.982,14.461,63.64659335,15.912,4.641,16.575,46.07,9.82,47.10496046
18/02/2021 15:30,12.5688,3.6659,13.0925,12.5688,3.6659,13.0925,0,0,0,65.5788,13.0359,66.8619002,12.5688,3.6659,13.0925,53.01,9.37,53.83174714
18/02/2021 16:00,7.59216,2.21438,7.9085,7.59216,2.21438,7.9085,0,0,0,71.07216,11.36438,71.97500302,7.59216,2.21438,7.9085,63.48,9.15,64.13604993
18/02/2021 16:30,7.66512,2.23566,7.9845,7.66512,2.23566,7.9845,0,0,0,72.63512,11.01566,73.46567513,7.66512,2.23566,7.9845,64.97,8.78,65.56057733
18/02/2021 17:00,5.8656,1.7108,6.11,5.8656,1.7108,6.11,0,0,0,75.8556,10.0708,76.52119356,5.8656,1.7108,6.11,69.99,8.36,70.4875145
18/02/2021 17:30,4.83072,1.40896,5.032,4.83072,1.40896,5.032,0,0,0,79.45072,8.92896,79.95088014,4.83072,1.40896,5.032,74.62,7.52,74.99796531
18/02/2021 18:00,4.76784,1.39062,4.9665,4.76784,1.39062,4.9665,0,0,0,80.23784,6.85062,80.52975824,4.76784,1.39062,4.9665,75.47,5.46,75.66724853
18/02/2021 18:30,4.91424,1.43332,5.119,4.91424,1.43332,5.119,0,0,0,76.95424,4.75332,77.1009021,4.91424,1.43332,5.119,72.04,3.32,72.11646137
18/02/2021 19:00,4.75728,1.38754,4.9555,4.75728,1.38754,4.9555,0,0,0,74.51728,4.31754,74.64225459,4.75728,1.38754,4.9555,69.76,2.93,69.82150457
18/02/2021 19:30,4.97184,1.45012,5.179,4.97184,1.45012,5.179,0,0,0,70.96184,3.73012,71.05980954,4.97184,1.45012,5.179,65.99,2.28,66.02937604
18/02/2021 20:00,5.18256,1.51158,5.3985,5.18256,1.51158,5.3985,0,0,0,68.06256,2.96158,68.12696258,5.18256,1.51158,5.3985,62.88,1.45,62.89671613
18/02/2021 20:30,5.07264,1.47952,5.284,5.07264,1.47952,5.284,0,0,0,65.91264,1.59952,65.93204514,5.07264,1.47952,5.284,60.84,0.12,60.84011834
18/02/2021 21:00,5.07024,1.47882,5.2815,5.07024,1.47882,5.2815,0,0,0,63.04024,1.06882,63.04930004,5.07024,1.47882,5.2815,57.97,-0.41,57.97144987
18/02/2021 21:30,4.83024,1.40882,5.0315,4.83024,1.40882,5.0315,0,0,0,60.94024,0.06882,60.94027886,4.83024,1.40882,5.0315,56.11,-1.34,56.12599843
18/02/2021 22:00,4.28736,1.25048,4.466,4.28736,1.25048,4.466,0,0,0,57.15736,-1.27952,57.17167982,4.28736,1.25048,4.466,52.87,-2.53,52.93049971
18/02/2021 22:30,4.57488,1.33434,4.7655,4.57488,1.33434,4.7655,0,0,0,52.32488,-2.84566,52.4022027,4.57488,1.33434,4.7655,47.75,-4.18,47.9326079
18/02/2021 23:00,4.61232,1.34526,4.8045,4.61232,1.34526,4.8045,0,0,0,49.14232,-3.41474,49.26081672,4.61232,1.34526,4.8045,44.53,-4.76,44.78368565
18/02/2021 23:30,3.9768,1.1599,4.1425,3.9768,1.1599,4.1425,0,0,0,46.3668,-4.0801,46.54597038,3.9768,1.1599,4.1425,42.39,-5.24,42.71264099
19/02/2021 00:00,4.04688,1.18034,4.2155,4.04688,1.18034,4.2155,0,0,0,44.06688,-4.48966,44.29499926,4.04688,1.18034,4.2155,40.02,-5.67,40.41966477
19/02/2021 00:30,3.16848,0.92414,3.3005,3.16848,0.92414,3.3005,0,0,0,44.38848,-4.88586,44.65656486,3.16848,0.92414,3.3005,41.22,-5.81,41.62744888
19/02/2021 01:00,3.8256,1.1158,3.985,3.8256,1.1158,3.985,0,0,0,46.0156,-4.6942,46.25441554,3.8256,1.1158,3.985,42.19,-5.81,42.58816972
19/02/2021 01:30,3.02208,0.88144,3.148,3.02208,0.88144,3.148,0,0,0,45.85208,-5.27856,46.15491779,3.02208,0.88144,3.148,42.83,-6.16,43.2707118
19/02/2021 02:00,2.8704,0.8372,2.99,2.8704,0.8372,2.99,0,0,0,45.1104,-5.3228,45.42334629,2.8704,0.8372,2.99,42.24,-6.16,42.68680358
19/02/2021 02:30,2.6568,0.7749,2.7675,2.6568,0.7749,2.7675,0,0,0,44.7968,-5.3851,45.11931507,2.6568,0.7749,2.7675,42.14,-6.16,42.58785273
19/02/2021 03:00,2.7408,0.7994,2.855,2.7408,0.7994,2.855,0,0,0,43.6608,-5.5906,44.01727235,2.7408,0.7994,2.855,40.92,-6.39,41.41592085
19/02/2021 03:30,3.1536,0.9198,3.285,3.1536,0.9198,3.285,0,0,0,43.1136,-5.1502,43.42012281,3.1536,0.9198,3.285,39.96,-6.07,40.41839309
19/02/2021 04:00,3.05424,0.89082,3.1815,3.05424,0.89082,3.1815,0,0,0,42.38424,-5.34918,42.72045795,3.05424,0.89082,3.1815,39.33,-6.24,39.82193491
19/02/2021 04:30,3.9696,1.1578,4.135,3.9696,1.1578,4.135,0,0,0,42.6096,-4.2422,42.82025541,3.9696,1.1578,4.135,38.64,-5.4,39.01550461
19/02/2021 05:00,4.32192,1.26056,4.502,4.32192,1.26056,4.502,0,0,0,43.54192,-3.47944,43.68072,4.32192,1.26056,4.502,39.22,-4.74,39.50539204
19/02/2021 05:30,4.476,1.3055,4.6625,4.476,1.3055,4.6625,0,0,0,45.136,-2.9345,45.23129211,4.476,1.3055,4.6625,40.66,-4.24,40.88047456
19/02/2021 06:00,4.83552,1.41036,5.037,4.83552,1.41036,5.037,0,0,0,47.21552,-2.21964,47.26766475,4.83552,1.41036,5.037,42.38,-3.63,42.53517721
19/02/2021 06:30,4.75824,1.38782,4.9565,4.75824,1.38782,4.9565,0,0,0,55.98824,2.80782,56.05860212,4.75824,1.38782,4.9565,51.23,1.42,51.2496761
19/02/2021 07:00,4.96992,1.44956,5.177,4.96992,1.44956,5.177,0,0,0,64.26992,7.87956,64.75113962,4.96992,1.44956,5.177,59.3,6.43,59.64758922
19/02/2021 07:30,4.44336,1.29598,4.6285,4.44336,1.29598,4.6285,0,0,0,69.47336,9.86598,70.17040196,4.44336,1.29598,4.6285,65.03,8.57,65.59226936
19/02/2021 08:00,4.75968,1.38824,4.958,4.75968,1.38824,4.958,0,0,0,71.69968,11.21824,72.5719851,4.75968,1.38824,4.958,66.94,9.83,67.65790789
19/02/2021 08:30,5.60784,1.63562,5.8415,5.60784,1.63562,5.8415,0,0,0,74.25784,12.50562,75.30350147,5.60784,1.63562,5.8415,68.65,10.87,69.50524728
19/02/2021 09:00,6.03552,1.76036,6.287,6.03552,1.76036,6.287,0,0,0,76.77552,13.48036,77.94998767,6.03552,1.76036,6.287,70.74,11.72,71.70429555
19/02/2021 09:30,6.54672,1.90946,6.8195,6.54672,1.90946,6.8195,0,0,0,78.64672,14.42946,79.959464,6.54672,1.90946,6.8195,72.1,12.52,73.17896146
19/02/2021 10:00,7.06368,2.06024,7.358,7.06368,2.06024,7.358,0,0,0,77.79368,14.77024,79.18343664,7.06368,2.06024,7.358,70.73,12.71,71.8629042
19/02/2021 10:30,7.92768,2.31224,8.258,7.92768,2.31224,8.258,0,0,0,76.41768,14.64224,77.807821,7.92768,2.31224,8.258,68.49,12.33,69.59101235
19/02/2021 11:00,7.0824,2.0657,7.3775,7.0824,2.0657,7.3775,0,0,0,76.7124,14.2457,78.02392122,7.0824,2.0657,7.3775,69.63,12.18,70.68726406
19/02/2021 11:30,7.116,2.0755,7.4125,7.116,2.0755,7.4125,0,0,0,76.516,13.0455,77.62012192,7.116,2.0755,7.4125,69.4,10.97,70.26166024
19/02/2021 12:00,7.6416,2.2288,7.96,7.6416,2.2288,7.96,0,0,0,77.4116,13.7788,78.62831007,7.6416,2.2288,7.96,69.77,11.55,70.71955458
19/02/2021 12:30,7.52304,2.19422,7.8365,7.52304,2.19422,7.8365,0,0,0,78.87304,14.01422,80.10839407,7.52304,2.19422,7.8365,71.35,11.82,72.32243704
19/02/2021 13:00,7.2312,2.1091,7.5325,7.2312,2.1091,7.5325,0,0,0,78.2912,13.2591,79.40601822,7.2312,2.1091,7.5325,71.06,11.15,71.92945224
19/02/2021 13:30,7.8456,2.2883,8.1725,7.8456,2.2883,8.1725,0,0,0,76.3356,13.2183,77.47159016,7.8456,2.2883,8.1725,68.49,10.93,69.35665073
19/02/2021 14:00,7.57728,2.21004,7.893,7.57728,2.21004,7.893,0,0,0,76.38728,12.32004,77.37441393,7.57728,2.21004,7.893,68.81,10.11,69.54874693
19/02/2021 14:30,6.91776,2.01768,7.206,6.91776,2.01768,7.206,0,0,0,76.53776,11.56768,77.40697595,6.91776,2.01768,7.206,69.62,9.55,70.2719496
19/02/2021 15:00,6.35424,1.85332,6.619,6.35424,1.85332,6.619,0,0,0,76.02424,10.08332,76.69001506,6.35424,1.85332,6.619,69.67,8.23,70.15441397
19/02/2021 15:30,5.9976,1.7493,6.2475,5.9976,1.7493,6.2475,0,0,0,75.6076,10.0293,76.26988945,5.9976,1.7493,6.2475,69.61,8.28,70.10071683
19/02/2021 16:00,6.13824,1.79032,6.394,6.13824,1.79032,6.394,0,0,0,74.67824,9.91032,75.33295409,6.13824,1.79032,6.394,68.54,8.12,69.01931614
19/02/2021 16:30,5.85312,1.70716,6.097,5.85312,1.70716,6.097,0,0,0,75.34312,9.26716,75.91090821,5.85312,1.70716,6.097,69.49,7.56,69.90002647
19/02/2021 17:00,5.62656,1.64108,5.861,5.62656,1.64108,5.861,0,0,0,76.57656,8.67108,77.06592742,5.62656,1.64108,5.861,70.95,7.03,71.29742913
19/02/2021 17:30,5.54496,1.61728,5.776,5.54496,1.61728,5.776,0,0,0,78.18496,8.09728,78.60314188,5.54496,1.61728,5.776,72.64,6.48,72.92845809
19/02/2021 18:00,5.51664,1.60902,5.7465,5.51664,1.60902,5.7465,0,0,0,78.50664,6.53902,78.7784952,5.51664,1.60902,5.7465,72.99,4.93,73.15630526
19/02/2021 18:30,5.4336,1.5848,5.66,5.4336,1.5848,5.66,0,0,0,74.6836,3.9348,74.78718313,5.4336,1.5848,5.66,69.25,2.35,69.28986217
19/02/2021 19:00,5.46432,1.59376,5.692,5.46432,1.59376,5.692,0,0,0,72.97432,3.94376,73.08080885,5.46432,1.59376,5.692,67.51,2.35,67.55088897
19/02/2021 19:30,5.32128,1.55204,5.543,5.32128,1.55204,5.543,0,0,0,68.88128,3.04204,68.94842088,5.32128,1.55204,5.543,63.56,1.49,63.5774622
19/02/2021 20:00,5.22912,1.52516,5.447,5.22912,1.52516,5.447,0,0,0,65.53912,2.43516,65.58434458,5.22912,1.52516,5.447,60.31,0.91,60.31686497
19/02/2021 20:30,5.1,1.4875,5.3125,5.1,1.4875,5.3125,0,0,0,63.8,1.0075,63.80795449,5.1,1.4875,5.3125,58.7,-0.48,58.70196249
19/02/2021 21:00,4.99296,1.45628,5.201,4.99296,1.45628,5.201,0,0,0,61.80296,0.37628,61.80410546,4.99296,1.45628,5.201,56.81,-1.08,56.82026487
19/02/2021 21:30,5.20128,1.51704,5.418,5.20128,1.51704,5.418,0,0,0,58.24128,-0.92296,58.2485927,5.20128,1.51704,5.418,53.04,-2.44,53.09609402
19/02/2021 22:00,5.11776,1.49268,5.331,5.11776,1.49268,5.331,0,0,0,53.04776,-3.43732,53.15900685,5.11776,1.49268,5.331,47.93,-4.93,48.1828787
19/02/2021 22:30,4.9776,1.4518,5.185,4.9776,1.4518,5.185,0,0,0,50.1776,-3.6782,50.31223208,4.9776,1.4518,5.185,45.2,-5.13,45.49018466
19/02/2021 23:00,5.36016,1.56338,5.5835,5.36016,1.56338,5.5835,0,0,0,47.03016,-3.96662,47.19714,5.36016,1.56338,5.5835,41.67,-5.53,42.03533989
19/02/2021 23:30,4.99536,1.45698,5.2035,4.99536,1.45698,5.2035,0,0,0,44.12536,-4.63302,44.36791937,4.99536,1.45698,5.2035,39.13,-6.09,39.60107322
20/02/2021 00:00,4.84608,1.41344,5.048,4.84608,1.41344,5.048,0,0,0,41.38608,-5.53656,41.75477355,4.84608,1.41344,5.048,36.54,-6.95,37.19508166
20/02/2021 00:30,4.5384,1.3237,4.7275,4.5384,1.3237,4.7275,0,0,0,41.4284,-5.5463,41.79801156,4.5384,1.3237,4.7275,36.89,-6.87,37.5242455
20/02/2021 01:00,4.77408,1.39244,4.973,4.77408,1.39244,4.973,0,0,0,43.89408,-4.63756,44.13838717,4.77408,1.39244,4.973,39.12,-6.03,39.58200728
20/02/2021 01:30,4.76352,1.38936,4.962,4.76352,1.38936,4.962,0,0,0,43.43352,-5.05064,43.72618922,4.76352,1.38936,4.962,38.67,-6.44,39.20258282
20/02/2021 02:00,4.99824,1.45782,5.2065,4.99824,1.45782,5.2065,0,0,0,42.28824,-5.26218,42.61438467,4.99824,1.45782,5.2065,37.29,-6.72,37.89066508
20/02/2021 02:30,5.03712,1.46916,5.247,5.03712,1.46916,5.247,0,0,0,41.62712,-5.52084,41.99162766,5.03712,1.46916,5.247,36.59,-6.99,37.25168721
20/02/2021 03:00,5.16576,1.50668,5.381,5.16576,1.50668,5.381,0,0,0,40.77576,-5.15332,41.10011327,5.16576,1.50668,5.381,35.61,-6.66,36.22744402
20/02/2021 03:30,5.00064,1.45852,5.209,5.00064,1.45852,5.209,0,0,0,40.05064,-5.43148,40.41725794,5.00064,1.45852,5.209,35.05,-6.89,35.72078667
20/02/2021 04:00,4.97184,1.44012,5.176208902,4.97184,1.45012,5.179,0,-0.01,0.01,39.09184,-5.71988,39.50808755,4.97184,1.45012,5.179,34.12,-7.17,34.86521619
20/02/2021 04:30,4.16688,1.21534,4.3405,4.16688,1.21534,4.3405,0,0,0,38.75688,-5.68466,39.17155992,4.16688,1.21534,4.3405,34.59,-6.9,35.27149132
20/02/2021 05:00,3.75696,1.09578,3.9135,3.75696,1.09578,3.9135,0,0,0,38.34696,-6.04422,38.82038043,3.75696,1.09578,3.9135,34.59,-7.14,35.31922564
20/02/2021 05:30,3.88224,1.13232,4.044,3.88224,1.13232,4.044,0,0,0,39.01224,-5.46768,39.39353239,3.88224,1.13232,4.044,35.13,-6.6,35.74460659
20/02/2021 06:00,4.2048,1.2264,4.38,4.2048,1.2264,4.38,0,0,0,40.7848,-4.3236,41.01333232,4.2048,1.2264,4.38,36.58,-5.55,36.99863376
20/02/2021 06:30,4.05456,1.18258,4.2235,4.05456,1.18258,4.2235,0,0,0,45.46456,-1.21742,45.48085671,4.05456,1.18258,4.2235,41.41,-2.4,41.47949011
20/02/2021 07:00,3.18816,0.92988,3.321,3.18816,0.92988,3.321,0,0,0,50.40816,0.48988,50.41054034,3.18816,0.92988,3.321,47.22,-0.44,47.22204993
20/02/2021 07:30,3.30384,0.96362,3.4415,3.30384,0.96362,3.4415,0,0,0,51.51384,0.42362,51.51558177,3.30384,0.96362,3.4415,48.21,-0.54,48.21302417
20/02/2021 08:00,4.10304,1.19672,4.274,4.10304,1.19672,4.274,0,0,0,53.46304,1.20672,53.47665677,4.10304,1.19672,4.274,49.36,0.01,49.36000101
20/02/2021 08:30,5.05392,1.47406,5.2645,5.05392,1.47406,5.2645,0,0,0,55.84392,3.05406,55.92736972,5.05392,1.47406,5.2645,50.79,1.58,50.81456976
20/02/2021 09:00,5.30016,1.54588,5.521,5.30016,1.54588,5.521,0,0,0,57.68016,3.63588,57.79464059,5.30016,1.54588,5.521,52.38,2.09,52.42167968
20/02/2021 09:30,5.40288,1.57584,5.628,5.40288,1.57584,5.628,0,0,0,59.31288,3.70584,59.42853678,5.40288,1.57584,5.628,53.91,2.13,53.95206206
20/02/2021 10:00,6.70704,1.95622,6.9865,6.70704,1.95622,6.9865,0,0,0,58.94704,4.11622,59.09058124,6.70704,1.95622,6.9865,52.24,2.16,52.28463637
20/02/2021 10:30,7.67712,2.23916,7.997,7.67712,2.23916,7.997,0,0,0,59.34712,4.81916,59.54246346,7.67712,2.23916,7.997,51.67,2.58,51.73437252
20/02/2021 11:00,9.33744,2.72342,9.7265,9.33744,2.72342,9.7265,0,0,0,57.37744,5.58342,57.64846225,9.33744,2.72342,9.7265,48.04,2.86,48.12505792
20/02/2021 11:30,8.93952,2.60736,9.312,8.93952,2.60736,9.312,0,0,0,56.48952,4.74736,56.68865228,8.93952,2.60736,9.312,47.55,2.14,47.59813127
20/02/2021 12:00,9.89856,2.88708,10.311,9.89856,2.88708,10.311,0,0,0,54.71856,4.67708,54.91808341,9.89856,2.88708,10.311,44.82,1.79,44.85572985
20/02/2021 12:30,10.01712,2.92166,10.4345,10.01712,2.92166,10.4345,0,0,0,55.63712,4.15166,55.79180408,10.01712,2.92166,10.4345,45.62,1.23,45.63657853
20/02/2021 13:00,8.47776,2.47268,8.831,8.47776,2.47268,8.831,0,0,0,56.87776,3.18268,56.96673621,8.47776,2.47268,8.831,48.4,0.71,48.40520736
20/02/2021 13:30,7.84848,2.28914,8.1755,7.84848,2.28914,8.1755,0,0,0,57.62848,1.86914,57.65878417,7.84848,2.28914,8.1755,49.78,-0.42,49.78177176
20/02/2021 14:00,8.25216,2.40688,8.596,8.25216,2.40688,8.596,0,0,0,52.97216,-0.35312,52.97333696,8.25216,2.40688,8.596,44.72,-2.76,44.805089
20/02/2021 14:30,8.20128,2.39204,8.543,8.20128,2.39204,8.543,0,0,0,51.11128,-1.23796,51.12627004,8.20128,2.39204,8.543,42.91,-3.63,43.06326741
20/02/2021 15:00,8.64096,2.52028,9.001,8.64096,2.52028,9.001,0,0,0,49.87096,-1.47972,49.89290754,8.64096,2.52028,9.001,41.23,-4,41.42357903
20/02/2021 15:30,8.72832,2.54576,9.092,8.72832,2.54576,9.092,0,0,0,49.10832,-1.84424,49.14293758,8.72832,2.54576,9.092,40.38,-4.39,40.61793323
20/02/2021 16:00,6.64032,1.93676,6.917,6.64032,1.93676,6.917,0,0,0,51.59032,-2.20324,51.63734486,6.64032,1.93676,6.917,44.95,-4.14,45.14024922
20/02/2021 16:30,5.916,1.7255,6.1625,5.916,1.7255,6.1625,0,0,0,53.286,-2.5845,53.34864043,5.916,1.7255,6.1625,47.37,-4.31,47.56567039
20/02/2021 17:00,5.6904,1.6597,5.9275,5.6904,1.6597,5.9275,0,0,0,55.5404,-2.4803,55.59575452,5.6904,1.6597,5.9275,49.85,-4.14,50.02161633
20/02/2021 17:30,5.34912,1.56016,5.572,5.34912,1.56016,5.572,0,0,0,60.36912,-1.88984,60.39869324,5.34912,1.56016,5.572,55.02,-3.45,55.1280591
20/02/2021 18:00,5.3688,1.5559,5.589708244,5.3688,1.5659,5.5925,0,-0.01,0.01,63.6588,-1.7041,63.68160468,5.3688,1.5659,5.5925,58.29,-3.27,58.38164951
20/02/2021 18:30,5.47632,1.59726,5.7045,5.47632,1.59726,5.7045,0,0,0,64.68632,-1.60274,64.70617259,5.47632,1.59726,5.7045,59.21,-3.2,59.29640883
20/02/2021 19:00,5.532,1.6135,5.7625,5.532,1.6135,5.7625,0,0,0,63.512,-1.4565,63.52869852,5.532,1.6135,5.7625,57.98,-3.07,58.06122028
20/02/2021 19:30,5.47104,1.59572,5.699,5.47104,1.59572,5.699,0,0,0,59.84104,-2.47428,59.89217086,5.47104,1.59572,5.699,54.37,-4.07,54.52212212
20/02/2021 20:00,5.50272,1.60496,5.732,5.50272,1.60496,5.732,0,0,0,57.57272,-2.68504,57.63529759,5.50272,1.60496,5.732,52.07,-4.29,52.24642572
20/02/2021 20:30,5.45712,1.59166,5.6845,5.45712,1.59166,5.6845,0,0,0,54.90712,-3.42834,55.01404677,5.45712,1.59166,5.6845,49.45,-5.02,49.70415375
20/02/2021 21:00,5.38464,1.57052,5.609,5.38464,1.57052,5.609,0,0,0,52.73464,-4.01948,52.88760228,5.38464,1.57052,5.609,47.35,-5.59,47.67882759
20/02/2021 21:30,5.23152,1.52586,5.4495,5.23152,1.52586,5.4495,0,0,0,50.56152,-4.39414,50.75210115,5.23152,1.52586,5.4495,45.33,-5.92,45.7149352
20/02/2021 22:00,4.83744,1.41092,5.039,4.83744,1.41092,5.039,0,0,0,48.00744,-5.05908,48.27326989,4.83744,1.41092,5.039,43.17,-6.47,43.65214542
20/02/2021 22:30,4.54608,1.32594,4.7355,4.54608,1.32594,4.7355,0,0,0,45.32608,-5.62406,45.67366395,4.54608,1.32594,4.7355,40.78,-6.95,41.36799367
20/02/2021 23:00,4.0392,1.1781,4.2075,4.0392,1.1781,4.2075,0,0,0,43.2292,-5.9019,43.63022068,4.0392,1.1781,4.2075,39.19,-7.08,39.82439579
20/02/2021 23:30,4.2288,1.2334,4.405,4.2288,1.2334,4.405,0,0,0,41.1988,-5.8466,41.61158316,4.2288,1.2334,4.405,36.97,-7.08,37.64182913
21/02/2021 00:00,3.21024,0.93632,3.344,3.21024,0.93632,3.344,0,0,0,39.56024,-5.83368,39.98805336,3.21024,0.93632,3.344,36.35,-6.77,36.97506457
21/02/2021 00:30,3.45744,1.00842,3.6015,3.45744,1.00842,3.6015,0,0,0,39.45744,-5.90158,39.89634341,3.45744,1.00842,3.6015,36,-6.91,36.65716983
21/02/2021 01:00,2.50848,0.73164,2.613,2.50848,0.73164,2.613,0,0,0,40.99848,-6.22836,41.46887786,2.50848,0.73164,2.613,38.49,-6.96,39.11421353
21/02/2021 01:30,2.1672,0.6321,2.2575,2.1672,0.6321,2.2575,0,0,0,40.9272,-6.6579,41.46520628,2.1672,0.6321,2.2575,38.76,-7.29,39.43959559
21/02/2021 02:00,2.4552,0.7161,2.5575,2.4552,0.7161,2.5575,0,0,0,39.2552,-7.0439,39.88216712,2.4552,0.7161,2.5575,36.8,-7.76,37.60927545
21/02/2021 02:30,2.1984,0.6412,2.29,2.1984,0.6412,2.29,0,0,0,38.9984,-6.7188,39.57293868,2.1984,0.6412,2.29,36.8,-7.36,37.52878362
21/02/2021 03:00,1.82928,0.53354,1.9055,1.82928,0.53354,1.9055,0,0,0,38.07928,-6.85646,38.69163487,1.82928,0.53354,1.9055,36.25,-7.39,36.99560244
21/02/2021 03:30,1.6992,0.4956,1.77,1.6992,0.4956,1.77,0,0,0,37.4892,-6.8944,38.11788121,1.6992,0.4956,1.77,35.79,-7.39,36.54498871
21/02/2021 04:00,1.44336,0.42098,1.5035,1.44336,0.42098,1.5035,0,0,0,36.04336,-7.37902,36.79094639,1.44336,0.42098,1.5035,34.6,-7.8,35.4682957
21/02/2021 04:30,1.61616,0.47138,1.6835,1.61616,0.47138,1.6835,0,0,0,35.73616,-7.18862,36.45201488,1.61616,0.47138,1.6835,34.12,-7.66,34.96927223
21/02/2021 05:00,1.78656,0.52108,1.861,1.78656,0.52108,1.861,0,0,0,35.59656,-6.92892,36.26465243,1.78656,0.52108,1.861,33.81,-7.45,34.62107162
21/02/2021 05:30,1.47312,0.42966,1.5345,1.47312,0.42966,1.5345,0,0,0,35.80312,-7.02034,36.48490887,1.47312,0.42966,1.5345,34.33,-7.45,35.12906774
21/02/2021 06:00,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0,0,0,36.342,-7.1815,37.04476895,1.332,0.3885,1.3875,35.01,-7.57,35.81905917
21/02/2021 06:30,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0,0,0,38.60888,-6.72116,39.1895344,1.29888,0.37884,1.353,37.31,-7.1,37.97954844
21/02/2021 07:00,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0,0,0,41.5488,-5.9366,41.97077556,1.3488,0.3934,1.405,40.2,-6.33,40.69531791
21/02/2021 07:30,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0,0,0,43.47776,-5.48732,43.82266874,1.27776,0.37268,1.331,42.2,-5.86,42.6049246
21/02/2021 08:00,1.344,0.392,1.4,1.344,0.392,1.4,0,0,0,45.234,-4.168,45.4256203,1.344,0.392,1.4,43.89,-4.56,44.12624729
21/02/2021 08:30,1.63008,0.47544,1.698,1.63008,0.47544,1.698,0,0,0,47.32008,-3.78456,47.47117932,1.63008,0.47544,1.698,45.69,-4.26,45.88816514
21/02/2021 09:00,2.57472,0.75096,2.682,2.57472,0.75096,2.682,0,0,0,47.45472,-3.37904,47.57487111,2.57472,0.75096,2.682,44.88,-4.13,45.06962724
21/02/2021 09:30,3,0.875,3.125,3,0.875,3.125,0,0,0,48.79,-2.965,48.88000946,3,0.875,3.125,45.79,-3.84,45.95073122
21/02/2021 10:00,3.3432,0.9751,3.4825,3.3432,0.9751,3.4825,0,0,0,50.5132,-2.3049,50.56575856,3.3432,0.9751,3.4825,47.17,-3.28,47.28390107
21/02/2021 10:30,3.01392,0.87906,3.1395,3.01392,0.87906,3.1395,0,0,0,52.11392,-2.01094,52.15270403,3.01392,0.87906,3.1395,49.1,-2.89,49.1849784
21/02/2021 11:00,2.53728,0.74004,2.643,2.53728,0.74004,2.643,0,0,0,54.07728,-1.87996,54.1099479,2.53728,0.74004,2.643,51.54,-2.62,51.60654997
21/02/2021 11:30,3.55056,1.03558,3.6985,3.55056,1.03558,3.6985,0,0,0,54.45056,-1.17442,54.4632238,3.55056,1.03558,3.6985,50.9,-2.21,50.94795482
21/02/2021 12:00,3.13488,0.91434,3.2655,3.13488,0.91434,3.2655,0,0,0,56.68488,-0.89566,56.69195558,3.13488,0.91434,3.2655,53.55,-1.81,53.58058044
21/02/2021 12:30,3.02736,0.88298,3.1535,3.02736,0.88298,3.1535,0,0,0,58.57736,-1.04702,58.58671654,3.02736,0.88298,3.1535,55.55,-1.93,55.58351734
21/02/2021 13:00,3.7152,1.0836,3.87,3.7152,1.0836,3.87,0,0,0,57.7252,-1.3064,57.73998091,3.7152,1.0836,3.87,54.01,-2.39,54.06285416
21/02/2021 13:30,6.40752,1.86886,6.6745,6.40752,1.86886,6.6745,0,0,0,55.11752,-0.47114,55.1195336,6.40752,1.86886,6.6745,48.71,-2.34,48.76617373
21/02/2021 14:00,6.21936,1.81398,6.4785,6.21936,1.81398,6.4785,0,0,0,53.06936,-1.38602,53.08745636,6.21936,1.81398,6.4785,46.85,-3.2,46.95915779
21/02/2021 14:30,4.54656,1.32608,4.736,4.54656,1.32608,4.736,0,0,0,53.93656,-1.82392,53.96739005,4.54656,1.32608,4.736,49.39,-3.15,49.49034855
21/02/2021 15:00,7.64928,2.23104,7.968,7.64928,2.23104,7.968,0,0,0,50.52928,-1.05896,50.54037528,7.64928,2.23104,7.968,42.88,-3.29,43.00602865
21/02/2021 15:30,4.77648,1.39314,4.9755,4.77648,1.39314,4.9755,0,0,0,52.15648,-2.31686,52.20791364,4.77648,1.39314,4.9755,47.38,-3.71,47.52503025
21/02/2021 16:00,2.5008,0.7294,2.605,2.5008,0.7294,2.605,0,0,0,55.5708,-3.0706,55.65556933,2.5008,0.7294,2.605,53.07,-3.8,53.2058728
21/02/2021 16:30,2.45904,0.71722,2.5615,2.45904,0.71722,2.5615,0,0,0,57.69904,-2.80278,57.7670736,2.45904,0.71722,2.5615,55.24,-3.52,55.352037
21/02/2021 17:00,1.93776,0.56518,2.0185,1.93776,0.56518,2.0185,0,0,0,59.86776,-2.66482,59.92703858,1.93776,0.56518,2.0185,57.93,-3.23,58.01997759
21/02/2021 17:30,1.14288,0.33334,1.1905,1.14288,0.33334,1.1905,0,0,0,62.60288,-3.02666,62.67600223,1.14288,0.33334,1.1905,61.46,-3.36,61.55177658
21/02/2021 18:00,0.96432,0.28126,1.0045,0.96432,0.28126,1.0045,0,0,0,65.91432,-2.75874,65.9720261,0.96432,0.28126,1.0045,64.95,-3.04,65.02110504
21/02/2021 18:30,0.85344,0.24892,0.889,0.85344,0.24892,0.889,0,0,0,65.56344,-3.40108,65.65159564,0.85344,0.24892,0.889,64.71,-3.65,64.81285829
21/02/2021 19:00,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0,0,0,63.6008,-3.5006,63.69706399,1.0608,0.3094,1.105,62.54,-3.81,62.65594704
21/02/2021 19:30,1.2648,0.3689,1.3175,1.2648,0.3689,1.3175,0,0,0,59.9748,-4.0311,60.11011897,1.2648,0.3689,1.3175,58.71,-4.4,58.87464735
21/02/2021 20:00,0.924,0.2695,0.9625,0.924,0.2695,0.9625,0,0,0,56.964,-4.6205,57.15108325,0.924,0.2695,0.9625,56.04,-4.89,56.25294392
21/02/2021 20:30,0.83664,0.24402,0.8715,0.83664,0.24402,0.8715,0,0,0,55.77664,-4.64598,55.96980168,0.83664,0.24402,0.8715,54.94,-4.89,55.15719083
21/02/2021 21:00,1.24224,0.36232,1.294,1.24224,0.36232,1.294,0,0,0,53.59224,-5.23768,53.84757636,1.24224,0.36232,1.294,52.35,-5.6,52.64867045
21/02/2021 21:30,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,50.79952,-6.06764,51.16060484,1.13952,0.33236,1.187,49.66,-6.4,50.07070601
21/02/2021 22:00,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,47.97224,-6.63268,48.42858923,1.12224,0.32732,1.169,46.85,-6.96,47.36416472
21/02/2021 22:30,1.04688,0.30534,1.0905,1.04688,0.30534,1.0905,0,0,0,45.50688,-6.65466,45.99087548,1.04688,0.30534,1.0905,44.46,-6.96,45.00147998
21/02/2021 23:00,0.98304,0.28672,1.024,0.98304,0.28672,1.024,0,0,0,43.06304,-6.78328,43.59401681,0.98304,0.28672,1.024,42.08,-7.07,42.66979377
21/02/2021 23:30,1.116,0.3255,1.1625,1.116,0.3255,1.1625,0,0,0,40.446,-6.8945,41.02941684,1.116,0.3255,1.1625,39.33,-7.22,39.98721421
22/02/2021 00:00,0.90576,0.26418,0.9435,0.90576,0.26418,0.9435,0,0,0,39.13576,-6.74582,39.71289209,0.90576,0.26418,0.9435,38.23,-7.01,38.86737707
22/02/2021 00:30,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,39.75832,-6.69424,40.3179471,0.80832,0.23576,0.842,38.95,-6.93,39.56169107
22/02/2021 01:00,0.85152,0.24836,0.887,0.85152,0.24836,0.887,0,0,0,41.44152,-6.65164,41.97194175,0.85152,0.24836,0.887,40.59,-6.9,41.17229773
22/02/2021 01:30,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0,41.45976,-6.78632,42.0114965,0.86976,0.25368,0.906,40.59,-7.04,41.19599131
22/02/2021 02:00,0.83424,0.24332,0.869,0.83424,0.24332,0.869,0,0,0,40.45424,-7.33668,41.11413878,0.83424,0.24332,0.869,39.62,-7.58,40.33857707
22/02/2021 02:30,0.912,0.266,0.95,0.912,0.266,0.95,0,0,0,40.052,-7.044,40.66670186,0.912,0.266,0.95,39.14,-7.31,39.81677661
22/02/2021 03:00,0.68976,0.20118,0.7185,0.68976,0.20118,0.7185,0,0,0,39.15976,-7.21882,39.81957013,0.68976,0.20118,0.7185,38.47,-7.42,39.17904159
22/02/2021 03:30,0.74544,0.21742,0.7765,0.74544,0.21742,0.7765,0,0,0,38.55544,-7.28258,39.23720078,0.74544,0.21742,0.7765,37.81,-7.5,38.54667431
22/02/2021 04:00,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,37.9764,-7.3848,38.68775295,0.8064,0.2352,0.84,37.17,-7.62,37.94302703
22/02/2021 04:30,0.92304,0.26922,0.9615,0.92304,0.26922,0.9615,0,0,0,38.39304,-6.43078,38.92788784,0.92304,0.26922,0.9615,37.47,-6.7,38.06429955
22/02/2021 05:00,0.89808,0.26194,0.9355,0.89808,0.26194,0.9355,0,0,0,39.75808,-5.50806,40.13780824,0.89808,0.26194,0.9355,38.86,-5.77,39.28603441
22/02/2021 05:30,0.6888,0.2009,0.7175,0.6888,0.2009,0.7175,0,0,0,41.4088,-5.2391,41.73891333,0.6888,0.2009,0.7175,40.72,-5.44,41.08177211
22/02/2021 06:00,0.63504,0.18522,0.6615,0.63504,0.18522,0.6615,0,0,0,43.41504,-4.73478,43.67246089,0.63504,0.18522,0.6615,42.78,-4.92,43.06198788
22/02/2021 06:30,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,51.5312,-0.8584,51.53834906,0.6912,0.2016,0.72,50.84,-1.06,50.85104915
22/02/2021 07:00,0.59568,0.17374,0.6205,0.59568,0.17374,0.6205,0,0,0,59.92568,4.75374,60.11393489,0.59568,0.17374,0.6205,59.33,4.58,59.50651477
22/02/2021 07:30,0.80304,0.23422,0.8365,0.80304,0.23422,0.8365,0,0,0,64.93304,6.37422,65.24515587,0.80304,0.23422,0.8365,64.13,6.14,64.42326055
22/02/2021 08:00,0.84432,0.24626,0.8795,0.84432,0.24626,0.8795,0,0,0,69.46432,7.74626,69.89489464,0.84432,0.24626,0.8795,68.62,7.5,69.02864912
22/02/2021 08:30,1.37664,0.40152,1.434,1.37664,0.40152,1.434,0,0,0,73.59664,9.85152,74.25306637,1.37664,0.40152,1.434,72.22,9.45,72.83564306
22/02/2021 09:00,1.95216,0.56938,2.0335,1.95216,0.56938,2.0335,0,0,0,76.86216,11.85938,77.77169494,1.95216,0.56938,2.0335,74.91,11.29,75.75600438
22/02/2021 09:30,1.83264,0.53452,1.909,1.83264,0.53452,1.909,0,0,0,77.69264,12.01452,78.61612431,1.83264,0.53452,1.909,75.86,11.48,76.72372514
22/02/2021 10:00,1.78656,0.52108,1.861,1.78656,0.52108,1.861,0,0,0,78.42656,12.86108,79.47410076,1.78656,0.52108,1.861,76.64,12.34,77.62709063
22/02/2021 10:30,2.57616,0.75138,2.6835,2.57616,0.75138,2.6835,0,0,0,77.52616,13.09138,78.62372234,2.57616,0.75138,2.6835,74.95,12.34,75.95905542
22/02/2021 11:00,4.27344,1.24642,4.4515,4.27344,1.24642,4.4515,0,0,0,75.50344,13.96642,76.7843105,4.27344,1.24642,4.4515,71.23,12.72,72.35683313
22/02/2021 11:30,5.42544,1.58242,5.6515,5.42544,1.58242,5.6515,0,0,0,70.28544,12.24242,71.34367473,5.42544,1.58242,5.6515,64.86,10.66,65.73016963
22/02/2021 12:00,7.73952,2.25736,8.062,7.73952,2.25736,8.062,0,0,0,68.17952,12.10736,69.24619205,7.73952,2.25736,8.062,60.44,9.85,61.23737503
22/02/2021 12:30,13.23168,3.85924,13.783,13.23168,3.85924,13.783,0,0,0,65.56168,15.33924,67.33220751,13.23168,3.85924,13.783,52.33,11.48,53.57442767
22/02/2021 13:00,13.00368,3.79274,13.5455,13.00368,3.79274,13.5455,0,0,0,65.58368,14.81274,67.23567765,13.00368,3.79274,13.5455,52.58,11.02,53.72240501
22/02/2021 13:30,6.18912,1.80516,6.447,6.18912,1.80516,6.447,0,0,0,69.97912,12.43516,71.07538561,6.18912,1.80516,6.447,63.79,10.63,64.66962966
22/02/2021 14:00,6.70704,1.95622,6.9865,6.70704,1.95622,6.9865,0,0,0,69.30704,13.09622,70.53351524,6.70704,1.95622,6.9865,62.6,11.14,63.58348528
22/02/2021 14:30,5.5128,1.6079,5.7425,5.5128,1.6079,5.7425,0,0,0,67.5628,10.6179,68.39204445,5.5128,1.6079,5.7425,62.05,9.01,62.70073843
22/02/2021 15:00,5.35008,1.56044,5.573,5.35008,1.56044,5.573,0,0,0,66.40008,10.23044,67.18357334,5.35008,1.56044,5.573,61.05,8.67,61.66256076
22/02/2021 15:30,7.81344,2.27892,8.139,7.81344,2.27892,8.139,0,0,0,64.98344,10.94892,65.89936512,7.81344,2.27892,8.139,57.17,8.67,57.82367854
22/02/2021 16:00,8.57328,2.50054,8.9305,8.57328,2.50054,8.9305,0,0,0,64.42328,10.99054,65.3540433,8.57328,2.50054,8.9305,55.85,8.49,56.49161531
22/02/2021 16:30,4.47168,1.30424,4.658,4.47168,1.30424,4.658,0,0,0,68.16168,9.05424,68.76040927,4.47168,1.30424,4.658,63.69,7.75,64.15978959
22/02/2021 17:00,2.31552,0.67536,2.412,2.31552,0.67536,2.412,0,0,0,70.56552,7.36536,70.94886286,2.31552,0.67536,2.412,68.25,6.69,68.57709968
22/02/2021 17:30,0.94128,0.27454,0.9805,0.94128,0.27454,0.9805,0,0,0,73.52128,5.68454,73.74071201,0.94128,0.27454,0.9805,72.58,5.41,72.7813472
22/02/2021 18:00,0.70896,0.20678,0.7385,0.70896,0.20678,0.7385,0,0,0,74.21896,2.88678,74.27508009,0.70896,0.20678,0.7385,73.51,2.68,73.55883699
22/02/2021 18:30,0.80304,0.23422,0.8365,0.80304,0.23422,0.8365,0,0,0,75.42304,2.71422,75.471862,0.80304,0.23422,0.8365,74.62,2.48,74.6612001
22/02/2021 19:00,1.11408,0.32494,1.1605,1.11408,0.32494,1.1605,0,0,0,74.08408,3.08494,74.14828227,1.11408,0.32494,1.1605,72.97,2.76,73.02217814
22/02/2021 19:30,0.92928,0.27104,0.968,0.92928,0.27104,0.968,0,0,0,69.48928,1.57104,69.50703707,0.92928,0.27104,0.968,68.56,1.3,68.57232386
22/02/2021 20:00,1.02096,0.29778,1.0635,1.02096,0.29778,1.0635,0,0,0,66.97096,0.71778,66.97480639,1.02096,0.29778,1.0635,65.95,0.42,65.95133736
22/02/2021 20:30,1.16592,0.34006,1.2145,1.16592,0.34006,1.2145,0,0,0,65.52592,0.10006,65.5259964,1.16592,0.34006,1.2145,64.36,-0.24,64.36044748
22/02/2021 21:00,1.3032,0.3801,1.3575,1.3032,0.3801,1.3575,0,0,0,62.4132,-0.6499,62.41658357,1.3032,0.3801,1.3575,61.11,-1.03,61.11867963
22/02/2021 21:30,1.20864,0.35252,1.259,1.20864,0.35252,1.259,0,0,0,60.07864,-0.98748,60.08675479,1.20864,0.35252,1.259,58.87,-1.34,58.88524858
22/02/2021 22:00,1.50864,0.44002,1.5715,1.50864,0.44002,1.5715,0,0,0,56.06864,-2.39998,56.11998125,1.50864,0.44002,1.5715,54.56,-2.84,54.63386496
22/02/2021 22:30,2.4192,0.7056,2.52,2.4192,0.7056,2.52,0,0,0,51.3892,-3.7044,51.52254318,2.4192,0.7056,2.52,48.97,-4.41,49.1681706
22/02/2021 23:00,2.30304,0.67172,2.399,2.30304,0.67172,2.399,0,0,0,48.11304,-4.17828,48.29412637,2.30304,0.67172,2.399,45.81,-4.85,46.06602436
22/02/2021 23:30,1.92768,0.56224,2.008,1.92768,0.56224,2.008,0,0,0,44.94768,-4.94776,45.21918029,1.92768,0.56224,2.008,43.02,-5.51,43.37142492
23/02/2021 00:00,1.97568,0.57624,2.058,1.97568,0.57624,2.058,0,0,0,42.64568,-5.60376,43.01227905,1.97568,0.57624,2.058,40.67,-6.18,41.1368606
23/02/2021 00:30,2.17872,0.63546,2.2695,2.17872,0.63546,2.2695,0,0,0,42.66872,-5.72454,43.05101653,2.17872,0.63546,2.2695,40.49,-6.36,40.98645752
23/02/2021 01:00,2.27808,0.66444,2.373,2.27808,0.66444,2.373,0,0,0,43.80808,-6.02556,44.2205297,2.27808,0.66444,2.373,41.53,-6.69,42.06538957
23/02/2021 01:30,2.34048,0.68264,2.438,2.34048,0.68264,2.438,0,0,0,44.03048,-5.87736,44.4210145,2.34048,0.68264,2.438,41.69,-6.56,42.20295843
23/02/2021 02:00,2.1696,0.6328,2.26,2.1696,0.6328,2.26,0,0,0,43.4596,-5.8172,43.84719658,2.1696,0.6328,2.26,41.29,-6.45,41.79074778
23/02/2021 02:30,2.4192,0.7056,2.52,2.4192,0.7056,2.52,0,0,0,42.8792,-5.5744,43.24002461,2.4192,0.7056,2.52,40.46,-6.28,40.9444746
23/02/2021 03:00,2.32512,0.67816,2.422,2.32512,0.67816,2.422,0,0,0,42.21512,-5.60184,42.5851731,2.32512,0.67816,2.422,39.89,-6.28,40.38131375
23/02/2021 03:30,2.60368,0.75524,2.711002951,2.62368,0.76524,2.733,-0.02,-0.01,0.02236068,41.04368,-5.75476,41.4451557,2.62368,0.76524,2.733,38.42,-6.52,38.96930587
23/02/2021 04:00,2.89824,0.84532,3.019,2.89824,0.84532,3.019,0,0,0,40.78824,-5.45468,41.15135546,2.89824,0.84532,3.019,37.89,-6.3,38.41018224
23/02/2021 04:30,3.14976,0.91868,3.281,3.14976,0.91868,3.281,0,0,0,41.22976,-4.48132,41.47258539,3.14976,0.91868,3.281,38.08,-5.4,38.46097243
23/02/2021 05:00,3.82752,1.11636,3.987,3.82752,1.11636,3.987,0,0,0,42.77752,-3.45364,42.91670825,3.82752,1.11636,3.987,38.95,-4.57,39.21718246
23/02/2021 05:30,3.93888,1.14884,4.103,3.93888,1.14884,4.103,0,0,0,44.41888,-3.12116,44.5284015,3.93888,1.14884,4.103,40.48,-4.27,40.70458574
23/02/2021 06:00,4.4352,1.2936,4.62,4.4352,1.2936,4.62,0,0,0,45.8552,-2.5264,45.92474348,4.4352,1.2936,4.62,41.42,-3.82,41.59577863
23/02/2021 06:30,4.16928,1.21604,4.343,4.16928,1.21604,4.343,0,0,0,55.22928,2.26604,55.27574791,4.16928,1.21604,4.343,51.06,1.05,51.07079498
23/02/2021 07:00,4.33536,1.26448,4.516,4.33536,1.26448,4.516,0,0,0,63.24536,7.61448,63.70208684,4.33536,1.26448,4.516,58.91,6.35,59.25124978
23/02/2021 07:30,4.63536,1.35198,4.8285,4.63536,1.35198,4.8285,0,0,0,67.20536,8.76198,67.77413007,4.63536,1.35198,4.8285,62.57,7.41,63.00724562
23/02/2021 08:00,5.41776,1.58018,5.6435,5.41776,1.58018,5.6435,0,0,0,70.77776,10.46018,71.54653504,5.41776,1.58018,5.6435,65.36,8.88,65.96047301
23/02/2021 08:30,5.95776,1.73768,6.206,5.95776,1.73768,6.206,0,0,0,74.20776,12.62768,75.27449732,5.95776,1.73768,6.206,68.25,10.89,69.11334603
23/02/2021 09:00,11.64384,3.39612,12.129,11.64384,3.39612,12.129,0,0,0,68.50384,13.39612,69.80137625,11.64384,3.39612,12.129,56.86,10,57.73265627
23/02/2021 09:30,10.78752,3.14636,11.237,10.78752,3.14636,11.237,0,0,0,70.25752,14.06636,71.65180807,10.78752,3.14636,11.237,59.47,10.92,60.46426465
23/02/2021 10:00,9.96,2.905,10.375,9.96,2.905,10.375,0,0,0,71.92,14.385,73.34449281,9.96,2.905,10.375,61.96,11.48,63.01453801
23/02/2021 10:30,16.25136,4.73998,16.9285,16.25136,4.73998,16.9285,0,0,0,65.92136,16.75998,68.01854625,16.25136,4.73998,16.9285,49.67,12.02,51.10371122
23/02/2021 11:00,21.63408,6.30994,22.5355,21.63408,6.30994,22.5355,0,0,0,60.89408,18.78994,63.72715924,21.63408,6.30994,22.5355,39.26,12.48,41.19584931
23/02/2021 11:30,21.95424,6.40332,22.869,21.95424,6.40332,22.869,0,0,0,60.89424,19.28332,63.87452462,21.95424,6.40332,22.869,38.94,12.88,41.01485097
23/02/2021 12:00,13.9344,4.0642,14.515,13.9344,4.0642,14.515,0,0,0,67.7444,15.9642,69.59999578,13.9344,4.0642,14.515,53.81,11.9,55.11012702
23/02/2021 12:30,9.27408,2.70494,9.6605,9.27408,2.70494,9.6605,0,0,0,73.38408,14.43494,74.79031147,9.27408,2.70494,9.6605,64.11,11.73,65.17426639
