Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/02/2021 13:00,9.01344,2.62892,9.389,9.01344,2.62892,9.389,0,0,0,73.50344,13.95892,74.81715805,9.01344,2.62892,9.389,64.49,11.33,65.47769849
23/02/2021 13:30,6.66096,1.94278,6.9385,6.66096,1.94278,6.9385,0,0,0,76.56096,13.43278,77.73043274,6.66096,1.94278,6.9385,69.9,11.49,70.83805545
23/02/2021 14:00,8.16336,2.38098,8.5035,8.16336,2.38098,8.5035,0,0,0,73.98336,13.35098,75.17836274,8.16336,2.38098,8.5035,65.82,10.97,66.72790496
23/02/2021 14:30,9.71568,2.83374,10.1205,9.71568,2.83374,10.1205,0,0,0,68.72568,12.30374,69.81834365,9.71568,2.83374,10.1205,59.01,9.47,59.76504831
23/02/2021 15:00,9.04032,2.63676,9.417,9.04032,2.63676,9.417,0,0,0,68.11032,11.28676,69.03916745,9.04032,2.63676,9.417,59.07,8.65,59.69997822
23/02/2021 15:30,7.33776,2.14018,7.6435,7.33776,2.14018,7.6435,0,0,0,69.67776,9.80018,70.36358267,7.33776,2.14018,7.6435,62.34,7.66,62.80884651
23/02/2021 16:00,6.07728,1.77254,6.3305,6.07728,1.77254,6.3305,0,0,0,72.52728,9.95254,73.20696276,6.07728,1.77254,6.3305,66.45,8.18,66.95158624
23/02/2021 16:30,5.89632,1.71976,6.142,5.89632,1.71976,6.142,0,0,0,74.89632,9.79976,75.5347208,5.89632,1.71976,6.142,69,8.08,69.47147904
23/02/2021 17:00,5.48592,1.60006,5.7145,5.48592,1.60006,5.7145,0,0,0,77.00592,9.81006,77.62827444,5.48592,1.60006,5.7145,71.52,8.21,71.98968329
23/02/2021 17:30,5.22672,1.52446,5.4445,5.22672,1.52446,5.4445,0,0,0,79.01672,9.03446,79.53152524,5.22672,1.52446,5.4445,73.79,7.51,74.17118174
23/02/2021 18:00,5.1072,1.4896,5.32,5.1072,1.4896,5.32,0,0,0,78.1272,6.1496,78.36885198,5.1072,1.4896,5.32,73.02,4.66,73.16854515
23/02/2021 18:30,5.11296,1.49128,5.326,5.11296,1.49128,5.326,0,0,0,75.81296,3.96128,75.91637928,5.11296,1.49128,5.326,70.7,2.47,70.74313324
23/02/2021 19:00,5.1072,1.4896,5.32,5.1072,1.4896,5.32,0,0,0,72.4972,3.4796,72.58065599,5.1072,1.4896,5.32,67.39,1.99,67.41937555
23/02/2021 19:30,5.19936,1.51648,5.416,5.19936,1.51648,5.416,0,0,0,69.42936,3.04648,69.49616587,5.19936,1.51648,5.416,64.23,1.53,64.24822021
23/02/2021 20:00,5.10048,1.48764,5.313,5.10048,1.48764,5.313,0,0,0,66.80048,2.77764,66.85820378,5.10048,1.48764,5.313,61.7,1.29,61.71348394
23/02/2021 20:30,5.01408,1.46244,5.223,5.01408,1.46244,5.223,0,0,0,64.43408,1.48244,64.45113105,5.01408,1.46244,5.223,59.42,0.02,59.42000337
23/02/2021 21:00,5.22432,1.52376,5.442,5.22432,1.52376,5.442,0,0,0,61.07432,0.40376,61.07565461,5.22432,1.52376,5.442,55.85,-1.12,55.86122895
23/02/2021 21:30,5.27328,1.53804,5.493,5.27328,1.53804,5.493,0,0,0,58.48328,0.05804,58.4833088,5.27328,1.53804,5.493,53.21,-1.48,53.23057862
23/02/2021 22:00,5.15904,1.50472,5.374,5.15904,1.50472,5.374,0,0,0,54.54904,-1.33528,54.56538039,5.15904,1.50472,5.374,49.39,-2.84,49.47158477
23/02/2021 22:30,5.04288,1.47084,5.253,5.04288,1.47084,5.253,0,0,0,49.49288,-3.35916,49.60674477,5.04288,1.47084,5.253,44.45,-4.83,44.71164725
23/02/2021 23:00,5.0352,1.4686,5.245,5.0352,1.4686,5.245,0,0,0,46.1252,-3.8514,46.28571439,5.0352,1.4686,5.245,41.09,-5.32,41.43296393
23/02/2021 23:30,5.01792,1.46356,5.227,5.01792,1.46356,5.227,0,0,0,42.67792,-4.45644,42.90996053,5.01792,1.46356,5.227,37.66,-5.92,38.12246057
24/02/2021 00:00,5.01216,1.46188,5.221,5.01216,1.46188,5.221,0,0,0,41.05216,-4.40812,41.28815039,5.01216,1.46188,5.221,36.04,-5.87,36.51490791
24/02/2021 00:30,4.97376,1.45068,5.181,4.97376,1.45068,5.181,0,0,0,41.18376,-4.58932,41.43867693,4.97376,1.45068,5.181,36.21,-6.04,36.7102942
24/02/2021 01:00,4.8816,1.4238,5.085,4.8816,1.4238,5.085,0,0,0,42.8316,-4.9162,43.1128169,4.8816,1.4238,5.085,37.95,-6.34,38.47594183
24/02/2021 01:30,4.88064,1.42352,5.084,4.88064,1.42352,5.084,0,0,0,42.54064,-5.07648,42.84246376,4.88064,1.42352,5.084,37.66,-6.5,38.21682352
24/02/2021 02:00,4.85952,1.41736,5.062,4.85952,1.41736,5.062,0,0,0,41.93952,-5.12264,42.25121038,4.85952,1.41736,5.062,37.08,-6.54,37.65233061
24/02/2021 02:30,4.7616,1.3888,4.96,4.7616,1.3888,4.96,0,0,0,41.5416,-4.8512,41.82390073,4.7616,1.3888,4.96,36.78,-6.24,37.30557599
24/02/2021 03:00,4.73472,1.38096,4.932,4.73472,1.38096,4.932,0,0,0,40.42472,-4.85904,40.71570037,4.73472,1.38096,4.932,35.69,-6.24,36.23139109
24/02/2021 03:30,4.75872,1.38796,4.957,4.75872,1.38796,4.957,0,0,0,40.05872,-5.02204,40.37229166,4.75872,1.38796,4.957,35.3,-6.41,35.87726439
24/02/2021 04:00,4.656,1.358,4.85,4.656,1.358,4.85,0,0,0,39.256,-5.342,39.61780534,4.656,1.358,4.85,34.6,-6.7,35.24272975
24/02/2021 04:30,4.8144,1.4042,5.015,4.8144,1.4042,5.015,0,0,0,40.1244,-4.4758,40.37326171,4.8144,1.4042,5.015,35.31,-5.88,35.79623584
24/02/2021 05:00,4.75392,1.38656,4.952,4.75392,1.38656,4.952,0,0,0,41.08392,-3.63344,41.2442768,4.75392,1.38656,4.952,36.33,-5.02,36.67518643
24/02/2021 05:30,4.44,1.295,4.625,4.44,1.295,4.625,0,0,0,42.95,-3.335,43.07928417,4.44,1.295,4.625,38.51,-4.63,38.78733041
24/02/2021 06:00,4.30848,1.25664,4.488,4.30848,1.25664,4.488,0,0,0,44.14848,-3.03336,44.25256557,4.30848,1.25664,4.488,39.84,-4.29,40.07030946
24/02/2021 06:30,4.30176,1.25468,4.481,4.30176,1.25468,4.481,0,0,0,53.43176,1.80468,53.46222822,4.30176,1.25468,4.481,49.13,0.55,49.13307847
24/02/2021 07:00,4.82016,1.40588,5.021,4.82016,1.40588,5.021,0,0,0,61.26016,6.93588,61.65155014,4.82016,1.40588,5.021,56.44,5.53,56.71026803
24/02/2021 07:30,4.98672,1.45446,5.1945,4.98672,1.45446,5.1945,0,0,0,66.23672,8.88446,66.82990877,4.98672,1.45446,5.1945,61.25,7.43,61.69900647
24/02/2021 08:00,5.46144,1.59292,5.689,5.46144,1.59292,5.689,0,0,0,68.51144,9.90292,69.22344426,5.46144,1.59292,5.689,63.05,8.31,63.59527184
24/02/2021 08:30,5.5968,1.6324,5.83,5.5968,1.6324,5.83,0,0,0,69.8368,10.2924,70.59116185,5.5968,1.6324,5.83,64.24,8.66,64.82108608
24/02/2021 09:00,6.6144,1.9292,6.89,6.6144,1.9292,6.89,0,0,0,70.7744,11.5292,71.70730889,6.6144,1.9292,6.89,64.16,9.6,64.87422909
24/02/2021 09:30,6.8352,1.9936,7.12,6.8352,1.9936,7.12,0,0,0,70.9952,12.1636,72.0296577,6.8352,1.9936,7.12,64.16,10.17,64.96102293
24/02/2021 10:00,7.57344,2.20892,7.889,7.57344,2.20892,7.889,0,0,0,69.14344,11.46892,70.08816891,7.57344,2.20892,7.889,61.57,9.26,62.26244855
24/02/2021 10:30,8.70864,2.54002,9.0715,8.70864,2.54002,9.0715,0,0,0,64.74864,9.62002,65.45938563,8.70864,2.54002,9.0715,56.04,7.08,56.48546716
24/02/2021 11:00,10.92192,3.18556,11.377,10.92192,3.18556,11.377,0,0,0,62.55192,10.69556,63.4597329,10.92192,3.18556,11.377,51.63,7.51,52.1733361
24/02/2021 11:30,13.07616,3.81388,13.621,13.07616,3.81388,13.621,0,0,0,63.48616,13.23388,64.85081412,13.07616,3.81388,13.621,50.41,9.42,51.28259451
24/02/2021 12:00,13.0944,3.8192,13.64,13.0944,3.8192,13.64,0,0,0,67.4944,15.6692,69.28937769,13.0944,3.8192,13.64,54.4,11.85,55.67569039
24/02/2021 12:30,12.4128,3.6204,12.93,12.4128,3.6204,12.93,0,0,0,68.3428,15.1504,70.00194949,12.4128,3.6204,12.93,55.93,11.53,57.10609249
24/02/2021 13:00,8.32704,2.42872,8.674,8.32704,2.42872,8.674,0,0,0,71.60704,13.40872,72.85164342,8.32704,2.42872,8.674,63.28,10.98,64.22553075
24/02/2021 13:30,7.30464,2.13052,7.609,7.30464,2.13052,7.609,0,0,0,69.15464,11.69052,70.13581461,7.30464,2.13052,7.609,61.85,9.56,62.58447172
24/02/2021 14:00,8.32608,2.42844,8.673,8.32608,2.42844,8.673,0,0,0,69.02608,12.12844,70.08351288,8.32608,2.42844,8.673,60.7,9.7,61.47015536
24/02/2021 14:30,6.85632,1.99976,7.142,6.85632,1.99976,7.142,0,0,0,68.69632,10.97976,69.56823637,6.85632,1.99976,7.142,61.84,8.98,62.48860696
24/02/2021 15:00,7.9512,2.3191,8.2825,7.9512,2.3191,8.2825,0,0,0,66.0712,10.9091,66.96575194,7.9512,2.3191,8.2825,58.12,8.59,58.75136169
24/02/2021 15:30,5.88432,1.71626,6.1295,5.88432,1.71626,6.1295,0,0,0,69.63432,9.83626,70.32560368,5.88432,1.71626,6.1295,63.75,8.12,64.26505193
24/02/2021 16:00,5.66112,1.65116,5.897,5.66112,1.65116,5.897,0,0,0,70.80112,9.66116,71.4572362,5.66112,1.65116,5.897,65.14,8.01,65.63063081
24/02/2021 16:30,5.67264,1.65452,5.909,5.67264,1.65452,5.909,0,0,0,70.65264,8.30452,71.13902299,5.67264,1.65452,5.909,64.98,6.65,65.31939145
24/02/2021 17:00,5.64144,1.64542,5.8765,5.64144,1.64542,5.8765,0,0,0,70.39144,7.46542,70.78620855,5.64144,1.64542,5.8765,64.75,5.82,65.01103676
24/02/2021 17:30,5.03712,1.46916,5.247,5.03712,1.46916,5.247,0,0,0,73.39712,6.47916,73.68254026,5.03712,1.46916,5.247,68.36,5.01,68.54334176
24/02/2021 18:00,4.83744,1.41092,5.039,4.83744,1.41092,5.039,0,0,0,74.96744,4.65092,75.11157113,4.83744,1.41092,5.039,70.13,3.24,70.20480397
24/02/2021 18:30,4.56384,1.33112,4.754,4.56384,1.33112,4.754,0,0,0,73.99384,3.59112,74.0809321,4.56384,1.33112,4.754,69.43,2.26,69.46677263
24/02/2021 19:00,4.23072,1.23396,4.407,4.23072,1.23396,4.407,0,0,0,70.68072,2.86396,70.73871957,4.23072,1.23396,4.407,66.45,1.63,66.46998872
24/02/2021 19:30,3.93024,1.14632,4.094,3.93024,1.14632,4.094,0,0,0,67.29024,2.34632,67.33113408,3.93024,1.14632,4.094,63.36,1.2,63.37136262
24/02/2021 20:00,4.15104,1.21072,4.324,4.15104,1.21072,4.324,0,0,0,64.17104,1.52072,64.18905642,4.15104,1.21072,4.324,60.02,0.31,60.02080056
24/02/2021 20:30,4.51872,1.31796,4.707,4.51872,1.31796,4.707,0,0,0,62.10872,0.71796,62.11286957,4.51872,1.31796,4.707,57.59,-0.6,57.59312546
24/02/2021 21:00,4.59168,1.33924,4.783,4.59168,1.33924,4.783,0,0,0,59.57168,0.12924,59.57182019,4.59168,1.33924,4.783,54.98,-1.21,54.99331323
24/02/2021 21:30,4.51872,1.31796,4.707,4.51872,1.31796,4.707,0,0,0,56.83872,-0.71204,56.84317982,4.51872,1.31796,4.707,52.32,-2.03,52.35936688
24/02/2021 22:00,4.44576,1.29668,4.631,4.44576,1.29668,4.631,0,0,0,52.22576,-2.64332,52.29261084,4.44576,1.29668,4.631,47.78,-3.94,47.9421735
24/02/2021 22:30,4.37568,1.27624,4.558,4.37568,1.27624,4.558,0,0,0,47.68568,-4.37376,47.88584189,4.37568,1.27624,4.558,43.31,-5.65,43.67698021
24/02/2021 23:00,4.32096,1.26028,4.501,4.32096,1.26028,4.501,0,0,0,44.37096,-4.82972,44.6330403,4.32096,1.26028,4.501,40.05,-6.09,40.51037645
24/02/2021 23:30,4.2336,1.2348,4.41,4.2336,1.2348,4.41,0,0,0,41.7536,-5.0652,42.05971189,4.2336,1.2348,4.41,37.52,-6.3,38.04524149
25/02/2021 00:00,3.81024,1.11132,3.969,3.81024,1.11132,3.969,0,0,0,39.94024,-5.18868,40.27586338,3.81024,1.11132,3.969,36.13,-6.3,36.67515371
25/02/2021 00:30,3.37152,0.98336,3.512,3.37152,0.98336,3.512,0,0,0,40.11152,-5.69664,40.5140191,3.37152,0.98336,3.512,36.74,-6.68,37.34233522
25/02/2021 01:00,1.60992,0.46956,1.677,1.60992,0.46956,1.677,0,0,0,41.57992,-6.64044,42.10683069,1.60992,0.46956,1.677,39.97,-7.11,40.59745066
25/02/2021 01:30,0.7776,0.2268,0.81,0.7776,0.2268,0.81,0,0,0,41.4576,-7.0132,42.0466119,0.7776,0.2268,0.81,40.68,-7.24,41.31924491
25/02/2021 02:00,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0,0,0,41.0636,-6.6502,41.59861061,0.9936,0.2898,1.035,40.07,-6.94,40.6665526
25/02/2021 02:30,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0,0,0,40.76408,-6.51756,41.28182175,0.93408,0.27244,0.973,39.83,-6.79,40.40461607
25/02/2021 03:00,1.43808,0.41944,1.498,1.43808,0.41944,1.498,0,0,0,39.71808,-6.42056,40.23368576,1.43808,0.41944,1.498,38.28,-6.84,38.88629579
25/02/2021 03:30,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,38.55256,-6.59592,39.11273505,1.28256,0.37408,1.336,37.27,-6.97,37.91614168
25/02/2021 04:00,1.512,0.441,1.575,1.512,0.441,1.575,0,0,0,38.172,-6.439,38.71126845,1.512,0.441,1.575,36.66,-6.88,37.3
25/02/2021 04:30,1.46208,0.42644,1.523,1.46208,0.42644,1.523,0,0,0,38.93208,-5.73356,39.35200838,1.46208,0.42644,1.523,37.47,-6.16,37.97297065
25/02/2021 05:00,1.34592,0.39256,1.402,1.34592,0.39256,1.402,0,0,0,41.26592,-4.92744,41.55906421,1.34592,0.39256,1.402,39.92,-5.32,40.27292887
25/02/2021 05:30,1.35552,0.39536,1.412,1.35552,0.39536,1.412,0,0,0,43.21552,-4.18464,43.41765057,1.35552,0.39536,1.412,41.86,-4.58,42.10980883
25/02/2021 06:00,1.19904,0.34972,1.249,1.19904,0.34972,1.249,0,0,0,45.58904,-3.41028,45.71641475,1.19904,0.34972,1.249,44.39,-3.76,44.54895846
25/02/2021 06:30,1.09344,0.31892,1.139,1.09344,0.31892,1.139,0,0,0,53.00344,-0.14108,53.00362776,1.09344,0.31892,1.139,51.91,-0.46,51.9120381
25/02/2021 07:00,1.15872,0.33796,1.207,1.15872,0.33796,1.207,0,0,0,60.68872,5.24796,60.91520187,1.15872,0.33796,1.207,59.53,4.91,59.73214378
25/02/2021 07:30,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,65.24568,6.48624,65.56729419,1.01568,0.29624,1.058,64.23,6.19,64.52758325
25/02/2021 08:00,1.70112,0.49616,1.772,1.70112,0.49616,1.772,0,0,0,68.65112,8.87616,69.22255769,1.70112,0.49616,1.772,66.95,8.38,67.47241585
25/02/2021 08:30,2.18496,0.63728,2.276,2.18496,0.63728,2.276,0,0,0,69.99496,9.80728,70.67868962,2.18496,0.63728,2.276,67.81,9.17,68.42722411
25/02/2021 09:00,3.78528,1.10404,3.943,3.78528,1.10404,3.943,0,0,0,67.56528,9.79404,68.27144558,3.78528,1.10404,3.943,63.78,8.69,64.36928227
25/02/2021 09:30,5.02224,1.46482,5.2315,5.02224,1.46482,5.2315,0,0,0,66.75224,10.28482,67.53990722,5.02224,1.46482,5.2315,61.73,8.82,62.35691862
25/02/2021 10:00,5.60352,1.63436,5.837,5.60352,1.63436,5.837,0,0,0,67.16352,11.14436,68.08182708,5.60352,1.63436,5.837,61.56,9.51,62.2902376
25/02/2021 10:30,6.18912,1.80516,6.447,6.18912,1.80516,6.447,0,0,0,66.97912,11.67516,67.98905704,6.18912,1.80516,6.447,60.79,9.87,61.5860455
25/02/2021 11:00,9.42432,2.74876,9.817,9.42432,2.74876,9.817,0,0,0,63.30432,13.11876,64.64935262,9.42432,2.74876,9.817,53.88,10.37,54.86885546
25/02/2021 11:30,14.76528,4.30654,15.3805,14.76528,4.30654,15.3805,0,0,0,59.53528,15.07654,61.41458803,14.76528,4.30654,15.3805,44.77,10.77,46.04721273
25/02/2021 12:00,19.5288,5.6959,20.3425,19.5288,5.6959,20.3425,0,0,0,55.9588,17.5159,58.63611558,19.5288,5.6959,20.3425,36.43,11.82,38.2995731
25/02/2021 12:30,21.86016,6.37588,22.771,21.86016,6.37588,22.771,0,0,0,55.68016,18.19588,58.57789913,21.86016,6.37588,22.771,33.82,11.82,35.82603523
25/02/2021 13:00,22.24752,6.48886,23.1745,22.24752,6.48886,23.1745,0,0,0,52.73752,16.93886,55.39107323,22.24752,6.48886,23.1745,30.49,10.45,32.23108127
25/02/2021 13:30,18.50496,5.39728,19.276,18.50496,5.39728,19.276,0,0,0,54.19496,15.35728,56.32885352,18.50496,5.39728,19.276,35.69,9.96,37.05371371
25/02/2021 14:00,12.48048,3.64014,13.0005,12.48048,3.64014,13.0005,0,0,0,59.71048,12.96014,61.10079092,12.48048,3.64014,13.0005,47.23,9.32,48.14078624
25/02/2021 14:30,11.54208,3.36644,12.023,11.54208,3.36644,12.023,0,0,0,60.13208,12.41644,61.40061097,11.54208,3.36644,12.023,48.59,9.05,49.42560672
25/02/2021 15:00,12.24192,3.57056,12.752,12.24192,3.57056,12.752,0,0,0,58.13192,11.48056,59.25473298,12.24192,3.57056,12.752,45.89,7.91,46.56672847
25/02/2021 15:30,9.07632,2.64726,9.4545,9.07632,2.64726,9.4545,0,0,0,60.14632,9.96726,60.96659808,9.07632,2.64726,9.4545,51.07,7.32,51.59193057
25/02/2021 16:00,9.01104,2.62822,9.3865,9.01104,2.62822,9.3865,0,0,0,60.93104,9.85822,61.72338404,9.01104,2.62822,9.3865,51.92,7.23,52.42098149
25/02/2021 16:30,6.49344,1.89392,6.764,6.49344,1.89392,6.764,0,0,0,63.42344,8.41392,63.97911215,6.49344,1.89392,6.764,56.93,6.52,57.30214045
25/02/2021 17:00,2.93472,0.85596,3.057,2.93472,0.85596,3.057,0,0,0,66.60472,6.35596,66.9073012,2.93472,0.85596,3.057,63.67,5.5,63.9071115
25/02/2021 17:30,1.45776,0.42518,1.5185,1.45776,0.42518,1.5185,0,0,0,69.00776,3.65518,69.10449538,1.45776,0.42518,1.5185,67.55,3.23,67.62717945
25/02/2021 18:00,1.13232,0.33026,1.1795,1.13232,0.33026,1.1795,0,0,0,71.38232,2.21026,71.4165307,1.13232,0.33026,1.1795,70.25,1.88,70.27515137
25/02/2021 18:30,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0,0,0,73.50848,2.50664,73.55120581,1.18848,0.34664,1.238,72.32,2.16,72.35224945
25/02/2021 19:00,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0,0,0,71.94688,2.14284,71.97878371,1.10688,0.32284,1.153,70.84,1.82,70.86337559
25/02/2021 19:30,0.78816,0.22988,0.821,0.78816,0.22988,0.821,0,0,0,68.54816,1.38988,68.56224913,0.78816,0.22988,0.821,67.76,1.16,67.76992843
25/02/2021 20:00,0.64224,0.18732,0.669,0.64224,0.18732,0.669,0,0,0,65.60224,0.23732,65.60266926,0.64224,0.18732,0.669,64.96,0.05,64.96001924
25/02/2021 20:30,0.648,0.189,0.675,0.648,0.189,0.675,0,0,0,63.988,-0.251,63.98849229,0.648,0.189,0.675,63.34,-0.44,63.34152824
25/02/2021 21:00,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,61.8044,-0.4208,61.80583251,0.6144,0.1792,0.64,61.19,-0.6,61.19294159
25/02/2021 21:30,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0,0,0,59.20728,-1.40496,59.22394716,0.73728,0.21504,0.768,58.47,-1.62,58.49243797
25/02/2021 22:00,0.78816,0.22988,0.821,0.78816,0.22988,0.821,0,0,0,54.75816,-3.18012,54.85042616,0.78816,0.22988,0.821,53.97,-3.41,54.07762014
25/02/2021 22:30,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0,0,0,49.5696,-5.4722,49.87073508,0.6096,0.1778,0.635,48.96,-5.65,49.28492772
25/02/2021 23:00,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,45.91536,-5.94052,46.29805678,0.61536,0.17948,0.641,45.3,-6.12,45.71153465
25/02/2021 23:30,0.86112,0.25116,0.897,0.86112,0.25116,0.897,0,0,0,43.16112,-6.59884,43.66264959,0.86112,0.25116,0.897,42.3,-6.85,42.85105016
26/02/2021 00:00,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0,0,0,41.1264,-6.8448,41.69211033,1.0464,0.3052,1.09,40.08,-7.15,40.7127609
26/02/2021 00:30,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,41.48952,-6.93264,42.06473306,1.01952,0.29736,1.062,40.47,-7.23,41.11075042
26/02/2021 01:00,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,43.28464,-6.91448,43.8334358,0.94464,0.27552,0.984,42.34,-7.19,42.94614884
26/02/2021 01:30,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,43.318,-7.056,43.88890817,0.768,0.224,0.8,42.55,-7.28,43.16828581
26/02/2021 02:00,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,42.57752,-7.03864,43.15538973,0.82752,0.24136,0.862,41.75,-7.28,42.37995871
26/02/2021 02:30,0.88128,0.25704,0.918,0.88128,0.25704,0.918,0,0,0,41.66128,-6.96296,42.23914136,0.88128,0.25704,0.918,40.78,-7.22,41.41421012
26/02/2021 03:00,0.7776,0.2268,0.81,0.7776,0.2268,0.81,0,0,0,41.2476,-7.0532,41.84629178,0.7776,0.2268,0.81,40.47,-7.28,41.1195732
26/02/2021 03:30,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,40.92216,-7.07812,41.52978403,0.69216,0.20188,0.721,40.23,-7.28,40.8833866
26/02/2021 04:00,0.64704,0.18872,0.674,0.64704,0.18872,0.674,0,0,0,40.42704,-7.09128,41.04426653,0.64704,0.18872,0.674,39.78,-7.28,40.44065776
26/02/2021 04:30,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,40.7084,-6.1638,41.17239683,0.6384,0.1862,0.665,40.07,-6.35,40.57003081
26/02/2021 05:00,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0,0,0,41.5516,-5.7112,41.94226112,0.6816,0.1988,0.71,40.87,-5.91,41.29509656
26/02/2021 05:30,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,43.80616,-4.99112,44.08957851,0.71616,0.20888,0.746,43.09,-5.2,43.4026278
26/02/2021 06:00,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,46.13848,-4.49336,46.35676456,0.70848,0.20664,0.738,45.43,-4.7,45.6724742
26/02/2021 06:30,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,54.19104,-1.02428,54.20071924,0.67104,0.19572,0.699,53.52,-1.22,53.53390328
26/02/2021 07:00,0.7224,0.2107,0.7525,0.7224,0.2107,0.7525,0,0,0,62.1724,4.9007,62.36524819,0.7224,0.2107,0.7525,61.45,4.69,61.62871571
26/02/2021 07:30,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0,0,0,67.87312,7.21466,68.2554887,1.11312,0.32466,1.1595,66.76,6.89,67.11460124
26/02/2021 08:00,3.09312,0.90216,3.222,3.09312,0.90216,3.222,0,0,0,70.23312,9.79216,70.91246394,3.09312,0.90216,3.222,67.14,8.89,67.72600461
26/02/2021 08:30,5.97456,1.74258,6.2235,5.97456,1.74258,6.2235,0,0,0,69.67456,11.64258,70.64059725,5.97456,1.74258,6.2235,63.7,9.9,64.46471903
26/02/2021 09:00,9.42192,2.74806,9.8145,9.42192,2.74806,9.8145,0,0,0,67.75192,12.98806,68.98559535,9.42192,2.74806,9.8145,58.33,10.24,59.22201027
26/02/2021 09:30,12.69264,3.70202,13.2215,12.69264,3.70202,13.2215,0,0,0,64.42264,14.50202,66.03472669,12.69264,3.70202,13.2215,51.73,10.8,52.84536782
26/02/2021 10:00,15.3984,4.4912,16.04,15.3984,4.4912,16.04,0,0,0,60.4384,15.2212,62.32563777,15.3984,4.4912,16.04,45.04,10.73,46.30048056
26/02/2021 10:30,17.8776,5.2143,18.6225,17.8776,5.2143,18.6225,0,0,0,57.8276,15.6343,59.90377833,17.8776,5.2143,18.6225,39.95,10.42,41.28654623
26/02/2021 11:00,19.33824,5.64032,20.144,19.33824,5.64032,20.144,0,0,0,54.59824,15.96032,56.8832104,19.33824,5.64032,20.144,35.26,10.32,36.7392161
26/02/2021 11:30,20.4504,5.9647,21.3025,20.4504,5.9647,21.3025,0,0,0,54.0404,15.9847,56.35490632,20.4504,5.9647,21.3025,33.59,10.02,35.05265325
26/02/2021 12:00,21.09312,6.15216,21.972,21.09312,6.15216,21.972,0,0,0,52.74312,15.85216,55.07383847,21.09312,6.15216,21.972,31.65,9.7,33.10305877
26/02/2021 12:30,21.02448,6.13214,21.9005,21.02448,6.13214,21.9005,0,0,0,52.30448,15.29214,54.49411137,21.02448,6.13214,21.9005,31.28,9.16,32.59361901
26/02/2021 13:00,17.7288,5.1709,18.4675,17.7288,5.1709,18.4675,0,0,0,55.1488,13.3009,56.73009856,17.7288,5.1709,18.4675,37.42,8.13,38.29299283
26/02/2021 13:30,15.51504,4.52522,16.1615,15.51504,4.52522,16.1615,0,0,0,54.42504,12.37522,55.81425489,15.51504,4.52522,16.1615,38.91,7.85,39.69396176
26/02/2021 14:00,15.75984,4.59662,16.4165,15.75984,4.59662,16.4165,0,0,0,51.48984,11.79662,52.82389485,15.75984,4.59662,16.4165,35.73,7.2,36.44822218
26/02/2021 14:30,16.80576,4.90168,17.506,16.80576,4.90168,17.506,0,0,0,51.41576,11.40168,52.66477649,16.80576,4.90168,17.506,34.61,6.5,35.21508342
26/02/2021 15:00,12.87792,3.75606,13.4145,12.87792,3.75606,13.4145,0,0,0,54.17792,9.27606,54.96628334,12.87792,3.75606,13.4145,41.3,5.52,41.66725813
26/02/2021 15:30,10.66704,3.11122,11.1115,10.66704,3.11122,11.1115,0,0,0,55.02704,8.07122,55.6158226,10.66704,3.11122,11.1115,44.36,4.96,44.63643355
26/02/2021 16:00,7.89312,2.30216,8.222,7.89312,2.30216,8.222,0,0,0,56.27312,6.79216,56.68154437,7.89312,2.30216,8.222,48.38,4.49,48.58790487
26/02/2021 16:30,4.41072,1.28646,4.5945,4.41072,1.28646,4.5945,0,0,0,59.91072,5.01646,60.12037294,4.41072,1.28646,4.5945,55.5,3.73,55.62520022
26/02/2021 17:00,2.31408,0.67494,2.4105,2.31408,0.67494,2.4105,0,0,0,63.02408,3.78494,63.13763086,2.31408,0.67494,2.4105,60.71,3.11,60.78960602
26/02/2021 17:30,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0,0,0,66.82832,3.24076,66.90685226,1.16832,0.34076,1.217,65.66,2.9,65.72401083
26/02/2021 18:00,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,68.17616,1.03888,68.18407486,0.71616,0.20888,0.746,67.46,0.83,67.4651058
26/02/2021 18:30,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0,0,0,69.9284,0.3312,69.92918432,0.5184,0.1512,0.54,69.41,0.18,69.4102334
26/02/2021 19:00,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,69.71544,0.50992,69.71730483,0.44544,0.12992,0.464,69.27,0.38,69.27104229
26/02/2021 19:30,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,67.11528,0.11404,67.11537689,0.42528,0.12404,0.443,66.69,-0.01,66.69000075
26/02/2021 20:00,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,65.21856,-0.14792,65.21872775,0.41856,0.12208,0.436,64.8,-0.27,64.8005625
26/02/2021 20:30,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,63.34856,-0.59792,63.35138169,0.41856,0.12208,0.436,62.93,-0.72,62.93411873
26/02/2021 21:00,0.42048,0.12264,0.438,0.42048,0.12264,0.438,0,0,0,61.70048,-1.56736,61.72038439,0.42048,0.12264,0.438,61.28,-1.69,61.30329926
26/02/2021 21:30,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,57.37392,-3.40344,57.47477795,0.43392,0.12656,0.452,56.94,-3.53,57.04931639
26/02/2021 22:00,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,52.28352,-6.01064,52.62788478,0.44352,0.12936,0.462,51.84,-6.14,52.20234861
26/02/2021 22:30,0.48672,0.14196,0.507,0.48672,0.14196,0.507,0,0,0,49.59672,-6.31804,49.99752258,0.48672,0.14196,0.507,49.11,-6.46,49.53305664
26/02/2021 23:00,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,46.23328,-6.80196,46.73096232,0.47328,0.13804,0.493,45.76,-6.94,46.28327128
26/02/2021 23:30,0.52128,0.15204,0.543,0.52128,0.15204,0.543,0,0,0,44.11128,-6.78796,44.63049881,0.52128,0.15204,0.543,43.59,-6.94,44.13900429
27/02/2021 00:00,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0,0,0,41.8528,-7.1546,42.45992427,0.5328,0.1554,0.555,41.32,-7.31,41.96163128
27/02/2021 00:30,0.58944,0.17192,0.614,0.58944,0.17192,0.614,0,0,0,41.40944,-7.46808,42.07747545,0.58944,0.17192,0.614,40.82,-7.64,41.52880928
27/02/2021 01:00,0.58944,0.17192,0.614,0.58944,0.17192,0.614,0,0,0,42.69944,-7.50808,43.3545089,0.58944,0.17192,0.614,42.11,-7.68,42.8046084
27/02/2021 01:30,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,42.70616,-7.42612,43.34701097,0.59616,0.17388,0.621,42.11,-7.6,42.79032718
27/02/2021 02:00,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0,42.55064,-6.94648,43.11392523,0.56064,0.16352,0.584,41.99,-7.11,42.5877001
27/02/2021 02:30,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,42.02792,-7.10144,42.62366138,0.57792,0.16856,0.602,41.45,-7.27,42.08272092
27/02/2021 03:00,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,41.45136,-7.06252,42.04871502,0.71136,0.20748,0.741,40.74,-7.27,41.38357766
27/02/2021 03:30,0.73344,0.21392,0.764,0.73344,0.21392,0.764,0,0,0,40.44344,-7.34608,41.10519104,0.73344,0.21392,0.764,39.71,-7.56,40.42323218
27/02/2021 04:00,0.90048,0.26264,0.938,0.90048,0.26264,0.938,0,0,0,39.66048,-7.53736,40.37035385,0.90048,0.26264,0.938,38.76,-7.8,39.53704086
27/02/2021 04:30,0.85632,0.24976,0.892,0.85632,0.24976,0.892,0,0,0,39.61632,-7.17024,40.2599696,0.85632,0.24976,0.892,38.76,-7.42,39.46383154
27/02/2021 05:00,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0,39.93184,-6.57488,40.46950571,0.77184,0.22512,0.804,39.16,-6.8,39.74601364
27/02/2021 05:30,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0,0,0,41.0888,-5.9466,41.51688255,0.8688,0.2534,0.905,40.22,-6.2,40.69506604
27/02/2021 06:00,0.88608,0.25844,0.923,0.88608,0.25844,0.923,0,0,0,42.04608,-5.67156,42.42687163,0.88608,0.25844,0.923,41.16,-5.93,41.58497926
27/02/2021 06:30,0.60192,0.17556,0.627,0.60192,0.17556,0.627,0,0,0,47.77192,-1.99444,47.81353502,0.60192,0.17556,0.627,47.17,-2.17,47.21988776
27/02/2021 07:00,0.70032,0.20426,0.7295,0.70032,0.20426,0.7295,0,0,0,52.10032,-0.16574,52.10058362,0.70032,0.20426,0.7295,51.4,-0.37,51.40133169
27/02/2021 07:30,1.13424,0.33082,1.1815,1.13424,0.33082,1.1815,0,0,0,54.56424,0.81082,54.57026403,1.13424,0.33082,1.1815,53.43,0.48,53.43215605
27/02/2021 08:00,2.80944,0.81942,2.9265,2.80944,0.81942,2.9265,0,0,0,56.59944,3.31942,56.69669441,2.80944,0.81942,2.9265,53.79,2.5,53.84806496
27/02/2021 08:30,5.42208,1.58144,5.648,5.42208,1.58144,5.648,0,0,0,56.52208,4.50144,56.70104487,5.42208,1.58144,5.648,51.1,2.92,51.18336058
27/02/2021 09:00,8.58192,2.50306,8.9395,8.58192,2.50306,8.9395,0,0,0,54.76192,5.60306,55.04781706,8.58192,2.50306,8.9395,46.18,3.1,46.28393242
27/02/2021 09:30,12.19056,3.55558,12.6985,12.19056,3.55558,12.6985,0,0,0,52.20056,6.83558,52.64621181,12.19056,3.55558,12.6985,40.01,3.28,40.14422125
27/02/2021 10:00,15.55728,4.53754,16.2055,15.55728,4.53754,16.2055,0,0,0,50.22728,8.45754,50.93436599,15.55728,4.53754,16.2055,34.67,3.92,34.89090569
27/02/2021 10:30,17.89776,5.22018,18.6435,17.89776,5.22018,18.6435,0,0,0,47.53776,9.63018,48.50339156,17.89776,5.22018,18.6435,29.64,4.41,29.96627604
27/02/2021 11:00,18.90864,5.51502,19.6965,18.90864,5.51502,19.6965,0,0,0,47.14864,10.20502,48.24040513,18.90864,5.51502,19.6965,28.24,4.69,28.62680038
27/02/2021 11:30,15.528,4.529,16.175,15.528,4.529,16.175,0,0,0,45.718,8.279,46.46156869,15.528,4.529,16.175,30.19,3.75,30.42200848
27/02/2021 12:00,13.80528,4.02654,14.3805,13.80528,4.02654,14.3805,0,0,0,42.20528,4.56654,42.45160712,13.80528,4.02654,14.3805,28.4,0.54,28.40513334
27/02/2021 12:30,11.78496,3.43728,12.276,11.78496,3.43728,12.276,0,0,0,44.00496,0.60728,44.00915011,11.78496,3.43728,12.276,32.22,-2.83,32.34404582
27/02/2021 13:00,10.73136,3.12998,11.1785,10.73136,3.12998,11.1785,0,0,0,46.41136,-0.21002,46.41183519,10.73136,3.12998,11.1785,35.68,-3.34,35.8359875
27/02/2021 13:30,15.21552,4.43786,15.8495,15.21552,4.43786,15.8495,0,0,0,43.30552,2.00786,43.35204222,15.21552,4.43786,15.8495,28.09,-2.43,28.19491089
27/02/2021 14:00,11.3304,3.3047,11.8025,11.3304,3.3047,11.8025,0,0,0,43.0104,0.3147,43.01155129,11.3304,3.3047,11.8025,31.68,-2.99,31.82078723
27/02/2021 14:30,14.1384,4.1237,14.7275,14.1384,4.1237,14.7275,0,0,0,41.2784,0.2537,41.27917962,14.1384,4.1237,14.7275,27.14,-3.87,27.41453082
27/02/2021 15:00,12.60576,3.67668,13.131,12.60576,3.67668,13.131,0,0,0,40.19576,0.32668,40.19708748,12.60576,3.67668,13.131,27.59,-3.35,27.79263572
27/02/2021 15:30,13.0296,3.8003,13.5725,13.0296,3.8003,13.5725,0,0,0,39.8296,-0.0097,39.82960118,13.0296,3.8003,13.5725,26.8,-3.81,27.06946804
27/02/2021 16:00,9.63024,2.80882,10.0315,9.63024,2.80882,10.0315,0,0,0,42.87024,-1.08118,42.88387142,9.63024,2.80882,10.0315,33.24,-3.89,33.46684479
27/02/2021 16:30,6.28032,1.83176,6.542,6.28032,1.83176,6.542,0,0,0,46.36032,-2.33824,46.41924856,6.28032,1.83176,6.542,40.08,-4.17,40.29634351
27/02/2021 17:00,3.01584,0.87962,3.1415,3.01584,0.87962,3.1415,0,0,0,50.40584,-3.69038,50.54075198,3.01584,0.87962,3.1415,47.39,-4.57,47.60984142
27/02/2021 17:30,1.01424,0.29582,1.0565,1.01424,0.29582,1.0565,0,0,0,56.50424,-4.14418,56.65600909,1.01424,0.29582,1.0565,55.49,-4.44,55.6673486
27/02/2021 18:00,0.49296,0.14378,0.5135,0.49296,0.14378,0.5135,0,0,0,60.71296,-4.24622,60.86126762,0.49296,0.14378,0.5135,60.22,-4.39,60.37980209
27/02/2021 18:30,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,63.40952,-4.14764,63.54502454,0.41952,0.12236,0.437,62.99,-4.27,63.13456264
27/02/2021 19:00,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,63.26952,-4.26764,63.41328656,0.41952,0.12236,0.437,62.85,-4.39,63.00313167
27/02/2021 19:30,0.42048,0.12264,0.438,0.42048,0.12264,0.438,0,0,0,60.67048,-4.90736,60.86862349,0.42048,0.12264,0.438,60.25,-5.03,60.45960139
27/02/2021 20:00,0.42048,0.12264,0.438,0.42048,0.12264,0.438,0,0,0,57.36048,-5.63736,57.63683279,0.42048,0.12264,0.438,56.94,-5.76,57.23059671
27/02/2021 20:30,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,55.5924,-5.7568,55.88967422,0.4224,0.1232,0.44,55.17,-5.88,55.48245939
27/02/2021 21:00,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,53.8824,-5.7168,54.18482105,0.4224,0.1232,0.44,53.46,-5.84,53.77803641
27/02/2021 21:30,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0,51.00336,-6.59652,51.42817134,0.42336,0.12348,0.441,50.58,-6.72,51.02445296
27/02/2021 22:00,0.42624,0.12432,0.444,0.42624,0.12432,0.444,0,0,0,48.72624,-7.04568,49.23299779,0.42624,0.12432,0.444,48.3,-7.17,48.82928322
27/02/2021 22:30,0.43104,0.12572,0.449,0.43104,0.12572,0.449,0,0,0,46.43104,-7.04428,46.96236106,0.43104,0.12572,0.449,46,-7.17,46.55543899
27/02/2021 23:00,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,43.63696,-7.45672,44.26948104,0.45696,0.13328,0.476,43.18,-7.59,43.84199471
27/02/2021 23:30,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,40.77424,-8.14168,41.57914863,0.47424,0.13832,0.494,40.3,-8.28,41.14180842
28/02/2021 00:00,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,38.7556,-8.3642,39.64790503,0.4656,0.1358,0.485,38.29,-8.5,39.22211239
28/02/2021 00:30,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,39.17352,-8.26064,40.0350202,0.44352,0.12936,0.462,38.73,-8.39,39.62833582
28/02/2021 01:00,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,40.63968,-8.42176,41.50312798,0.43968,0.12824,0.458,40.2,-8.55,41.09917882
28/02/2021 01:30,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,40.93736,-8.35952,41.78216149,0.44736,0.13048,0.466,40.49,-8.49,41.37052332
28/02/2021 02:00,0.44448,0.12964,0.463,0.44448,0.12964,0.463,0,0,0,39.85448,-8.53036,40.75716646,0.44448,0.12964,0.463,39.41,-8.66,40.3502627
28/02/2021 02:30,0.43104,0.12572,0.449,0.43104,0.12572,0.449,0,0,0,39.16104,-8.53428,40.080182,0.43104,0.12572,0.449,38.73,-8.66,39.68637676
28/02/2021 03:00,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,38.53432,-8.63624,39.49023245,0.42432,0.12376,0.442,38.11,-8.76,39.10383229
28/02/2021 03:30,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,38.0124,-8.5168,38.95482558,0.4224,0.1232,0.44,37.59,-8.64,38.57016593
28/02/2021 04:00,0.43008,0.12544,0.448,0.43008,0.12544,0.448,0,0,0,37.21008,-8.62456,38.19650624,0.43008,0.12544,0.448,36.78,-8.75,37.80649283
28/02/2021 04:30,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,36.96528,-8.50596,37.93129685,0.42528,0.12404,0.443,36.54,-8.63,37.54528599
28/02/2021 05:00,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,36.79432,-8.41624,37.74460332,0.42432,0.12376,0.442,36.37,-8.54,37.35918227
28/02/2021 05:30,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,37.21528,-8.21596,38.11140334,0.42528,0.12404,0.443,36.79,-8.34,37.72346352
28/02/2021 06:00,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,38.15912,-8.01484,38.99174399,0.42912,0.12516,0.447,37.73,-8.14,38.59808933
28/02/2021 06:30,0.42624,0.12432,0.444,0.42624,0.12432,0.444,0,0,0,40.12624,-7.61568,40.84254789,0.42624,0.12432,0.444,39.7,-7.74,40.44746716
28/02/2021 07:00,0.4632,0.1351,0.4825,0.4632,0.1351,0.4825,0,0,0,42.0632,-6.7149,42.59580585,0.4632,0.1351,0.4825,41.6,-6.85,42.16020043
28/02/2021 07:30,0.97296,0.28378,1.0135,0.97296,0.28378,1.0135,0,0,0,43.59296,-6.09622,44.01715643,0.97296,0.28378,1.0135,42.62,-6.38,43.09488137
28/02/2021 08:00,2.92416,0.85288,3.046,2.92416,0.85288,3.046,0,0,0,43.69416,-4.62712,43.9384781,2.92416,0.85288,3.046,40.77,-5.48,41.13664182
28/02/2021 08:30,5.61648,1.63814,5.8505,5.61648,1.63814,5.8505,0,0,0,43.92648,-3.14186,44.03869809,5.61648,1.63814,5.8505,38.31,-4.78,38.60705246
28/02/2021 09:00,8.83296,2.57628,9.201,8.83296,2.57628,9.201,0,0,0,43.97296,-1.40372,43.99535931,8.83296,2.57628,9.201,35.14,-3.98,35.36467164
28/02/2021 09:30,11.9856,3.4958,12.485,11.9856,3.4958,12.485,0,0,0,43.0956,0.0058,43.09560039,11.9856,3.4958,12.485,31.11,-3.49,31.30514654
28/02/2021 10:00,14.92752,4.35386,15.5495,14.92752,4.35386,15.5495,0,0,0,42.02752,1.50386,42.05441751,14.92752,4.35386,15.5495,27.1,-2.85,27.24944954
28/02/2021 10:30,17.11344,4.99142,17.8265,17.11344,4.99142,17.8265,0,0,0,40.92344,2.93142,41.02829712,17.11344,4.99142,17.8265,23.81,-2.06,23.89894768
28/02/2021 11:00,18.41472,5.37096,19.182,18.41472,5.37096,19.182,0,0,0,39.70472,3.62096,39.86948886,18.41472,5.37096,19.182,21.29,-1.75,21.36180236
28/02/2021 11:30,19.716,5.7505,20.5375,19.716,5.7505,20.5375,0,0,0,39.086,4.1405,39.30469611,19.716,5.7505,20.5375,19.37,-1.61,19.436795
28/02/2021 12:00,19.2624,5.6182,20.065,19.2624,5.6182,20.065,0,0,0,39.3624,4.1182,39.57724226,19.2624,5.6182,20.065,20.1,-1.5,20.15589244
28/02/2021 12:30,20.50656,5.98108,21.361,20.50656,5.98108,21.361,0,0,0,39.26656,4.62108,39.53754057,20.50656,5.98108,21.361,18.76,-1.36,18.80923178
28/02/2021 13:00,20.96112,6.11366,21.8345,20.96112,6.11366,21.8345,0,0,0,38.79112,4.62366,39.06570392,20.96112,6.11366,21.8345,17.83,-1.49,17.89214912
28/02/2021 13:30,20.37264,5.94202,21.2215,20.37264,5.94202,21.2215,0,0,0,38.89264,4.05202,39.10314965,20.37264,5.94202,21.2215,18.52,-1.89,18.61618919
28/02/2021 14:00,19.05504,5.55772,19.849,19.05504,5.55772,19.849,0,0,0,38.33504,3.00772,38.45284998,19.05504,5.55772,19.849,19.28,-2.55,19.4479022
28/02/2021 14:30,17.41344,5.07892,18.139,17.41344,5.07892,18.139,0,0,0,38.56344,1.90892,38.6106576,17.41344,5.07892,18.139,21.15,-3.17,21.38624324
28/02/2021 15:00,15.07536,4.39698,15.7035,15.07536,4.39698,15.7035,0,0,0,39.83536,0.87698,39.84501224,15.07536,4.39698,15.7035,24.76,-3.52,25.00895839
28/02/2021 15:30,12.34896,3.60178,12.8635,12.34896,3.60178,12.8635,0,0,0,42.73896,-0.33822,42.74029825,12.34896,3.60178,12.8635,30.39,-3.94,30.64434206
28/02/2021 16:00,9.07824,2.64782,9.4565,9.07824,2.64782,9.4565,0,0,0,46.19824,-1.61218,46.22636156,9.07824,2.64782,9.4565,37.12,-4.26,37.36364543
28/02/2021 16:30,5.77584,1.68462,6.0165,5.77584,1.68462,6.0165,0,0,0,51.06584,-2.35538,51.12013136,5.77584,1.68462,6.0165,45.29,-4.04,45.46983286
28/02/2021 17:00,3.084,0.8995,3.2125,3.084,0.8995,3.2125,0,0,0,56.704,-2.5905,56.76314215,3.084,0.8995,3.2125,53.62,-3.49,53.73345792
28/02/2021 17:30,1.3944,0.4067,1.4525,1.3944,0.4067,1.4525,0,0,0,61.4244,-3.0833,61.501737,1.3944,0.4067,1.4525,60.03,-3.49,60.13136453
28/02/2021 18:00,0.81552,0.23786,0.8495,0.81552,0.23786,0.8495,0,0,0,63.67552,-3.74214,63.78538594,0.81552,0.23786,0.8495,62.86,-3.98,62.98587143
28/02/2021 18:30,0.76896,0.22428,0.801,0.76896,0.22428,0.801,0,0,0,66.26896,-3.48572,66.3605704,0.76896,0.22428,0.801,65.5,-3.71,65.60498533
28/02/2021 19:00,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,64.71504,-3.70228,64.82085528,0.81504,0.23772,0.849,63.9,-3.94,64.02135269
28/02/2021 19:30,0.77664,0.22652,0.809,0.77664,0.22652,0.809,0,0,0,60.94664,-4.85348,61.13958779,0.77664,0.22652,0.809,60.17,-5.08,60.38406495
28/02/2021 20:00,0.88896,0.25928,0.926,0.88896,0.25928,0.926,0,0,0,58.18896,-5.11072,58.41296538,0.88896,0.25928,0.926,57.3,-5.37,57.55108079
28/02/2021 20:30,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0,0,0,56.80416,-5.17212,57.03913936,1.12416,0.32788,1.171,55.68,-5.5,55.95098212
28/02/2021 21:00,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0,0,0,54.70392,-5.57344,54.98710846,1.15392,0.33656,1.202,53.55,-5.91,53.87513898
28/02/2021 21:30,0.90432,0.26376,0.942,0.90432,0.26376,0.942,0,0,0,51.53432,-6.43624,51.93468324,0.90432,0.26376,0.942,50.63,-6.7,51.07139023
28/02/2021 22:00,1.24512,0.36316,1.297,1.24512,0.36316,1.297,0,0,0,48.99512,-6.94684,49.48515302,1.24512,0.36316,1.297,47.75,-7.31,48.3062998
28/02/2021 22:30,1.07424,0.31332,1.119,1.07424,0.31332,1.119,0,0,0,46.32424,-6.82668,46.82455308,1.07424,0.31332,1.119,45.25,-7.14,45.80984719
28/02/2021 23:00,0.93024,0.27132,0.969,0.93024,0.27132,0.969,0,0,0,43.01024,-7.38868,43.64027196,0.93024,0.27132,0.969,42.08,-7.66,42.77150921
28/02/2021 23:30,0.85728,0.25004,0.893,0.85728,0.25004,0.893,0,0,0,41.07728,-7.25996,41.71390597,0.85728,0.25004,0.893,40.22,-7.51,40.91513779
01/03/2021 00:00,0.73056,0.21308,0.761,0.73056,0.21308,0.761,0,0,0,39.56056,-7.43692,40.25351769,0.73056,0.21308,0.761,38.83,-7.65,39.57639953
01/03/2021 00:30,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0,0,0,40.1212,-7.5034,40.8168066,0.8112,0.2366,0.845,39.31,-7.74,40.06474385
01/03/2021 01:00,0.94176,0.27468,0.981,0.94176,0.27468,0.981,0,0,0,42.05176,-7.30532,42.68159111,0.94176,0.27468,0.981,41.11,-7.58,41.80297238
01/03/2021 01:30,0.92352,0.26936,0.962,0.92352,0.26936,0.962,0,0,0,42.03352,-7.43064,42.68525758,0.92352,0.26936,0.962,41.11,-7.7,41.82489809
01/03/2021 02:00,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0,0,0,41.2408,-7.7406,41.96093985,1.0608,0.3094,1.105,40.18,-8.05,40.97846874
01/03/2021 02:30,0.79392,0.23156,0.827,0.79392,0.23156,0.827,0,0,0,41.19392,-7.41844,41.85656815,0.79392,0.23156,0.827,40.4,-7.65,41.11790972
01/03/2021 03:00,0.87168,0.25424,0.908,0.87168,0.25424,0.908,0,0,0,40.64168,-7.35576,41.30197766,0.87168,0.25424,0.908,39.77,-7.61,40.49154233
01/03/2021 03:30,1.02624,0.29932,1.069,1.02624,0.29932,1.069,0,0,0,40.97624,-7.26068,41.61453735,1.02624,0.29932,1.069,39.95,-7.56,40.65902237
01/03/2021 04:00,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0,0,0,40.6564,-7.3348,41.31273595,1.0464,0.3052,1.09,39.61,-7.64,40.34007561
01/03/2021 04:30,0.93792,0.27356,0.977,0.93792,0.27356,0.977,0,0,0,41.18792,-6.49644,41.69710406,0.93792,0.27356,0.977,40.25,-6.77,40.8153819
01/03/2021 05:00,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,42.25344,-5.89608,42.66282868,0.97344,0.28392,1.014,41.28,-6.18,41.74003833
01/03/2021 05:30,0.90624,0.26432,0.944,0.90624,0.26432,0.944,0,0,0,44.55624,-5.38568,44.88055338,0.90624,0.26432,0.944,43.65,-5.65,44.01414545
01/03/2021 06:00,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0,0,0,47.02224,-4.45768,47.23306009,1.00224,0.29232,1.044,46.02,-4.75,46.26448854
01/03/2021 06:30,0.9024,0.2632,0.94,0.9024,0.2632,0.94,0,0,0,56.7824,1.0432,56.79198197,0.9024,0.2632,0.94,55.88,0.78,55.88544354
01/03/2021 07:00,0.91632,0.26726,0.9545,0.91632,0.26726,0.9545,0,0,0,64.20632,5.46726,64.43867208,0.91632,0.26726,0.9545,63.29,5.2,63.50326055
01/03/2021 07:30,1.27008,0.37044,1.323,1.27008,0.37044,1.323,0,0,0,69.51008,8.15044,69.98629076,1.27008,0.37044,1.323,68.24,7.78,68.68206462
01/03/2021 08:00,1.64256,0.47908,1.711,1.64256,0.47908,1.711,0,0,0,75.45256,10.87908,76.23282228,1.64256,0.47908,1.711,73.81,10.4,74.53909109
01/03/2021 08:30,1.9176,0.5593,1.9975,1.9176,0.5593,1.9975,0,0,0,77.6076,11.8593,78.50848728,1.9176,0.5593,1.9975,75.69,11.3,76.52885796
01/03/2021 09:00,2.24208,0.65394,2.3355,2.24208,0.65394,2.3355,0,0,0,80.16208,13.03394,81.21479337,2.24208,0.65394,2.3355,77.92,12.38,78.89734343
01/03/2021 09:30,2.5608,0.7469,2.6675,2.5608,0.7469,2.6675,0,0,0,78.2308,12.1969,79.17589556,2.5608,0.7469,2.6675,75.67,11.45,76.53137527
01/03/2021 10:00,3.18384,0.92862,3.3165,3.18384,0.92862,3.3165,0,0,0,78.46384,12.55862,79.46252654,3.18384,0.92862,3.3165,75.28,11.63,76.17306151
01/03/2021 10:30,3.75072,1.09396,3.907,3.75072,1.09396,3.907,0,0,0,77.35072,12.64396,78.37731565,3.75072,1.09396,3.907,73.6,11.55,74.50075503
01/03/2021 11:00,3.75984,1.09662,3.9165,3.75984,1.09662,3.9165,0,0,0,78.15984,13.47662,79.31317593,3.75984,1.09662,3.9165,74.4,12.38,75.42296998
01/03/2021 11:30,3.95712,1.15416,4.122,3.95712,1.15416,4.122,0,0,0,77.74712,13.57416,78.92320627,3.95712,1.15416,4.122,73.79,12.42,74.8279393
01/03/2021 12:00,4.45392,1.29906,4.6395,4.45392,1.29906,4.6395,0,0,0,76.57392,13.03906,77.67613733,4.45392,1.29906,4.6395,72.12,11.74,73.06929588
01/03/2021 12:30,4.35024,1.26882,4.5315,4.35024,1.26882,4.5315,0,0,0,77.41024,11.60882,78.27585808,4.35024,1.26882,4.5315,73.06,10.34,73.7880695
01/03/2021 13:00,4.36608,1.27344,4.548,4.36608,1.27344,4.548,0,0,0,75.16608,10.13344,75.84606904,4.36608,1.27344,4.548,70.8,8.86,71.35222211
01/03/2021 13:30,4.1304,1.2047,4.3025,4.1304,1.2047,4.3025,0,0,0,76.1004,10.2647,76.78954972,4.1304,1.2047,4.3025,71.97,9.06,72.53802106
01/03/2021 14:00,3.89472,1.13596,4.057,3.89472,1.13596,4.057,0,0,0,76.47472,11.07596,77.27263221,3.89472,1.13596,4.057,72.58,9.94,73.25749108
01/03/2021 14:30,3.468,1.0115,3.6125,3.468,1.0115,3.6125,0,0,0,75.318,10.5815,76.05767066,3.468,1.0115,3.6125,71.85,9.57,72.48453214
01/03/2021 15:00,3.0216,0.8813,3.1475,3.0216,0.8813,3.1475,0,0,0,74.2516,9.9913,74.92079937,3.0216,0.8813,3.1475,71.23,9.11,71.81020123
01/03/2021 15:30,2.77488,0.80934,2.8905,2.77488,0.80934,2.8905,0,0,0,76.10488,9.94934,76.7524731,2.77488,0.80934,2.8905,73.33,9.14,73.89741876
01/03/2021 16:00,2.66832,0.77826,2.7795,2.66832,0.77826,2.7795,0,0,0,76.19832,9.09826,76.73957457,2.66832,0.77826,2.7795,73.53,8.32,73.99921148
01/03/2021 16:30,2.29536,0.66948,2.391,2.29536,0.66948,2.391,0,0,0,75.68536,7.13948,76.02135156,2.29536,0.66948,2.391,73.39,6.47,73.67464286
01/03/2021 17:00,1.65792,0.48356,1.727,1.65792,0.48356,1.727,0,0,0,78.49792,7.20356,78.82775349,1.65792,0.48356,1.727,76.84,6.72,77.13328724
01/03/2021 17:30,1.31088,0.38234,1.3655,1.31088,0.38234,1.3655,0,0,0,79.47088,5.46234,79.65838265,1.31088,0.38234,1.3655,78.16,5.08,78.32491302
01/03/2021 18:00,1.20096,0.35028,1.251,1.20096,0.35028,1.251,0,0,0,79.97096,4.43028,80.09358167,1.20096,0.35028,1.251,78.77,4.08,78.87559382
01/03/2021 18:30,1.16688,0.34034,1.2155,1.16688,0.34034,1.2155,0,0,0,79.21688,3.19034,79.28109703,1.16688,0.34034,1.2155,78.05,2.85,78.10201662
01/03/2021 19:00,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0,76.00688,2.55784,76.04990699,1.22688,0.35784,1.278,74.78,2.2,74.81235459
01/03/2021 19:30,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0,0,0,72.43064,1.46352,72.4454243,1.04064,0.30352,1.084,71.39,1.16,71.39942367
01/03/2021 20:00,1.18512,0.34566,1.2345,1.18512,0.34566,1.2345,0,0,0,69.21512,0.42566,69.21642885,1.18512,0.34566,1.2345,68.03,0.08,68.03004704
01/03/2021 20:30,1.40784,0.41062,1.4665,1.40784,0.41062,1.4665,0,0,0,67.43784,0.25062,67.43830569,1.40784,0.41062,1.4665,66.03,-0.16,66.03019385
01/03/2021 21:00,1.28688,0.37534,1.3405,1.28688,0.37534,1.3405,0,0,0,64.92688,-0.65466,64.9301804,1.28688,0.37534,1.3405,63.64,-1.03,63.64833462
01/03/2021 21:30,1.20672,0.35196,1.257,1.20672,0.35196,1.257,0,0,0,61.31672,-1.61804,61.33806489,1.20672,0.35196,1.257,60.11,-1.97,60.14227299
01/03/2021 22:00,1.13232,0.33026,1.1795,1.13232,0.33026,1.1795,0,0,0,57.26232,-3.07974,57.34507904,1.13232,0.33026,1.1795,56.13,-3.41,56.23348646
01/03/2021 22:30,1.12464,0.32802,1.1715,1.12464,0.32802,1.1715,0,0,0,51.71464,-5.29198,51.98470008,1.12464,0.32802,1.1715,50.59,-5.62,50.90120333
01/03/2021 23:00,1.0272,0.2996,1.07,1.0272,0.2996,1.07,0,0,0,48.0472,-5.9104,48.40936124,1.0272,0.2996,1.07,47.02,-6.21,47.42830906
01/03/2021 23:30,0.91968,0.26824,0.958,0.91968,0.26824,0.958,0,0,0,45.14968,-6.11176,45.56146633,0.91968,0.26824,0.958,44.23,-6.38,44.68777573
02/03/2021 00:00,1.08144,0.31542,1.1265,1.08144,0.31542,1.1265,0,0,0,43.33144,-6.25458,43.78051465,1.08144,0.31542,1.1265,42.25,-6.57,42.7577759
02/03/2021 00:30,0.97056,0.28308,1.011,0.97056,0.28308,1.011,0,0,0,43.14056,-6.41692,43.61518978,0.97056,0.28308,1.011,42.17,-6.7,42.69893324
02/03/2021 01:00,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,45.23744,-6.13908,45.65210051,0.99744,0.29092,1.039,44.24,-6.43,44.70483755
02/03/2021 01:30,0.87648,0.25564,0.913,0.87648,0.25564,0.913,0,0,0,45.04648,-6.64436,45.5338652,0.87648,0.25564,0.913,44.17,-6.9,44.70569203
02/03/2021 02:00,0.92784,0.27062,0.9665,0.92784,0.27062,0.9665,0,0,0,44.36784,-6.94938,44.90878654,0.92784,0.27062,0.9665,43.44,-7.22,44.03591716
02/03/2021 02:30,1.02384,0.29862,1.0665,1.02384,0.29862,1.0665,0,0,0,44.20384,-6.76138,44.71795758,1.02384,0.29862,1.0665,43.18,-7.06,43.75335416
02/03/2021 03:00,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,43.26192,-6.89944,43.80862922,0.96192,0.28056,1.002,42.3,-7.18,42.90503933
02/03/2021 03:30,0.78192,0.22806,0.8145,0.78192,0.22806,0.8145,0,0,0,43.08192,-6.87194,43.62654456,0.78192,0.22806,0.8145,42.3,-7.1,42.89172414
02/03/2021 04:00,0.87408,0.25494,0.9105,0.87408,0.25494,0.9105,0,0,0,42.40408,-6.90506,42.96260996,0.87408,0.25494,0.9105,41.53,-7.16,42.14269213
02/03/2021 04:30,0.96,0.28,1,0.96,0.28,1,0,0,0,42.65,-6.18,43.09541623,0.96,0.28,1,41.69,-6.46,42.18753015
02/03/2021 05:00,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0,0,0,43.9364,-5.2348,44.24715105,1.0464,0.3052,1.09,42.89,-5.54,43.24631429
02/03/2021 05:30,1.04496,0.30478,1.0885,1.04496,0.30478,1.0885,0,0,0,45.86496,-4.61522,46.09658134,1.04496,0.30478,1.0885,44.82,-4.92,45.08923153
02/03/2021 06:00,1.03008,0.30044,1.073,1.03008,0.30044,1.073,0,0,0,48.15008,-4.00956,48.31673391,1.03008,0.30044,1.073,47.12,-4.31,47.31670424
02/03/2021 06:30,1.03296,0.30128,1.076,1.03296,0.30128,1.076,0,0,0,56.75296,0.05128,56.75298317,1.03296,0.30128,1.076,55.72,-0.25,55.72056084
02/03/2021 07:00,0.972,0.2835,1.0125,0.972,0.2835,1.0125,0,0,0,63.872,4.7635,64.04938186,0.972,0.2835,1.0125,62.9,4.48,63.05934031
02/03/2021 07:30,1.1496,0.3353,1.1975,1.1496,0.3353,1.1975,0,0,0,68.4696,6.3853,68.76669383,1.1496,0.3353,1.1975,67.32,6.05,67.59130787
02/03/2021 08:00,1.53072,0.44646,1.5945,1.53072,0.44646,1.5945,0,0,0,72.91072,8.26646,73.37784033,1.53072,0.44646,1.5945,71.38,7.82,71.80708043
02/03/2021 08:30,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0,0,0,76.26232,9.98776,76.91356708,1.91232,0.55776,1.992,74.35,9.43,74.94562963
02/03/2021 09:00,2.2992,0.6706,2.395,2.2992,0.6706,2.395,0,0,0,77.8192,10.7506,78.55827957,2.2992,0.6706,2.395,75.52,10.08,76.18974209
02/03/2021 09:30,3.21648,0.93814,3.3505,3.21648,0.93814,3.3505,0,0,0,77.63648,11.15814,78.43422158,3.21648,0.93814,3.3505,74.42,10.22,75.11847176
02/03/2021 10:00,3.85152,1.12336,4.012,3.85152,1.12336,4.012,0,0,0,76.57152,11.52336,77.43374911,3.85152,1.12336,4.012,72.72,10.4,73.45991016
02/03/2021 10:30,3.84048,1.12014,4.0005,3.84048,1.12014,4.0005,0,0,0,76.91048,11.70014,77.79534183,3.84048,1.12014,4.0005,73.07,10.58,73.8319802
02/03/2021 11:00,3.98832,1.16326,4.1545,3.98832,1.16326,4.1545,0,0,0,75.39832,11.41326,76.25725646,3.98832,1.16326,4.1545,71.41,10.25,72.14187827
02/03/2021 11:30,4.82496,1.40728,5.026,4.82496,1.40728,5.026,0,0,0,75.43496,12.00728,76.38460554,4.82496,1.40728,5.026,70.61,10.6,71.40120517
02/03/2021 12:00,5.65488,1.64934,5.8905,5.65488,1.64934,5.8905,0,0,0,74.49488,11.99934,75.45509464,5.65488,1.64934,5.8905,68.84,10.35,69.61370627
02/03/2021 12:30,7.5696,2.2078,7.885,7.5696,2.2078,7.885,0,0,0,73.0696,11.4578,73.96247444,7.5696,2.2078,7.885,65.5,9.25,66.14992441
