Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/03/2021 13:00,8.73408,2.54744,9.098,8.73408,2.54744,9.098,0,0,0,68.57408,11.40744,69.51643069,8.73408,2.54744,9.098,59.84,8.86,60.49235654
02/03/2021 13:30,10.84704,3.16372,11.299,10.84704,3.16372,11.299,0,0,0,67.27704,11.68372,68.28403491,10.84704,3.16372,11.299,56.43,8.52,57.06956544
02/03/2021 14:00,10.37184,3.02512,10.804,10.37184,3.02512,10.804,0,0,0,66.06184,12.42512,67.22016298,10.37184,3.02512,10.804,55.69,9.4,56.47774872
02/03/2021 14:30,6.64944,1.93942,6.9265,6.64944,1.93942,6.9265,0,0,0,68.48944,10.89942,69.35128512,6.64944,1.93942,6.9265,61.84,8.96,62.48573597
02/03/2021 15:00,4.85712,1.41666,5.0595,4.85712,1.41666,5.0595,0,0,0,69.47712,9.46666,70.11909765,4.85712,1.41666,5.0595,64.62,8.05,65.11948172
02/03/2021 15:30,3.67008,1.07044,3.823,3.67008,1.07044,3.823,0,0,0,71.61008,8.94044,72.16602403,3.67008,1.07044,3.823,67.94,7.87,68.39430166
02/03/2021 16:00,2.55408,0.74494,2.6605,2.55408,0.74494,2.6605,0,0,0,73.38408,8.04494,73.82373776,2.55408,0.74494,2.6605,70.83,7.3,71.20518872
02/03/2021 16:30,1.8192,0.5306,1.895,1.8192,0.5306,1.895,0,0,0,74.6892,7.2006,75.03549318,1.8192,0.5306,1.895,72.87,6.67,73.17462538
02/03/2021 17:00,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0,0,0,77.5688,7.1734,77.89978435,1.3488,0.3934,1.405,76.22,6.78,76.52095661
02/03/2021 17:30,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,78.88384,6.01112,79.11253868,0.96384,0.28112,1.004,77.92,5.73,78.13039933
02/03/2021 18:00,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,78.66016,3.91588,78.75757035,0.74016,0.21588,0.771,77.92,3.7,78.00779705
02/03/2021 18:30,0.79536,0.23198,0.8285,0.79536,0.23198,0.8285,0,0,0,78.38536,3.09198,78.44631924,0.79536,0.23198,0.8285,77.59,2.86,77.64269251
02/03/2021 19:00,0.77616,0.22638,0.8085,0.77616,0.22638,0.8085,0,0,0,75.80616,2.47638,75.8465975,0.77616,0.22638,0.8085,75.03,2.25,75.06372892
02/03/2021 19:30,0.84816,0.24738,0.8835,0.84816,0.24738,0.8835,0,0,0,71.96816,1.81738,71.99110309,0.84816,0.24738,0.8835,71.12,1.57,71.13732705
02/03/2021 20:00,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0,0,0,70.02704,1.67872,70.04715863,0.88704,0.25872,0.924,69.14,1.42,69.15458047
02/03/2021 20:30,0.69744,0.20342,0.7265,0.69744,0.20342,0.7265,0,0,0,68.03744,1.03342,68.04528785,0.69744,0.20342,0.7265,67.34,0.83,67.34511489
02/03/2021 21:00,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,64.77976,-0.18632,64.78002795,0.62976,0.18368,0.656,64.15,-0.37,64.15106702
02/03/2021 21:30,0.65664,0.19152,0.684,0.65664,0.19152,0.684,0,0,0,61.50664,-1.13848,61.51717566,0.65664,0.19152,0.684,60.85,-1.33,60.86453319
02/03/2021 22:00,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,56.78048,-3.12736,56.86653928,0.66048,0.19264,0.688,56.12,-3.32,56.21811808
02/03/2021 22:30,0.55632,0.16226,0.5795,0.55632,0.16226,0.5795,0,0,0,51.71632,-5.03774,51.9611064,0.55632,0.16226,0.5795,51.16,-5.2,51.42358992
02/03/2021 23:00,0.57648,0.16814,0.6005,0.57648,0.16814,0.6005,0,0,0,48.27648,-5.63186,48.60387195,0.57648,0.16814,0.6005,47.7,-5.8,48.05132672
02/03/2021 23:30,0.53472,0.15596,0.557,0.53472,0.15596,0.557,0,0,0,45.40472,-5.97404,45.79604516,0.53472,0.15596,0.557,44.87,-6.13,45.28679498
03/03/2021 00:00,0.53856,0.15708,0.561,0.53856,0.15708,0.561,0,0,0,43.48856,-6.16292,43.92307405,0.53856,0.15708,0.561,42.95,-6.32,43.41249705
03/03/2021 00:30,0.52144,0.16792,0.547810916,0.54144,0.15792,0.564,-0.02,0.01,0.02236068,43.60144,-6.41208,44.07040209,0.54144,0.15792,0.564,43.06,-6.57,43.55833445
03/03/2021 01:00,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,45.02376,-6.44432,45.48261453,0.53376,0.15568,0.556,44.49,-6.6,44.97688406
03/03/2021 01:30,0.54048,0.15764,0.563,0.54048,0.15764,0.563,0,0,0,45.28048,-6.57236,45.75497552,0.54048,0.15764,0.563,44.74,-6.73,45.24334758
03/03/2021 02:00,0.54144,0.15792,0.564,0.54144,0.15792,0.564,0,0,0,44.59144,-6.94208,45.12858292,0.54144,0.15792,0.564,44.05,-7.1,44.61852194
03/03/2021 02:30,0.54048,0.15764,0.563,0.54048,0.15764,0.563,0,0,0,43.88048,-6.83236,44.40920702,0.54048,0.15764,0.563,43.34,-6.99,43.90006492
03/03/2021 03:00,0.53856,0.15708,0.561,0.53856,0.15708,0.561,0,0,0,43.28856,-6.79292,43.81829742,0.53856,0.15708,0.561,42.75,-6.95,43.3112572
03/03/2021 03:30,0.5424,0.1582,0.565,0.5424,0.1582,0.565,0,0,0,42.5724,-6.9918,43.14272255,0.5424,0.1582,0.565,42.03,-7.15,42.63382929
03/03/2021 04:00,0.5472,0.1596,0.57,0.5472,0.1596,0.57,0,0,0,42.0172,-6.9304,42.58492151,0.5472,0.1596,0.57,41.47,-7.09,42.07171259
03/03/2021 04:30,0.54912,0.16016,0.572,0.54912,0.16016,0.572,0,0,0,49.58912,-5.47984,49.89097583,0.54912,0.16016,0.572,49.04,-5.64,49.36325759
03/03/2021 05:00,0.55008,0.16044,0.573,0.55008,0.16044,0.573,0,0,0,50.51008,-4.88956,50.74619176,0.55008,0.16044,0.573,49.96,-5.05,50.21458055
03/03/2021 05:30,0.552,0.161,0.575,0.552,0.161,0.575,0,0,0,45.092,-5.389,45.41288127,0.552,0.161,0.575,44.54,-5.55,44.88445276
03/03/2021 06:00,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0,47.37104,-4.55928,47.58994079,0.55104,0.16072,0.574,46.82,-4.72,47.05731399
03/03/2021 06:30,0.56448,0.16464,0.588,0.56448,0.16464,0.588,0,0,0,56.69448,-0.06536,56.69451767,0.56448,0.16464,0.588,56.13,-0.23,56.13047123
03/03/2021 07:00,0.564,0.1645,0.5875,0.564,0.1645,0.5875,0,0,0,64.304,4.2645,64.445251,0.564,0.1645,0.5875,63.74,4.1,63.8717277
03/03/2021 07:30,0.67824,0.19782,0.7065,0.67824,0.19782,0.7065,0,0,0,69.26824,6.46782,69.56954627,0.67824,0.19782,0.7065,68.59,6.27,68.87598275
03/03/2021 08:00,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,73.39832,8.28576,73.86451921,0.80832,0.23576,0.842,72.59,8.05,73.03499572
03/03/2021 08:30,1.01904,0.29722,1.0615,1.01904,0.29722,1.0615,0,0,0,75.99904,9.49722,76.59015125,1.01904,0.29722,1.0615,74.98,9.2,75.54230868
03/03/2021 09:00,1.30608,0.38094,1.3605,1.30608,0.38094,1.3605,0,0,0,78.34608,10.64094,79.06540239,1.30608,0.38094,1.3605,77.04,10.26,77.72019815
03/03/2021 09:30,1.43712,0.41916,1.497,1.43712,0.41916,1.497,0,0,0,79.00712,11.08916,79.78154223,1.43712,0.41916,1.497,77.57,10.67,78.30040741
03/03/2021 10:00,2.64672,0.77196,2.757,2.64672,0.77196,2.757,0,0,0,78.40672,11.44196,79.23718944,2.64672,0.77196,2.757,75.76,10.67,76.50768916
03/03/2021 10:30,3.07776,0.89768,3.206,3.07776,0.89768,3.206,0,0,0,77.27776,11.46768,78.12400319,3.07776,0.89768,3.206,74.2,10.57,74.94908205
03/03/2021 11:00,2.90592,0.84756,3.027,2.90592,0.84756,3.027,0,0,0,78.11592,11.60756,78.97361842,2.90592,0.84756,3.027,75.21,10.76,75.9757968
03/03/2021 11:30,2.89872,0.84546,3.0195,2.89872,0.84546,3.0195,0,0,0,77.73872,11.05546,78.52090029,2.89872,0.84546,3.0195,74.84,10.21,75.53323573
03/03/2021 12:00,2.58432,0.75376,2.692,2.58432,0.75376,2.692,0,0,0,78.73432,11.16376,79.52183778,2.58432,0.75376,2.692,76.15,10.41,76.85825005
03/03/2021 12:30,2.55312,0.74466,2.6595,2.55312,0.74466,2.6595,0,0,0,79.01312,10.56466,79.71627922,2.55312,0.74466,2.6595,76.46,9.82,77.0880276
03/03/2021 13:00,2.80992,0.81956,2.927,2.80992,0.81956,2.927,0,0,0,77.66992,10.15956,78.33155898,2.80992,0.81956,2.927,74.86,9.34,75.44040827
03/03/2021 13:30,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0,0,0,77.8324,9.6332,78.42627769,1.8624,0.5432,1.94,75.97,9.09,76.51188797
03/03/2021 14:00,3.20352,0.93436,3.337,3.20352,0.93436,3.337,0,0,0,76.45352,10.02436,77.10790176,3.20352,0.93436,3.337,73.25,9.09,73.81185948
03/03/2021 14:30,3.45408,1.00744,3.598,3.45408,1.00744,3.598,0,0,0,75.63408,10.21744,76.3210989,3.45408,1.00744,3.598,72.18,9.21,72.7652149
03/03/2021 15:00,2.9304,0.8547,3.0525,2.9304,0.8547,3.0525,0,0,0,75.1104,10.3147,75.81533634,2.9304,0.8547,3.0525,72.18,9.46,72.79728017
03/03/2021 15:30,2.1984,0.6412,2.29,2.1984,0.6412,2.29,0,0,0,75.4684,8.9812,76.00092994,2.1984,0.6412,2.29,73.27,8.34,73.7431251
03/03/2021 16:00,1.26816,0.36988,1.321,1.26816,0.36988,1.321,0,0,0,76.70816,8.20988,77.14625033,1.26816,0.36988,1.321,75.44,7.84,75.84628666
03/03/2021 16:30,1.22496,0.35728,1.276,1.22496,0.35728,1.276,0,0,0,78.00496,8.04728,78.41895498,1.22496,0.35728,1.276,76.78,7.69,77.16413999
03/03/2021 17:00,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0,0,0,81.25256,8.09408,81.65471595,1.04256,0.30408,1.086,80.21,7.79,80.5873948
03/03/2021 17:30,1.04112,0.30366,1.0845,1.04112,0.30366,1.0845,0,0,0,81.92112,6.71366,82.19576104,1.04112,0.30366,1.0845,80.88,6.41,81.13360894
03/03/2021 18:00,0.88032,0.25676,0.917,0.88032,0.25676,0.917,0,0,0,81.06032,4.65676,81.19397079,0.88032,0.25676,0.917,80.18,4.4,80.30063761
03/03/2021 18:30,5.06688,1.47784,5.278,5.06688,1.47784,5.278,0,0,0,74.38688,4.95784,74.55191543,5.06688,1.47784,5.278,69.32,3.48,69.40729645
03/03/2021 19:00,5.10432,1.48876,5.317,5.10432,1.48876,5.317,0,0,0,71.02432,4.21876,71.14950434,5.10432,1.48876,5.317,65.92,2.73,65.97650567
03/03/2021 19:30,1.09008,0.31794,1.1355,1.09008,0.31794,1.1355,0,0,0,72.17008,1.68794,72.18981638,1.09008,0.31794,1.1355,71.08,1.37,71.0932015
03/03/2021 20:00,1.09248,0.31864,1.138,1.09248,0.31864,1.138,0,0,0,69.63248,1.47864,69.64817763,1.09248,0.31864,1.138,68.54,1.16,68.54981546
03/03/2021 20:30,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0,68.90688,1.65784,68.92682021,1.22688,0.35784,1.278,67.68,1.3,67.69248407
03/03/2021 21:00,1.21728,0.35504,1.268,1.21728,0.35504,1.268,0,0,0,65.38728,0.42504,65.38866144,1.21728,0.35504,1.268,64.17,0.07,64.17003818
03/03/2021 21:30,1.24128,0.36204,1.293,1.24128,0.36204,1.293,0,0,0,62.74128,-0.25796,62.7418103,1.24128,0.36204,1.293,61.5,-0.62,61.50312512
03/03/2021 22:00,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,57.8328,-2.7596,57.8986023,1.1328,0.3304,1.18,56.7,-3.09,56.78413599
03/03/2021 22:30,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,59.07904,-3.68028,59.19355901,0.95904,0.27972,0.999,58.12,-3.96,58.25475088
03/03/2021 23:00,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,55.77344,-4.35608,55.9432931,0.97344,0.28392,1.014,54.8,-4.64,54.99608713
03/03/2021 23:30,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0,0,0,47.9504,-5.2428,48.23616705,1.1904,0.3472,1.24,46.76,-5.59,47.09294746
04/03/2021 00:00,1.23696,0.36078,1.2885,1.23696,0.36078,1.2885,0,0,0,44.75696,-5.52922,45.09720326,1.23696,0.36078,1.2885,43.52,-5.89,43.91676787
04/03/2021 00:30,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,44.1904,-6.1328,44.6139293,0.9504,0.2772,0.99,43.24,-6.41,43.71253482
04/03/2021 01:00,1.03872,0.30296,1.082,1.03872,0.30296,1.082,0,0,0,45.93872,-6.29704,46.36829421,1.03872,0.30296,1.082,44.9,-6.6,45.38248561
04/03/2021 01:30,1.00752,0.29386,1.0495,1.00752,0.29386,1.0495,0,0,0,46.35752,-6.00614,46.74498239,1.00752,0.29386,1.0495,45.35,-6.3,45.78550535
04/03/2021 02:00,1.04112,0.30366,1.0845,1.04112,0.30366,1.0845,0,0,0,45.87112,-5.96634,46.25750602,1.04112,0.30366,1.0845,44.83,-6.27,45.26634291
04/03/2021 02:30,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,45.21648,-6.23436,45.64424726,1.11648,0.32564,1.163,44.1,-6.56,44.58523971
04/03/2021 03:00,0.99552,0.29036,1.037,0.99552,0.29036,1.037,0,0,0,44.38552,-6.52964,44.86324313,0.99552,0.29036,1.037,43.39,-6.82,43.92271053
04/03/2021 03:30,0.88944,0.25942,0.9265,0.88944,0.25942,0.9265,0,0,0,43.80944,-6.67058,44.31437318,0.88944,0.25942,0.9265,42.92,-6.93,43.47587032
04/03/2021 04:00,0.80496,0.23478,0.8385,0.80496,0.23478,0.8385,0,0,0,43.46496,-6.56522,43.95798973,0.80496,0.23478,0.8385,42.66,-6.8,43.19856016
04/03/2021 04:30,0.63696,0.18578,0.6635,0.63696,0.18578,0.6635,0,0,0,43.67696,-5.87422,44.07020871,0.63696,0.18578,0.6635,43.04,-6.06,43.46452807
04/03/2021 05:00,0.6792,0.1981,0.7075,0.6792,0.1981,0.7075,0,0,0,43.9992,-5.3519,44.32349754,0.6792,0.1981,0.7075,43.32,-5.55,43.67407583
04/03/2021 05:30,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0,45.74768,-4.92776,46.01231405,0.72768,0.21224,0.758,45.02,-5.14,45.31247069
04/03/2021 06:00,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,48.07816,-4.43512,48.28229239,0.66816,0.19488,0.696,47.41,-4.63,47.63554345
04/03/2021 06:30,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0,0,0,56.98056,-0.28442,56.98126984,0.67056,0.19558,0.6985,56.31,-0.48,56.31204578
04/03/2021 07:00,0.71472,0.20846,0.7445,0.71472,0.20846,0.7445,0,0,0,65.31472,5.63846,65.55764547,0.71472,0.20846,0.7445,64.6,5.43,64.82780962
04/03/2021 07:30,0.91008,0.26544,0.948,0.91008,0.26544,0.948,0,0,0,70.12008,7.53544,70.52381495,0.91008,0.26544,0.948,69.21,7.27,69.59078244
04/03/2021 08:00,0.93984,0.27412,0.979,0.93984,0.27412,0.979,0,0,0,74.50984,9.23412,75.07985901,0.93984,0.27412,0.979,73.57,8.96,74.11360536
04/03/2021 08:30,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,77.62848,11.13164,78.42253704,1.06848,0.31164,1.113,76.56,10.82,77.32079927
04/03/2021 09:00,1.2552,0.3661,1.3075,1.2552,0.3661,1.3075,0,0,0,79.4952,11.8361,80.3715129,1.2552,0.3661,1.3075,78.24,11.47,79.07628279
04/03/2021 09:30,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0,0,0,80.60848,12.35664,81.55006806,1.42848,0.41664,1.488,79.18,11.94,80.07518967
04/03/2021 10:00,2.35104,0.68572,2.449,2.35104,0.68572,2.449,0,0,0,79.93104,12.81572,80.95192298,2.35104,0.68572,2.449,77.58,12.13,78.52256555
04/03/2021 10:30,3.12,0.91,3.25,3.12,0.91,3.25,0,0,0,77.06,11.9,77.97341598,3.12,0.91,3.25,73.94,10.99,74.75228224
04/03/2021 11:00,5.0832,1.4826,5.295,5.0832,1.4826,5.295,0,0,0,76.1332,13.6326,77.34411371,5.0832,1.4826,5.295,71.05,12.15,72.08137762
04/03/2021 11:30,3.576,1.043,3.725,3.576,1.043,3.725,0,0,0,76.706,12.563,77.72798341,3.576,1.043,3.725,73.13,11.52,74.03179925
04/03/2021 12:00,3.37056,0.98308,3.511,3.37056,0.98308,3.511,0,0,0,77.42056,11.87308,78.32568633,3.37056,0.98308,3.511,74.05,10.89,74.84647353
04/03/2021 12:30,3.85776,1.12518,4.0185,3.85776,1.12518,4.0185,0,0,0,77.26776,11.31518,78.09186919,3.85776,1.12518,4.0185,73.41,10.19,74.1138597
04/03/2021 13:00,3.73872,1.09046,3.8945,3.73872,1.09046,3.8945,0,0,0,76.26872,11.07046,77.06797477,3.73872,1.09046,3.8945,72.53,9.98,73.21339563
04/03/2021 13:30,5.00976,1.46118,5.2185,5.00976,1.46118,5.2185,0,0,0,75.79976,11.57118,76.67787049,5.00976,1.46118,5.2185,70.79,10.11,71.50829462
04/03/2021 14:00,7.5696,2.2078,7.885,7.5696,2.2078,7.885,0,0,0,70.3396,11.7378,71.31223792,7.5696,2.2078,7.885,62.77,9.53,63.48932036
04/03/2021 14:30,6.4656,1.8858,6.735,6.4656,1.8858,6.735,0,0,0,71.0156,10.9758,71.85877559,6.4656,1.8858,6.735,64.55,9.09,65.18688979
04/03/2021 15:00,4.57296,1.33378,4.7635,4.57296,1.33378,4.7635,0,0,0,72.47296,10.42378,73.21874842,4.57296,1.33378,4.7635,67.9,9.09,68.50575231
04/03/2021 15:30,2.27856,0.66458,2.3735,2.27856,0.66458,2.3735,0,0,0,75.95856,9.75458,76.58233914,2.27856,0.66458,2.3735,73.68,9.09,74.23860519
04/03/2021 16:00,1.94448,0.56714,2.0255,1.94448,0.56714,2.0255,0,0,0,76.62448,9.31714,77.18885951,1.94448,0.56714,2.0255,74.68,8.75,75.19085649
04/03/2021 16:30,1.66224,0.48482,1.7315,1.66224,0.48482,1.7315,0,0,0,77.20224,8.86482,77.70952898,1.66224,0.48482,1.7315,75.54,8.38,76.00339466
04/03/2021 17:00,1.27392,0.37156,1.327,1.27392,0.37156,1.327,0,0,0,80.38392,8.47156,80.82909082,1.27392,0.37156,1.327,79.11,8.1,79.52359461
04/03/2021 17:30,3.11328,0.90804,3.243,3.11328,0.90804,3.243,0,0,0,81.70328,7.75804,82.07078133,3.11328,0.90804,3.243,78.59,6.85,78.88796233
04/03/2021 18:00,2.61408,0.76244,2.723,2.61408,0.76244,2.723,0,0,0,79.69408,5.08244,79.85598026,2.61408,0.76244,2.723,77.08,4.32,77.20096372
04/03/2021 18:30,2.25552,0.65786,2.3495,2.25552,0.65786,2.3495,0,0,0,78.15552,3.43786,78.23109476,2.25552,0.65786,2.3495,75.9,2.78,75.95089466
04/03/2021 19:00,2.12256,0.61908,2.211,2.12256,0.61908,2.211,0,0,0,75.86256,3.19908,75.92998171,2.12256,0.61908,2.211,73.74,2.58,73.78512045
04/03/2021 19:30,2.69472,0.78596,2.807,2.69472,0.78596,2.807,0,0,0,73.07472,2.82596,73.12934263,2.69472,0.78596,2.807,70.38,2.04,70.40955901
04/03/2021 20:00,2.7624,0.8057,2.8775,2.7624,0.8057,2.8775,0,0,0,70.0824,2.5457,70.12862025,2.7624,0.8057,2.8775,67.32,1.74,67.34248288
04/03/2021 20:30,1.7112,0.4991,1.7825,1.7112,0.4991,1.7825,0,0,0,68.7612,1.9691,68.78938857,1.7112,0.4991,1.7825,67.05,1.47,67.06611216
04/03/2021 21:00,1.3728,0.4004,1.43,1.3728,0.4004,1.43,0,0,0,66.3828,1.2004,66.39365253,1.3728,0.4004,1.43,65.01,0.8,65.01492213
04/03/2021 21:30,1.32672,0.38696,1.382,1.32672,0.38696,1.382,0,0,0,63.24672,-0.24304,63.24718697,1.32672,0.38696,1.382,61.92,-0.63,61.92320486
04/03/2021 22:00,1.49616,0.43638,1.5585,1.49616,0.43638,1.5585,0,0,0,58.46616,-2.23362,58.50881065,1.49616,0.43638,1.5585,56.97,-2.67,57.03253282
04/03/2021 22:30,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0,0,0,53.31264,-4.09048,53.46933336,1.23264,0.35952,1.284,52.08,-4.45,52.26977042
04/03/2021 23:00,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0,0,0,49.4652,-4.5589,49.6748385,1.3752,0.4011,1.4325,48.09,-4.96,48.3451104
04/03/2021 23:30,1.29312,0.37716,1.347,1.29312,0.37716,1.347,0,0,0,46.54312,-5.04284,46.81551297,1.29312,0.37716,1.347,45.25,-5.42,45.57344512
05/03/2021 00:00,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,44.26272,-5.56504,44.61118752,1.18272,0.34496,1.232,43.08,-5.91,43.48349687
05/03/2021 00:30,1.19184,0.34762,1.2415,1.19184,0.34762,1.2415,0,0,0,44.15184,-6.02238,44.56067814,1.19184,0.34762,1.2415,42.96,-6.37,43.42969606
05/03/2021 01:00,1.23792,0.36106,1.2895,1.23792,0.36106,1.2895,0,0,0,45.82792,-6.38894,46.27112281,1.23792,0.36106,1.2895,44.59,-6.75,45.09801104
05/03/2021 01:30,1.30224,0.37982,1.3565,1.30224,0.37982,1.3565,0,0,0,46.04224,-6.37018,46.48082462,1.30224,0.37982,1.3565,44.74,-6.75,45.24632692
05/03/2021 02:00,1.36512,0.39816,1.422,1.36512,0.39816,1.422,0,0,0,45.97512,-5.85184,46.34604288,1.36512,0.39816,1.422,44.61,-6.25,45.04569458
05/03/2021 02:30,1.3776,0.4018,1.435,1.3776,0.4018,1.435,0,0,0,45.8476,-5.9282,46.22927623,1.3776,0.4018,1.435,44.47,-6.33,44.91825687
05/03/2021 03:00,1.33728,0.39004,1.393,1.33728,0.39004,1.393,0,0,0,44.64728,-6.18996,45.0743299,1.33728,0.39004,1.393,43.31,-6.58,43.80699145
05/03/2021 03:30,1.13712,0.33166,1.1845,1.13712,0.33166,1.1845,0,0,0,44.12712,-6.24834,44.56730273,1.13712,0.33166,1.1845,42.99,-6.58,43.49064842
05/03/2021 04:00,1.14864,0.33502,1.1965,1.14864,0.33502,1.1965,0,0,0,43.36864,-6.24498,43.81596411,1.14864,0.33502,1.1965,42.22,-6.58,42.72967119
05/03/2021 04:30,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0,43.60968,-5.44176,43.94788893,1.15968,0.33824,1.208,42.45,-5.78,42.84169581
05/03/2021 05:00,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,44.15576,-5.01332,44.43944778,1.08576,0.31668,1.131,43.07,-5.33,43.39854606
05/03/2021 05:30,1.29216,0.37688,1.346,1.29216,0.37688,1.346,0,0,0,45.60216,-4.76312,45.85023783,1.29216,0.37688,1.346,44.31,-5.14,44.60712611
05/03/2021 06:00,1.08528,0.31654,1.1305,1.08528,0.31654,1.1305,0,0,0,47.60528,-4.14346,47.78525865,1.08528,0.31654,1.1305,46.52,-4.46,46.73330718
05/03/2021 06:30,1.14768,0.33474,1.1955,1.14768,0.33474,1.1955,0,0,0,57.77768,1.16474,57.7894188,1.14768,0.33474,1.1955,56.63,0.83,56.63608214
05/03/2021 07:00,1.04352,0.30436,1.087,1.04352,0.30436,1.087,0,0,0,64.95352,6.21436,65.25011901,1.04352,0.30436,1.087,63.91,5.91,64.18267835
05/03/2021 07:30,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,70.54664,8.58152,71.06666519,1.13664,0.33152,1.184,69.41,8.25,69.89857366
05/03/2021 08:00,1.91568,0.55874,1.9955,1.91568,0.55874,1.9955,0,0,0,74.49568,11.16874,75.32826224,1.91568,0.55874,1.9955,72.58,10.61,73.35140421
05/03/2021 08:30,3.04896,0.88928,3.176,3.04896,0.88928,3.176,0,0,0,76.82896,12.29928,77.8072065,3.04896,0.88928,3.176,73.78,11.41,74.65705928
05/03/2021 09:00,4.1952,1.2236,4.37,4.1952,1.2236,4.37,0,0,0,76.0652,12.6036,77.10230466,4.1952,1.2236,4.37,71.87,11.38,72.76538531
05/03/2021 09:30,5.14944,1.50192,5.364,5.14944,1.50192,5.364,0,0,0,75.80944,13.43192,76.99017904,5.14944,1.50192,5.364,70.66,11.93,71.66003419
05/03/2021 10:00,6.1656,1.7983,6.4225,6.1656,1.7983,6.4225,0,0,0,74.6756,14.0783,75.99107689,6.1656,1.7983,6.4225,68.51,12.28,69.60185702
05/03/2021 10:30,6.42192,1.87306,6.6895,6.42192,1.87306,6.6895,0,0,0,74.69192,13.95306,75.98401672,6.42192,1.87306,6.6895,68.27,12.08,69.33050771
05/03/2021 11:00,5.664,1.652,5.9,5.664,1.652,5.9,0,0,0,74.934,12.782,76.01633956,5.664,1.652,5.9,69.27,11.13,70.15846207
05/03/2021 11:30,4.26384,1.24362,4.4415,4.26384,1.24362,4.4415,0,0,0,76.72384,12.54362,77.74245962,4.26384,1.24362,4.4415,72.46,11.3,73.3358139
05/03/2021 12:00,4.93344,1.43892,5.139,4.93344,1.43892,5.139,0,0,0,75.69344,12.73892,76.75791127,4.93344,1.43892,5.139,70.76,11.3,71.65659495
05/03/2021 12:30,5.12544,1.49492,5.339,5.12544,1.49492,5.339,0,0,0,76.13544,12.32492,77.12657698,5.12544,1.49492,5.339,71.01,10.83,71.83111443
05/03/2021 13:00,5.44224,1.58732,5.669,5.44224,1.58732,5.669,0,0,0,76.05224,11.94732,76.9849444,5.44224,1.58732,5.669,70.61,10.36,71.36597018
05/03/2021 13:30,4.31136,1.25748,4.491,4.31136,1.25748,4.491,0,0,0,75.32136,11.12748,76.13887367,4.31136,1.25748,4.491,71.01,9.87,71.69265653
05/03/2021 14:00,4.01664,1.17152,4.184,4.01664,1.17152,4.184,0,0,0,73.14664,9.77152,73.79643315,4.01664,1.17152,4.184,69.13,8.6,69.66288036
05/03/2021 14:30,3.34944,0.97692,3.489,3.34944,0.97692,3.489,0,0,0,71.27944,7.97692,71.72440184,3.34944,0.97692,3.489,67.93,7,68.28971299
05/03/2021 15:00,2.9688,0.8659,3.0925,2.9688,0.8659,3.0925,0,0,0,71.6288,8.0559,72.08038925,2.9688,0.8659,3.0925,68.66,7.19,69.035438
05/03/2021 15:30,2.36352,0.68936,2.462,2.36352,0.68936,2.462,0,0,0,72.88352,8.02936,73.32447142,2.36352,0.68936,2.462,70.52,7.34,70.90095909
05/03/2021 16:00,2.17104,0.63322,2.2615,2.17104,0.63322,2.2615,0,0,0,73.73104,7.70322,74.13235365,2.17104,0.63322,2.2615,71.56,7.07,71.90840354
05/03/2021 16:30,1.716,0.5005,1.7875,1.716,0.5005,1.7875,0,0,0,74.486,7.1305,74.82652087,1.716,0.5005,1.7875,72.77,6.63,73.07140207
05/03/2021 17:00,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0,0,0,75.36112,6.61116,75.65055085,1.58112,0.46116,1.647,73.78,6.15,74.03587576
05/03/2021 17:30,1.12464,0.32802,1.1715,1.12464,0.32802,1.1715,0,0,0,76.17464,5.46802,76.37064241,1.12464,0.32802,1.1715,75.05,5.14,75.22580741
05/03/2021 18:00,0.81936,0.23898,0.8535,0.81936,0.23898,0.8535,0,0,0,74.67936,2.48898,74.72082596,0.81936,0.23898,0.8535,73.86,2.25,73.89426297
05/03/2021 18:30,0.68976,0.20118,0.7185,0.68976,0.20118,0.7185,0,0,0,76.24976,2.06118,76.27761377,0.68976,0.20118,0.7185,75.56,1.86,75.5828896
05/03/2021 19:00,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,75.70392,2.55656,75.74707587,0.67392,0.19656,0.702,75.03,2.36,75.06710664
05/03/2021 19:30,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,73.00936,1.69648,73.02906745,0.63936,0.18648,0.666,72.37,1.51,72.38575136
05/03/2021 20:00,0.60864,0.17752,0.634,0.60864,0.17752,0.634,0,0,0,69.01864,0.26752,69.01915846,0.60864,0.17752,0.634,68.41,0.09,68.4100592
05/03/2021 20:30,0.648,0.189,0.675,0.648,0.189,0.675,0,0,0,66.548,-0.231,66.54840092,0.648,0.189,0.675,65.9,-0.42,65.90133838
05/03/2021 21:00,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0,0,0,64.34992,-0.75044,64.35429562,0.64992,0.18956,0.677,63.7,-0.94,63.70693526
05/03/2021 21:30,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0,0,0,59.08704,-3.62878,59.19836434,0.58704,0.17122,0.6115,58.5,-3.8,58.62328889
05/03/2021 22:00,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,55.16328,-4.92196,55.38242637,0.71328,0.20804,0.743,54.45,-5.13,54.69112725
05/03/2021 22:30,0.76896,0.22428,0.801,0.76896,0.22428,0.801,0,0,0,51.99896,-5.33572,52.27199775,0.76896,0.22428,0.801,51.23,-5.56,51.53083058
05/03/2021 23:00,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0,48.74184,-6.09488,49.12142637,0.77184,0.22512,0.804,47.97,-6.32,48.38453575
05/03/2021 23:30,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0,0,0,45.2896,-6.9222,45.81555108,0.6096,0.1778,0.635,44.68,-7.1,45.24060565
06/03/2021 00:00,0.60144,0.17542,0.6265,0.60144,0.17542,0.6265,0,0,0,43.81144,-6.59458,44.30497444,0.60144,0.17542,0.6265,43.21,-6.77,43.73713525
06/03/2021 00:30,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,44.15312,-6.52284,44.63233634,0.57312,0.16716,0.597,43.58,-6.69,44.09050351
06/03/2021 01:00,0.57648,0.16814,0.6005,0.57648,0.16814,0.6005,0,0,0,46.48648,-6.13186,46.88915152,0.57648,0.16814,0.6005,45.91,-6.3,46.34024277
06/03/2021 01:30,0.5544,0.1617,0.5775,0.5544,0.1617,0.5775,0,0,0,45.8044,-6.4883,46.26165903,0.5544,0.1617,0.5775,45.25,-6.65,45.73603612
06/03/2021 02:00,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,44.98032,-6.42324,45.43662839,0.64032,0.18676,0.667,44.34,-6.61,44.82998662
06/03/2021 02:30,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,44.72936,-6.52352,45.20256585,0.63936,0.18648,0.666,44.09,-6.71,44.59767034
06/03/2021 03:00,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,43.94256,-6.60592,44.43632251,0.56256,0.16408,0.586,43.38,-6.77,43.90509424
06/03/2021 03:30,0.62064,0.18102,0.6465,0.62064,0.18102,0.6465,0,0,0,43.05064,-6.80898,43.58577535,0.62064,0.18102,0.6465,42.43,-6.99,43.00191856
06/03/2021 04:00,0.56784,0.16562,0.5915,0.56784,0.16562,0.5915,0,0,0,42.01784,-7.20438,42.63099775,0.56784,0.16562,0.5915,41.45,-7.37,42.10011164
06/03/2021 04:30,0.59376,0.17318,0.6185,0.59376,0.17318,0.6185,0,0,0,41.88376,-6.86682,42.44293308,0.59376,0.17318,0.6185,41.29,-7.04,41.88586516
06/03/2021 05:00,0.53136,0.15498,0.5535,0.53136,0.15498,0.5535,0,0,0,41.82136,-6.74502,42.3617923,0.53136,0.15498,0.5535,41.29,-6.9,41.86256203
06/03/2021 05:30,0.6072,0.1771,0.6325,0.6072,0.1771,0.6325,0,0,0,42.6372,-6.3329,43.10494689,0.6072,0.1771,0.6325,42.03,-6.51,42.5311768
06/03/2021 06:00,0.48768,0.14224,0.508,0.48768,0.14224,0.508,0,0,0,43.32768,-6.36776,43.79310701,0.48768,0.14224,0.508,42.84,-6.51,43.33180933
06/03/2021 06:30,0.48576,0.14168,0.506,0.48576,0.14168,0.506,0,0,0,47.42576,-4.44832,47.63391924,0.48576,0.14168,0.506,46.94,-4.59,47.16388131
06/03/2021 07:00,0.50496,0.14728,0.526,0.50496,0.14728,0.526,0,0,0,50.20496,-3.17272,50.30511068,0.50496,0.14728,0.526,49.7,-3.32,49.8107659
06/03/2021 07:30,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,53.23824,0.43532,53.24001974,0.73824,0.21532,0.769,52.5,0.22,52.50046095
06/03/2021 08:00,1.032,0.301,1.075,1.032,0.301,1.075,0,0,0,56.072,-0.749,56.07700228,1.032,0.301,1.075,55.04,-1.05,55.05001453
06/03/2021 08:30,1.50384,0.43862,1.5665,1.50384,0.43862,1.5665,0,0,0,57.91384,0.01862,57.91384299,1.50384,0.43862,1.5665,56.41,-0.42,56.41156353
06/03/2021 09:00,1.91136,0.55748,1.991,1.91136,0.55748,1.991,0,0,0,59.29136,0.15748,59.29156914,1.91136,0.55748,1.991,57.38,-0.4,57.3813942
06/03/2021 09:30,2.45232,0.71526,2.5545,2.45232,0.71526,2.5545,0,0,0,59.83232,0.56526,59.83499006,2.45232,0.71526,2.5545,57.38,-0.15,57.38019606
06/03/2021 10:00,3.10656,0.90608,3.236,3.10656,0.90608,3.236,0,0,0,59.87656,0.75608,59.88133344,3.10656,0.90608,3.236,56.77,-0.15,56.77019817
06/03/2021 10:30,3.74928,1.09354,3.9055,3.74928,1.09354,3.9055,0,0,0,58.98928,0.62354,58.99257544,3.74928,1.09354,3.9055,55.24,-0.47,55.24199942
06/03/2021 11:00,4.05888,1.18384,4.228,4.05888,1.18384,4.228,0,0,0,57.94888,-0.09616,57.94895978,4.05888,1.18384,4.228,53.89,-1.28,53.90519919
06/03/2021 11:30,4.28352,1.24936,4.462,4.28352,1.24936,4.462,0,0,0,57.10352,-0.26064,57.10411482,4.28352,1.24936,4.462,52.82,-1.51,52.84157927
06/03/2021 12:00,4.14096,1.20778,4.3135,4.14096,1.20778,4.3135,0,0,0,57.24096,-0.94222,57.24871422,4.14096,1.20778,4.3135,53.1,-2.15,53.14350854
06/03/2021 12:30,4.24368,1.23774,4.4205,4.24368,1.23774,4.4205,0,0,0,58.10368,-0.91226,58.11084105,4.24368,1.23774,4.4205,53.86,-2.15,53.9028951
06/03/2021 13:00,4.11984,1.20162,4.2915,4.11984,1.20162,4.2915,0,0,0,57.75984,-1.25838,57.77354617,4.11984,1.20162,4.2915,53.64,-2.46,53.69637977
06/03/2021 13:30,3.7968,1.1074,3.955,3.7968,1.1074,3.955,0,0,0,58.5668,-1.2526,58.58019349,3.7968,1.1074,3.955,54.77,-2.36,54.82082177
06/03/2021 14:00,3.63072,1.05896,3.782,3.63072,1.05896,3.782,0,0,0,57.84072,-2.11104,57.87923099,3.63072,1.05896,3.782,54.21,-3.17,54.30260583
06/03/2021 14:30,2.99184,0.87262,3.1165,2.99184,0.87262,3.1165,0,0,0,56.96184,-2.86738,57.0339643,2.99184,0.87262,3.1165,53.97,-3.74,54.09943161
06/03/2021 15:00,2.50704,0.73122,2.6115,2.50704,0.73122,2.6115,0,0,0,56.47704,-3.16878,56.56586615,2.50704,0.73122,2.6115,53.97,-3.9,54.11072814
06/03/2021 15:30,2.1096,0.6153,2.1975,2.1096,0.6153,2.1975,0,0,0,56.3696,-3.7447,56.49384553,2.1096,0.6153,2.1975,54.26,-4.36,54.43488955
06/03/2021 16:00,1.82352,0.53186,1.8995,1.82352,0.53186,1.8995,0,0,0,57.45352,-3.38814,57.55333572,1.82352,0.53186,1.8995,55.63,-3.92,55.76794151
06/03/2021 16:30,1.39152,0.40586,1.4495,1.39152,0.40586,1.4495,0,0,0,59.41152,-3.06414,59.4904838,1.39152,0.40586,1.4495,58.02,-3.47,58.12367246
06/03/2021 17:00,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0,0,0,62.05064,-2.65648,62.10747789,1.04064,0.30352,1.084,61.01,-2.96,61.08176242
06/03/2021 17:30,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0,0,0,64.6812,-2.8834,64.74543713,0.8112,0.2366,0.845,63.87,-3.12,63.94615938
06/03/2021 18:00,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,66.42128,-3.17296,66.49702333,0.64128,0.18704,0.668,65.78,-3.36,65.86575742
06/03/2021 18:30,0.63456,0.18508,0.661,0.63456,0.18508,0.661,0,0,0,68.39456,-2.44492,68.43824568,0.63456,0.18508,0.661,67.76,-2.63,67.81102049
06/03/2021 19:00,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,67.63216,-2.37312,67.67378196,0.57216,0.16688,0.596,67.06,-2.54,67.10808595
06/03/2021 19:30,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0,65.25296,-3.00872,65.32228705,0.55296,0.16128,0.576,64.7,-3.17,64.7776111
06/03/2021 20:00,0.5784,0.1687,0.6025,0.5784,0.1687,0.6025,0,0,0,62.1484,-3.4713,62.24526927,0.5784,0.1687,0.6025,61.57,-3.64,61.677504
06/03/2021 20:30,0.65136,0.18998,0.6785,0.65136,0.18998,0.6785,0,0,0,59.50136,-4.53002,59.67355296,0.65136,0.18998,0.6785,58.85,-4.72,59.0389778
06/03/2021 21:00,0.64752,0.18886,0.6745,0.64752,0.18886,0.6745,0,0,0,56.79752,-5.18114,57.03334542,0.64752,0.18886,0.6745,56.15,-5.37,56.40620001
06/03/2021 21:30,0.56976,0.16618,0.5935,0.56976,0.16618,0.5935,0,0,0,54.55976,-5.65382,54.85191967,0.56976,0.16618,0.5935,53.99,-5.82,54.30278538
06/03/2021 22:00,0.54528,0.15904,0.568,0.54528,0.15904,0.568,0,0,0,52.34528,-6.10096,52.69962098,0.54528,0.15904,0.568,51.8,-6.26,52.1768876
06/03/2021 22:30,0.54912,0.16016,0.572,0.54912,0.16016,0.572,0,0,0,49.77912,-6.17984,50.16125208,0.54912,0.16016,0.572,49.23,-6.34,49.63656414
06/03/2021 23:00,0.5928,0.1729,0.6175,0.5928,0.1729,0.6175,0,0,0,46.7128,-6.5071,47.16384245,0.5928,0.1729,0.6175,46.12,-6.68,46.6012532
06/03/2021 23:30,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,44.23304,-6.74828,44.74484451,0.62304,0.18172,0.649,43.61,-6.93,44.15718515
07/03/2021 00:00,0.54144,0.15792,0.564,0.54144,0.15792,0.564,0,0,0,42.08144,-7.28208,42.70686457,0.54144,0.15792,0.564,41.54,-7.44,42.20100947
07/03/2021 00:30,0.54336,0.15848,0.566,0.54336,0.15848,0.566,0,0,0,41.81336,-7.62152,42.50228984,0.54336,0.15848,0.566,41.27,-7.78,41.99692013
07/03/2021 01:00,0.55248,0.16114,0.5755,0.55248,0.16114,0.5755,0,0,0,43.65248,-7.46886,44.28682513,0.55248,0.16114,0.5755,43.1,-7.63,43.77015993
07/03/2021 01:30,0.54672,0.15946,0.5695,0.54672,0.15946,0.5695,0,0,0,43.78672,-7.47054,44.41943062,0.54672,0.15946,0.5695,43.24,-7.63,43.90802318
07/03/2021 02:00,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,42.92408,-7.57256,43.58692819,0.57408,0.16744,0.598,42.35,-7.74,43.05148197
07/03/2021 02:30,0.55872,0.16296,0.582,0.55872,0.16296,0.582,0,0,0,42.76872,-7.33704,43.39349682,0.55872,0.16296,0.582,42.21,-7.5,42.87113364
07/03/2021 03:00,0.60912,0.17766,0.6345,0.60912,0.17766,0.6345,0,0,0,41.98912,-7.38234,42.63314605,0.60912,0.17766,0.6345,41.38,-7.56,42.06492601
07/03/2021 03:30,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,41.22312,-7.60284,41.91835873,0.57312,0.16716,0.597,40.65,-7.77,41.38593239
07/03/2021 04:00,0.68256,0.19908,0.711,0.68256,0.19908,0.711,0,0,0,40.50256,-7.51092,41.19309755,0.68256,0.19908,0.711,39.82,-7.71,40.55954265
07/03/2021 04:30,0.6888,0.2009,0.7175,0.6888,0.2009,0.7175,0,0,0,40.0088,-7.6091,40.72594358,0.6888,0.2009,0.7175,39.32,-7.81,40.08813415
07/03/2021 05:00,0.7584,0.2212,0.79,0.7584,0.2212,0.79,0,0,0,40.0284,-7.0288,40.64082721,0.7584,0.2212,0.79,39.27,-7.25,39.93363745
07/03/2021 05:30,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,40.32096,-7.09972,40.94124863,0.72096,0.21028,0.751,39.6,-7.31,40.26904643
07/03/2021 06:00,0.76176,0.22218,0.7935,0.76176,0.22218,0.7935,0,0,0,40.36176,-7.52782,41.05776107,0.76176,0.22218,0.7935,39.6,-7.75,40.35123914
07/03/2021 06:30,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,43.22016,-6.76912,43.74703665,0.62016,0.18088,0.646,42.6,-6.95,43.16320771
07/03/2021 07:00,0.7704,0.2247,0.8025,0.7704,0.2247,0.8025,0,0,0,44.7104,-5.7053,45.07294439,0.7704,0.2247,0.8025,43.94,-5.93,44.3383412
07/03/2021 07:30,1.16976,0.34118,1.2185,1.16976,0.34118,1.2185,0,0,0,45.80976,-5.45882,46.13385771,1.16976,0.34118,1.2185,44.64,-5.8,45.01521521
07/03/2021 08:00,1.9944,0.5817,2.0775,1.9944,0.5817,2.0775,0,0,0,46.7844,-4.5083,47.00111544,1.9944,0.5817,2.0775,44.79,-5.09,45.07828967
07/03/2021 08:30,2.7312,0.7966,2.845,2.7312,0.7966,2.845,0,0,0,49.2512,-3.4234,49.37003513,2.7312,0.7966,2.845,46.52,-4.22,46.71101369
07/03/2021 09:00,3.71136,1.08248,3.866,3.71136,1.08248,3.866,0,0,0,51.20136,-2.47752,51.2612658,3.71136,1.08248,3.866,47.49,-3.56,47.62324747
07/03/2021 09:30,4.6848,1.3664,4.88,4.6848,1.3664,4.88,0,0,0,52.8148,-1.6236,52.83974996,4.6848,1.3664,4.88,48.13,-2.99,48.22278507
07/03/2021 10:00,5.17248,1.50864,5.388,5.17248,1.50864,5.388,0,0,0,54.83248,-1.12136,54.84394507,5.17248,1.50864,5.388,49.66,-2.63,49.7295938
07/03/2021 10:30,7.8192,2.2806,8.145,7.8192,2.2806,8.145,0,0,0,53.8792,0.1006,53.87929392,7.8192,2.2806,8.145,46.06,-2.18,46.11156037
07/03/2021 11:00,13.29024,3.87632,13.844,13.29024,3.87632,13.844,0,0,0,50.07024,2.17632,50.11751493,13.29024,3.87632,13.844,36.78,-1.7,36.8192667
07/03/2021 11:30,19.6776,5.7393,20.4975,19.6776,5.7393,20.4975,0,0,0,45.6476,5.1993,45.94274814,19.6776,5.7393,20.4975,25.97,-0.54,25.97561356
07/03/2021 12:00,23.08272,6.73246,24.0445,23.08272,6.73246,24.0445,0,0,0,42.62272,6.81246,43.16371012,23.08272,6.73246,24.0445,19.54,0.08,19.54016377
07/03/2021 12:30,23.30208,6.79644,24.273,23.30208,6.79644,24.273,0,0,0,42.20208,6.69644,42.7300581,23.30208,6.79644,24.273,18.9,-0.1,18.90026455
07/03/2021 13:00,22.82256,6.65658,23.7735,22.82256,6.65658,23.7735,0,0,0,41.02256,5.67658,41.41345179,22.82256,6.65658,23.7735,18.2,-0.98,18.22636552
07/03/2021 13:30,21.85776,6.37518,22.7685,21.85776,6.37518,22.7685,0,0,0,39.96776,4.77518,40.25200844,21.85776,6.37518,22.7685,18.11,-1.6,18.1805418
07/03/2021 14:00,20.24496,5.90478,21.0885,20.24496,5.90478,21.0885,0,0,0,41.17496,3.74478,41.34489942,20.24496,5.90478,21.0885,20.93,-2.16,21.04116204
07/03/2021 14:30,18.92544,5.51992,19.714,18.92544,5.51992,19.714,0,0,0,40.70544,3.00992,40.81657095,18.92544,5.51992,19.714,21.78,-2.51,21.92415335
07/03/2021 15:00,16.52832,4.82076,17.217,16.52832,4.82076,17.217,0,0,0,41.93832,1.78076,41.97610976,16.52832,4.82076,17.217,25.41,-3.04,25.59120357
07/03/2021 15:30,13.52208,3.94394,14.0855,13.52208,3.94394,14.0855,0,0,0,44.16208,0.32394,44.16326807,13.52208,3.94394,14.0855,30.64,-3.62,30.85310357
07/03/2021 16:00,10.63776,3.10268,11.081,10.63776,3.10268,11.081,0,0,0,47.46776,-1.01732,47.47866025,10.63776,3.10268,11.081,36.83,-4.12,37.05972612
07/03/2021 16:30,7.4592,2.1756,7.77,7.4592,2.1756,7.77,0,0,0,51.7692,-1.7944,51.800289,7.4592,2.1756,7.77,44.31,-3.97,44.48749262
07/03/2021 17:00,3.88848,1.13414,4.0505,3.88848,1.13414,4.0505,0,0,0,57.81848,-2.43586,57.86976796,3.88848,1.13414,4.0505,53.93,-3.57,54.04803234
07/03/2021 17:30,1.76496,0.51478,1.8385,1.76496,0.51478,1.8385,0,0,0,63.10496,-3.01522,63.17695409,1.76496,0.51478,1.8385,61.34,-3.53,61.44148843
07/03/2021 18:00,1.2792,0.3831,1.335334509,1.2792,0.3731,1.3325,0,0.01,0.01,65.4892,-3.0269,65.55911409,1.2792,0.3731,1.3325,64.21,-3.4,64.29995412
07/03/2021 18:30,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0,68.37168,-2.63576,68.42246602,1.11168,0.32424,1.158,67.26,-2.96,67.32510082
07/03/2021 19:00,0.97632,0.28476,1.017,0.97632,0.28476,1.017,0,0,0,67.16632,-3.42524,67.25360073,0.97632,0.28476,1.017,66.19,-3.71,66.29389263
07/03/2021 19:30,0.97392,0.28406,1.0145,0.97392,0.28406,1.0145,0,0,0,63.50392,-4.08594,63.63523207,0.97392,0.28406,1.0145,62.53,-4.37,62.6825159
07/03/2021 20:00,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0,0,0,60.60896,-4.36322,60.76581046,0.94896,0.27678,0.9885,59.66,-4.64,59.84016377
07/03/2021 20:30,1.09152,0.31836,1.137,1.09152,0.31836,1.137,0,0,0,59.30152,-4.44164,59.46762514,1.09152,0.31836,1.137,58.21,-4.76,58.40429522
07/03/2021 21:00,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,56.79744,-4.89908,57.00833426,0.99744,0.29092,1.039,55.8,-5.19,56.04084314
07/03/2021 21:30,0.9264,0.2702,0.965,0.9264,0.2702,0.965,0,0,0,53.6764,-5.7598,53.98454606,0.9264,0.2702,0.965,52.75,-6.03,53.09353445
07/03/2021 22:00,1.03824,0.30282,1.0815,1.03824,0.30282,1.0815,0,0,0,50.61824,-6.53718,51.03862207,1.03824,0.30282,1.0815,49.58,-6.84,50.0495954
07/03/2021 22:30,0.8664,0.2527,0.9025,0.8664,0.2527,0.9025,0,0,0,48.0064,-6.5473,48.45081607,0.8664,0.2527,0.9025,47.14,-6.8,47.62792878
07/03/2021 23:00,0.84192,0.24556,0.877,0.84192,0.24556,0.877,0,0,0,44.76192,-6.83444,45.28066974,0.84192,0.24556,0.877,43.92,-7.08,44.48699585
07/03/2021 23:30,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0,42.47032,-6.93824,43.03332726,0.76032,0.22176,0.792,41.71,-7.16,42.32008625
08/03/2021 00:00,0.83088,0.24234,0.8655,0.83088,0.24234,0.8655,0,0,0,41.13088,-7.02766,41.72693728,0.83088,0.24234,0.8655,40.3,-7.27,40.95049328
08/03/2021 00:30,0.82896,0.24178,0.8635,0.82896,0.24178,0.8635,0,0,0,41.55896,-7.12822,42.16584728,0.82896,0.24178,0.8635,40.73,-7.37,41.39142182
08/03/2021 01:00,0.94608,0.27594,0.9855,0.94608,0.27594,0.9855,0,0,0,43.31608,-7.16406,43.90451619,0.94608,0.27594,0.9855,42.37,-7.44,43.01825775
08/03/2021 01:30,1.04304,0.30422,1.0865,1.04304,0.30422,1.0865,0,0,0,43.41304,-7.13578,43.99558385,1.04304,0.30422,1.0865,42.37,-7.44,43.01825775
08/03/2021 02:00,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0,0,0,42.76544,-7.38508,43.39841316,1.04544,0.30492,1.089,41.72,-7.69,42.42280637
08/03/2021 02:30,1.02576,0.29918,1.0685,1.02576,0.29918,1.0685,0,0,0,43.00576,-6.84082,43.54643741,1.02576,0.29918,1.0685,41.98,-7.14,42.5828604
08/03/2021 03:00,0.98688,0.28784,1.028,0.98688,0.28784,1.028,0,0,0,42.45688,-6.79216,42.99674519,0.98688,0.28784,1.028,41.47,-7.08,42.07002852
08/03/2021 03:30,0.89568,0.26124,0.933,0.89568,0.26124,0.933,0,0,0,42.07568,-6.81876,42.62462123,0.89568,0.26124,0.933,41.18,-7.08,41.78419318
08/03/2021 04:00,0.88416,0.25788,0.921,0.88416,0.25788,0.921,0,0,0,41.72416,-6.94212,42.29773703,0.88416,0.25788,0.921,40.84,-7.2,41.46981553
08/03/2021 04:30,0.87456,0.25508,0.911,0.87456,0.25508,0.911,0,0,0,42.04456,-6.32492,42.51763915,0.87456,0.25508,0.911,41.17,-6.58,41.69250892
08/03/2021 05:00,1.032,0.301,1.075,1.032,0.301,1.075,0,0,0,43.032,-5.459,43.37687984,1.032,0.301,1.075,42,-5.76,42.39313152
08/03/2021 05:30,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,45.38864,-4.96248,45.65911573,1.08864,0.31752,1.134,44.3,-5.28,44.61354503
08/03/2021 06:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0,0,0,47.8216,-4.5412,48.03673515,1.1616,0.3388,1.21,46.66,-4.88,46.91449669
08/03/2021 06:30,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0,55.93416,-0.82712,55.94027514,1.00416,0.29288,1.046,54.93,-1.12,54.94141698
08/03/2021 07:00,0.97632,0.28476,1.017,0.97632,0.28476,1.017,0,0,0,62.78632,3.61476,62.89028915,0.97632,0.28476,1.017,61.81,3.33,61.89963651
08/03/2021 07:30,2.09664,0.61152,2.184,2.09664,0.61152,2.184,0,0,0,68.97664,6.99152,69.3300672,2.09664,0.61152,2.184,66.88,6.38,67.18362003
08/03/2021 08:00,2.96064,0.86352,3.084,2.96064,0.86352,3.084,0,0,0,72.17064,8.77352,72.70196649,2.96064,0.86352,3.084,69.21,7.91,69.66054981
08/03/2021 08:30,3.62544,1.05742,3.7765,3.62544,1.05742,3.7765,0,0,0,74.45544,10.24742,75.15731609,3.62544,1.05742,3.7765,70.83,9.19,71.42370055
08/03/2021 09:00,3.32784,0.97062,3.4665,3.32784,0.97062,3.4665,0,0,0,77.78784,11.50062,78.63340456,3.32784,0.97062,3.4665,74.46,10.53,75.20088098
08/03/2021 09:30,3.93216,1.14688,4.096,3.93216,1.14688,4.096,0,0,0,77.02216,11.67688,77.90226349,3.93216,1.14688,4.096,73.09,10.53,73.84462743
08/03/2021 10:00,5.13472,1.51346,5.35312158,5.15472,1.50346,5.3695,-0.02,0.01,0.02236068,75.88472,12.25346,76.86766558,5.15472,1.50346,5.3695,70.73,10.75,71.54226303
08/03/2021 10:30,5.55984,1.62162,5.7915,5.55984,1.62162,5.7915,0,0,0,74.04984,12.34162,75.07126207,5.55984,1.62162,5.7915,68.49,10.72,69.32386674
08/03/2021 11:00,6.64176,1.93718,6.9185,6.64176,1.93718,6.9185,0,0,0,74.90176,13.42718,76.09574767,6.64176,1.93718,6.9185,68.26,11.49,69.22028388
08/03/2021 11:30,5.8368,1.7024,6.08,5.8368,1.7024,6.08,0,0,0,75.8668,14.1524,77.17552571,5.8368,1.7024,6.08,70.03,12.45,71.12807744
08/03/2021 12:00,6.90816,2.01488,7.196,6.90816,2.01488,7.196,0,0,0,73.90816,14.19488,75.25895782,6.90816,2.01488,7.196,67,12.18,68.09810864
08/03/2021 12:30,7.42512,2.16566,7.7345,7.42512,2.16566,7.7345,0,0,0,72.47512,13.33566,73.6918099,7.42512,2.16566,7.7345,65.05,11.17,66.00205603
08/03/2021 13:00,7.64016,2.22838,7.9585,7.64016,2.22838,7.9585,0,0,0,72.19016,13.31838,73.4084358,7.64016,2.22838,7.9585,64.55,11.09,65.49572963
08/03/2021 13:30,5.89008,1.71794,6.1355,5.89008,1.71794,6.1355,0,0,0,73.24008,12.25794,74.25878003,5.89008,1.71794,6.1355,67.35,10.54,68.16974476
08/03/2021 14:00,5.41392,1.57906,5.6395,5.41392,1.57906,5.6395,0,0,0,73.51392,12.05906,74.49642516,5.41392,1.57906,5.6395,68.1,10.48,68.90167197
08/03/2021 14:30,5.7048,1.6639,5.9425,5.7048,1.6639,5.9425,0,0,0,70.9648,11.1939,71.84223157,5.7048,1.6639,5.9425,65.26,9.53,65.95216827
08/03/2021 15:00,5.51232,1.60776,5.742,5.51232,1.60776,5.742,0,0,0,71.29232,11.65776,72.23917399,5.51232,1.60776,5.742,65.78,10.05,66.54330094
08/03/2021 15:30,7.19856,2.09958,7.4985,7.19856,2.09958,7.4985,0,0,0,69.84856,12.46958,70.95288408,7.19856,2.09958,7.4985,62.65,10.37,63.50243617
08/03/2021 16:00,9.73392,2.83906,10.1395,9.73392,2.83906,10.1395,0,0,0,68.03392,12.34906,69.14559678,9.73392,2.83906,10.1395,58.3,9.51,59.07055189
08/03/2021 16:30,8.65152,2.52336,9.012,8.65152,2.52336,9.012,0,0,0,69.26152,10.95336,70.12228068,8.65152,2.52336,9.012,60.61,8.43,61.19343919
08/03/2021 17:00,4.95312,1.44466,5.1595,4.95312,1.44466,5.1595,0,0,0,73.32312,9.11466,73.88746141,4.95312,1.44466,5.1595,68.37,7.67,68.79887935
08/03/2021 17:30,2.36112,0.68866,2.4595,2.36112,0.68866,2.4595,0,0,0,74.73112,6.13866,74.98282099,2.36112,0.68866,2.4595,72.37,5.45,72.57492267
08/03/2021 18:00,1.68336,0.49098,1.7535,1.68336,0.49098,1.7535,0,0,0,73.95336,3.21098,74.02303593,1.68336,0.49098,1.7535,72.27,2.72,72.32116772
08/03/2021 18:30,1.4712,0.4291,1.5325,1.4712,0.4291,1.5325,0,0,0,75.1012,2.7291,75.15076998,1.4712,0.4291,1.5325,73.63,2.3,73.6659141
08/03/2021 19:00,1.71792,0.50106,1.7895,1.71792,0.50106,1.7895,0,0,0,74.95792,2.72106,75.00729257,1.71792,0.50106,1.7895,73.24,2.22,73.27363782
08/03/2021 19:30,1.99728,0.58254,2.0805,1.99728,0.58254,2.0805,0,0,0,72.06728,2.14254,72.09912152,1.99728,0.58254,2.0805,70.07,1.56,70.08736334
08/03/2021 20:00,1.8768,0.5474,1.955,1.8768,0.5474,1.955,0,0,0,68.6968,1.6774,68.71727586,1.8768,0.5474,1.955,66.82,1.13,66.82955409
08/03/2021 20:30,1.98096,0.57778,2.0635,1.98096,0.57778,2.0635,0,0,0,67.82096,1.17778,67.8311859,1.98096,0.57778,2.0635,65.84,0.6,65.84273384
08/03/2021 21:00,2.09616,0.61138,2.1835,2.09616,0.61138,2.1835,0,0,0,63.83616,0.31138,63.83691942,2.09616,0.61138,2.1835,61.74,-0.3,61.74072886
08/03/2021 21:30,1.85088,0.53984,1.928,1.85088,0.53984,1.928,0,0,0,60.58088,-1.20016,60.59276694,1.85088,0.53984,1.928,58.73,-1.74,58.75576993
08/03/2021 22:00,2.0736,0.6048,2.16,2.0736,0.6048,2.16,0,0,0,56.1736,-2.7852,56.24260552,2.0736,0.6048,2.16,54.1,-3.39,54.20610759
08/03/2021 22:30,1.98624,0.57932,2.069,1.98624,0.57932,2.069,0,0,0,51.45624,-4.49068,51.65182322,1.98624,0.57932,2.069,49.47,-5.07,49.72912426
08/03/2021 23:00,1.8144,0.5292,1.89,1.8144,0.5292,1.89,0,0,0,48.0544,-5.0708,48.32120003,1.8144,0.5292,1.89,46.24,-5.6,46.57786599
08/03/2021 23:30,1.81104,0.52822,1.8865,1.81104,0.52822,1.8865,0,0,0,45.60104,-5.30178,45.90820973,1.81104,0.52822,1.8865,43.79,-5.83,44.17638509
09/03/2021 00:00,1.60656,0.46858,1.6735,1.60656,0.46858,1.6735,0,0,0,43.21656,-5.88142,43.61493046,1.60656,0.46858,1.6735,41.61,-6.35,42.09174028
09/03/2021 00:30,1.44864,0.42252,1.509,1.44864,0.42252,1.509,0,0,0,43.28864,-6.06748,43.71179093,1.44864,0.42252,1.509,41.84,-6.49,42.34035545
09/03/2021 01:00,1.35264,0.39452,1.409,1.35264,0.39452,1.409,0,0,0,45.14264,-6.25548,45.57399452,1.35264,0.39452,1.409,43.79,-6.65,44.29206024
09/03/2021 01:30,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0,0,0,45.11536,-6.40552,45.56782192,1.45536,0.42448,1.516,43.66,-6.83,44.19100021
09/03/2021 02:00,1.75776,0.51268,1.831,1.75776,0.51268,1.831,0,0,0,44.23776,-6.48732,44.7109017,1.75776,0.51268,1.831,42.48,-7,43.05287911
09/03/2021 02:30,2.01168,0.58674,2.0955,2.01168,0.58674,2.0955,0,0,0,44.22168,-6.18326,44.65187215,2.01168,0.58674,2.0955,42.21,-6.77,42.74946783
09/03/2021 03:00,1.632,0.476,1.7,1.632,0.476,1.7,0,0,0,43.522,-6.234,43.96620566,1.632,0.476,1.7,41.89,-6.71,42.424005
09/03/2021 03:30,1.18512,0.34566,1.2345,1.18512,0.34566,1.2345,0,0,0,43.07512,-6.55434,43.57092305,1.18512,0.34566,1.2345,41.89,-6.9,42.45447091
09/03/2021 04:00,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,43.01224,-6.21268,43.45860309,1.12224,0.32732,1.169,41.89,-6.54,42.39744922
09/03/2021 04:30,0.97536,0.28448,1.016,0.97536,0.28448,1.016,0,0,0,43.55536,-5.70552,43.92746684,0.97536,0.28448,1.016,42.58,-5.99,42.99926162
09/03/2021 05:00,1.05168,0.30674,1.0955,1.05168,0.30674,1.0955,0,0,0,44.82168,-4.98326,45.09784782,1.05168,0.30674,1.0955,43.77,-5.29,44.08851324
09/03/2021 05:30,1.032,0.301,1.075,1.032,0.301,1.075,0,0,0,46.702,-4.329,46.90220725,1.032,0.301,1.075,45.67,-4.63,45.9040935
09/03/2021 06:00,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,49.16656,-3.44892,49.28737842,1.06656,0.31108,1.111,48.1,-3.76,48.24673668
09/03/2021 06:30,1.06944,0.31192,1.114,1.06944,0.31192,1.114,0,0,0,56.29944,-0.64808,56.30317,1.06944,0.31192,1.114,55.23,-0.96,55.23834266
09/03/2021 07:00,1.21008,0.35294,1.2605,1.21008,0.35294,1.2605,0,0,0,62.10008,3.01294,62.17312718,1.21008,0.35294,1.2605,60.89,2.66,60.9480738
09/03/2021 07:30,1.56672,0.45696,1.632,1.56672,0.45696,1.632,0,0,0,71.62672,8.32696,72.10912065,1.56672,0.45696,1.632,70.06,7.87,70.50064184
09/03/2021 08:00,4.57008,1.33294,4.7605,4.57008,1.33294,4.7605,0,0,0,72.57008,11.78294,73.5204338,4.57008,1.33294,4.7605,68,10.45,68.79827396
09/03/2021 08:30,8.39904,2.44972,8.749,8.39904,2.44972,8.749,0,0,0,72.70904,13.97972,74.04077977,8.39904,2.44972,8.749,64.31,11.53,65.33541918
09/03/2021 09:00,11.43408,3.33494,11.9105,11.43408,3.33494,11.9105,0,0,0,70.23408,15.10494,71.83999726,11.43408,3.33494,11.9105,58.8,11.77,59.96643144
09/03/2021 09:30,11.45664,3.34152,11.934,11.45664,3.34152,11.934,0,0,0,69.07664,14.70152,70.62376996,11.45664,3.34152,11.934,57.62,11.36,58.72915801
09/03/2021 10:00,12.40656,3.61858,12.9235,12.40656,3.61858,12.9235,0,0,0,67.66656,14.97858,69.30455397,12.40656,3.61858,12.9235,55.26,11.36,56.41557586
09/03/2021 10:30,9.32736,2.72048,9.716,9.32736,2.72048,9.716,0,0,0,66.64736,13.37048,67.97529206,9.32736,2.72048,9.716,57.32,10.65,58.30098541
09/03/2021 11:00,13.95024,4.06882,14.5315,13.95024,4.06882,14.5315,0,0,0,64.17024,15.29882,65.96873195,13.95024,4.06882,14.5315,50.22,11.23,51.46028857
09/03/2021 11:30,18.63072,5.43396,19.407,18.63072,5.43396,19.407,0,0,0,59.00072,17.49396,61.53960998,18.63072,5.43396,19.407,40.37,12.06,42.13289095
09/03/2021 12:00,14.83056,4.32558,15.4485,14.83056,4.32558,15.4485,0,0,0,61.58056,14.80558,63.33538165,14.83056,4.32558,15.4485,46.75,10.48,47.91025882
09/03/2021 12:30,7.17024,2.09132,7.469,7.17024,2.09132,7.469,0,0,0,68.67024,12.20132,69.74578175,7.17024,2.09132,7.469,61.5,10.11,62.32545307
