Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2021 13:00,6.07632,1.77226,6.3295,6.07632,1.77226,6.3295,0,0,0,69.49632,11.70226,70.47468611,6.07632,1.77226,6.3295,63.42,9.93,64.19268884
09/03/2021 13:30,4.79328,1.39804,4.993,4.79328,1.39804,4.993,0,0,0,70.64328,10.56804,71.42938106,4.79328,1.39804,4.993,65.85,9.17,66.48542246
09/03/2021 14:00,5.02176,1.46468,5.231,5.02176,1.46468,5.231,0,0,0,68.88176,10.26468,69.64237587,5.02176,1.46468,5.231,63.86,8.8,64.46347493
09/03/2021 14:30,12.30864,3.59002,12.8215,12.30864,3.59002,12.8215,0,0,0,58.87864,11.36002,59.96452537,12.30864,3.59002,12.8215,46.57,7.77,47.21374588
09/03/2021 15:00,8.82816,2.57488,9.196,8.82816,2.57488,9.196,0,0,0,61.08816,10.11488,61.91990059,8.82816,2.57488,9.196,52.26,7.54,52.80112878
09/03/2021 15:30,8.83152,2.57586,9.1995,8.83152,2.57586,9.1995,0,0,0,61.35152,9.81586,62.13179632,8.83152,2.57586,9.1995,52.52,7.24,53.01667662
09/03/2021 16:00,5.78832,1.68826,6.0295,5.78832,1.68826,6.0295,0,0,0,65.36832,8.58826,65.93008016,5.78832,1.68826,6.0295,59.58,6.9,59.97821605
09/03/2021 16:30,5.13648,1.49814,5.3505,5.13648,1.49814,5.3505,0,0,0,67.93648,8.39814,68.45359063,5.13648,1.49814,5.3505,62.8,6.9,63.17792336
09/03/2021 17:00,3.26976,0.95368,3.406,3.26976,0.95368,3.406,0,0,0,72.18976,7.80368,72.61032207,3.26976,0.95368,3.406,68.92,6.85,69.25957623
09/03/2021 17:30,2.55216,0.74438,2.6585,2.55216,0.74438,2.6585,0,0,0,74.10216,6.18438,74.35977859,2.55216,0.74438,2.6585,71.55,5.44,71.75650563
09/03/2021 18:00,2.41776,0.70518,2.5185,2.41776,0.70518,2.5185,0,0,0,73.41776,3.15518,73.48552677,2.41776,0.70518,2.5185,71,2.45,71.04225855
09/03/2021 18:30,2.928,0.854,3.05,2.928,0.854,3.05,0,0,0,74.268,2.564,74.3122461,2.928,0.854,3.05,71.34,1.71,71.36049117
09/03/2021 19:00,2.9952,0.8736,3.12,2.9952,0.8736,3.12,0,0,0,74.0052,2.7336,74.05566957,2.9952,0.8736,3.12,71.01,1.86,71.03435577
09/03/2021 19:30,2.94912,0.86016,3.072,2.94912,0.86016,3.072,0,0,0,71.24912,2.15016,71.28155644,2.94912,0.86016,3.072,68.3,1.29,68.3121812
09/03/2021 20:00,2.3232,0.6776,2.42,2.3232,0.6776,2.42,0,0,0,67.9932,0.9976,68.00051803,2.3232,0.6776,2.42,65.67,0.32,65.67077965
09/03/2021 20:30,2.44896,0.71428,2.551,2.44896,0.71428,2.551,0,0,0,66.17896,0.64428,66.18209609,2.44896,0.71428,2.551,63.73,-0.07,63.73003844
09/03/2021 21:00,3.15264,0.91952,3.284,3.15264,0.91952,3.284,0,0,0,63.74264,0.49952,63.74459722,3.15264,0.91952,3.284,60.59,-0.42,60.59145567
09/03/2021 21:30,3.14688,0.91784,3.278,3.14688,0.91784,3.278,0,0,0,60.62688,-0.62216,60.63007225,3.14688,0.91784,3.278,57.48,-1.54,57.50062608
09/03/2021 22:00,3.81696,1.11328,3.976,3.81696,1.11328,3.976,0,0,0,56.08696,-2.11672,56.12688826,3.81696,1.11328,3.976,52.27,-3.23,52.36970307
09/03/2021 22:30,3.78384,1.10362,3.9415,3.78384,1.10362,3.9415,0,0,0,50.29384,-4.79638,50.52203087,3.78384,1.10362,3.9415,46.51,-5.9,46.8827271
09/03/2021 23:00,4.4736,1.3048,4.66,4.4736,1.3048,4.66,0,0,0,47.5436,-4.3352,47.74084059,4.4736,1.3048,4.66,43.07,-5.64,43.43770827
09/03/2021 23:30,4.75584,1.38712,4.954,4.75584,1.38712,4.954,0,0,0,44.81584,-4.64288,45.05569719,4.75584,1.38712,4.954,40.06,-6.03,40.51128855
10/03/2021 00:00,4.39584,1.28212,4.579,4.39584,1.28212,4.579,0,0,0,42.75584,-5.16788,43.06702727,4.39584,1.28212,4.579,38.36,-6.45,38.89848455
10/03/2021 00:30,4.40064,1.28352,4.584,4.40064,1.28352,4.584,0,0,0,42.44064,-5.81648,42.83735943,4.40064,1.28352,4.584,38.04,-7.1,38.69691977
10/03/2021 01:00,4.54416,1.32538,4.7335,4.54416,1.32538,4.7335,0,0,0,44.15416,-5.68462,44.51858881,4.54416,1.32538,4.7335,39.61,-7.01,40.22551678
10/03/2021 01:30,4.63536,1.35198,4.8285,4.63536,1.35198,4.8285,0,0,0,44.13536,-5.62802,44.49274785,4.63536,1.35198,4.8285,39.5,-6.98,40.11197327
10/03/2021 02:00,4.04784,1.18062,4.2165,4.04784,1.18062,4.2165,0,0,0,43.89784,-5.79938,44.27926338,4.04784,1.18062,4.2165,39.85,-6.98,40.4566793
10/03/2021 02:30,4.5384,1.3237,4.7275,4.5384,1.3237,4.7275,0,0,0,43.5784,-5.5163,43.92614839,4.5384,1.3237,4.7275,39.04,-6.84,39.63467169
10/03/2021 03:00,4.92192,1.43556,5.127,4.92192,1.43556,5.127,0,0,0,42.47192,-5.72444,42.85595877,4.92192,1.43556,5.127,37.55,-7.16,38.22653659
10/03/2021 03:30,5.23776,1.52768,5.456,5.23776,1.52768,5.456,0,0,0,41.72776,-5.63232,42.10616324,5.23776,1.52768,5.456,36.49,-7.16,37.1858266
10/03/2021 04:00,5.36688,1.56534,5.5905,5.36688,1.56534,5.5905,0,0,0,41.48688,-5.37466,41.83357721,5.36688,1.56534,5.5905,36.12,-6.94,36.78067427
10/03/2021 04:30,5.48496,1.59978,5.7135,5.48496,1.59978,5.7135,0,0,0,41.84496,-5.06022,42.14981025,5.48496,1.59978,5.7135,36.36,-6.66,36.9649185
10/03/2021 05:00,5.39424,1.57332,5.619,5.39424,1.57332,5.619,0,0,0,42.98424,-4.25668,43.19449285,5.39424,1.57332,5.619,37.59,-5.83,38.03941377
10/03/2021 05:30,5.29728,1.54504,5.518,5.29728,1.54504,5.518,0,0,0,45.04728,-3.62496,45.19289513,5.29728,1.54504,5.518,39.75,-5.17,40.08480261
10/03/2021 06:00,5.25696,1.53328,5.476,5.25696,1.53328,5.476,0,0,0,47.47696,-2.75672,47.55692627,5.25696,1.53328,5.476,42.22,-4.29,42.43739507
10/03/2021 06:30,5.328,1.554,5.55,5.328,1.554,5.55,0,0,0,56.798,1.814,56.82696015,5.328,1.554,5.55,51.47,0.26,51.47065669
10/03/2021 07:00,5.29392,1.54406,5.5145,5.29392,1.54406,5.5145,0,0,0,65.38392,6.76406,65.7328647,5.29392,1.54406,5.5145,60.09,5.22,60.31630377
10/03/2021 07:30,5.44656,1.58858,5.6735,5.44656,1.58858,5.6735,0,0,0,71.24656,9.60858,71.89156502,5.44656,1.58858,5.6735,65.8,8.02,66.28695498
10/03/2021 08:00,5.60448,1.63464,5.838,5.60448,1.63464,5.838,0,0,0,75.03448,11.54464,75.91740184,5.60448,1.63464,5.838,69.43,9.91,70.1336795
10/03/2021 08:30,5.7048,1.6639,5.9425,5.7048,1.6639,5.9425,0,0,0,78.2048,13.3839,79.34178926,5.7048,1.6639,5.9425,72.5,11.72,73.44119008
10/03/2021 09:00,5.64672,1.64696,5.882,5.64672,1.64696,5.882,0,0,0,78.33672,13.43696,79.480775,5.64672,1.64696,5.882,72.69,11.79,73.63993618
10/03/2021 09:30,5.55216,1.61938,5.7835,5.55216,1.61938,5.7835,0,0,0,78.39216,13.03938,79.4692153,5.55216,1.61938,5.7835,72.84,11.42,73.72979045
10/03/2021 10:00,6.46608,1.88594,6.7355,6.46608,1.88594,6.7355,0,0,0,79.21608,13.11594,80.29455282,6.46608,1.88594,6.7355,72.75,11.23,73.61165261
10/03/2021 10:30,6.54192,1.90806,6.8145,6.54192,1.90806,6.8145,0,0,0,78.66192,12.74806,79.68820924,6.54192,1.90806,6.8145,72.12,10.84,72.93010352
10/03/2021 11:00,6.46368,1.88524,6.733,6.46368,1.88524,6.733,0,0,0,79.05368,13.58524,80.21248698,6.46368,1.88524,6.733,72.59,11.7,73.52685292
10/03/2021 11:30,6.32352,1.84436,6.587,6.32352,1.84436,6.587,0,0,0,79.85352,14.67436,81.19064908,6.32352,1.84436,6.587,73.53,12.83,74.64093917
10/03/2021 12:00,6.02304,1.75672,6.274,6.02304,1.75672,6.274,0,0,0,80.41304,14.32672,81.67932363,6.02304,1.75672,6.274,74.39,12.57,75.44452929
10/03/2021 12:30,6.17136,1.79998,6.4285,6.17136,1.79998,6.4285,0,0,0,80.75136,13.17998,81.81988765,6.17136,1.79998,6.4285,74.58,11.38,75.44322899
10/03/2021 13:00,5.99568,1.74874,6.2455,5.99568,1.74874,6.2455,0,0,0,80.00568,12.82874,81.02768294,5.99568,1.74874,6.2455,74.01,11.08,74.83479471
10/03/2021 13:30,5.50352,1.59936,5.731202736,5.48352,1.59936,5.712,0.02,0,0.02,78.40352,11.92936,79.30587354,5.48352,1.59936,5.712,72.92,10.33,73.64805021
10/03/2021 14:00,5.63472,1.64346,5.8695,5.63472,1.64346,5.8695,0,0,0,78.55472,11.47346,79.38818753,5.63472,1.64346,5.8695,72.92,9.83,73.5795848
10/03/2021 14:30,5.4744,1.5967,5.7025,5.4744,1.5967,5.7025,0,0,0,75.1344,10.2567,75.83124658,5.4744,1.5967,5.7025,69.66,8.66,70.19623352
10/03/2021 15:00,5.84064,1.70352,6.084,5.84064,1.70352,6.084,0,0,0,74.20064,9.79352,74.84415816,5.84064,1.70352,6.084,68.36,8.09,68.83703727
10/03/2021 15:30,6.05808,1.76694,6.3105,6.05808,1.76694,6.3105,0,0,0,74.48808,9.74694,75.12307835,6.05808,1.76694,6.3105,68.43,7.98,68.89372468
10/03/2021 16:00,5.92656,1.72858,6.1735,5.92656,1.72858,6.1735,0,0,0,78.00656,11.30858,78.8219981,5.92656,1.72858,6.1735,72.08,9.58,72.71384187
10/03/2021 16:30,5.94288,1.73334,6.1905,5.94288,1.73334,6.1905,0,0,0,78.86288,10.46334,79.55397744,5.94288,1.73334,6.1905,72.92,8.73,73.44071963
10/03/2021 17:00,5.76912,1.68266,6.0095,5.76912,1.68266,6.0095,0,0,0,79.78912,9.56266,80.36011533,5.76912,1.68266,6.0095,74.02,7.88,74.43826167
10/03/2021 17:30,5.65536,1.64948,5.891,5.65536,1.64948,5.891,0,0,0,78.17536,7.58948,78.54289986,5.65536,1.64948,5.891,72.52,5.94,72.76286141
10/03/2021 18:00,5.27232,1.53776,5.492,5.27232,1.53776,5.492,0,0,0,75.16232,3.74776,75.25569781,5.27232,1.53776,5.492,69.89,2.21,69.92493261
10/03/2021 18:30,5.20752,1.51886,5.4245,5.20752,1.51886,5.4245,0,0,0,74.91752,3.32886,74.99144026,5.20752,1.51886,5.4245,69.71,1.81,69.7334941
10/03/2021 19:00,5.02752,1.46636,5.237,5.02752,1.46636,5.237,0,0,0,73.15752,3.20636,73.22775073,5.02752,1.46636,5.237,68.13,1.74,68.15221566
10/03/2021 19:30,5.16192,1.50556,5.377,5.16192,1.50556,5.377,0,0,0,70.08192,2.63556,70.13146004,5.16192,1.50556,5.377,64.92,1.13,64.92983367
10/03/2021 20:00,5.27136,1.53748,5.491,5.27136,1.53748,5.491,0,0,0,66.93136,1.57748,66.94994694,5.27136,1.53748,5.491,61.66,0.04,61.66001297
10/03/2021 20:30,5.3304,1.5547,5.5525,5.3304,1.5547,5.5525,0,0,0,63.7704,0.6647,63.7738641,5.3304,1.5547,5.5525,58.44,-0.89,58.44677664
10/03/2021 21:00,5.4336,1.5848,5.66,5.4336,1.5848,5.66,0,0,0,60.9036,-0.4352,60.90515489,5.4336,1.5848,5.66,55.47,-2.02,55.50676806
10/03/2021 21:30,5.48592,1.60006,5.7145,5.48592,1.60006,5.7145,0,0,0,58.62592,-1.00994,58.6346184,5.48592,1.60006,5.7145,53.14,-2.61,53.20405718
10/03/2021 22:00,5.48496,1.59978,5.7135,5.48496,1.59978,5.7135,0,0,0,53.82496,-3.19022,53.91941972,5.48496,1.59978,5.7135,48.34,-4.79,48.57674032
10/03/2021 22:30,5.46624,1.59432,5.694,5.46624,1.59432,5.694,0,0,0,49.23624,-4.49568,49.44106055,5.46624,1.59432,5.694,43.77,-6.09,44.19163948
10/03/2021 23:00,5.55168,1.61924,5.783,5.55168,1.61924,5.783,0,0,0,46.41168,-4.61076,46.64014524,5.55168,1.61924,5.783,40.86,-6.23,41.33222109
10/03/2021 23:30,5.35008,1.56044,5.573,5.35008,1.56044,5.573,0,0,0,42.96008,-5.26956,43.28206021,5.35008,1.56044,5.573,37.61,-6.83,38.22513571
11/03/2021 00:00,5.15088,1.50234,5.3655,5.15088,1.50234,5.3655,0,0,0,41.19088,-5.47766,41.5534999,5.15088,1.50234,5.3655,36.04,-6.98,36.70969899
11/03/2021 00:30,5.1696,1.5078,5.385,5.1696,1.5078,5.385,0,0,0,41.7696,-5.3822,42.11493276,5.1696,1.5078,5.385,36.6,-6.89,37.24287986
11/03/2021 01:00,5.2224,1.5232,5.44,5.2224,1.5232,5.44,0,0,0,43.7324,-5.1668,44.03656017,5.2224,1.5232,5.44,38.51,-6.69,39.08677782
11/03/2021 01:30,5.14224,1.49982,5.3565,5.14224,1.49982,5.3565,0,0,0,43.65224,-5.24018,43.96564049,5.14224,1.49982,5.3565,38.51,-6.74,39.09536673
11/03/2021 02:00,5.1192,1.4931,5.3325,5.1192,1.4931,5.3325,0,0,0,43.4192,-5.1569,43.72437016,5.1192,1.4931,5.3325,38.3,-6.65,38.8730305
11/03/2021 02:30,5.22576,1.52418,5.4435,5.22576,1.52418,5.4435,0,0,0,43.23576,-4.84582,43.5064698,5.22576,1.52418,5.4435,38.01,-6.37,38.54007006
11/03/2021 03:00,5.26128,1.53454,5.4805,5.26128,1.53454,5.4805,0,0,0,42.32128,-5.20546,42.64021054,5.26128,1.53454,5.4805,37.06,-6.74,37.66790676
11/03/2021 03:30,5.25504,1.53272,5.474,5.25504,1.53272,5.474,0,0,0,41.87504,-5.11728,42.18655627,5.25504,1.53272,5.474,36.62,-6.65,37.21890514
11/03/2021 04:00,5.18496,1.51228,5.401,5.18496,1.51228,5.401,0,0,0,41.29496,-5.02772,41.59990012,5.18496,1.51228,5.401,36.11,-6.54,36.69746177
11/03/2021 04:30,5.1744,1.5092,5.39,5.1744,1.5092,5.39,0,0,0,41.1444,-4.6608,41.4075441,5.1744,1.5092,5.39,35.97,-6.17,36.49533943
11/03/2021 05:00,5.22624,1.52432,5.444,5.22624,1.52432,5.444,0,0,0,41.31624,-4.47568,41.5579523,5.22624,1.52432,5.444,36.09,-6,36.58535363
11/03/2021 05:30,5.268,1.5365,5.4875,5.268,1.5365,5.4875,0,0,0,44.018,-3.4035,44.14938432,5.268,1.5365,5.4875,38.75,-4.94,39.06361606
11/03/2021 06:00,5.2776,1.5393,5.4975,5.2776,1.5393,5.4975,0,0,0,46.4176,-2.7507,46.49903161,5.2776,1.5393,5.4975,41.14,-4.29,41.36307169
11/03/2021 06:30,5.03616,1.46888,5.246,5.03616,1.46888,5.246,0,0,0,55.36616,1.01888,55.37553422,5.03616,1.46888,5.246,50.33,-0.45,50.33201168
11/03/2021 07:00,5.16336,1.50598,5.3785,5.16336,1.50598,5.3785,0,0,0,62.80336,5.56598,63.04952149,5.16336,1.50598,5.3785,57.64,4.06,57.78281059
11/03/2021 07:30,5.34,1.5575,5.5625,5.34,1.5575,5.5625,0,0,0,70.47,8.5275,70.98407678,5.34,1.5575,5.5625,65.13,6.97,65.50189158
11/03/2021 08:00,5.8608,1.7094,6.105,5.8608,1.7094,6.105,0,0,0,74.9808,11.2194,75.81553472,5.8608,1.7094,6.105,69.12,9.51,69.77115808
11/03/2021 08:30,7.00368,2.04274,7.2955,7.00368,2.04274,7.2955,0,0,0,75.68368,12.42274,76.69643986,7.00368,2.04274,7.2955,68.68,10.38,69.45996545
11/03/2021 09:00,10.07808,2.93944,10.498,10.07808,2.93944,10.498,0,0,0,73.82808,14.23944,75.18874283,10.07808,2.93944,10.498,63.75,11.3,64.74374487
11/03/2021 09:30,16.42752,4.79136,17.112,16.42752,4.79136,17.112,0,0,0,67.20752,16.65136,69.23957347,16.42752,4.79136,17.112,50.78,11.86,52.14660104
11/03/2021 10:00,19.21776,5.60518,20.0185,19.21776,5.60518,20.0185,0,0,0,63.81776,17.28518,66.11719851,19.21776,5.60518,20.0185,44.6,11.68,46.10403887
11/03/2021 10:30,21.13488,6.16434,22.0155,21.13488,6.16434,22.0155,0,0,0,60.18488,17.47434,62.67034657,21.13488,6.16434,22.0155,39.05,11.31,40.65487179
11/03/2021 11:00,19.10448,5.57214,19.9005,19.10448,5.57214,19.9005,0,0,0,60.98448,17.02214,63.31555931,19.10448,5.57214,19.9005,41.88,11.45,43.41701164
11/03/2021 11:30,20.9832,6.1201,21.8575,20.9832,6.1201,21.8575,0,0,0,60.4732,17.8201,63.04414233,20.9832,6.1201,21.8575,39.49,11.7,41.18677093
11/03/2021 12:00,16.44336,4.79598,17.1285,16.44336,4.79598,17.1285,0,0,0,63.71336,16.71598,65.86969128,16.44336,4.79598,17.1285,47.27,11.92,48.74976205
11/03/2021 12:30,19.73184,5.75512,20.554,19.73184,5.75512,20.554,0,0,0,62.17184,17.05512,64.46871185,19.73184,5.75512,20.554,42.44,11.3,43.91860198
11/03/2021 13:00,22.92192,6.68556,23.877,22.92192,6.68556,23.877,0,0,0,57.24192,18.33556,60.10682296,22.92192,6.68556,23.877,34.32,11.65,36.24341182
11/03/2021 13:30,20.96832,6.11576,21.842,20.96832,6.11576,21.842,0,0,0,59.61832,15.82576,61.68305083,20.96832,6.11576,21.842,38.65,9.71,39.85105519
11/03/2021 14:00,16.34064,4.76602,17.0215,16.34064,4.76602,17.0215,0,0,0,61.49064,13.70602,62.99963327,16.34064,4.76602,17.0215,45.15,8.94,46.02658036
11/03/2021 14:30,15.12528,4.41154,15.7555,15.12528,4.41154,15.7555,0,0,0,60.18528,12.95154,61.56305968,15.12528,4.41154,15.7555,45.06,8.54,45.86213253
11/03/2021 15:00,11.19744,3.26592,11.664,11.19744,3.26592,11.664,0,0,0,63.55744,11.17592,64.53254502,11.19744,3.26592,11.664,52.36,7.91,52.95410938
11/03/2021 15:30,13.4472,3.9221,14.0075,13.4472,3.9221,14.0075,0,0,0,63.8172,12.3621,65.00351169,13.4472,3.9221,14.0075,50.37,8.44,51.07220869
11/03/2021 16:00,9.48192,2.76556,9.877,9.48192,2.76556,9.877,0,0,0,67.19192,10.38556,67.98980784,9.48192,2.76556,9.877,57.71,7.62,58.21089675
11/03/2021 16:30,6.82896,1.99178,7.1135,6.82896,1.99178,7.1135,0,0,0,70.58896,8.21178,71.06500267,6.82896,1.99178,7.1135,63.76,6.22,64.06267244
11/03/2021 17:00,6.90576,2.01418,7.1935,6.90576,2.01418,7.1935,0,0,0,71.71576,7.89418,72.14893146,6.90576,2.01418,7.1935,64.81,5.88,65.07618996
11/03/2021 17:30,6.43008,1.87544,6.698,6.43008,1.87544,6.698,0,0,0,73.23008,6.71544,73.53734936,6.43008,1.87544,6.698,66.8,4.84,66.9751118
11/03/2021 18:00,4.34832,1.26826,4.5295,4.34832,1.26826,4.5295,0,0,0,72.08832,3.87826,72.19256735,4.34832,1.26826,4.5295,67.74,2.61,67.79026258
11/03/2021 18:30,4.90128,1.42954,5.1055,4.90128,1.42954,5.1055,0,0,0,74.26128,3.43954,74.34089146,4.90128,1.42954,5.1055,69.36,2.01,69.38911802
11/03/2021 19:00,3.44064,1.00352,3.584,3.44064,1.00352,3.584,0,0,0,73.92064,3.01352,73.98204053,3.44064,1.00352,3.584,70.48,2.01,70.5086555
11/03/2021 19:30,4.44624,1.29682,4.6315,4.44624,1.29682,4.6315,0,0,0,71.19624,2.56682,71.24249543,4.44624,1.29682,4.6315,66.75,1.27,66.76208055
11/03/2021 20:00,4.82592,1.40756,5.027,4.82592,1.40756,5.027,0,0,0,68.34592,1.59756,68.36458863,4.82592,1.40756,5.027,63.52,0.19,63.52028416
11/03/2021 20:30,4.4904,1.3097,4.6775,4.4904,1.3097,4.6775,0,0,0,66.4004,0.9997,66.40792513,4.4904,1.3097,4.6775,61.91,-0.31,61.91077612
11/03/2021 21:00,4.56336,1.33098,4.7535,4.56336,1.33098,4.7535,0,0,0,63.22336,0.01098,63.22336095,4.56336,1.33098,4.7535,58.66,-1.32,58.67484981
11/03/2021 21:30,3.95232,1.15276,4.117,3.95232,1.15276,4.117,0,0,0,59.93232,-1.16724,59.94368549,3.95232,1.15276,4.117,55.98,-2.32,56.02805369
11/03/2021 22:00,3.62256,1.05658,3.7735,3.62256,1.05658,3.7735,0,0,0,55.83256,-2.91342,55.90852146,3.62256,1.05658,3.7735,52.21,-3.97,52.36072001
11/03/2021 22:30,3.72912,1.08766,3.8845,3.72912,1.08766,3.8845,0,0,0,51.01912,-4.65234,51.23080004,3.72912,1.08766,3.8845,47.29,-5.74,47.63708324
11/03/2021 23:00,3.9432,1.1501,4.1075,3.9432,1.1501,4.1075,0,0,0,47.0232,-5.3699,47.32881959,3.9432,1.1501,4.1075,43.08,-6.52,43.57059559
11/03/2021 23:30,3.66384,1.06862,3.8165,3.66384,1.06862,3.8165,0,0,0,44.39384,-5.65138,44.7521075,3.66384,1.06862,3.8165,40.73,-6.72,41.28064074
12/03/2021 00:00,3.204,0.9345,3.3375,3.204,0.9345,3.3375,0,0,0,42.674,-6.0755,43.10431505,3.204,0.9345,3.3375,39.47,-7.01,40.08766643
12/03/2021 00:30,3.4776,1.0143,3.6225,3.4776,1.0143,3.6225,0,0,0,42.6176,-6.1557,43.05987079,3.4776,1.0143,3.6225,39.14,-7.17,39.79131187
12/03/2021 01:00,3.93504,1.14772,4.099,3.93504,1.14772,4.099,0,0,0,44.24504,-6.15228,44.67072994,3.93504,1.14772,4.099,40.31,-7.3,40.96566977
12/03/2021 01:30,3.40704,0.99372,3.549,3.40704,0.99372,3.549,0,0,0,45.09704,-5.78628,45.46673568,3.40704,0.99372,3.549,41.69,-6.78,42.23771419
12/03/2021 02:00,3.60816,1.05238,3.7585,3.60816,1.05238,3.7585,0,0,0,44.58816,-5.52762,44.9294847,3.60816,1.05238,3.7585,40.98,-6.58,41.50490092
12/03/2021 02:30,4.45008,1.29794,4.6355,4.45008,1.29794,4.6355,0,0,0,44.18008,-5.39206,44.50790694,4.45008,1.29794,4.6355,39.73,-6.69,40.2893162
12/03/2021 03:00,4.66656,1.36108,4.861,4.66656,1.36108,4.861,0,0,0,42.91656,-5.44892,43.26108935,4.66656,1.36108,4.861,38.25,-6.81,38.85149418
12/03/2021 03:30,4.39392,1.28156,4.577,4.39392,1.28156,4.577,0,0,0,42.05392,-5.75844,42.44634046,4.39392,1.28156,4.577,37.66,-7.04,38.31236354
12/03/2021 04:00,3.76752,1.09886,3.9245,3.76752,1.09886,3.9245,0,0,0,41.49752,-6.03114,41.93350469,3.76752,1.09886,3.9245,37.73,-7.13,38.39778379
12/03/2021 04:30,3.816,1.113,3.975,3.816,1.113,3.975,0,0,0,41.766,-5.637,42.14468561,3.816,1.113,3.975,37.95,-6.75,38.54562232
12/03/2021 05:00,5.20272,1.51746,5.4195,5.20272,1.51746,5.4195,0,0,0,42.10272,-4.85254,42.38143669,5.20272,1.51746,5.4195,36.9,-6.37,37.44578614
12/03/2021 05:30,4.6536,1.3573,4.8475,4.6536,1.3573,4.8475,0,0,0,44.4836,-4.0727,44.66964914,4.6536,1.3573,4.8475,39.83,-5.43,40.19843032
12/03/2021 06:00,4.20288,1.22584,4.378,4.20288,1.22584,4.378,0,0,0,46.94288,-3.31416,47.05972417,4.20288,1.22584,4.378,42.74,-4.54,42.98045137
12/03/2021 06:30,3.2568,0.9499,3.3925,3.2568,0.9499,3.3925,0,0,0,55.2268,0.5199,55.22924709,3.2568,0.9499,3.3925,51.97,-0.43,51.97177888
12/03/2021 07:00,2.97216,0.86688,3.096,2.97216,0.86688,3.096,0,0,0,63.45216,4.91688,63.64237832,2.97216,0.86688,3.096,60.48,4.05,60.615451
12/03/2021 07:30,3.42624,0.99932,3.569,3.42624,0.99932,3.569,0,0,0,68.99624,6.68932,69.31975286,3.42624,0.99932,3.569,65.57,5.69,65.81641892
12/03/2021 08:00,4.34592,1.26756,4.527,4.34592,1.26756,4.527,0,0,0,73.61592,8.90756,74.15287117,4.34592,1.26756,4.527,69.27,7.64,69.69004592
12/03/2021 08:30,4.2432,1.2376,4.42,4.2432,1.2376,4.42,0,0,0,75.9832,10.6476,76.72560243,4.2432,1.2376,4.42,71.74,9.41,72.35451403
12/03/2021 09:00,6.21168,1.81174,6.4705,6.21168,1.81174,6.4705,0,0,0,75.03168,11.68174,75.93560465,6.21168,1.81174,6.4705,68.82,9.87,69.52416343
12/03/2021 09:30,11.21424,3.27082,11.6815,11.21424,3.27082,11.6815,0,0,0,71.73424,14.21082,73.12830227,11.21424,3.27082,11.6815,60.52,10.94,61.50084552
12/03/2021 10:00,16.39872,4.78296,17.082,16.39872,4.78296,17.082,0,0,0,66.36872,16.19296,68.31558349,16.39872,4.78296,17.082,49.97,11.41,51.25611183
12/03/2021 10:30,13.67568,3.98874,14.2455,13.67568,3.98874,14.2455,0,0,0,67.42568,13.67874,68.7992024,13.67568,3.98874,14.2455,53.75,9.69,54.61646821
12/03/2021 11:00,15.65904,4.56722,16.3115,15.65904,4.56722,16.3115,0,0,0,66.83904,14.92722,68.48561283,15.65904,4.56722,16.3115,51.18,10.36,52.21802371
12/03/2021 11:30,17.95728,5.23754,18.7055,17.95728,5.23754,18.7055,0,0,0,63.27728,15.37754,65.11899032,17.95728,5.23754,18.7055,45.32,10.14,46.4405211
12/03/2021 12:00,25.24944,7.36442,26.3015,25.24944,7.36442,26.3015,0,0,0,57.30944,19.17442,60.43203038,25.24944,7.36442,26.3015,32.06,11.81,34.16606065
12/03/2021 12:30,21.78096,6.35278,22.6885,21.78096,6.35278,22.6885,0,0,0,60.60096,16.27278,62.74774675,21.78096,6.35278,22.6885,38.82,9.92,40.06742817
12/03/2021 13:00,17.59632,5.13226,18.3295,17.59632,5.13226,18.3295,0,0,0,61.51632,13.40226,62.95933767,17.59632,5.13226,18.3295,43.92,8.27,44.69182587
12/03/2021 13:30,19.21488,5.60434,20.0155,19.21488,5.60434,20.0155,0,0,0,57.85488,13.13434,59.32704297,19.21488,5.60434,20.0155,38.64,7.53,39.36687059
12/03/2021 14:00,22.24176,6.48718,23.1685,22.24176,6.48718,23.1685,0,0,0,54.09176,14.16718,55.91625425,22.24176,6.48718,23.1685,31.85,7.68,32.76285854
12/03/2021 14:30,23.07168,6.72924,24.033,23.07168,6.72924,24.033,0,0,0,58.79168,14.20924,60.48441236,23.07168,6.72924,24.033,35.72,7.48,36.49477771
12/03/2021 15:00,23.56704,6.87372,24.549,23.56704,6.87372,24.549,0,0,0,45.83704,12.24372,47.44410306,23.56704,6.87372,24.549,22.27,5.37,22.90829108
12/03/2021 15:30,17.94912,5.23516,18.697,17.94912,5.23516,18.697,0,0,0,52.32912,8.44516,53.00620273,17.94912,5.23516,18.697,34.38,3.21,34.52953084
12/03/2021 16:00,10.54656,3.07608,10.986,10.54656,3.07608,10.986,0,0,0,58.59656,5.66608,58.86986756,10.54656,3.07608,10.986,48.05,2.59,48.1197527
12/03/2021 16:30,7.37712,2.15166,7.6845,7.37712,2.15166,7.6845,0,0,0,62.11712,4.30166,62.26588854,7.37712,2.15166,7.6845,54.74,2.15,54.78220605
12/03/2021 17:00,4.83456,1.41008,5.036,4.83456,1.41008,5.036,0,0,0,66.04456,3.56008,66.14044205,4.83456,1.41008,5.036,61.21,2.15,61.24774771
12/03/2021 17:30,5.5536,1.6198,5.785,5.5536,1.6198,5.785,0,0,0,67.6436,3.2498,67.72162004,5.5536,1.6198,5.785,62.09,1.63,62.11139187
12/03/2021 18:00,4.08192,1.19056,4.252,4.08192,1.19056,4.252,0,0,0,67.16192,-0.29944,67.16258752,4.08192,1.19056,4.252,63.08,-1.49,63.09759504
12/03/2021 18:30,3.18912,0.93016,3.322,3.18912,0.93016,3.322,0,0,0,67.98912,-1.57984,68.00747262,3.18912,0.93016,3.322,64.8,-2.51,64.84859366
12/03/2021 19:00,3.99456,1.16508,4.161,3.99456,1.16508,4.161,0,0,0,67.65456,-1.49492,67.67107414,3.99456,1.16508,4.161,63.66,-2.66,63.71554912
12/03/2021 19:30,3.05472,0.89096,3.182,3.05472,0.89096,3.182,0,0,0,65.16472,-2.12904,65.19949037,3.05472,0.89096,3.182,62.11,-3.02,62.183378
12/03/2021 20:00,3.16656,0.92358,3.2985,3.16656,0.92358,3.2985,0,0,0,62.06656,-3.00642,62.13933079,3.16656,0.92358,3.2985,58.9,-3.93,59.0309656
12/03/2021 20:30,3.27936,0.95648,3.416,3.27936,0.95648,3.416,0,0,0,60.05936,-3.50352,60.16146089,3.27936,0.95648,3.416,56.78,-4.46,56.95489443
12/03/2021 21:00,3.88272,1.13246,4.0445,3.88272,1.13246,4.0445,0,0,0,57.71272,-3.80754,57.83818298,3.88272,1.13246,4.0445,53.83,-4.94,54.05619761
12/03/2021 21:30,4.66128,1.35954,4.8555,4.66128,1.35954,4.8555,0,0,0,54.99128,-4.39046,55.166267,4.66128,1.35954,4.8555,50.33,-5.75,50.65739235
12/03/2021 22:00,5.0112,1.4616,5.22,5.0112,1.4616,5.22,0,0,0,51.8312,-4.9984,52.0716554,5.0112,1.4616,5.22,46.82,-6.46,47.2635589
12/03/2021 22:30,4.71072,1.37396,4.907,4.71072,1.37396,4.907,0,0,0,50.17072,-5.14604,50.43394564,4.71072,1.37396,4.907,45.46,-6.52,45.92517828
12/03/2021 23:00,4.6416,1.3538,4.835,4.6416,1.3538,4.835,0,0,0,47.4416,-5.4162,47.74977103,4.6416,1.3538,4.835,42.8,-6.77,43.33212319
12/03/2021 23:30,4.90464,1.43052,5.109,4.90464,1.43052,5.109,0,0,0,45.00464,-5.50948,45.34062187,4.90464,1.43052,5.109,40.1,-6.94,40.69611284
13/03/2021 00:00,4.728,1.379,4.925,4.728,1.379,4.925,0,0,0,43.048,-5.771,43.43310655,4.728,1.379,4.925,38.32,-7.15,38.98134041
13/03/2021 00:30,4.99776,1.45768,5.206,4.99776,1.45768,5.206,0,0,0,42.12776,-5.76232,42.52002463,4.99776,1.45768,5.206,37.13,-7.22,37.82545836
13/03/2021 01:00,5.11296,1.49128,5.326,5.11296,1.49128,5.326,0,0,0,43.78296,-5.79872,44.16528886,5.11296,1.49128,5.326,38.67,-7.29,39.35114992
13/03/2021 01:30,5.04864,1.47252,5.259,5.04864,1.47252,5.259,0,0,0,43.78864,-5.84748,44.17734731,5.04864,1.47252,5.259,38.74,-7.32,39.42549936
13/03/2021 02:00,5.26368,1.53524,5.483,5.26368,1.53524,5.483,0,0,0,43.08368,-5.62476,43.44929697,5.26368,1.53524,5.483,37.82,-7.16,38.49179133
13/03/2021 02:30,5.30016,1.54588,5.521,5.30016,1.54588,5.521,0,0,0,42.68016,-5.61412,43.04781529,5.30016,1.54588,5.521,37.38,-7.16,38.05955859
13/03/2021 03:00,5.13984,1.49912,5.354,5.13984,1.49912,5.354,0,0,0,42.04984,-5.83088,42.45218729,5.13984,1.49912,5.354,36.91,-7.33,37.63079856
13/03/2021 03:30,4.82208,1.40644,5.023,4.82208,1.40644,5.023,0,0,0,41.16208,-6.10356,41.61214095,4.82208,1.40644,5.023,36.34,-7.51,37.10789269
13/03/2021 04:00,4.61184,1.34512,4.804,4.61184,1.34512,4.804,0,0,0,40.29184,-6.25488,40.77445149,4.61184,1.34512,4.804,35.68,-7.6,36.48043859
13/03/2021 04:30,4.98672,1.45446,5.1945,4.98672,1.45446,5.1945,0,0,0,39.89672,-5.99554,40.34469936,4.98672,1.45446,5.1945,34.91,-7.45,35.69608662
13/03/2021 05:00,5.09568,1.48624,5.308,5.09568,1.48624,5.308,0,0,0,40.18568,-5.53376,40.56490326,5.09568,1.48624,5.308,35.09,-7.02,35.78531123
13/03/2021 05:30,5.06256,1.47658,5.2735,5.06256,1.47658,5.2735,0,0,0,41.20256,-5.16342,41.52483422,5.06256,1.47658,5.2735,36.14,-6.64,36.74492074
13/03/2021 06:00,4.86576,1.41918,5.0685,4.86576,1.41918,5.0685,0,0,0,42.10576,-4.79082,42.37743481,4.86576,1.41918,5.0685,37.24,-6.21,37.75422758
13/03/2021 06:30,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0,0,0,45.1892,-3.3969,45.31669368,4.6392,1.3531,4.8325,40.55,-4.75,40.82725805
13/03/2021 07:00,5.40672,1.57696,5.632,5.40672,1.57696,5.632,0,0,0,47.62672,-1.73304,47.65824048,5.40672,1.57696,5.632,42.22,-3.31,42.34955136
13/03/2021 07:30,6.02832,1.75826,6.2795,6.02832,1.75826,6.2795,0,0,0,49.20832,-1.46174,49.23002581,6.02832,1.75826,6.2795,43.18,-3.22,43.29989376
13/03/2021 08:00,6.50784,1.89812,6.779,6.50784,1.89812,6.779,0,0,0,51.18784,-0.84188,51.19476268,6.50784,1.89812,6.779,44.68,-2.74,44.76393638
13/03/2021 08:30,8.8728,2.5879,9.2425,8.8728,2.5879,9.2425,0,0,0,52.0728,0.8379,52.07954086,8.8728,2.5879,9.2425,43.2,-1.75,43.23543107
13/03/2021 09:00,9.08496,2.64978,9.4635,9.08496,2.64978,9.4635,0,0,0,53.60496,1.08978,53.61603638,9.08496,2.64978,9.4635,44.52,-1.56,44.54732315
13/03/2021 09:30,10.37472,3.02596,10.807,10.37472,3.02596,10.807,0,0,0,55.01472,2.56596,55.07452739,10.37472,3.02596,10.807,44.64,-0.46,44.64237001
13/03/2021 10:00,12.07056,3.52058,12.5735,12.07056,3.52058,12.5735,0,0,0,53.65056,3.20058,53.74594218,12.07056,3.52058,12.5735,41.58,-0.32,41.58123134
13/03/2021 10:30,14.3424,4.1832,14.94,14.3424,4.1832,14.94,0,0,0,52.8724,4.1432,53.03448678,14.3424,4.1832,14.94,38.53,-0.04,38.53002076
13/03/2021 11:00,16.33872,4.76546,17.0195,16.33872,4.76546,17.0195,0,0,0,50.57872,4.82546,50.80838495,16.33872,4.76546,17.0195,34.24,0.06,34.24005257
13/03/2021 11:30,16.09632,4.69476,16.767,16.09632,4.69476,16.767,0,0,0,48.47632,4.55476,48.68982891,16.09632,4.69476,16.767,32.38,-0.14,32.38030265
13/03/2021 12:00,14.57904,4.25222,15.1865,14.57904,4.25222,15.1865,0,0,0,51.05904,2.64222,51.12735953,14.57904,4.25222,15.1865,36.48,-1.61,36.5155104
13/03/2021 12:30,20.6592,6.0256,21.52,20.6592,6.0256,21.52,0,0,0,46.9092,4.3756,47.1128318,20.6592,6.0256,21.52,26.25,-1.65,26.30180602
13/03/2021 13:00,16.08192,4.69056,16.752,16.08192,4.69056,16.752,0,0,0,48.25192,2.35056,48.30913905,16.08192,4.69056,16.752,32.17,-2.34,32.25499186
13/03/2021 13:30,13.86816,4.04488,14.446,13.86816,4.04488,14.446,0,0,0,48.96816,1.17488,48.98225226,13.86816,4.04488,14.446,35.1,-2.87,35.21713929
13/03/2021 14:00,16.8024,4.9007,17.5025,16.8024,4.9007,17.5025,0,0,0,46.0024,1.6707,46.03272797,16.8024,4.9007,17.5025,29.2,-3.23,29.37810239
13/03/2021 14:30,9.14784,2.66812,9.529,9.14784,2.66812,9.529,0,0,0,52.11784,-1.50188,52.13947535,9.14784,2.66812,9.529,42.97,-4.17,43.17186352
13/03/2021 15:00,8.42544,2.45742,8.7765,8.42544,2.45742,8.7765,0,0,0,52.91544,-1.50258,52.93676924,8.42544,2.45742,8.7765,44.49,-3.96,44.66588967
13/03/2021 15:30,11.0472,3.2221,11.5075,11.0472,3.2221,11.5075,0,0,0,50.3972,-0.6379,50.40123693,11.0472,3.2221,11.5075,39.35,-3.86,39.53886822
13/03/2021 16:00,10.78224,3.14482,11.2315,10.78224,3.14482,11.2315,0,0,0,49.65224,-0.71518,49.65739038,10.78224,3.14482,11.2315,38.87,-3.86,39.06118918
13/03/2021 16:30,10.87248,3.17114,11.3255,10.87248,3.17114,11.3255,0,0,0,49.12248,-0.59886,49.12613026,10.87248,3.17114,11.3255,38.25,-3.77,38.43534051
13/03/2021 17:00,9.27456,2.70508,9.661,9.27456,2.70508,9.661,0,0,0,52.49456,-1.23492,52.50908357,9.27456,2.70508,9.661,43.22,-3.94,43.39921658
13/03/2021 17:30,6.66912,1.94516,6.947,6.66912,1.94516,6.947,0,0,0,57.19912,-2.36484,57.24798509,6.66912,1.94516,6.947,50.53,-4.31,50.71347947
13/03/2021 18:00,4.65504,1.35772,4.849,4.65504,1.35772,4.849,0,0,0,60.25504,-3.14228,60.33691879,4.65504,1.35772,4.849,55.6,-4.5,55.78180707
13/03/2021 18:30,3.49728,1.02004,3.643,3.49728,1.02004,3.643,0,0,0,62.96728,-3.08996,63.0430504,3.49728,1.02004,3.643,59.47,-4.11,59.61185285
13/03/2021 19:00,3.51792,1.02606,3.6645,3.51792,1.02606,3.6645,0,0,0,65.45792,-3.00394,65.5268109,3.51792,1.02606,3.6645,61.94,-4.03,62.07096342
13/03/2021 19:30,3.69984,1.07912,3.854,3.69984,1.07912,3.854,0,0,0,63.21984,-3.26088,63.30388225,3.69984,1.07912,3.854,59.52,-4.34,59.6780194
13/03/2021 20:00,3.04512,0.88816,3.172,3.04512,0.88816,3.172,0,0,0,59.80512,-4.03184,59.9408718,3.04512,0.88816,3.172,56.76,-4.92,56.97283563
13/03/2021 20:30,3.0576,0.8918,3.185,3.0576,0.8918,3.185,0,0,0,58.2576,-4.2182,58.41011187,3.0576,0.8918,3.185,55.2,-5.11,55.43601807
13/03/2021 21:00,3.10992,0.90706,3.2395,3.10992,0.90706,3.2395,0,0,0,55.93992,-4.94294,56.15787839,3.10992,0.90706,3.2395,52.83,-5.85,53.15290585
13/03/2021 21:30,3.5088,1.0234,3.655,3.5088,1.0234,3.655,0,0,0,53.2388,-5.6666,53.53951981,3.5088,1.0234,3.655,49.73,-6.69,50.17797326
13/03/2021 22:00,2.77056,0.80808,2.886,2.77056,0.80808,2.886,0,0,0,50.63056,-5.84192,50.9664756,2.77056,0.80808,2.886,47.86,-6.65,48.31978994
13/03/2021 22:30,2.9952,0.8736,3.12,2.9952,0.8736,3.12,0,0,0,47.7052,-5.9764,48.07809755,2.9952,0.8736,3.12,44.71,-6.85,45.23169906
13/03/2021 23:00,4.23264,1.23452,4.409,4.23264,1.23452,4.409,0,0,0,45.09264,-5.97548,45.48683923,4.23264,1.23452,4.409,40.86,-7.21,41.49124847
13/03/2021 23:30,4.28256,1.24908,4.461,4.28256,1.24908,4.461,0,0,0,42.43256,-6.39092,42.91114082,4.28256,1.24908,4.461,38.15,-7.64,38.90748129
14/03/2021 00:00,3.87168,1.12924,4.033,3.87168,1.12924,4.033,0,0,0,40.68168,-6.61076,41.21530341,3.87168,1.12924,4.033,36.81,-7.74,37.61493985
14/03/2021 00:30,3.99408,1.16494,4.1605,3.99408,1.16494,4.1605,0,0,0,41.00408,-6.35506,41.49363041,3.99408,1.16494,4.1605,37.01,-7.52,37.7662614
14/03/2021 01:00,3.28128,0.95704,3.418,3.28128,0.95704,3.418,0,0,0,42.64128,-6.48296,43.1312825,3.28128,0.95704,3.418,39.36,-7.44,40.05699939
14/03/2021 01:30,3.6888,1.0759,3.8425,3.6888,1.0759,3.8425,0,0,0,42.5088,-6.5941,43.01720856,3.6888,1.0759,3.8425,38.82,-7.67,39.57045994
14/03/2021 02:00,3.08784,0.90062,3.2165,3.08784,0.90062,3.2165,0,0,0,41.22784,-6.98938,41.81610006,3.08784,0.90062,3.2165,38.14,-7.89,38.94755063
14/03/2021 02:30,3.42336,0.99848,3.566,3.42336,0.99848,3.566,0,0,0,40.82336,-6.61152,41.35527679,3.42336,0.99848,3.566,37.4,-7.61,38.16637394
14/03/2021 03:00,3.57072,1.04146,3.7195,3.57072,1.04146,3.7195,0,0,0,40.41072,-6.51854,40.93308753,3.57072,1.04146,3.7195,36.84,-7.56,37.60770134
14/03/2021 03:30,4.26048,1.24264,4.438,4.26048,1.24264,4.438,0,0,0,39.51048,-6.44736,40.03306734,4.26048,1.24264,4.438,35.25,-7.69,36.07906041
14/03/2021 04:00,3.98016,1.16088,4.146,3.98016,1.16088,4.146,0,0,0,38.45016,-6.65912,39.02254071,3.98016,1.16088,4.146,34.47,-7.82,35.34590924
14/03/2021 04:30,4.01088,1.16984,4.178,4.01088,1.16984,4.178,0,0,0,38.42088,-6.29016,38.93237898,4.01088,1.16984,4.178,34.41,-7.46,35.20936949
14/03/2021 05:00,3.77424,1.10082,3.9315,3.77424,1.10082,3.9315,0,0,0,37.93424,-6.44918,38.4785458,3.77424,1.10082,3.9315,34.16,-7.55,34.98439795
14/03/2021 05:30,2.7768,0.8099,2.8925,2.7768,0.8099,2.8925,0,0,0,38.7968,-6.3101,39.30660316,2.7768,0.8099,2.8925,36.02,-7.12,36.71695521
14/03/2021 06:00,3.59808,1.04944,3.748,3.59808,1.04944,3.748,0,0,0,38.84808,-6.34056,39.36211403,3.59808,1.04944,3.748,35.25,-7.39,36.01631019
14/03/2021 06:30,3.26976,0.95368,3.406,3.26976,0.95368,3.406,0,0,0,40.61976,-6.18632,41.08814254,3.26976,0.95368,3.406,37.35,-7.14,38.0263343
14/03/2021 07:00,3.83568,1.11874,3.9955,3.83568,1.11874,3.9955,0,0,0,41.11568,-5.53126,41.4860697,3.83568,1.11874,3.9955,37.28,-6.65,37.86846841
14/03/2021 07:30,5.26176,1.53468,5.481,5.26176,1.53468,5.481,0,0,0,42.09176,-4.55532,42.3375389,5.26176,1.53468,5.481,36.83,-6.09,37.33010849
14/03/2021 08:00,5.9928,1.7479,6.2425,5.9928,1.7479,6.2425,0,0,0,43.5528,-3.6821,43.70817141,5.9928,1.7479,6.2425,37.56,-5.43,37.95047431
14/03/2021 08:30,9.14496,2.66728,9.526,9.14496,2.66728,9.526,0,0,0,45.23496,-1.49272,45.25958262,9.14496,2.66728,9.526,36.09,-4.16,36.32896503
14/03/2021 09:00,13.2864,3.8752,13.84,13.2864,3.8752,13.84,0,0,0,45.1564,0.9752,45.16692901,13.2864,3.8752,13.84,31.87,-2.9,32.00167027
14/03/2021 09:30,16.45152,4.79836,17.137,16.45152,4.79836,17.137,0,0,0,44.36152,2.34836,44.42363393,16.45152,4.79836,17.137,27.91,-2.45,28.01732678
14/03/2021 10:00,13.64352,3.97936,14.212,13.64352,3.97936,14.212,0,0,0,48.80352,1.46936,48.82563449,13.64352,3.97936,14.212,35.16,-2.51,35.24947801
14/03/2021 10:30,8.27472,2.41346,8.6195,8.27472,2.41346,8.6195,0,0,0,54.52472,-0.18654,54.52503909,8.27472,2.41346,8.6195,46.25,-2.6,46.32302343
14/03/2021 11:00,7.16304,2.08922,7.4615,7.16304,2.08922,7.4615,0,0,0,56.15304,-0.39078,56.15439974,7.16304,2.08922,7.4615,48.99,-2.48,49.05273183
14/03/2021 11:30,7.272,2.121,7.575,7.272,2.121,7.575,0,0,0,56.612,-0.249,56.61254759,7.272,2.121,7.575,49.34,-2.37,49.39688755
14/03/2021 12:00,8.38992,2.44706,8.7395,8.38992,2.44706,8.7395,0,0,0,55.38992,0.27706,55.39061292,8.38992,2.44706,8.7395,47,-2.17,47.05006801
14/03/2021 12:30,8.87616,2.58888,9.246,8.87616,2.58888,9.246,0,0,0,55.64616,0.06888,55.64620263,8.87616,2.58888,9.246,46.77,-2.52,46.83784047
14/03/2021 13:00,10.4736,3.0548,10.91,10.4736,3.0548,10.91,0,0,0,53.8936,0.6048,53.89699346,10.4736,3.0548,10.91,43.42,-2.45,43.48906644
14/03/2021 13:30,9.63792,2.81106,10.0395,9.63792,2.81106,10.0395,0,0,0,54.75792,-0.22894,54.75839859,9.63792,2.81106,10.0395,45.12,-3.04,45.22229539
14/03/2021 14:00,9.77424,2.85082,10.1815,9.77424,2.85082,10.1815,0,0,0,54.96424,-0.18918,54.96456557,9.77424,2.85082,10.1815,45.19,-3.04,45.29213729
14/03/2021 14:30,7.39152,2.15586,7.6995,7.39152,2.15586,7.6995,0,0,0,55.08152,-1.47414,55.10124258,7.39152,2.15586,7.6995,47.69,-3.63,47.82795208
14/03/2021 15:00,7.16208,2.08894,7.4605,7.16208,2.08894,7.4605,0,0,0,55.63208,-1.78106,55.660583,7.16208,2.08894,7.4605,48.47,-3.87,48.62425115
14/03/2021 15:30,6.03744,1.76092,6.289,6.03744,1.76092,6.289,0,0,0,57.08744,-2.28908,57.13331509,6.03744,1.76092,6.289,51.05,-4.05,51.21039933
14/03/2021 16:00,4.86912,1.42016,5.072,4.86912,1.42016,5.072,0,0,0,58.76912,-2.72984,58.83248671,4.86912,1.42016,5.072,53.9,-4.15,54.05952737
14/03/2021 16:30,4.33008,1.26294,4.5105,4.33008,1.26294,4.5105,0,0,0,61.20008,-2.60706,61.25558386,4.33008,1.26294,4.5105,56.87,-3.87,57.00152454
14/03/2021 17:00,4.71504,1.37522,4.9115,4.71504,1.37522,4.9115,0,0,0,62.28504,-2.17478,62.32299636,4.71504,1.37522,4.9115,57.57,-3.55,57.67934986
14/03/2021 17:30,4.71072,1.37396,4.907,4.71072,1.37396,4.907,0,0,0,63.05072,-2.50604,63.1005034,4.71072,1.37396,4.907,58.34,-3.88,58.46888061
14/03/2021 18:00,4.704,1.372,4.9,4.704,1.372,4.9,0,0,0,64.254,-2.548,64.30450078,4.704,1.372,4.9,59.55,-3.92,59.67888152
14/03/2021 18:30,4.57824,1.33532,4.769,4.57824,1.33532,4.769,0,0,0,65.43824,-2.01468,65.46924614,4.57824,1.33532,4.769,60.86,-3.35,60.95212958
14/03/2021 19:00,3.72384,1.08612,3.879,3.72384,1.08612,3.879,0,0,0,64.97384,-2.33388,65.01574333,3.72384,1.08612,3.879,61.25,-3.42,61.34540651
14/03/2021 19:30,3.86976,1.12868,4.031,3.86976,1.12868,4.031,0,0,0,62.10976,-2.87132,62.17609481,3.86976,1.12868,4.031,58.24,-4,58.37720103
14/03/2021 20:00,4.29648,1.25314,4.4755,4.29648,1.25314,4.4755,0,0,0,59.00648,-3.37686,59.10302755,4.29648,1.25314,4.4755,54.71,-4.63,54.90556438
14/03/2021 20:30,3.89664,1.13652,4.059,3.89664,1.13652,4.059,0,0,0,57.67664,-4.18348,57.82816188,3.89664,1.13652,4.059,53.78,-5.32,54.04249069
14/03/2021 21:00,3.62304,1.05672,3.774,3.62304,1.05672,3.774,0,0,0,54.95304,-5.07328,55.18672644,3.62304,1.05672,3.774,51.33,-6.13,51.69473668
14/03/2021 21:30,3.8496,1.1228,4.01,3.8496,1.1228,4.01,0,0,0,52.0496,-5.6672,52.35721551,3.8496,1.1228,4.01,48.2,-6.79,48.67590883
14/03/2021 22:00,3.9456,1.1508,4.11,3.9456,1.1508,4.11,0,0,0,49.8556,-5.6692,50.17689389,3.9456,1.1508,4.11,45.91,-6.82,46.41379644
14/03/2021 22:30,4.12944,1.20442,4.3015,4.12944,1.20442,4.3015,0,0,0,46.74944,-5.80558,47.10854381,4.12944,1.20442,4.3015,42.62,-7.01,43.19264405
14/03/2021 23:00,3.37248,0.98364,3.513,3.37248,0.98364,3.513,0,0,0,43.51248,-6.56636,44.00514742,3.37248,0.98364,3.513,40.14,-7.55,40.84387469
14/03/2021 23:30,3.61392,1.05406,3.7645,3.61392,1.05406,3.7645,0,0,0,41.33392,-6.29594,41.81066614,3.61392,1.05406,3.7645,37.72,-7.35,38.42942753
15/03/2021 00:00,3.64992,1.06456,3.802,3.64992,1.06456,3.802,0,0,0,39.21992,-6.65544,39.78061094,3.64992,1.06456,3.802,35.57,-7.72,36.3981222
15/03/2021 00:30,3.51216,1.02438,3.6585,3.51216,1.02438,3.6585,0,0,0,39.62216,-6.82562,40.20577883,3.51216,1.02438,3.6585,36.11,-7.85,36.95341121
15/03/2021 01:00,3.684,1.0745,3.8375,3.684,1.0745,3.8375,0,0,0,41.664,-6.4055,42.15352092,3.684,1.0745,3.8375,37.98,-7.48,38.70956988
15/03/2021 01:30,2.9768,1.0199,3.146670343,3.4968,1.0199,3.6425,-0.52,0,0.52,41.5868,-6.6701,42.11831156,3.4968,1.0199,3.6425,38.09,-7.69,38.85851515
15/03/2021 02:00,3.54576,1.03418,3.6935,3.54576,1.03418,3.6935,0,0,0,41.28576,-6.28582,41.76153148,3.54576,1.03418,3.6935,37.74,-7.32,38.44333492
15/03/2021 02:30,3.68496,1.07478,3.8385,3.68496,1.07478,3.8385,0,0,0,40.94496,-6.05522,41.39028193,3.68496,1.07478,3.8385,37.26,-7.13,37.93605805
15/03/2021 03:00,3.92448,1.14464,4.088,3.92448,1.14464,4.088,0,0,0,40.70448,-5.86536,41.12489684,3.92448,1.14464,4.088,36.78,-7.01,37.44206859
15/03/2021 03:30,3.51504,1.02522,3.6615,3.51504,1.02522,3.6615,0,0,0,39.69504,-6.35478,40.20049041,3.51504,1.02522,3.6615,36.18,-7.38,36.92501591
15/03/2021 04:00,3.11184,0.90762,3.2415,3.11184,0.90762,3.2415,0,0,0,39.68184,-6.37238,40.19024325,3.11184,0.90762,3.2415,36.57,-7.28,37.28757568
15/03/2021 04:30,3.072,0.896,3.2,3.072,0.896,3.2,0,0,0,39.332,-6.104,39.80282704,3.072,0.896,3.2,36.26,-7,36.92949499
15/03/2021 05:00,2.86128,0.83454,2.9805,2.86128,0.83454,2.9805,0,0,0,40.58128,-5.19546,40.91250531,2.86128,0.83454,2.9805,37.72,-6.03,38.1989437
15/03/2021 05:30,3.2352,0.9436,3.37,3.2352,0.9436,3.37,0,0,0,43.3252,-3.9964,43.50912741,3.2352,0.9436,3.37,40.09,-4.94,40.39321354
15/03/2021 06:00,3.24672,0.94696,3.382,3.24672,0.94696,3.382,0,0,0,45.71672,-3.80304,45.87462916,3.24672,0.94696,3.382,42.47,-4.75,42.73480315
15/03/2021 06:30,3.64272,1.06246,3.7945,3.64272,1.06246,3.7945,0,0,0,55.18272,1.46246,55.20209576,3.64272,1.06246,3.7945,51.54,0.4,51.54155217
15/03/2021 07:00,2.91984,0.85162,3.0415,2.91984,0.85162,3.0415,0,0,0,62.66984,5.59162,62.91879735,2.91984,0.85162,3.0415,59.75,4.74,59.93771851
15/03/2021 07:30,3.37056,0.98308,3.511,3.37056,0.98308,3.511,0,0,0,69.01056,8.52308,69.53488538,3.37056,0.98308,3.511,65.64,7.54,66.07163688
15/03/2021 08:00,3.48768,1.01724,3.633,3.48768,1.01724,3.633,0,0,0,72.60768,10.04724,73.2995377,3.48768,1.01724,3.633,69.12,9.03,69.70735471
15/03/2021 08:30,5.42448,1.58214,5.6505,5.42448,1.58214,5.6505,0,0,0,72.76448,11.53214,73.67265302,5.42448,1.58214,5.6505,67.34,9.95,68.0711253
15/03/2021 09:00,6.51408,1.89994,6.7855,6.51408,1.89994,6.7855,0,0,0,72.73408,11.92994,73.70596897,6.51408,1.89994,6.7855,66.22,10.03,66.97528873
15/03/2021 09:30,6.71568,1.95874,6.9955,6.71568,1.95874,6.9955,0,0,0,71.65568,11.87874,72.63360751,6.71568,1.95874,6.9955,64.94,9.92,65.69330255
15/03/2021 10:00,8.34144,2.43292,8.689,8.34144,2.43292,8.689,0,0,0,70.02144,12.64292,71.15367514,8.34144,2.43292,8.689,61.68,10.21,62.51932901
15/03/2021 10:30,9.29664,2.71152,9.684,9.29664,2.71152,9.684,0,0,0,68.16664,12.67152,69.33439426,9.29664,2.71152,9.684,58.87,9.96,59.70660349
15/03/2021 11:00,9.23808,2.69444,9.623,9.23808,2.69444,9.623,0,0,0,70.72808,13.54444,72.01328458,9.23808,2.69444,9.623,61.49,10.85,62.43991192
15/03/2021 11:30,11.27136,3.28748,11.741,11.27136,3.28748,11.741,0,0,0,69.03136,14.68748,70.57655937,11.27136,3.28748,11.741,57.76,11.4,58.87425244
15/03/2021 12:00,9.76512,2.84816,10.172,9.76512,2.84816,10.172,0,0,0,68.95512,13.64816,70.29282215,9.76512,2.84816,10.172,59.19,10.8,60.16723444
15/03/2021 12:30,13.73808,4.00694,14.3105,13.73808,4.00694,14.3105,0,0,0,67.80808,14.67694,69.37829834,13.73808,4.00694,14.3105,54.07,10.67,55.11273718
15/03/2021 13:00,15.18336,4.42848,15.816,15.18336,4.42848,15.816,0,0,0,65.40336,15.07848,67.11899924,15.18336,4.42848,15.816,50.22,10.65,51.33683765
15/03/2021 13:30,18.15408,5.29494,18.9105,18.15408,5.29494,18.9105,0,0,0,62.39408,15.67494,64.33292285,18.15408,5.29494,18.9105,44.24,10.38,45.44141283
15/03/2021 14:00,13.81968,4.03074,14.3955,13.81968,4.03074,14.3955,0,0,0,64.15968,13.66074,65.59786853,13.81968,4.03074,14.3955,50.34,9.63,51.25282919
15/03/2021 14:30,15.9816,4.6613,16.6475,15.9816,4.6613,16.6475,0,0,0,60.0916,13.9013,61.67857434,15.9816,4.6613,16.6475,44.11,9.24,45.06739065
15/03/2021 15:00,19.4664,5.6777,20.2775,19.4664,5.6777,20.2775,0,0,0,57.4364,15.2377,59.42329128,19.4664,5.6777,20.2775,37.97,9.56,39.15500607
15/03/2021 15:30,16.48704,4.80872,17.174,16.48704,4.80872,17.174,0,0,0,59.37704,14.08872,61.02560864,16.48704,4.80872,17.174,42.89,9.28,43.88246233
15/03/2021 16:00,13.3992,3.9081,13.9575,13.3992,3.9081,13.9575,0,0,0,61.4292,11.8181,62.55568799,13.3992,3.9081,13.9575,48.03,7.91,48.67698635
15/03/2021 16:30,10.59936,3.09148,11.041,10.59936,3.09148,11.041,0,0,0,65.96936,10.70148,66.83171502,10.59936,3.09148,11.041,55.37,7.61,55.89050903
15/03/2021 17:00,6.13872,1.79046,6.3945,6.13872,1.79046,6.3945,0,0,0,70.14872,8.80046,70.69859273,6.13872,1.79046,6.3945,64.01,7.01,64.392703
15/03/2021 17:30,4.34784,1.26812,4.529,4.34784,1.26812,4.529,0,0,0,70.41784,6.29812,70.6989286,4.34784,1.26812,4.529,66.07,5.03,66.26119377
15/03/2021 18:00,2.34048,0.68264,2.438,2.34048,0.68264,2.438,0,0,0,71.36048,3.48264,71.44541194,2.34048,0.68264,2.438,69.02,2.8,69.07677178
15/03/2021 18:30,1.97088,0.57484,2.053,1.97088,0.57484,2.053,0,0,0,71.98088,2.80484,72.03550661,1.97088,0.57484,2.053,70.01,2.23,70.04550664
15/03/2021 19:00,2.11344,0.61642,2.2015,2.11344,0.61642,2.2015,0,0,0,71.99344,2.71642,72.04466906,2.11344,0.61642,2.2015,69.88,2.1,69.91154697
15/03/2021 19:30,1.6944,0.4942,1.765,1.6944,0.4942,1.765,0,0,0,69.3344,2.0642,69.36512052,1.6944,0.4942,1.765,67.64,1.57,67.65821827
15/03/2021 20:00,1.3944,0.4067,1.4525,1.3944,0.4067,1.4525,0,0,0,65.8744,1.1267,65.8840347,1.3944,0.4067,1.4525,64.48,0.72,64.48401973
15/03/2021 20:30,1.2336,0.3598,1.285,1.2336,0.3598,1.285,0,0,0,65.4836,0.8498,65.48911382,1.2336,0.3598,1.285,64.25,0.49,64.25186846
15/03/2021 21:00,1.22736,0.35798,1.2785,1.22736,0.35798,1.2785,0,0,0,62.13736,-0.26202,62.13791244,1.22736,0.35798,1.2785,60.91,-0.62,60.91315539
15/03/2021 21:30,1.19808,0.34944,1.248,1.19808,0.34944,1.248,0,0,0,58.25808,-1.78056,58.28528356,1.19808,0.34944,1.248,57.06,-2.13,57.09974168
15/03/2021 22:00,1.12944,0.32942,1.1765,1.12944,0.32942,1.1765,0,0,0,53.65944,-3.87058,53.79885585,1.12944,0.32942,1.1765,52.53,-4.2,52.69763657
15/03/2021 22:30,1.23504,0.36022,1.2865,1.23504,0.36022,1.2865,0,0,0,49.62504,-5.06978,49.88333654,1.23504,0.36022,1.2865,48.39,-5.43,48.69370596
15/03/2021 23:00,1.27824,0.37282,1.3315,1.27824,0.37282,1.3315,0,0,0,46.43824,-5.05718,46.71279486,1.27824,0.37282,1.3315,45.16,-5.43,45.48527784
15/03/2021 23:30,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0,0,0,43.7168,-5.4276,44.05243971,1.0368,0.3024,1.08,42.68,-5.73,43.06292257
16/03/2021 00:00,0.90288,0.26334,0.9405,0.90288,0.26334,0.9405,0,0,0,41.76288,-6.14666,42.21278924,0.90288,0.26334,0.9405,40.86,-6.41,41.35973525
16/03/2021 00:30,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0,0,0,41.94192,-6.44694,42.43451059,0.90192,0.26306,0.9395,41.04,-6.71,41.58492155
16/03/2021 01:00,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0,0,0,44.22192,-5.97694,44.62400722,0.90192,0.26306,0.9395,43.32,-6.24,43.76711094
16/03/2021 01:30,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0,0,0,43.67704,-6.45128,44.15090981,0.88704,0.25872,0.924,42.79,-6.71,43.31291032
16/03/2021 02:00,0.89328,0.26054,0.9305,0.89328,0.26054,0.9305,0,0,0,42.55328,-6.73946,43.08366233,0.89328,0.26054,0.9305,41.66,-7,42.24400076
16/03/2021 02:30,0.90336,0.26348,0.941,0.90336,0.26348,0.941,0,0,0,42.56336,-6.41652,43.04429513,0.90336,0.26348,0.941,41.66,-6.68,42.19215567
16/03/2021 03:00,0.984,0.287,1.025,0.984,0.287,1.025,0,0,0,41.494,-6.643,42.02239266,0.984,0.287,1.025,40.51,-6.93,41.09847929
16/03/2021 03:30,1.30512,0.38066,1.3595,1.30512,0.38066,1.3595,0,0,0,40.63512,-6.66934,41.17879398,1.30512,0.38066,1.3595,39.33,-7.05,39.95686925
16/03/2021 04:00,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0,0,0,40.38104,-6.48428,40.89834078,1.39104,0.40572,1.449,38.99,-6.89,39.59409299
16/03/2021 04:30,1.5048,0.4389,1.5675,1.5048,0.4389,1.5675,0,0,0,40.7148,-5.7311,41.11618229,1.5048,0.4389,1.5675,39.21,-6.17,39.6924804
16/03/2021 05:00,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,42.69984,-5.14588,43.00879465,1.17984,0.34412,1.229,41.52,-5.49,41.88138608
16/03/2021 05:30,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0,0,0,44.42472,-4.62404,44.66472314,1.01472,0.29596,1.057,43.41,-4.92,43.68792167
16/03/2021 06:00,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0,0,0,46.8828,-2.9946,46.97834145,1.0128,0.2954,1.055,45.87,-3.29,45.98783535
16/03/2021 06:30,1.41552,0.41286,1.4745,1.41552,0.41286,1.4745,0,0,0,56.98552,2.20286,57.02808152,1.41552,0.41286,1.4745,55.57,1.79,55.59882193
16/03/2021 07:00,1.896,0.553,1.975,1.896,0.553,1.975,0,0,0,61.056,4.383,61.21311808,1.896,0.553,1.975,59.16,3.83,59.28384687
16/03/2021 07:30,3.0888,0.9009,3.2175,3.0888,0.9009,3.2175,0,0,0,66.0288,6.4409,66.34220092,3.0888,0.9009,3.2175,62.94,5.54,63.18334591
16/03/2021 08:00,3.73248,1.08864,3.888,3.73248,1.08864,3.888,0,0,0,70.69248,9.11864,71.27816162,3.73248,1.08864,3.888,66.96,8.03,67.43976942
16/03/2021 08:30,3.8808,1.1319,4.0425,3.8808,1.1319,4.0425,0,0,0,71.5208,9.6019,72.16246473,3.8808,1.1319,4.0425,67.64,8.47,68.16825141
16/03/2021 09:00,4.40592,1.28506,4.5895,4.40592,1.28506,4.5895,0,0,0,73.21592,11.44506,74.10506285,4.40592,1.28506,4.5895,68.81,10.16,69.55603281
16/03/2021 09:30,6.08016,1.77338,6.3335,6.08016,1.77338,6.3335,0,0,0,72.63016,12.58338,73.71215364,6.08016,1.77338,6.3335,66.55,10.81,67.42224114
16/03/2021 10:00,5.64576,1.64668,5.881,5.64576,1.64668,5.881,0,0,0,74.23576,12.29668,75.24730162,5.64576,1.64668,5.881,68.59,10.65,69.41189091
16/03/2021 10:30,6.12672,1.78696,6.382,6.12672,1.78696,6.382,0,0,0,71.44672,11.91696,72.43374721,6.12672,1.78696,6.382,65.32,10.13,66.10082677
16/03/2021 11:00,6.77184,1.97512,7.054,6.77184,1.97512,7.054,0,0,0,73.84184,14.00512,75.15823788,6.77184,1.97512,7.054,67.07,12.03,68.14033901
16/03/2021 11:30,5.25504,1.53272,5.474,5.25504,1.53272,5.474,0,0,0,75.77504,13.79272,77.02010005,5.25504,1.53272,5.474,70.52,12.26,71.57777588
