Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/03/2021 12:00,6.73056,1.96308,7.011,6.73056,1.96308,7.011,0,0,0,74.49056,13.77308,75.75316008,6.73056,1.96308,7.011,67.76,11.81,68.78149242
16/03/2021 12:30,8.92752,2.60386,9.2995,8.92752,2.60386,9.2995,0,0,0,71.89752,13.46386,73.14730964,8.92752,2.60386,9.2995,62.97,10.86,63.89961267
16/03/2021 13:00,10.33152,3.01336,10.762,10.33152,3.01336,10.762,0,0,0,67.83152,11.76336,68.84396665,10.33152,3.01336,10.762,57.5,8.75,58.16195062
16/03/2021 13:30,9.34464,2.72552,9.734,9.34464,2.72552,9.734,0,0,0,68.41464,11.54552,69.38200054,9.34464,2.72552,9.734,59.07,8.82,59.72484659
16/03/2021 14:00,12.27888,3.58134,12.7905,12.27888,3.58134,12.7905,0,0,0,65.78888,12.71134,67.00563332,12.27888,3.58134,12.7905,53.51,9.13,54.28330314
16/03/2021 14:30,15.59088,4.54734,16.2405,15.59088,4.54734,16.2405,0,0,0,61.40088,13.23734,62.8115852,15.59088,4.54734,16.2405,45.81,8.69,46.62694714
16/03/2021 15:00,15.76224,4.59732,16.419,15.76224,4.59732,16.419,0,0,0,59.12224,12.32732,60.39372551,15.76224,4.59732,16.419,43.36,7.73,44.04364313
16/03/2021 15:30,13.85424,4.04082,14.4315,13.85424,4.04082,14.4315,0,0,0,59.22424,11.49082,60.32867931,13.85424,4.04082,14.4315,45.37,7.45,45.97759672
16/03/2021 16:00,14.87136,4.33748,15.491,14.87136,4.33748,15.491,0,0,0,60.04136,11.91748,61.21267222,14.87136,4.33748,15.491,45.17,7.58,45.80158622
16/03/2021 16:30,13.74336,4.00848,14.316,13.74336,4.00848,14.316,0,0,0,61.56336,11.05848,62.54867924,13.74336,4.00848,14.316,47.82,7.05,48.33688964
16/03/2021 17:00,10.2312,2.9841,10.6575,10.2312,2.9841,10.6575,0,0,0,65.4312,8.9641,66.04238807,10.2312,2.9841,10.6575,55.2,5.98,55.52297182
16/03/2021 17:30,5.25072,1.53146,5.4695,5.25072,1.53146,5.4695,0,0,0,68.24072,5.69146,68.47765024,5.25072,1.53146,5.4695,62.99,4.16,63.12721838
16/03/2021 18:00,3.00576,0.87668,3.131,3.00576,0.87668,3.131,0,0,0,69.71576,3.30668,69.79413532,3.00576,0.87668,3.131,66.71,2.43,66.75424331
16/03/2021 18:30,1.9944,0.5817,2.0775,1.9944,0.5817,2.0775,0,0,0,71.2744,2.8517,71.33142567,1.9944,0.5817,2.0775,69.28,2.27,69.31717897
16/03/2021 19:00,1.48224,0.43232,1.544,1.48224,0.43232,1.544,0,0,0,71.76224,2.49232,71.8055064,1.48224,0.43232,1.544,70.28,2.06,70.31018418
16/03/2021 19:30,1.21488,0.35434,1.2655,1.21488,0.35434,1.2655,0,0,0,69.57488,2.19434,69.60947533,1.21488,0.35434,1.2655,68.36,1.84,68.38475854
16/03/2021 20:00,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0,0,0,67.06408,1.65244,67.08443474,0.93408,0.27244,0.973,66.13,1.38,66.14439734
16/03/2021 20:30,0.89472,0.26096,0.932,0.89472,0.26096,0.932,0,0,0,64.78472,-0.06904,64.78475679,0.89472,0.26096,0.932,63.89,-0.33,63.89085224
16/03/2021 21:00,0.79728,0.23254,0.8305,0.79728,0.23254,0.8305,0,0,0,60.91728,-1.08746,60.92698558,0.79728,0.23254,0.8305,60.12,-1.32,60.13448927
16/03/2021 21:30,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0,0,0,58.98992,-1.24544,59.00306587,0.76992,0.22456,0.802,58.22,-1.47,58.2385551
16/03/2021 22:00,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0,0,0,54.1956,-3.6742,54.32000373,0.7056,0.2058,0.735,53.49,-3.88,53.63053701
16/03/2021 22:30,0.73584,0.21462,0.7665,0.73584,0.21462,0.7665,0,0,0,49.81584,-4.85538,50.05189936,0.73584,0.21462,0.7665,49.08,-5.07,49.34117246
16/03/2021 23:00,0.84912,0.24766,0.8845,0.84912,0.24766,0.8845,0,0,0,46.66912,-5.24234,46.96263291,0.84912,0.24766,0.8845,45.82,-5.49,46.14772475
16/03/2021 23:30,0.7752,0.2261,0.8075,0.7752,0.2261,0.8075,0,0,0,43.7652,-5.6639,44.13017669,0.7752,0.2261,0.8075,42.99,-5.89,43.3916144
17/03/2021 00:00,0.67728,0.19754,0.7055,0.67728,0.19754,0.7055,0,0,0,41.25728,-6.30246,41.7358857,0.67728,0.19754,0.7055,40.58,-6.5,41.09727972
17/03/2021 00:30,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0,0,0,41.7612,-6.2234,42.22237005,0.8112,0.2366,0.845,40.95,-6.46,41.45641205
17/03/2021 01:00,0.6888,0.2009,0.7175,0.6888,0.2009,0.7175,0,0,0,43.8688,-6.1991,44.30463242,0.6888,0.2009,0.7175,43.18,-6.4,43.65171703
17/03/2021 01:30,0.61872,0.18046,0.6445,0.61872,0.18046,0.6445,0,0,0,43.73872,-6.52954,44.22341597,0.61872,0.18046,0.6445,43.12,-6.71,43.63895622
17/03/2021 02:00,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0,0,0,43.12608,-6.62406,43.6318341,0.70608,0.20594,0.7355,42.42,-6.83,42.96632751
17/03/2021 02:30,0.84432,0.24626,0.8795,0.84432,0.24626,0.8795,0,0,0,42.16432,-6.99374,42.74040571,0.84432,0.24626,0.8795,41.32,-7.24,41.94949344
17/03/2021 03:00,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,41.83272,-7.03504,42.42013968,0.70272,0.20496,0.732,41.13,-7.24,41.76235745
17/03/2021 03:30,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0,0,0,41.39192,-6.87694,41.95930582,0.90192,0.26306,0.9395,40.49,-7.14,41.11471391
17/03/2021 04:00,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,40.88656,-6.89892,41.46451357,1.06656,0.31108,1.111,39.82,-7.21,40.46747459
17/03/2021 04:30,1.24128,0.36204,1.293,1.24128,0.36204,1.293,0,0,0,41.34128,-6.28796,41.81674154,1.24128,0.36204,1.293,40.1,-6.65,40.64766291
17/03/2021 05:00,0.92304,0.26922,0.9615,0.92304,0.26922,0.9615,0,0,0,42.34304,-5.88078,42.74946327,0.92304,0.26922,0.9615,41.42,-6.15,41.87408387
17/03/2021 05:30,1.03056,0.30058,1.0735,1.03056,0.30058,1.0735,0,0,0,44.72056,-4.82942,44.98057119,1.03056,0.30058,1.0735,43.69,-5.13,43.99014662
17/03/2021 06:00,1.33584,0.38962,1.3915,1.33584,0.38962,1.3915,0,0,0,47.37584,-4.12038,47.55468165,1.33584,0.38962,1.3915,46.04,-4.51,46.26036857
17/03/2021 06:30,1.52208,0.44394,1.5855,1.52208,0.44394,1.5855,0,0,0,55.56208,0.84394,55.56848899,1.52208,0.44394,1.5855,54.04,0.4,54.04148036
17/03/2021 07:00,1.53024,0.44632,1.594,1.53024,0.44632,1.594,0,0,0,63.55024,5.54632,63.79180723,1.53024,0.44632,1.594,62.02,5.1,62.22933713
17/03/2021 07:30,1.92864,0.56252,2.009,1.92864,0.56252,2.009,0,0,0,69.93864,7.52252,70.34203347,1.92864,0.56252,2.009,68.01,6.96,68.36520826
17/03/2021 08:00,2.09328,0.61054,2.1805,2.09328,0.61054,2.1805,0,0,0,72.66328,9.19054,73.24218925,2.09328,0.61054,2.1805,70.57,8.58,71.08967084
17/03/2021 08:30,3.07536,0.89698,3.2035,3.07536,0.89698,3.2035,0,0,0,74.47536,11.24698,75.31981018,3.07536,0.89698,3.2035,71.4,10.35,72.1462577
17/03/2021 09:00,4.5168,1.3174,4.705,4.5168,1.3174,4.705,0,0,0,71.8568,11.8374,72.82529605,4.5168,1.3174,4.705,67.34,10.52,68.15677516
17/03/2021 09:30,4.73568,1.38124,4.933,4.73568,1.38124,4.933,0,0,0,70.63568,11.77124,71.60978551,4.73568,1.38124,4.933,65.9,10.39,66.71403226
17/03/2021 10:00,3.40368,0.99274,3.5455,3.40368,0.99274,3.5455,0,0,0,72.29368,11.56274,73.21252027,3.40368,0.99274,3.5455,68.89,10.57,69.69617637
17/03/2021 10:30,5.73744,1.67342,5.9765,5.73744,1.67342,5.9765,0,0,0,67.48744,10.44342,68.29069907,5.73744,1.67342,5.9765,61.75,8.77,62.36966731
17/03/2021 11:00,6.06096,1.76778,6.3135,6.06096,1.76778,6.3135,0,0,0,67.67096,11.66778,68.6694686,6.06096,1.76778,6.3135,61.61,9.9,62.40033734
17/03/2021 11:30,4.15584,1.21212,4.329,4.15584,1.21212,4.329,0,0,0,70.60584,11.87212,71.59701024,4.15584,1.21212,4.329,66.45,10.66,67.29961441
17/03/2021 12:00,3.81264,1.11202,3.9715,3.81264,1.11202,3.9715,0,0,0,71.85264,11.84202,72.82194252,3.81264,1.11202,3.9715,68.04,10.73,68.8808718
17/03/2021 12:30,5.20128,1.51704,5.418,5.20128,1.51704,5.418,0,0,0,70.56128,11.38704,71.47418356,5.20128,1.51704,5.418,65.36,9.87,66.10103252
17/03/2021 13:00,5.50176,1.60468,5.731,5.50176,1.60468,5.731,0,0,0,67.90176,10.39468,68.69278262,5.50176,1.60468,5.731,62.4,8.79,63.01606224
17/03/2021 13:30,10.812,3.1535,11.2625,10.812,3.1535,11.2625,0,0,0,63.232,12.1735,64.39316677,10.812,3.1535,11.2625,52.42,9.02,53.19038259
17/03/2021 14:00,20.31888,5.92634,21.1655,20.31888,5.92634,21.1655,0,0,0,55.06888,16.38634,57.45514497,20.31888,5.92634,21.1655,34.75,10.46,36.29013778
17/03/2021 14:30,20.93328,6.10554,21.8055,20.93328,6.10554,21.8055,0,0,0,52.30328,16.25554,54.77112085,20.93328,6.10554,21.8055,31.37,10.15,32.97119045
17/03/2021 15:00,18.87408,5.50494,19.6605,18.87408,5.50494,19.6605,0,0,0,52.87408,15.20494,55.01689319,18.87408,5.50494,19.6605,34,9.7,35.35661183
17/03/2021 15:30,15.76944,4.59942,16.4265,15.76944,4.59942,16.4265,0,0,0,53.78944,12.90942,55.3168779,15.76944,4.59942,16.4265,38.02,8.31,38.9175603
17/03/2021 16:00,12.58416,3.67038,13.1085,12.58416,3.67038,13.1085,0,0,0,58.52416,11.95038,59.73180799,12.58416,3.67038,13.1085,45.94,8.28,46.68020994
17/03/2021 16:30,9.37296,2.73378,9.7635,9.37296,2.73378,9.7635,0,0,0,62.24296,10.42378,63.10975566,9.37296,2.73378,9.7635,52.87,7.69,53.42633246
17/03/2021 17:00,6.20496,1.80978,6.4635,6.20496,1.80978,6.4635,0,0,0,65.52496,8.51978,66.07652408,6.20496,1.80978,6.4635,59.32,6.71,59.69829562
17/03/2021 17:30,3.11472,0.90846,3.2445,3.11472,0.90846,3.2445,0,0,0,68.36472,5.95846,68.62388933,3.11472,0.90846,3.2445,65.25,5.05,65.44512969
17/03/2021 18:00,1.3656,0.3983,1.4225,1.3656,0.3983,1.4225,0,0,0,70.1156,3.4283,70.19936328,1.3656,0.3983,1.4225,68.75,3.03,68.81673779
17/03/2021 18:30,1.10448,0.32214,1.1505,1.10448,0.32214,1.1505,0,0,0,70.83448,2.33214,70.87286105,1.10448,0.32214,1.1505,69.73,2.01,69.75896358
17/03/2021 19:00,1.21296,0.35378,1.2635,1.21296,0.35378,1.2635,0,0,0,71.82296,2.09378,71.85347241,1.21296,0.35378,1.2635,70.61,1.74,70.63143564
17/03/2021 19:30,1.37376,0.40068,1.431,1.37376,0.40068,1.431,0,0,0,69.53376,1.52068,69.55038639,1.37376,0.40068,1.431,68.16,1.12,68.16920126
17/03/2021 20:00,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,67.2016,1.3038,67.21424653,1.2816,0.3738,1.335,65.92,0.93,65.9265599
17/03/2021 20:30,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0,0,0,66.15032,1.01176,66.15805691,1.24032,0.36176,1.292,64.91,0.65,64.91325442
17/03/2021 21:00,1.10448,0.32214,1.1505,1.10448,0.32214,1.1505,0,0,0,63.06448,0.10214,63.06456271,1.10448,0.32214,1.1505,61.96,-0.22,61.96039057
17/03/2021 21:30,1.10496,0.32228,1.151,1.10496,0.32228,1.151,0,0,0,60.07496,-0.64772,60.07845171,1.10496,0.32228,1.151,58.97,-0.97,58.97797725
17/03/2021 22:00,1.28976,0.37618,1.3435,1.28976,0.37618,1.3435,0,0,0,55.69976,-2.80382,55.77028484,1.28976,0.37618,1.3435,54.41,-3.18,54.50284855
17/03/2021 22:30,0.97968,0.28574,1.0205,0.97968,0.28574,1.0205,0,0,0,50.42968,-5.02426,50.67934306,0.97968,0.28574,1.0205,49.45,-5.31,49.73427993
17/03/2021 23:00,1.20384,0.35112,1.254,1.20384,0.35112,1.254,0,0,0,47.41384,-4.88888,47.66522182,1.20384,0.35112,1.254,46.21,-5.24,46.50614691
17/03/2021 23:30,1.08144,0.31542,1.1265,1.08144,0.31542,1.1265,0,0,0,44.38144,-5.50458,44.72150062,1.08144,0.31542,1.1265,43.3,-5.82,43.68938544
18/03/2021 00:00,0.97056,0.28308,1.011,0.97056,0.28308,1.011,0,0,0,42.61056,-5.76692,42.99903708,0.97056,0.28308,1.011,41.64,-6.05,42.07721593
18/03/2021 00:30,1.15776,0.33768,1.206,1.15776,0.33768,1.206,0,0,0,43.00776,-5.90232,43.41088345,1.15776,0.33768,1.206,41.85,-6.24,42.31264705
18/03/2021 01:00,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0,0,0,44.47272,-6.03004,44.87966362,1.30272,0.37996,1.357,43.17,-6.41,43.64329273
18/03/2021 01:30,1.35696,0.39578,1.4135,1.35696,0.39578,1.4135,0,0,0,44.67696,-6.05422,45.08530065,1.35696,0.39578,1.4135,43.32,-6.45,43.79754445
18/03/2021 02:00,1.29024,0.37632,1.344,1.29024,0.37632,1.344,0,0,0,43.89024,-6.24368,44.33211823,1.29024,0.37632,1.344,42.6,-6.62,43.11130246
18/03/2021 02:30,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0,0,0,43.55112,-6.12884,43.9802539,1.58112,0.46116,1.647,41.97,-6.59,42.4842206
18/03/2021 03:00,1.84608,0.53844,1.923,1.84608,0.53844,1.923,0,0,0,42.70608,-6.09156,43.13833993,1.84608,0.53844,1.923,40.86,-6.63,41.3944018
18/03/2021 03:30,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0,0,0,42.0176,-6.2432,42.47889189,1.9776,0.5768,2.06,40.04,-6.82,40.61667145
18/03/2021 04:00,1.95744,0.57092,2.039,1.95744,0.57092,2.039,0,0,0,41.33744,-6.11908,41.78788204,1.95744,0.57092,2.039,39.38,-6.69,39.94421735
18/03/2021 04:30,1.89168,0.55174,1.9705,1.89168,0.55174,1.9705,0,0,0,41.75168,-5.45826,42.10695174,1.89168,0.55174,1.9705,39.86,-6.01,40.31054081
18/03/2021 05:00,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0,0,0,42.83416,-4.89212,43.11262113,1.60416,0.46788,1.671,41.23,-5.36,41.57694674
18/03/2021 05:30,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0,0,0,44.77648,-4.47936,44.99997586,1.23648,0.36064,1.288,43.54,-4.84,43.80818645
18/03/2021 06:00,1.62624,0.47432,1.694,1.62624,0.47432,1.694,0,0,0,47.11624,-3.62568,47.25553541,1.62624,0.47432,1.694,45.49,-4.1,45.67439217
18/03/2021 06:30,1.81392,0.52906,1.8895,1.81392,0.52906,1.8895,0,0,0,57.25392,1.76906,57.28124413,1.81392,0.52906,1.8895,55.44,1.24,55.45386551
18/03/2021 07:00,1.94352,0.56686,2.0245,1.94352,0.56686,2.0245,0,0,0,63.86352,6.22686,64.16636948,1.94352,0.56686,2.0245,61.92,5.66,62.17814729
18/03/2021 07:30,2.19936,0.64148,2.291,2.19936,0.64148,2.291,0,0,0,70.66936,8.76148,71.21040636,2.19936,0.64148,2.291,68.47,8.12,68.94980276
18/03/2021 08:00,2.65632,0.77476,2.767,2.65632,0.77476,2.767,0,0,0,75.03632,10.77476,75.80596792,2.65632,0.77476,2.767,72.38,10,73.06753315
18/03/2021 08:30,3.34512,0.97566,3.4845,3.34512,0.97566,3.4845,0,0,0,74.76512,11.53566,75.64981573,3.34512,0.97566,3.4845,71.42,10.56,72.19646806
18/03/2021 09:00,6.63936,1.93648,6.916,6.63936,1.93648,6.916,0,0,0,70.61936,12.77648,71.76581671,6.63936,1.93648,6.916,63.98,10.84,64.89180226
18/03/2021 09:30,6.25104,1.82322,6.5115,6.25104,1.82322,6.5115,0,0,0,72.61104,13.10322,73.78385666,6.25104,1.82322,6.5115,66.36,11.28,67.31187117
18/03/2021 10:00,6.25632,1.82476,6.517,6.25632,1.82476,6.517,0,0,0,71.30632,12.89476,72.46286019,6.25632,1.82476,6.517,65.05,11.07,65.98520592
18/03/2021 10:30,8.59248,2.50614,8.9505,8.59248,2.50614,8.9505,0,0,0,68.39248,13.68614,69.74841754,8.59248,2.50614,8.9505,59.8,11.18,60.83611099
18/03/2021 11:00,5.33136,1.55498,5.5535,5.33136,1.55498,5.5535,0,0,0,71.49136,12.57498,72.58887433,5.33136,1.55498,5.5535,66.16,11.02,67.07149916
18/03/2021 11:30,5.88768,1.71724,6.133,5.88768,1.71724,6.133,0,0,0,71.36768,12.86724,72.51835363,5.88768,1.71724,6.133,65.48,11.15,66.42253307
18/03/2021 12:00,8.89584,2.59462,9.2665,8.89584,2.59462,9.2665,0,0,0,68.37584,14.15462,69.82555953,8.89584,2.59462,9.2665,59.48,11.56,60.59293688
18/03/2021 12:30,7.87008,2.29544,8.198,7.87008,2.29544,8.198,0,0,0,69.95008,13.25544,71.19494632,7.87008,2.29544,8.198,62.08,10.96,63.04005076
18/03/2021 13:00,16.56144,4.83042,17.2515,16.56144,4.83042,17.2515,0,0,0,61.82144,15.93042,63.84096432,16.56144,4.83042,17.2515,45.26,11.1,46.60126179
18/03/2021 13:30,10.63248,3.10114,11.0755,10.63248,3.10114,11.0755,0,0,0,64.41248,12.85114,65.68195627,10.63248,3.10114,11.0755,53.78,9.75,54.65666382
18/03/2021 14:00,13.74288,4.00834,14.3155,13.74288,4.00834,14.3155,0,0,0,60.80288,13.75834,62.34005242,13.74288,4.00834,14.3155,47.06,9.75,48.05940179
18/03/2021 14:30,12.67296,3.69628,13.201,12.67296,3.69628,13.201,0,0,0,58.17296,11.70628,59.33911245,12.67296,3.69628,13.201,45.5,8.01,46.19967641
18/03/2021 15:00,9.8136,2.8623,10.2225,9.8136,2.8623,10.2225,0,0,0,59.9036,11.0123,60.9074055,9.8136,2.8623,10.2225,50.09,8.15,50.74870048
18/03/2021 15:30,9.7032,2.8301,10.1075,9.7032,2.8301,10.1075,0,0,0,60.9132,10.7901,61.861492,9.7032,2.8301,10.1075,51.21,7.96,51.82495248
18/03/2021 16:00,6.95952,2.02986,7.2495,6.95952,2.02986,7.2495,0,0,0,64.44952,9.34986,65.12419297,6.95952,2.02986,7.2495,57.49,7.32,57.95414135
18/03/2021 16:30,3.44928,1.00604,3.593,3.44928,1.00604,3.593,0,0,0,72.68928,8.64604,73.20167645,3.44928,1.00604,3.593,69.24,7.64,69.66022682
18/03/2021 17:00,2.99136,0.87248,3.116,2.99136,0.87248,3.116,0,0,0,76.18136,8.87248,76.69628748,2.99136,0.87248,3.116,73.19,8,73.62592003
18/03/2021 17:30,2.904,0.847,3.025,2.904,0.847,3.025,0,0,0,75.884,7.297,76.2340322,2.904,0.847,3.025,72.98,6.45,73.26447229
18/03/2021 18:00,2.14608,0.62594,2.2355,2.14608,0.62594,2.2355,0,0,0,73.43608,4.16594,73.55414945,2.14608,0.62594,2.2355,71.29,3.54,71.3778376
18/03/2021 18:30,1.74384,0.50862,1.8165,1.74384,0.50862,1.8165,0,0,0,72.25384,2.39862,72.29364268,1.74384,0.50862,1.8165,70.51,1.89,70.5353259
18/03/2021 19:00,1.71744,0.50092,1.789,1.71744,0.50092,1.789,0,0,0,72.55744,2.63092,72.60512268,1.71744,0.50092,1.789,70.84,2.13,70.87201493
18/03/2021 19:30,2.01648,0.58814,2.1005,2.01648,0.58814,2.1005,0,0,0,70.36648,2.44814,70.40905408,2.01648,0.58814,2.1005,68.35,1.86,68.37530329
18/03/2021 20:00,2.03712,0.59416,2.122,2.03712,0.59416,2.122,0,0,0,67.33712,1.66416,67.35768077,2.03712,0.59416,2.122,65.3,1.07,65.30876587
18/03/2021 20:30,1.77312,0.51716,1.847,1.77312,0.51716,1.847,0,0,0,65.29312,0.76716,65.29762671,1.77312,0.51716,1.847,63.52,0.25,63.52049197
18/03/2021 21:00,1.70256,0.49658,1.7735,1.70256,0.49658,1.7735,0,0,0,62.75256,0.50658,62.75460469,1.70256,0.49658,1.7735,61.05,0.01,61.05000082
18/03/2021 21:30,1.59552,0.46536,1.662,1.59552,0.46536,1.662,0,0,0,59.50552,-0.17464,59.50577627,1.59552,0.46536,1.662,57.91,-0.64,57.91353641
18/03/2021 22:00,1.50096,0.43778,1.5635,1.50096,0.43778,1.5635,0,0,0,54.13096,-3.51222,54.24478334,1.50096,0.43778,1.5635,52.63,-3.95,52.77802005
18/03/2021 22:30,1.7856,0.5208,1.86,1.7856,0.5208,1.86,0,0,0,50.0756,-4.1692,50.24886013,1.7856,0.5208,1.86,48.29,-4.69,48.5172155
18/03/2021 23:00,3.48672,1.01696,3.632,3.48672,1.01696,3.632,0,0,0,46.94672,-4.04304,47.1204912,3.48672,1.01696,3.632,43.46,-5.06,43.75357357
18/03/2021 23:30,4.04832,1.18076,4.217,4.04832,1.18076,4.217,0,0,0,43.46832,-4.57924,43.70885817,4.04832,1.18076,4.217,39.42,-5.76,39.83859937
19/03/2021 00:00,4.52832,1.32076,4.717,4.52832,1.32076,4.717,0,0,0,41.27832,-4.79924,41.55637624,4.52832,1.32076,4.717,36.75,-6.12,37.25609883
19/03/2021 00:30,4.50192,1.31306,4.6895,4.50192,1.31306,4.6895,0,0,0,41.54192,-4.80694,41.81910795,4.50192,1.31306,4.6895,37.04,-6.12,37.5421896
19/03/2021 01:00,3.852,1.1235,4.0125,3.852,1.1235,4.0125,0,0,0,43.392,-4.9065,43.66851734,3.852,1.1235,4.0125,39.54,-6.03,39.99715615
19/03/2021 01:30,2.85552,0.83286,2.9745,2.85552,0.83286,2.9745,0,0,0,43.41552,-5.54714,43.76846055,2.85552,0.83286,2.9745,40.56,-6.38,41.05871406
19/03/2021 02:00,2.93088,0.85484,3.053,2.93088,0.85484,3.053,0,0,0,42.11088,-6.17516,42.56123607,2.93088,0.85484,3.053,39.18,-7.03,39.80569432
19/03/2021 02:30,2.71824,0.79282,2.8315,2.71824,0.79282,2.8315,0,0,0,42.06824,-6.08718,42.50635925,2.71824,0.79282,2.8315,39.35,-6.88,39.94692604
19/03/2021 03:00,2.48976,0.72618,2.5935,2.48976,0.72618,2.5935,0,0,0,41.34976,-6.09382,41.79637896,2.48976,0.72618,2.5935,38.86,-6.82,39.45392249
19/03/2021 03:30,2.4528,0.7154,2.555,2.4528,0.7154,2.555,0,0,0,40.1728,-6.4746,40.69120673,2.4528,0.7154,2.555,37.72,-7.19,38.39914713
19/03/2021 04:00,2.10816,0.61488,2.196,2.10816,0.61488,2.196,0,0,0,39.35816,-6.75512,39.93365003,2.10816,0.61488,2.196,37.25,-7.37,37.97208712
19/03/2021 04:30,2.29728,0.67004,2.393,2.29728,0.67004,2.393,0,0,0,40.15728,-5.62996,40.5500134,2.29728,0.67004,2.393,37.86,-6.3,38.38058884
19/03/2021 05:00,2.26656,0.66108,2.361,2.26656,0.66108,2.361,0,0,0,40.82656,-5.06892,41.14002858,2.26656,0.66108,2.361,38.56,-5.73,38.98341314
19/03/2021 05:30,2.19168,0.63924,2.283,2.19168,0.63924,2.283,0,0,0,42.93168,-4.48076,43.16487412,2.19168,0.63924,2.283,40.74,-5.12,41.06046761
19/03/2021 06:00,2.17632,0.63476,2.267,2.17632,0.63476,2.267,0,0,0,45.92632,-3.55524,46.06372326,2.17632,0.63476,2.267,43.75,-4.19,43.95018316
19/03/2021 06:30,2.13888,0.62384,2.228,2.13888,0.62384,2.228,0,0,0,53.98888,1.32384,54.00510824,2.13888,0.62384,2.228,51.85,0.7,51.85472495
19/03/2021 07:00,2.42784,0.70812,2.529,2.42784,0.70812,2.529,0,0,0,62.91784,6.08812,63.21170616,2.42784,0.70812,2.529,60.49,5.38,60.72877819
19/03/2021 07:30,2.79504,0.81522,2.9115,2.79504,0.81522,2.9115,0,0,0,68.21504,7.63522,68.64101009,2.79504,0.81522,2.9115,65.42,6.82,65.77453002
19/03/2021 08:00,2.99856,0.87458,3.1235,2.99856,0.87458,3.1235,0,0,0,71.16856,9.27458,71.77034044,2.99856,0.87458,3.1235,68.17,8.4,68.68558
19/03/2021 08:30,3.6624,1.0682,3.815,3.6624,1.0682,3.815,0,0,0,71.2524,9.8882,71.93525565,3.6624,1.0682,3.815,67.59,8.82,68.16304351
19/03/2021 09:00,4.32288,1.26084,4.503,4.32288,1.26084,4.503,0,0,0,72.72288,11.16084,73.57432721,4.32288,1.26084,4.503,68.4,9.9,69.11273399
19/03/2021 09:30,4.4856,1.3083,4.6725,4.4856,1.3083,4.6725,0,0,0,72.8856,11.8183,73.83754399,4.4856,1.3083,4.6725,68.4,10.51,69.20274633
19/03/2021 10:00,5.85888,1.70884,6.103,5.85888,1.70884,6.103,0,0,0,72.19888,12.66884,73.301963,5.85888,1.70884,6.103,66.34,10.96,67.23925342
19/03/2021 10:30,6.99648,2.04064,7.288,6.99648,2.04064,7.288,0,0,0,70.20648,12.51064,71.31245296,6.99648,2.04064,7.288,63.21,10.47,64.0712494
19/03/2021 11:00,6.4128,1.8704,6.68,6.4128,1.8704,6.68,0,0,0,69.9828,12.3404,71.06249199,6.4128,1.8704,6.68,63.57,10.47,64.42643712
19/03/2021 11:30,7.62144,2.22292,7.939,7.62144,2.22292,7.939,0,0,0,71.90144,13.39292,73.13813903,7.62144,2.22292,7.939,64.28,11.17,65.24329314
19/03/2021 12:00,7.39632,2.15726,7.7045,7.39632,2.15726,7.7045,0,0,0,70.82632,13.13726,72.03440293,7.39632,2.15726,7.7045,63.43,10.98,64.37332755
19/03/2021 12:30,7.05504,2.05772,7.349,7.05504,2.05772,7.349,0,0,0,70.89504,12.25772,71.94691374,7.05504,2.05772,7.349,63.84,10.2,64.64971462
19/03/2021 13:00,5.42688,1.58284,5.653,5.42688,1.58284,5.653,0,0,0,71.21688,11.00284,72.06182405,5.42688,1.58284,5.653,65.79,9.42,66.46096975
19/03/2021 13:30,4.44672,1.29696,4.632,4.44672,1.29696,4.632,0,0,0,72.61672,10.96696,73.44019496,4.44672,1.29696,4.632,68.17,9.67,68.85243496
19/03/2021 14:00,3.43488,1.00184,3.578,3.43488,1.00184,3.578,0,0,0,72.90488,10.46184,73.65169125,3.43488,1.00184,3.578,69.47,9.46,70.11114391
19/03/2021 14:30,3.62976,1.05868,3.781,3.62976,1.05868,3.781,0,0,0,69.56976,8.89868,70.13656687,3.62976,1.05868,3.781,65.94,7.84,66.4044366
19/03/2021 15:00,3.24912,0.94766,3.3845,3.24912,0.94766,3.3845,0,0,0,68.56912,8.23766,69.06216953,3.24912,0.94766,3.3845,65.32,7.29,65.72553918
19/03/2021 15:30,2.39328,0.69804,2.493,2.39328,0.69804,2.493,0,0,0,68.47328,7.50804,68.88367541,2.39328,0.69804,2.493,66.08,6.81,66.42998194
19/03/2021 16:00,2.5512,0.7441,2.6575,2.5512,0.7441,2.6575,0,0,0,70.6812,7.6241,71.09120152,2.5512,0.7441,2.6575,68.13,6.88,68.47650181
19/03/2021 16:30,2.17632,0.63476,2.267,2.17632,0.63476,2.267,0,0,0,72.60632,7.77476,73.02139821,2.17632,0.63476,2.267,70.43,7.14,70.79099166
19/03/2021 17:00,1.57056,0.45808,1.636,1.57056,0.45808,1.636,0,0,0,73.81056,7.00808,74.1425111,1.57056,0.45808,1.636,72.24,6.55,72.53633641
19/03/2021 17:30,1.41312,0.41216,1.472,1.41312,0.41216,1.472,0,0,0,73.82312,5.49216,74.02713602,1.41312,0.41216,1.472,72.41,5.08,72.58797765
19/03/2021 18:00,1.16688,0.34034,1.2155,1.16688,0.34034,1.2155,0,0,0,71.88688,2.75034,71.93947377,1.16688,0.34034,1.2155,70.72,2.41,70.76105214
19/03/2021 18:30,0.9288,0.2709,0.9675,0.9288,0.2709,0.9675,0,0,0,70.9788,1.5809,70.99640339,0.9288,0.2709,0.9675,70.05,1.31,70.06224804
19/03/2021 19:00,1.08048,0.31514,1.1255,1.08048,0.31514,1.1255,0,0,0,70.10048,1.18514,70.11049745,1.08048,0.31514,1.1255,69.02,0.87,69.02548298
19/03/2021 19:30,0.86112,0.25116,0.897,0.86112,0.25116,0.897,0,0,0,67.81112,0.21116,67.81144877,0.86112,0.25116,0.897,66.95,-0.04,66.95001195
19/03/2021 20:00,0.71568,0.20874,0.7455,0.71568,0.20874,0.7455,0,0,0,65.22568,0.11874,65.22578808,0.71568,0.20874,0.7455,64.51,-0.09,64.51006278
19/03/2021 20:30,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0,0,0,63.6256,-0.3642,63.62664235,0.7056,0.2058,0.735,62.92,-0.57,62.9225818
19/03/2021 21:00,0.63456,0.18508,0.661,0.63456,0.18508,0.661,0,0,0,60.19456,-1.47492,60.21262694,0.63456,0.18508,0.661,59.56,-1.66,59.58312848
19/03/2021 21:30,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,56.20136,-3.44752,56.3070001,0.59136,0.17248,0.616,55.61,-3.62,55.72769958
19/03/2021 22:00,0.59856,0.17458,0.6235,0.59856,0.17458,0.6235,0,0,0,51.95856,-5.18542,52.21666916,0.59856,0.17458,0.6235,51.36,-5.36,51.63893105
19/03/2021 22:30,0.5256,0.1533,0.5475,0.5256,0.1533,0.5475,0,0,0,48.8756,-5.7167,49.2087892,0.5256,0.1533,0.5475,48.35,-5.87,48.70502438
19/03/2021 23:00,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,45.90016,-6.20912,46.31822383,0.62016,0.18088,0.646,45.28,-6.39,45.72866169
19/03/2021 23:30,0.564,0.1645,0.5875,0.564,0.1645,0.5875,0,0,0,42.874,-6.9555,43.43453529,0.564,0.1645,0.5875,42.31,-7.12,42.90490065
20/03/2021 00:00,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,41.14928,-6.84396,41.71454222,0.56928,0.16604,0.593,40.58,-7.01,41.18102111
20/03/2021 00:30,0.56688,0.16534,0.5905,0.56688,0.16534,0.5905,0,0,0,41.40688,-6.78466,41.9590434,0.56688,0.16534,0.5905,40.84,-6.95,41.42714207
20/03/2021 01:00,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,42.88136,-6.74252,43.40820903,0.71136,0.20748,0.741,42.17,-6.95,42.73887458
20/03/2021 01:30,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,42.514,-7.228,43.1240557,0.624,0.182,0.65,41.89,-7.41,42.54033615
20/03/2021 02:00,0.52848,0.15414,0.5505,0.52848,0.15414,0.5505,0,0,0,41.81848,-7.51586,42.48850928,0.52848,0.15414,0.5505,41.29,-7.67,41.99634508
20/03/2021 02:30,0.50208,0.14644,0.523,0.50208,0.14644,0.523,0,0,0,41.09208,-7.63356,41.79509872,0.50208,0.14644,0.523,40.59,-7.78,41.32888215
20/03/2021 03:00,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0,0,0,40.2888,-7.6316,41.00522801,0.5088,0.1484,0.53,39.78,-7.78,40.53365022
20/03/2021 03:30,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,40.51184,-7.37488,41.17763999,0.53184,0.15512,0.554,39.98,-7.53,40.68293623
20/03/2021 04:00,0.54624,0.15932,0.569,0.54624,0.15932,0.569,0,0,0,39.90624,-7.60068,40.62361785,0.54624,0.15932,0.569,39.36,-7.76,40.11766693
20/03/2021 04:30,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,39.82888,-7.35116,40.50159547,0.57888,0.16884,0.603,39.25,-7.52,39.96389496
20/03/2021 05:00,0.55584,0.16212,0.579,0.55584,0.16212,0.579,0,0,0,39.68584,-7.16788,40.32796053,0.55584,0.16212,0.579,39.13,-7.33,39.81062421
20/03/2021 05:30,0.54912,0.16016,0.572,0.54912,0.16016,0.572,0,0,0,40.56912,-6.52984,41.09126803,0.54912,0.16016,0.572,40.02,-6.69,40.57531885
20/03/2021 06:00,0.53664,0.15652,0.559,0.53664,0.15652,0.559,0,0,0,41.40664,-6.33348,41.88821797,0.53664,0.15652,0.559,40.87,-6.49,41.3820855
20/03/2021 06:30,0.55872,0.16296,0.582,0.55872,0.16296,0.582,0,0,0,46.82872,-2.61704,46.90179011,0.55872,0.16296,0.582,46.27,-2.78,46.35343892
20/03/2021 07:00,0.75696,0.22078,0.7885,0.75696,0.22078,0.7885,0,0,0,50.46696,-0.98922,50.47665409,0.75696,0.22078,0.7885,49.71,-1.21,49.72472423
20/03/2021 07:30,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0,0,0,52.58656,-0.33642,52.5876361,1.00656,0.29358,1.0485,51.58,-0.63,51.58384728
20/03/2021 08:00,1.55952,0.45486,1.6245,1.55952,0.45486,1.6245,0,0,0,53.80952,0.40486,53.81104305,1.55952,0.45486,1.6245,52.25,-0.05,52.25002392
20/03/2021 08:30,2.87376,0.83818,2.9935,2.87376,0.83818,2.9935,0,0,0,53.05376,1.45818,53.07379522,2.87376,0.83818,2.9935,50.18,0.62,50.18383007
20/03/2021 09:00,3.25824,0.95032,3.394,3.25824,0.95032,3.394,0,0,0,55.49824,2.43032,55.55142751,3.25824,0.95032,3.394,52.24,1.48,52.26096057
20/03/2021 09:30,2.87472,0.83846,2.9945,2.87472,0.83846,2.9945,0,0,0,57.85472,2.39846,57.90441466,2.87472,0.83846,2.9945,54.98,1.56,55.00212723
20/03/2021 10:00,2.988,0.8715,3.1125,2.988,0.8715,3.1125,0,0,0,57.548,2.2715,57.59281219,2.988,0.8715,3.1125,54.56,1.4,54.57795892
20/03/2021 10:30,3.62592,1.05756,3.777,3.62592,1.05756,3.777,0,0,0,57.19592,2.38756,57.24573091,3.62592,1.05756,3.777,53.57,1.33,53.58650763
20/03/2021 11:00,4.72896,1.37928,4.926,4.72896,1.37928,4.926,0,0,0,56.18896,3.12928,56.27603059,4.72896,1.37928,4.926,51.46,1.75,51.48974752
20/03/2021 11:30,6.28272,1.83246,6.5445,6.28272,1.83246,6.5445,0,0,0,54.55272,3.26246,54.65018668,6.28272,1.83246,6.5445,48.27,1.43,48.29117725
20/03/2021 12:00,7.83984,2.28662,8.1665,7.83984,2.28662,8.1665,0,0,0,50.11984,0.89662,50.12785941,7.83984,2.28662,8.1665,42.28,-1.39,42.30284269
20/03/2021 12:30,9.60336,2.80098,10.0035,9.60336,2.80098,10.0035,0,0,0,47.44336,0.26098,47.4440778,9.60336,2.80098,10.0035,37.84,-2.54,37.9251526
20/03/2021 13:00,10.60608,3.09344,11.048,10.60608,3.09344,11.048,0,0,0,46.25608,0.24344,46.25672059,10.60608,3.09344,11.048,35.65,-2.85,35.76373862
20/03/2021 13:30,6.78,1.9775,7.0625,6.78,1.9775,7.0625,0,0,0,48.96,-1.9025,48.99694997,6.78,1.9775,7.0625,42.18,-3.88,42.35807833
20/03/2021 14:00,5.11632,1.49226,5.3295,5.11632,1.49226,5.3295,0,0,0,50.60632,-2.45774,50.66596599,5.11632,1.49226,5.3295,45.49,-3.95,45.66117169
20/03/2021 14:30,6.84528,1.99654,7.1305,6.84528,1.99654,7.1305,0,0,0,48.00528,-2.15346,48.05355656,6.84528,1.99654,7.1305,41.16,-4.15,41.36868502
20/03/2021 15:00,5.69904,1.66222,5.9365,5.69904,1.66222,5.9365,0,0,0,48.54904,-2.81778,48.63074304,5.69904,1.66222,5.9365,42.85,-4.48,43.08355719
20/03/2021 15:30,6.35328,1.85304,6.618,6.35328,1.85304,6.618,0,0,0,47.93328,-2.57696,48.0025005,6.35328,1.85304,6.618,41.58,-4.43,41.81532375
20/03/2021 16:00,10.54128,3.07454,10.9805,10.54128,3.07454,10.9805,0,0,0,45.02128,-0.84546,45.0292178,10.54128,3.07454,10.9805,34.48,-3.92,34.70211521
20/03/2021 16:30,10.94448,3.19214,11.4005,10.94448,3.19214,11.4005,0,0,0,44.60448,-1.11786,44.61848549,10.94448,3.19214,11.4005,33.66,-4.31,33.93481546
20/03/2021 17:00,6.64272,1.93746,6.9195,6.64272,1.93746,6.9195,0,0,0,49.60272,-2.63254,49.67252861,6.64272,1.93746,6.9195,42.96,-4.57,43.20238998
20/03/2021 17:30,4.74624,1.38432,4.944,4.74624,1.38432,4.944,0,0,0,53.26624,-3.42568,53.37628319,4.74624,1.38432,4.944,48.52,-4.81,48.75783527
20/03/2021 18:00,4.17024,1.21632,4.344,4.17024,1.21632,4.344,0,0,0,57.84024,-3.26368,57.93224465,4.17024,1.21632,4.344,53.67,-4.48,53.85665511
20/03/2021 18:30,4.0944,1.1942,4.265,4.0944,1.1942,4.265,0,0,0,61.8244,-2.7458,61.88534441,4.0944,1.1942,4.265,57.73,-3.94,57.86429383
20/03/2021 19:00,4.24752,1.23886,4.4245,4.24752,1.23886,4.4245,0,0,0,63.95752,-2.28114,63.9981872,4.24752,1.23886,4.4245,59.71,-3.52,59.81366483
20/03/2021 19:30,4.65264,1.35702,4.8465,4.65264,1.35702,4.8465,0,0,0,62.20264,-2.82298,62.26666555,4.65264,1.35702,4.8465,57.55,-4.18,57.70160223
20/03/2021 20:00,4.24176,1.23718,4.4185,4.24176,1.23718,4.4185,0,0,0,58.67176,-3.76282,58.79229742,4.24176,1.23718,4.4185,54.43,-5,54.65917032
20/03/2021 20:30,3.0024,0.8757,3.1275,3.0024,0.8757,3.1275,0,0,0,56.2624,-4.6643,56.45541027,3.0024,0.8757,3.1275,53.26,-5.54,53.54735474
20/03/2021 21:00,3.45696,1.00828,3.601,3.45696,1.00828,3.601,0,0,0,53.45696,-5.27172,53.71626946,3.45696,1.00828,3.601,50,-6.28,50.39284076
20/03/2021 21:30,3.74064,1.09102,3.8965,3.74064,1.09102,3.8965,0,0,0,50.62064,-6.16898,50.99515181,3.74064,1.09102,3.8965,46.88,-7.26,47.43882376
20/03/2021 22:00,3.87984,1.13162,4.0415,3.87984,1.13162,4.0415,0,0,0,48.13984,-6.48838,48.57513016,3.87984,1.13162,4.0415,44.26,-7.62,44.91115674
20/03/2021 22:30,3.10704,0.90622,3.2365,3.10704,0.90622,3.2365,0,0,0,45.69704,-6.67378,46.18180166,3.10704,0.90622,3.2365,42.59,-7.58,43.25927068
20/03/2021 23:00,2.832,0.826,2.95,2.832,0.826,2.95,0,0,0,43.262,-6.894,43.80785181,2.832,0.826,2.95,40.43,-7.72,41.16045797
20/03/2021 23:30,2.04528,0.59654,2.1305,2.04528,0.59654,2.1305,0,0,0,40.97528,-7.51346,41.65844035,2.04528,0.59654,2.1305,38.93,-8.11,39.76577674
21/03/2021 00:00,2.02944,0.59192,2.114,2.02944,0.59192,2.114,0,0,0,39.23944,-7.73808,39.99514388,2.02944,0.59192,2.114,37.21,-8.33,38.13099789
21/03/2021 00:30,1.80912,0.52766,1.8845,1.80912,0.52766,1.8845,0,0,0,39.47912,-7.72234,40.22729734,1.80912,0.52766,1.8845,37.67,-8.25,38.56282407
21/03/2021 01:00,1.9632,0.5726,2.045,1.9632,0.5726,2.045,0,0,0,41.1832,-7.4674,41.85472524,1.9632,0.5726,2.045,39.22,-8.04,40.03560915
21/03/2021 01:30,1.90944,0.55692,1.989,1.90944,0.55692,1.989,0,0,0,41.03944,-7.68308,41.75242932,1.90944,0.55692,1.989,39.13,-8.24,39.9881795
21/03/2021 02:00,1.85616,0.54138,1.9335,1.85616,0.54138,1.9335,0,0,0,39.94616,-7.82862,40.70605594,1.85616,0.54138,1.9335,38.09,-8.37,38.99878203
21/03/2021 02:30,1.79376,0.52318,1.8685,1.79376,0.52318,1.8685,0,0,0,39.81376,-7.25682,40.46970375,1.79376,0.52318,1.8685,38.02,-7.78,38.80784457
21/03/2021 03:00,1.49088,0.43484,1.553,1.49088,0.43484,1.553,0,0,0,39.10088,-7.46516,39.80712789,1.49088,0.43484,1.553,37.61,-7.9,38.4307442
21/03/2021 03:30,1.46544,0.42742,1.5265,1.46544,0.42742,1.5265,0,0,0,38.19544,-7.56258,38.9369266,1.46544,0.42742,1.5265,36.73,-7.99,37.58900105
21/03/2021 04:00,1.41456,0.41258,1.4735,1.41456,0.41258,1.4735,0,0,0,37.66456,-7.37742,38.38027366,1.41456,0.41258,1.4735,36.25,-7.79,37.07757543
21/03/2021 04:30,1.47024,0.42882,1.5315,1.47024,0.42882,1.5315,0,0,0,37.65024,-7.03118,38.30114965,1.47024,0.42882,1.5315,36.18,-7.46,36.94108824
21/03/2021 05:00,1.33488,0.38934,1.3905,1.33488,0.38934,1.3905,0,0,0,37.57488,-6.87066,38.19787397,1.33488,0.38934,1.3905,36.24,-7.26,36.9600487
21/03/2021 05:30,1.29456,0.37758,1.3485,1.29456,0.37758,1.3485,0,0,0,37.34456,-7.30242,38.05182649,1.29456,0.37758,1.3485,36.05,-7.68,36.85898669
21/03/2021 06:00,1.2072,0.3521,1.2575,1.2072,0.3521,1.2575,0,0,0,37.6172,-7.4279,38.34354488,1.2072,0.3521,1.2575,36.41,-7.78,37.2319285
21/03/2021 06:30,1.25328,0.36554,1.3055,1.25328,0.36554,1.3055,0,0,0,39.06328,-6.86446,39.6618287,1.25328,0.36554,1.3055,37.81,-7.23,38.49505163
21/03/2021 07:00,1.67424,0.48832,1.744,1.67424,0.48832,1.744,0,0,0,39.87424,-6.41168,40.38644149,1.67424,0.48832,1.744,38.2,-6.9,38.81816585
21/03/2021 07:30,3.50256,1.02158,3.6485,3.50256,1.02158,3.6485,0,0,0,39.77256,-5.35842,40.13189746,3.50256,1.02158,3.6485,36.27,-6.38,36.82685569
21/03/2021 08:00,6.06144,1.76792,6.314,6.06144,1.76792,6.314,0,0,0,39.06144,-4.20208,39.28681167,6.06144,1.76792,6.314,33,-5.97,33.53566609
21/03/2021 08:30,10.236,2.9855,10.6625,10.236,2.9855,10.6625,0,0,0,39.096,-1.7645,39.13579789,10.236,2.9855,10.6625,28.86,-4.75,29.24828371
21/03/2021 09:00,10.07328,2.93804,10.493,10.07328,2.93804,10.493,0,0,0,41.73328,-1.64196,41.76556826,10.07328,2.93804,10.493,31.66,-4.58,31.9895608
21/03/2021 09:30,7.69488,2.24434,8.0155,7.69488,2.24434,8.0155,0,0,0,45.97488,-2.22566,46.02872096,7.69488,2.24434,8.0155,38.28,-4.47,38.5400999
21/03/2021 10:00,12.28896,3.58428,12.801,12.28896,3.58428,12.801,0,0,0,44.09896,0.26428,44.09975189,12.28896,3.58428,12.801,31.81,-3.32,31.98278443
21/03/2021 10:30,20.448,5.964,21.3,20.448,5.964,21.3,0,0,0,37.958,4.594,38.23499183,20.448,5.964,21.3,17.51,-1.37,17.56351332
21/03/2021 11:00,22.59216,6.58938,23.5335,22.59216,6.58938,23.5335,0,0,0,36.50216,6.40938,37.06059682,22.59216,6.58938,23.5335,13.91,-0.18,13.91116458
21/03/2021 11:30,18.80784,5.48562,19.5915,18.80784,5.48562,19.5915,0,0,0,39.06784,3.56562,39.23021499,18.80784,5.48562,19.5915,20.26,-1.92,20.35077394
21/03/2021 12:00,16.53984,4.82412,17.229,16.53984,4.82412,17.229,0,0,0,40.60984,2.42412,40.68212707,16.53984,4.82412,17.229,24.07,-2.4,24.1893551
21/03/2021 12:30,11.7576,3.4293,12.2475,11.7576,3.4293,12.2475,0,0,0,46.8976,0.5893,46.90130233,11.7576,3.4293,12.2475,35.14,-2.84,35.25457701
21/03/2021 13:00,9.52464,2.77802,9.9215,9.52464,2.77802,9.9215,0,0,0,47.97464,-0.32198,47.97572047,9.52464,2.77802,9.9215,38.45,-3.1,38.57476507
21/03/2021 13:30,8.95344,2.61142,9.3265,8.95344,2.61142,9.3265,0,0,0,47.76344,-0.64858,47.76784333,8.95344,2.61142,9.3265,38.81,-3.26,38.94667765
21/03/2021 14:00,5.83824,1.70282,6.0815,5.83824,1.70282,6.0815,0,0,0,50.31824,-2.34718,50.37295436,5.83824,1.70282,6.0815,44.48,-4.05,44.66400004
21/03/2021 14:30,4.0248,1.1739,4.1925,4.0248,1.1739,4.1925,0,0,0,51.7448,-3.2261,51.84527026,4.0248,1.1739,4.1925,47.72,-4.4,47.92242064
21/03/2021 15:00,4.00224,1.16732,4.169,4.00224,1.16732,4.169,0,0,0,51.03224,-3.57268,51.15714576,4.00224,1.16732,4.169,47.03,-4.74,47.26826102
21/03/2021 15:30,3.39408,0.98994,3.5355,3.39408,0.98994,3.5355,0,0,0,52.92408,-3.77006,53.05819066,3.39408,0.98994,3.5355,49.53,-4.76,49.75820033
21/03/2021 16:00,3.6336,1.0598,3.785,3.6336,1.0598,3.785,0,0,0,53.4436,-3.3002,53.5453985,3.6336,1.0598,3.785,49.81,-4.36,50.000457
21/03/2021 16:30,3.01056,0.87808,3.136,3.01056,0.87808,3.136,0,0,0,55.78056,-3.10192,55.86674128,3.01056,0.87808,3.136,52.77,-3.98,52.91987623
21/03/2021 17:00,2.18112,0.63616,2.272,2.18112,0.63616,2.272,0,0,0,58.52112,-3.15384,58.60604229,2.18112,0.63616,2.272,56.34,-3.79,56.46733303
21/03/2021 17:30,2.17008,0.63294,2.2605,2.17008,0.63294,2.2605,0,0,0,58.94008,-3.40706,59.03847126,2.17008,0.63294,2.2605,56.77,-4.04,56.91357044
21/03/2021 18:00,1.62768,0.47474,1.6955,1.62768,0.47474,1.6955,0,0,0,59.04768,-4.24526,59.20009076,1.62768,0.47474,1.6955,57.42,-4.72,57.61366852
21/03/2021 18:30,0.888,0.259,0.925,0.888,0.259,0.925,0,0,0,59.608,-4.391,59.76951184,0.888,0.259,0.925,58.72,-4.65,58.90382755
21/03/2021 19:00,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,60.956,-4.097,61.09352949,0.696,0.203,0.725,60.26,-4.3,60.41322372
21/03/2021 19:30,0.69648,0.20314,0.7255,0.69648,0.20314,0.7255,0,0,0,61.05648,-4.13686,61.19646526,0.69648,0.20314,0.7255,60.36,-4.34,60.51582603
21/03/2021 20:00,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0,58.59768,-4.55776,58.77466527,0.72768,0.21224,0.758,57.87,-4.77,58.06625354
21/03/2021 20:30,0.936,0.273,0.975,0.936,0.273,0.975,0,0,0,57.386,-4.797,57.58614595,0.936,0.273,0.975,56.45,-5.07,56.67722117
21/03/2021 21:00,1.03104,0.30072,1.074,1.03104,0.30072,1.074,0,0,0,54.97104,-5.15928,55.21262001,1.03104,0.30072,1.074,53.94,-5.46,54.21563612
21/03/2021 21:30,1.10352,0.32186,1.1495,1.10352,0.32186,1.1495,0,0,0,51.95352,-6.12814,52.31369171,1.10352,0.32186,1.1495,50.85,-6.45,51.25743848
21/03/2021 22:00,1.23744,0.36092,1.289,1.23744,0.36092,1.289,0,0,0,48.86744,-6.51908,49.30035594,1.23744,0.36092,1.289,47.63,-6.88,48.12433168
21/03/2021 22:30,1.25856,0.36708,1.311,1.25856,0.36708,1.311,0,0,0,46.55856,-6.51292,47.01188824,1.25856,0.36708,1.311,45.3,-6.88,45.81947621
21/03/2021 23:00,1.39776,0.40768,1.456,1.39776,0.40768,1.456,0,0,0,43.82776,-6.57232,44.31780609,1.39776,0.40768,1.456,42.43,-6.98,43.00029419
21/03/2021 23:30,0.99888,0.29134,1.0405,0.99888,0.29134,1.0405,0,0,0,40.63888,-7.49866,41.32491342,0.99888,0.29134,1.0405,39.64,-7.79,40.39818932
22/03/2021 00:00,0.74064,0.21602,0.7715,0.74064,0.21602,0.7715,0,0,0,39.06064,-7.75398,39.82283017,0.74064,0.21602,0.7715,38.32,-7.97,39.14004727
22/03/2021 00:30,0.73632,0.21476,0.767,0.73632,0.21476,0.767,0,0,0,39.60632,-7.49524,40.3092943,0.73632,0.21476,0.767,38.87,-7.71,39.62727596
22/03/2021 01:00,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,41.58688,-7.15216,42.19741676,0.74688,0.21784,0.778,40.84,-7.37,41.49966867
22/03/2021 01:30,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,41.64736,-7.52952,42.3225267,0.68736,0.20048,0.716,40.96,-7.73,41.68302412
22/03/2021 02:00,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,41.29712,-7.42084,41.95856273,0.95712,0.27916,0.997,40.34,-7.7,41.06830408
22/03/2021 02:30,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0,0,0,40.9584,-7.4763,41.63514852,1.1784,0.3437,1.2275,39.78,-7.82,40.5413468
22/03/2021 03:00,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0,0,0,40.53048,-7.28236,41.17951646,1.26048,0.36764,1.313,39.27,-7.65,40.00819166
22/03/2021 03:30,1.41024,0.41132,1.469,1.41024,0.41132,1.469,0,0,0,40.05024,-7.33868,40.71704739,1.41024,0.41132,1.469,38.64,-7.75,39.40954326
22/03/2021 04:00,1.19856,0.34958,1.2485,1.19856,0.34958,1.2485,0,0,0,39.39856,-7.40042,40.08756349,1.19856,0.34958,1.2485,38.2,-7.75,38.9782311
22/03/2021 04:30,1.15152,0.33586,1.1995,1.15152,0.33586,1.1995,0,0,0,40.24152,-6.69414,40.7945026,1.15152,0.33586,1.1995,39.09,-7.03,39.71711218
22/03/2021 05:00,1.15056,0.33558,1.1985,1.15056,0.33558,1.1985,0,0,0,41.13056,-6.12442,41.58402922,1.15056,0.33558,1.1985,39.98,-6.46,40.49854318
22/03/2021 05:30,1.09728,0.32004,1.143,1.09728,0.32004,1.143,0,0,0,44.00728,-5.35996,44.33249219,1.09728,0.32004,1.143,42.91,-5.68,43.28429854
22/03/2021 06:00,1.13328,0.33054,1.1805,1.13328,0.33054,1.1805,0,0,0,46.28328,-4.56946,46.50830004,1.13328,0.33054,1.1805,45.15,-4.9,45.41511312
22/03/2021 06:30,1.41216,0.41188,1.471,1.41216,0.41188,1.471,0,0,0,54.93216,1.61188,54.95580369,1.41216,0.41188,1.471,53.52,1.2,53.53345122
22/03/2021 07:00,1.59648,0.46564,1.663,1.59648,0.46564,1.663,0,0,0,64.36648,6.07564,64.65258811,1.59648,0.46564,1.663,62.77,5.61,63.02019518
22/03/2021 07:30,1.53456,0.44758,1.5985,1.53456,0.44758,1.5985,0,0,0,71.95456,8.78758,72.48917345,1.53456,0.44758,1.5985,70.42,8.34,70.91214282
22/03/2021 08:00,1.59696,0.46578,1.6635,1.59696,0.46578,1.6635,0,0,0,75.50696,10.71578,76.26354928,1.59696,0.46578,1.6635,73.91,10.25,74.61736125
22/03/2021 08:30,1.76832,0.51576,1.842,1.76832,0.51576,1.842,0,0,0,76.59832,11.23576,77.41798841,1.76832,0.51576,1.842,74.83,10.72,75.59396338
22/03/2021 09:00,1.98,0.5775,2.0625,1.98,0.5775,2.0625,0,0,0,78.78,12.4775,79.76199851,1.98,0.5775,2.0625,76.8,11.9,77.71647187
22/03/2021 09:30,2.24592,0.65506,2.3395,2.24592,0.65506,2.3395,0,0,0,77.99592,12.22506,78.94818319,2.24592,0.65506,2.3395,75.75,11.57,76.62850253
22/03/2021 10:00,2.5008,0.7294,2.605,2.5008,0.7294,2.605,0,0,0,80.1208,13.4894,81.24842463,2.5008,0.7294,2.605,77.62,12.76,78.66182047
22/03/2021 10:30,3.15792,0.92106,3.2895,3.15792,0.92106,3.2895,0,0,0,78.59792,12.95106,79.65778671,3.15792,0.92106,3.2895,75.44,12.03,76.39315742
22/03/2021 11:00,4.08672,1.19196,4.257,4.08672,1.19196,4.257,0,0,0,77.26672,13.53196,78.44271771,4.08672,1.19196,4.257,73.18,12.34,74.21312552
22/03/2021 11:30,5.29344,1.54392,5.514,5.29344,1.54392,5.514,0,0,0,76.24344,14.15392,77.54608691,5.29344,1.54392,5.514,70.95,12.61,72.06188035
22/03/2021 12:00,5.86224,1.70982,6.1065,5.86224,1.70982,6.1065,0,0,0,73.89224,13.21982,75.06548323,5.86224,1.70982,6.1065,68.03,11.51,68.99681877
22/03/2021 12:30,7.17648,2.09314,7.4755,7.17648,2.09314,7.4755,0,0,0,72.84648,12.78314,73.95957218,7.17648,2.09314,7.4755,65.67,10.69,66.5343896
22/03/2021 13:00,9.61584,2.80462,10.0165,9.61584,2.80462,10.0165,0,0,0,69.26584,13.18462,70.50950855,9.61584,2.80462,10.0165,59.65,10.38,60.54640287
22/03/2021 13:30,11.17344,3.25892,11.639,11.17344,3.25892,11.639,0,0,0,66.17344,13.12892,67.46326928,11.17344,3.25892,11.639,55,9.87,55.87859071
22/03/2021 14:00,12.83328,3.74304,13.368,12.83328,3.74304,13.368,0,0,0,65.18328,13.94304,66.65784542,12.83328,3.74304,13.368,52.35,10.2,53.33444009
22/03/2021 14:30,17.16864,5.00752,17.884,17.16864,5.00752,17.884,0,0,0,59.96864,15.20752,61.8668445,17.16864,5.00752,17.884,42.8,10.2,43.99863634
22/03/2021 15:00,18.04176,5.26218,18.7935,18.04176,5.26218,18.7935,0,0,0,56.20176,14.78218,58.11325729,18.04176,5.26218,18.7935,38.16,9.52,39.32958174
22/03/2021 15:30,16.09872,4.69546,16.7695,16.09872,4.69546,16.7695,0,0,0,57.27872,13.64546,58.8816639,16.09872,4.69546,16.7695,41.18,8.95,42.14136804
22/03/2021 16:00,13.14624,3.83432,13.694,13.14624,3.83432,13.694,0,0,0,60.20624,12.37432,61.46474705,13.14624,3.83432,13.694,47.06,8.54,47.82860232
22/03/2021 16:30,10.2552,2.9911,10.6825,10.2552,2.9911,10.6825,0,0,0,63.0152,10.8211,63.93756045,10.2552,2.9911,10.6825,52.76,7.83,53.33785241
22/03/2021 17:00,7.06704,2.06122,7.3615,7.06704,2.06122,7.3615,0,0,0,65.68704,8.75122,66.26742092,7.06704,2.06122,7.3615,58.62,6.69,59.00051271
22/03/2021 17:30,4.5048,1.3139,4.6925,4.5048,1.3139,4.6925,0,0,0,68.3748,6.5239,68.68532992,4.5048,1.3139,4.6925,63.87,5.21,64.0821426
22/03/2021 18:00,2.06832,0.60326,2.1545,2.06832,0.60326,2.1545,0,0,0,68.74832,2.79326,68.805042,2.06832,0.60326,2.1545,66.68,2.19,66.71595386
22/03/2021 18:30,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,70.4596,1.5228,70.47605375,0.9696,0.2828,1.01,69.49,1.24,69.50106258
22/03/2021 19:00,0.82704,0.24122,0.8615,0.82704,0.24122,0.8615,0,0,0,71.93704,1.88122,71.96163362,0.82704,0.24122,0.8615,71.11,1.64,71.12890903
22/03/2021 19:30,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,71.0204,1.7672,71.04238321,0.7104,0.2072,0.74,70.31,1.56,70.32730409
22/03/2021 20:00,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,67.77328,1.12804,67.78266708,0.71328,0.20804,0.743,67.06,0.92,67.06631047
22/03/2021 20:30,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0,66.48568,0.42624,66.4870463,0.77568,0.22624,0.808,65.71,0.2,65.71030437
22/03/2021 21:00,0.85536,0.24948,0.891,0.85536,0.24948,0.891,0,0,0,63.11536,-0.39052,63.11656814,0.85536,0.24948,0.891,62.26,-0.64,62.26328934
22/03/2021 21:30,0.87456,0.25508,0.911,0.87456,0.25508,0.911,0,0,0,59.80456,-1.78492,59.83119033,0.87456,0.25508,0.911,58.93,-2.04,58.96529912
22/03/2021 22:00,0.83376,0.24318,0.8685,0.83376,0.24318,0.8685,0,0,0,54.62376,-3.45682,54.73303172,0.83376,0.24318,0.8685,53.79,-3.7,53.91710397
22/03/2021 22:30,0.78864,0.23002,0.8215,0.78864,0.23002,0.8215,0,0,0,49.46864,-5.32998,49.75494981,0.78864,0.23002,0.8215,48.68,-5.56,48.99648967
22/03/2021 23:00,0.72144,0.21042,0.7515,0.72144,0.21042,0.7515,0,0,0,46.20144,-5.73958,46.55658747,0.72144,0.21042,0.7515,45.48,-5.95,45.86755825
22/03/2021 23:30,0.8712,0.2541,0.9075,0.8712,0.2541,0.9075,0,0,0,42.9312,-6.2359,43.38172867,0.8712,0.2541,0.9075,42.06,-6.49,42.55776897
23/03/2021 00:00,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,41.93512,-6.11684,42.3788865,0.76512,0.22316,0.797,41.17,-6.34,41.65530578
23/03/2021 00:30,0.73056,0.21308,0.761,0.73056,0.21308,0.761,0,0,0,43.08056,-5.66692,43.45168158,0.73056,0.21308,0.761,42.35,-5.88,42.75624984
23/03/2021 01:00,0.72528,0.21154,0.7555,0.72528,0.21154,0.7555,0,0,0,44.27528,-5.83846,44.65857179,0.72528,0.21154,0.7555,43.55,-6.05,43.96822716
23/03/2021 01:30,0.64272,0.18746,0.6695,0.64272,0.18746,0.6695,0,0,0,44.19272,-6.27254,44.63565009,0.64272,0.18746,0.6695,43.55,-6.46,44.02651587
23/03/2021 02:00,0.6456,0.1883,0.6725,0.6456,0.1883,0.6725,0,0,0,42.6456,-6.9217,43.20367033,0.6456,0.1883,0.6725,42,-7.11,42.59755979
23/03/2021 02:30,0.64512,0.18816,0.672,0.64512,0.18816,0.672,0,0,0,41.92512,-7.17184,42.53411544,0.64512,0.18816,0.672,41.28,-7.36,41.93099093
23/03/2021 03:00,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,41.46816,-6.98512,42.05235065,0.66816,0.19488,0.696,40.8,-7.18,41.42695258
23/03/2021 03:30,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,40.8284,-6.9138,41.40964715,0.6384,0.1862,0.665,40.19,-7.1,40.81232779
23/03/2021 04:00,0.63024,0.18382,0.6565,0.63024,0.18382,0.6565,0,0,0,40.15024,-6.94618,40.74667089,0.63024,0.18382,0.6565,39.52,-7.13,40.15802909
23/03/2021 04:30,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,40.18432,-6.56624,40.71725779,0.66432,0.19376,0.692,39.52,-6.76,40.09398957
23/03/2021 05:00,0.864,0.252,0.9,0.864,0.252,0.9,0,0,0,40.844,-5.968,41.27771021,0.864,0.252,0.9,39.98,-6.22,40.46095402
23/03/2021 05:30,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0,0,0,43.17952,-5.00014,43.46806123,0.95952,0.27986,0.9995,42.22,-5.28,42.54887543
23/03/2021 06:00,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,44.83528,-4.92596,45.10507083,0.66528,0.19404,0.693,44.17,-5.12,44.46575424
23/03/2021 06:30,1.0512,0.3066,1.095,1.0512,0.3066,1.095,0,0,0,54.2512,0.9466,54.25945773,1.0512,0.3066,1.095,53.2,0.64,53.20384948
23/03/2021 07:00,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0,0,0,61.57016,5.05088,61.77698593,1.34016,0.39088,1.396,60.23,4.66,60.41000331
23/03/2021 07:30,1.85616,0.54138,1.9335,1.85616,0.54138,1.9335,0,0,0,69.53616,8.28138,70.02755745,1.85616,0.54138,1.9335,67.68,7.74,68.12114209
23/03/2021 08:00,2.95872,0.86296,3.082,2.95872,0.86296,3.082,0,0,0,71.64872,9.77296,72.31216927,2.95872,0.86296,3.082,68.69,8.91,69.26546181
23/03/2021 08:30,4.6608,1.3594,4.855,4.6608,1.3594,4.855,0,0,0,70.9008,11.2894,71.79396906,4.6608,1.3594,4.855,66.24,9.93,66.98016497
23/03/2021 09:00,6.08592,1.77506,6.3395,6.08592,1.77506,6.3395,0,0,0,68.53592,11.27506,69.45717607,6.08592,1.77506,6.3395,62.45,9.5,63.16844545
23/03/2021 09:30,5.92944,1.72942,6.1765,5.92944,1.72942,6.1765,0,0,0,70.34944,11.87942,71.34538757,5.92944,1.72942,6.1765,64.42,10.15,65.21471383
23/03/2021 10:00,8.25216,2.40688,8.596,8.25216,2.40688,8.596,0,0,0,68.44216,12.67688,69.60626805,8.25216,2.40688,8.596,60.19,10.27,61.05988045
23/03/2021 10:30,10.61616,3.09638,11.0585,10.61616,3.09638,11.0585,0,0,0,65.68616,12.91638,66.94403997,10.61616,3.09638,11.0585,55.07,9.82,55.93869233
