Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/03/2021 11:00,9.864,2.877,10.275,9.864,2.877,10.275,0,0,0,67.314,13.007,68.55914706,9.864,2.877,10.275,57.45,10.13,58.33626145
23/03/2021 11:30,10.73472,3.13096,11.182,10.73472,3.13096,11.182,0,0,0,68.35472,13.48096,69.67140036,10.73472,3.13096,11.182,57.62,10.35,58.54218052
23/03/2021 12:00,13.28784,3.87562,13.8415,13.28784,3.87562,13.8415,0,0,0,67.61784,14.52562,69.16043611,13.28784,3.87562,13.8415,54.33,10.65,55.3639901
23/03/2021 12:30,17.1888,5.0134,17.905,17.1888,5.0134,17.905,0,0,0,62.8888,14.1434,64.45957593,17.1888,5.0134,17.905,45.7,9.13,46.60307822
23/03/2021 13:00,15.02448,4.38214,15.6505,15.02448,4.38214,15.6505,0,0,0,63.39448,13.06214,64.72618941,15.02448,4.38214,15.6505,48.37,8.68,49.14264238
23/03/2021 13:30,15.59808,4.54944,16.248,15.59808,4.54944,16.248,0,0,0,61.14808,13.41944,62.60326715,15.59808,4.54944,16.248,45.55,8.87,46.40559665
23/03/2021 14:00,14.14752,4.12636,14.737,14.14752,4.12636,14.737,0,0,0,61.62752,12.89636,62.96242786,14.14752,4.12636,14.737,47.48,8.77,48.28315752
23/03/2021 14:30,11.01168,3.21174,11.4705,11.01168,3.21174,11.4705,0,0,0,62.13168,10.47174,63.0079598,11.01168,3.21174,11.4705,51.12,7.26,51.63295459
23/03/2021 15:00,11.06576,3.22168,11.52520136,11.04576,3.22168,11.506,0.02,0,0.02,61.69576,10.23168,62.53842081,11.04576,3.22168,11.506,50.65,7.01,51.13279378
23/03/2021 15:30,12.50448,3.64714,13.0255,12.50448,3.64714,13.0255,0,0,0,62.37448,11.36714,63.40179514,12.50448,3.64714,13.0255,49.87,7.72,50.46400004
23/03/2021 16:00,10.33296,3.01378,10.7635,10.33296,3.01378,10.7635,0,0,0,65.59296,10.48378,66.42549243,10.33296,3.01378,10.7635,55.26,7.47,55.76260844
23/03/2021 16:30,8.05248,2.34864,8.388,8.05248,2.34864,8.388,0,0,0,68.82248,9.27864,69.445136,8.05248,2.34864,8.388,60.77,6.93,61.16386024
23/03/2021 17:00,5.87184,1.71262,6.1165,5.87184,1.71262,6.1165,0,0,0,71.53184,8.42262,72.0259999,5.87184,1.71262,6.1165,65.66,6.71,66.00196739
23/03/2021 17:30,4.3368,1.2649,4.5175,4.3368,1.2649,4.5175,0,0,0,72.7068,6.7049,73.01530285,4.3368,1.2649,4.5175,68.37,5.44,68.58608095
23/03/2021 18:00,3.86016,1.12588,4.021,3.86016,1.12588,4.021,0,0,0,70.81016,3.63588,70.90344408,3.86016,1.12588,4.021,66.95,2.51,66.99703426
23/03/2021 18:30,2.64096,0.77028,2.751,2.64096,0.77028,2.751,0,0,0,69.79096,1.94028,69.81792595,2.64096,0.77028,2.751,67.15,1.17,67.16019208
23/03/2021 19:00,2.07168,0.60424,2.158,2.07168,0.60424,2.158,0,0,0,71.68168,2.11424,71.71285281,2.07168,0.60424,2.158,69.61,1.51,69.62637575
23/03/2021 19:30,2.45664,0.71652,2.559,2.45664,0.71652,2.559,0,0,0,68.92664,1.66652,68.94678376,2.45664,0.71652,2.559,66.47,0.95,66.47678843
23/03/2021 20:00,2.72208,0.79394,2.8355,2.72208,0.79394,2.8355,0,0,0,65.49208,0.36394,65.4930912,2.72208,0.79394,2.8355,62.77,-0.43,62.77147282
23/03/2021 20:30,2.53872,0.74046,2.6445,2.53872,0.74046,2.6445,0,0,0,64.32872,0.54046,64.33099031,2.53872,0.74046,2.6445,61.79,-0.2,61.79032368
23/03/2021 21:00,2.83632,0.82726,2.9545,2.83632,0.82726,2.9545,0,0,0,61.65632,-0.19274,61.65662126,2.83632,0.82726,2.9545,58.82,-1.02,58.82884327
23/03/2021 21:30,3.0096,0.8778,3.135,3.0096,0.8778,3.135,0,0,0,59.3796,-0.4822,59.38155785,3.0096,0.8778,3.135,56.37,-1.36,56.3864035
23/03/2021 22:00,3.32688,0.97034,3.4655,3.32688,0.97034,3.4655,0,0,0,54.34688,-2.40966,54.40027414,3.32688,0.97034,3.4655,51.02,-3.38,51.13183744
23/03/2021 22:30,2.80752,0.81886,2.9245,2.80752,0.81886,2.9245,0,0,0,49.08752,-4.67114,49.30927062,2.80752,0.81886,2.9245,46.28,-5.49,46.60449013
23/03/2021 23:00,2.20512,0.64316,2.297,2.20512,0.64316,2.297,0,0,0,45.39512,-5.53684,45.73153744,2.20512,0.64316,2.297,43.19,-6.18,43.62990374
23/03/2021 23:30,2.27808,0.66444,2.373,2.27808,0.66444,2.373,0,0,0,42.52808,-5.99556,42.94862429,2.27808,0.66444,2.373,40.25,-6.66,40.79728055
24/03/2021 00:00,2.66736,0.77798,2.7785,2.66736,0.77798,2.7785,0,0,0,40.89736,-5.97202,41.33109093,2.66736,0.77798,2.7785,38.23,-6.75,38.82132661
24/03/2021 00:30,2.72016,0.79338,2.8335,2.72016,0.79338,2.8335,0,0,0,41.44016,-6.35662,41.92485514,2.72016,0.79338,2.8335,38.72,-7.15,39.37462254
24/03/2021 01:00,2.71776,0.79268,2.831,2.71776,0.79268,2.831,0,0,0,42.78776,-6.39732,43.26335758,2.71776,0.79268,2.831,40.07,-7.19,40.70996193
24/03/2021 01:30,2.45232,0.71526,2.5545,2.45232,0.71526,2.5545,0,0,0,42.84232,-6.52474,43.33631981,2.45232,0.71526,2.5545,40.39,-7.24,41.03376293
24/03/2021 02:00,2.2992,0.6706,2.395,2.2992,0.6706,2.395,0,0,0,42.3192,-6.4494,42.80781995,2.2992,0.6706,2.395,40.02,-7.12,40.64842924
24/03/2021 02:30,2.00784,0.58562,2.0915,2.00784,0.58562,2.0915,0,0,0,41.42784,-6.84438,41.98942087,2.00784,0.58562,2.0915,39.42,-7.43,40.1141035
24/03/2021 03:00,1.46352,0.42686,1.5245,1.46352,0.42686,1.5245,0,0,0,40.00352,-7.13314,40.63450872,1.46352,0.42686,1.5245,38.54,-7.56,39.27448536
24/03/2021 03:30,1.452,0.4235,1.5125,1.452,0.4235,1.5125,0,0,0,39.702,-7.1365,40.33829987,1.452,0.4235,1.5125,38.25,-7.56,38.9899487
24/03/2021 04:00,1.58496,0.46228,1.651,1.58496,0.46228,1.651,0,0,0,39.49496,-7.00772,40.1118437,1.58496,0.46228,1.651,37.91,-7.47,38.63895703
24/03/2021 04:30,1.94688,0.56784,2.028,1.94688,0.56784,2.028,0,0,0,39.96688,-6.32216,40.46382587,1.94688,0.56784,2.028,38.02,-6.89,38.63926112
24/03/2021 05:00,2.23056,0.65058,2.3235,2.23056,0.65058,2.3235,0,0,0,40.55056,-5.55942,40.92987988,2.23056,0.65058,2.3235,38.32,-6.21,38.81992401
24/03/2021 05:30,2.18784,0.63812,2.279,2.18784,0.63812,2.279,0,0,0,42.74784,-4.83188,43.02005217,2.18784,0.63812,2.279,40.56,-5.47,40.92718534
24/03/2021 06:00,2.2584,0.6587,2.3525,2.2584,0.6587,2.3525,0,0,0,45.0984,-4.0713,45.28179729,2.2584,0.6587,2.3525,42.84,-4.73,43.10033063
24/03/2021 06:30,2.49024,0.72632,2.594,2.49024,0.72632,2.594,0,0,0,54.12024,2.17632,54.16398016,2.49024,0.72632,2.594,51.63,1.45,51.65035721
24/03/2021 07:00,2.99328,0.87304,3.118,2.99328,0.87304,3.118,0,0,0,60.90328,5.49304,61.15049471,2.99328,0.87304,3.118,57.91,4.62,58.09399711
24/03/2021 07:30,4.3272,1.2621,4.5075,4.3272,1.2621,4.5075,0,0,0,67.7372,8.7221,68.29643689,4.3272,1.2621,4.5075,63.41,7.46,63.84731553
24/03/2021 08:00,4.92096,1.43528,5.126,4.92096,1.43528,5.126,0,0,0,69.37096,9.89528,70.07315219,4.92096,1.43528,5.126,64.45,8.46,65.00287763
24/03/2021 08:30,4.31664,1.25902,4.4965,4.31664,1.25902,4.4965,0,0,0,72.72664,11.64902,73.65367494,4.31664,1.25902,4.4965,68.41,10.39,69.1945099
24/03/2021 09:00,3.59568,1.04874,3.7455,3.59568,1.04874,3.7455,0,0,0,74.67568,12.01874,75.63667956,3.59568,1.04874,3.7455,71.08,10.97,71.92153572
24/03/2021 09:30,3.46992,1.01206,3.6145,3.46992,1.01206,3.6145,0,0,0,72.89992,11.01206,73.72695438,3.46992,1.01206,3.6145,69.43,10,70.14645322
24/03/2021 10:00,3.54768,1.03474,3.6955,3.54768,1.03474,3.6955,0,0,0,70.11768,9.42474,70.74824926,3.54768,1.03474,3.6955,66.57,8.39,67.09662436
24/03/2021 10:30,3.8088,1.1109,3.9675,3.8088,1.1109,3.9675,0,0,0,70.6588,9.8309,71.33941836,3.8088,1.1109,3.9675,66.85,8.72,67.41632517
24/03/2021 11:00,4.43712,1.29416,4.622,4.43712,1.29416,4.622,0,0,0,70.80712,10.81416,71.62816694,4.43712,1.29416,4.622,66.37,9.52,67.04929008
24/03/2021 11:30,7.45776,2.17518,7.7685,7.45776,2.17518,7.7685,0,0,0,68.66776,12.82518,69.85518238,7.45776,2.17518,7.7685,61.21,10.65,62.1295952
24/03/2021 12:00,11.96352,3.48936,12.462,11.96352,3.48936,12.462,0,0,0,63.74352,13.71936,65.20319916,11.96352,3.48936,12.462,51.78,10.23,52.78088006
24/03/2021 12:30,13.97472,4.07596,14.557,13.97472,4.07596,14.557,0,0,0,59.90472,12.33596,61.16168235,13.97472,4.07596,14.557,45.93,8.26,46.6668244
24/03/2021 13:00,17.1456,5.0008,17.86,17.1456,5.0008,17.86,0,0,0,58.0256,14.0908,59.71198288,17.1456,5.0008,17.86,40.88,9.09,41.87842523
24/03/2021 13:30,21.32544,6.21992,22.214,21.32544,6.21992,22.214,0,0,0,53.00544,15.42992,55.20560751,21.32544,6.21992,22.214,31.68,9.21,32.99161257
24/03/2021 14:00,21.98976,6.41368,22.906,21.98976,6.41368,22.906,0,0,0,50.48976,15.37368,52.77846058,21.98976,6.41368,22.906,28.5,8.96,29.87526736
24/03/2021 14:30,22.22352,6.48186,23.1495,22.22352,6.48186,23.1495,0,0,0,47.98352,14.22186,50.04677306,22.22352,6.48186,23.1495,25.76,7.74,26.8976802
24/03/2021 15:00,20.38272,5.94496,21.232,20.38272,5.94496,21.232,0,0,0,48.39272,13.63496,50.27690805,20.38272,5.94496,21.232,28.01,7.69,29.04644901
24/03/2021 15:30,17.5344,5.1142,18.265,17.5344,5.1142,18.265,0,0,0,51.1444,12.6742,52.69141293,17.5344,5.1142,18.265,33.61,7.56,34.44975617
24/03/2021 16:00,14.83632,4.32726,15.4545,14.83632,4.32726,15.4545,0,0,0,54.52632,11.51726,55.72940741,14.83632,4.32726,15.4545,39.69,7.19,40.33599137
24/03/2021 16:30,10.84272,3.16246,11.2945,10.84272,3.16246,11.2945,0,0,0,59.35272,9.64246,60.13087731,10.84272,3.16246,11.2945,48.51,6.48,48.94088781
24/03/2021 17:00,7.29936,2.12898,7.6035,7.29936,2.12898,7.6035,0,0,0,63.40936,7.81898,63.88961875,7.29936,2.12898,7.6035,56.11,5.69,56.39776769
24/03/2021 17:30,3.93648,1.14814,4.1005,3.93648,1.14814,4.1005,0,0,0,66.77648,5.85814,67.03294776,3.93648,1.14814,4.1005,62.84,4.71,63.01626536
24/03/2021 18:00,2.11968,0.61824,2.208,2.11968,0.61824,2.208,0,0,0,66.74968,2.47824,66.79566942,2.11968,0.61824,2.208,64.63,1.86,64.65675912
24/03/2021 18:30,1.53984,0.44912,1.604,1.53984,0.44912,1.604,0,0,0,67.08984,1.10912,67.09900728,1.53984,0.44912,1.604,65.55,0.66,65.55332257
24/03/2021 19:00,1.55664,0.45402,1.6215,1.55664,0.45402,1.6215,0,0,0,68.72664,0.61402,68.72938284,1.55664,0.45402,1.6215,67.17,0.16,67.17019056
24/03/2021 19:30,1.6416,0.4788,1.71,1.6416,0.4788,1.71,0,0,0,67.7216,1.4988,67.73818353,1.6416,0.4788,1.71,66.08,1.02,66.08787181
24/03/2021 20:00,1.38672,0.40446,1.4445,1.38672,0.40446,1.4445,0,0,0,64.98672,0.29446,64.98738711,1.38672,0.40446,1.4445,63.6,-0.11,63.60009513
24/03/2021 20:30,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,63.07088,-0.34016,63.07179729,1.13088,0.32984,1.178,61.94,-0.67,61.94362356
24/03/2021 21:00,1.36416,0.39788,1.421,1.36416,0.39788,1.421,0,0,0,60.34416,-1.26212,60.35735741,1.36416,0.39788,1.421,58.98,-1.66,59.00335584
24/03/2021 21:30,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0,0,0,58.42648,-2.04936,58.4624105,0.99648,0.29064,1.038,57.43,-2.34,57.47765218
24/03/2021 22:00,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0,0,0,54.31352,-4.02564,54.46250299,0.80352,0.23436,0.837,53.51,-4.26,53.67930421
24/03/2021 22:30,1.5888,0.4634,1.655,1.5888,0.4634,1.655,0,0,0,49.1488,-5.7766,49.48710589,1.5888,0.4634,1.655,47.56,-6.24,47.96760574
24/03/2021 23:00,2.2608,0.6594,2.355,2.2608,0.6594,2.355,0,0,0,46.2208,-5.2606,46.51920319,2.2608,0.6594,2.355,43.96,-5.92,44.35682586
24/03/2021 23:30,2.10816,0.61488,2.196,2.10816,0.61488,2.196,0,0,0,43.49816,-5.83512,43.88779499,2.10816,0.61488,2.196,41.39,-6.45,41.8895524
25/03/2021 00:00,1.96512,0.57316,2.047,1.96512,0.57316,2.047,0,0,0,41.88512,-6.44684,42.3783556,1.96512,0.57316,2.047,39.92,-7.02,40.53254001
25/03/2021 00:30,2.32512,0.67816,2.422,2.32512,0.67816,2.422,0,0,0,41.56512,-6.64184,42.09243684,2.32512,0.67816,2.422,39.24,-7.32,39.91691371
25/03/2021 01:00,2.40672,0.70196,2.507,2.40672,0.70196,2.507,0,0,0,42.79672,-6.47804,43.28422628,2.40672,0.70196,2.507,40.39,-7.18,41.02321904
25/03/2021 01:30,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0,0,0,42.81448,-6.59536,43.31949297,2.00448,0.58464,2.088,40.81,-7.18,41.43680128
25/03/2021 02:00,1.54608,0.45094,1.6105,1.54608,0.45094,1.6105,0,0,0,41.91608,-6.91906,42.48330441,1.54608,0.45094,1.6105,40.37,-7.37,41.03722457
25/03/2021 02:30,1.5984,0.4662,1.665,1.5984,0.4662,1.665,0,0,0,41.0584,-7.1438,41.67524552,1.5984,0.4662,1.665,39.46,-7.61,40.18710863
25/03/2021 03:00,1.62432,0.47376,1.692,1.62432,0.47376,1.692,0,0,0,40.21432,-7.08624,40.83388704,1.62432,0.47376,1.692,38.59,-7.56,39.32355147
25/03/2021 03:30,1.68432,0.49126,1.7545,1.68432,0.49126,1.7545,0,0,0,39.18432,-7.45874,39.88788959,1.68432,0.49126,1.7545,37.5,-7.95,38.33343841
25/03/2021 04:00,1.69248,0.49364,1.763,1.69248,0.49364,1.763,0,0,0,38.74248,-7.31636,39.42726062,1.69248,0.49364,1.763,37.05,-7.81,37.86421266
25/03/2021 04:30,2.01792,0.58856,2.102,2.01792,0.58856,2.102,0,0,0,39.43792,-6.67144,39.99822053,2.01792,0.58856,2.102,37.42,-7.26,38.11776489
25/03/2021 05:00,1.95552,0.57036,2.037,1.95552,0.57036,2.037,0,0,0,40.21552,-6.27964,40.70284913,1.95552,0.57036,2.037,38.26,-6.85,38.86836889
25/03/2021 05:30,2.13744,0.62342,2.2265,2.13744,0.62342,2.2265,0,0,0,42.64744,-5.30658,42.97631824,2.13744,0.62342,2.2265,40.51,-5.93,40.94172688
25/03/2021 06:00,1.6776,0.4893,1.7475,1.6776,0.4893,1.7475,0,0,0,45.1676,-4.0007,45.34443395,1.6776,0.4893,1.7475,43.49,-4.49,43.72116421
25/03/2021 06:30,1.78944,0.52192,1.864,1.78944,0.52192,1.864,0,0,0,51.61944,-0.43808,51.6212989,1.78944,0.52192,1.864,49.83,-0.96,49.83924658
25/03/2021 07:00,3.02016,0.88088,3.146,3.02016,0.88088,3.146,0,0,0,57.98016,3.48088,58.08455457,3.02016,0.88088,3.146,54.96,2.6,55.0214649
25/03/2021 07:30,5.94912,1.73516,6.197,5.94912,1.73516,6.197,0,0,0,64.44912,8.53516,65.01182989,5.94912,1.73516,6.197,58.5,6.8,58.89388763
25/03/2021 08:00,7.50816,2.18988,7.821,7.50816,2.18988,7.821,0,0,0,66.83816,11.46988,67.81517367,7.50816,2.18988,7.821,59.33,9.28,60.05137217
25/03/2021 08:30,9.07248,2.64614,9.4505,9.07248,2.64614,9.4505,0,0,0,67.66248,12.69614,68.84332336,9.07248,2.64614,9.4505,58.59,10.05,59.44569455
25/03/2021 09:00,8.60064,2.50852,8.959,8.60064,2.50852,8.959,0,0,0,66.41064,12.55852,67.58764332,8.60064,2.50852,8.959,57.81,10.05,58.67707048
25/03/2021 09:30,9.37392,2.73406,9.7645,9.37392,2.73406,9.7645,0,0,0,65.67392,12.74406,66.89898978,9.37392,2.73406,9.7645,56.3,10.01,57.18295288
25/03/2021 10:00,9.78528,2.85404,10.193,9.78528,2.85404,10.193,0,0,0,66.98528,13.24404,68.28200592,9.78528,2.85404,10.193,57.2,10.39,58.13597939
25/03/2021 10:30,14.76048,4.30514,15.3755,14.76048,4.30514,15.3755,0,0,0,61.58048,14.87514,63.35160067,14.76048,4.30514,15.3755,46.82,10.57,47.99830518
25/03/2021 11:00,15.58512,4.54566,16.2345,15.58512,4.54566,16.2345,0,0,0,60.58512,14.21566,62.23055322,15.58512,4.54566,16.2345,45,9.67,46.02726257
25/03/2021 11:30,14.3376,4.1818,14.935,14.3376,4.1818,14.935,0,0,0,59.9776,13.8218,61.54961135,14.3376,4.1818,14.935,45.64,9.64,46.64696346
25/03/2021 12:00,17.424,5.082,18.15,17.424,5.082,18.15,0,0,0,54.904,15.372,57.01532776,17.424,5.082,18.15,37.48,10.29,38.86688179
25/03/2021 12:30,19.05168,5.55674,19.8455,19.05168,5.55674,19.8455,0,0,0,54.19168,15.64674,56.40530697,19.05168,5.55674,19.8455,35.14,10.09,36.55991931
25/03/2021 13:00,14.27568,4.16374,14.8705,14.27568,4.16374,14.8705,0,0,0,57.19568,12.06374,58.45408141,14.27568,4.16374,14.8705,42.92,7.9,43.64099449
25/03/2021 13:30,18.20496,5.30978,18.9635,18.20496,5.30978,18.9635,0,0,0,54.23496,13.88978,55.98532732,18.20496,5.30978,18.9635,36.03,8.58,37.03751207
25/03/2021 14:00,19.72512,5.75316,20.547,19.72512,5.75316,20.547,0,0,0,51.26512,14.38316,53.24460367,19.72512,5.75316,20.547,31.54,8.63,32.69936544
25/03/2021 14:30,17.50272,5.10496,18.232,17.50272,5.10496,18.232,0,0,0,50.85272,13.34496,52.57458596,17.50272,5.10496,18.232,33.35,8.24,34.35287615
25/03/2021 15:00,16.89312,4.92716,17.597,16.89312,4.92716,17.597,0,0,0,50.44312,11.80716,51.80653803,16.89312,4.92716,17.597,33.55,6.88,34.24816637
25/03/2021 15:30,15.46704,4.51122,16.1115,15.46704,4.51122,16.1115,0,0,0,51.49704,10.56122,52.56885482,15.46704,4.51122,16.1115,36.03,6.05,36.53441391
25/03/2021 16:00,14.35968,4.18824,14.958,14.35968,4.18824,14.958,0,0,0,54.20968,9.93824,55.11313836,14.35968,4.18824,14.958,39.85,5.75,40.26269986
25/03/2021 16:30,12.06288,3.51834,12.5655,12.06288,3.51834,12.5655,0,0,0,56.80288,8.73834,57.47108632,12.06288,3.51834,12.5655,44.74,5.22,45.0434901
25/03/2021 17:00,9.25872,2.70046,9.6445,9.25872,2.70046,9.6445,0,0,0,61.41872,7.48046,61.87258236,9.25872,2.70046,9.6445,52.16,4.78,52.37856432
25/03/2021 17:30,6.78576,1.97918,7.0685,6.78576,1.97918,7.0685,0,0,0,64.40576,5.42918,64.63418536,6.78576,1.97918,7.0685,57.62,3.45,57.72319205
25/03/2021 18:00,3.96144,1.15542,4.1265,3.96144,1.15542,4.1265,0,0,0,66.11144,2.67542,66.16555275,3.96144,1.15542,4.1265,62.15,1.52,62.16858451
25/03/2021 18:30,2.70816,0.78988,2.821,2.70816,0.78988,2.821,0,0,0,65.97816,0.75988,65.98253568,2.70816,0.78988,2.821,63.27,-0.03,63.27000711
25/03/2021 19:00,2.592,0.756,2.7,2.592,0.756,2.7,0,0,0,66.712,0.376,66.71305959,2.592,0.756,2.7,64.12,-0.38,64.121126
25/03/2021 19:30,2.92704,0.85372,3.049,2.92704,0.85372,3.049,0,0,0,67.40704,0.84372,67.41232013,2.92704,0.85372,3.049,64.48,-0.01,64.48000078
25/03/2021 20:00,2.92704,0.85372,3.049,2.92704,0.85372,3.049,0,0,0,64.26704,0.42372,64.2684368,2.92704,0.85372,3.049,61.34,-0.43,61.34150715
25/03/2021 20:30,2.592,0.756,2.7,2.592,0.756,2.7,0,0,0,61.872,-0.514,61.87413498,2.592,0.756,2.7,59.28,-1.27,59.29360252
25/03/2021 21:00,1.79952,0.52486,1.8745,1.79952,0.52486,1.8745,0,0,0,59.72952,-1.18514,59.74127649,1.79952,0.52486,1.8745,57.93,-1.71,57.95523272
25/03/2021 21:30,1.61424,0.47082,1.6815,1.61424,0.47082,1.6815,0,0,0,57.06424,-1.58918,57.08636422,1.61424,0.47082,1.6815,55.45,-2.06,55.48825191
25/03/2021 22:00,1.58544,0.46242,1.6515,1.58544,0.46242,1.6515,0,0,0,53.68544,-3.03758,53.77130611,1.58544,0.46242,1.6515,52.1,-3.5,52.21743004
25/03/2021 22:30,2.47872,0.72296,2.582,2.47872,0.72296,2.582,0,0,0,48.60872,-4.37704,48.80539047,2.47872,0.72296,2.582,46.13,-5.1,46.41106441
25/03/2021 23:00,2.09184,0.61012,2.179,2.09184,0.61012,2.179,0,0,0,45.90184,-5.27988,46.20450247,2.09184,0.61012,2.179,43.81,-5.89,44.20416496
25/03/2021 23:30,1.98144,0.57792,2.064,1.98144,0.57792,2.064,0,0,0,42.93144,-5.88208,43.33252134,1.98144,0.57792,2.064,40.95,-6.46,41.45641205
26/03/2021 00:00,2.60544,0.75992,2.714,2.60544,0.75992,2.714,0,0,0,41.11544,-6.20008,41.58028858,2.60544,0.75992,2.714,38.51,-6.96,39.13389452
26/03/2021 00:30,3.47232,1.01276,3.617,3.47232,1.01276,3.617,0,0,0,40.02232,-6.46724,40.54147619,3.47232,1.01276,3.617,36.55,-7.48,37.30754481
26/03/2021 01:00,3.61296,1.05378,3.7635,3.61296,1.05378,3.7635,0,0,0,41.74296,-6.24622,42.20770041,3.61296,1.05378,3.7635,38.13,-7.3,38.82250507
26/03/2021 01:30,4.05552,1.18286,4.2245,4.05552,1.18286,4.2245,0,0,0,42.32552,-5.84714,42.72749337,4.05552,1.18286,4.2245,38.27,-7.03,38.91033025
26/03/2021 02:00,3.34464,0.97552,3.484,3.34464,0.97552,3.484,0,0,0,41.84464,-6.11448,42.28901468,3.34464,0.97552,3.484,38.5,-7.09,39.14738944
26/03/2021 02:30,3.912,1.141,4.075,3.912,1.141,4.075,0,0,0,40.482,-6.209,40.95539043,3.912,1.141,4.075,36.57,-7.35,37.30130561
26/03/2021 03:00,4.14768,1.20974,4.3205,4.14768,1.20974,4.3205,0,0,0,38.98768,-6.51026,39.52749267,4.14768,1.20974,4.3205,34.84,-7.72,35.6850669
26/03/2021 03:30,4.40496,1.28478,4.5885,4.40496,1.28478,4.5885,0,0,0,38.04496,-6.62522,38.61751573,4.40496,1.28478,4.5885,33.64,-7.91,34.55745506
26/03/2021 04:00,4.62528,1.34904,4.818,4.62528,1.34904,4.818,0,0,0,37.49528,-6.51096,38.05638741,4.62528,1.34904,4.818,32.87,-7.86,33.79669363
26/03/2021 04:30,4.488,1.309,4.675,4.488,1.309,4.675,0,0,0,38.038,-6.011,38.51001902,4.488,1.309,4.675,33.55,-7.32,34.33926179
26/03/2021 05:00,4.15584,1.21212,4.329,4.15584,1.21212,4.329,0,0,0,39.05584,-5.16788,39.39626406,4.15584,1.21212,4.329,34.9,-6.38,35.47836524
26/03/2021 05:30,4.11744,1.20092,4.289,4.11744,1.20092,4.289,0,0,0,41.52744,-4.28908,41.74834704,4.11744,1.20092,4.289,37.41,-5.49,37.81068896
26/03/2021 06:00,4.41888,1.28884,4.603,4.41888,1.28884,4.603,0,0,0,43.38888,-3.53116,43.5323328,4.41888,1.28884,4.603,38.97,-4.82,39.26694921
26/03/2021 06:30,4.99872,1.45796,5.207,4.99872,1.45796,5.207,0,0,0,50.10872,0.73796,50.11415374,4.99872,1.45796,5.207,45.11,-0.72,45.11574559
26/03/2021 07:00,5.7648,1.6814,6.005,5.7648,1.6814,6.005,0,0,0,56.4248,4.2314,56.58323781,5.7648,1.6814,6.005,50.66,2.55,50.72413725
26/03/2021 07:30,6.12816,1.78738,6.3835,6.12816,1.78738,6.3835,0,0,0,63.31816,6.26738,63.62758394,6.12816,1.78738,6.3835,57.19,4.48,57.36520287
26/03/2021 08:00,7.90848,2.30664,8.238,7.90848,2.30664,8.238,0,0,0,66.00848,8.99664,66.61875834,7.90848,2.30664,8.238,58.1,6.69,58.48389607
26/03/2021 08:30,12.7488,3.7184,13.28,12.7488,3.7184,13.28,0,0,0,62.6488,12.2884,63.84259484,12.7488,3.7184,13.28,49.9,8.57,50.63057278
26/03/2021 09:00,12.09312,3.52716,12.597,12.09312,3.52716,12.597,0,0,0,64.74312,12.74716,65.98607183,12.09312,3.52716,12.597,52.65,9.22,53.45120111
26/03/2021 09:30,8.94384,2.60862,9.3165,8.94384,2.60862,9.3165,0,0,0,68.35384,11.78862,69.36295124,8.94384,2.60862,9.3165,59.41,9.18,60.11506051
26/03/2021 10:00,6.9576,2.0293,7.2475,6.9576,2.0293,7.2475,0,0,0,72.6676,12.0693,73.66307143,6.9576,2.0293,7.2475,65.71,10.04,66.4725936
26/03/2021 10:30,7.03776,2.05268,7.331,7.03776,2.05268,7.331,0,0,0,73.42776,11.91268,74.3878208,7.03776,2.05268,7.331,66.39,9.86,67.11819202
26/03/2021 11:00,8.1216,2.3688,8.46,8.1216,2.3688,8.46,0,0,0,70.6116,12.3388,71.68154602,8.1216,2.3688,8.46,62.49,9.97,63.2803366
26/03/2021 11:30,7.8864,2.3002,8.215,7.8864,2.3002,8.215,0,0,0,71.0264,12.3302,72.08871846,7.8864,2.3002,8.215,63.14,10.03,63.9316862
26/03/2021 12:00,8.47392,2.47156,8.827,8.47392,2.47156,8.827,0,0,0,68.68392,12.03156,69.72975909,8.47392,2.47156,8.827,60.21,9.56,60.96423296
26/03/2021 12:30,10.07904,2.93972,10.499,10.07904,2.93972,10.499,0,0,0,68.39904,12.35972,69.50677198,10.07904,2.93972,10.499,58.32,9.42,59.07587325
26/03/2021 13:00,11.38416,3.32038,11.8585,11.38416,3.32038,11.8585,0,0,0,63.98416,11.54038,65.01656021,11.38416,3.32038,11.8585,52.6,8.22,53.23841095
26/03/2021 13:30,14.6256,4.2658,15.235,14.6256,4.2658,15.235,0,0,0,59.6556,12.0358,60.8576297,14.6256,4.2658,15.235,45.03,7.77,45.69544616
26/03/2021 14:00,10.82064,3.15602,11.2715,10.82064,3.15602,11.2715,0,0,0,63.00064,10.73602,63.90886297,10.82064,3.15602,11.2715,52.18,7.58,52.72768533
26/03/2021 14:30,8.94192,2.60806,9.3145,8.94192,2.60806,9.3145,0,0,0,63.98192,9.89806,64.74301259,8.94192,2.60806,9.3145,55.04,7.29,55.52067813
26/03/2021 15:00,18.26208,5.32644,19.023,18.26208,5.32644,19.023,0,0,0,53.48208,13.32644,55.11739185,18.26208,5.32644,19.023,35.22,8,36.11714828
26/03/2021 15:30,19.23984,5.61162,20.0415,19.23984,5.61162,20.0415,0,0,0,51.50984,12.05162,52.90089944,19.23984,5.61162,20.0415,32.27,6.44,32.90632918
26/03/2021 16:00,11.09184,3.23512,11.554,11.09184,3.23512,11.554,0,0,0,59.10184,9.01512,59.78544873,11.09184,3.23512,11.554,48.01,5.78,48.35667999
26/03/2021 16:30,8.91504,2.60022,9.2865,8.91504,2.60022,9.2865,0,0,0,62.27504,7.52022,62.72746062,8.91504,2.60022,9.2865,53.36,4.92,53.58634154
26/03/2021 17:00,7.54656,2.20108,7.861,7.54656,2.20108,7.861,0,0,0,65.56656,7.46108,65.98970757,7.54656,2.20108,7.861,58.02,5.26,58.25794366
26/03/2021 17:30,5.66496,1.65228,5.901,5.66496,1.65228,5.901,0,0,0,65.69496,5.56228,65.93001386,5.66496,1.65228,5.901,60.03,3.91,60.1572024
26/03/2021 18:00,4.68048,1.36514,4.8755,4.68048,1.36514,4.8755,0,0,0,64.59048,2.75514,64.64921425,4.68048,1.36514,4.8755,59.91,1.39,59.92612285
26/03/2021 18:30,2.55744,0.74592,2.664,2.55744,0.74592,2.664,0,0,0,64.89744,0.42592,64.89883764,2.55744,0.74592,2.664,62.34,-0.32,62.3408213
26/03/2021 19:00,3.78048,1.10264,3.938,3.78048,1.10264,3.938,0,0,0,66.96048,0.58264,66.9630148,3.78048,1.10264,3.938,63.18,-0.52,63.18213988
26/03/2021 19:30,4.00176,1.16718,4.1685,4.00176,1.16718,4.1685,0,0,0,66.35176,0.45718,66.35333502,4.00176,1.16718,4.1685,62.35,-0.71,62.35404237
26/03/2021 20:00,3.12864,0.91252,3.259,3.12864,0.91252,3.259,0,0,0,63.20864,-0.76748,63.2132992,3.12864,0.91252,3.259,60.08,-1.68,60.10348409
26/03/2021 20:30,2.68464,0.78302,2.7965,2.68464,0.78302,2.7965,0,0,0,61.28464,-1.33698,61.29922198,2.68464,0.78302,2.7965,58.6,-2.12,58.63833558
26/03/2021 21:00,3.4104,0.9947,3.5525,3.4104,0.9947,3.5525,0,0,0,59.7804,-1.3453,59.79553542,3.4104,0.9947,3.5525,56.37,-2.34,56.41854748
26/03/2021 21:30,4.46208,1.30144,4.648,4.46208,1.30144,4.648,0,0,0,56.21208,-2.68856,56.27633866,4.46208,1.30144,4.648,51.75,-3.99,51.90358947
26/03/2021 22:00,4.57632,1.33476,4.767,4.57632,1.33476,4.767,0,0,0,51.43632,-4.94524,51.67349818,4.57632,1.33476,4.767,46.86,-6.28,47.27893823
26/03/2021 22:30,3.42192,0.99806,3.5645,3.42192,0.99806,3.5645,0,0,0,47.72192,-6.05194,48.10413315,3.42192,0.99806,3.5645,44.3,-7.05,44.85746872
26/03/2021 23:00,3.25008,0.94794,3.3855,3.25008,0.94794,3.3855,0,0,0,45.95008,-6.20206,46.36674886,3.25008,0.94794,3.3855,42.7,-7.15,43.29448579
26/03/2021 23:30,3.576,1.043,3.725,3.576,1.043,3.725,0,0,0,43.666,-6.517,44.1496415,3.576,1.043,3.725,40.09,-7.56,40.79658932
27/03/2021 00:00,3.77872,1.11796,3.940629315,3.79872,1.10796,3.957,-0.02,0.01,0.02236068,41.43872,-6.93204,42.01452956,3.79872,1.10796,3.957,37.64,-8.04,38.48910495
28/03/2021 00:30,5.18976,1.51368,5.406,5.18976,1.51368,5.406,0,0,0,39.77976,-6.42632,40.29549472,5.18976,1.51368,5.406,34.59,-7.94,35.48959989
28/03/2021 01:00,5.23968,1.52824,5.458,5.23968,1.52824,5.458,0,0,0,41.25968,-6.41176,41.75490223,5.23968,1.52824,5.458,36.02,-7.94,36.88473939
28/03/2021 01:30,5.43252,1.58236,5.658280368,5.43552,1.58536,5.662,-0.003,-0.003,0.004242641,5.43252,1.58236,5.658280368,5.43552,1.58536,5.662,-0.003,-0.003,0.004242641
28/03/2021 02:00,5.397,1.572,5.62128037,5.4,1.575,5.625,-0.003,-0.003,0.004242641,5.397,1.572,5.62128037,5.4,1.575,5.625,-0.003,-0.003,0.004242641
28/03/2021 02:30,5.51136,1.60748,5.741,5.51136,1.60748,5.741,0,0,0,40.74136,-6.33252,41.23056177,5.51136,1.60748,5.741,35.23,-7.94,36.11366085
28/03/2021 03:00,5.50608,1.60594,5.7355,5.50608,1.60594,5.7355,0,0,0,40.08608,-6.33406,40.58342181,5.50608,1.60594,5.7355,34.58,-7.94,35.47985344
28/03/2021 03:30,5.59296,1.63128,5.826,5.59296,1.63128,5.826,0,0,0,39.52296,-5.94872,39.96813277,5.59296,1.63128,5.826,33.93,-7.58,34.76638175
28/03/2021 04:00,5.61072,1.63646,5.8445,5.61072,1.63646,5.8445,0,0,0,38.34072,-6.15354,38.8313902,5.61072,1.63646,5.8445,32.73,-7.79,33.64427143
28/03/2021 04:30,5.67456,1.65508,5.911,5.67456,1.65508,5.911,0,0,0,37.84456,-6.40492,38.38272687,5.67456,1.65508,5.911,32.17,-8.06,33.16432571
28/03/2021 05:00,5.66928,1.65354,5.9055,5.66928,1.65354,5.9055,0,0,0,37.35928,-6.40646,37.90459777,5.66928,1.65354,5.9055,31.69,-8.06,32.69892506
28/03/2021 05:30,5.64336,1.64598,5.8785,5.64336,1.64598,5.8785,0,0,0,36.90336,-6.29402,37.43624804,5.64336,1.64598,5.8785,31.26,-7.94,32.2526154
28/03/2021 06:00,5.60448,1.63464,5.838,5.60448,1.63464,5.838,0,0,0,37.45448,-5.77536,37.89713518,5.60448,1.63464,5.838,31.85,-7.41,32.70062079
28/03/2021 06:30,5.57328,1.62554,5.8055,5.57328,1.62554,5.8055,0,0,0,38.90328,-5.62446,39.30775681,5.57328,1.62554,5.8055,33.33,-7.25,34.1094034
28/03/2021 07:00,6.19488,1.80684,6.453,6.19488,1.80684,6.453,0,0,0,40.30488,-4.87316,40.59841179,6.19488,1.80684,6.453,34.11,-6.68,34.75794154
28/03/2021 07:30,6.84,1.995,7.125,6.84,1.995,7.125,0,0,0,42.11,-3.955,42.29532037,6.84,1.995,7.125,35.27,-5.95,35.76835752
28/03/2021 08:00,7.08336,2.06598,7.3785,7.08336,2.06598,7.3785,0,0,0,42.35336,-3.82402,42.52564206,7.08336,2.06598,7.3785,35.27,-5.89,35.75842558
28/03/2021 08:30,7.40064,2.15852,7.709,7.40064,2.15852,7.709,0,0,0,44.26064,-3.43148,44.3934602,7.40064,2.15852,7.709,36.86,-5.59,37.2814659
28/03/2021 09:00,7.59888,2.21634,7.9155,7.59888,2.21634,7.9155,0,0,0,45.36888,-3.34366,45.49192604,7.59888,2.21634,7.9155,37.77,-5.56,38.17704153
28/03/2021 09:30,8.7192,2.5431,9.0825,8.7192,2.5431,9.0825,0,0,0,48.4492,-2.5069,48.51401373,8.7192,2.5431,9.0825,39.73,-5.05,40.04966167
28/03/2021 10:00,8.92848,2.60414,9.3005,8.92848,2.60414,9.3005,0,0,0,50.44848,-1.99586,50.48794501,8.92848,2.60414,9.3005,41.52,-4.6,41.77403979
28/03/2021 10:30,9.06672,2.64446,9.4445,9.06672,2.64446,9.4445,0,0,0,50.49672,-1.38554,50.5157248,9.06672,2.64446,9.4445,41.43,-4.03,41.62554264
28/03/2021 11:00,10.53456,3.07258,10.9735,10.53456,3.07258,10.9735,0,0,0,52.05456,-0.74742,52.0599256,10.53456,3.07258,10.9735,41.52,-3.82,41.69535706
28/03/2021 11:30,14.91264,4.34952,15.534,14.91264,4.34952,15.534,0,0,0,57.23264,0.76952,57.23781305,14.91264,4.34952,15.534,42.32,-3.58,42.47115256
28/03/2021 12:00,14.46,4.2175,15.0625,14.46,4.2175,15.0625,0,0,0,54.98,0.9975,54.98904806,14.46,4.2175,15.0625,40.52,-3.22,40.6477404
28/03/2021 12:30,10.9056,3.1808,11.36,10.9056,3.1808,11.36,0,0,0,43.7656,-0.0392,43.76561756,10.9056,3.1808,11.36,32.86,-3.22,33.01738936
28/03/2021 13:00,12.05808,3.51694,12.5605,12.05808,3.51694,12.5605,0,0,0,46.98808,0.42694,46.99001958,12.05808,3.51694,12.5605,34.93,-3.09,35.06640843
28/03/2021 13:30,9.32688,2.72034,9.7155,9.32688,2.72034,9.7155,0,0,0,48.20688,-0.89966,48.21527421,9.32688,2.72034,9.7155,38.88,-3.62,39.04816001
28/03/2021 14:00,8.76576,2.55668,9.131,8.76576,2.55668,9.131,0,0,0,44.27576,-1.52332,44.30195738,8.76576,2.55668,9.131,35.51,-4.08,35.74362181
28/03/2021 14:30,9.6144,2.8042,10.015,9.6144,2.8042,10.015,0,0,0,51.3344,-1.6158,51.35982314,9.6144,2.8042,10.015,41.72,-4.42,41.95348376
28/03/2021 15:00,8.29632,2.41976,8.642,8.29632,2.41976,8.642,0,0,0,50.88632,-1.81024,50.91850874,8.29632,2.41976,8.642,42.59,-4.23,42.79954439
28/03/2021 15:30,7.63056,2.22558,7.9485,7.63056,2.22558,7.9485,0,0,0,48.41056,-2.12442,48.45715097,7.63056,2.22558,7.9485,40.78,-4.35,41.01135087
28/03/2021 16:00,6.84528,1.99654,7.1305,6.84528,1.99654,7.1305,0,0,0,51.74528,-2.28346,51.79563873,6.84528,1.99654,7.1305,44.9,-4.28,45.1035298
28/03/2021 16:30,6.59136,1.92248,6.866,6.59136,1.92248,6.866,0,0,0,54.23136,-1.92752,54.26560366,6.59136,1.92248,6.866,47.64,-3.85,47.79531462
28/03/2021 17:00,6.14112,1.79116,6.397,6.14112,1.79116,6.397,0,0,0,57.38112,-1.81884,57.40993913,6.14112,1.79116,6.397,51.24,-3.61,51.36700984
28/03/2021 17:30,5.76576,1.68168,6.006,5.76576,1.68168,6.006,0,0,0,58.61576,-1.95832,58.64846407,5.76576,1.68168,6.006,52.85,-3.64,52.97520269
28/03/2021 18:00,5.47536,1.59698,5.7035,5.47536,1.59698,5.7035,0,0,0,58.89536,-2.60302,58.95285525,5.47536,1.59698,5.7035,53.42,-4.2,53.58485234
28/03/2021 18:30,5.52768,1.61224,5.758,5.52768,1.61224,5.758,0,0,0,59.72768,-2.54776,59.78199427,5.52768,1.61224,5.758,54.2,-4.16,54.35941133
28/03/2021 19:00,5.65296,1.64878,5.8885,5.65296,1.64878,5.8885,0,0,0,58.97296,-2.67122,59.03342636,5.65296,1.64878,5.8885,53.32,-4.32,53.4947175
28/03/2021 19:30,5.54352,1.61686,5.7745,5.54352,1.61686,5.7745,0,0,0,58.32352,-2.60314,58.38158377,5.54352,1.61686,5.7745,52.78,-4.22,52.94843529
28/03/2021 20:00,5.47488,1.59684,5.703,5.47488,1.59684,5.703,0,0,0,57.65488,-2.84316,57.72494042,5.47488,1.59684,5.703,52.18,-4.44,52.36855927
28/03/2021 20:30,5.51856,1.60958,5.7485,5.51856,1.60958,5.7485,0,0,0,55.05856,-3.82042,55.19094707,5.51856,1.60958,5.7485,49.54,-5.43,49.83669833
28/03/2021 21:00,5.42112,1.58116,5.647,5.42112,1.58116,5.647,0,0,0,52.86112,-4.31884,53.0372547,5.42112,1.58116,5.647,47.44,-5.9,47.80547667
28/03/2021 21:30,5.59104,1.63072,5.824,5.59104,1.63072,5.824,0,0,0,51.47104,-4.40928,51.65955583,5.59104,1.63072,5.824,45.88,-6.04,46.27586844
28/03/2021 22:00,5.50944,1.60692,5.739,5.50944,1.60692,5.739,0,0,0,48.63944,-5.22308,48.91907285,5.50944,1.60692,5.739,43.13,-6.83,43.66744554
28/03/2021 22:30,5.43984,1.58662,5.6665,5.43984,1.58662,5.6665,0,0,0,45.99984,-5.38338,46.3137783,5.43984,1.58662,5.6665,40.56,-6.97,41.1545198
28/03/2021 23:00,5.1744,1.5092,5.39,5.1744,1.5092,5.39,0,0,0,42.5444,-6.1308,42.98386535,5.1744,1.5092,5.39,37.37,-7.64,38.14297445
28/03/2021 23:30,5.1744,1.5092,5.39,5.1744,1.5092,5.39,0,0,0,39.9044,-6.0808,40.36505008,5.1744,1.5092,5.39,34.73,-7.59,35.54969761
29/03/2021 00:00,5.1744,1.5092,5.39,5.1744,1.5092,5.39,0,0,0,38.4444,-6.5008,38.99015635,5.1744,1.5092,5.39,33.27,-8.01,34.22065166
29/03/2021 00:30,5.04288,1.47084,5.253,5.04288,1.47084,5.253,0,0,0,37.49288,-6.59916,38.0692128,5.04288,1.47084,5.253,32.45,-8.07,33.43841204
29/03/2021 01:00,5.256,1.533,5.475,5.256,1.533,5.475,0,0,0,36.936,-6.477,37.499595,5.256,1.533,5.475,31.68,-8.01,32.67694141
29/03/2021 01:30,5.24928,1.53104,5.468,5.24928,1.53104,5.468,0,0,0,37.95928,-6.40896,38.49651551,5.24928,1.53104,5.468,32.71,-7.94,33.65988265
29/03/2021 02:00,5.44176,1.58718,5.6685,5.44176,1.58718,5.6685,0,0,0,39.11176,-6.20282,39.60056497,5.44176,1.58718,5.6685,33.67,-7.79,34.55941261
29/03/2021 02:30,5.47872,1.59796,5.707,5.47872,1.59796,5.707,0,0,0,39.28872,-6.19204,39.77367067,5.47872,1.59796,5.707,33.81,-7.79,34.69582396
29/03/2021 03:00,5.0544,1.4742,5.265,5.0544,1.4742,5.265,0,0,0,38.9744,-6.2758,39.47644261,5.0544,1.4742,5.265,33.92,-7.75,34.79409289
29/03/2021 03:30,4.66704,1.36122,4.8615,4.66704,1.36122,4.8615,0,0,0,38.69704,-6.38878,39.22087983,4.66704,1.36122,4.8615,34.03,-7.75,34.90133808
29/03/2021 04:00,4.0872,1.1921,4.2575,4.0872,1.1921,4.2575,0,0,0,38.1772,-6.4379,38.71621309,4.0872,1.1921,4.2575,34.09,-7.63,34.9334367
29/03/2021 04:30,4.4568,1.2999,4.6425,4.4568,1.2999,4.6425,0,0,0,38.2868,-5.8301,38.72814377,4.4568,1.2999,4.6425,33.83,-7.13,34.57319482
29/03/2021 05:00,4.54176,1.32468,4.731,4.54176,1.32468,4.731,0,0,0,39.04176,-5.05532,39.36769341,4.54176,1.32468,4.731,34.5,-6.38,35.08495974
29/03/2021 05:30,4.53408,1.32244,4.723,4.53408,1.32244,4.723,0,0,0,40.79408,-4.65756,41.05910165,4.53408,1.32244,4.723,36.26,-5.98,36.74980272
29/03/2021 06:00,4.24416,1.23788,4.421,4.24416,1.23788,4.421,0,0,0,43.14416,-4.07212,43.33590548,4.24416,1.23788,4.421,38.9,-5.31,39.26074503
29/03/2021 06:30,4.0632,1.1851,4.2325,4.0632,1.1851,4.2325,0,0,0,53.3232,1.1951,53.33659084,4.0632,1.1851,4.2325,49.26,0.01,49.26000102
29/03/2021 07:00,3.62736,1.05798,3.7785,3.62736,1.05798,3.7785,0,0,0,59.76736,6.03798,60.07157834,3.62736,1.05798,3.7785,56.14,4.98,56.36044712
29/03/2021 07:30,3.93024,1.14632,4.094,3.93024,1.14632,4.094,0,0,0,65.04024,7.88632,65.51661516,3.93024,1.14632,4.094,61.11,6.74,61.4805636
29/03/2021 08:00,4.75584,1.38712,4.954,4.75584,1.38712,4.954,0,0,0,68.96584,10.25712,69.72442612,4.75584,1.38712,4.954,64.21,8.87,64.81975779
29/03/2021 08:30,5.41872,1.58046,5.6445,5.41872,1.58046,5.6445,0,0,0,71.13872,11.48046,72.05913159,5.41872,1.58046,5.6445,65.72,9.9,66.46148057
29/03/2021 09:00,5.85744,1.70842,6.1015,5.85744,1.70842,6.1015,0,0,0,71.00744,12.07842,72.02738899,5.85744,1.70842,6.1015,65.15,10.37,65.97014022
29/03/2021 09:30,5.7648,1.6814,6.005,5.7648,1.6814,6.005,0,0,0,71.7048,12.5614,72.79675208,5.7648,1.6814,6.005,65.94,10.88,66.8315644
29/03/2021 10:00,7.8552,2.2911,8.1825,7.8552,2.2911,8.1825,0,0,0,69.2852,12.9711,70.48892377,7.8552,2.2911,8.1825,61.43,10.68,62.35148194
29/03/2021 10:30,10.29744,3.00342,10.7265,10.29744,3.00342,10.7265,0,0,0,66.59744,13.08342,67.87042724,10.29744,3.00342,10.7265,56.3,10.08,57.19524805
29/03/2021 11:00,13.2816,3.8738,13.835,13.2816,3.8738,13.835,0,0,0,64.2516,14.5338,65.87487719,13.2816,3.8738,13.835,50.97,10.66,52.0728
29/03/2021 11:30,17.36832,5.06576,18.092,17.36832,5.06576,18.092,0,0,0,62.32832,16.97576,64.59872988,17.36832,5.06576,18.092,44.96,11.91,46.51074822
29/03/2021 12:00,21.46224,6.25982,22.3565,21.46224,6.25982,22.3565,0,0,0,55.83224,17.58982,58.5375161,21.46224,6.25982,22.3565,34.37,11.33,36.18930505
29/03/2021 12:30,23.52672,6.86196,24.507,23.52672,6.86196,24.507,0,0,0,54.01672,17.64196,56.82468471,23.52672,6.86196,24.507,30.49,10.78,32.33958101
29/03/2021 13:00,23.89008,6.96794,24.8855,23.89008,6.96794,24.8855,0,0,0,51.58008,17.11794,54.34637543,23.89008,6.96794,24.8855,27.69,10.15,29.49167001
29/03/2021 13:30,24.49728,7.14504,25.518,24.49728,7.14504,25.518,0,0,0,49.23728,17.17504,52.14682867,24.49728,7.14504,25.518,24.74,10.03,26.69585174
29/03/2021 14:00,25.4184,7.4137,26.4775,25.4184,7.4137,26.4775,0,0,0,47.6684,17.5937,50.81156008,25.4184,7.4137,26.4775,22.25,10.18,24.46824268
29/03/2021 14:30,24.25584,7.07462,25.2665,24.25584,7.07462,25.2665,0,0,0,47.25584,16.15462,49.9408266,24.25584,7.07462,25.2665,23,9.08,24.72744225
29/03/2021 15:00,24.20688,7.06034,25.2155,24.20688,7.06034,25.2155,0,0,0,47.60688,16.32034,50.32661841,24.20688,7.06034,25.2155,23.4,9.26,25.16560351
29/03/2021 15:30,22.74192,6.63306,23.6895,22.74192,6.63306,23.6895,0,0,0,49.96192,15.30306,52.2530104,22.74192,6.63306,23.6895,27.22,8.67,28.56741675
29/03/2021 16:00,21.2664,6.2027,22.1525,21.2664,6.2027,22.1525,0,0,0,49.5164,14.7327,51.6616523,21.2664,6.2027,22.1525,28.25,8.53,29.50971704
29/03/2021 16:30,19.98912,5.83016,20.822,19.98912,5.83016,20.822,0,0,0,52.39912,13.86016,54.20121596,19.98912,5.83016,20.822,32.41,8.03,33.38995358
29/03/2021 17:00,16.61328,4.84554,17.3055,16.61328,4.84554,17.3055,0,0,0,56.17328,11.40554,57.31948821,16.61328,4.84554,17.3055,39.56,6.56,40.10021446
29/03/2021 17:30,12.50592,3.64756,13.027,12.50592,3.64756,13.027,0,0,0,58.42592,8.40756,59.02774935,12.50592,3.64756,13.027,45.92,4.76,46.16604813
29/03/2021 18:00,10.09248,2.94364,10.513,10.09248,2.94364,10.513,0,0,0,58.33248,5.05364,58.55098206,10.09248,2.94364,10.513,48.24,2.11,48.28612327
29/03/2021 18:30,6.71856,1.95958,6.9985,6.71856,1.95958,6.9985,0,0,0,57.42856,2.00958,57.46370955,6.71856,1.95958,6.9985,50.71,0.05,50.71002465
29/03/2021 19:00,4.46592,1.30256,4.652,4.46592,1.30256,4.652,0,0,0,58.54592,1.29256,58.56018665,4.46592,1.30256,4.652,54.08,-0.01,54.08000092
29/03/2021 19:30,3.22176,0.93968,3.356,3.22176,0.93968,3.356,0,0,0,59.36176,0.52968,59.3641231,3.22176,0.93968,3.356,56.14,-0.41,56.14149713
29/03/2021 20:00,3.76512,1.09816,3.922,3.76512,1.09816,3.922,0,0,0,61.45512,0.87816,61.46139389,3.76512,1.09816,3.922,57.69,-0.22,57.69041948
29/03/2021 20:30,2.86416,0.83538,2.9835,2.86416,0.83538,2.9835,0,0,0,62.15416,0.24538,62.15464437,2.86416,0.83538,2.9835,59.29,-0.59,59.2929355
29/03/2021 21:00,2.41584,0.70462,2.5165,2.41584,0.70462,2.5165,0,0,0,59.91584,-0.66538,59.91953449,2.41584,0.70462,2.5165,57.5,-1.37,57.51631855
29/03/2021 21:30,2.13456,0.62258,2.2235,2.13456,0.62258,2.2235,0,0,0,57.45456,-1.50742,57.47433149,2.13456,0.62258,2.2235,55.32,-2.13,55.36099078
29/03/2021 22:00,2.0736,0.6048,2.16,2.0736,0.6048,2.16,0,0,0,53.1936,-3.7152,53.3231825,2.0736,0.6048,2.16,51.12,-4.32,51.30221048
29/03/2021 22:30,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0,0,0,48.81008,-5.18956,49.08518557,1.75008,0.51044,1.823,47.06,-5.7,47.40394076
29/03/2021 23:00,1.5768,0.4599,1.6425,1.5768,0.4599,1.6425,0,0,0,45.7368,-5.7601,46.09808701,1.5768,0.4599,1.6425,44.16,-6.22,44.59589667
29/03/2021 23:30,1.51152,0.44086,1.5745,1.51152,0.44086,1.5745,0,0,0,41.99152,-6.29914,42.46135792,1.51152,0.44086,1.5745,40.48,-6.74,41.03727574
30/03/2021 00:00,1.81008,0.52794,1.8855,1.81008,0.52794,1.8855,0,0,0,40.52008,-6.57206,41.0495902,1.81008,0.52794,1.8855,38.71,-7.1,39.35573783
31/03/2021 00:30,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0,0,0,-35.83752,7.43364,36.60036671,1.45248,0.42364,1.513,-37.29,7.01,37.94317066
31/03/2021 01:00,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0,0,0,-35.00936,7.65352,35.83617803,1.28064,0.37352,1.334,-36.29,7.28,37.01300447
31/03/2021 01:30,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0,0,0,-35.68368,7.91476,36.5509021,1.21632,0.35476,1.267,-36.9,7.56,37.66647847
31/03/2021 02:00,1.3056,0.3808,1.36,1.3056,0.3808,1.36,0,0,0,-37.0944,7.7308,37.89142093,1.3056,0.3808,1.36,-38.4,7.35,39.09709068
31/03/2021 02:30,1.44576,0.42168,1.506,1.44576,0.42168,1.506,0,0,0,-35.28424,7.89168,36.1559982,1.44576,0.42168,1.506,-36.73,7.47,37.48191297
31/03/2021 03:00,1.50384,0.43862,1.5665,1.50384,0.43862,1.5665,0,0,0,-34.19616,7.79862,35.07414764,1.50384,0.43862,1.5665,-35.7,7.36,36.45078326
31/03/2021 03:30,1.35168,0.39424,1.408,1.35168,0.39424,1.408,0,0,0,-34.16832,7.69424,35.0239264,1.35168,0.39424,1.408,-35.52,7.3,36.26238271
31/03/2021 04:00,1.27104,0.37072,1.324,1.27104,0.37072,1.324,0,0,0,-34.05896,7.63072,34.9033042,1.27104,0.37072,1.324,-35.33,7.26,36.06822008
31/03/2021 04:30,1.3008,0.3794,1.355,1.3008,0.3794,1.355,0,0,0,-34.0292,7.3394,34.81168259,1.3008,0.3794,1.355,-35.33,6.96,36.00903359
31/03/2021 05:00,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0,0,0,-34.93784,6.74188,35.5823778,1.17216,0.34188,1.221,-36.11,6.4,36.67277055
31/03/2021 05:30,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0,0,0,-36.7744,6.3058,37.31111911,1.1856,0.3458,1.235,-37.96,5.96,38.42503351
31/03/2021 06:00,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0,-38.35544,5.85008,38.79901047,1.23456,0.36008,1.286,-39.59,5.49,39.96884036
31/03/2021 06:30,1.20768,0.35224,1.258,1.20768,0.35224,1.258,0,0,0,-44.91232,2.14224,44.96338155,1.20768,0.35224,1.258,-46.12,1.79,46.15472349
31/03/2021 07:00,1.21008,0.35294,1.2605,1.21008,0.35294,1.2605,0,0,0,-50.92992,-1.74706,50.95987608,1.21008,0.35294,1.2605,-52.14,-2.1,52.18227285
31/03/2021 07:30,1.536,0.448,1.6,1.536,0.448,1.6,0,0,0,-54.804,-3.632,54.92421907,1.536,0.448,1.6,-56.34,-4.08,56.48753845
31/03/2021 08:00,2.67312,0.77966,2.7845,2.67312,0.77966,2.7845,0,0,0,-54.86688,-4.82034,55.07821891,2.67312,0.77966,2.7845,-57.54,-5.6,57.81186383
31/03/2021 08:30,4.01664,1.17152,4.184,4.01664,1.17152,4.184,0,0,0,-51.45336,-4.97848,51.69365066,4.01664,1.17152,4.184,-55.47,-6.15,55.80988622
31/03/2021 09:00,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0,0,0,-48.9108,-4.7469,49.14060863,4.6392,1.3531,4.8325,-53.55,-6.1,53.89631249
31/03/2021 09:30,5.01504,1.46272,5.224,5.01504,1.46272,5.224,0,0,0,-48.01496,-5.66728,48.34826208,5.01504,1.46272,5.224,-53.03,-7.13,53.50717522
31/03/2021 10:00,6.05952,1.76736,6.312,6.05952,1.76736,6.312,0,0,0,-44.68048,-6.12264,45.09802672,6.05952,1.76736,6.312,-50.74,-7.89,51.34977799
31/03/2021 10:30,10.81824,3.15532,11.269,10.81824,3.15532,11.269,0,0,0,-28.99176,-5.21468,29.45700316,10.81824,3.15532,11.269,-39.81,-8.37,40.6803761
31/03/2021 11:00,15.06624,4.39432,15.694,15.06624,4.39432,15.694,0,0,0,-16.78376,-4.76568,17.4472435,15.06624,4.39432,15.694,-31.85,-9.16,33.14103348
31/03/2021 11:30,16.30464,4.75552,16.984,16.30464,4.75552,16.984,0,0,0,-13.23536,-5.74448,14.42822944,16.30464,4.75552,16.984,-29.54,-10.5,31.3506236
31/03/2021 12:00,16.9344,4.9392,17.64,16.9344,4.9392,17.64,0,0,0,-11.8956,-6.7008,13.653059,16.9344,4.9392,17.64,-28.83,-11.64,31.09113218
31/03/2021 12:30,17.81712,5.19666,18.5595,17.81712,5.19666,18.5595,0,0,0,-6.89288,-5.76334,8.984869651,17.81712,5.19666,18.5595,-24.71,-10.96,27.03156858
31/03/2021 13:00,18.3864,5.3627,19.1525,18.3864,5.3627,19.1525,0,0,0,-3.2536,-4.9073,5.887911875,18.3864,5.3627,19.1525,-21.64,-10.27,23.95334006
31/03/2021 13:30,18.30864,5.34002,19.0715,18.30864,5.34002,19.0715,0,0,0,-1.82136,-4.87998,5.208796123,18.30864,5.34002,19.0715,-20.13,-10.22,22.57576798
31/03/2021 14:00,18.13008,5.28794,18.8855,18.13008,5.28794,18.8855,0,0,0,-2.78992,-4.54206,5.330474899,18.13008,5.28794,18.8855,-20.92,-9.83,23.11439595
31/03/2021 14:30,17.7576,5.1793,18.4975,17.7576,5.1793,18.4975,0,0,0,-2.4624,-3.4907,4.271814632,17.7576,5.1793,18.4975,-20.22,-8.67,22.00039318
31/03/2021 15:00,16.71216,4.87438,17.4085,16.71216,4.87438,17.4085,0,0,0,-4.06784,-3.47562,5.350444528,16.71216,4.87438,17.4085,-20.78,-8.35,22.39488558
31/03/2021 15:30,13.65456,3.98258,14.2235,13.65456,3.98258,14.2235,0,0,0,-13.64544,-3.28742,14.03585277,13.65456,3.98258,14.2235,-27.3,-7.27,28.25142297
31/03/2021 16:00,12.16848,3.54914,12.6755,12.16848,3.54914,12.6755,0,0,0,-16.14152,-3.60086,16.53828469,12.16848,3.54914,12.6755,-28.31,-7.15,29.19894861
31/03/2021 16:30,12.38448,3.61214,12.9005,12.38448,3.61214,12.9005,0,0,0,-17.60552,-1.74786,17.69207023,12.38448,3.61214,12.9005,-29.99,-5.36,30.46522115
31/03/2021 17:00,10.10832,2.94826,10.5295,10.10832,2.94826,10.5295,0,0,0,-25.30168,-1.35174,25.33776257,10.10832,2.94826,10.5295,-35.41,-4.3,35.67012896
31/03/2021 17:30,7.48656,2.18358,7.7985,7.48656,2.18358,7.7985,0,0,0,-33.48344,-0.55642,33.48806291,7.48656,2.18358,7.7985,-40.97,-2.74,41.06152092
31/03/2021 18:00,5.07408,1.47994,5.2855,5.07408,1.47994,5.2855,0,0,0,-39.31592,1.16994,39.33332334,5.07408,1.47994,5.2855,-44.39,-0.31,44.39108244
31/03/2021 18:30,2.79456,0.81508,2.911,2.79456,0.81508,2.911,0,0,0,-46.22544,1.73508,46.2579918,2.79456,0.81508,2.911,-49.02,0.92,49.02863245
31/03/2021 19:00,1.30704,0.38122,1.3615,1.30704,0.38122,1.3615,0,0,0,-51.47296,0.98122,51.48231156,1.30704,0.38122,1.3615,-52.78,0.6,52.78341027
31/03/2021 19:30,0.59952,0.17486,0.6245,0.59952,0.17486,0.6245,0,0,0,-55.09048,0.17486,55.09075751,0.59952,0.17486,0.6245,-55.69,0,55.69
31/03/2021 20:00,0.33456,0.09758,0.3485,0.33456,0.09758,0.3485,0,0,0,-57.22544,0.15758,57.22565696,0.33456,0.09758,0.3485,-57.56,0.06,57.56003127
31/03/2021 20:30,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,-57.68272,0.37504,57.6839392,0.25728,0.07504,0.268,-57.94,0.3,57.94077666
31/03/2021 21:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,-56.91912,1.09984,56.92974503,0.17088,0.04984,0.178,-57.09,1.05,57.09965499
31/03/2021 21:30,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,-54.71912,1.82984,54.74970692,0.17088,0.04984,0.178,-54.89,1.78,54.91885378
31/03/2021 22:00,0.2136,0.0623,0.2225,0.2136,0.0623,0.2225,0,0,0,-50.8464,3.5623,50.97103466,0.2136,0.0623,0.2225,-51.06,3.5,51.17981633
31/03/2021 22:30,0.5496,0.1603,0.5725,0.5496,0.1603,0.5725,0,0,0,-45.8904,5.7503,46.24926769,0.5496,0.1603,0.5725,-46.44,5.59,46.77522528
31/03/2021 23:00,1.60464,0.46802,1.6715,1.60464,0.46802,1.6715,0,0,0,-40.61536,6.15802,41.07954087,1.60464,0.46802,1.6715,-42.22,5.69,42.60169598
31/03/2021 23:30,1.9824,0.5782,2.065,1.9824,0.5782,2.065,0,0,0,-37.0776,6.5882,37.6583696,1.9824,0.5782,2.065,-39.06,6.01,39.51966219
01/04/2021 00:00,2.10816,0.61488,2.196,2.10816,0.61488,2.196,0,0,0,-35.82184,6.94488,36.48884185,2.10816,0.61488,2.196,-37.93,6.33,38.454568
